Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,1,7,45,208.5,11.5,0.5,1.5,26.0,10.96,0.0
2017,1,1,8,0,417.0,23.0,0.5,2.0,52.0,20.3,8.62
2017,1,1,8,15,521.5,30.0,0.5,2.5,91.5,25.55,17.15
2017,1,1,8,30,626.0,37.0,0.5,3.0,131.0,30.72,22.51
2017,1,1,8,45,688.5,41.0,0.5,3.5,172.5,32.92,24.84
2017,1,1,9,0,751.0,45.0,0.5,4.0,214.0,35.2,27.09
2017,1,1,9,15,786.0,48.5,0.5,4.5,252.5,37.03,28.82
2017,1,1,9,30,821.0,52.0,0.5,5.0,291.0,45.48,36.59
2017,1,1,9,45,833.0,56.5,0.55,5.5,323.5,90.43,46.22
2017,1,1,10,0,845.0,61.0,0.6,6.0,356.0,135.56,75.41
2017,1,1,10,15,860.5,63.0,0.6,6.0,384.5,178.99,109.7
2017,1,1,10,30,876.0,65.0,0.6,6.0,413.0,222.44,147.43
2017,1,1,10,45,882.5,67.0,0.6,6.5,434.0,263.59,184.77
2017,1,1,11,0,889.0,69.0,0.6,7.0,455.0,306.17,223.42
2017,1,1,11,15,895.0,70.0,0.6,7.0,469.5,343.31,257.73
2017,1,1,11,30,901.0,71.0,0.6,7.0,484.0,378.85,290.22
2017,1,1,11,45,897.0,73.5,0.65,7.0,490.0,410.31,319.26
2017,1,1,12,0,893.0,76.0,0.7,7.0,496.0,438.64,345.23
2017,1,1,12,15,891.5,76.0,0.7,7.0,496.0,464.16,368.08
2017,1,1,12,30,890.0,76.0,0.7,7.0,496.0,487.11,388.4
2017,1,1,12,45,746.0,101.5,0.7,7.0,450.0,465.39,374.14
2017,1,1,13,0,602.0,127.0,0.7,7.0,404.0,436.28,353.47
2017,1,1,13,15,532.0,138.5,0.7,7.0,378.0,421.19,343.16
2017,1,1,13,30,462.0,150.0,0.7,7.0,352.0,405.85,331.99
2017,1,1,13,45,363.5,157.5,0.7,7.0,311.5,361.74,297.66
2017,1,1,14,0,265.0,165.0,0.7,7.0,271.0,322.07,266.19
2017,1,1,14,15,330.0,144.5,0.7,6.5,267.5,338.36,281.26
2017,1,1,14,30,395.0,124.0,0.7,6.0,264.0,361.29,301.01
2017,1,1,14,45,361.0,119.5,0.7,6.0,238.0,339.29,283.08
2017,1,1,15,0,327.0,115.0,0.7,6.0,212.0,308.56,258.11
2017,1,1,15,15,457.5,89.5,0.65,5.5,206.0,354.21,295.85
2017,1,1,15,30,588.0,64.0,0.6,5.0,200.0,389.35,322.91
2017,1,1,15,45,529.5,56.5,0.6,4.5,161.5,343.97,284.04
2017,1,1,16,0,471.0,49.0,0.6,4.0,123.0,298.83,244.53
2017,1,1,16,15,362.0,39.5,0.55,3.5,86.5,230.07,183.66
2017,1,1,16,30,253.0,30.0,0.5,3.0,50.0,162.5,110.38
2017,1,1,16,45,126.5,15.0,0.5,3.0,25.0,64.12,0.0
2017,1,1,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,4.5,0.3,1.5,4.5,4.29,0.0
2017,1,2,8,0,0.0,9.0,0.3,2.0,9.0,8.33,0.2
2017,1,2,8,15,0.0,17.5,0.3,2.0,17.5,16.22,8.89
2017,1,2,8,30,0.0,26.0,0.3,2.0,26.0,24.12,16.6
2017,1,2,8,45,0.0,35.5,0.3,2.5,35.5,32.96,25.02
2017,1,2,9,0,0.0,45.0,0.3,3.0,45.0,41.81,33.37
2017,1,2,9,15,0.0,54.0,0.3,3.0,54.0,50.2,41.25
2017,1,2,9,30,0.0,63.0,0.3,3.0,63.0,58.37,48.82
2017,1,2,9,45,0.0,73.0,0.35,3.0,73.0,67.32,54.3
2017,1,2,10,0,0.0,83.0,0.4,3.0,83.0,76.33,62.12
2017,1,2,10,15,59.0,127.5,0.4,3.0,151.0,120.74,97.82
2017,1,2,10,30,118.0,172.0,0.4,3.0,219.0,169.44,136.6
2017,1,2,10,45,59.0,140.5,0.45,3.5,164.0,139.57,113.53
2017,1,2,11,0,0.0,109.0,0.5,4.0,109.0,100.54,82.25
2017,1,2,11,15,11.5,143.0,0.5,4.0,148.0,134.75,111.26
2017,1,2,11,30,23.0,177.0,0.5,4.0,187.0,170.06,140.66
2017,1,2,11,45,22.0,179.5,0.55,4.5,190.0,173.63,143.32
2017,1,2,12,0,21.0,182.0,0.6,5.0,193.0,177.07,146.04
2017,1,2,12,15,16.5,176.5,0.6,5.0,185.0,171.46,141.43
2017,1,2,12,30,12.0,171.0,0.6,5.0,177.0,165.43,136.49
2017,1,2,12,45,82.5,189.0,0.6,5.0,227.0,220.58,182.71
2017,1,2,13,0,153.0,207.0,0.6,5.0,277.0,281.35,232.68
2017,1,2,13,15,227.0,193.5,0.6,5.0,294.5,310.68,256.97
2017,1,2,13,30,301.0,180.0,0.6,5.0,312.0,346.79,286.88
2017,1,2,13,45,184.0,174.5,0.6,5.0,254.5,278.24,231.1
2017,1,2,14,0,67.0,169.0,0.6,5.0,197.0,206.77,172.02
2017,1,2,14,15,54.5,155.5,0.55,5.0,177.5,187.91,156.76
2017,1,2,14,30,42.0,142.0,0.5,5.0,158.0,168.67,140.7
2017,1,2,14,45,37.0,129.5,0.5,5.0,142.5,154.39,128.82
2017,1,2,15,0,32.0,117.0,0.5,5.0,127.0,140.0,116.65
2017,1,2,15,15,26.5,102.5,0.45,4.5,110.0,122.84,102.07
2017,1,2,15,30,21.0,88.0,0.4,4.0,93.0,105.61,87.14
2017,1,2,15,45,14.0,72.0,0.4,4.0,75.5,80.31,64.83
2017,1,2,16,0,7.0,56.0,0.4,4.0,58.0,60.74,47.29
2017,1,2,16,15,3.5,39.5,0.4,3.5,40.5,41.84,30.18
2017,1,2,16,30,0.0,23.0,0.4,3.0,23.0,21.99,11.0
2017,1,2,16,45,0.0,11.5,0.4,3.0,11.5,10.96,0.0
2017,1,2,17,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,1,3,8,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,3,8,15,0.0,1.0,0.4,3.0,1.0,0.92,0.0
2017,1,3,8,30,0.0,2.0,0.4,3.0,2.0,1.85,0.0
2017,1,3,8,45,0.0,3.0,0.4,3.0,3.0,2.77,0.0
2017,1,3,9,0,0.0,4.0,0.4,3.0,4.0,3.7,0.0
2017,1,3,9,15,0.0,4.5,0.4,3.0,4.5,4.16,0.0
2017,1,3,9,30,0.0,5.0,0.4,3.0,5.0,4.63,0.0
2017,1,3,9,45,0.0,6.0,0.45,3.5,6.0,5.56,0.0
2017,1,3,10,0,0.0,7.0,0.5,4.0,7.0,6.49,0.16
2017,1,3,10,15,0.0,37.0,0.5,4.0,37.0,34.35,25.0
2017,1,3,10,30,0.0,67.0,0.5,4.0,67.0,62.33,49.57
2017,1,3,10,45,0.0,65.5,0.5,4.0,65.5,60.93,48.21
2017,1,3,11,0,0.0,64.0,0.5,4.0,64.0,59.53,46.93
2017,1,3,11,15,0.0,60.5,0.5,4.0,60.5,56.27,44.03
2017,1,3,11,30,0.0,57.0,0.5,4.0,57.0,53.01,41.14
2017,1,3,11,45,0.0,65.0,0.5,4.0,65.0,60.47,47.64
2017,1,3,12,0,0.0,73.0,0.5,4.0,73.0,67.94,54.11
2017,1,3,12,15,0.0,93.5,0.5,4.0,93.5,87.07,70.64
2017,1,3,12,30,0.0,114.0,0.5,4.0,114.0,106.32,87.14
2017,1,3,12,45,0.0,94.0,0.55,4.0,94.0,87.63,71.05
2017,1,3,13,0,0.0,74.0,0.6,4.0,74.0,68.88,54.9
2017,1,3,13,15,0.0,59.5,0.6,4.0,59.5,55.34,43.18
2017,1,3,13,30,0.0,45.0,0.6,4.0,45.0,41.82,31.38
2017,1,3,13,45,0.0,28.5,0.6,4.5,28.5,26.46,17.83
2017,1,3,14,0,0.0,12.0,0.6,5.0,12.0,11.13,4.24
2017,1,3,14,15,0.0,20.0,0.6,5.5,20.0,18.55,10.83
2017,1,3,14,30,0.0,28.0,0.6,6.0,28.0,25.98,17.4
2017,1,3,14,45,0.0,25.0,0.65,6.5,25.0,23.19,14.9
2017,1,3,15,0,0.0,22.0,0.7,7.0,22.0,20.4,12.41
2017,1,3,15,15,0.0,19.0,0.7,7.0,19.0,17.61,9.94
2017,1,3,15,30,0.0,16.0,0.7,7.0,16.0,14.82,7.45
2017,1,3,15,45,0.0,13.0,0.7,7.5,13.0,12.04,4.91
2017,1,3,16,0,0.0,10.0,0.7,8.0,10.0,9.26,2.37
2017,1,3,16,15,0.0,7.0,0.7,8.0,7.0,6.48,0.0
2017,1,3,16,30,0.0,4.0,0.7,8.0,4.0,3.7,0.0
2017,1,3,16,45,0.0,2.0,0.7,8.0,2.0,1.91,0.0
2017,1,3,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,7.0,0.4,5.5,7.0,6.67,0.0
2017,1,4,8,0,0.0,14.0,0.4,6.0,14.0,12.98,3.31
2017,1,4,8,15,0.0,26.0,0.4,6.0,26.0,24.14,15.65
2017,1,4,8,30,0.0,38.0,0.4,6.0,38.0,35.08,26.17
2017,1,4,8,45,0.0,50.5,0.4,6.0,50.5,46.16,36.65
2017,1,4,9,0,0.0,63.0,0.4,6.0,63.0,57.12,46.9
2017,1,4,9,15,0.0,75.0,0.4,6.0,75.0,67.57,56.55
2017,1,4,9,30,0.0,87.0,0.4,6.0,87.0,77.96,66.02
2017,1,4,9,45,0.0,98.5,0.4,6.0,98.5,88.42,71.89
2017,1,4,10,0,0.0,110.0,0.4,6.0,110.0,98.94,80.84
2017,1,4,10,15,0.0,94.5,0.4,6.0,94.5,86.69,70.17
2017,1,4,10,30,0.0,79.0,0.4,6.0,79.0,73.38,58.63
2017,1,4,10,45,86.5,135.5,0.4,6.5,173.5,140.27,112.28
2017,1,4,11,0,173.0,192.0,0.4,7.0,268.0,216.35,172.52
2017,1,4,11,15,112.0,193.0,0.4,7.0,242.5,207.93,167.5
2017,1,4,11,30,51.0,194.0,0.4,7.0,217.0,194.29,158.02
2017,1,4,11,45,42.5,192.5,0.4,7.0,212.0,193.38,157.66
2017,1,4,12,0,34.0,191.0,0.4,7.0,207.0,191.65,156.46
2017,1,4,12,15,17.0,166.0,0.4,7.0,174.0,161.89,132.11
2017,1,4,12,30,0.0,141.0,0.4,7.0,141.0,131.66,107.14
2017,1,4,12,45,22.0,166.5,0.45,7.0,177.0,166.89,136.86
2017,1,4,13,0,44.0,192.0,0.5,7.0,213.0,207.75,170.72
2017,1,4,13,15,22.0,160.0,0.45,7.0,170.5,162.84,133.39
2017,1,4,13,30,0.0,128.0,0.4,7.0,128.0,120.83,98.31
2017,1,4,13,45,0.5,133.0,0.4,7.0,133.5,126.61,103.5
2017,1,4,14,0,1.0,138.0,0.4,7.0,139.0,132.75,108.8
2017,1,4,14,15,0.5,93.0,0.4,7.0,93.5,87.84,70.74
2017,1,4,14,30,0.0,48.0,0.4,7.0,48.0,44.6,33.56
2017,1,4,14,45,0.0,43.5,0.4,7.0,43.5,40.4,30.0
2017,1,4,15,0,0.0,39.0,0.4,7.0,39.0,36.21,26.35
2017,1,4,15,15,0.0,34.0,0.35,6.5,34.0,31.55,22.31
2017,1,4,15,30,0.0,29.0,0.3,6.0,29.0,26.9,18.2
2017,1,4,15,45,0.0,23.5,0.3,5.5,23.5,21.79,13.63
2017,1,4,16,0,0.0,18.0,0.3,5.0,18.0,16.68,9.0
2017,1,4,16,15,0.0,13.0,0.3,4.5,13.0,12.04,4.73
2017,1,4,16,30,0.0,8.0,0.3,4.0,8.0,7.4,0.17
2017,1,4,16,45,0.0,4.0,0.35,4.0,4.0,3.7,0.0
2017,1,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,7,45,223.0,10.5,0.5,0.5,25.5,10.01,0.0
2017,1,5,8,0,446.0,21.0,0.4,1.0,51.0,18.2,7.18
2017,1,5,8,15,545.5,27.0,0.4,1.5,91.0,22.55,14.57
2017,1,5,8,30,645.0,33.0,0.4,2.0,131.0,26.87,19.1
2017,1,5,8,45,702.5,37.5,0.4,2.5,172.5,29.69,21.98
2017,1,5,9,0,760.0,42.0,0.4,3.0,214.0,32.52,24.74
2017,1,5,9,15,797.0,44.5,0.4,3.5,253.0,37.53,29.43
2017,1,5,9,30,834.0,47.0,0.4,4.0,292.0,44.78,36.11
2017,1,5,9,45,852.0,51.0,0.45,4.5,327.0,90.21,45.92
2017,1,5,10,0,870.0,55.0,0.5,5.0,362.0,136.28,75.26
2017,1,5,10,15,887.5,57.0,0.45,5.0,391.5,181.04,110.45
2017,1,5,10,30,905.0,59.0,0.4,5.0,421.0,225.89,149.23
2017,1,5,10,45,915.5,60.5,0.4,5.5,444.0,268.55,187.73
2017,1,5,11,0,926.0,62.0,0.4,6.0,467.0,310.27,225.68
2017,1,5,11,15,934.0,63.0,0.4,6.0,483.5,349.62,261.84
2017,1,5,11,30,942.0,64.0,0.4,6.0,500.0,387.43,296.17
2017,1,5,11,45,945.0,64.5,0.4,6.5,508.5,421.17,326.09
2017,1,5,12,0,948.0,65.0,0.4,7.0,517.0,452.69,353.45
2017,1,5,12,15,948.5,65.0,0.35,7.0,518.0,480.28,377.3
2017,1,5,12,30,949.0,65.0,0.3,7.0,519.0,505.24,398.49
2017,1,5,12,45,949.0,64.0,0.3,7.0,512.5,526.21,416.62
2017,1,5,13,0,949.0,63.0,0.3,7.0,506.0,544.32,432.23
2017,1,5,13,15,943.0,62.0,0.3,7.0,491.5,556.42,443.03
2017,1,5,13,30,937.0,61.0,0.3,7.0,477.0,565.38,451.27
2017,1,5,13,45,924.0,60.5,0.3,7.0,455.0,568.03,454.57
2017,1,5,14,0,911.0,60.0,0.3,7.0,433.0,567.54,455.35
2017,1,5,14,15,895.5,58.5,0.25,6.5,405.0,561.48,452.0
2017,1,5,14,30,880.0,57.0,0.2,6.0,377.0,552.48,446.21
2017,1,5,14,45,856.0,55.0,0.2,6.0,342.5,535.52,433.81
2017,1,5,15,0,832.0,53.0,0.2,6.0,308.0,519.44,421.53
2017,1,5,15,15,798.0,50.0,0.25,5.5,269.5,491.3,400.56
2017,1,5,15,30,764.0,47.0,0.3,5.0,231.0,461.32,377.16
2017,1,5,15,45,712.0,42.5,0.35,4.5,190.0,419.19,342.79
2017,1,5,16,0,660.0,38.0,0.4,4.0,149.0,376.59,306.21
2017,1,5,16,15,570.0,31.5,0.45,3.5,108.0,314.63,251.81
2017,1,5,16,30,480.0,25.0,0.5,3.0,67.0,255.27,188.02
2017,1,5,16,45,240.0,12.5,0.6,2.5,33.5,123.1,0.0
2017,1,5,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,6,7,45,108.5,12.0,0.55,1.5,19.5,11.44,0.0
2017,1,6,8,0,217.0,24.0,0.5,2.0,39.0,19.4,8.04
2017,1,6,8,15,272.0,37.5,0.45,2.5,69.5,29.12,20.35
2017,1,6,8,30,327.0,51.0,0.4,3.0,100.0,39.05,30.13
2017,1,6,8,45,370.5,60.5,0.35,3.5,132.0,45.53,36.45
2017,1,6,9,0,414.0,70.0,0.3,4.0,164.0,51.83,42.44
2017,1,6,9,15,432.0,81.0,0.3,4.0,194.0,59.04,49.2
2017,1,6,9,30,450.0,92.0,0.3,4.0,224.0,69.37,58.7
2017,1,6,9,45,456.5,102.5,0.3,4.5,250.0,102.31,69.33
2017,1,6,10,0,463.0,113.0,0.3,5.0,276.0,135.52,92.15
2017,1,6,10,15,534.5,109.0,0.3,5.0,312.0,167.52,114.8
2017,1,6,10,30,606.0,105.0,0.3,5.0,348.0,203.32,142.91
2017,1,6,10,45,508.5,133.5,0.3,5.5,345.0,232.49,172.95
2017,1,6,11,0,411.0,162.0,0.3,6.0,342.0,254.04,195.77
2017,1,6,11,15,323.5,182.5,0.3,6.0,327.5,263.9,207.99
2017,1,6,11,30,236.0,203.0,0.3,6.0,313.0,266.05,212.94
2017,1,6,11,45,127.0,191.5,0.3,6.5,251.0,225.33,182.26
2017,1,6,12,0,18.0,180.0,0.3,7.0,189.0,174.01,141.65
2017,1,6,12,15,52.5,196.0,0.3,6.5,221.5,206.99,169.29
2017,1,6,12,30,87.0,212.0,0.3,6.0,254.0,241.22,197.45
2017,1,6,12,45,84.0,209.0,0.35,6.0,249.0,240.9,197.41
2017,1,6,13,0,81.0,206.0,0.4,6.0,244.0,240.18,197.29
2017,1,6,13,15,67.0,196.5,0.4,5.5,227.5,226.82,186.98
2017,1,6,13,30,53.0,187.0,0.4,5.0,211.0,212.65,175.94
2017,1,6,13,45,159.0,179.0,0.4,5.0,245.5,270.13,224.61
2017,1,6,14,0,265.0,171.0,0.4,5.0,280.0,329.91,273.87
2017,1,6,14,15,261.5,159.5,0.4,4.5,261.0,319.47,265.94
2017,1,6,14,30,258.0,148.0,0.4,4.0,242.0,307.93,257.61
2017,1,6,14,45,242.5,137.0,0.4,4.0,219.0,289.42,242.82
2017,1,6,15,0,227.0,126.0,0.4,4.0,196.0,270.18,227.16
2017,1,6,15,15,214.5,111.0,0.4,3.5,171.0,247.08,208.35
2017,1,6,15,30,202.0,96.0,0.4,3.0,146.0,223.31,188.42
2017,1,6,15,45,181.5,80.0,0.4,3.0,119.0,193.72,162.59
2017,1,6,16,0,161.0,64.0,0.4,3.0,92.0,163.96,135.96
2017,1,6,16,15,127.5,48.0,0.4,2.5,66.5,128.23,103.69
2017,1,6,16,30,94.0,32.0,0.4,2.0,41.0,93.03,68.63
2017,1,6,16,45,47.0,16.0,0.45,2.0,20.5,43.94,0.0
2017,1,6,17,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,7,7,45,119.0,12.5,0.8,2.5,21.0,11.91,0.0
2017,1,7,8,0,238.0,25.0,0.8,3.0,42.0,20.38,8.75
2017,1,7,8,15,341.5,34.5,0.8,3.5,77.0,27.37,18.69
2017,1,7,8,30,445.0,44.0,0.8,4.0,112.0,34.13,25.5
2017,1,7,8,45,511.0,50.5,0.8,4.5,150.0,37.95,29.33
2017,1,7,9,0,577.0,57.0,0.8,5.0,188.0,41.75,32.98
2017,1,7,9,15,619.5,61.5,0.75,5.5,224.5,43.78,34.9
2017,1,7,9,30,662.0,66.0,0.7,6.0,261.0,50.38,40.91
2017,1,7,9,45,331.0,45.5,0.65,7.0,143.0,49.72,27.22
2017,1,7,10,0,0.0,25.0,0.6,8.0,25.0,23.19,14.76
2017,1,7,10,15,0.0,59.0,0.6,8.0,59.0,54.86,42.39
2017,1,7,10,30,0.0,93.0,0.6,8.0,93.0,85.8,68.92
2017,1,7,10,45,12.5,132.0,0.6,8.5,138.0,123.16,99.81
2017,1,7,11,0,25.0,171.0,0.6,9.0,183.0,161.53,131.06
2017,1,7,11,15,12.5,143.5,0.55,9.0,149.5,135.53,109.57
2017,1,7,11,30,0.0,116.0,0.5,9.0,116.0,107.4,86.3
2017,1,7,11,45,0.0,113.5,0.5,9.0,113.5,105.33,84.61
2017,1,7,12,0,0.0,111.0,0.5,9.0,111.0,103.2,82.79
2017,1,7,12,15,18.0,153.5,0.5,9.0,162.0,150.71,122.43
2017,1,7,12,30,36.0,196.0,0.5,9.0,213.0,202.48,164.8
2017,1,7,12,45,18.0,153.5,0.5,9.0,162.0,152.57,123.67
2017,1,7,13,0,0.0,111.0,0.5,9.0,111.0,103.8,83.18
2017,1,7,13,15,0.0,97.5,0.45,9.0,97.5,91.08,72.66
2017,1,7,13,30,0.0,84.0,0.4,9.0,84.0,78.28,61.9
2017,1,7,13,45,0.0,88.5,0.4,9.0,88.5,82.67,65.75
2017,1,7,14,0,0.0,93.0,0.4,9.0,93.0,87.2,69.69
2017,1,7,14,15,0.0,108.0,0.4,9.0,108.0,102.45,82.73
2017,1,7,14,30,0.0,123.0,0.4,9.0,123.0,118.73,96.56
2017,1,7,14,45,0.0,112.0,0.4,9.0,112.0,108.46,87.93
2017,1,7,15,0,0.0,101.0,0.4,9.0,101.0,98.17,79.3
2017,1,7,15,15,0.0,88.0,0.4,9.0,88.0,85.66,68.67
2017,1,7,15,30,0.0,75.0,0.4,9.0,75.0,73.07,57.82
2017,1,7,15,45,0.0,61.5,0.4,9.0,61.5,59.8,46.22
2017,1,7,16,0,0.0,48.0,0.4,9.0,48.0,46.36,34.33
2017,1,7,16,15,0.0,34.5,0.4,8.5,34.5,32.65,22.15
2017,1,7,16,30,0.0,21.0,0.4,8.0,21.0,19.49,10.02
2017,1,7,16,45,0.0,10.5,0.4,8.0,10.5,9.73,0.0
2017,1,7,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,0.75,12.0,0.5,0.48,0.0
2017,1,8,8,0,0.0,1.0,0.8,12.0,1.0,0.92,0.0
2017,1,8,8,15,0.0,2.5,0.8,12.0,2.5,2.31,0.0
2017,1,8,8,30,0.0,4.0,0.8,12.0,4.0,3.7,0.0
2017,1,8,8,45,0.0,5.5,0.8,12.5,5.5,5.09,0.0
2017,1,8,9,0,0.0,7.0,0.8,13.0,7.0,6.48,0.2
2017,1,8,9,15,0.0,8.5,0.75,13.0,8.5,7.87,1.48
2017,1,8,9,30,0.0,10.0,0.7,13.0,10.0,9.26,2.75
2017,1,8,9,45,0.0,11.5,0.7,13.0,11.5,10.66,3.59
2017,1,8,10,0,0.0,13.0,0.7,13.0,13.0,12.05,4.79
2017,1,8,10,15,0.0,15.0,0.65,13.0,15.0,13.91,6.38
2017,1,8,10,30,0.0,17.0,0.6,13.0,17.0,15.77,7.97
2017,1,8,10,45,0.0,35.5,0.6,13.0,35.5,32.97,22.73
2017,1,8,11,0,0.0,54.0,0.6,13.0,54.0,50.2,37.37
2017,1,8,11,15,0.0,38.0,0.6,13.0,38.0,35.3,24.62
2017,1,8,11,30,0.0,22.0,0.6,13.0,22.0,20.42,11.89
2017,1,8,11,45,0.0,27.5,0.6,13.0,27.5,25.54,16.27
2017,1,8,12,0,0.0,33.0,0.6,13.0,33.0,30.65,20.63
2017,1,8,12,15,0.0,25.0,0.6,13.0,25.0,23.21,14.26
2017,1,8,12,30,0.0,17.0,0.6,13.0,17.0,15.78,7.9
2017,1,8,12,45,0.0,21.0,0.6,13.0,21.0,19.5,11.1
2017,1,8,13,0,0.0,25.0,0.6,13.0,25.0,23.21,14.29
2017,1,8,13,15,0.0,30.5,0.6,13.0,30.5,28.32,18.67
2017,1,8,13,30,0.0,36.0,0.6,13.0,36.0,33.44,23.07
2017,1,8,13,45,0.0,35.0,0.6,13.0,35.0,32.5,22.29
2017,1,8,14,0,0.0,34.0,0.6,13.0,34.0,31.57,21.53
2017,1,8,14,15,0.0,40.5,0.6,12.5,40.5,37.62,26.81
2017,1,8,14,30,0.0,47.0,0.6,12.0,47.0,43.67,32.11
2017,1,8,14,45,0.0,42.5,0.6,12.0,42.5,39.47,28.54
2017,1,8,15,0,0.0,38.0,0.6,12.0,38.0,35.28,24.96
2017,1,8,15,15,0.0,33.0,0.6,12.0,33.0,30.62,20.94
2017,1,8,15,30,0.0,28.0,0.6,12.0,28.0,25.97,16.88
2017,1,8,15,45,0.0,23.0,0.6,12.0,23.0,21.32,12.79
2017,1,8,16,0,0.0,18.0,0.6,12.0,18.0,16.68,8.66
2017,1,8,16,15,0.0,13.0,0.55,12.0,13.0,12.04,4.52
2017,1,8,16,30,0.0,8.0,0.5,12.0,8.0,7.4,0.27
2017,1,8,16,45,0.0,4.0,0.5,12.0,4.0,3.7,0.0
2017,1,8,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,6.5,0.4,7.0,6.5,6.2,0.0
2017,1,9,8,0,0.0,13.0,0.4,7.0,13.0,12.05,2.92
2017,1,9,8,15,0.0,24.5,0.4,7.0,24.5,22.74,14.41
2017,1,9,8,30,0.0,36.0,0.4,7.0,36.0,33.45,24.63
2017,1,9,8,45,0.0,49.5,0.4,7.0,49.5,45.41,35.85
2017,1,9,9,0,0.0,63.0,0.4,7.0,63.0,57.21,46.82
2017,1,9,9,15,0.0,75.5,0.4,7.0,75.5,68.07,56.8
2017,1,9,9,30,0.0,88.0,0.4,7.0,88.0,78.87,66.59
2017,1,9,9,45,0.0,100.5,0.4,7.5,100.5,90.14,72.95
2017,1,9,10,0,0.0,113.0,0.4,8.0,113.0,101.49,82.38
2017,1,9,10,15,0.0,118.0,0.4,8.0,118.0,106.71,86.65
2017,1,9,10,30,0.0,123.0,0.4,8.0,123.0,111.8,90.81
2017,1,9,10,45,2.5,138.0,0.45,8.0,139.5,126.04,102.59
2017,1,9,11,0,5.0,153.0,0.5,8.0,156.0,140.63,114.6
2017,1,9,11,15,2.5,119.5,0.5,8.0,121.0,111.06,89.7
2017,1,9,11,30,0.0,86.0,0.5,8.0,86.0,80.04,63.49
2017,1,9,11,45,0.0,62.0,0.5,8.0,62.0,57.67,44.39
2017,1,9,12,0,0.0,38.0,0.5,8.0,38.0,35.31,25.11
2017,1,9,12,15,0.0,79.0,0.5,8.0,79.0,73.55,58.08
2017,1,9,12,30,0.0,120.0,0.5,8.0,120.0,111.91,90.53
2017,1,9,12,45,0.0,93.5,0.5,8.0,93.5,87.15,69.47
2017,1,9,13,0,0.0,67.0,0.5,8.0,67.0,62.34,48.39
2017,1,9,13,15,0.0,64.5,0.5,8.0,64.5,60.0,46.48
2017,1,9,13,30,0.0,62.0,0.5,8.0,62.0,57.67,44.52
2017,1,9,13,45,0.0,54.0,0.5,8.0,54.0,50.2,38.13
2017,1,9,14,0,0.0,46.0,0.5,8.0,46.0,42.74,31.73
2017,1,9,14,15,0.0,49.5,0.5,8.0,49.5,46.0,34.63
2017,1,9,14,30,0.0,53.0,0.5,8.0,53.0,49.26,37.51
2017,1,9,14,45,0.0,48.0,0.5,8.0,48.0,44.6,33.5
2017,1,9,15,0,0.0,43.0,0.5,8.0,43.0,39.93,29.47
2017,1,9,15,15,0.0,37.5,0.5,8.0,37.5,34.81,25.0
2017,1,9,15,30,0.0,32.0,0.5,8.0,32.0,29.69,20.48
2017,1,9,15,45,0.0,26.0,0.5,8.0,26.0,24.11,15.51
2017,1,9,16,0,0.0,20.0,0.5,8.0,20.0,18.54,10.51
2017,1,9,16,15,0.0,14.5,0.5,8.0,14.5,13.43,5.88
2017,1,9,16,30,0.0,9.0,0.5,8.0,9.0,8.33,1.17
2017,1,9,16,45,0.0,4.5,0.5,8.0,4.5,4.16,0.0
2017,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.0,0.55,9.0,1.0,0.95,0.0
2017,1,10,8,0,0.0,2.0,0.6,9.0,2.0,1.85,0.0
2017,1,10,8,15,0.0,4.0,0.6,9.0,4.0,3.7,0.0
2017,1,10,8,30,0.0,6.0,0.6,9.0,6.0,5.55,0.0
2017,1,10,8,45,0.0,8.5,0.65,9.5,8.5,7.87,1.51
2017,1,10,9,0,0.0,11.0,0.7,10.0,11.0,10.19,3.66
2017,1,10,9,15,0.0,13.0,0.7,10.0,13.0,12.04,5.38
2017,1,10,9,30,0.0,15.0,0.7,10.0,15.0,13.9,7.09
2017,1,10,9,45,0.0,17.0,0.7,10.0,17.0,15.76,8.16
2017,1,10,10,0,0.0,19.0,0.7,10.0,19.0,17.62,9.77
2017,1,10,10,15,0.0,20.0,0.7,10.0,20.0,18.55,10.56
2017,1,10,10,30,0.0,21.0,0.7,10.0,21.0,19.48,11.35
2017,1,10,10,45,0.0,30.5,0.7,10.5,30.5,28.32,18.95
2017,1,10,11,0,0.0,40.0,0.7,11.0,40.0,37.16,26.48
2017,1,10,11,15,0.0,34.0,0.7,11.0,34.0,31.58,21.64
2017,1,10,11,30,0.0,28.0,0.7,11.0,28.0,26.0,16.82
2017,1,10,11,45,0.0,29.0,0.75,11.5,29.0,26.93,17.57
2017,1,10,12,0,0.0,30.0,0.8,12.0,30.0,27.86,18.31
2017,1,10,12,15,0.0,38.5,0.8,12.0,38.5,35.78,25.07
2017,1,10,12,30,0.0,47.0,0.8,12.0,47.0,43.69,31.82
2017,1,10,12,45,0.0,46.5,0.8,12.0,46.5,43.22,31.43
2017,1,10,13,0,0.0,46.0,0.8,12.0,46.0,42.76,31.05
2017,1,10,13,15,0.0,35.5,0.8,12.0,35.5,32.98,22.71
2017,1,10,13,30,0.0,25.0,0.8,12.0,25.0,23.21,14.36
2017,1,10,13,45,0.0,31.0,0.8,12.0,31.0,28.78,19.19
2017,1,10,14,0,0.0,37.0,0.8,12.0,37.0,34.36,24.01
2017,1,10,14,15,0.0,21.5,0.8,12.0,21.5,19.95,11.62
2017,1,10,14,30,0.0,6.0,0.8,12.0,6.0,5.56,0.0
2017,1,10,14,45,0.0,5.5,0.8,12.0,5.5,5.1,0.0
2017,1,10,15,0,0.0,5.0,0.8,12.0,5.0,4.63,0.0
2017,1,10,15,15,0.0,4.5,0.75,11.5,4.5,4.17,0.0
2017,1,10,15,30,0.0,4.0,0.7,11.0,4.0,3.7,0.0
2017,1,10,15,45,0.0,3.0,0.7,11.0,3.0,2.78,0.0
2017,1,10,16,0,0.0,2.0,0.7,11.0,2.0,1.85,0.0
2017,1,10,16,15,0.0,1.5,0.7,11.0,1.5,1.39,0.0
2017,1,10,16,30,0.0,1.0,0.7,11.0,1.0,0.92,0.0
2017,1,10,16,45,0.0,0.5,0.7,11.0,0.5,0.46,0.0
2017,1,10,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,7,45,179.5,12.0,0.4,5.0,25.0,11.44,0.0
2017,1,11,8,0,359.0,24.0,0.4,5.0,50.0,19.36,8.53
2017,1,11,8,15,464.5,31.5,0.4,5.0,88.5,26.82,18.2
2017,1,11,8,30,570.0,39.0,0.4,5.0,127.0,32.38,23.89
2017,1,11,8,45,629.5,44.0,0.4,5.5,168.0,35.38,26.92
2017,1,11,9,0,689.0,49.0,0.4,6.0,209.0,38.41,29.84
2017,1,11,9,15,728.0,52.5,0.4,6.0,247.5,40.07,31.46
2017,1,11,9,30,767.0,56.0,0.4,6.0,286.0,47.78,38.56
2017,1,11,9,45,445.0,104.5,0.4,6.0,241.5,103.74,70.37
2017,1,11,10,0,123.0,153.0,0.4,6.0,197.0,138.3,108.91
2017,1,11,10,15,226.0,157.0,0.4,6.0,246.0,162.98,124.51
2017,1,11,10,30,329.0,161.0,0.4,6.0,295.0,199.46,150.98
2017,1,11,10,45,164.5,124.5,0.4,6.5,191.5,147.43,114.79
2017,1,11,11,0,0.0,88.0,0.4,7.0,88.0,81.74,65.17
2017,1,11,11,15,127.0,147.0,0.4,7.0,207.5,173.52,139.66
2017,1,11,11,30,254.0,206.0,0.4,7.0,327.0,276.29,221.2
2017,1,11,11,45,127.0,165.0,0.4,7.0,225.5,202.04,163.21
2017,1,11,12,0,0.0,124.0,0.4,7.0,124.0,115.2,93.05
2017,1,11,12,15,16.0,160.5,0.4,7.0,168.5,156.38,127.84
2017,1,11,12,30,32.0,197.0,0.4,7.0,213.0,201.57,164.96
2017,1,11,12,45,203.0,194.0,0.4,7.5,292.0,288.47,235.46
2017,1,11,13,0,374.0,191.0,0.4,8.0,371.0,383.35,310.31
2017,1,11,13,15,258.0,198.5,0.35,8.0,321.0,339.42,274.99
2017,1,11,13,30,142.0,206.0,0.3,8.0,271.0,285.76,232.4
2017,1,11,13,45,161.5,196.0,0.3,8.0,267.0,290.43,237.31
2017,1,11,14,0,181.0,186.0,0.3,8.0,263.0,294.72,241.43
2017,1,11,14,15,313.5,156.5,0.3,7.5,280.0,347.21,285.58
2017,1,11,14,30,446.0,127.0,0.3,7.0,297.0,399.9,328.83
2017,1,11,14,45,427.0,119.5,0.3,7.0,270.5,382.45,314.84
2017,1,11,15,0,408.0,112.0,0.3,7.0,244.0,363.62,300.19
2017,1,11,15,15,391.5,100.0,0.3,6.5,215.0,339.84,281.75
2017,1,11,15,30,375.0,88.0,0.3,6.0,186.0,314.9,261.72
2017,1,11,15,45,345.0,76.5,0.3,6.0,154.5,282.78,234.51
2017,1,11,16,0,315.0,65.0,0.3,6.0,123.0,250.56,206.3
2017,1,11,16,15,272.5,50.5,0.3,5.5,91.5,208.91,169.6
2017,1,11,16,30,230.0,36.0,0.3,5.0,60.0,168.36,131.04
2017,1,11,16,45,115.0,23.0,0.35,5.0,35.0,92.97,42.96
2017,1,11,17,0,0.0,10.0,0.4,5.0,10.0,9.53,0.0
2017,1,11,17,15,0.0,5.0,0.4,5.0,5.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
