Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,22,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.2,4.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,12.5,0.35,2.5,12.5,11.91,0.0
2017,1,12,8,0,0.0,25.0,0.3,3.0,25.0,22.71,11.34
2017,1,12,8,15,18.0,41.0,0.3,3.0,44.0,35.85,26.45
2017,1,12,8,30,36.0,57.0,0.3,3.0,63.0,49.02,39.28
2017,1,12,8,45,44.5,73.5,0.3,3.5,83.0,62.28,51.81
2017,1,12,9,0,53.0,90.0,0.3,4.0,103.0,75.26,63.86
2017,1,12,9,15,57.5,105.5,0.3,4.5,121.5,87.3,74.8
2017,1,12,9,30,62.0,121.0,0.3,5.0,140.0,99.96,86.09
2017,1,12,9,45,64.5,135.5,0.3,5.5,157.0,116.72,94.03
2017,1,12,10,0,67.0,150.0,0.3,6.0,174.0,133.76,107.35
2017,1,12,10,15,82.5,164.0,0.25,6.0,196.0,152.68,122.17
2017,1,12,10,30,98.0,178.0,0.2,6.0,218.0,173.01,138.37
2017,1,12,10,45,264.5,170.5,0.2,6.0,287.5,209.48,162.67
2017,1,12,11,0,431.0,163.0,0.2,6.0,357.0,262.06,201.7
2017,1,12,11,15,435.0,168.0,0.2,6.0,369.5,287.69,224.2
2017,1,12,11,30,439.0,173.0,0.2,6.0,382.0,312.75,246.19
2017,1,12,11,45,350.5,193.0,0.2,6.5,362.0,313.91,249.65
2017,1,12,12,0,262.0,213.0,0.2,7.0,342.0,309.67,247.99
2017,1,12,12,15,260.0,215.0,0.2,7.0,343.0,321.59,258.46
2017,1,12,12,30,258.0,217.0,0.2,7.0,344.0,332.72,268.01
2017,1,12,12,45,153.0,210.0,0.2,7.5,285.0,279.81,226.32
2017,1,12,13,0,48.0,203.0,0.2,8.0,226.0,220.62,178.84
2017,1,12,13,15,24.0,120.0,0.2,8.0,131.5,127.85,103.36
2017,1,12,13,30,0.0,37.0,0.2,8.0,37.0,34.37,24.25
2017,1,12,13,45,0.0,27.5,0.2,8.0,27.5,25.53,16.74
2017,1,12,14,0,0.0,18.0,0.2,8.0,18.0,16.7,9.04
2017,1,12,14,15,0.0,46.5,0.2,7.5,46.5,43.21,32.34
2017,1,12,14,30,0.0,75.0,0.2,7.0,75.0,69.89,55.6
2017,1,12,14,45,0.0,68.5,0.2,7.0,68.5,63.73,50.26
2017,1,12,15,0,0.0,62.0,0.2,7.0,62.0,57.66,45.06
2017,1,12,15,15,0.0,54.5,0.25,6.5,54.5,50.66,39.07
2017,1,12,15,30,0.0,47.0,0.3,6.0,47.0,43.67,32.99
2017,1,12,15,45,314.0,44.5,0.35,6.0,104.0,232.16,196.01
2017,1,12,16,0,628.0,42.0,0.4,6.0,161.0,377.35,309.88
2017,1,12,16,15,546.5,36.0,0.45,5.5,120.5,319.14,258.0
2017,1,12,16,30,465.0,30.0,0.5,5.0,80.0,262.79,205.56
2017,1,12,16,45,232.5,22.5,0.55,5.0,47.5,144.08,77.42
2017,1,12,17,0,0.0,15.0,0.6,5.0,15.0,14.3,0.0
2017,1,12,17,15,0.0,7.5,0.6,4.5,7.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,13,7,45,232.5,10.0,0.35,3.5,27.5,9.53,0.0
2017,1,13,8,0,465.0,20.0,0.2,4.0,55.0,17.38,7.5
2017,1,13,8,15,559.5,26.0,0.2,4.5,95.0,21.38,13.48
2017,1,13,8,30,654.0,32.0,0.2,5.0,135.0,27.55,19.57
2017,1,13,8,45,706.5,36.0,0.2,6.0,176.5,30.84,22.77
2017,1,13,9,0,759.0,40.0,0.2,7.0,218.0,34.03,25.76
2017,1,13,9,15,794.0,43.0,0.2,7.5,257.5,36.35,27.9
2017,1,13,9,30,829.0,46.0,0.2,8.0,297.0,45.9,36.58
2017,1,13,9,45,850.0,48.5,0.2,8.5,332.0,90.57,44.64
2017,1,13,10,0,871.0,51.0,0.2,9.0,367.0,136.17,73.42
2017,1,13,10,15,887.5,52.5,0.2,9.0,397.0,180.94,108.46
2017,1,13,10,30,904.0,54.0,0.2,9.0,427.0,225.76,146.92
2017,1,13,10,45,913.5,55.5,0.2,9.5,450.5,268.74,185.22
2017,1,13,11,0,923.0,57.0,0.2,10.0,474.0,310.76,222.84
2017,1,13,11,15,930.0,58.0,0.2,10.0,490.5,350.35,258.58
2017,1,13,11,30,937.0,59.0,0.2,10.0,507.0,388.37,292.43
2017,1,13,11,45,939.5,59.5,0.2,10.5,516.0,422.43,321.97
2017,1,13,12,0,942.0,60.0,0.2,11.0,525.0,454.28,348.98
2017,1,13,12,15,942.5,60.0,0.2,11.0,526.5,482.38,373.09
2017,1,13,12,30,943.0,60.0,0.2,11.0,528.0,507.88,394.69
2017,1,13,12,45,939.5,60.0,0.2,11.0,522.0,528.71,412.35
2017,1,13,13,0,936.0,60.0,0.2,11.0,516.0,546.59,427.46
2017,1,13,13,15,930.0,59.5,0.15,11.0,502.5,559.63,438.22
2017,1,13,13,30,924.0,59.0,0.1,11.0,489.0,569.57,446.51
2017,1,13,13,45,912.0,59.0,0.1,11.0,468.0,573.68,450.78
2017,1,13,14,0,900.0,59.0,0.1,11.0,447.0,574.66,452.63
2017,1,13,14,15,885.5,57.5,0.1,11.0,419.5,569.48,449.83
2017,1,13,14,30,871.0,56.0,0.1,11.0,392.0,561.34,444.68
2017,1,13,14,45,848.0,54.5,0.1,11.0,359.0,545.65,433.65
2017,1,13,15,0,825.0,53.0,0.1,11.0,326.0,527.46,420.41
2017,1,13,15,15,793.5,50.5,0.15,10.0,288.0,504.78,405.03
2017,1,13,15,30,762.0,48.0,0.2,9.0,250.0,476.62,384.67
2017,1,13,15,45,712.0,44.5,0.3,8.5,209.0,436.12,353.3
2017,1,13,16,0,662.0,41.0,0.4,8.0,168.0,395.0,319.74
2017,1,13,16,15,584.0,35.0,0.45,7.5,126.5,337.61,271.02
2017,1,13,16,30,506.0,29.0,0.5,7.0,85.0,282.01,219.89
2017,1,13,16,45,357.0,20.5,0.6,7.0,51.0,191.97,112.51
2017,1,13,17,0,208.0,12.0,0.7,7.0,17.0,93.82,0.0
2017,1,13,17,15,104.0,6.0,0.7,6.5,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,14,7,45,193.5,12.0,0.6,3.5,26.5,11.44,0.0
2017,1,14,8,0,387.0,24.0,0.5,4.0,53.0,21.01,10.42
2017,1,14,8,15,487.5,31.5,0.4,4.5,92.5,26.67,18.19
2017,1,14,8,30,588.0,39.0,0.3,5.0,132.0,32.22,23.8
2017,1,14,8,45,646.0,44.0,0.2,6.0,173.5,35.23,26.79
2017,1,14,9,0,704.0,49.0,0.1,7.0,215.0,38.25,29.65
2017,1,14,9,15,742.0,52.5,0.05,7.5,254.5,39.92,31.2
2017,1,14,9,30,780.0,56.0,0.0,8.0,294.0,49.35,31.78
2017,1,14,9,45,806.0,58.5,0.0,8.5,329.5,92.33,47.35
2017,1,14,10,0,832.0,61.0,0.0,9.0,365.0,136.89,75.49
2017,1,14,10,15,566.5,114.0,0.0,9.5,328.5,178.98,120.54
2017,1,14,10,30,301.0,167.0,0.0,10.0,292.0,199.75,149.35
2017,1,14,10,45,596.5,117.0,0.0,10.5,382.0,243.16,174.95
2017,1,14,11,0,892.0,67.0,0.0,11.0,472.0,312.43,223.94
2017,1,14,11,15,899.5,68.0,0.0,11.0,488.5,351.28,258.38
2017,1,14,11,30,907.0,69.0,0.0,11.0,505.0,388.67,291.31
2017,1,14,11,45,910.5,69.5,0.05,11.5,514.5,422.39,320.34
2017,1,14,12,0,914.0,70.0,0.1,12.0,524.0,454.03,347.13
2017,1,14,12,15,914.5,70.0,0.1,12.0,525.5,481.61,370.6
2017,1,14,12,30,915.0,70.0,0.1,12.0,527.0,506.67,391.64
2017,1,14,12,45,913.5,69.0,0.1,12.0,521.0,527.09,408.83
2017,1,14,13,0,912.0,68.0,0.1,12.0,515.0,544.68,423.6
2017,1,14,13,15,905.5,67.5,0.1,12.0,501.5,557.27,434.42
2017,1,14,13,30,899.0,67.0,0.1,12.0,488.0,566.83,442.83
2017,1,14,13,45,888.0,66.0,0.15,12.0,467.0,570.32,447.1
2017,1,14,14,0,877.0,65.0,0.2,12.0,446.0,570.74,449.06
2017,1,14,14,15,861.5,63.5,0.2,11.5,418.5,565.07,446.71
2017,1,14,14,30,846.0,62.0,0.2,11.0,391.0,559.72,444.33
2017,1,14,14,45,822.0,60.0,0.2,11.0,358.0,543.23,432.68
2017,1,14,15,0,798.0,58.0,0.2,11.0,325.0,524.21,418.83
2017,1,14,15,15,766.0,55.0,0.25,10.5,287.0,497.32,399.71
2017,1,14,15,30,734.0,52.0,0.3,10.0,249.0,468.57,378.3
2017,1,14,15,45,681.0,48.5,0.4,10.0,208.0,426.77,345.35
2017,1,14,16,0,628.0,45.0,0.5,10.0,167.0,384.41,310.38
2017,1,14,16,15,549.0,38.5,0.55,9.0,126.5,326.31,261.9
2017,1,14,16,30,470.0,32.0,0.6,8.0,86.0,275.61,215.71
2017,1,14,16,45,235.0,25.0,0.7,7.5,52.0,151.31,94.03
2017,1,14,17,0,0.0,18.0,0.8,7.0,18.0,17.16,0.0
2017,1,14,17,15,0.0,9.0,0.8,6.5,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,15,7,45,194.0,11.5,0.35,3.5,26.5,10.96,0.0
2017,1,15,8,0,388.0,23.0,0.3,4.0,53.0,19.89,9.79
2017,1,15,8,15,485.5,30.5,0.25,4.5,92.0,25.59,17.29
2017,1,15,8,30,583.0,38.0,0.2,5.0,131.0,31.17,22.88
2017,1,15,8,45,646.5,41.5,0.15,6.0,172.5,32.84,24.63
2017,1,15,9,0,710.0,45.0,0.1,7.0,214.0,34.64,26.35
2017,1,15,9,15,747.0,48.5,0.1,7.5,253.0,36.43,28.0
2017,1,15,9,30,784.0,52.0,0.1,8.0,292.0,46.71,28.91
2017,1,15,9,45,529.0,99.0,0.1,8.5,269.5,106.69,68.8
2017,1,15,10,0,274.0,146.0,0.1,9.0,247.0,146.64,107.73
2017,1,15,10,15,179.0,162.5,0.05,9.5,230.5,163.93,125.22
2017,1,15,10,30,84.0,179.0,0.0,10.0,214.0,171.56,135.32
2017,1,15,10,45,67.0,184.5,0.0,10.5,214.0,178.17,141.25
2017,1,15,11,0,50.0,190.0,0.0,11.0,214.0,183.09,145.64
2017,1,15,11,15,207.5,191.5,0.0,11.0,292.0,238.12,186.36
2017,1,15,11,30,365.0,193.0,0.0,11.0,370.0,305.54,237.31
2017,1,15,11,45,398.5,190.0,0.05,11.5,386.5,331.41,257.7
2017,1,15,12,0,432.0,187.0,0.1,12.0,403.0,360.28,280.74
2017,1,15,12,15,675.0,126.0,0.1,12.0,464.5,429.81,334.08
2017,1,15,12,30,918.0,65.0,0.1,12.0,526.0,504.81,391.18
2017,1,15,12,45,914.5,65.0,0.15,12.0,520.0,525.33,408.19
2017,1,15,13,0,911.0,65.0,0.2,12.0,514.0,542.98,423.47
2017,1,15,13,15,904.5,64.5,0.2,12.0,500.5,555.57,434.32
2017,1,15,13,30,898.0,64.0,0.2,12.0,487.0,565.12,442.75
2017,1,15,13,45,888.0,63.0,0.2,12.0,466.5,569.15,446.96
2017,1,15,14,0,878.0,62.0,0.2,12.0,446.0,570.11,448.81
2017,1,15,14,15,863.0,60.5,0.2,11.5,419.0,564.69,446.64
2017,1,15,14,30,848.0,59.0,0.2,11.0,392.0,556.38,442.17
2017,1,15,14,45,827.5,57.0,0.2,11.0,359.0,541.62,431.85
2017,1,15,15,0,807.0,55.0,0.2,11.0,326.0,527.94,421.91
2017,1,15,15,15,776.5,52.0,0.25,10.5,289.0,501.74,403.31
2017,1,15,15,30,746.0,49.0,0.3,10.0,252.0,473.65,382.48
2017,1,15,15,45,700.0,45.0,0.4,10.0,211.5,434.67,351.83
2017,1,15,16,0,654.0,41.0,0.5,10.0,171.0,395.01,319.07
2017,1,15,16,15,579.5,35.5,0.5,9.0,130.5,339.65,272.59
2017,1,15,16,30,505.0,30.0,0.5,8.0,90.0,285.88,224.25
2017,1,15,16,45,367.5,21.5,0.55,7.5,55.0,201.72,132.32
2017,1,15,17,0,230.0,13.0,0.6,7.0,20.0,104.84,0.0
2017,1,15,17,15,115.0,6.5,0.6,6.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,16,7,45,214.0,11.5,0.5,5.5,28.5,10.96,0.0
2017,1,16,8,0,428.0,23.0,0.4,6.0,57.0,19.85,9.84
2017,1,16,8,15,523.0,30.0,0.3,6.5,97.0,25.07,16.68
2017,1,16,8,30,618.0,37.0,0.2,7.0,137.0,30.19,21.81
2017,1,16,8,45,672.5,41.5,0.1,8.0,178.5,32.83,24.42
2017,1,16,9,0,727.0,46.0,0.0,9.0,220.0,35.49,26.92
2017,1,16,9,15,762.0,49.0,0.0,9.5,259.0,36.83,28.14
2017,1,16,9,30,797.0,52.0,0.0,10.0,298.0,47.63,28.78
2017,1,16,9,45,819.5,54.5,0.05,10.5,333.0,91.37,45.13
2017,1,16,10,0,842.0,57.0,0.1,11.0,368.0,140.69,77.51
2017,1,16,10,15,857.5,59.0,0.1,11.0,397.5,184.84,112.04
2017,1,16,10,30,873.0,61.0,0.1,11.0,427.0,229.02,149.73
2017,1,16,10,45,882.5,62.5,0.1,11.5,450.0,271.12,186.88
2017,1,16,11,0,892.0,64.0,0.1,12.0,473.0,312.31,223.35
2017,1,16,11,15,898.5,65.0,0.1,12.0,489.5,350.98,257.88
2017,1,16,11,30,905.0,66.0,0.1,12.0,506.0,388.12,290.58
2017,1,16,11,45,907.5,66.5,0.15,12.5,514.5,421.51,319.47
2017,1,16,12,0,910.0,67.0,0.2,13.0,523.0,452.77,346.02
2017,1,16,12,15,910.0,67.0,0.2,13.0,525.0,480.14,369.3
2017,1,16,12,30,910.0,67.0,0.2,13.0,527.0,504.96,390.15
2017,1,16,12,45,905.5,67.5,0.2,13.5,520.5,525.43,406.58
2017,1,16,13,0,901.0,68.0,0.2,14.0,514.0,543.03,420.48
2017,1,16,13,15,895.0,67.0,0.15,14.0,500.5,555.3,430.53
2017,1,16,13,30,889.0,66.0,0.1,14.0,487.0,564.56,438.21
2017,1,16,13,45,881.0,64.5,0.1,14.0,467.0,569.15,442.8
2017,1,16,14,0,873.0,63.0,0.1,14.0,447.0,570.7,445.06
2017,1,16,14,15,858.5,61.5,0.05,13.5,420.5,565.6,442.77
2017,1,16,14,30,844.0,60.0,0.0,13.0,394.0,557.6,438.39
2017,1,16,14,45,824.5,57.5,0.0,13.0,361.5,546.31,430.68
2017,1,16,15,0,805.0,55.0,0.0,13.0,329.0,529.16,418.4
2017,1,16,15,15,775.0,52.5,0.05,12.5,291.5,503.82,400.46
2017,1,16,15,30,745.0,50.0,0.1,12.0,254.0,476.56,380.45
2017,1,16,15,45,700.5,46.0,0.2,11.5,214.0,438.28,351.38
2017,1,16,16,0,656.0,42.0,0.3,11.0,174.0,399.25,320.21
2017,1,16,16,15,583.5,36.5,0.3,10.5,133.0,344.57,274.37
2017,1,16,16,30,511.0,31.0,0.3,10.0,92.0,291.33,226.92
2017,1,16,16,45,377.0,22.5,0.35,9.5,57.0,208.96,141.05
2017,1,16,17,0,243.0,14.0,0.4,9.0,22.0,111.75,0.0
2017,1,16,17,15,121.5,7.0,0.35,9.0,11.0,6.67,0.0
2017,1,16,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,17,7,45,61.5,14.0,0.35,3.5,18.5,13.34,0.0
2017,1,17,8,0,123.0,28.0,0.3,4.0,37.0,21.9,11.79
2017,1,17,8,15,153.5,44.5,0.25,4.5,64.0,36.01,26.65
2017,1,17,8,30,184.0,61.0,0.2,5.0,91.0,48.5,38.64
2017,1,17,8,45,205.5,76.0,0.15,6.0,118.5,59.54,48.95
2017,1,17,9,0,227.0,91.0,0.1,7.0,146.0,70.27,58.7
2017,1,17,9,15,236.5,106.5,0.1,7.0,172.5,81.0,68.44
2017,1,17,9,30,246.0,122.0,0.1,7.0,199.0,95.52,75.17
2017,1,17,9,45,243.0,137.0,0.15,7.5,220.0,121.97,91.36
2017,1,17,10,0,240.0,152.0,0.2,8.0,241.0,148.12,110.78
2017,1,17,10,15,171.5,167.5,0.2,8.0,234.0,167.11,129.07
2017,1,17,10,30,103.0,183.0,0.2,8.0,227.0,178.85,141.82
2017,1,17,10,45,153.5,193.5,0.25,8.0,262.5,204.8,161.69
2017,1,17,11,0,204.0,204.0,0.3,8.0,298.0,237.22,187.25
2017,1,17,11,15,259.5,204.5,0.25,8.0,328.5,266.09,209.89
2017,1,17,11,30,315.0,205.0,0.2,8.0,359.0,299.44,236.37
2017,1,17,11,45,309.0,210.5,0.2,8.0,364.0,316.21,250.82
2017,1,17,12,0,303.0,216.0,0.2,8.0,369.0,331.92,264.31
2017,1,17,12,15,368.5,203.5,0.2,8.0,390.5,362.09,288.69
2017,1,17,12,30,434.0,191.0,0.2,8.0,412.0,397.77,317.21
2017,1,17,12,45,390.5,198.0,0.2,8.0,395.0,392.34,313.84
2017,1,17,13,0,347.0,205.0,0.2,8.0,378.0,387.64,311.1
2017,1,17,13,15,271.5,209.0,0.2,7.5,342.5,360.3,290.89
2017,1,17,13,30,196.0,213.0,0.2,7.0,307.0,324.09,263.33
2017,1,17,13,45,205.0,203.0,0.2,7.0,298.0,323.84,264.24
2017,1,17,14,0,214.0,193.0,0.2,7.0,289.0,322.9,264.22
2017,1,17,14,15,129.0,177.5,0.2,7.0,234.5,261.22,214.51
2017,1,17,14,30,44.0,162.0,0.2,7.0,180.0,190.95,156.91
2017,1,17,14,45,40.5,149.0,0.2,7.0,164.5,177.02,146.11
2017,1,17,15,0,37.0,136.0,0.2,7.0,149.0,162.91,134.61
2017,1,17,15,15,33.0,121.5,0.2,7.0,132.0,146.59,121.08
2017,1,17,15,30,29.0,107.0,0.2,7.0,115.0,130.16,107.23
2017,1,17,15,45,22.5,91.0,0.2,7.0,96.5,110.39,90.25
2017,1,17,16,0,16.0,75.0,0.2,7.0,78.0,84.94,68.13
2017,1,17,16,15,8.0,58.0,0.2,6.5,59.5,63.57,49.35
2017,1,17,16,30,0.0,41.0,0.2,6.0,41.0,42.0,30.13
2017,1,17,16,45,0.0,25.5,0.25,6.0,25.5,25.37,13.73
2017,1,17,17,0,0.0,10.0,0.3,6.0,10.0,9.53,0.0
2017,1,17,17,15,0.0,5.0,0.3,6.0,5.0,4.77,0.0
2017,1,17,17,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,0.7,7.0,1.0,0.92,0.0
2017,1,18,8,30,0.0,2.0,0.7,7.0,2.0,1.85,0.0
2017,1,18,8,45,0.0,2.5,0.75,7.0,2.5,2.31,0.0
2017,1,18,9,0,0.0,3.0,0.8,7.0,3.0,2.78,0.0
2017,1,18,9,15,0.0,4.0,0.8,7.0,4.0,3.7,0.0
2017,1,18,9,30,0.0,5.0,0.8,7.0,5.0,4.63,0.0
2017,1,18,9,45,0.0,5.5,0.8,7.5,5.5,5.09,0.0
2017,1,18,10,0,0.0,6.0,0.8,8.0,6.0,5.56,0.0
2017,1,18,10,15,0.0,6.5,0.8,8.0,6.5,6.02,0.0
2017,1,18,10,30,0.0,7.0,0.8,8.0,7.0,6.49,0.05
2017,1,18,10,45,0.0,7.5,0.8,8.5,7.5,6.96,0.44
2017,1,18,11,0,0.0,8.0,0.8,9.0,8.0,7.42,0.82
2017,1,18,11,15,0.0,10.5,0.8,9.0,10.5,9.74,2.84
2017,1,18,11,30,0.0,13.0,0.8,9.0,13.0,12.07,4.86
2017,1,18,11,45,0.0,15.0,0.85,9.5,15.0,13.92,6.44
2017,1,18,12,0,0.0,17.0,0.9,10.0,17.0,15.78,8.02
2017,1,18,12,15,0.0,16.5,0.9,10.0,16.5,15.32,7.61
2017,1,18,12,30,0.0,16.0,0.9,10.0,16.0,14.85,7.21
2017,1,18,12,45,0.0,19.0,0.95,10.0,19.0,17.64,9.62
2017,1,18,13,0,0.0,22.0,1.0,10.0,22.0,20.43,12.04
2017,1,18,13,15,0.0,23.0,1.0,10.0,23.0,21.36,12.85
2017,1,18,13,30,0.0,24.0,1.0,10.0,24.0,22.28,13.67
2017,1,18,13,45,0.0,19.0,1.0,10.0,19.0,17.63,9.66
2017,1,18,14,0,0.0,14.0,1.0,10.0,14.0,12.99,5.65
2017,1,18,14,15,0.0,10.0,0.95,10.0,10.0,9.27,2.43
2017,1,18,14,30,0.0,6.0,0.9,10.0,6.0,5.56,0.0
2017,1,18,14,45,0.0,5.5,0.9,10.0,5.5,5.1,0.0
2017,1,18,15,0,0.0,5.0,0.9,10.0,5.0,4.63,0.0
2017,1,18,15,15,0.0,4.5,0.85,10.0,4.5,4.17,0.0
2017,1,18,15,30,0.0,4.0,0.8,10.0,4.0,3.7,0.0
2017,1,18,15,45,0.0,3.5,0.8,10.0,3.5,3.24,0.0
2017,1,18,16,0,0.0,3.0,0.8,10.0,3.0,2.77,0.0
2017,1,18,16,15,0.0,2.0,0.75,10.0,2.0,1.85,0.0
2017,1,18,16,30,0.0,1.0,0.7,10.0,1.0,0.92,0.0
2017,1,18,16,45,0.0,0.5,0.65,10.0,0.5,0.46,0.0
2017,1,18,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,7,45,63.5,18.0,0.4,7.0,23.5,17.16,0.0
2017,1,19,8,0,127.0,36.0,0.4,7.0,47.0,29.22,17.89
2017,1,19,8,15,223.5,50.5,0.4,7.0,83.0,39.28,29.31
2017,1,19,8,30,320.0,65.0,0.4,7.0,119.0,49.78,39.48
2017,1,19,8,45,363.0,79.0,0.4,7.5,156.0,59.48,48.6
2017,1,19,9,0,406.0,93.0,0.4,8.0,193.0,68.88,57.23
2017,1,19,9,15,455.0,101.5,0.4,8.0,231.0,73.84,61.78
2017,1,19,9,30,504.0,110.0,0.4,8.0,269.0,87.56,64.69
2017,1,19,9,45,618.0,96.0,0.4,8.0,313.5,112.22,69.53
2017,1,19,10,0,732.0,82.0,0.4,8.0,358.0,144.93,86.59
2017,1,19,10,15,466.5,133.5,0.4,8.0,314.5,181.74,128.45
2017,1,19,10,30,201.0,185.0,0.4,8.0,271.0,198.35,154.16
2017,1,19,10,45,516.0,133.5,0.4,8.0,370.5,241.1,179.11
2017,1,19,11,0,831.0,82.0,0.4,8.0,470.0,313.01,230.89
2017,1,19,11,15,415.5,108.5,0.4,8.0,302.5,233.41,180.61
2017,1,19,11,30,0.0,135.0,0.4,8.0,135.0,124.69,100.45
2017,1,19,11,45,0.0,137.5,0.4,8.0,137.5,127.32,103.05
2017,1,19,12,0,0.0,140.0,0.4,8.0,140.0,129.94,105.18
2017,1,19,12,15,67.5,188.0,0.4,8.0,223.0,207.12,168.76
2017,1,19,12,30,135.0,236.0,0.4,8.0,306.0,291.54,236.36
2017,1,19,12,45,84.5,220.0,0.4,8.0,263.5,253.0,205.19
2017,1,19,13,0,34.0,204.0,0.4,8.0,221.0,214.47,174.29
2017,1,19,13,15,114.5,211.0,0.4,8.0,266.5,272.95,222.78
2017,1,19,13,30,195.0,218.0,0.4,8.0,312.0,329.54,268.48
2017,1,19,13,45,218.5,206.5,0.4,8.0,308.0,336.09,274.03
2017,1,19,14,0,242.0,195.0,0.4,8.0,304.0,349.15,285.11
2017,1,19,14,15,255.5,181.0,0.4,8.0,290.5,346.31,283.6
2017,1,19,14,30,269.0,167.0,0.4,8.0,277.0,342.32,281.28
2017,1,19,14,45,258.0,156.5,0.4,8.0,254.5,326.93,269.49
2017,1,19,15,0,247.0,146.0,0.4,8.0,232.0,310.69,256.89
2017,1,19,15,15,238.0,130.5,0.4,7.5,206.0,288.85,240.01
2017,1,19,15,30,229.0,115.0,0.4,7.0,180.0,266.14,221.95
2017,1,19,15,45,212.0,98.5,0.4,7.0,152.0,237.12,197.67
2017,1,19,16,0,195.0,82.0,0.4,7.0,124.0,207.71,172.38
2017,1,19,16,15,168.0,65.0,0.4,7.0,95.5,172.38,141.38
2017,1,19,16,30,141.0,48.0,0.4,7.0,67.0,137.3,109.73
2017,1,19,16,45,70.5,33.0,0.4,7.0,42.5,78.62,55.92
2017,1,19,17,0,0.0,18.0,0.4,7.0,18.0,18.21,0.0
2017,1,19,17,15,0.0,9.0,0.4,7.0,9.0,8.58,0.0
2017,1,19,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,9.0,0.6,6.0,9.0,8.34,0.0
2017,1,20,8,0,0.0,18.0,0.6,6.0,18.0,16.7,8.01
2017,1,20,8,15,0.0,32.0,0.6,6.0,32.0,29.65,20.9
2017,1,20,8,30,0.0,46.0,0.6,6.0,46.0,42.04,32.67
2017,1,20,8,45,0.0,61.0,0.6,6.0,61.0,55.09,44.92
2017,1,20,9,0,0.0,76.0,0.6,6.0,76.0,67.97,56.86
2017,1,20,9,15,0.0,91.0,0.6,6.0,91.0,80.68,68.49
2017,1,20,9,30,0.0,106.0,0.6,6.0,106.0,93.53,76.33
2017,1,20,9,45,3.0,120.0,0.6,6.0,121.5,106.44,87.21
2017,1,20,10,0,6.0,134.0,0.6,6.0,137.0,119.73,98.23
2017,1,20,10,15,77.5,162.0,0.6,6.0,195.5,151.99,122.12
2017,1,20,10,30,149.0,190.0,0.6,6.0,254.0,191.97,152.59
2017,1,20,10,45,74.5,136.5,0.6,6.0,168.5,141.36,113.37
2017,1,20,11,0,0.0,83.0,0.6,6.0,83.0,77.28,61.55
2017,1,20,11,15,89.5,155.5,0.6,6.0,200.0,170.52,138.72
2017,1,20,11,30,179.0,228.0,0.6,6.0,317.0,271.58,220.08
2017,1,20,11,45,89.5,186.5,0.6,6.0,231.0,207.55,169.09
2017,1,20,12,0,0.0,145.0,0.6,6.0,145.0,134.54,109.6
2017,1,20,12,15,0.0,77.5,0.6,6.0,77.5,72.16,56.94
2017,1,20,12,30,0.0,10.0,0.6,6.0,10.0,9.28,2.49
2017,1,20,12,45,143.5,116.0,0.6,6.0,189.5,188.91,157.27
2017,1,20,13,0,287.0,222.0,0.6,6.0,369.0,375.29,307.69
2017,1,20,13,15,197.5,221.0,0.6,6.0,321.0,328.61,269.09
2017,1,20,13,30,108.0,220.0,0.6,6.0,273.0,277.59,228.15
2017,1,20,13,45,54.0,182.0,0.65,6.0,208.5,210.66,173.85
2017,1,20,14,0,0.0,144.0,0.7,6.0,144.0,137.16,112.39
2017,1,20,14,15,0.0,80.0,0.7,6.0,80.0,74.51,59.37
2017,1,20,14,30,0.0,16.0,0.7,6.0,16.0,14.84,7.46
2017,1,20,14,45,0.0,15.0,0.7,6.0,15.0,13.91,6.68
2017,1,20,15,0,0.0,14.0,0.7,6.0,14.0,12.98,5.88
2017,1,20,15,15,0.0,12.0,0.7,5.5,12.0,11.12,4.25
2017,1,20,15,30,0.0,10.0,0.7,5.0,10.0,9.26,2.62
2017,1,20,15,45,0.0,8.5,0.7,5.0,8.5,7.87,1.36
2017,1,20,16,0,0.0,7.0,0.7,5.0,7.0,6.48,0.1
2017,1,20,16,15,0.0,5.0,0.65,5.0,5.0,4.62,0.0
2017,1,20,16,30,0.0,3.0,0.6,5.0,3.0,2.77,0.0
2017,1,20,16,45,0.0,2.0,0.6,5.0,2.0,1.85,0.0
2017,1,20,17,0,0.0,1.0,0.6,5.0,1.0,0.92,0.0
2017,1,20,17,15,0.0,0.5,0.6,5.0,0.5,0.48,0.0
2017,1,20,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,21,7,45,38.0,20.0,0.6,6.0,23.5,17.18,0.0
2017,1,21,8,0,76.0,40.0,0.6,6.0,47.0,32.95,21.53
2017,1,21,8,15,160.5,58.0,0.55,6.0,82.5,45.95,35.44
2017,1,21,8,30,245.0,76.0,0.5,6.0,118.0,59.37,48.33
2017,1,21,8,45,339.5,84.5,0.5,6.5,159.5,63.61,52.54
2017,1,21,9,0,434.0,93.0,0.5,7.0,201.0,68.74,57.34
2017,1,21,9,15,314.5,117.0,0.5,7.0,202.5,88.34,75.12
2017,1,21,9,30,195.0,141.0,0.5,7.0,204.0,113.21,90.11
2017,1,21,9,45,233.5,147.5,0.5,7.0,231.0,130.55,98.83
2017,1,21,10,0,272.0,154.0,0.5,7.0,258.0,155.04,115.66
2017,1,21,10,15,319.5,160.5,0.45,7.0,291.5,184.06,137.38
2017,1,21,10,30,367.0,167.0,0.4,7.0,325.0,216.82,163.31
2017,1,21,10,45,244.0,189.5,0.4,7.5,297.5,223.62,174.41
2017,1,21,11,0,121.0,212.0,0.4,8.0,270.0,221.37,176.88
2017,1,21,11,15,70.5,201.0,0.4,8.0,235.5,204.12,164.53
2017,1,21,11,30,20.0,190.0,0.4,8.0,201.0,181.25,146.97
2017,1,21,11,45,19.0,192.0,0.4,8.0,202.5,184.31,149.62
2017,1,21,12,0,18.0,194.0,0.4,8.0,204.0,187.22,152.0
2017,1,21,12,15,51.5,214.0,0.4,7.5,241.0,224.23,182.45
2017,1,21,12,30,85.0,234.0,0.4,7.0,278.0,262.83,213.92
2017,1,21,12,45,116.0,234.5,0.4,7.0,294.5,287.26,233.65
2017,1,21,13,0,147.0,235.0,0.4,7.0,311.0,309.73,251.96
2017,1,21,13,15,133.5,228.5,0.4,7.0,296.5,301.53,245.64
2017,1,21,13,30,120.0,222.0,0.4,7.0,282.0,292.35,238.72
2017,1,21,13,45,64.5,192.0,0.45,7.0,224.5,227.17,186.27
2017,1,21,14,0,9.0,162.0,0.5,7.0,167.0,160.44,131.27
2017,1,21,14,15,19.5,162.5,0.5,7.0,171.0,168.38,138.65
2017,1,21,14,30,30.0,163.0,0.5,7.0,175.0,183.56,151.67
2017,1,21,14,45,15.0,116.0,0.5,7.0,122.0,119.97,98.26
2017,1,21,15,0,0.0,69.0,0.5,7.0,69.0,64.2,50.53
2017,1,21,15,15,0.0,61.0,0.5,6.5,61.0,56.73,44.32
2017,1,21,15,30,0.0,53.0,0.5,6.0,53.0,49.26,37.9
2017,1,21,15,45,0.0,45.0,0.55,6.0,45.0,41.8,31.32
2017,1,21,16,0,0.0,37.0,0.6,6.0,37.0,34.35,24.66
2017,1,21,16,15,0.0,28.5,0.6,6.0,28.5,26.44,17.52
2017,1,21,16,30,0.0,20.0,0.6,6.0,20.0,18.54,10.36
2017,1,21,16,45,0.0,13.0,0.65,6.0,13.0,12.04,4.19
2017,1,21,17,0,0.0,6.0,0.7,6.0,6.0,5.55,0.0
2017,1,21,17,15,0.0,3.0,0.7,6.0,3.0,2.86,0.0
2017,1,21,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,22,7,45,144.0,17.0,0.35,4.5,29.5,13.73,0.0
2017,1,22,8,0,288.0,34.0,0.3,5.0,59.0,28.31,18.07
2017,1,22,8,15,395.0,43.5,0.3,5.5,99.5,34.88,25.73
2017,1,22,8,30,502.0,53.0,0.3,6.0,140.0,41.29,32.07
2017,1,22,8,45,583.5,57.0,0.35,6.5,184.0,42.56,33.49
2017,1,22,9,0,665.0,61.0,0.4,7.0,228.0,44.05,34.93
2017,1,22,9,15,705.5,65.0,0.4,7.0,268.5,45.55,36.36
2017,1,22,9,30,746.0,69.0,0.4,7.0,309.0,67.38,42.24
2017,1,22,9,45,504.0,113.0,0.4,7.0,283.0,120.16,79.98
2017,1,22,10,0,262.0,157.0,0.4,7.0,257.0,156.67,117.37
2017,1,22,10,15,336.5,158.5,0.4,7.0,298.0,185.95,138.13
2017,1,22,10,30,411.0,160.0,0.4,7.0,339.0,218.76,163.2
2017,1,22,10,45,415.0,169.5,0.4,7.5,358.5,249.1,189.42
2017,1,22,11,0,419.0,179.0,0.4,8.0,378.0,279.21,215.35
2017,1,22,11,15,353.5,198.5,0.4,8.0,371.0,294.8,231.23
2017,1,22,11,30,288.0,218.0,0.4,8.0,364.0,304.19,241.31
2017,1,22,11,45,159.5,213.0,0.45,8.5,294.5,260.71,209.09
2017,1,22,12,0,31.0,208.0,0.5,9.0,225.0,206.53,166.76
2017,1,22,12,15,48.5,219.0,0.5,9.0,245.0,227.6,184.22
2017,1,22,12,30,66.0,230.0,0.5,9.0,265.0,249.9,202.22
2017,1,22,12,45,33.0,194.5,0.5,9.0,212.0,202.38,163.86
2017,1,22,13,0,0.0,159.0,0.5,9.0,159.0,149.31,120.51
2017,1,22,13,15,0.0,157.5,0.5,8.5,157.5,148.39,120.32
