Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,13,30,0.0,156.0,0.5,8.0,156.0,147.53,119.94
2017,1,22,13,45,0.0,112.5,0.5,8.0,112.5,105.61,84.99
2017,1,22,14,0,0.0,69.0,0.5,8.0,69.0,64.2,50.01
2017,1,22,14,15,0.0,49.5,0.5,7.5,49.5,46.01,34.56
2017,1,22,14,30,0.0,30.0,0.5,7.0,30.0,27.85,18.86
2017,1,22,14,45,0.0,26.0,0.5,7.0,26.0,24.13,15.64
2017,1,22,15,0,0.0,22.0,0.5,7.0,22.0,20.41,12.4
2017,1,22,15,15,0.0,19.5,0.5,6.5,19.5,18.08,10.4
2017,1,22,15,30,0.0,17.0,0.5,6.0,17.0,15.76,8.37
2017,1,22,15,45,0.0,14.5,0.5,6.0,14.5,13.43,6.3
2017,1,22,16,0,0.0,12.0,0.5,6.0,12.0,11.11,4.2
2017,1,22,16,15,0.0,9.0,0.5,6.0,9.0,8.33,1.68
2017,1,22,16,30,0.0,6.0,0.5,6.0,6.0,5.55,0.0
2017,1,22,16,45,0.0,4.0,0.5,6.0,4.0,3.7,0.0
2017,1,22,17,0,0.0,2.0,0.5,6.0,2.0,1.85,0.0
2017,1,22,17,15,0.0,1.0,0.5,5.5,1.0,0.95,0.0
2017,1,22,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,13.0,0.3,3.5,13.0,12.06,0.0
2017,1,23,8,0,0.0,26.0,0.3,4.0,26.0,23.94,14.67
2017,1,23,8,15,2.0,44.0,0.25,4.0,44.5,39.49,30.11
2017,1,23,8,30,4.0,62.0,0.2,4.0,63.0,54.77,44.66
2017,1,23,8,45,13.5,79.5,0.2,4.5,83.0,69.49,58.38
2017,1,23,9,0,23.0,97.0,0.2,5.0,103.0,80.91,68.84
2017,1,23,9,15,28.5,113.5,0.2,5.0,122.0,93.58,80.33
2017,1,23,9,30,34.0,130.0,0.2,5.0,141.0,107.79,88.15
2017,1,23,9,45,41.5,144.0,0.25,5.0,159.0,123.4,100.33
2017,1,23,10,0,49.0,158.0,0.3,5.0,177.0,139.76,113.36
2017,1,23,10,15,187.0,167.0,0.3,5.0,248.0,171.7,133.81
2017,1,23,10,30,325.0,176.0,0.3,5.0,319.0,216.72,166.04
2017,1,23,10,45,303.0,190.5,0.3,5.5,329.5,240.53,187.33
2017,1,23,11,0,281.0,205.0,0.3,6.0,340.0,262.26,206.69
2017,1,23,11,15,221.0,219.0,0.3,6.0,327.0,269.41,215.01
2017,1,23,11,30,161.0,233.0,0.3,6.0,314.0,270.55,217.8
2017,1,23,11,45,107.0,229.0,0.35,6.0,283.5,253.23,205.27
2017,1,23,12,0,53.0,225.0,0.4,6.0,253.0,231.7,188.77
2017,1,23,12,15,132.5,233.5,0.4,6.0,303.5,282.7,230.24
2017,1,23,12,30,212.0,242.0,0.4,6.0,354.0,336.5,273.23
2017,1,23,12,45,106.0,125.5,0.4,6.0,181.5,177.06,144.95
2017,1,23,13,0,0.0,9.0,0.4,6.0,9.0,8.35,1.64
2017,1,23,13,15,0.0,9.0,0.4,6.0,9.0,8.35,1.7
2017,1,23,13,30,0.0,9.0,0.4,6.0,9.0,8.35,1.71
2017,1,23,13,45,25.0,102.0,0.4,6.0,113.5,112.76,92.72
2017,1,23,14,0,50.0,195.0,0.4,6.0,218.0,224.79,186.16
2017,1,23,14,15,42.0,181.0,0.4,5.5,200.0,207.69,171.81
2017,1,23,14,30,34.0,167.0,0.4,5.0,182.0,190.18,157.9
2017,1,23,14,45,18.5,147.5,0.4,5.0,155.5,155.06,128.59
2017,1,23,15,0,3.0,128.0,0.4,5.0,129.0,126.76,104.7
2017,1,23,15,15,1.5,114.5,0.4,5.0,115.0,113.09,93.25
2017,1,23,15,30,0.0,101.0,0.4,5.0,101.0,99.39,81.56
2017,1,23,15,45,0.0,85.5,0.4,5.0,85.5,84.22,68.43
2017,1,23,16,0,0.0,70.0,0.4,5.0,70.0,68.88,54.96
2017,1,23,16,15,0.0,54.5,0.35,5.0,54.5,53.32,41.09
2017,1,23,16,30,0.0,39.0,0.3,5.0,39.0,37.41,26.8
2017,1,23,16,45,0.0,25.5,0.3,5.0,25.5,23.68,14.12
2017,1,23,17,0,0.0,12.0,0.3,5.0,12.0,11.12,0.0
2017,1,23,17,15,0.0,6.0,0.3,4.5,6.0,5.72,0.0
2017,1,23,17,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,1,24,7,45,193.0,14.5,0.4,4.0,32.5,11.27,0.0
2017,1,24,8,0,386.0,29.0,0.4,4.0,65.0,23.17,14.16
2017,1,24,8,15,481.5,37.0,0.4,4.0,106.5,28.59,20.3
2017,1,24,8,30,577.0,45.0,0.4,4.0,148.0,33.86,25.58
2017,1,24,8,45,648.5,48.0,0.4,4.5,192.0,38.02,29.62
2017,1,24,9,0,720.0,51.0,0.4,5.0,236.0,39.16,30.74
2017,1,24,9,15,756.5,54.5,0.35,5.0,277.0,40.77,32.26
2017,1,24,9,30,793.0,58.0,0.3,5.0,318.0,61.67,35.05
2017,1,24,9,45,825.5,58.5,0.3,5.5,355.5,105.14,54.66
2017,1,24,10,0,858.0,59.0,0.3,6.0,393.0,155.36,89.89
2017,1,24,10,15,875.0,60.5,0.25,6.5,424.5,200.9,127.08
2017,1,24,10,30,892.0,62.0,0.2,7.0,456.0,246.59,166.86
2017,1,24,10,45,906.5,62.5,0.2,7.5,481.5,290.68,206.33
2017,1,24,11,0,921.0,63.0,0.2,8.0,507.0,334.23,245.19
2017,1,24,11,15,929.0,63.5,0.2,8.0,525.0,374.81,281.71
2017,1,24,11,30,937.0,64.0,0.2,8.0,543.0,413.91,316.31
2017,1,24,11,45,942.0,64.5,0.2,8.5,553.5,450.11,347.24
2017,1,24,12,0,947.0,65.0,0.2,9.0,564.0,484.24,375.71
2017,1,24,12,15,948.0,65.0,0.2,9.0,566.5,513.78,400.67
2017,1,24,12,30,949.0,65.0,0.2,9.0,569.0,540.73,423.12
2017,1,24,12,45,608.0,148.0,0.2,9.5,470.0,471.05,371.35
2017,1,24,13,0,267.0,231.0,0.2,10.0,371.0,376.5,298.89
2017,1,24,13,15,602.5,146.5,0.2,10.0,452.0,496.2,394.34
2017,1,24,13,30,938.0,62.0,0.2,10.0,533.0,608.59,479.67
2017,1,24,13,45,928.0,61.5,0.25,10.0,512.5,613.92,483.91
2017,1,24,14,0,918.0,61.0,0.3,10.0,492.0,616.03,487.25
2017,1,24,14,15,905.0,60.0,0.3,9.5,465.0,612.64,486.72
2017,1,24,14,30,892.0,59.0,0.3,9.0,438.0,606.18,483.82
2017,1,24,14,45,871.5,57.5,0.3,9.0,404.5,591.73,473.97
2017,1,24,15,0,851.0,56.0,0.3,9.0,371.0,574.59,461.87
2017,1,24,15,15,824.5,53.5,0.3,8.5,332.5,550.28,444.79
2017,1,24,15,30,798.0,51.0,0.3,8.0,294.0,527.84,428.36
2017,1,24,15,45,758.0,48.0,0.35,7.5,252.0,491.5,400.89
2017,1,24,16,0,718.0,45.0,0.4,7.0,210.0,454.03,371.18
2017,1,24,16,15,655.5,40.0,0.5,6.5,166.5,401.89,328.49
2017,1,24,16,30,593.0,35.0,0.6,6.0,123.0,350.52,283.94
2017,1,24,16,45,482.0,27.5,0.7,5.5,83.0,275.55,215.88
2017,1,24,17,0,371.0,20.0,0.8,5.0,43.0,199.05,97.69
2017,1,24,17,15,185.5,10.0,0.8,4.5,21.5,84.1,0.0
2017,1,24,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,7,45,89.0,17.0,0.6,3.5,25.5,13.34,0.0
2017,1,25,8,0,178.0,34.0,0.5,4.0,51.0,26.54,17.19
2017,1,25,8,15,222.0,49.5,0.4,4.5,82.5,38.07,28.84
2017,1,25,8,30,266.0,65.0,0.3,5.0,114.0,49.2,39.48
2017,1,25,8,45,299.0,79.0,0.2,5.5,146.5,58.77,48.49
2017,1,25,9,0,332.0,93.0,0.1,6.0,179.0,68.03,56.99
2017,1,25,9,15,347.5,107.0,0.1,6.5,210.0,76.97,64.98
2017,1,25,9,30,363.0,121.0,0.1,7.0,241.0,97.26,72.37
2017,1,25,9,45,384.5,130.0,0.1,8.0,270.0,127.21,89.14
2017,1,25,10,0,406.0,139.0,0.1,9.0,299.0,158.92,111.46
2017,1,25,10,15,467.0,139.0,0.1,9.0,336.5,191.69,135.72
2017,1,25,10,30,528.0,139.0,0.1,9.0,374.0,229.22,165.49
2017,1,25,10,45,521.0,149.5,0.15,9.5,392.0,262.42,194.78
2017,1,25,11,0,514.0,160.0,0.2,10.0,410.0,294.31,222.8
2017,1,25,11,15,711.5,116.5,0.2,10.0,475.5,347.34,263.2
2017,1,25,11,30,909.0,73.0,0.2,10.0,541.0,414.31,315.26
2017,1,25,11,45,915.5,73.0,0.2,10.5,551.5,449.93,345.05
2017,1,25,12,0,922.0,73.0,0.2,11.0,562.0,483.64,372.86
2017,1,25,12,15,923.0,73.0,0.2,11.0,564.5,512.67,397.17
2017,1,25,12,30,924.0,73.0,0.2,11.0,567.0,539.17,419.05
2017,1,25,12,45,910.0,76.5,0.2,11.0,559.5,558.76,435.36
2017,1,25,13,0,896.0,80.0,0.2,11.0,552.0,575.09,448.95
2017,1,25,13,15,691.5,130.0,0.2,10.5,489.0,531.6,417.89
2017,1,25,13,30,487.0,180.0,0.2,10.0,426.0,474.25,375.93
2017,1,25,13,45,492.0,169.5,0.2,10.0,410.0,475.28,378.58
2017,1,25,14,0,497.0,159.0,0.2,10.0,394.0,474.41,379.02
2017,1,25,14,15,290.5,171.5,0.2,10.0,307.5,361.22,291.34
2017,1,25,14,30,84.0,184.0,0.2,10.0,221.0,239.04,193.69
2017,1,25,14,45,443.0,125.5,0.2,10.0,293.5,416.39,339.96
2017,1,25,15,0,802.0,67.0,0.2,10.0,366.0,565.42,454.39
2017,1,25,15,15,773.0,64.0,0.2,9.5,328.0,539.6,433.89
2017,1,25,15,30,744.0,61.0,0.2,9.0,290.0,511.73,413.6
2017,1,25,15,45,701.0,56.5,0.25,8.5,248.5,472.57,384.21
2017,1,25,16,0,658.0,52.0,0.3,8.0,207.0,432.43,352.71
2017,1,25,16,15,591.0,46.5,0.3,7.5,164.0,382.43,311.27
2017,1,25,16,30,524.0,41.0,0.3,7.0,121.0,330.23,266.2
2017,1,25,16,45,408.0,32.0,0.35,6.5,81.5,253.19,198.22
2017,1,25,17,0,292.0,23.0,0.4,6.0,42.0,175.05,96.74
2017,1,25,17,15,146.0,11.5,0.35,5.5,21.0,70.15,0.0
2017,1,25,17,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,26,7,45,210.5,14.0,0.45,3.0,34.5,10.71,0.0
2017,1,26,8,0,421.0,28.0,0.4,4.0,69.0,22.03,13.46
2017,1,26,8,15,512.5,35.5,0.35,4.5,111.0,29.55,21.2
2017,1,26,8,30,604.0,43.0,0.3,5.0,153.0,34.92,26.5
2017,1,26,8,45,660.5,47.5,0.3,5.5,196.5,37.34,28.9
2017,1,26,9,0,717.0,52.0,0.3,6.0,240.0,39.8,31.22
2017,1,26,9,15,753.5,55.5,0.3,6.5,281.0,41.38,32.63
2017,1,26,9,30,790.0,59.0,0.3,7.0,322.0,65.52,36.27
2017,1,26,9,45,822.5,59.5,0.3,7.5,360.5,109.12,56.88
2017,1,26,10,0,855.0,60.0,0.3,8.0,399.0,159.52,92.63
2017,1,26,10,15,872.0,62.0,0.25,8.5,430.5,205.58,130.3
2017,1,26,10,30,889.0,64.0,0.2,9.0,462.0,251.83,170.38
2017,1,26,10,45,900.0,65.5,0.2,9.5,487.0,296.03,209.77
2017,1,26,11,0,911.0,67.0,0.2,10.0,512.0,339.44,248.26
2017,1,26,11,15,919.0,67.5,0.2,10.0,530.5,379.91,284.31
2017,1,26,11,30,927.0,68.0,0.2,10.0,549.0,418.91,318.45
2017,1,26,11,45,931.5,69.0,0.2,10.0,559.5,455.29,349.78
2017,1,26,12,0,936.0,70.0,0.2,10.0,570.0,489.62,378.77
2017,1,26,12,15,937.0,70.0,0.15,10.0,573.0,519.09,403.03
2017,1,26,12,30,938.0,70.0,0.1,10.0,576.0,545.98,424.79
2017,1,26,12,45,938.5,69.0,0.1,10.5,571.0,568.9,442.79
2017,1,26,13,0,939.0,68.0,0.1,11.0,566.0,588.97,458.3
2017,1,26,13,15,934.0,67.5,0.1,11.0,553.5,603.56,470.36
2017,1,26,13,30,929.0,67.0,0.1,11.0,541.0,615.01,479.99
2017,1,26,13,45,920.5,66.0,0.1,11.0,520.5,620.72,485.35
2017,1,26,14,0,912.0,65.0,0.1,11.0,500.0,623.22,488.33
2017,1,26,14,15,899.0,63.5,0.1,10.5,473.0,619.31,487.46
2017,1,26,14,30,886.0,62.0,0.1,10.0,446.0,612.32,484.27
2017,1,26,14,45,868.0,60.0,0.1,10.0,412.5,598.78,475.27
2017,1,26,15,0,850.0,58.0,0.1,10.0,379.0,582.5,464.02
2017,1,26,15,15,823.5,55.5,0.15,9.5,340.5,562.07,450.46
2017,1,26,15,30,797.0,53.0,0.2,9.0,302.0,535.56,431.86
2017,1,26,15,45,757.5,50.0,0.25,8.5,260.0,499.25,404.88
2017,1,26,16,0,718.0,47.0,0.3,8.0,218.0,461.77,375.65
2017,1,26,16,15,657.0,42.0,0.4,7.5,174.0,409.94,333.87
2017,1,26,16,30,596.0,37.0,0.5,7.0,130.0,358.73,290.19
2017,1,26,16,45,487.5,29.5,0.6,6.5,89.0,283.88,224.0
2017,1,26,17,0,379.0,22.0,0.7,6.0,48.0,209.27,127.36
2017,1,26,17,15,189.5,11.0,0.7,5.5,24.0,87.96,0.0
2017,1,26,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,27,7,45,243.0,14.0,0.25,6.5,38.0,11.54,0.0
2017,1,27,8,0,486.0,28.0,0.2,7.0,76.0,23.99,15.09
2017,1,27,8,15,572.0,34.5,0.15,7.5,119.5,28.52,20.06
2017,1,27,8,30,658.0,41.0,0.1,8.0,163.0,32.99,24.47
2017,1,27,8,45,711.0,45.0,0.1,9.0,207.5,35.07,26.47
2017,1,27,9,0,764.0,49.0,0.1,10.0,252.0,37.19,28.38
2017,1,27,9,15,797.0,52.0,0.1,10.5,293.5,38.46,29.48
2017,1,27,9,30,830.0,55.0,0.1,11.0,335.0,65.12,33.58
2017,1,27,9,45,840.5,60.5,0.1,11.5,370.0,113.21,58.25
2017,1,27,10,0,851.0,66.0,0.1,12.0,405.0,161.49,92.72
2017,1,27,10,15,867.0,68.0,0.1,12.0,436.5,207.68,130.35
2017,1,27,10,30,883.0,70.0,0.1,12.0,468.0,257.88,173.47
2017,1,27,10,45,893.0,71.5,0.1,12.5,492.5,301.78,212.03
2017,1,27,11,0,903.0,73.0,0.1,13.0,517.0,344.82,249.63
2017,1,27,11,15,910.0,74.0,0.1,13.0,535.0,385.29,285.12
2017,1,27,11,30,917.0,75.0,0.1,13.0,553.0,424.26,318.66
2017,1,27,11,45,920.5,75.5,0.1,13.5,563.0,459.61,348.07
2017,1,27,12,0,924.0,76.0,0.1,14.0,573.0,492.85,375.05
2017,1,27,12,15,924.0,76.0,0.1,14.0,575.5,521.67,398.78
2017,1,27,12,30,924.0,76.0,0.1,14.0,578.0,547.89,420.07
2017,1,27,12,45,916.0,77.5,0.1,14.0,571.5,568.71,436.99
2017,1,27,13,0,908.0,79.0,0.1,14.0,565.0,586.45,451.38
2017,1,27,13,15,902.0,78.5,0.1,14.0,551.5,600.17,462.66
2017,1,27,13,30,896.0,78.0,0.1,14.0,538.0,610.81,471.57
2017,1,27,13,45,885.0,77.0,0.15,14.0,517.5,614.88,476.18
2017,1,27,14,0,874.0,76.0,0.2,14.0,497.0,618.74,480.57
2017,1,27,14,15,860.0,74.5,0.2,13.5,469.5,614.57,479.48
2017,1,27,14,30,846.0,73.0,0.2,13.0,442.0,607.37,476.14
2017,1,27,14,45,825.0,71.0,0.2,13.0,408.5,592.45,466.19
2017,1,27,15,0,804.0,69.0,0.2,13.0,375.0,574.84,454.06
2017,1,27,15,15,775.5,66.0,0.2,12.5,337.0,549.16,436.41
2017,1,27,15,30,747.0,63.0,0.2,12.0,299.0,521.37,416.61
2017,1,27,15,45,705.5,58.5,0.2,12.0,257.0,482.72,387.03
2017,1,27,16,0,664.0,54.0,0.2,12.0,215.0,443.01,355.53
2017,1,27,16,15,599.0,48.5,0.2,11.0,172.0,393.49,316.05
2017,1,27,16,30,534.0,43.0,0.2,10.0,129.0,341.53,272.69
2017,1,27,16,45,423.0,34.0,0.2,9.5,88.5,265.59,207.21
2017,1,27,17,0,312.0,25.0,0.2,9.0,48.0,190.87,121.69
2017,1,27,17,15,156.0,12.5,0.15,9.0,24.0,76.23,0.0
2017,1,27,17,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,1,28,7,45,149.5,17.0,0.4,5.5,32.5,13.22,0.47
2017,1,28,8,0,299.0,34.0,0.4,6.0,65.0,27.36,18.18
2017,1,28,8,15,361.5,45.5,0.35,7.0,101.5,35.77,26.62
2017,1,28,8,30,424.0,57.0,0.3,8.0,138.0,43.85,34.27
2017,1,28,8,45,467.0,66.0,0.25,9.0,175.0,49.34,39.37
2017,1,28,9,0,510.0,75.0,0.2,10.0,212.0,54.68,44.15
2017,1,28,9,15,541.0,81.5,0.2,10.5,247.0,57.72,46.8
2017,1,28,9,30,572.0,88.0,0.2,11.0,282.0,81.21,51.88
2017,1,28,9,45,501.5,113.5,0.2,12.0,297.0,126.74,82.33
2017,1,28,10,0,431.0,139.0,0.2,13.0,312.0,165.06,113.66
2017,1,28,10,15,481.0,140.5,0.2,13.5,348.0,198.79,138.85
2017,1,28,10,30,531.0,142.0,0.2,14.0,384.0,236.32,168.51
2017,1,28,10,45,729.0,104.5,0.2,14.5,455.5,283.46,201.96
2017,1,28,11,0,927.0,67.0,0.2,15.0,527.0,349.28,251.56
2017,1,28,11,15,934.0,68.0,0.2,15.0,545.0,390.68,287.46
2017,1,28,11,30,941.0,69.0,0.2,15.0,563.0,430.54,321.55
2017,1,28,11,45,945.5,69.0,0.2,15.5,573.5,466.64,351.39
2017,1,28,12,0,950.0,69.0,0.2,16.0,584.0,500.62,378.78
2017,1,28,12,15,950.5,69.0,0.15,16.0,586.5,530.4,402.64
2017,1,28,12,30,951.0,69.0,0.1,16.0,589.0,557.53,424.0
2017,1,28,12,45,944.0,70.5,0.1,16.0,583.0,579.46,441.57
2017,1,28,13,0,937.0,72.0,0.1,16.0,577.0,598.28,456.58
2017,1,28,13,15,931.5,71.5,0.1,16.0,564.0,612.71,468.26
2017,1,28,13,30,926.0,71.0,0.1,16.0,551.0,623.98,477.55
2017,1,28,13,45,917.0,70.0,0.1,16.0,530.0,629.47,482.63
2017,1,28,14,0,908.0,69.0,0.1,16.0,509.0,631.76,485.4
2017,1,28,14,15,895.0,67.5,0.05,15.5,481.5,627.9,484.22
2017,1,28,14,30,882.0,66.0,0.0,15.0,454.0,620.96,480.96
2017,1,28,14,45,863.0,64.0,0.0,14.5,420.5,606.83,472.63
2017,1,28,15,0,844.0,62.0,0.0,14.0,387.0,593.86,464.82
2017,1,28,15,15,818.0,59.5,0.0,13.0,348.5,569.8,449.42
2017,1,28,15,30,792.0,57.0,0.0,12.0,310.0,543.5,431.79
2017,1,28,15,45,753.0,53.0,0.0,11.5,267.5,506.07,404.18
2017,1,28,16,0,714.0,49.0,0.0,11.0,225.0,467.44,374.45
2017,1,28,16,15,654.0,44.0,0.0,10.5,181.0,415.74,333.09
2017,1,28,16,30,594.0,39.0,0.0,10.0,137.0,364.59,290.14
2017,1,28,16,45,490.5,31.5,0.05,9.5,95.5,291.21,227.21
2017,1,28,17,0,387.0,24.0,0.1,9.0,54.0,219.84,146.88
2017,1,28,17,15,193.5,12.0,0.15,8.5,27.0,91.9,0.0
2017,1,28,17,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,29,7,45,191.0,16.0,0.5,7.0,36.5,12.27,0.87
2017,1,29,8,0,382.0,32.0,0.5,8.0,73.0,25.37,16.39
2017,1,29,8,15,462.5,39.0,0.4,8.5,111.5,29.74,21.09
2017,1,29,8,30,543.0,46.0,0.3,9.0,150.0,34.04,25.31
2017,1,29,8,45,589.0,51.0,0.25,10.0,189.0,36.51,27.65
2017,1,29,9,0,635.0,56.0,0.2,11.0,228.0,38.97,29.85
2017,1,29,9,15,652.0,64.0,0.15,11.5,264.5,43.62,34.0
2017,1,29,9,30,669.0,72.0,0.1,12.0,301.0,72.98,41.78
2017,1,29,9,45,632.5,89.5,0.1,13.0,325.0,119.59,70.6
2017,1,29,10,0,596.0,107.0,0.1,14.0,349.0,162.62,103.9
2017,1,29,10,15,616.5,111.0,0.1,14.0,378.0,200.39,134.15
2017,1,29,10,30,637.0,115.0,0.1,14.0,407.0,239.26,166.9
2017,1,29,10,45,619.0,127.5,0.1,14.5,424.0,276.18,199.42
2017,1,29,11,0,601.0,140.0,0.1,15.0,441.0,310.71,229.48
2017,1,29,11,15,546.0,163.0,0.1,15.0,443.5,337.59,253.96
2017,1,29,11,30,491.0,186.0,0.1,15.0,446.0,360.69,274.51
2017,1,29,11,45,471.5,195.5,0.1,15.5,449.0,382.05,292.08
2017,1,29,12,0,452.0,205.0,0.1,16.0,452.0,401.12,307.35
2017,1,29,12,15,504.0,190.0,0.1,16.0,466.5,429.9,330.09
2017,1,29,12,30,556.0,175.0,0.1,16.0,481.0,459.62,353.34
2017,1,29,12,45,525.5,183.5,0.1,16.0,471.0,468.41,360.65
2017,1,29,13,0,495.0,192.0,0.1,16.0,461.0,474.4,365.86
2017,1,29,13,15,486.0,189.0,0.1,16.0,448.5,478.79,370.04
2017,1,29,13,30,477.0,186.0,0.1,16.0,436.0,481.19,372.69
2017,1,29,13,45,440.0,186.5,0.1,16.5,410.0,468.4,363.21
2017,1,29,14,0,403.0,187.0,0.1,17.0,384.0,453.36,352.11
2017,1,29,14,15,432.5,170.0,0.1,16.5,371.0,459.0,358.39
2017,1,29,14,30,462.0,153.0,0.1,16.0,358.0,462.74,363.03
2017,1,29,14,45,518.0,129.5,0.15,16.0,344.0,473.31,372.73
2017,1,29,15,0,574.0,106.0,0.2,16.0,330.0,485.18,383.13
2017,1,29,15,15,556.5,98.0,0.2,15.5,297.5,462.89,367.42
2017,1,29,15,30,539.0,90.0,0.2,15.0,265.0,438.83,350.25
2017,1,29,15,45,514.0,80.5,0.25,14.5,229.0,407.29,327.03
2017,1,29,16,0,489.0,71.0,0.3,14.0,193.0,374.68,301.95
2017,1,29,16,15,438.5,62.0,0.4,13.5,156.0,328.25,264.89
2017,1,29,16,30,388.0,53.0,0.5,13.0,119.0,282.5,226.64
2017,1,29,16,45,316.0,40.5,0.65,12.5,83.0,224.35,176.41
2017,1,29,17,0,244.0,28.0,0.8,12.0,47.0,168.49,116.4
2017,1,29,17,15,122.0,14.0,0.8,11.5,23.5,64.51,0.0
2017,1,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,7,45,75.0,19.5,0.65,8.5,27.5,16.37,3.99
2017,1,30,8,0,150.0,39.0,0.6,9.0,55.0,31.77,21.94
2017,1,30,8,15,180.5,55.5,0.45,9.5,84.0,44.4,34.07
2017,1,30,8,30,211.0,72.0,0.3,10.0,113.0,56.66,45.49
2017,1,30,8,45,225.5,88.5,0.2,10.5,142.0,68.51,56.29
2017,1,30,9,0,240.0,105.0,0.1,11.0,171.0,79.98,66.48
2017,1,30,9,15,248.0,121.0,0.1,11.5,198.5,90.74,75.81
2017,1,30,9,30,256.0,137.0,0.1,12.0,226.0,113.76,85.08
2017,1,30,9,45,571.0,101.0,0.1,13.0,327.0,125.47,77.44
2017,1,30,10,0,886.0,65.0,0.1,14.0,428.0,176.3,102.29
2017,1,30,10,15,902.0,67.0,0.1,14.5,460.5,224.18,141.18
2017,1,30,10,30,918.0,69.0,0.1,15.0,493.0,272.12,182.05
2017,1,30,10,45,931.5,69.5,0.1,15.5,519.5,317.89,221.7
2017,1,30,11,0,945.0,70.0,0.1,16.0,546.0,362.99,260.42
2017,1,30,11,15,952.5,70.5,0.05,16.5,564.5,405.07,295.93
2017,1,30,11,30,960.0,71.0,0.0,17.0,583.0,445.58,329.32
2017,1,30,11,45,966.5,70.5,0.0,17.5,594.0,482.93,359.56
2017,1,30,12,0,973.0,70.0,0.0,18.0,605.0,518.22,387.39
2017,1,30,12,15,974.0,70.0,0.0,18.0,608.0,549.09,412.05
2017,1,30,12,30,975.0,70.0,0.0,18.0,611.0,577.27,434.24
2017,1,30,12,45,972.5,70.5,0.05,18.0,606.0,601.28,453.22
2017,1,30,13,0,970.0,71.0,0.1,18.0,601.0,622.24,469.91
2017,1,30,13,15,965.0,70.0,0.1,18.0,587.5,637.07,481.71
2017,1,30,13,30,960.0,69.0,0.1,18.0,574.0,648.64,491.1
2017,1,30,13,45,948.5,69.5,0.1,18.0,553.0,654.65,496.45
2017,1,30,14,0,937.0,70.0,0.1,18.0,532.0,657.34,499.43
2017,1,30,14,15,925.0,68.5,0.1,17.5,504.0,654.23,499.29
2017,1,30,14,30,913.0,67.0,0.1,17.0,476.0,647.93,496.86
2017,1,30,14,45,893.0,65.5,0.1,16.5,441.5,633.64,488.63
2017,1,30,15,0,873.0,64.0,0.1,16.0,407.0,620.47,480.88
2017,1,30,15,15,848.0,61.5,0.2,15.0,368.0,596.6,467.09
2017,1,30,15,30,823.0,59.0,0.3,14.0,329.0,570.37,451.05
2017,1,30,15,45,787.0,55.0,0.4,13.5,285.5,533.92,425.62
2017,1,30,16,0,751.0,51.0,0.5,13.0,242.0,496.03,397.7
2017,1,30,16,15,693.5,46.0,0.55,12.5,196.5,444.39,356.97
2017,1,30,16,30,636.0,41.0,0.6,12.0,151.0,393.02,314.24
2017,1,30,16,45,538.5,33.5,0.65,11.5,107.0,320.5,252.23
2017,1,30,17,0,441.0,26.0,0.7,11.0,63.0,251.7,179.48
2017,1,30,17,15,220.5,13.0,0.7,10.5,31.5,105.68,0.0
2017,1,30,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,6.0,0.75,4.5,6.0,0.0,0.0
2017,1,31,7,30,0.0,12.0,0.6,5.0,12.0,11.44,0.0
2017,1,31,7,45,158.0,24.0,0.5,5.5,42.0,18.89,6.6
2017,1,31,8,0,316.0,36.0,0.4,6.0,72.0,28.81,19.77
2017,1,31,8,15,381.5,45.5,0.35,7.0,107.5,35.24,26.26
2017,1,31,8,30,447.0,55.0,0.3,8.0,143.0,41.46,32.19
2017,1,31,8,45,474.5,65.5,0.3,9.0,179.0,48.28,38.45
2017,1,31,9,0,502.0,76.0,0.3,10.0,215.0,54.85,44.31
2017,1,31,9,15,509.0,89.0,0.25,10.5,248.5,63.3,51.8
2017,1,31,9,30,516.0,102.0,0.2,11.0,282.0,94.44,62.38
2017,1,31,9,45,638.0,87.0,0.2,11.5,334.0,121.24,71.49
2017,1,31,10,0,760.0,72.0,0.2,12.0,386.0,162.67,97.54
2017,1,31,10,15,693.5,96.0,0.2,12.0,399.5,205.15,136.25
2017,1,31,10,30,627.0,120.0,0.2,12.0,413.0,244.85,173.57
2017,1,31,10,45,588.5,139.5,0.2,12.5,425.5,281.99,207.05
2017,1,31,11,0,550.0,159.0,0.2,13.0,438.0,313.5,235.22
2017,1,31,11,15,411.5,198.5,0.15,13.5,411.5,324.01,247.61
2017,1,31,11,30,273.0,238.0,0.1,14.0,385.0,323.24,249.65
2017,1,31,11,45,293.0,239.5,0.1,14.5,400.0,346.78,268.11
2017,1,31,12,0,313.0,241.0,0.1,15.0,415.0,370.88,286.58
2017,1,31,12,15,318.0,241.5,0.1,15.0,419.0,387.08,299.52
2017,1,31,12,30,323.0,242.0,0.1,15.0,423.0,402.65,311.92
2017,1,31,12,45,313.5,241.5,0.1,15.0,415.5,408.67,317.07
2017,1,31,13,0,304.0,241.0,0.1,15.0,408.0,413.3,321.17
2017,1,31,13,15,398.5,214.5,0.1,15.0,429.0,450.99,350.92
2017,1,31,13,30,493.0,188.0,0.1,15.0,450.0,496.32,385.62
2017,1,31,13,45,435.0,192.5,0.1,15.0,417.5,474.79,369.63
2017,1,31,14,0,377.0,197.0,0.1,15.0,385.0,443.38,346.99
2017,1,31,14,15,412.0,178.5,0.1,14.5,374.0,458.52,360.51
2017,1,31,14,30,447.0,160.0,0.1,14.0,363.0,464.49,366.82
2017,1,31,14,45,337.0,163.0,0.15,13.5,310.0,392.73,313.27
2017,1,31,15,0,227.0,166.0,0.2,13.0,257.0,330.25,265.77
2017,1,31,15,15,221.5,150.5,0.25,12.5,232.0,310.66,252.23
2017,1,31,15,30,216.0,135.0,0.3,12.0,207.0,290.17,237.11
2017,1,31,15,45,205.0,118.5,0.4,11.5,179.5,264.44,217.39
2017,1,31,16,0,194.0,102.0,0.5,11.0,152.0,238.14,196.44
2017,1,31,16,15,176.0,84.5,0.55,10.5,123.5,206.3,169.86
2017,1,31,16,30,158.0,67.0,0.6,10.0,95.0,174.39,142.29
2017,1,31,16,45,129.0,49.0,0.65,10.0,67.5,136.34,108.32
2017,1,31,17,0,100.0,31.0,0.7,10.0,40.0,98.54,70.7
2017,1,31,17,15,50.0,15.5,0.7,9.5,20.0,46.04,0.0
2017,1,31,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.0,0.5,6.5,1.0,0.0,0.0
2017,2,1,7,30,0.0,2.0,0.5,7.0,2.0,1.91,0.0
2017,2,1,7,45,0.0,9.0,0.5,7.5,9.0,8.33,0.08
2017,2,1,8,0,0.0,16.0,0.5,8.0,16.0,14.83,7.41
2017,2,1,8,15,0.0,24.0,0.45,8.0,24.0,22.26,14.5
2017,2,1,8,30,0.0,32.0,0.4,8.0,32.0,29.7,21.53
2017,2,1,8,45,0.0,40.0,0.4,8.5,40.0,37.14,28.42
2017,2,1,9,0,0.0,48.0,0.4,9.0,48.0,44.6,35.2
2017,2,1,9,15,0.0,56.0,0.4,9.5,56.0,52.06,41.87
2017,2,1,9,30,0.0,64.0,0.4,10.0,64.0,59.53,46.09
2017,2,1,9,45,0.0,84.0,0.4,10.5,84.0,77.52,61.26
2017,2,1,10,0,0.0,104.0,0.4,11.0,104.0,95.17,75.87
2017,2,1,10,15,19.0,147.0,0.4,11.0,156.0,135.84,108.77
2017,2,1,10,30,38.0,190.0,0.4,11.0,208.0,174.54,139.54
2017,2,1,10,45,310.5,170.5,0.4,11.0,328.5,233.83,179.33
2017,2,1,11,0,583.0,151.0,0.4,11.0,449.0,318.89,241.93
2017,2,1,11,15,291.5,109.0,0.4,11.0,258.0,203.39,158.24
2017,2,1,11,30,0.0,67.0,0.4,11.0,67.0,62.36,47.3
2017,2,1,11,45,16.0,146.0,0.4,11.0,155.0,142.15,113.97
2017,2,1,12,0,32.0,225.0,0.4,11.0,243.0,223.53,179.33
2017,2,1,12,15,49.5,237.5,0.4,10.5,265.5,246.72,197.69
2017,2,1,12,30,67.0,250.0,0.4,10.0,288.0,271.19,217.51
2017,2,1,12,45,55.5,241.5,0.4,10.0,273.0,260.72,209.2
2017,2,1,13,0,44.0,233.0,0.4,10.0,258.0,249.29,200.32
2017,2,1,13,15,172.0,232.5,0.4,10.0,325.5,332.24,267.78
2017,2,1,13,30,300.0,232.0,0.4,10.0,393.0,420.55,337.1
2017,2,1,13,45,158.0,208.5,0.45,10.0,293.0,309.4,249.64
2017,2,1,14,0,16.0,185.0,0.5,10.0,193.0,187.36,151.08
2017,2,1,14,15,12.0,172.5,0.5,10.0,178.5,173.46,140.59
2017,2,1,14,30,8.0,160.0,0.5,10.0,164.0,159.4,129.28
2017,2,1,14,45,42.5,165.0,0.5,10.0,182.5,195.15,159.78
2017,2,1,15,0,77.0,170.0,0.5,10.0,201.0,225.28,185.17
2017,2,1,15,15,391.0,122.0,0.5,10.0,256.0,391.57,323.29
2017,2,1,15,30,705.0,74.0,0.5,10.0,311.0,526.63,429.12
2017,2,1,15,45,656.0,70.5,0.5,10.0,268.5,485.14,395.12
2017,2,1,16,0,607.0,67.0,0.5,10.0,226.0,442.99,361.65
2017,2,1,16,15,546.0,60.0,0.5,9.5,183.5,390.08,319.01
2017,2,1,16,30,485.0,53.0,0.5,9.0,141.0,338.02,275.25
2017,2,1,16,45,379.0,43.5,0.55,9.0,100.0,262.6,210.57
2017,2,1,17,0,273.0,34.0,0.6,9.0,59.0,191.97,143.42
2017,2,1,17,15,136.5,17.0,0.6,8.5,29.5,92.88,0.0
2017,2,1,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
