Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,2,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,2,7,45,0.0,2.0,0.6,7.5,2.0,1.85,0.0
2017,2,2,8,0,0.0,4.0,0.6,8.0,4.0,3.7,0.0
2017,2,2,8,15,0.0,6.5,0.55,8.0,6.5,6.01,0.0
2017,2,2,8,30,0.0,9.0,0.5,8.0,9.0,8.33,1.99
2017,2,2,8,45,0.0,11.5,0.5,8.0,11.5,10.65,4.17
2017,2,2,9,0,0.0,14.0,0.5,8.0,14.0,12.97,6.34
2017,2,2,9,15,0.0,16.5,0.5,8.0,16.5,15.29,8.48
2017,2,2,9,30,0.0,19.0,0.5,8.0,19.0,17.62,9.89
2017,2,2,9,45,0.0,42.0,0.5,8.5,42.0,39.01,28.54
2017,2,2,10,0,0.0,65.0,0.5,9.0,65.0,60.46,46.91
2017,2,2,10,15,21.0,129.5,0.5,9.0,140.0,119.28,95.82
2017,2,2,10,30,42.0,194.0,0.5,9.0,215.0,178.91,144.22
2017,2,2,10,45,21.0,157.0,0.5,9.5,167.5,148.78,119.55
2017,2,2,11,0,0.0,120.0,0.5,10.0,120.0,110.84,88.47
2017,2,2,11,15,52.5,185.0,0.45,10.0,213.5,186.91,150.29
2017,2,2,11,30,105.0,250.0,0.4,10.0,307.0,268.23,214.44
2017,2,2,11,45,104.5,255.5,0.4,10.0,313.0,279.28,222.89
2017,2,2,12,0,104.0,261.0,0.4,10.0,319.0,290.09,231.63
2017,2,2,12,15,66.5,243.5,0.4,10.0,280.5,260.95,208.85
2017,2,2,12,30,29.0,226.0,0.4,10.0,242.0,228.72,183.42
2017,2,2,12,45,14.5,184.0,0.4,10.5,192.0,180.28,144.46
2017,2,2,13,0,0.0,142.0,0.4,11.0,142.0,132.95,105.83
2017,2,2,13,15,2.5,159.0,0.4,11.0,160.5,151.01,120.96
2017,2,2,13,30,5.0,176.0,0.4,11.0,179.0,169.59,136.17
2017,2,2,13,45,2.5,166.5,0.4,11.0,168.0,159.51,127.98
2017,2,2,14,0,0.0,157.0,0.4,11.0,157.0,149.29,119.8
2017,2,2,14,15,0.0,110.5,0.4,11.0,110.5,103.9,82.51
2017,2,2,14,30,0.0,64.0,0.4,11.0,64.0,59.54,45.45
2017,2,2,14,45,0.0,96.5,0.4,11.0,96.5,90.72,72.08
2017,2,2,15,0,0.0,129.0,0.4,11.0,129.0,124.58,100.54
2017,2,2,15,15,0.0,116.5,0.4,11.0,116.5,112.74,90.69
2017,2,2,15,30,0.0,104.0,0.4,11.0,104.0,100.86,80.89
2017,2,2,15,45,0.0,90.0,0.4,11.0,90.0,87.3,69.53
2017,2,2,16,0,0.0,76.0,0.4,11.0,76.0,73.64,57.91
2017,2,2,16,15,0.0,61.5,0.4,10.5,61.5,59.29,45.62
2017,2,2,16,30,0.0,47.0,0.4,10.0,47.0,44.76,32.94
2017,2,2,16,45,0.0,33.5,0.4,10.0,33.5,31.12,20.82
2017,2,2,17,0,0.0,20.0,0.4,10.0,20.0,18.56,9.32
2017,2,2,17,15,0.0,10.0,0.4,10.0,10.0,9.27,0.0
2017,2,2,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.5,0.6,9.0,0.5,0.0,0.0
2017,2,3,7,30,0.0,1.0,0.6,9.0,1.0,0.95,0.0
2017,2,3,7,45,0.0,4.5,0.6,9.0,4.5,4.16,0.0
2017,2,3,8,0,0.0,8.0,0.6,9.0,8.0,7.4,0.88
2017,2,3,8,15,0.0,12.0,0.6,9.0,12.0,11.11,4.4
2017,2,3,8,30,0.0,16.0,0.6,9.0,16.0,14.82,7.9
2017,2,3,8,45,0.0,20.5,0.6,9.5,20.5,19.0,11.77
2017,2,3,9,0,0.0,25.0,0.6,10.0,25.0,23.18,15.58
2017,2,3,9,15,0.0,29.0,0.6,10.0,29.0,26.91,18.97
2017,2,3,9,30,0.0,33.0,0.6,10.0,33.0,30.63,21.11
2017,2,3,9,45,9.0,96.0,0.65,10.5,99.5,88.74,70.48
2017,2,3,10,0,18.0,159.0,0.7,11.0,166.0,143.34,115.34
2017,2,3,10,15,9.0,112.0,0.7,11.0,115.5,104.45,82.95
2017,2,3,10,30,0.0,65.0,0.7,11.0,65.0,60.47,46.2
2017,2,3,10,45,0.0,88.5,0.7,11.0,88.5,82.35,64.7
2017,2,3,11,0,0.0,112.0,0.7,11.0,112.0,103.68,82.43
2017,2,3,11,15,0.0,79.5,0.7,11.0,79.5,74.04,57.42
2017,2,3,11,30,0.0,47.0,0.7,11.0,47.0,43.71,31.76
2017,2,3,11,45,0.0,75.0,0.7,11.0,75.0,69.84,53.9
2017,2,3,12,0,0.0,103.0,0.7,11.0,103.0,95.91,75.67
2017,2,3,12,15,0.0,83.5,0.7,11.0,83.5,77.79,60.42
2017,2,3,12,30,0.0,64.0,0.7,11.0,64.0,59.58,45.12
2017,2,3,12,45,0.0,47.0,0.7,11.0,47.0,43.72,31.73
2017,2,3,13,0,0.0,30.0,0.7,11.0,30.0,27.88,18.27
2017,2,3,13,15,0.0,51.5,0.65,10.5,51.5,47.91,35.45
2017,2,3,13,30,0.0,73.0,0.6,10.0,73.0,67.97,52.59
2017,2,3,13,45,0.0,60.5,0.6,10.0,60.5,56.29,42.7
2017,2,3,14,0,0.0,48.0,0.6,10.0,48.0,44.63,32.82
2017,2,3,14,15,0.0,60.0,0.6,10.0,60.0,55.81,42.47
2017,2,3,14,30,0.0,72.0,0.6,10.0,72.0,67.01,52.1
2017,2,3,14,45,0.0,102.0,0.6,10.0,102.0,96.14,76.93
2017,2,3,15,0,0.0,132.0,0.6,10.0,132.0,127.61,103.5
2017,2,3,15,15,0.0,119.5,0.6,10.0,119.5,115.8,93.67
2017,2,3,15,30,0.0,107.0,0.6,10.0,107.0,103.95,83.86
2017,2,3,15,45,0.0,93.0,0.6,10.0,93.0,90.42,72.49
2017,2,3,16,0,0.0,79.0,0.6,10.0,79.0,76.81,60.88
2017,2,3,16,15,0.0,64.5,0.6,10.0,64.5,62.52,48.49
2017,2,3,16,30,0.0,50.0,0.6,10.0,50.0,48.05,35.77
2017,2,3,16,45,0.0,36.5,0.6,10.0,36.5,34.49,23.71
2017,2,3,17,0,0.0,23.0,0.6,10.0,23.0,21.35,11.73
2017,2,3,17,15,0.0,11.5,0.6,9.5,11.5,10.66,0.0
2017,2,3,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,6.0,0.5,8.0,6.0,0.0,0.0
2017,2,4,7,30,0.0,12.0,0.5,8.0,12.0,11.44,0.0
2017,2,4,7,45,52.5,28.5,0.5,8.5,35.0,24.48,13.34
2017,2,4,8,0,105.0,45.0,0.5,9.0,58.0,36.34,26.43
2017,2,4,8,15,127.5,63.5,0.5,9.0,86.0,50.26,39.6
2017,2,4,8,30,150.0,82.0,0.5,9.0,114.0,63.72,52.15
2017,2,4,8,45,162.5,100.5,0.5,9.0,142.0,80.18,67.16
2017,2,4,9,0,175.0,119.0,0.5,9.0,170.0,93.5,79.12
2017,2,4,9,15,186.0,135.5,0.45,9.0,197.0,105.18,89.42
2017,2,4,9,30,197.0,152.0,0.4,9.0,224.0,130.34,100.31
2017,2,4,9,45,112.5,159.5,0.4,9.0,201.5,141.15,110.2
2017,2,4,10,0,28.0,167.0,0.4,9.0,179.0,147.01,118.34
2017,2,4,10,15,14.0,156.0,0.4,9.0,162.0,142.8,115.26
2017,2,4,10,30,0.0,145.0,0.4,9.0,145.0,131.84,106.53
2017,2,4,10,45,1.0,156.0,0.4,9.5,156.5,142.43,114.93
2017,2,4,11,0,2.0,167.0,0.4,10.0,168.0,153.18,123.31
2017,2,4,11,15,3.0,172.0,0.4,10.0,174.0,158.79,127.69
2017,2,4,11,30,4.0,177.0,0.4,10.0,180.0,164.47,132.17
2017,2,4,11,45,36.0,215.5,0.4,10.0,236.5,214.21,172.19
2017,2,4,12,0,68.0,254.0,0.4,10.0,293.0,267.44,214.26
2017,2,4,12,15,36.5,219.5,0.4,10.0,240.5,224.0,179.51
2017,2,4,12,30,5.0,185.0,0.4,10.0,188.0,175.29,140.45
2017,2,4,12,45,5.0,183.5,0.4,10.0,186.5,174.6,140.2
2017,2,4,13,0,5.0,182.0,0.4,10.0,185.0,173.88,139.7
2017,2,4,13,15,5.0,180.5,0.4,10.0,183.5,173.16,139.23
2017,2,4,13,30,5.0,179.0,0.4,10.0,182.0,172.47,138.81
2017,2,4,13,45,4.0,173.0,0.4,10.0,175.5,166.76,134.31
2017,2,4,14,0,3.0,167.0,0.4,10.0,169.0,161.02,129.82
2017,2,4,14,15,20.0,178.5,0.4,10.0,188.5,184.51,149.68
2017,2,4,14,30,37.0,190.0,0.4,10.0,208.0,216.69,176.32
2017,2,4,14,45,18.5,163.0,0.4,10.0,172.0,170.4,138.37
2017,2,4,15,0,0.0,136.0,0.4,10.0,136.0,131.69,106.43
2017,2,4,15,15,0.0,123.0,0.35,9.5,123.0,119.39,96.69
2017,2,4,15,30,0.0,110.0,0.3,9.0,110.0,107.04,86.65
2017,2,4,15,45,0.0,95.5,0.3,9.0,95.5,93.0,74.88
2017,2,4,16,0,0.0,81.0,0.3,9.0,81.0,78.86,62.84
2017,2,4,16,15,0.0,66.0,0.3,9.0,66.0,64.03,50.0
2017,2,4,16,30,0.0,51.0,0.3,9.0,51.0,49.0,36.8
2017,2,4,16,45,0.0,37.0,0.3,9.0,37.0,34.87,24.22
2017,2,4,17,0,0.0,23.0,0.3,9.0,23.0,21.35,11.96
2017,2,4,17,15,0.0,11.5,0.3,9.0,11.5,10.66,0.0
2017,2,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,5,7,45,0.0,1.5,0.4,8.0,1.5,1.39,0.0
2017,2,5,8,0,0.0,3.0,0.4,8.0,3.0,2.77,0.0
2017,2,5,8,15,0.0,4.5,0.4,8.0,4.5,4.16,0.0
2017,2,5,8,30,0.0,6.0,0.4,8.0,6.0,5.55,0.0
2017,2,5,8,45,0.0,8.0,0.45,8.5,8.0,7.41,1.18
2017,2,5,9,0,0.0,10.0,0.5,9.0,10.0,9.26,2.88
2017,2,5,9,15,0.0,11.5,0.5,9.0,11.5,10.66,4.16
2017,2,5,9,30,0.0,13.0,0.5,9.0,13.0,12.05,4.94
2017,2,5,9,45,0.0,40.0,0.5,9.0,40.0,37.15,26.84
2017,2,5,10,0,0.0,67.0,0.5,9.0,67.0,62.33,48.48
2017,2,5,10,15,0.0,91.0,0.5,9.0,91.0,84.36,67.11
2017,2,5,10,30,0.0,115.0,0.5,9.0,115.0,105.84,85.05
2017,2,5,10,45,0.0,68.5,0.55,9.5,68.5,63.75,49.14
2017,2,5,11,0,0.0,22.0,0.6,10.0,22.0,20.43,12.0
2017,2,5,11,15,0.0,68.5,0.6,10.0,68.5,63.76,49.08
2017,2,5,11,30,0.0,115.0,0.6,10.0,115.0,106.77,85.11
2017,2,5,11,45,0.0,94.5,0.6,10.0,94.5,88.03,69.23
2017,2,5,12,0,0.0,74.0,0.6,10.0,74.0,68.91,53.17
2017,2,5,12,15,7.5,142.0,0.6,10.0,146.5,136.01,109.27
2017,2,5,12,30,15.0,210.0,0.6,10.0,219.0,204.08,164.58
2017,2,5,12,45,7.5,122.5,0.6,10.0,127.0,118.56,94.41
2017,2,5,13,0,0.0,35.0,0.6,10.0,35.0,32.54,22.26
2017,2,5,13,15,0.0,79.0,0.6,10.0,79.0,73.58,57.28
2017,2,5,13,30,0.0,123.0,0.6,10.0,123.0,115.27,92.21
2017,2,5,13,45,7.0,155.5,0.65,10.0,159.0,151.43,122.31
2017,2,5,14,0,14.0,188.0,0.7,10.0,195.0,189.0,153.33
2017,2,5,14,15,7.0,139.5,0.7,9.5,143.0,136.87,110.6
2017,2,5,14,30,0.0,91.0,0.7,9.0,91.0,85.03,67.42
2017,2,5,14,45,0.0,54.5,0.75,9.0,54.5,50.67,38.3
2017,2,5,15,0,0.0,18.0,0.8,9.0,18.0,16.7,8.94
2017,2,5,15,15,0.0,16.0,0.8,9.0,16.0,14.84,7.36
2017,2,5,15,30,0.0,14.0,0.8,9.0,14.0,12.98,5.75
2017,2,5,15,45,0.0,12.5,0.85,9.0,12.5,11.58,4.54
2017,2,5,16,0,0.0,11.0,0.9,9.0,11.0,10.19,3.31
2017,2,5,16,15,0.0,9.0,0.9,9.0,9.0,8.33,1.66
2017,2,5,16,30,0.0,7.0,0.9,9.0,7.0,6.48,0.0
2017,2,5,16,45,0.0,5.0,0.9,9.0,5.0,4.62,0.0
2017,2,5,17,0,0.0,3.0,0.9,9.0,3.0,2.77,0.0
2017,2,5,17,15,0.0,1.5,0.9,9.0,1.5,1.39,0.0
2017,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,8.0,0.4,9.0,8.0,7.63,0.0
2017,2,6,7,30,0.0,16.0,0.4,9.0,16.0,15.25,0.0
2017,2,6,7,45,83.0,31.5,0.4,9.0,42.5,25.84,15.34
2017,2,6,8,0,166.0,47.0,0.4,9.0,69.0,37.96,28.03
2017,2,6,8,15,194.5,65.0,0.35,9.0,100.5,51.49,40.82
2017,2,6,8,30,223.0,83.0,0.3,9.0,132.0,64.6,53.0
2017,2,6,8,45,242.0,100.0,0.3,9.0,163.5,76.56,63.94
2017,2,6,9,0,261.0,117.0,0.3,9.0,195.0,88.14,74.32
2017,2,6,9,15,275.5,131.5,0.3,9.0,225.0,99.13,83.99
2017,2,6,9,30,290.0,146.0,0.3,9.0,255.0,128.42,95.12
2017,2,6,9,45,344.5,154.0,0.3,9.0,295.0,158.65,114.49
2017,2,6,10,0,399.0,162.0,0.3,9.0,335.0,189.98,137.1
2017,2,6,10,15,215.5,178.5,0.3,9.0,273.0,191.69,146.93
2017,2,6,10,30,32.0,195.0,0.3,9.0,211.0,178.42,143.33
2017,2,6,10,45,145.5,216.0,0.35,9.0,293.0,230.54,182.68
2017,2,6,11,0,259.0,237.0,0.4,9.0,375.0,294.08,231.48
2017,2,6,11,15,162.0,242.5,0.4,8.5,330.0,277.58,221.0
2017,2,6,11,30,65.0,248.0,0.4,8.0,285.0,251.77,202.4
2017,2,6,11,45,68.5,254.5,0.4,8.0,294.0,263.96,212.47
2017,2,6,12,0,72.0,261.0,0.4,8.0,303.0,276.32,222.37
2017,2,6,12,15,53.0,250.0,0.4,8.0,281.5,261.08,210.32
2017,2,6,12,30,34.0,239.0,0.4,8.0,260.0,244.13,196.93
2017,2,6,12,45,17.5,203.0,0.4,8.5,214.0,200.13,161.37
2017,2,6,13,0,1.0,167.0,0.4,9.0,168.0,157.24,126.35
2017,2,6,13,15,0.5,142.5,0.4,9.0,143.0,133.97,107.52
2017,2,6,13,30,0.0,118.0,0.4,9.0,118.0,110.48,88.22
2017,2,6,13,45,0.0,133.5,0.4,9.0,133.5,125.6,101.01
2017,2,6,14,0,0.0,149.0,0.4,9.0,149.0,141.16,114.0
2017,2,6,14,15,0.0,132.0,0.4,9.0,132.0,124.9,100.6
2017,2,6,14,30,0.0,115.0,0.4,9.0,115.0,108.52,87.16
2017,2,6,14,45,0.0,67.0,0.4,9.0,67.0,62.33,48.23
2017,2,6,15,0,0.0,19.0,0.4,9.0,19.0,17.63,9.76
2017,2,6,15,15,0.0,17.5,0.4,8.5,17.5,16.23,8.62
2017,2,6,15,30,0.0,16.0,0.4,8.0,16.0,14.83,7.45
2017,2,6,15,45,0.0,14.0,0.4,8.0,14.0,12.97,5.82
2017,2,6,16,0,0.0,12.0,0.4,8.0,12.0,11.12,4.18
2017,2,6,16,15,0.0,9.5,0.4,8.0,9.5,8.8,2.11
2017,2,6,16,30,0.0,7.0,0.4,8.0,7.0,6.48,0.03
2017,2,6,16,45,0.0,5.0,0.4,8.0,5.0,4.62,0.0
2017,2,6,17,0,0.0,3.0,0.4,8.0,3.0,2.77,0.0
2017,2,6,17,15,0.0,1.5,0.4,8.0,1.5,1.39,0.0
2017,2,6,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.0,0.75,12.0,7.0,6.67,0.0
2017,2,7,7,30,0.0,14.0,0.7,12.0,14.0,13.0,0.0
2017,2,7,7,45,25.5,31.5,0.7,12.0,35.0,27.86,17.1
2017,2,7,8,0,51.0,49.0,0.7,12.0,56.0,41.0,30.37
2017,2,7,8,15,68.5,68.5,0.65,12.0,81.5,56.07,44.38
2017,2,7,8,30,86.0,88.0,0.6,12.0,107.0,70.72,57.81
2017,2,7,8,45,94.5,107.0,0.6,12.0,132.5,84.62,70.35
2017,2,7,9,0,103.0,126.0,0.6,12.0,158.0,98.12,82.29
2017,2,7,9,15,113.5,143.0,0.55,12.0,182.5,111.37,93.81
2017,2,7,9,30,124.0,160.0,0.5,12.0,207.0,133.96,103.92
2017,2,7,9,45,66.0,157.5,0.5,12.0,183.0,140.68,110.45
2017,2,7,10,0,8.0,155.0,0.5,12.0,159.0,139.38,111.61
2017,2,7,10,15,4.5,156.0,0.45,12.0,158.5,141.31,113.1
2017,2,7,10,30,1.0,157.0,0.4,12.0,158.0,142.58,114.02
2017,2,7,10,45,18.0,187.5,0.4,12.0,197.5,174.8,139.59
2017,2,7,11,0,35.0,218.0,0.4,12.0,237.0,206.26,164.27
2017,2,7,11,15,106.0,241.5,0.4,12.0,301.0,257.02,203.45
2017,2,7,11,30,177.0,265.0,0.4,12.0,365.0,313.52,246.97
2017,2,7,11,45,119.0,261.5,0.4,12.0,329.5,294.09,232.28
2017,2,7,12,0,61.0,258.0,0.4,12.0,294.0,268.56,212.79
2017,2,7,12,15,107.5,268.5,0.4,12.0,332.0,306.68,243.1
2017,2,7,12,30,154.0,279.0,0.4,12.0,370.0,350.66,277.28
2017,2,7,12,45,119.0,272.0,0.45,12.0,342.0,331.42,262.48
2017,2,7,13,0,84.0,265.0,0.5,12.0,314.0,305.16,242.5
2017,2,7,13,15,93.5,261.5,0.45,12.0,315.0,311.7,248.08
2017,2,7,13,30,103.0,258.0,0.4,12.0,316.0,318.29,253.47
2017,2,7,13,45,93.0,247.0,0.4,12.0,298.0,304.6,243.09
2017,2,7,14,0,83.0,236.0,0.4,12.0,280.0,290.24,232.28
2017,2,7,14,15,61.0,216.5,0.4,12.0,248.0,258.29,207.33
2017,2,7,14,30,39.0,197.0,0.4,12.0,216.0,225.58,181.53
2017,2,7,14,45,34.0,182.0,0.4,12.0,197.5,208.47,168.31
2017,2,7,15,0,29.0,167.0,0.4,12.0,179.0,191.09,154.63
2017,2,7,15,15,45.0,157.5,0.35,11.5,174.5,193.37,157.5
2017,2,7,15,30,61.0,148.0,0.3,11.0,170.0,195.46,160.02
2017,2,7,15,45,55.5,131.0,0.25,11.0,149.0,174.78,143.04
2017,2,7,16,0,50.0,114.0,0.2,11.0,128.0,153.97,125.81
2017,2,7,16,15,42.0,95.5,0.2,10.5,106.0,129.65,105.52
2017,2,7,16,30,34.0,77.0,0.2,10.0,84.0,105.23,84.66
2017,2,7,16,45,23.0,58.0,0.2,10.0,62.5,78.3,61.07
2017,2,7,17,0,12.0,39.0,0.2,10.0,41.0,50.86,36.68
2017,2,7,17,15,6.0,23.0,0.2,10.0,24.0,25.87,10.98
2017,2,7,17,30,0.0,7.0,0.2,10.0,7.0,6.67,0.0
2017,2,7,17,45,0.0,3.5,0.2,10.0,3.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,0.4,12.0,2.5,2.38,0.0
2017,2,8,7,30,0.0,5.0,0.4,12.0,5.0,4.62,0.0
2017,2,8,7,45,0.0,13.0,0.4,12.0,13.0,12.04,4.36
2017,2,8,8,0,0.0,21.0,0.4,12.0,21.0,19.47,11.58
2017,2,8,8,15,0.0,30.5,0.4,12.0,30.5,28.3,19.78
2017,2,8,8,30,0.0,40.0,0.4,12.0,40.0,37.15,27.94
2017,2,8,8,45,0.0,49.5,0.4,12.0,49.5,46.0,36.0
2017,2,8,9,0,0.0,59.0,0.4,12.0,59.0,54.86,43.96
2017,2,8,9,15,0.0,67.5,0.4,12.0,67.5,62.8,48.52
2017,2,8,9,30,0.0,76.0,0.4,12.0,76.0,70.52,54.97
2017,2,8,9,45,0.0,82.0,0.4,12.5,82.0,76.05,59.39
2017,2,8,10,0,0.0,88.0,0.4,13.0,88.0,81.57,63.75
2017,2,8,10,15,0.0,77.0,0.4,13.0,77.0,71.68,55.31
2017,2,8,10,30,0.0,66.0,0.4,13.0,66.0,61.41,46.59
2017,2,8,10,45,0.0,77.5,0.4,13.0,77.5,72.16,55.54
2017,2,8,11,0,0.0,89.0,0.4,13.0,89.0,82.91,64.39
2017,2,8,11,15,0.0,107.0,0.4,13.0,107.0,99.39,77.92
2017,2,8,11,30,0.0,125.0,0.4,13.0,125.0,115.94,91.39
2017,2,8,11,45,0.5,147.0,0.4,13.0,147.5,136.49,108.02
2017,2,8,12,0,1.0,169.0,0.4,13.0,170.0,157.29,124.7
2017,2,8,12,15,0.5,125.0,0.4,13.0,125.5,116.68,91.61
2017,2,8,12,30,0.0,81.0,0.4,13.0,81.0,75.46,57.81
2017,2,8,12,45,0.0,86.0,0.4,13.5,86.0,80.14,61.69
2017,2,8,13,0,0.0,91.0,0.4,14.0,91.0,84.81,65.44
2017,2,8,13,15,0.0,95.5,0.4,14.0,95.5,89.05,68.97
2017,2,8,13,30,0.0,100.0,0.4,14.0,100.0,93.33,72.56
2017,2,8,13,45,0.0,84.0,0.4,14.0,84.0,78.25,60.15
2017,2,8,14,0,0.0,68.0,0.4,14.0,68.0,63.29,47.82
2017,2,8,14,15,0.0,59.0,0.4,14.0,59.0,54.89,40.89
2017,2,8,14,30,0.0,50.0,0.4,14.0,50.0,46.49,33.91
2017,2,8,14,45,0.0,33.0,0.4,14.0,33.0,30.65,20.56
2017,2,8,15,0,0.0,16.0,0.4,14.0,16.0,14.84,7.11
2017,2,8,15,15,0.0,10.5,0.4,13.5,10.5,9.73,2.76
2017,2,8,15,30,0.0,5.0,0.4,13.0,5.0,4.63,0.0
2017,2,8,15,45,0.0,4.5,0.4,13.0,4.5,4.17,0.0
2017,2,8,16,0,0.0,4.0,0.4,13.0,4.0,3.7,0.0
2017,2,8,16,15,0.0,3.0,0.4,13.0,3.0,2.78,0.0
2017,2,8,16,30,0.0,2.0,0.4,13.0,2.0,1.85,0.0
2017,2,8,16,45,0.0,1.5,0.45,13.0,1.5,1.39,0.0
2017,2,8,17,0,0.0,1.0,0.5,13.0,1.0,0.92,0.0
2017,2,8,17,15,0.0,0.5,0.5,13.0,0.5,0.46,0.0
2017,2,8,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,0.8,12.0,1.0,0.92,0.0
2017,2,9,8,0,0.0,2.0,0.8,12.0,2.0,1.85,0.0
2017,2,9,8,15,0.0,3.0,0.75,12.0,3.0,2.77,0.0
2017,2,9,8,30,0.0,4.0,0.7,12.0,4.0,3.7,0.0
2017,2,9,8,45,0.0,4.5,0.7,12.0,4.5,4.17,0.0
2017,2,9,9,0,0.0,5.0,0.7,12.0,5.0,4.63,0.0
2017,2,9,9,15,0.0,6.0,0.7,12.0,6.0,5.56,0.0
2017,2,9,9,30,0.0,7.0,0.7,12.0,7.0,6.49,0.0
2017,2,9,9,45,0.0,7.5,0.7,12.5,7.5,6.95,0.36
2017,2,9,10,0,0.0,8.0,0.7,13.0,8.0,7.42,0.74
2017,2,9,10,15,0.0,19.5,0.7,13.0,19.5,18.1,9.9
2017,2,9,10,30,0.0,31.0,0.7,13.0,31.0,28.8,19.01
2017,2,9,10,45,0.0,35.0,0.7,13.0,35.0,32.53,22.13
2017,2,9,11,0,0.0,39.0,0.7,13.0,39.0,36.26,25.25
2017,2,9,11,15,0.0,29.5,0.7,13.0,29.5,27.42,17.71
2017,2,9,11,30,0.0,20.0,0.7,13.0,20.0,18.58,10.19
2017,2,9,11,45,0.0,20.0,0.7,13.0,20.0,18.59,10.18
2017,2,9,12,0,0.0,20.0,0.7,13.0,20.0,18.59,10.18
2017,2,9,12,15,0.0,38.0,0.7,12.5,38.0,35.34,24.42
2017,2,9,12,30,0.0,56.0,0.7,12.0,56.0,52.12,38.64
2017,2,9,12,45,0.0,56.0,0.7,12.0,56.0,52.12,38.62
2017,2,9,13,0,0.0,56.0,0.7,12.0,56.0,52.12,38.64
2017,2,9,13,15,0.0,73.0,0.65,12.0,73.0,67.98,52.01
2017,2,9,13,30,0.0,90.0,0.6,12.0,90.0,83.87,65.32
2017,2,9,13,45,14.0,151.0,0.6,12.0,159.0,151.54,121.61
2017,2,9,14,0,28.0,212.0,0.6,12.0,228.0,222.25,178.93
2017,2,9,14,15,14.0,157.5,0.55,12.0,165.5,159.32,127.69
2017,2,9,14,30,0.0,103.0,0.5,12.0,103.0,96.63,76.12
2017,2,9,14,45,0.0,89.0,0.5,12.0,89.0,83.15,65.18
2017,2,9,15,0,0.0,75.0,0.5,12.0,75.0,69.8,54.11
2017,2,9,15,15,0.0,65.0,0.5,11.5,65.0,60.46,46.42
2017,2,9,15,30,0.0,55.0,0.5,11.0,55.0,51.12,38.64
2017,2,9,15,45,0.0,48.0,0.5,11.0,48.0,44.59,33.1
2017,2,9,16,0,0.0,41.0,0.5,11.0,41.0,38.07,27.49
2017,2,9,16,15,0.0,34.0,0.5,11.0,34.0,31.55,21.82
2017,2,9,16,30,0.0,27.0,0.5,11.0,27.0,25.04,16.07
2017,2,9,16,45,0.0,20.0,0.5,11.0,20.0,18.54,10.28
2017,2,9,17,0,0.0,13.0,0.5,11.0,13.0,12.04,4.46
2017,2,9,17,15,0.0,7.5,0.45,11.0,7.5,6.94,0.0
2017,2,9,17,30,0.0,2.0,0.4,11.0,2.0,1.91,0.0
2017,2,9,17,45,0.0,1.0,0.4,11.0,1.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,10,7,15,116.0,10.0,0.25,8.0,16.5,9.53,0.0
2017,2,10,7,30,232.0,20.0,0.2,8.0,33.0,16.31,0.0
2017,2,10,7,45,364.0,30.0,0.2,8.5,72.5,23.74,14.75
2017,2,10,8,0,496.0,40.0,0.2,9.0,112.0,30.86,22.03
2017,2,10,8,15,569.0,46.5,0.2,9.0,157.5,34.56,25.79
2017,2,10,8,30,642.0,53.0,0.2,9.0,203.0,38.21,29.33
2017,2,10,8,45,694.0,56.5,0.25,9.5,249.0,43.13,33.81
2017,2,10,9,0,746.0,60.0,0.3,10.0,295.0,44.48,34.95
2017,2,10,9,15,425.0,113.0,0.3,10.0,250.5,87.65,64.42
2017,2,10,9,30,104.0,166.0,0.3,10.0,206.0,138.81,109.01
2017,2,10,9,45,478.5,118.0,0.3,10.5,331.0,147.72,98.37
2017,2,10,10,0,853.0,70.0,0.3,11.0,456.0,201.15,125.95
2017,2,10,10,15,611.0,136.5,0.3,11.0,423.0,244.59,173.55
2017,2,10,10,30,369.0,203.0,0.3,11.0,390.0,269.01,203.67
2017,2,10,10,45,637.5,139.0,0.3,11.5,481.0,316.61,236.32
2017,2,10,11,0,906.0,75.0,0.3,12.0,572.0,389.72,291.01
2017,2,10,11,15,912.5,75.5,0.3,12.0,590.5,430.89,326.33
2017,2,10,11,30,919.0,76.0,0.3,12.0,609.0,470.49,359.83
2017,2,10,11,45,588.5,175.5,0.35,12.0,519.0,439.25,340.67
2017,2,10,12,0,258.0,275.0,0.4,12.0,429.0,386.45,302.5
2017,2,10,12,15,231.5,279.5,0.4,12.0,418.5,386.31,303.57
2017,2,10,12,30,205.0,284.0,0.4,12.0,408.0,385.79,303.58
2017,2,10,12,45,139.0,276.0,0.4,12.0,360.0,348.41,275.04
2017,2,10,13,0,73.0,268.0,0.4,12.0,312.0,302.36,239.44
2017,2,10,13,15,206.0,257.0,0.4,11.5,376.5,383.83,305.47
2017,2,10,13,30,339.0,246.0,0.4,11.0,441.0,470.46,373.11
2017,2,10,13,45,273.5,247.0,0.45,11.0,400.5,436.93,347.13
2017,2,10,14,0,208.0,248.0,0.5,11.0,360.0,393.47,314.45
2017,2,10,14,15,204.5,235.0,0.5,10.5,341.0,381.89,307.23
2017,2,10,14,30,201.0,222.0,0.5,10.0,322.0,369.35,298.87
2017,2,10,14,45,327.5,187.0,0.5,10.0,337.0,426.42,346.27
2017,2,10,15,0,454.0,152.0,0.5,10.0,352.0,481.89,390.92
2017,2,10,15,15,227.0,83.5,0.5,9.5,183.5,254.09,210.86
2017,2,10,15,30,0.0,15.0,0.5,9.0,15.0,13.91,6.45
2017,2,10,15,45,0.0,13.0,0.5,9.0,13.0,12.05,4.95
2017,2,10,16,0,0.0,11.0,0.5,9.0,11.0,10.19,3.33
2017,2,10,16,15,0.0,9.0,0.45,8.5,9.0,8.33,1.7
2017,2,10,16,30,0.0,7.0,0.4,8.0,7.0,6.48,0.05
2017,2,10,16,45,0.0,5.5,0.4,8.0,5.5,5.09,0.0
2017,2,10,17,0,0.0,4.0,0.4,8.0,4.0,3.7,0.0
2017,2,10,17,15,0.0,2.0,0.4,7.5,2.0,1.85,0.0
2017,2,10,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,10,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,11,7,15,172.5,9.5,0.55,3.5,19.0,9.05,0.0
2017,2,11,7,30,345.0,19.0,0.5,4.0,38.0,16.62,1.48
2017,2,11,7,45,466.0,27.0,0.5,4.5,80.5,22.78,14.33
2017,2,11,8,0,587.0,35.0,0.5,5.0,123.0,28.75,20.52
2017,2,11,8,15,654.5,40.5,0.5,5.5,170.0,32.15,23.96
2017,2,11,8,30,722.0,46.0,0.5,6.0,217.0,35.53,27.21
2017,2,11,8,45,765.5,49.5,0.5,7.0,264.0,37.09,28.61
2017,2,11,9,0,809.0,53.0,0.5,8.0,311.0,38.69,29.94
2017,2,11,9,15,837.5,55.5,0.45,8.5,354.5,63.2,36.22
2017,2,11,9,30,866.0,58.0,0.4,9.0,398.0,112.05,58.09
2017,2,11,9,45,882.5,61.5,0.4,9.5,437.0,162.2,92.99
2017,2,11,10,0,899.0,65.0,0.4,10.0,476.0,212.99,134.38
2017,2,11,10,15,913.0,66.5,0.35,10.5,509.0,261.94,176.87
2017,2,11,10,30,927.0,68.0,0.3,11.0,542.0,310.75,219.83
2017,2,11,10,45,937.0,69.0,0.3,11.5,568.5,357.52,261.06
2017,2,11,11,0,947.0,70.0,0.3,12.0,595.0,403.35,300.65
2017,2,11,11,15,953.5,71.0,0.3,12.0,614.0,446.62,337.87
2017,2,11,11,30,960.0,72.0,0.3,12.0,633.0,488.25,372.82
2017,2,11,11,45,964.0,72.5,0.3,12.5,644.5,526.39,403.53
2017,2,11,12,0,968.0,73.0,0.3,13.0,656.0,562.31,431.68
2017,2,11,12,15,969.0,73.0,0.3,13.0,659.0,593.77,456.64
2017,2,11,12,30,970.0,73.0,0.3,13.0,662.0,622.52,479.13
2017,2,11,12,45,969.0,73.0,0.3,13.5,657.5,647.26,497.41
2017,2,11,13,0,968.0,73.0,0.3,14.0,653.0,668.98,513.19
2017,2,11,13,15,964.0,72.5,0.3,14.0,640.0,685.19,525.79
2017,2,11,13,30,960.0,72.0,0.3,14.0,627.0,698.14,536.01
2017,2,11,13,45,953.5,71.0,0.3,14.0,606.5,705.6,542.34
2017,2,11,14,0,947.0,70.0,0.3,14.0,586.0,709.72,546.34
2017,2,11,14,15,936.5,68.5,0.3,13.5,558.5,707.28,546.62
2017,2,11,14,30,926.0,67.0,0.3,13.0,531.0,701.56,544.62
2017,2,11,14,45,911.5,65.5,0.3,13.0,496.5,689.98,537.63
2017,2,11,15,0,897.0,64.0,0.3,13.0,462.0,675.41,528.54
2017,2,11,15,15,875.5,61.5,0.3,12.5,422.0,652.23,513.85
2017,2,11,15,30,854.0,59.0,0.3,12.0,382.0,626.57,496.99
2017,2,11,15,45,822.0,56.5,0.35,12.0,337.5,596.74,476.01
2017,2,11,16,0,790.0,54.0,0.4,12.0,293.0,560.64,449.61
2017,2,11,16,15,743.0,49.5,0.5,11.0,245.5,511.99,414.48
2017,2,11,16,30,696.0,45.0,0.6,10.0,198.0,463.12,376.9
2017,2,11,16,45,616.0,39.5,0.7,9.5,151.0,395.69,321.43
2017,2,11,17,0,536.0,34.0,0.8,9.0,104.0,330.72,264.53
2017,2,11,17,15,392.0,24.5,0.75,8.5,64.0,235.36,170.05
2017,2,11,17,30,248.0,15.0,0.7,8.0,24.0,122.26,0.0
2017,2,11,17,45,124.0,7.5,0.7,7.5,12.0,7.15,0.0
2017,2,11,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,7,15,158.5,10.5,0.75,6.5,20.0,10.01,0.0
2017,2,12,7,30,317.0,21.0,0.6,7.0,40.0,16.98,3.4
2017,2,12,7,45,438.0,30.0,0.5,8.0,82.5,23.45,14.79
2017,2,12,8,0,559.0,39.0,0.4,9.0,125.0,32.44,23.51
2017,2,12,8,15,627.5,45.0,0.35,9.5,172.0,36.12,27.17
2017,2,12,8,30,696.0,51.0,0.3,10.0,219.0,39.77,30.62
2017,2,12,8,45,738.5,55.5,0.25,11.0,265.5,41.99,32.57
2017,2,12,9,0,781.0,60.0,0.2,12.0,312.0,44.21,34.43
2017,2,12,9,15,809.5,63.0,0.2,12.0,355.5,65.91,36.66
2017,2,12,9,30,838.0,66.0,0.2,12.0,399.0,114.07,59.32
2017,2,12,9,45,856.5,69.0,0.2,12.5,437.5,163.12,93.48
2017,2,12,10,0,875.0,72.0,0.2,13.0,476.0,213.11,133.82
2017,2,12,10,15,889.0,74.0,0.15,13.0,508.5,266.37,179.4
2017,2,12,10,30,903.0,76.0,0.1,13.0,541.0,314.75,221.63
2017,2,12,10,45,752.5,119.0,0.1,13.5,519.5,340.43,249.6
2017,2,12,11,0,602.0,162.0,0.1,14.0,498.0,359.83,270.41
2017,2,12,11,15,603.5,168.0,0.1,14.0,514.0,393.84,298.94
2017,2,12,11,30,605.0,174.0,0.1,14.0,530.0,426.78,325.84
2017,2,12,11,45,604.0,178.0,0.1,14.5,539.0,455.5,348.4
2017,2,12,12,0,603.0,182.0,0.1,15.0,548.0,482.71,369.26
2017,2,12,12,15,775.0,131.0,0.1,15.0,603.5,549.17,419.68
2017,2,12,12,30,947.0,80.0,0.1,15.0,659.0,620.64,472.69
2017,2,12,12,45,940.5,81.5,0.1,15.5,653.0,643.23,488.48
2017,2,12,13,0,934.0,83.0,0.1,16.0,647.0,662.67,502.38
2017,2,12,13,15,929.5,82.5,0.1,16.0,634.0,678.12,514.26
2017,2,12,13,30,925.0,82.0,0.1,16.0,621.0,690.39,523.85
2017,2,12,13,45,917.5,80.5,0.1,16.0,600.5,696.41,529.08
2017,2,12,14,0,910.0,79.0,0.1,16.0,580.0,699.15,532.08
2017,2,12,14,15,898.5,77.5,0.1,16.0,552.0,695.99,530.98
2017,2,12,14,30,887.0,76.0,0.1,16.0,524.0,689.65,527.69
2017,2,12,14,45,872.5,74.0,0.15,16.0,490.0,681.92,523.86
2017,2,12,15,0,858.0,72.0,0.2,16.0,456.0,667.22,515.2
2017,2,12,15,15,835.0,69.0,0.25,15.5,416.5,642.95,500.57
2017,2,12,15,30,812.0,66.0,0.3,15.0,377.0,616.23,483.81
2017,2,12,15,45,777.0,63.0,0.35,15.0,332.5,579.78,458.37
2017,2,12,16,0,742.0,60.0,0.4,15.0,288.0,541.84,430.92
2017,2,12,16,15,693.0,55.5,0.45,14.0,241.5,492.74,395.25
2017,2,12,16,30,644.0,51.0,0.5,13.0,195.0,443.5,357.45
2017,2,12,16,45,561.5,44.5,0.6,12.5,148.5,379.37,305.25
2017,2,12,17,0,479.0,38.0,0.7,12.0,102.0,314.28,249.39
2017,2,12,17,15,239.5,31.5,0.7,11.5,63.5,178.8,130.19
2017,2,12,17,30,0.0,25.0,0.7,11.0,25.0,31.38,0.0
2017,2,12,17,45,0.0,12.5,0.75,10.5,12.5,11.91,0.0
2017,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
