Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,7,15,21.5,11.5,0.7,8.0,13.0,10.96,0.0
2017,2,13,7,30,43.0,23.0,0.6,8.0,26.0,19.99,6.63
2017,2,13,7,45,82.0,41.5,0.55,8.5,52.5,34.96,24.89
2017,2,13,8,0,121.0,60.0,0.5,9.0,79.0,47.64,37.11
2017,2,13,8,15,141.5,79.5,0.4,9.5,109.0,64.48,52.65
2017,2,13,8,30,162.0,99.0,0.3,10.0,139.0,78.98,65.79
2017,2,13,8,45,174.0,118.0,0.2,10.5,168.5,92.73,77.92
2017,2,13,9,0,186.0,137.0,0.1,11.0,198.0,106.08,89.36
2017,2,13,9,15,198.5,153.0,0.1,11.0,226.0,124.97,96.82
2017,2,13,9,30,211.0,169.0,0.1,11.0,254.0,151.77,114.34
2017,2,13,9,45,250.0,182.0,0.1,11.5,292.0,176.53,131.02
2017,2,13,10,0,289.0,195.0,0.1,12.0,330.0,210.0,156.07
2017,2,13,10,15,274.5,212.0,0.05,12.0,347.0,237.89,179.6
2017,2,13,10,30,260.0,229.0,0.0,12.0,364.0,264.38,202.01
2017,2,13,10,45,230.5,244.5,0.0,12.0,368.5,285.71,220.47
2017,2,13,11,0,201.0,260.0,0.0,12.0,373.0,301.38,234.0
2017,2,13,11,15,202.0,269.0,0.0,12.0,386.0,321.4,250.11
2017,2,13,11,30,203.0,278.0,0.0,12.0,399.0,341.17,265.77
2017,2,13,11,45,349.5,250.0,0.05,12.5,462.5,398.32,309.16
2017,2,13,12,0,496.0,222.0,0.1,13.0,526.0,465.39,359.58
2017,2,13,12,15,475.0,231.5,0.1,13.0,523.5,482.31,372.39
2017,2,13,12,30,454.0,241.0,0.1,13.0,521.0,496.86,383.73
2017,2,13,12,45,523.0,214.0,0.1,13.5,534.0,527.93,407.33
2017,2,13,13,0,592.0,187.0,0.1,14.0,547.0,559.4,430.86
2017,2,13,13,15,583.0,185.5,0.1,14.0,534.0,566.76,436.72
2017,2,13,13,30,574.0,184.0,0.1,14.0,521.0,571.83,441.18
2017,2,13,13,45,479.5,204.5,0.15,14.0,479.5,540.58,418.66
2017,2,13,14,0,385.0,225.0,0.2,14.0,438.0,498.28,388.22
2017,2,13,14,15,391.0,211.5,0.2,14.0,419.0,493.43,386.3
2017,2,13,14,30,397.0,198.0,0.2,14.0,400.0,486.9,382.65
2017,2,13,14,45,422.0,178.5,0.25,14.0,381.0,494.55,390.1
2017,2,13,15,0,447.0,159.0,0.3,14.0,362.0,490.92,389.22
2017,2,13,15,15,604.0,118.5,0.3,13.5,367.0,552.66,438.78
2017,2,13,15,30,761.0,78.0,0.3,13.0,372.0,600.52,476.67
2017,2,13,15,45,727.0,73.5,0.35,12.5,328.5,566.82,452.71
2017,2,13,16,0,693.0,69.0,0.4,12.0,285.0,528.92,425.78
2017,2,13,16,15,642.5,63.5,0.45,11.5,239.0,479.05,388.36
2017,2,13,16,30,592.0,58.0,0.5,11.0,193.0,429.39,349.28
2017,2,13,16,45,517.0,50.0,0.6,11.0,148.0,364.22,295.55
2017,2,13,17,0,442.0,42.0,0.7,11.0,103.0,301.79,241.34
2017,2,13,17,15,221.0,34.0,0.7,10.5,64.5,174.27,129.59
2017,2,13,17,30,0.0,26.0,0.7,10.0,26.0,32.54,0.0
2017,2,13,17,45,0.0,13.0,0.75,10.0,13.0,12.39,0.0
2017,2,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,14,7,15,136.5,11.5,0.6,9.5,20.5,10.96,0.0
2017,2,14,7,30,273.0,23.0,0.5,10.0,41.0,18.51,6.82
2017,2,14,7,45,366.0,34.0,0.4,10.5,80.0,26.7,17.66
2017,2,14,8,0,459.0,45.0,0.3,11.0,119.0,34.5,25.24
2017,2,14,8,15,517.5,52.5,0.25,11.5,161.5,38.85,29.45
2017,2,14,8,30,576.0,60.0,0.2,12.0,204.0,43.07,33.36
2017,2,14,8,45,607.5,67.5,0.15,12.5,246.0,47.08,36.95
2017,2,14,9,0,639.0,75.0,0.1,13.0,288.0,50.94,40.3
2017,2,14,9,15,669.0,78.5,0.1,13.5,327.0,75.06,43.85
2017,2,14,9,30,699.0,82.0,0.1,14.0,366.0,117.34,65.61
2017,2,14,9,45,656.0,103.5,0.1,14.5,389.5,166.82,104.18
2017,2,14,10,0,613.0,125.0,0.1,15.0,413.0,212.11,142.92
2017,2,14,10,15,537.5,158.0,0.1,15.0,423.0,254.1,181.3
2017,2,14,10,30,462.0,191.0,0.1,15.0,433.0,288.83,213.21
2017,2,14,10,45,686.0,132.0,0.1,15.5,511.5,336.31,247.01
2017,2,14,11,0,910.0,73.0,0.1,16.0,590.0,403.98,297.7
2017,2,14,11,15,916.0,74.0,0.1,16.0,608.0,445.81,332.56
2017,2,14,11,30,922.0,75.0,0.1,16.0,626.0,486.02,365.52
2017,2,14,11,45,923.0,76.5,0.1,16.5,636.5,522.51,394.17
2017,2,14,12,0,924.0,78.0,0.1,17.0,647.0,556.71,420.29
2017,2,14,12,15,924.5,78.0,0.1,17.0,649.5,586.74,443.57
2017,2,14,12,30,925.0,78.0,0.1,17.0,652.0,614.15,464.52
2017,2,14,12,45,922.0,78.0,0.1,17.0,647.0,636.73,481.71
2017,2,14,13,0,919.0,78.0,0.1,17.0,642.0,656.33,496.57
2017,2,14,13,15,914.5,77.5,0.1,17.0,629.0,671.4,508.12
2017,2,14,13,30,910.0,77.0,0.1,17.0,616.0,683.33,517.42
2017,2,14,13,45,904.0,75.0,0.1,17.0,595.5,689.48,522.72
2017,2,14,14,0,898.0,73.0,0.1,17.0,575.0,692.4,525.58
2017,2,14,14,15,698.0,124.5,0.1,17.0,504.0,624.88,477.07
2017,2,14,14,30,498.0,176.0,0.1,17.0,433.0,543.23,418.04
2017,2,14,14,45,519.5,158.0,0.1,17.0,410.5,540.52,418.63
2017,2,14,15,0,541.0,140.0,0.1,17.0,388.0,535.19,416.25
2017,2,14,15,15,494.0,135.0,0.15,16.5,346.5,496.33,389.47
2017,2,14,15,30,447.0,130.0,0.2,16.0,305.0,456.67,361.8
2017,2,14,15,45,432.5,116.5,0.25,16.0,270.0,427.61,341.21
2017,2,14,16,0,418.0,103.0,0.3,16.0,235.0,397.31,318.85
2017,2,14,16,15,534.5,75.0,0.35,15.5,216.5,430.62,346.13
2017,2,14,16,30,651.0,47.0,0.4,15.0,198.0,448.49,359.48
2017,2,14,16,45,580.5,41.0,0.5,14.5,152.5,385.83,308.67
2017,2,14,17,0,510.0,35.0,0.6,14.0,107.0,325.39,257.43
2017,2,14,17,15,255.0,32.0,0.6,13.5,68.0,188.57,140.59
2017,2,14,17,30,0.0,29.0,0.6,13.0,29.0,37.83,0.0
2017,2,14,17,45,0.0,14.5,0.6,12.5,14.5,13.82,0.0
2017,2,14,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,0.5,0.6,10.0,0.5,0.48,0.0
2017,2,15,7,30,0.0,1.0,0.5,10.0,1.0,0.92,0.0
2017,2,15,7,45,0.0,2.5,0.45,10.5,2.5,2.31,0.0
2017,2,15,8,0,0.0,4.0,0.4,11.0,4.0,3.7,0.0
2017,2,15,8,15,0.0,5.5,0.4,11.5,5.5,5.09,0.0
2017,2,15,8,30,0.0,7.0,0.4,12.0,7.0,6.48,0.25
2017,2,15,8,45,0.0,9.0,0.4,12.5,9.0,8.34,1.93
2017,2,15,9,0,0.0,11.0,0.4,13.0,11.0,10.19,3.6
2017,2,15,9,15,0.0,12.5,0.4,13.0,12.5,11.59,4.39
2017,2,15,9,30,0.0,14.0,0.4,13.0,14.0,12.98,5.58
2017,2,15,9,45,69.0,113.0,0.4,13.5,146.0,106.36,81.44
2017,2,15,10,0,138.0,212.0,0.4,14.0,278.0,200.87,154.91
2017,2,15,10,15,116.0,225.0,0.4,14.0,283.0,216.37,167.89
2017,2,15,10,30,94.0,238.0,0.4,14.0,288.0,232.81,181.86
2017,2,15,10,45,122.0,253.0,0.4,14.5,321.0,259.09,201.72
2017,2,15,11,0,150.0,268.0,0.4,15.0,354.0,290.99,225.91
2017,2,15,11,15,259.5,261.5,0.4,15.0,416.0,339.93,262.82
2017,2,15,11,30,369.0,255.0,0.4,15.0,478.0,398.01,306.82
2017,2,15,11,45,209.0,261.5,0.4,15.0,388.5,342.59,265.98
2017,2,15,12,0,49.0,268.0,0.4,15.0,299.0,273.85,213.69
2017,2,15,12,15,33.5,249.5,0.4,15.0,270.5,252.09,197.41
2017,2,15,12,30,18.0,231.0,0.4,15.0,242.0,226.13,177.29
2017,2,15,12,45,82.5,263.0,0.4,15.0,314.0,300.63,236.17
2017,2,15,13,0,147.0,295.0,0.4,15.0,386.0,381.62,297.96
2017,2,15,13,15,278.5,268.5,0.4,14.5,436.5,452.47,353.2
2017,2,15,13,30,410.0,242.0,0.4,14.0,487.0,520.62,405.94
2017,2,15,13,45,426.5,228.5,0.4,14.0,476.0,533.71,415.75
2017,2,15,14,0,443.0,215.0,0.4,14.0,465.0,538.72,420.5
2017,2,15,14,15,344.0,222.5,0.4,14.0,411.0,476.5,374.26
2017,2,15,14,30,245.0,230.0,0.4,14.0,357.0,421.16,332.62
2017,2,15,14,45,169.0,216.0,0.4,14.0,301.0,347.73,276.92
2017,2,15,15,0,93.0,202.0,0.4,14.0,245.0,273.81,219.28
2017,2,15,15,15,82.5,183.5,0.4,13.5,219.5,248.35,200.45
2017,2,15,15,30,72.0,165.0,0.4,13.0,194.0,222.6,180.66
2017,2,15,15,45,67.0,147.0,0.4,13.0,171.5,200.86,163.52
2017,2,15,16,0,62.0,129.0,0.4,13.0,149.0,178.91,145.85
2017,2,15,16,15,55.0,109.5,0.45,12.5,125.5,153.6,125.29
2017,2,15,16,30,48.0,90.0,0.5,12.0,102.0,128.12,104.0
2017,2,15,16,45,37.0,71.0,0.55,11.5,78.5,100.93,80.63
2017,2,15,17,0,26.0,52.0,0.6,11.0,55.0,73.62,56.68
2017,2,15,17,15,13.0,34.0,0.6,11.0,35.5,46.37,31.87
2017,2,15,17,30,0.0,16.0,0.6,11.0,16.0,14.86,0.0
2017,2,15,17,45,0.0,8.0,0.6,11.0,8.0,7.63,0.0
2017,2,15,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,7,15,97.5,15.5,0.7,10.0,23.0,14.77,0.0
2017,2,16,7,30,195.0,31.0,0.7,10.0,46.0,24.49,12.92
2017,2,16,7,45,327.0,42.0,0.7,10.0,88.5,33.84,24.12
2017,2,16,8,0,459.0,53.0,0.7,10.0,131.0,41.42,31.57
2017,2,16,8,15,531.0,60.5,0.65,10.0,177.5,45.45,35.58
2017,2,16,8,30,603.0,68.0,0.6,10.0,224.0,49.43,39.35
2017,2,16,8,45,683.0,66.0,0.6,10.0,274.5,45.62,35.95
2017,2,16,9,0,763.0,64.0,0.6,10.0,325.0,46.71,36.91
2017,2,16,9,15,462.0,122.0,0.6,10.0,286.0,105.97,73.61
2017,2,16,9,30,161.0,180.0,0.6,10.0,247.0,158.05,122.07
2017,2,16,9,45,103.0,189.0,0.6,10.5,233.0,173.44,136.02
2017,2,16,10,0,45.0,198.0,0.6,11.0,219.0,177.6,141.47
2017,2,16,10,15,144.0,218.5,0.6,11.0,294.5,218.96,171.43
2017,2,16,10,30,243.0,239.0,0.6,11.0,370.0,274.08,213.06
2017,2,16,10,45,577.0,160.0,0.6,11.0,488.5,330.39,251.74
2017,2,16,11,0,911.0,81.0,0.6,11.0,607.0,419.23,318.74
2017,2,16,11,15,917.5,82.0,0.55,11.0,626.0,461.56,354.39
2017,2,16,11,30,924.0,83.0,0.5,11.0,645.0,502.31,388.14
2017,2,16,11,45,928.0,83.5,0.5,11.0,656.0,539.6,418.79
2017,2,16,12,0,932.0,84.0,0.5,11.0,667.0,574.75,447.09
2017,2,16,12,15,932.5,84.0,0.5,11.0,670.0,605.19,471.31
2017,2,16,12,30,933.0,84.0,0.5,11.0,673.0,632.96,493.11
2017,2,16,12,45,924.5,86.5,0.5,11.0,666.5,655.03,510.33
2017,2,16,13,0,916.0,89.0,0.5,11.0,660.0,673.91,525.02
2017,2,16,13,15,911.5,88.5,0.5,11.0,647.0,689.1,536.99
2017,2,16,13,30,907.0,88.0,0.5,11.0,634.0,701.14,546.62
2017,2,16,13,45,897.5,87.5,0.5,11.0,613.0,706.66,551.57
2017,2,16,14,0,888.0,87.0,0.5,11.0,592.0,708.94,554.12
2017,2,16,14,15,876.5,85.5,0.45,11.0,564.0,709.53,554.61
2017,2,16,14,30,865.0,84.0,0.4,11.0,536.0,703.35,550.45
2017,2,16,14,45,711.5,111.5,0.4,11.0,467.5,631.3,498.3
2017,2,16,15,0,558.0,139.0,0.4,11.0,399.0,550.48,438.96
2017,2,16,15,15,461.5,143.5,0.35,10.5,346.5,488.38,393.3
2017,2,16,15,30,365.0,148.0,0.3,10.0,294.0,416.11,338.52
2017,2,16,15,45,342.5,136.0,0.3,10.0,260.5,385.17,315.52
2017,2,16,16,0,320.0,124.0,0.3,10.0,227.0,353.88,291.16
2017,2,16,16,15,467.0,91.5,0.3,9.5,216.5,410.24,337.66
2017,2,16,16,30,614.0,59.0,0.3,9.0,206.0,450.88,368.9
2017,2,16,16,45,540.5,51.5,0.3,9.0,160.0,385.53,313.88
2017,2,16,17,0,467.0,44.0,0.3,9.0,114.0,322.76,259.75
2017,2,16,17,15,337.5,33.0,0.3,8.5,73.5,232.3,179.58
2017,2,16,17,30,208.0,22.0,0.3,8.0,33.0,139.17,41.76
2017,2,16,17,45,104.0,11.0,0.3,8.0,16.5,54.1,0.0
2017,2,16,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,17,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,17,7,45,0.0,1.0,0.75,8.0,1.0,0.92,0.0
2017,2,17,8,0,0.0,2.0,0.8,8.0,2.0,1.85,0.0
2017,2,17,8,15,0.0,3.0,0.8,8.0,3.0,2.78,0.0
2017,2,17,8,30,0.0,4.0,0.8,8.0,4.0,3.7,0.0
2017,2,17,8,45,0.0,4.5,0.85,8.0,4.5,4.17,0.0
2017,2,17,9,0,0.0,5.0,0.9,8.0,5.0,4.63,0.0
2017,2,17,9,15,0.0,6.0,0.9,7.5,6.0,5.56,0.0
2017,2,17,9,30,0.0,7.0,0.9,7.0,7.0,6.49,0.07
2017,2,17,9,45,0.0,11.5,0.95,7.0,11.5,10.67,3.73
2017,2,17,10,0,0.0,16.0,1.0,7.0,16.0,14.85,7.37
2017,2,17,10,15,0.0,29.5,1.0,7.0,29.5,27.41,18.29
2017,2,17,10,30,0.0,43.0,1.0,7.0,43.0,39.98,29.14
2017,2,17,10,45,0.0,52.0,1.0,7.0,52.0,48.38,36.31
2017,2,17,11,0,0.0,61.0,1.0,7.0,61.0,56.78,43.46
2017,2,17,11,15,0.0,38.0,0.95,7.5,38.0,35.34,24.91
2017,2,17,11,30,0.0,15.0,0.9,8.0,15.0,13.94,6.41
2017,2,17,11,45,0.0,15.5,0.9,8.5,15.5,14.41,6.79
2017,2,17,12,0,0.0,16.0,0.9,9.0,16.0,14.87,7.16
2017,2,17,12,15,0.5,90.0,0.85,9.5,90.5,84.18,66.04
2017,2,17,12,30,1.0,164.0,0.8,10.0,165.0,153.62,123.24
2017,2,17,12,45,0.5,153.5,0.8,10.5,154.0,143.79,114.72
2017,2,17,13,0,0.0,143.0,0.8,11.0,143.0,133.82,106.41
2017,2,17,13,15,0.0,114.5,0.8,11.0,114.5,107.0,84.4
2017,2,17,13,30,0.0,86.0,0.8,11.0,86.0,80.15,62.2
2017,2,17,13,45,0.0,51.5,0.8,11.0,51.5,47.92,35.2
2017,2,17,14,0,0.0,17.0,0.8,11.0,17.0,15.79,7.9
2017,2,17,14,15,0.0,31.5,0.75,11.0,31.5,29.28,19.5
2017,2,17,14,30,0.0,46.0,0.7,11.0,46.0,42.77,31.08
2017,2,17,14,45,0.0,34.0,0.7,11.0,34.0,31.59,21.56
2017,2,17,15,0,0.0,22.0,0.7,11.0,22.0,20.42,12.02
2017,2,17,15,15,0.0,14.0,0.65,10.5,14.0,12.99,5.64
2017,2,17,15,30,0.0,6.0,0.6,10.0,6.0,5.56,0.0
2017,2,17,15,45,0.0,5.0,0.6,10.0,5.0,4.63,0.0
2017,2,17,16,0,0.0,4.0,0.6,10.0,4.0,3.7,0.0
2017,2,17,16,15,0.0,3.5,0.55,10.0,3.5,3.24,0.0
2017,2,17,16,30,0.0,3.0,0.5,10.0,3.0,2.78,0.0
2017,2,17,16,45,0.0,2.0,0.5,10.0,2.0,1.85,0.0
2017,2,17,17,0,0.0,1.0,0.5,10.0,1.0,0.92,0.0
2017,2,17,17,15,0.0,0.5,0.45,9.5,0.5,0.46,0.0
2017,2,17,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,8.5,0.7,7.0,8.5,8.1,0.0
2017,2,18,7,30,0.0,17.0,0.7,7.0,17.0,15.77,7.26
2017,2,18,7,45,0.0,31.5,0.75,7.0,31.5,29.26,20.55
2017,2,18,8,0,0.0,46.0,0.8,7.0,46.0,42.27,32.84
2017,2,18,8,15,0.0,61.5,0.8,7.0,61.5,55.88,45.56
2017,2,18,8,30,0.0,77.0,0.8,7.0,77.0,69.35,57.97
2017,2,18,8,45,0.0,92.0,0.8,7.5,92.0,82.28,69.55
2017,2,18,9,0,0.0,107.0,0.8,8.0,107.0,95.07,80.77
2017,2,18,9,15,7.5,131.5,0.8,8.0,135.0,116.22,94.61
2017,2,18,9,30,15.0,156.0,0.8,8.0,163.0,138.51,112.69
2017,2,18,9,45,13.0,164.5,0.8,8.5,171.0,147.78,119.93
2017,2,18,10,0,11.0,173.0,0.8,9.0,179.0,156.67,126.89
2017,2,18,10,15,48.5,209.0,0.8,9.0,235.5,193.12,155.33
2017,2,18,10,30,86.0,245.0,0.8,9.0,292.0,237.87,190.48
2017,2,18,10,45,62.5,244.5,0.8,9.5,279.5,236.58,189.6
2017,2,18,11,0,39.0,244.0,0.8,10.0,267.0,232.65,186.54
2017,2,18,11,15,106.0,269.5,0.8,10.0,334.5,287.07,229.42
2017,2,18,11,30,173.0,295.0,0.8,10.0,402.0,346.95,276.08
2017,2,18,11,45,183.5,300.0,0.8,10.5,415.5,366.92,291.13
2017,2,18,12,0,194.0,305.0,0.8,11.0,429.0,387.2,306.59
2017,2,18,12,15,324.5,279.0,0.75,10.5,486.5,449.47,355.98
2017,2,18,12,30,455.0,253.0,0.7,10.0,544.0,519.19,410.2
2017,2,18,12,45,372.5,271.5,0.7,10.0,509.0,497.72,393.42
2017,2,18,13,0,290.0,290.0,0.7,10.0,474.0,475.46,376.45
2017,2,18,13,15,195.5,288.0,0.7,10.0,411.0,415.08,330.31
2017,2,18,13,30,101.0,286.0,0.7,10.0,348.0,349.5,279.21
2017,2,18,13,45,205.0,270.0,0.7,10.0,390.5,415.87,333.57
2017,2,18,14,0,309.0,254.0,0.7,10.0,433.0,484.81,387.87
2017,2,18,14,15,155.5,210.0,0.7,9.5,300.5,327.07,264.99
2017,2,18,14,30,2.0,166.0,0.7,9.0,168.0,160.28,129.13
2017,2,18,14,45,46.0,187.5,0.7,9.0,210.0,222.5,182.41
2017,2,18,15,0,90.0,209.0,0.7,9.0,252.0,280.21,230.14
2017,2,18,15,15,250.0,177.0,0.7,8.5,282.0,375.34,310.2
2017,2,18,15,30,410.0,145.0,0.7,8.0,312.0,456.75,377.29
2017,2,18,15,45,386.0,134.0,0.7,8.0,277.5,424.83,351.75
2017,2,18,16,0,362.0,123.0,0.7,8.0,243.0,392.27,326.27
2017,2,18,16,15,341.0,106.5,0.65,7.5,206.0,354.72,296.47
2017,2,18,16,30,320.0,90.0,0.6,7.0,169.0,316.77,265.29
2017,2,18,16,45,285.0,73.0,0.6,7.0,132.5,270.22,225.41
2017,2,18,17,0,250.0,56.0,0.6,7.0,96.0,224.68,184.96
2017,2,18,17,15,181.5,39.5,0.6,6.5,63.0,164.69,130.51
2017,2,18,17,30,113.0,23.0,0.6,6.0,30.0,100.05,49.26
2017,2,18,17,45,56.5,11.5,0.6,6.0,15.0,35.05,0.0
2017,2,18,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,9.0,0.6,6.0,9.0,8.34,0.0
2017,2,19,7,30,0.0,18.0,0.6,6.0,18.0,16.7,8.37
2017,2,19,7,45,0.0,32.0,0.65,6.5,32.0,29.72,21.09
2017,2,19,8,0,0.0,46.0,0.7,7.0,46.0,42.36,32.97
2017,2,19,8,15,0.0,61.0,0.7,7.0,61.0,55.58,45.33
2017,2,19,8,30,0.0,76.0,0.7,7.0,76.0,68.67,57.36
2017,2,19,8,45,0.0,90.5,0.7,7.5,90.5,81.23,68.59
2017,2,19,9,0,0.0,105.0,0.7,8.0,105.0,93.65,79.48
2017,2,19,9,15,16.0,137.0,0.7,8.0,144.0,121.15,98.46
2017,2,19,9,30,32.0,169.0,0.7,8.0,183.0,144.95,117.23
2017,2,19,9,45,16.0,160.0,0.7,8.0,167.0,144.88,117.47
2017,2,19,10,0,0.0,151.0,0.7,8.0,151.0,136.37,110.8
2017,2,19,10,15,0.0,136.0,0.65,8.0,136.0,124.39,100.56
2017,2,19,10,30,0.0,121.0,0.6,8.0,121.0,111.65,89.71
2017,2,19,10,45,0.0,115.5,0.6,8.5,115.5,106.98,85.52
2017,2,19,11,0,0.0,110.0,0.6,9.0,110.0,102.16,81.21
2017,2,19,11,15,0.0,124.0,0.6,9.0,124.0,115.03,91.85
2017,2,19,11,30,0.0,138.0,0.6,9.0,138.0,127.98,102.44
2017,2,19,11,45,0.0,101.0,0.6,9.0,101.0,94.11,74.17
2017,2,19,12,0,0.0,64.0,0.6,9.0,64.0,59.61,45.23
2017,2,19,12,15,0.0,91.0,0.6,9.0,91.0,84.85,66.55
2017,2,19,12,30,0.0,118.0,0.6,9.0,118.0,110.06,87.53
2017,2,19,12,45,0.0,125.0,0.6,9.0,125.0,116.71,92.97
2017,2,19,13,0,0.0,132.0,0.6,9.0,132.0,123.42,98.55
2017,2,19,13,15,0.0,119.5,0.6,9.0,119.5,111.73,88.89
2017,2,19,13,30,0.0,107.0,0.6,9.0,107.0,99.95,79.2
2017,2,19,13,45,0.0,129.5,0.6,9.0,129.5,121.53,97.32
2017,2,19,14,0,0.0,152.0,0.6,9.0,152.0,143.63,115.67
2017,2,19,14,15,0.0,112.0,0.6,9.0,112.0,105.01,83.68
2017,2,19,14,30,0.0,72.0,0.6,9.0,72.0,67.03,51.91
2017,2,19,14,45,0.0,96.5,0.6,9.0,96.5,90.27,71.84
2017,2,19,15,0,0.0,121.0,0.6,9.0,121.0,114.87,92.7
2017,2,19,15,15,0.0,104.5,0.6,9.0,104.5,98.8,79.29
2017,2,19,15,30,0.0,88.0,0.6,9.0,88.0,82.67,65.82
2017,2,19,15,45,0.0,78.0,0.6,9.0,78.0,73.03,57.77
2017,2,19,16,0,0.0,68.0,0.6,9.0,68.0,63.37,49.58
2017,2,19,16,15,0.0,57.5,0.6,9.0,57.5,53.46,41.07
2017,2,19,16,30,0.0,47.0,0.6,9.0,47.0,43.67,32.53
2017,2,19,16,45,240.0,45.5,0.6,9.0,84.5,208.15,175.06
2017,2,19,17,0,480.0,44.0,0.6,9.0,122.0,335.59,274.78
2017,2,19,17,15,361.5,34.0,0.55,9.0,81.0,249.64,197.21
2017,2,19,17,30,243.0,24.0,0.5,9.0,40.0,164.33,93.01
2017,2,19,17,45,121.5,12.0,0.5,9.0,20.0,63.66,0.0
2017,2,19,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,2.0,0.55,8.5,2.0,1.85,0.0
2017,2,20,7,30,0.0,4.0,0.5,8.0,4.0,3.7,0.0
2017,2,20,7,45,0.0,7.5,0.5,8.0,7.5,6.94,0.59
2017,2,20,8,0,0.0,11.0,0.5,8.0,11.0,10.18,3.66
2017,2,20,8,15,0.0,14.5,0.5,8.0,14.5,13.43,6.73
2017,2,20,8,30,0.0,18.0,0.5,8.0,18.0,16.68,9.76
2017,2,20,8,45,0.0,21.5,0.5,8.0,21.5,19.94,12.75
2017,2,20,9,0,0.0,25.0,0.5,8.0,25.0,23.19,15.72
2017,2,20,9,15,0.0,16.0,0.5,7.5,16.0,14.84,7.43
2017,2,20,9,30,0.0,7.0,0.5,7.0,7.0,6.49,0.07
2017,2,20,9,45,0.0,8.5,0.55,7.0,8.5,7.89,1.28
2017,2,20,10,0,0.0,10.0,0.6,7.0,10.0,9.28,2.49
2017,2,20,10,15,0.0,11.0,0.6,7.0,11.0,10.21,3.29
2017,2,20,10,30,0.0,12.0,0.6,7.0,12.0,11.14,4.09
2017,2,20,10,45,0.0,16.0,0.6,7.0,16.0,14.86,7.31
2017,2,20,11,0,0.0,20.0,0.6,7.0,20.0,18.59,10.53
2017,2,20,11,15,0.0,28.0,0.55,7.0,28.0,26.04,16.96
2017,2,20,11,30,0.0,36.0,0.5,7.0,36.0,33.49,23.37
2017,2,20,11,45,0.0,78.0,0.5,7.0,78.0,72.69,56.87
2017,2,20,12,0,0.0,120.0,0.5,7.0,120.0,111.75,89.63
2017,2,20,12,15,0.0,108.0,0.5,7.0,108.0,100.68,80.19
2017,2,20,12,30,0.0,96.0,0.5,7.0,96.0,89.52,70.85
2017,2,20,12,45,0.0,55.0,0.5,7.5,55.0,51.21,38.35
2017,2,20,13,0,0.0,14.0,0.5,8.0,14.0,13.02,5.59
2017,2,20,13,15,0.0,15.5,0.5,7.5,15.5,14.41,6.85
2017,2,20,13,30,0.0,17.0,0.5,7.0,17.0,15.8,8.09
2017,2,20,13,45,0.0,14.5,0.5,7.0,14.5,13.47,6.08
2017,2,20,14,0,0.0,12.0,0.5,7.0,12.0,11.15,4.07
2017,2,20,14,15,0.0,12.0,0.45,7.0,12.0,11.15,4.09
2017,2,20,14,30,0.0,12.0,0.4,7.0,12.0,11.14,4.1
2017,2,20,14,45,0.0,35.5,0.4,7.0,35.5,32.99,23.21
2017,2,20,15,0,0.0,59.0,0.4,7.0,59.0,54.88,42.25
2017,2,20,15,15,0.0,36.0,0.4,6.5,36.0,33.44,23.73
2017,2,20,15,30,0.0,13.0,0.4,6.0,13.0,12.06,5.03
2017,2,20,15,45,0.0,11.5,0.4,6.0,11.5,10.66,3.82
2017,2,20,16,0,0.0,10.0,0.4,6.0,10.0,9.27,2.6
2017,2,20,16,15,0.0,8.5,0.4,6.0,8.5,7.87,1.36
2017,2,20,16,30,0.0,7.0,0.4,6.0,7.0,6.48,0.11
2017,2,20,16,45,0.0,5.5,0.4,6.0,5.5,5.09,0.0
2017,2,20,17,0,0.0,4.0,0.4,6.0,4.0,3.7,0.0
2017,2,20,17,15,0.0,2.5,0.4,6.0,2.5,2.31,0.0
2017,2,20,17,30,0.0,1.0,0.4,6.0,1.0,0.92,0.0
2017,2,20,17,45,0.0,0.5,0.4,6.0,0.5,0.48,0.0
2017,2,20,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,21,7,15,78.0,17.5,0.5,7.0,25.5,13.74,0.0
2017,2,21,7,30,156.0,35.0,0.5,7.0,51.0,27.25,17.78
2017,2,21,7,45,216.5,52.0,0.5,7.0,86.5,39.84,30.24
2017,2,21,8,0,277.0,69.0,0.5,7.0,122.0,51.94,41.75
2017,2,21,8,15,308.5,85.0,0.5,7.0,159.5,62.74,51.87
2017,2,21,8,30,340.0,101.0,0.5,7.0,197.0,73.1,61.38
2017,2,21,8,45,369.5,113.5,0.5,7.5,234.0,80.44,67.84
2017,2,21,9,0,399.0,126.0,0.5,8.0,271.0,90.56,76.65
2017,2,21,9,15,332.5,154.0,0.5,8.0,285.0,137.31,101.09
2017,2,21,9,30,266.0,182.0,0.5,8.0,299.0,171.26,128.51
2017,2,21,9,45,426.5,163.0,0.5,8.5,369.5,196.25,141.27
2017,2,21,10,0,587.0,144.0,0.5,9.0,440.0,240.67,172.45
2017,2,21,10,15,310.0,184.5,0.5,9.0,341.5,236.02,180.82
2017,2,21,10,30,33.0,225.0,0.5,9.0,243.0,207.42,166.41
2017,2,21,10,45,48.0,245.5,0.5,9.5,273.5,233.68,187.02
2017,2,21,11,0,63.0,266.0,0.5,10.0,304.0,261.6,208.52
2017,2,21,11,15,31.5,141.5,0.5,10.0,160.5,144.18,114.63
2017,2,21,11,30,0.0,17.0,0.5,10.0,17.0,15.8,7.86
2017,2,21,11,45,0.0,19.0,0.5,10.5,19.0,17.67,9.49
2017,2,21,12,0,0.0,21.0,0.5,11.0,21.0,19.53,11.04
2017,2,21,12,15,40.0,162.0,0.5,11.0,188.5,175.36,141.09
2017,2,21,12,30,80.0,303.0,0.5,11.0,356.0,334.96,266.27
2017,2,21,12,45,75.5,298.5,0.5,11.0,348.0,332.68,263.31
2017,2,21,13,0,71.0,294.0,0.5,11.0,340.0,329.84,261.33
2017,2,21,13,15,35.5,191.0,0.45,10.5,214.0,207.84,165.98
2017,2,21,13,30,0.0,88.0,0.4,10.0,88.0,82.03,63.56
2017,2,21,13,45,11.5,157.0,0.4,10.0,164.0,156.07,125.58
2017,2,21,14,0,23.0,226.0,0.4,10.0,240.0,233.21,187.81
2017,2,21,14,15,16.5,207.5,0.4,9.5,217.5,211.32,170.24
2017,2,21,14,30,10.0,189.0,0.4,9.0,195.0,189.15,152.9
2017,2,21,14,45,8.5,178.0,0.4,9.0,182.5,178.06,144.29
2017,2,21,15,0,7.0,167.0,0.4,9.0,170.0,166.95,135.54
2017,2,21,15,15,181.0,163.5,0.4,8.5,239.5,304.11,252.27
2017,2,21,15,30,355.0,160.0,0.4,8.0,309.0,430.8,354.94
2017,2,21,15,45,337.0,146.0,0.4,8.0,275.0,400.18,330.04
2017,2,21,16,0,319.0,132.0,0.4,8.0,241.0,368.95,305.89
2017,2,21,16,15,303.0,114.0,0.4,7.5,206.0,333.46,278.26
2017,2,21,16,30,287.0,96.0,0.4,7.0,171.0,297.45,249.19
2017,2,21,16,45,255.5,78.5,0.4,6.5,135.0,252.9,211.69
2017,2,21,17,0,224.0,61.0,0.4,6.0,99.0,219.54,181.9
2017,2,21,17,15,169.0,43.5,0.4,6.0,67.0,154.52,124.16
2017,2,21,17,30,114.0,26.0,0.4,6.0,35.0,109.3,71.17
2017,2,21,17,45,57.0,13.0,0.4,6.0,17.5,37.3,0.0
2017,2,21,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,2,22,7,15,210.5,15.5,0.4,4.0,37.5,11.99,0.0
2017,2,22,7,30,421.0,31.0,0.4,4.0,75.0,24.57,15.93
2017,2,22,7,45,516.0,39.0,0.45,4.5,121.5,29.73,21.48
2017,2,22,8,0,611.0,47.0,0.5,5.0,168.0,38.04,29.43
2017,2,22,8,15,394.0,81.5,0.5,5.0,167.5,60.04,49.86
2017,2,22,8,30,177.0,116.0,0.5,5.0,167.0,91.43,78.52
2017,2,22,8,45,187.5,134.5,0.5,5.5,196.5,104.56,90.08
2017,2,22,9,0,198.0,153.0,0.5,6.0,226.0,120.19,97.18
2017,2,22,9,15,244.0,167.0,0.5,6.0,268.0,142.2,108.52
2017,2,22,9,30,290.0,181.0,0.5,6.0,310.0,174.8,131.2
2017,2,22,9,45,236.0,205.0,0.55,6.5,316.0,202.51,155.89
2017,2,22,10,0,182.0,229.0,0.6,7.0,322.0,229.25,180.25
2017,2,22,10,15,209.5,242.0,0.6,7.0,355.5,259.66,204.68
2017,2,22,10,30,237.0,255.0,0.6,7.0,389.0,292.49,231.23
2017,2,22,10,45,315.5,252.0,0.6,7.0,438.5,330.45,261.07
2017,2,22,11,0,394.0,249.0,0.6,7.0,488.0,377.47,298.38
2017,2,22,11,15,394.5,257.5,0.6,7.0,503.0,405.28,321.31
2017,2,22,11,30,395.0,266.0,0.6,7.0,518.0,432.42,343.43
2017,2,22,11,45,236.0,283.5,0.65,7.0,435.0,383.42,306.58
2017,2,22,12,0,77.0,301.0,0.7,7.0,352.0,321.36,258.06
2017,2,22,12,15,138.5,309.0,0.7,7.0,400.5,372.4,299.32
2017,2,22,12,30,200.0,317.0,0.7,7.0,449.0,425.33,340.82
2017,2,22,12,45,573.0,202.5,0.7,7.0,576.5,570.5,456.54
2017,2,22,13,0,946.0,88.0,0.7,7.0,704.0,717.65,568.81
2017,2,22,13,15,473.5,130.0,0.7,7.0,438.5,464.21,375.84
2017,2,22,13,30,1.0,172.0,0.7,7.0,173.0,162.79,130.54
2017,2,22,13,45,0.5,152.5,0.7,7.0,153.0,144.01,116.47
2017,2,22,14,0,0.0,133.0,0.7,7.0,133.0,125.09,100.94
2017,2,22,14,15,135.0,188.0,0.7,6.5,262.5,291.49,241.84
2017,2,22,14,30,270.0,243.0,0.7,6.0,392.0,460.67,377.01
2017,2,22,14,45,575.5,159.0,0.7,6.0,450.5,600.54,488.81
2017,2,22,15,0,881.0,75.0,0.7,6.0,509.0,720.24,580.16
2017,2,22,15,15,549.0,127.5,0.7,5.5,391.0,548.76,449.48
2017,2,22,15,30,217.0,180.0,0.7,5.0,273.0,350.47,291.7
2017,2,22,15,45,210.0,162.0,0.7,5.0,244.0,325.04,273.4
2017,2,22,16,0,203.0,144.0,0.7,5.0,215.0,298.95,252.64
2017,2,22,16,15,453.0,99.5,0.65,4.5,228.0,422.57,357.25
2017,2,22,16,30,703.0,55.0,0.6,4.0,241.0,511.47,428.21
2017,2,22,16,45,641.0,49.0,0.6,4.0,192.0,449.53,375.14
2017,2,22,17,0,579.0,43.0,0.6,4.0,143.0,389.03,322.51
2017,2,22,17,15,466.0,34.5,0.6,3.5,98.0,308.15,250.71
2017,2,22,17,30,353.0,26.0,0.6,3.0,53.0,226.48,159.01
2017,2,22,17,45,176.5,13.0,0.6,3.0,26.5,90.16,0.0
2017,2,22,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,23,7,15,218.0,16.5,0.5,2.5,40.0,12.76,0.88
2017,2,23,7,30,436.0,33.0,0.5,3.0,80.0,26.24,17.64
2017,2,23,7,45,536.5,40.5,0.5,3.5,128.5,30.88,22.67
2017,2,23,8,0,637.0,48.0,0.5,4.0,177.0,38.8,30.29
