Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,23,8,15,693.0,53.5,0.5,4.0,227.0,41.76,33.23
2017,2,23,8,30,749.0,59.0,0.5,4.0,277.0,44.7,36.02
2017,2,23,8,45,788.0,62.0,0.5,4.5,326.0,45.45,36.61
2017,2,23,9,0,827.0,65.0,0.5,5.0,375.0,59.15,36.75
2017,2,23,9,15,851.5,68.0,0.45,5.5,420.0,108.79,57.55
2017,2,23,9,30,876.0,71.0,0.4,6.0,465.0,160.44,92.93
2017,2,23,9,45,896.5,72.5,0.4,6.5,505.0,217.22,139.36
2017,2,23,10,0,917.0,74.0,0.4,7.0,545.0,269.4,184.8
2017,2,23,10,15,929.0,75.5,0.4,7.0,578.5,319.97,230.47
2017,2,23,10,30,941.0,77.0,0.4,7.0,612.0,370.2,275.61
2017,2,23,10,45,951.0,77.5,0.4,7.5,639.0,418.25,317.65
2017,2,23,11,0,961.0,78.0,0.4,8.0,666.0,465.29,357.68
2017,2,23,11,15,966.5,79.0,0.4,8.0,684.5,509.54,395.05
2017,2,23,11,30,972.0,80.0,0.4,8.0,703.0,552.0,430.0
2017,2,23,11,45,975.0,80.0,0.4,8.0,714.0,590.24,460.9
2017,2,23,12,0,978.0,80.0,0.4,8.0,725.0,626.11,489.29
2017,2,23,12,15,978.5,80.5,0.4,8.0,728.0,658.48,514.47
2017,2,23,12,30,979.0,81.0,0.4,8.0,731.0,688.06,537.14
2017,2,23,12,45,678.5,181.0,0.4,8.5,630.5,622.65,486.57
2017,2,23,13,0,378.0,281.0,0.4,9.0,530.0,531.83,416.77
2017,2,23,13,15,391.0,271.5,0.4,9.0,524.5,542.49,426.82
2017,2,23,13,30,404.0,262.0,0.4,9.0,519.0,551.97,434.75
2017,2,23,13,45,675.5,171.0,0.45,9.0,583.5,671.17,527.54
2017,2,23,14,0,947.0,80.0,0.5,9.0,648.0,771.64,601.6
2017,2,23,14,15,609.5,162.5,0.5,8.5,522.0,630.3,498.12
2017,2,23,14,30,272.0,245.0,0.5,8.0,396.0,465.48,372.74
2017,2,23,14,45,585.0,159.0,0.5,8.0,457.5,610.0,490.14
2017,2,23,15,0,898.0,73.0,0.5,8.0,519.0,733.92,582.56
2017,2,23,15,15,878.0,71.0,0.5,7.5,478.0,711.04,566.62
2017,2,23,15,30,858.0,69.0,0.5,7.0,437.0,690.71,554.59
2017,2,23,15,45,830.5,65.5,0.5,7.0,391.0,656.03,530.72
2017,2,23,16,0,803.0,62.0,0.5,7.0,345.0,619.47,504.45
2017,2,23,16,15,762.5,58.0,0.55,6.5,296.0,572.47,470.37
2017,2,23,16,30,722.0,54.0,0.6,6.0,247.0,524.86,434.15
2017,2,23,16,45,659.0,48.5,0.65,5.5,197.5,462.14,383.82
2017,2,23,17,0,596.0,43.0,0.7,5.0,148.0,400.89,331.9
2017,2,23,17,15,487.0,34.5,0.7,4.5,102.5,320.77,261.11
2017,2,23,17,30,378.0,26.0,0.7,4.0,57.0,241.48,174.75
2017,2,23,17,45,189.0,13.0,0.75,4.0,28.5,96.33,0.0
2017,2,23,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,24,7,15,208.5,17.5,0.5,2.5,41.0,13.52,2.71
2017,2,24,7,30,417.0,35.0,0.4,3.0,82.0,27.87,19.25
2017,2,24,7,45,502.0,44.0,0.3,4.0,128.5,33.74,25.31
2017,2,24,8,0,587.0,53.0,0.2,5.0,175.0,39.41,30.8
2017,2,24,8,15,643.5,59.0,0.15,5.0,224.0,42.28,33.64
2017,2,24,8,30,700.0,65.0,0.1,5.0,273.0,45.11,36.31
2017,2,24,8,45,732.5,71.0,0.1,5.5,320.0,52.69,43.17
2017,2,24,9,0,765.0,77.0,0.1,6.0,367.0,71.34,45.5
2017,2,24,9,15,792.0,80.5,0.1,6.0,411.0,118.46,66.82
2017,2,24,9,30,819.0,84.0,0.1,6.0,455.0,167.96,101.25
2017,2,24,9,45,615.5,141.0,0.1,6.5,433.0,218.87,152.29
2017,2,24,10,0,412.0,198.0,0.1,7.0,411.0,251.9,188.73
2017,2,24,10,15,645.5,146.5,0.1,7.0,505.0,298.35,221.13
2017,2,24,10,30,879.0,95.0,0.1,7.0,599.0,366.14,273.0
2017,2,24,10,45,887.0,97.5,0.15,7.5,625.0,413.27,313.7
2017,2,24,11,0,895.0,100.0,0.2,8.0,651.0,459.45,352.76
2017,2,24,11,15,600.0,196.5,0.2,8.0,570.5,448.62,349.17
2017,2,24,11,30,305.0,293.0,0.2,8.0,490.0,415.69,326.14
2017,2,24,11,45,280.0,303.0,0.25,8.0,486.5,427.18,336.36
2017,2,24,12,0,255.0,313.0,0.3,8.0,483.0,436.47,344.11
2017,2,24,12,15,583.5,209.5,0.3,8.0,599.0,550.57,433.63
2017,2,24,12,30,912.0,106.0,0.3,8.0,715.0,675.67,527.81
2017,2,24,12,45,911.5,105.0,0.3,8.0,710.0,698.93,544.03
2017,2,24,13,0,911.0,104.0,0.3,8.0,705.0,719.29,559.48
2017,2,24,13,15,652.0,186.0,0.3,8.0,612.0,647.75,505.52
2017,2,24,13,30,393.0,268.0,0.3,8.0,519.0,552.28,433.73
2017,2,24,13,45,641.0,183.5,0.35,8.0,578.0,662.39,521.06
2017,2,24,14,0,889.0,99.0,0.4,8.0,637.0,758.92,593.09
2017,2,24,14,15,878.0,97.0,0.4,7.5,608.5,755.33,591.0
2017,2,24,14,30,867.0,95.0,0.4,7.0,580.0,748.51,588.36
2017,2,24,14,45,660.0,137.5,0.4,7.0,493.5,648.58,516.13
2017,2,24,15,0,453.0,180.0,0.4,7.0,407.0,540.61,435.2
2017,2,24,15,15,501.5,153.5,0.4,6.5,386.0,544.5,442.47
2017,2,24,15,30,550.0,127.0,0.4,6.0,365.0,544.48,445.26
2017,2,24,15,45,524.5,119.5,0.4,6.0,327.5,512.28,421.18
2017,2,24,16,0,499.0,112.0,0.4,6.0,290.0,479.16,396.18
2017,2,24,16,15,473.5,99.0,0.4,5.5,249.0,438.73,365.49
2017,2,24,16,30,448.0,86.0,0.4,5.0,208.0,397.85,333.23
2017,2,24,16,45,405.5,73.0,0.4,4.5,166.5,346.9,291.17
2017,2,24,17,0,363.0,60.0,0.4,4.0,125.0,297.36,248.38
2017,2,24,17,15,293.0,45.0,0.4,3.5,87.0,232.7,190.94
2017,2,24,17,30,223.0,30.0,0.4,3.0,49.0,172.75,128.18
2017,2,24,17,45,111.5,15.0,0.4,2.5,24.5,64.22,0.0
2017,2,24,18,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,6.0,0.25,2.5,6.0,0.0,0.0
2017,2,25,7,0,0.0,12.0,0.2,3.0,12.0,11.44,0.0
2017,2,25,7,15,177.0,25.5,0.2,3.0,46.5,20.09,8.31
2017,2,25,7,30,354.0,39.0,0.2,3.0,81.0,31.38,22.56
2017,2,25,7,45,455.5,48.0,0.2,3.5,128.0,37.06,28.47
2017,2,25,8,0,557.0,57.0,0.2,4.0,175.0,42.59,33.89
2017,2,25,8,15,614.5,63.5,0.2,4.0,223.5,45.72,36.95
2017,2,25,8,30,672.0,70.0,0.2,4.0,272.0,48.78,39.82
2017,2,25,8,45,587.0,93.0,0.25,4.5,290.5,64.64,54.25
2017,2,25,9,0,502.0,116.0,0.3,5.0,309.0,93.56,67.43
2017,2,25,9,15,437.5,145.5,0.3,5.0,328.0,140.37,98.78
2017,2,25,9,30,373.0,175.0,0.3,5.0,347.0,185.97,136.7
2017,2,25,9,45,414.0,182.5,0.35,5.5,388.0,217.36,160.72
2017,2,25,10,0,455.0,190.0,0.4,6.0,429.0,257.48,193.45
2017,2,25,10,15,363.0,224.5,0.4,6.0,422.5,288.9,223.85
2017,2,25,10,30,271.0,259.0,0.4,6.0,416.0,307.61,242.63
2017,2,25,10,45,267.0,272.5,0.4,6.5,432.5,334.01,264.31
2017,2,25,11,0,263.0,286.0,0.4,7.0,449.0,359.85,284.99
2017,2,25,11,15,258.0,296.0,0.4,7.0,460.0,381.69,302.69
2017,2,25,11,30,253.0,306.0,0.4,7.0,471.0,402.83,319.55
2017,2,25,11,45,167.0,308.5,0.4,7.5,418.0,372.49,295.88
2017,2,25,12,0,81.0,311.0,0.4,8.0,365.0,334.06,265.6
2017,2,25,12,15,68.0,305.0,0.35,8.0,350.5,326.23,259.67
2017,2,25,12,30,55.0,299.0,0.3,8.0,336.0,317.16,252.45
2017,2,25,12,45,78.0,307.0,0.3,8.0,359.5,343.95,273.82
2017,2,25,13,0,101.0,315.0,0.3,8.0,383.0,371.93,295.71
2017,2,25,13,15,92.0,306.0,0.3,8.0,367.0,361.74,287.83
2017,2,25,13,30,83.0,297.0,0.3,8.0,351.0,350.75,279.7
2017,2,25,13,45,124.5,292.5,0.3,8.0,370.5,387.8,309.63
2017,2,25,14,0,166.0,288.0,0.3,8.0,390.0,418.23,333.91
2017,2,25,14,15,237.5,266.0,0.3,8.0,404.0,451.64,361.35
2017,2,25,14,30,309.0,244.0,0.3,8.0,418.0,493.83,395.0
2017,2,25,14,45,184.5,229.5,0.3,8.0,332.0,380.19,306.66
2017,2,25,15,0,60.0,215.0,0.3,8.0,246.0,266.36,216.11
2017,2,25,15,15,194.5,193.5,0.3,7.5,281.0,351.06,288.83
2017,2,25,15,30,329.0,172.0,0.3,7.0,316.0,432.41,355.47
2017,2,25,15,45,389.0,144.0,0.3,7.0,297.0,450.05,370.02
2017,2,25,16,0,449.0,116.0,0.3,7.0,278.0,452.66,373.56
2017,2,25,16,15,425.5,102.5,0.25,6.5,239.5,413.98,343.42
2017,2,25,16,30,402.0,89.0,0.2,6.0,201.0,374.87,312.37
2017,2,25,16,45,365.5,75.0,0.2,6.0,161.5,327.35,272.92
2017,2,25,17,0,329.0,61.0,0.2,6.0,122.0,280.9,232.76
2017,2,25,17,15,275.5,45.0,0.25,5.5,85.5,224.25,182.91
2017,2,25,17,30,222.0,29.0,0.3,5.0,49.0,170.67,128.13
2017,2,25,17,45,111.0,14.5,0.4,5.0,24.5,80.29,0.0
2017,2,25,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,26,6,45,72.0,6.0,0.65,1.5,7.5,0.0,0.0
2017,2,26,7,0,144.0,12.0,0.5,2.0,15.0,11.44,0.0
2017,2,26,7,15,302.0,23.5,0.45,2.5,53.0,18.78,8.46
2017,2,26,7,30,460.0,35.0,0.4,3.0,91.0,27.41,19.08
2017,2,26,7,45,544.0,42.5,0.35,4.0,139.0,31.99,23.8
2017,2,26,8,0,628.0,50.0,0.3,5.0,187.0,39.92,31.32
2017,2,26,8,15,680.5,55.5,0.3,5.5,236.5,42.83,34.07
2017,2,26,8,30,733.0,61.0,0.3,6.0,286.0,45.7,36.67
2017,2,26,8,45,494.5,109.5,0.35,6.5,271.5,76.66,64.71
2017,2,26,9,0,256.0,158.0,0.4,7.0,257.0,124.35,96.8
2017,2,26,9,15,247.0,178.5,0.4,7.5,283.5,156.02,118.01
2017,2,26,9,30,238.0,199.0,0.4,8.0,310.0,186.98,142.01
2017,2,26,9,45,559.5,140.0,0.45,8.5,428.5,213.12,149.79
2017,2,26,10,0,881.0,81.0,0.5,9.0,547.0,279.31,194.4
2017,2,26,10,15,469.5,167.5,0.5,9.0,417.0,271.54,205.24
2017,2,26,10,30,58.0,254.0,0.5,9.0,287.0,240.8,192.19
2017,2,26,10,45,116.0,276.0,0.5,9.0,347.0,283.74,225.72
2017,2,26,11,0,174.0,298.0,0.5,9.0,407.0,335.41,265.69
2017,2,26,11,15,96.5,270.5,0.5,9.0,331.5,288.62,229.73
2017,2,26,11,30,19.0,243.0,0.5,9.0,256.0,232.66,185.88
2017,2,26,11,45,20.0,247.5,0.55,9.0,261.0,239.03,191.39
2017,2,26,12,0,21.0,252.0,0.6,9.0,266.0,245.44,196.55
2017,2,26,12,15,96.0,291.5,0.6,9.0,356.5,330.92,264.72
2017,2,26,12,30,171.0,331.0,0.6,9.0,447.0,424.3,336.71
2017,2,26,12,45,275.0,310.5,0.6,9.0,495.5,485.83,384.3
2017,2,26,13,0,379.0,290.0,0.6,9.0,544.0,546.84,431.3
2017,2,26,13,15,258.5,300.5,0.6,8.5,472.5,485.06,384.1
2017,2,26,13,30,138.0,311.0,0.6,8.0,401.0,411.53,327.9
2017,2,26,13,45,74.0,259.0,0.6,8.0,307.0,309.26,248.88
2017,2,26,14,0,10.0,207.0,0.6,8.0,213.0,204.89,165.19
2017,2,26,14,15,81.5,235.5,0.6,7.5,282.0,296.13,241.77
2017,2,26,14,30,153.0,264.0,0.6,7.0,351.0,392.56,319.33
2017,2,26,14,45,356.0,209.5,0.6,7.0,395.5,494.66,402.74
2017,2,26,15,0,559.0,155.0,0.6,7.0,440.0,594.2,481.57
2017,2,26,15,15,356.0,174.0,0.6,6.5,350.5,455.98,373.78
2017,2,26,15,30,153.0,193.0,0.6,6.0,261.0,323.63,267.83
2017,2,26,15,45,78.0,159.5,0.6,6.0,194.0,223.06,186.04
2017,2,26,16,0,3.0,126.0,0.6,6.0,127.0,126.82,104.28
2017,2,26,16,15,1.5,108.5,0.55,5.5,109.0,108.72,89.45
2017,2,26,16,30,0.0,91.0,0.5,5.0,91.0,90.55,73.95
2017,2,26,16,45,0.0,73.0,0.5,5.0,73.0,72.55,58.2
2017,2,26,17,0,0.0,55.0,0.5,5.0,55.0,54.22,41.88
2017,2,26,17,15,0.0,38.5,0.5,4.5,38.5,37.27,26.64
2017,2,26,17,30,0.0,22.0,0.5,4.0,22.0,20.42,11.0
2017,2,26,17,45,0.0,11.0,0.5,4.0,11.0,10.2,0.0
2017,2,26,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,27,6,45,69.5,7.0,0.4,1.5,9.0,0.0,0.0
2017,2,27,7,0,139.0,14.0,0.4,2.0,18.0,13.34,0.0
2017,2,27,7,15,298.5,25.5,0.35,2.5,56.5,20.47,10.56
2017,2,27,7,30,458.0,37.0,0.3,3.0,95.0,29.02,20.64
2017,2,27,7,45,548.5,44.5,0.3,3.5,144.5,33.52,25.31
2017,2,27,8,0,639.0,52.0,0.3,4.0,194.0,37.92,29.62
2017,2,27,8,15,692.0,57.0,0.3,4.5,244.0,43.96,35.27
2017,2,27,8,30,745.0,62.0,0.3,5.0,294.0,46.36,37.42
2017,2,27,8,45,528.0,107.5,0.3,5.5,285.0,75.09,63.52
2017,2,27,9,0,311.0,153.0,0.3,6.0,276.0,124.43,95.27
2017,2,27,9,15,309.5,172.5,0.3,6.5,306.5,158.78,117.85
2017,2,27,9,30,308.0,192.0,0.3,7.0,337.0,193.14,144.24
2017,2,27,9,45,616.0,131.5,0.3,7.5,450.5,219.33,152.92
2017,2,27,10,0,924.0,71.0,0.3,8.0,564.0,285.5,198.44
2017,2,27,10,15,935.0,73.0,0.3,8.0,597.5,336.79,244.42
2017,2,27,10,30,946.0,75.0,0.3,8.0,631.0,387.64,289.57
2017,2,27,10,45,957.5,74.0,0.3,8.5,657.5,435.36,330.71
2017,2,27,11,0,969.0,73.0,0.3,9.0,684.0,482.13,369.87
2017,2,27,11,15,973.5,74.0,0.3,9.0,702.5,526.31,406.55
2017,2,27,11,30,978.0,75.0,0.3,9.0,721.0,568.59,440.75
2017,2,27,11,45,980.0,75.5,0.3,9.5,731.5,606.97,470.32
2017,2,27,12,0,982.0,76.0,0.3,10.0,742.0,642.9,497.26
2017,2,27,12,15,982.5,76.0,0.3,9.5,744.5,674.84,522.52
2017,2,27,12,30,983.0,76.0,0.3,9.0,747.0,703.93,545.39
2017,2,27,12,45,686.5,182.5,0.35,9.0,649.5,642.44,499.19
2017,2,27,13,0,390.0,289.0,0.4,9.0,552.0,555.19,433.52
2017,2,27,13,15,676.5,184.0,0.4,9.0,629.5,672.36,525.33
2017,2,27,13,30,963.0,79.0,0.4,9.0,707.0,777.25,601.53
2017,2,27,13,45,684.5,166.0,0.45,9.0,605.5,685.5,534.65
2017,2,27,14,0,406.0,253.0,0.5,9.0,504.0,567.67,447.14
2017,2,27,14,15,664.0,165.0,0.5,9.0,554.5,684.77,539.67
2017,2,27,14,30,922.0,77.0,0.5,9.0,605.0,775.96,605.66
2017,2,27,14,45,666.0,136.5,0.5,9.0,506.0,661.05,522.54
2017,2,27,15,0,410.0,196.0,0.5,9.0,407.0,532.72,426.06
2017,2,27,15,15,354.5,188.5,0.5,8.5,361.0,473.16,383.69
2017,2,27,15,30,299.0,181.0,0.5,8.0,315.0,424.32,347.31
2017,2,27,15,45,549.0,122.5,0.5,8.0,336.5,539.5,441.71
2017,2,27,16,0,799.0,64.0,0.5,8.0,358.0,632.76,514.45
2017,2,27,16,15,760.0,60.0,0.5,7.5,309.0,585.97,478.77
2017,2,27,16,30,721.0,56.0,0.5,7.0,260.0,538.54,442.94
2017,2,27,16,45,660.0,50.5,0.5,6.5,210.0,475.88,393.3
2017,2,27,17,0,599.0,45.0,0.5,6.0,160.0,414.66,342.32
2017,2,27,17,15,497.0,37.0,0.5,5.5,113.5,336.51,274.78
2017,2,27,17,30,395.0,29.0,0.5,5.0,67.0,260.06,201.08
2017,2,27,17,45,197.5,14.5,0.5,4.5,33.5,124.97,0.0
2017,2,27,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,2,28,6,45,87.0,7.0,0.4,1.5,10.0,0.0,0.0
2017,2,28,7,0,174.0,14.0,0.4,2.0,20.0,13.34,0.0
2017,2,28,7,15,323.5,25.0,0.4,2.5,59.5,19.78,10.61
2017,2,28,7,30,473.0,36.0,0.4,3.0,99.0,27.86,19.67
2017,2,28,7,45,559.5,43.0,0.4,3.5,148.0,32.01,23.95
2017,2,28,8,0,646.0,50.0,0.4,4.0,197.0,39.46,31.05
2017,2,28,8,15,696.5,55.0,0.35,4.5,247.0,41.95,33.41
2017,2,28,8,30,747.0,60.0,0.3,5.0,297.0,44.43,35.64
2017,2,28,8,45,782.0,63.5,0.3,6.0,345.0,45.59,36.49
2017,2,28,9,0,817.0,67.0,0.3,7.0,393.0,78.94,42.63
2017,2,28,9,15,840.5,69.5,0.3,7.5,437.5,128.28,69.67
2017,2,28,9,30,864.0,72.0,0.3,8.0,482.0,185.2,112.64
2017,2,28,9,45,885.5,72.5,0.3,8.5,522.0,235.77,155.04
2017,2,28,10,0,907.0,73.0,0.3,9.0,562.0,287.35,200.17
2017,2,28,10,15,918.0,74.5,0.3,9.0,595.0,337.48,245.1
2017,2,28,10,30,929.0,76.0,0.3,9.0,628.0,387.18,289.09
2017,2,28,10,45,938.5,77.0,0.3,9.5,654.0,435.21,330.19
2017,2,28,11,0,948.0,78.0,0.3,10.0,680.0,482.23,369.21
2017,2,28,11,15,678.5,178.0,0.3,10.0,615.5,481.76,372.64
2017,2,28,11,30,409.0,278.0,0.3,10.0,551.0,461.93,359.2
2017,2,28,11,45,686.5,179.0,0.35,10.5,645.0,545.85,424.56
2017,2,28,12,0,964.0,80.0,0.4,11.0,739.0,640.99,496.39
2017,2,28,12,15,964.5,80.0,0.4,11.0,741.5,672.43,519.47
2017,2,28,12,30,965.0,80.0,0.4,11.0,744.0,701.08,540.97
2017,2,28,12,45,572.0,205.0,0.4,11.0,598.0,588.88,456.81
2017,2,28,13,0,179.0,330.0,0.4,11.0,452.0,447.02,348.01
2017,2,28,13,15,161.5,323.0,0.4,11.0,431.5,435.27,340.97
2017,2,28,13,30,144.0,316.0,0.4,11.0,411.0,422.21,331.5
2017,2,28,13,45,542.5,197.0,0.4,11.0,537.0,612.84,481.19
2017,2,28,14,0,941.0,78.0,0.4,11.0,663.0,786.58,605.85
2017,2,28,14,15,931.5,76.5,0.4,11.0,634.5,783.85,602.13
2017,2,28,14,30,922.0,75.0,0.4,11.0,606.0,777.79,599.08
2017,2,28,14,45,911.5,72.5,0.4,11.0,571.5,766.59,592.65
2017,2,28,15,0,901.0,70.0,0.4,11.0,537.0,752.24,584.18
2017,2,28,15,15,883.0,68.0,0.4,10.5,496.0,730.04,571.28
2017,2,28,15,30,865.0,66.0,0.4,10.0,455.0,705.23,556.47
2017,2,28,15,45,841.5,62.5,0.4,10.0,409.5,672.33,534.59
2017,2,28,16,0,818.0,59.0,0.4,10.0,364.0,642.8,514.8
2017,2,28,16,15,781.5,55.5,0.4,9.0,315.5,597.65,483.99
2017,2,28,16,30,745.0,52.0,0.4,8.0,267.0,551.74,450.63
2017,2,28,16,45,689.5,47.0,0.45,7.5,216.5,492.13,404.44
2017,2,28,17,0,634.0,42.0,0.5,7.0,166.0,433.72,356.55
2017,2,28,17,15,538.5,35.0,0.5,6.5,119.0,353.21,287.74
2017,2,28,17,30,443.0,28.0,0.5,6.0,72.0,277.79,216.1
2017,2,28,17,45,221.5,14.0,0.55,5.5,36.0,136.85,14.72
2017,2,28,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,6,45,131.0,7.5,0.85,3.5,12.5,7.15,0.0
2017,3,1,7,0,262.0,15.0,0.7,4.0,25.0,14.3,0.0
2017,3,1,7,15,406.0,24.5,0.55,4.5,67.0,20.91,11.85
2017,3,1,7,30,550.0,34.0,0.4,5.0,109.0,28.31,19.98
2017,3,1,7,45,627.0,40.0,0.3,6.0,159.0,32.04,23.77
2017,3,1,8,0,704.0,46.0,0.2,7.0,209.0,35.73,27.3
2017,3,1,8,15,751.0,50.5,0.15,7.5,260.5,37.98,29.41
2017,3,1,8,30,798.0,55.0,0.1,8.0,312.0,40.21,31.4
2017,3,1,8,45,829.5,58.0,0.1,9.0,361.0,41.17,32.07
2017,3,1,9,0,861.0,61.0,0.1,10.0,410.0,86.14,45.3
2017,3,1,9,15,883.0,63.5,0.1,10.5,455.0,137.61,74.13
2017,3,1,9,30,905.0,66.0,0.1,11.0,500.0,190.64,113.72
2017,3,1,9,45,912.5,71.0,0.1,11.5,538.5,244.16,158.81
2017,3,1,10,0,920.0,76.0,0.1,12.0,577.0,297.43,205.18
2017,3,1,10,15,931.5,77.5,0.1,12.0,610.5,348.46,250.04
2017,3,1,10,30,943.0,79.0,0.1,12.0,644.0,399.08,293.92
2017,3,1,10,45,951.5,80.5,0.1,12.5,670.5,447.89,334.79
2017,3,1,11,0,960.0,82.0,0.1,13.0,697.0,495.59,373.48
2017,3,1,11,15,965.0,82.5,0.1,13.0,715.5,539.36,408.8
2017,3,1,11,30,970.0,83.0,0.1,13.0,734.0,581.28,441.76
2017,3,1,11,45,972.5,83.5,0.1,13.5,745.0,619.78,470.51
2017,3,1,12,0,975.0,84.0,0.1,14.0,756.0,655.88,496.74
2017,3,1,12,15,975.5,84.5,0.1,14.0,758.5,688.21,520.6
2017,3,1,12,30,976.0,85.0,0.1,14.0,761.0,717.72,542.08
2017,3,1,12,45,974.5,84.5,0.15,14.0,755.0,741.96,560.27
2017,3,1,13,0,973.0,84.0,0.2,14.0,749.0,763.05,575.45
2017,3,1,13,15,969.0,83.5,0.2,14.0,735.0,779.14,586.33
2017,3,1,13,30,965.0,83.0,0.2,14.0,721.0,791.87,595.12
2017,3,1,13,45,958.0,82.0,0.2,14.0,699.5,798.46,599.99
2017,3,1,14,0,951.0,81.0,0.2,14.0,678.0,801.6,602.78
2017,3,1,14,15,941.5,79.5,0.2,14.0,648.5,798.9,601.86
2017,3,1,14,30,932.0,78.0,0.2,14.0,619.0,792.81,598.9
2017,3,1,14,45,918.5,76.5,0.25,14.0,583.5,780.47,592.69
2017,3,1,15,0,905.0,75.0,0.3,14.0,548.0,765.02,584.53
2017,3,1,15,15,886.5,72.5,0.3,13.5,506.0,741.79,571.25
2017,3,1,15,30,868.0,70.0,0.3,13.0,464.0,715.92,556.07
2017,3,1,15,45,841.5,67.0,0.3,13.0,417.5,686.78,537.33
2017,3,1,16,0,815.0,64.0,0.3,13.0,371.0,650.34,512.97
2017,3,1,16,15,777.5,60.0,0.4,12.0,321.5,603.77,483.13
2017,3,1,16,30,740.0,56.0,0.5,11.0,272.0,556.46,450.45
2017,3,1,16,45,682.5,51.0,0.6,10.5,221.5,495.42,404.14
2017,3,1,17,0,625.0,46.0,0.7,10.0,171.0,435.56,355.91
2017,3,1,17,15,528.5,38.0,0.75,9.5,123.0,353.04,286.35
2017,3,1,17,30,432.0,30.0,0.8,9.0,75.0,282.67,220.16
2017,3,1,17,45,216.0,15.0,0.85,8.5,37.5,137.47,35.79
2017,3,1,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,2,6,45,127.5,8.5,1.1,5.5,14.0,8.1,0.0
2017,3,2,7,0,255.0,17.0,1.0,6.0,28.0,13.81,0.0
2017,3,2,7,15,399.5,27.0,0.8,6.5,71.0,21.29,12.37
2017,3,2,7,30,544.0,37.0,0.6,7.0,114.0,31.05,22.3
2017,3,2,7,45,621.0,43.5,0.4,8.0,164.5,35.1,26.36
2017,3,2,8,0,698.0,50.0,0.2,9.0,215.0,39.1,30.15
2017,3,2,8,15,745.5,54.5,0.15,9.5,266.5,41.2,32.08
2017,3,2,8,30,793.0,59.0,0.1,10.0,318.0,43.29,33.91
2017,3,2,8,45,824.5,62.5,0.1,11.0,367.0,44.51,34.79
2017,3,2,9,0,856.0,66.0,0.1,12.0,416.0,87.7,44.59
2017,3,2,9,15,877.5,68.5,0.05,12.5,461.5,145.14,79.37
2017,3,2,9,30,899.0,71.0,0.0,13.0,507.0,198.03,118.99
2017,3,2,9,45,914.5,73.5,0.0,13.5,546.5,250.98,163.1
2017,3,2,10,0,930.0,76.0,0.0,14.0,586.0,304.39,208.96
2017,3,2,10,15,941.0,77.5,0.0,14.0,619.5,355.82,253.76
2017,3,2,10,30,952.0,79.0,0.0,14.0,653.0,406.77,297.45
2017,3,2,10,45,960.0,80.0,0.0,14.5,679.5,455.4,337.72
2017,3,2,11,0,968.0,81.0,0.0,15.0,706.0,502.82,375.76
2017,3,2,11,15,973.0,82.0,0.0,15.0,725.0,547.39,411.22
2017,3,2,11,30,978.0,83.0,0.0,15.0,744.0,590.09,444.3
2017,3,2,11,45,980.5,83.0,0.0,15.5,754.5,628.41,472.54
2017,3,2,12,0,983.0,83.0,0.0,16.0,765.0,664.29,498.28
2017,3,2,12,15,983.5,83.5,0.0,16.0,767.5,696.83,521.98
2017,3,2,12,30,984.0,84.0,0.0,16.0,770.0,726.54,543.31
2017,3,2,12,45,983.5,83.0,0.05,16.0,764.5,751.09,561.17
2017,3,2,13,0,983.0,82.0,0.1,16.0,759.0,772.5,575.83
2017,3,2,13,15,979.0,81.5,0.1,16.0,745.0,788.69,586.63
2017,3,2,13,30,975.0,81.0,0.1,16.0,731.0,801.48,595.34
2017,3,2,13,45,968.0,80.0,0.1,16.0,708.5,808.08,600.15
2017,3,2,14,0,961.0,79.0,0.1,16.0,686.0,811.19,602.9
2017,3,2,14,15,951.5,78.0,0.1,15.5,657.0,808.97,603.44
2017,3,2,14,30,942.0,77.0,0.1,15.0,628.0,803.35,601.95
2017,3,2,14,45,928.0,75.5,0.15,15.0,591.5,790.48,595.33
2017,3,2,15,0,914.0,74.0,0.2,15.0,555.0,774.47,586.83
2017,3,2,15,15,896.5,72.0,0.2,14.5,513.5,752.34,574.51
2017,3,2,15,30,879.0,70.0,0.2,14.0,472.0,727.52,560.27
2017,3,2,15,45,851.0,67.5,0.25,14.0,425.0,697.64,541.97
2017,3,2,16,0,823.0,65.0,0.3,14.0,378.0,660.43,518.06
2017,3,2,16,15,786.0,61.0,0.4,13.0,328.5,613.81,488.71
2017,3,2,16,30,749.0,57.0,0.5,12.0,279.0,566.38,456.32
2017,3,2,16,45,681.0,53.5,0.6,11.5,226.5,500.12,406.39
2017,3,2,17,0,613.0,50.0,0.7,11.0,174.0,440.72,358.76
2017,3,2,17,15,515.5,41.5,0.7,10.5,126.0,357.71,289.1
2017,3,2,17,30,418.0,33.0,0.7,10.0,78.0,280.51,218.91
2017,3,2,17,45,209.0,16.5,0.75,9.5,39.0,138.12,52.05
2017,3,2,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,14.0,0.85,6.5,14.0,13.34,0.0
2017,3,3,7,0,0.0,28.0,0.8,7.0,28.0,23.97,0.0
2017,3,3,7,15,215.5,37.0,0.7,7.0,69.0,28.97,19.17
2017,3,3,7,30,431.0,46.0,0.6,7.0,110.0,36.31,27.08
2017,3,3,7,45,506.0,56.0,0.5,7.5,158.5,42.65,33.28
2017,3,3,8,0,581.0,66.0,0.4,8.0,207.0,48.74,39.02
2017,3,3,8,15,634.0,72.5,0.4,8.5,257.0,51.56,41.59
2017,3,3,8,30,687.0,79.0,0.4,9.0,307.0,54.32,43.97
2017,3,3,8,45,677.5,84.5,0.4,9.5,337.0,56.01,45.31
2017,3,3,9,0,668.0,90.0,0.4,10.0,367.0,95.87,56.07
2017,3,3,9,15,519.5,140.0,0.4,10.0,369.5,158.02,105.91
2017,3,3,9,30,371.0,190.0,0.4,10.0,372.0,208.54,152.49
2017,3,3,9,45,384.0,204.5,0.4,10.5,405.5,245.26,182.06
2017,3,3,10,0,397.0,219.0,0.4,11.0,439.0,283.1,213.1
2017,3,3,10,15,387.5,236.0,0.35,11.0,461.0,317.0,241.74
2017,3,3,10,30,378.0,253.0,0.3,11.0,483.0,349.77,268.9
2017,3,3,10,45,374.5,266.0,0.3,11.5,502.0,380.52,293.51
2017,3,3,11,0,371.0,279.0,0.3,12.0,521.0,410.54,316.93
2017,3,3,11,15,305.0,302.0,0.3,12.0,504.5,417.99,323.54
2017,3,3,11,30,239.0,325.0,0.3,12.0,488.0,420.18,325.65
2017,3,3,11,45,253.0,328.0,0.3,12.0,503.0,443.69,343.79
2017,3,3,12,0,267.0,331.0,0.3,12.0,518.0,469.29,363.08
2017,3,3,12,15,247.0,335.5,0.3,12.0,509.0,471.58,364.78
2017,3,3,12,30,227.0,340.0,0.3,12.0,500.0,473.89,366.61
2017,3,3,12,45,286.5,325.5,0.35,12.0,525.5,515.02,398.58
2017,3,3,13,0,346.0,311.0,0.4,12.0,551.0,553.65,428.24
2017,3,3,13,15,627.5,210.5,0.4,12.0,636.0,676.22,521.23
2017,3,3,13,30,909.0,110.0,0.4,12.0,721.0,791.75,604.12
2017,3,3,13,45,602.0,199.0,0.4,12.5,598.5,670.41,514.6
2017,3,3,14,0,295.0,288.0,0.4,13.0,476.0,528.56,408.77
2017,3,3,14,15,273.5,278.0,0.4,12.5,446.5,507.44,396.27
2017,3,3,14,30,252.0,268.0,0.4,12.0,417.0,485.0,381.17
2017,3,3,14,45,186.0,254.5,0.45,12.0,360.5,413.49,328.0
2017,3,3,15,0,120.0,241.0,0.5,12.0,304.0,351.82,281.11
2017,3,3,15,15,381.5,176.5,0.5,11.5,356.5,496.87,399.92
2017,3,3,15,30,643.0,112.0,0.5,11.0,409.0,617.35,494.3
2017,3,3,15,45,707.5,94.0,0.5,11.0,391.0,633.94,506.73
2017,3,3,16,0,772.0,76.0,0.5,11.0,373.0,641.6,513.65
2017,3,3,16,15,731.5,71.5,0.45,10.5,323.5,592.9,478.03
2017,3,3,16,30,691.0,67.0,0.4,10.0,274.0,548.03,444.4
2017,3,3,16,45,633.0,60.0,0.4,9.5,223.5,485.53,396.24
2017,3,3,17,0,575.0,53.0,0.4,9.0,173.0,424.61,346.99
2017,3,3,17,15,476.5,44.0,0.4,8.5,125.0,341.24,277.25
2017,3,3,17,30,378.0,35.0,0.4,8.0,77.0,263.73,207.85
2017,3,3,17,45,189.0,17.5,0.45,8.0,38.5,131.84,61.65
2017,3,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,4,6,45,114.5,9.5,0.4,8.0,15.5,9.05,0.0
2017,3,4,7,0,229.0,19.0,0.4,8.0,31.0,15.32,0.0
2017,3,4,7,15,360.5,29.5,0.4,8.0,72.5,23.12,14.36
2017,3,4,7,30,492.0,40.0,0.4,8.0,114.0,30.55,21.9
2017,3,4,7,45,571.5,46.0,0.45,8.5,163.5,33.71,25.1
2017,3,4,8,0,651.0,52.0,0.5,9.0,213.0,40.34,31.26
2017,3,4,8,15,698.5,56.5,0.5,9.0,262.5,42.35,33.15
2017,3,4,8,30,746.0,61.0,0.5,9.0,312.0,44.37,34.95
2017,3,4,8,45,373.0,73.0,0.5,9.0,198.5,46.59,36.89
2017,3,4,9,0,0.0,85.0,0.5,9.0,85.0,78.62,62.46
2017,3,4,9,15,0.0,56.5,0.5,9.0,56.5,52.54,39.89
2017,3,4,9,30,0.0,28.0,0.5,9.0,28.0,26.01,16.95
2017,3,4,9,45,0.0,86.0,0.55,9.5,86.0,80.11,63.12
2017,3,4,10,0,0.0,144.0,0.6,10.0,144.0,131.58,105.66
2017,3,4,10,15,0.0,135.0,0.6,10.0,135.0,124.21,99.14
2017,3,4,10,30,0.0,126.0,0.6,10.0,126.0,116.51,92.61
2017,3,4,10,45,0.0,98.0,0.65,10.5,98.0,91.29,71.43
2017,3,4,11,0,0.0,70.0,0.7,11.0,70.0,65.22,49.53
2017,3,4,11,15,0.0,99.0,0.7,11.0,99.0,92.28,72.06
2017,3,4,11,30,0.0,128.0,0.7,11.0,128.0,119.02,93.97
2017,3,4,11,45,0.0,113.5,0.7,11.0,113.5,105.75,82.91
2017,3,4,12,0,0.0,99.0,0.7,11.0,99.0,92.34,71.85
2017,3,4,12,15,9.0,177.5,0.7,11.0,184.0,171.12,136.41
2017,3,4,12,30,18.0,256.0,0.7,11.0,269.0,251.22,199.97
2017,3,4,12,45,9.0,180.0,0.75,11.0,186.5,174.65,138.66
2017,3,4,13,0,0.0,104.0,0.8,11.0,104.0,97.09,75.63
2017,3,4,13,15,0.0,102.0,0.8,11.0,102.0,95.22,74.34
2017,3,4,13,30,0.0,100.0,0.8,11.0,100.0,93.34,72.86
2017,3,4,13,45,0.5,132.0,0.8,11.0,132.5,124.21,98.46
2017,3,4,14,0,1.0,164.0,0.8,11.0,165.0,155.78,124.35
2017,3,4,14,15,0.5,130.0,0.75,10.5,130.5,122.65,97.44
2017,3,4,14,30,0.0,96.0,0.7,10.0,96.0,89.59,70.37
2017,3,4,14,45,0.0,89.0,0.7,10.0,89.0,82.93,65.02
2017,3,4,15,0,0.0,82.0,0.7,10.0,82.0,76.37,59.67
2017,3,4,15,15,0.0,92.0,0.7,9.5,92.0,85.97,68.09
2017,3,4,15,30,0.0,102.0,0.7,9.0,102.0,96.18,77.06
2017,3,4,15,45,13.5,125.0,0.7,9.0,130.5,130.43,106.63
2017,3,4,16,0,27.0,148.0,0.7,9.0,159.0,176.42,145.62
2017,3,4,16,15,22.0,130.0,0.7,9.0,138.0,145.92,120.08
2017,3,4,16,30,17.0,112.0,0.7,9.0,117.0,124.79,102.35
2017,3,4,16,45,9.5,92.5,0.7,9.0,95.5,100.38,81.39
2017,3,4,17,0,2.0,73.0,0.7,9.0,74.0,76.11,60.18
2017,3,4,17,15,1.0,53.5,0.7,8.5,54.0,55.41,41.98
2017,3,4,17,30,0.0,34.0,0.7,8.0,34.0,33.86,22.74
2017,3,4,17,45,0.0,17.0,0.7,8.0,17.0,15.78,3.64
2017,3,4,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,5,6,45,29.5,13.0,0.65,3.0,15.0,12.39,0.0
2017,3,5,7,0,59.0,26.0,0.7,3.0,30.0,22.06,4.96
2017,3,5,7,15,170.5,45.0,0.7,3.0,69.5,36.25,26.45
2017,3,5,7,30,282.0,64.0,0.7,3.0,109.0,49.29,39.48
2017,3,5,7,45,141.0,66.0,0.7,3.0,88.5,52.2,42.74
2017,3,5,8,0,0.0,68.0,0.7,3.0,68.0,61.77,51.84
2017,3,5,8,15,0.0,84.5,0.7,3.0,84.5,76.05,65.05
2017,3,5,8,30,0.0,101.0,0.7,3.0,101.0,90.18,77.87
2017,3,5,8,45,85.5,142.0,0.7,3.5,178.5,117.4,102.15
2017,3,5,9,0,171.0,183.0,0.7,4.0,256.0,152.81,121.14
2017,3,5,9,15,85.5,97.0,0.7,4.0,133.5,92.73,71.5
2017,3,5,9,30,0.0,11.0,0.7,4.0,11.0,10.21,3.37
2017,3,5,9,45,0.0,65.5,0.75,4.0,65.5,60.96,47.87
2017,3,5,10,0,0.0,120.0,0.8,4.0,120.0,110.65,90.36
2017,3,5,10,15,121.5,203.5,0.8,4.0,278.5,214.76,174.31
2017,3,5,10,30,243.0,287.0,0.8,4.0,437.0,335.08,269.54
2017,3,5,10,45,266.0,295.5,0.85,4.5,466.5,364.19,292.33
2017,3,5,11,0,289.0,304.0,0.9,5.0,496.0,398.22,319.5
2017,3,5,11,15,317.0,307.0,0.9,5.0,522.0,431.52,346.2
2017,3,5,11,30,345.0,310.0,0.9,5.0,548.0,466.32,373.85
2017,3,5,11,45,179.0,273.0,0.9,5.0,397.0,355.1,287.34
2017,3,5,12,0,13.0,236.0,0.9,5.0,246.0,226.9,183.9
2017,3,5,12,15,79.0,293.0,0.85,5.0,349.5,325.13,264.35
2017,3,5,12,30,145.0,350.0,0.8,5.0,453.0,431.29,347.17
2017,3,5,12,45,96.0,328.0,0.8,5.0,396.0,379.73,305.89
2017,3,5,13,0,47.0,306.0,0.8,5.0,339.0,328.49,265.42
2017,3,5,13,15,182.0,308.0,0.8,5.0,432.5,439.06,355.6
2017,3,5,13,30,317.0,310.0,0.8,5.0,526.0,555.48,446.05
2017,3,5,13,45,165.5,268.0,0.8,5.0,381.0,397.69,322.59
2017,3,5,14,0,14.0,226.0,0.8,5.0,236.0,226.8,184.46
2017,3,5,14,15,22.5,232.0,0.75,5.0,246.5,240.65,197.18
2017,3,5,14,30,31.0,238.0,0.7,5.0,257.0,264.54,216.97
2017,3,5,14,45,338.5,188.0,0.7,5.0,372.0,468.03,387.21
2017,3,5,15,0,646.0,138.0,0.7,5.0,487.0,664.18,539.94
2017,3,5,15,15,328.5,152.0,0.65,5.0,329.5,432.89,357.12
2017,3,5,15,30,11.0,166.0,0.6,5.0,172.0,170.89,140.17
2017,3,5,15,45,160.5,158.5,0.6,5.0,222.5,292.18,246.67
2017,3,5,16,0,310.0,151.0,0.6,5.0,273.0,399.79,336.04
2017,3,5,16,15,277.5,138.0,0.55,4.5,237.0,358.84,302.26
2017,3,5,16,30,245.0,125.0,0.5,4.0,201.0,318.75,269.79
2017,3,5,16,45,221.5,105.0,0.5,4.0,164.0,276.06,234.2
2017,3,5,17,0,198.0,85.0,0.5,4.0,127.0,233.81,197.76
2017,3,5,17,15,156.0,65.0,0.5,3.5,92.5,181.88,152.02
2017,3,5,17,30,114.0,45.0,0.5,3.0,58.0,131.91,106.41
2017,3,5,17,45,57.0,26.5,0.5,3.0,33.0,66.43,37.77
