Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,18,0,0.0,8.0,0.5,3.0,8.0,7.63,0.0
2017,3,5,18,15,0.0,4.0,0.45,2.5,4.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,10.5,0.4,3.5,10.5,10.01,0.0
2017,3,6,7,0,0.0,21.0,0.4,4.0,21.0,19.25,5.96
2017,3,6,7,15,29.0,41.5,0.4,4.0,46.0,36.12,26.48
2017,3,6,7,30,58.0,62.0,0.4,4.0,71.0,51.01,41.01
2017,3,6,7,45,77.5,84.0,0.4,4.0,101.0,67.63,56.74
2017,3,6,8,0,97.0,106.0,0.4,4.0,131.0,83.76,71.73
2017,3,6,8,15,118.0,124.5,0.4,4.0,161.5,97.21,83.97
2017,3,6,8,30,139.0,143.0,0.4,4.0,192.0,110.27,95.6
2017,3,6,8,45,134.0,164.5,0.4,4.5,217.0,127.06,103.88
2017,3,6,9,0,129.0,186.0,0.4,5.0,242.0,153.23,121.98
2017,3,6,9,15,112.0,204.5,0.4,5.0,256.5,175.67,139.86
2017,3,6,9,30,95.0,223.0,0.4,5.0,271.0,201.96,161.9
2017,3,6,9,45,141.0,242.5,0.45,5.5,320.0,230.51,183.18
2017,3,6,10,0,187.0,262.0,0.5,6.0,369.0,269.39,213.32
2017,3,6,10,15,218.0,275.0,0.5,6.0,406.0,303.1,240.16
2017,3,6,10,30,249.0,288.0,0.5,6.0,443.0,339.56,269.26
2017,3,6,10,45,125.0,225.5,0.55,6.5,303.5,251.87,202.01
2017,3,6,11,0,1.0,163.0,0.6,7.0,164.0,150.88,121.2
2017,3,6,11,15,1.0,161.0,0.6,7.0,162.0,149.48,120.36
2017,3,6,11,30,1.0,159.0,0.6,7.0,160.0,148.01,119.05
2017,3,6,11,45,5.5,191.0,0.6,7.0,195.5,180.3,145.46
2017,3,6,12,0,10.0,223.0,0.6,7.0,231.0,213.2,171.93
2017,3,6,12,15,24.5,263.0,0.6,7.0,281.0,260.64,209.88
2017,3,6,12,30,39.0,303.0,0.6,7.0,331.0,312.98,251.04
2017,3,6,12,45,40.0,301.0,0.6,7.5,329.5,315.32,252.16
2017,3,6,13,0,41.0,299.0,0.6,8.0,328.0,317.55,253.64
2017,3,6,13,15,153.5,309.5,0.6,7.5,415.5,420.57,336.57
2017,3,6,13,30,266.0,320.0,0.6,7.0,503.0,529.08,420.52
2017,3,6,13,45,264.5,310.5,0.6,7.0,487.5,526.07,417.73
2017,3,6,14,0,263.0,301.0,0.6,7.0,472.0,521.82,415.36
2017,3,6,14,15,181.0,289.0,0.55,7.0,404.5,441.86,353.9
2017,3,6,14,30,99.0,277.0,0.5,7.0,337.0,359.7,289.88
2017,3,6,14,45,93.0,259.5,0.5,7.0,313.5,339.15,275.16
2017,3,6,15,0,87.0,242.0,0.5,7.0,290.0,318.11,259.34
2017,3,6,15,15,119.5,226.0,0.45,6.5,286.0,338.31,277.36
2017,3,6,15,30,152.0,210.0,0.4,6.0,282.0,346.49,285.57
2017,3,6,15,45,76.0,143.5,0.4,6.0,179.5,203.36,169.03
2017,3,6,16,0,0.0,77.0,0.4,6.0,77.0,71.83,56.96
2017,3,6,16,15,0.0,67.0,0.35,6.0,67.0,62.33,49.22
2017,3,6,16,30,0.0,57.0,0.3,6.0,57.0,52.99,41.17
2017,3,6,16,45,0.0,46.5,0.3,6.0,46.5,43.2,32.58
2017,3,6,17,0,0.0,36.0,0.3,6.0,36.0,33.42,23.87
2017,3,6,17,15,0.0,26.5,0.3,6.0,26.5,24.58,15.87
2017,3,6,17,30,0.0,17.0,0.3,6.0,17.0,15.75,7.82
2017,3,6,17,45,0.0,9.5,0.3,6.0,9.5,8.8,0.44
2017,3,6,18,0,0.0,2.0,0.3,6.0,2.0,1.91,0.0
2017,3,6,18,15,0.0,1.0,0.3,6.0,1.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,7.5,0.3,6.5,7.5,7.15,0.0
2017,3,7,7,0,0.0,15.0,0.3,7.0,15.0,13.91,3.84
2017,3,7,7,15,0.0,31.0,0.25,7.0,31.0,28.64,19.76
2017,3,7,7,30,0.0,47.0,0.2,7.0,47.0,42.81,33.27
2017,3,7,7,45,0.0,65.5,0.2,7.0,65.5,58.82,48.22
2017,3,7,8,0,0.0,84.0,0.2,7.0,84.0,74.63,62.73
2017,3,7,8,15,0.5,102.0,0.2,7.0,102.5,89.89,76.45
2017,3,7,8,30,1.0,120.0,0.2,7.0,121.0,104.99,89.75
2017,3,7,8,45,27.5,149.0,0.25,7.0,161.5,122.59,99.9
2017,3,7,9,0,54.0,178.0,0.3,7.0,202.0,149.72,120.65
2017,3,7,9,15,91.5,203.0,0.3,7.0,248.5,178.91,142.23
2017,3,7,9,30,129.0,228.0,0.3,7.0,295.0,206.9,163.04
2017,3,7,9,45,71.5,216.0,0.3,7.5,254.0,201.06,160.27
2017,3,7,10,0,14.0,204.0,0.3,8.0,213.0,186.73,150.27
2017,3,7,10,15,7.0,108.5,0.3,8.0,113.0,102.98,81.55
2017,3,7,10,30,0.0,13.0,0.3,8.0,13.0,12.08,4.78
2017,3,7,10,45,30.5,156.5,0.3,8.5,177.0,155.46,125.22
2017,3,7,11,0,61.0,300.0,0.3,9.0,341.0,296.04,235.76
2017,3,7,11,15,63.5,309.5,0.3,9.0,353.0,311.08,246.16
2017,3,7,11,30,66.0,319.0,0.3,9.0,365.0,326.31,257.79
2017,3,7,11,45,81.5,331.0,0.3,9.0,389.0,351.53,277.18
2017,3,7,12,0,97.0,343.0,0.3,9.0,413.0,377.93,297.29
2017,3,7,12,15,68.5,324.5,0.3,9.0,374.0,348.62,274.56
2017,3,7,12,30,40.0,306.0,0.3,9.0,335.0,316.74,250.05
2017,3,7,12,45,48.0,312.0,0.3,9.0,347.0,331.75,262.17
2017,3,7,13,0,56.0,318.0,0.3,9.0,359.0,347.22,274.24
2017,3,7,13,15,242.5,300.5,0.3,9.0,469.0,484.67,382.25
2017,3,7,13,30,429.0,283.0,0.3,9.0,579.0,622.26,484.65
2017,3,7,13,45,219.5,248.5,0.3,9.0,400.0,428.52,338.58
2017,3,7,14,0,10.0,214.0,0.3,9.0,221.0,211.82,168.15
2017,3,7,14,15,5.0,186.0,0.3,9.0,189.5,181.02,145.01
2017,3,7,14,30,0.0,158.0,0.3,9.0,158.0,150.0,120.1
2017,3,7,14,45,0.0,116.5,0.3,9.0,116.5,109.51,87.13
2017,3,7,15,0,0.0,75.0,0.3,9.0,75.0,69.84,54.19
2017,3,7,15,15,0.0,113.0,0.3,9.0,113.0,106.65,85.53
2017,3,7,15,30,0.0,151.0,0.3,9.0,151.0,146.49,118.83
2017,3,7,15,45,71.5,160.5,0.3,9.0,189.0,220.01,181.66
2017,3,7,16,0,143.0,170.0,0.3,9.0,227.0,295.95,244.47
2017,3,7,16,15,129.5,150.5,0.3,8.5,197.5,264.11,218.79
2017,3,7,16,30,116.0,131.0,0.3,8.0,168.0,232.34,193.46
2017,3,7,16,45,300.0,98.0,0.3,8.0,170.5,316.92,265.49
2017,3,7,17,0,484.0,65.0,0.3,8.0,173.0,392.84,325.19
2017,3,7,17,15,393.0,54.0,0.3,7.5,127.0,312.51,256.62
2017,3,7,17,30,302.0,43.0,0.3,7.0,81.0,237.84,191.31
2017,3,7,17,45,176.5,27.5,0.35,7.0,47.0,144.95,97.03
2017,3,7,18,0,51.0,12.0,0.4,7.0,13.0,34.22,0.0
2017,3,7,18,15,25.5,6.0,0.4,6.5,6.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,3,8,6,45,78.0,14.5,0.3,7.5,20.5,13.82,0.0
2017,3,8,7,0,156.0,29.0,0.3,8.0,41.0,22.87,11.23
2017,3,8,7,15,265.5,44.0,0.25,8.0,82.0,34.09,24.59
2017,3,8,7,30,375.0,59.0,0.2,8.0,123.0,44.88,35.05
2017,3,8,7,45,465.0,66.0,0.2,8.5,172.5,49.96,39.97
2017,3,8,8,0,555.0,73.0,0.2,9.0,222.0,53.08,42.88
2017,3,8,8,15,603.5,79.5,0.2,9.5,270.5,55.64,45.12
2017,3,8,8,30,652.0,86.0,0.2,10.0,319.0,58.15,47.2
2017,3,8,8,45,702.5,85.5,0.2,10.5,368.0,71.38,44.79
2017,3,8,9,0,753.0,85.0,0.2,11.0,417.0,120.08,67.77
2017,3,8,9,15,776.0,88.5,0.15,11.5,460.0,167.89,100.74
2017,3,8,9,30,799.0,92.0,0.1,12.0,503.0,217.65,140.58
2017,3,8,9,45,818.0,93.5,0.1,12.5,541.5,266.47,182.18
2017,3,8,10,0,837.0,95.0,0.1,13.0,580.0,316.3,225.09
2017,3,8,10,15,849.0,97.0,0.1,13.5,612.0,364.98,266.77
2017,3,8,10,30,861.0,99.0,0.1,14.0,644.0,413.51,307.29
2017,3,8,10,45,866.5,101.5,0.1,14.5,669.0,459.34,344.63
2017,3,8,11,0,872.0,104.0,0.1,15.0,694.0,506.53,381.64
2017,3,8,11,15,877.5,105.5,0.1,15.0,712.0,548.26,414.3
2017,3,8,11,30,883.0,107.0,0.1,15.0,730.0,588.39,444.97
2017,3,8,11,45,883.0,109.0,0.1,15.5,739.0,623.98,470.79
2017,3,8,12,0,883.0,111.0,0.1,16.0,748.0,657.27,494.31
2017,3,8,12,15,621.5,218.0,0.1,16.0,667.0,619.4,465.27
2017,3,8,12,30,360.0,325.0,0.1,16.0,586.0,559.54,420.36
2017,3,8,12,45,634.5,210.0,0.15,16.5,666.5,662.46,498.21
2017,3,8,13,0,909.0,95.0,0.2,17.0,747.0,759.81,566.96
2017,3,8,13,15,905.0,94.5,0.2,17.0,733.0,774.53,575.59
2017,3,8,13,30,901.0,94.0,0.2,17.0,719.0,786.08,583.52
2017,3,8,13,45,898.5,91.0,0.2,17.0,698.5,792.93,588.51
2017,3,8,14,0,896.0,88.0,0.2,17.0,678.0,796.52,591.56
2017,3,8,14,15,886.0,86.5,0.2,17.0,649.0,792.67,589.87
2017,3,8,14,30,876.0,85.0,0.2,17.0,620.0,785.62,586.3
2017,3,8,14,45,865.5,82.0,0.2,17.0,585.5,773.37,579.42
2017,3,8,15,0,855.0,79.0,0.2,17.0,551.0,758.11,570.66
2017,3,8,15,15,836.5,77.0,0.2,16.5,510.5,740.69,561.55
2017,3,8,15,30,818.0,75.0,0.2,16.0,470.0,715.27,546.9
2017,3,8,15,45,792.5,72.0,0.25,16.0,424.5,681.21,525.79
2017,3,8,16,0,767.0,69.0,0.3,16.0,379.0,645.34,503.04
2017,3,8,16,15,732.0,65.0,0.3,15.0,331.0,600.19,474.02
2017,3,8,16,30,697.0,61.0,0.3,14.0,283.0,554.33,442.59
2017,3,8,16,45,636.5,57.0,0.3,13.5,233.0,495.76,398.6
2017,3,8,17,0,576.0,53.0,0.3,13.0,183.0,435.86,351.56
2017,3,8,17,15,490.0,45.0,0.3,12.5,136.0,358.78,288.7
2017,3,8,17,30,404.0,37.0,0.3,12.0,89.0,286.7,226.64
2017,3,8,17,45,247.5,25.0,0.35,11.5,52.5,179.45,123.18
2017,3,8,18,0,91.0,13.0,0.4,11.0,16.0,53.32,0.0
2017,3,8,18,15,45.5,6.5,0.4,11.0,8.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,9,6,45,98.0,14.0,0.25,10.0,21.5,13.34,0.0
2017,3,9,7,0,196.0,28.0,0.2,11.0,43.0,21.97,11.32
2017,3,9,7,15,283.5,42.0,0.15,11.5,82.5,32.37,22.84
2017,3,9,7,30,371.0,56.0,0.1,12.0,122.0,42.36,32.31
2017,3,9,7,45,418.0,69.0,0.1,12.5,165.5,51.1,40.39
2017,3,9,8,0,465.0,82.0,0.1,13.0,209.0,59.47,47.89
2017,3,9,8,15,511.5,89.0,0.1,13.5,253.5,63.01,50.9
2017,3,9,8,30,558.0,96.0,0.1,14.0,298.0,65.54,52.93
2017,3,9,8,45,590.5,103.0,0.1,14.5,343.0,85.35,55.71
2017,3,9,9,0,623.0,110.0,0.1,15.0,388.0,127.72,77.02
2017,3,9,9,15,605.5,128.5,0.1,15.5,420.5,176.06,112.91
2017,3,9,9,30,588.0,147.0,0.1,16.0,453.0,222.56,151.01
2017,3,9,9,45,588.0,160.0,0.1,16.5,485.0,266.58,187.67
2017,3,9,10,0,588.0,173.0,0.1,17.0,517.0,310.22,224.04
2017,3,9,10,15,707.0,145.5,0.1,17.0,581.0,358.89,261.89
2017,3,9,10,30,826.0,118.0,0.1,17.0,645.0,421.0,310.2
2017,3,9,10,45,679.5,177.0,0.1,17.5,622.0,446.47,332.59
2017,3,9,11,0,533.0,236.0,0.1,18.0,599.0,461.02,345.09
2017,3,9,11,15,550.5,237.5,0.1,18.0,621.0,497.78,373.16
2017,3,9,11,30,568.0,239.0,0.1,18.0,643.0,534.7,400.54
2017,3,9,11,45,570.0,242.0,0.15,18.0,652.5,563.75,422.27
2017,3,9,12,0,572.0,245.0,0.2,18.0,662.0,591.5,442.9
2017,3,9,12,15,540.5,257.5,0.2,17.5,652.0,604.77,453.12
2017,3,9,12,30,509.0,270.0,0.2,17.0,642.0,614.9,461.11
2017,3,9,12,45,511.0,267.0,0.2,17.0,638.0,630.96,472.9
2017,3,9,13,0,513.0,264.0,0.2,17.0,634.0,645.31,483.36
2017,3,9,13,15,436.0,286.0,0.2,17.0,596.5,623.46,467.33
2017,3,9,13,30,359.0,308.0,0.2,17.0,559.0,591.44,444.59
2017,3,9,13,45,365.5,296.0,0.2,17.0,545.0,592.72,446.91
2017,3,9,14,0,372.0,284.0,0.2,17.0,531.0,592.47,447.78
2017,3,9,14,15,422.5,256.0,0.2,16.5,525.0,617.39,468.04
2017,3,9,14,30,473.0,228.0,0.2,16.0,519.0,631.96,481.02
2017,3,9,14,45,385.0,234.0,0.2,16.0,462.0,561.33,430.67
2017,3,9,15,0,297.0,240.0,0.2,16.0,405.0,501.36,387.61
2017,3,9,15,15,310.5,218.5,0.2,15.5,380.0,488.31,381.07
2017,3,9,15,30,324.0,197.0,0.2,15.0,355.0,473.31,372.42
2017,3,9,15,45,187.5,181.0,0.25,15.0,270.5,340.9,271.73
2017,3,9,16,0,51.0,165.0,0.3,15.0,186.0,213.51,170.79
2017,3,9,16,15,44.5,145.5,0.3,14.5,162.0,188.52,152.13
2017,3,9,16,30,38.0,126.0,0.3,14.0,138.0,163.54,132.31
2017,3,9,16,45,30.5,105.5,0.35,13.5,114.0,136.59,110.38
2017,3,9,17,0,23.0,85.0,0.4,13.0,90.0,109.63,87.8
2017,3,9,17,15,11.5,64.5,0.4,12.5,67.0,74.11,57.38
2017,3,9,17,30,0.0,44.0,0.4,12.0,44.0,45.84,32.74
2017,3,9,17,45,0.0,26.0,0.45,12.0,26.0,26.27,14.13
2017,3,9,18,0,0.0,8.0,0.5,12.0,8.0,7.63,0.0
2017,3,9,18,15,0.0,4.0,0.5,12.0,4.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,10.0,0.4,9.5,10.0,9.53,0.0
2017,3,10,7,0,0.0,20.0,0.4,10.0,20.0,18.56,9.28
2017,3,10,7,15,0.0,37.5,0.4,10.0,37.5,34.31,24.77
2017,3,10,7,30,0.0,55.0,0.4,10.0,55.0,49.61,39.07
2017,3,10,7,45,0.0,75.0,0.4,10.5,75.0,66.68,54.64
2017,3,10,8,0,0.0,95.0,0.4,11.0,95.0,83.53,69.69
2017,3,10,8,15,5.0,113.0,0.35,11.0,115.0,98.71,83.05
2017,3,10,8,30,10.0,131.0,0.3,11.0,135.0,113.74,96.01
2017,3,10,8,45,30.5,158.0,0.3,11.5,171.5,130.37,104.25
2017,3,10,9,0,51.0,185.0,0.3,12.0,208.0,156.34,123.6
2017,3,10,9,15,140.0,208.5,0.3,12.0,280.5,186.3,143.21
2017,3,10,9,30,229.0,232.0,0.3,12.0,353.0,232.16,176.03
2017,3,10,9,45,335.5,228.5,0.3,12.5,419.5,266.42,199.69
2017,3,10,10,0,442.0,225.0,0.3,13.0,486.0,311.88,233.53
2017,3,10,10,15,331.5,264.0,0.25,13.0,466.0,334.71,255.14
2017,3,10,10,30,221.0,303.0,0.2,13.0,446.0,346.52,266.61
2017,3,10,10,45,275.0,305.5,0.2,13.5,490.0,383.88,294.67
2017,3,10,11,0,329.0,308.0,0.2,14.0,534.0,428.74,327.92
2017,3,10,11,15,417.0,285.5,0.2,14.5,579.5,472.87,360.6
2017,3,10,11,30,505.0,263.0,0.2,15.0,625.0,523.65,397.88
2017,3,10,11,45,488.0,274.0,0.2,16.0,628.0,546.64,413.07
2017,3,10,12,0,471.0,285.0,0.2,17.0,631.0,567.43,426.54
2017,3,10,12,15,368.0,319.0,0.2,17.0,589.5,547.91,411.81
2017,3,10,12,30,265.0,353.0,0.2,17.0,548.0,524.44,394.17
2017,3,10,12,45,584.5,227.5,0.2,17.5,653.0,647.62,486.45
2017,3,10,13,0,904.0,102.0,0.2,18.0,758.0,771.63,572.6
2017,3,10,13,15,900.5,101.0,0.2,18.0,744.0,786.11,580.58
2017,3,10,13,30,897.0,100.0,0.2,18.0,730.0,797.44,588.3
2017,3,10,13,45,901.5,94.0,0.2,18.5,711.0,806.48,593.58
2017,3,10,14,0,906.0,88.0,0.2,19.0,692.0,812.24,596.87
2017,3,10,14,15,897.5,86.0,0.2,19.0,663.5,808.87,595.49
2017,3,10,14,30,889.0,84.0,0.2,19.0,635.0,802.24,592.27
2017,3,10,14,45,887.0,78.5,0.2,19.0,601.5,793.53,587.84
2017,3,10,15,0,885.0,73.0,0.2,19.0,568.0,781.53,581.36
2017,3,10,15,15,868.5,71.0,0.2,18.5,527.5,759.34,569.25
2017,3,10,15,30,852.0,69.0,0.2,18.0,487.0,734.55,555.4
2017,3,10,15,45,832.5,65.5,0.2,18.0,442.0,703.3,535.91
2017,3,10,16,0,813.0,62.0,0.2,18.0,397.0,675.72,518.72
2017,3,10,16,15,781.0,58.5,0.25,17.5,348.0,631.83,491.06
2017,3,10,16,30,749.0,55.0,0.3,17.0,299.0,587.01,461.8
2017,3,10,16,45,699.5,50.5,0.35,16.5,248.5,529.14,420.13
2017,3,10,17,0,650.0,46.0,0.4,16.0,198.0,472.18,376.85
2017,3,10,17,15,572.0,39.5,0.45,15.0,149.0,397.82,318.04
2017,3,10,17,30,494.0,33.0,0.5,14.0,100.0,327.45,258.7
2017,3,10,17,45,350.5,23.0,0.6,13.5,60.5,231.78,167.07
2017,3,10,18,0,207.0,13.0,0.7,13.0,21.0,106.8,0.0
2017,3,10,18,15,103.5,6.5,0.7,12.5,10.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,6,45,70.5,16.0,0.6,10.0,22.0,15.25,0.0
2017,3,11,7,0,141.0,32.0,0.5,10.0,44.0,25.0,14.97
2017,3,11,7,15,199.5,49.5,0.45,10.5,80.0,38.02,28.07
2017,3,11,7,30,258.0,67.0,0.4,11.0,116.0,50.5,39.75
2017,3,11,7,45,295.0,84.5,0.35,11.5,156.0,62.41,50.65
2017,3,11,8,0,332.0,102.0,0.3,12.0,196.0,73.78,60.79
2017,3,11,8,15,363.5,115.5,0.3,12.5,236.0,81.65,67.56
2017,3,11,8,30,395.0,129.0,0.3,13.0,276.0,89.16,73.86
2017,3,11,8,45,473.5,131.0,0.3,13.5,330.5,108.79,75.08
2017,3,11,9,0,552.0,133.0,0.3,14.0,385.0,146.36,94.31
2017,3,11,9,15,693.0,111.0,0.3,14.5,458.0,180.67,113.35
2017,3,11,9,30,834.0,89.0,0.3,15.0,531.0,234.03,151.81
2017,3,11,9,45,859.5,87.5,0.3,15.5,572.0,284.02,194.31
2017,3,11,10,0,885.0,86.0,0.3,16.0,613.0,340.51,242.04
2017,3,11,10,15,896.0,88.0,0.3,16.0,645.5,390.74,285.07
2017,3,11,10,30,907.0,90.0,0.3,16.0,678.0,440.57,326.8
2017,3,11,10,45,915.0,91.0,0.3,16.5,703.5,487.57,364.64
2017,3,11,11,0,923.0,92.0,0.3,17.0,729.0,533.43,400.36
2017,3,11,11,15,928.0,93.0,0.3,17.0,747.5,576.37,433.62
2017,3,11,11,30,933.0,94.0,0.3,17.0,766.0,617.53,464.7
2017,3,11,11,45,935.5,95.0,0.3,17.5,776.0,655.22,491.66
2017,3,11,12,0,938.0,96.0,0.3,18.0,786.0,690.61,516.29
2017,3,11,12,15,938.5,96.0,0.3,18.0,788.0,721.24,538.13
2017,3,11,12,30,939.0,96.0,0.3,18.0,790.0,749.13,557.48
2017,3,11,12,45,691.5,196.0,0.3,18.0,705.0,698.99,520.29
2017,3,11,13,0,444.0,296.0,0.3,18.0,620.0,630.39,470.02
2017,3,11,13,15,510.0,265.0,0.3,17.5,631.0,663.03,496.45
2017,3,11,13,30,576.0,234.0,0.3,17.0,642.0,694.75,520.92
2017,3,11,13,45,581.0,223.5,0.3,17.0,624.0,698.45,524.11
2017,3,11,14,0,586.0,213.0,0.3,17.0,606.0,699.79,526.15
2017,3,11,14,15,545.5,216.0,0.3,16.5,570.0,677.01,511.76
2017,3,11,14,30,505.0,219.0,0.3,16.0,534.0,652.05,496.01
2017,3,11,14,45,531.5,196.5,0.35,16.0,511.5,650.69,498.01
2017,3,11,15,0,558.0,174.0,0.4,16.0,489.0,646.36,497.65
2017,3,11,15,15,503.0,174.5,0.4,15.5,443.0,601.79,467.25
2017,3,11,15,30,448.0,175.0,0.4,15.0,397.0,556.68,436.28
2017,3,11,15,45,437.0,158.5,0.4,15.0,358.5,525.02,414.82
2017,3,11,16,0,426.0,142.0,0.4,15.0,320.0,491.88,391.62
2017,3,11,16,15,406.0,128.0,0.4,14.5,280.5,454.09,364.82
2017,3,11,16,30,386.0,114.0,0.4,14.0,241.0,415.78,336.74
2017,3,11,16,45,497.5,84.0,0.4,13.5,219.5,445.39,361.62
2017,3,11,17,0,609.0,54.0,0.4,13.0,198.0,463.45,375.11
2017,3,11,17,15,527.0,46.5,0.4,12.5,149.5,387.1,312.43
2017,3,11,17,30,445.0,39.0,0.4,12.0,101.0,315.36,251.19
2017,3,11,17,45,222.5,30.5,0.45,11.5,61.5,176.76,129.97
2017,3,11,18,0,0.0,22.0,0.5,11.0,22.0,20.97,0.0
2017,3,11,18,15,0.0,11.0,0.5,10.5,11.0,10.48,0.0
2017,3,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,191.0,15.5,0.5,9.0,33.5,12.32,0.0
2017,3,12,7,0,382.0,31.0,0.5,10.0,67.0,25.01,15.38
2017,3,12,7,15,491.0,40.0,0.45,10.5,116.5,30.93,21.89
2017,3,12,7,30,600.0,49.0,0.4,11.0,166.0,36.65,27.43
2017,3,12,7,45,672.5,54.5,0.4,12.0,220.5,42.94,33.2
2017,3,12,8,0,745.0,60.0,0.4,13.0,275.0,45.72,35.62
2017,3,12,8,15,785.5,64.0,0.35,13.5,328.0,47.1,36.75
2017,3,12,8,30,826.0,68.0,0.3,14.0,381.0,48.51,37.84
2017,3,12,8,45,858.0,70.5,0.25,14.5,432.0,85.56,44.38
2017,3,12,9,0,890.0,73.0,0.2,15.0,483.0,138.65,73.35
2017,3,12,9,15,908.5,75.5,0.2,15.5,528.5,198.78,118.06
2017,3,12,9,30,927.0,78.0,0.2,16.0,574.0,253.82,163.13
2017,3,12,9,45,940.5,79.5,0.2,16.5,614.0,307.71,209.16
2017,3,12,10,0,954.0,81.0,0.2,17.0,654.0,361.77,255.26
2017,3,12,10,15,963.0,82.5,0.2,17.5,687.0,414.19,299.28
2017,3,12,10,30,972.0,84.0,0.2,18.0,720.0,465.89,341.43
2017,3,12,10,45,978.0,85.5,0.2,18.5,745.5,515.31,380.5
2017,3,12,11,0,984.0,87.0,0.2,19.0,771.0,563.3,417.15
2017,3,12,11,15,987.0,87.5,0.2,19.0,788.5,607.15,450.51
2017,3,12,11,30,990.0,88.0,0.2,19.0,806.0,648.9,481.46
2017,3,12,11,45,991.5,88.5,0.2,19.0,815.5,687.46,509.42
2017,3,12,12,0,993.0,89.0,0.2,19.0,825.0,723.48,535.01
2017,3,12,12,15,992.5,89.0,0.2,19.0,826.0,754.97,557.07
2017,3,12,12,30,992.0,89.0,0.2,19.0,827.0,783.5,575.87
2017,3,12,12,45,989.0,89.0,0.2,19.5,820.0,807.14,589.89
2017,3,12,13,0,986.0,89.0,0.2,20.0,813.0,827.51,601.83
2017,3,12,13,15,981.5,88.5,0.2,19.5,797.5,842.87,612.93
2017,3,12,13,30,977.0,88.0,0.2,19.0,782.0,854.78,622.03
2017,3,12,13,45,969.0,87.5,0.25,19.0,759.0,860.47,627.05
2017,3,12,14,0,961.0,87.0,0.3,19.0,736.0,862.64,630.11
2017,3,12,14,15,951.5,85.5,0.3,18.5,705.5,859.04,629.91
2017,3,12,14,30,942.0,84.0,0.3,18.0,675.0,852.0,627.71
2017,3,12,14,45,928.5,82.5,0.3,18.0,637.5,838.47,620.25
2017,3,12,15,0,915.0,81.0,0.3,18.0,600.0,821.77,610.89
2017,3,12,15,15,897.5,78.5,0.3,17.5,557.0,797.81,597.89
2017,3,12,15,30,880.0,76.0,0.3,17.0,514.0,771.14,583.03
2017,3,12,15,45,857.0,73.0,0.35,17.0,466.5,743.15,566.82
2017,3,12,16,0,834.0,70.0,0.4,17.0,419.0,707.19,544.74
2017,3,12,16,15,800.0,66.0,0.4,16.0,368.0,660.44,515.66
2017,3,12,16,30,766.0,62.0,0.4,15.0,317.0,612.75,484.79
2017,3,12,16,45,717.5,57.0,0.4,14.5,264.5,553.86,442.06
2017,3,12,17,0,669.0,52.0,0.4,14.0,212.0,495.65,397.56
2017,3,12,17,15,589.0,45.0,0.4,13.0,161.0,417.97,336.06
2017,3,12,17,30,509.0,38.0,0.4,12.0,110.0,350.41,278.8
2017,3,12,17,45,363.5,27.0,0.45,11.5,68.0,245.52,183.52
2017,3,12,18,0,218.0,16.0,0.5,11.0,26.0,136.32,0.0
2017,3,12,18,15,109.0,8.0,0.5,11.0,13.0,53.73,0.0
2017,3,12,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,13,6,45,212.5,14.0,0.5,11.0,35.5,10.8,0.0
2017,3,13,7,0,425.0,28.0,0.4,12.0,71.0,23.96,14.64
2017,3,13,7,15,524.5,36.0,0.35,12.5,119.5,29.64,20.63
2017,3,13,7,30,624.0,44.0,0.3,13.0,168.0,35.16,25.91
2017,3,13,7,45,682.5,49.5,0.25,14.0,220.5,38.17,28.69
2017,3,13,8,0,741.0,55.0,0.2,15.0,273.0,41.13,31.26
2017,3,13,8,15,779.0,59.0,0.15,15.5,325.0,42.72,32.58
2017,3,13,8,30,817.0,63.0,0.1,16.0,377.0,44.28,33.82
2017,3,13,8,45,843.0,66.0,0.1,16.5,426.0,85.63,42.61
2017,3,13,9,0,869.0,69.0,0.1,17.0,475.0,144.23,77.49
2017,3,13,9,15,887.5,71.5,0.1,17.5,519.5,196.98,116.52
2017,3,13,9,30,906.0,74.0,0.1,18.0,564.0,250.92,160.65
2017,3,13,9,45,923.5,74.0,0.1,19.0,604.0,303.5,204.81
2017,3,13,10,0,941.0,74.0,0.1,20.0,644.0,356.63,249.12
2017,3,13,10,15,950.0,75.5,0.05,20.0,676.5,408.33,292.33
2017,3,13,10,30,959.0,77.0,0.0,20.0,709.0,459.33,333.89
2017,3,13,10,45,964.5,78.5,0.0,20.5,734.0,507.83,371.84
2017,3,13,11,0,970.0,80.0,0.0,21.0,759.0,554.88,407.4
2017,3,13,11,15,973.5,80.5,0.0,21.0,776.5,598.3,440.06
2017,3,13,11,30,977.0,81.0,0.0,21.0,794.0,639.68,470.4
2017,3,13,11,45,977.5,82.0,0.0,21.5,803.5,677.51,496.58
2017,3,13,12,0,978.0,83.0,0.0,22.0,813.0,712.76,520.32
2017,3,13,12,15,978.0,83.0,0.0,22.0,814.0,743.98,541.89
2017,3,13,12,30,978.0,83.0,0.0,22.0,815.0,772.31,559.92
2017,3,13,12,45,974.0,83.5,0.05,22.0,808.0,795.24,574.7
2017,3,13,13,0,970.0,84.0,0.1,22.0,801.0,814.9,587.75
2017,3,13,13,15,965.5,83.5,0.1,22.0,786.0,829.81,597.35
2017,3,13,13,30,961.0,83.0,0.1,22.0,771.0,841.32,604.95
2017,3,13,13,45,954.5,82.0,0.1,22.0,748.0,847.3,609.22
2017,3,13,14,0,948.0,81.0,0.1,22.0,725.0,849.82,611.52
2017,3,13,14,15,939.0,80.0,0.1,21.5,695.5,846.91,611.74
2017,3,13,14,30,930.0,79.0,0.1,21.0,666.0,840.63,610.03
2017,3,13,14,45,918.0,77.0,0.1,21.0,629.5,827.54,602.94
2017,3,13,15,0,906.0,75.0,0.1,21.0,593.0,811.29,593.98
2017,3,13,15,15,889.5,73.0,0.1,21.0,551.0,788.54,580.85
2017,3,13,15,30,873.0,71.0,0.1,21.0,509.0,763.11,565.96
2017,3,13,15,45,850.0,68.5,0.15,21.5,462.5,729.73,545.2
2017,3,13,16,0,827.0,66.0,0.2,22.0,416.0,700.25,526.94
2017,3,13,16,15,795.5,62.5,0.2,21.0,366.0,655.87,500.15
2017,3,13,16,30,764.0,59.0,0.2,20.0,316.0,610.48,471.71
2017,3,13,16,45,716.0,54.5,0.25,19.5,264.5,552.42,431.48
2017,3,13,17,0,668.0,50.0,0.3,19.0,213.0,495.09,389.24
2017,3,13,17,15,592.5,43.5,0.35,18.5,162.5,420.47,331.26
2017,3,13,17,30,517.0,37.0,0.4,18.0,112.0,355.13,276.88
2017,3,13,17,45,380.0,26.5,0.45,17.5,70.0,254.24,187.93
2017,3,13,18,0,243.0,16.0,0.5,17.0,28.0,149.62,0.0
2017,3,13,18,15,121.5,8.0,0.5,16.5,14.0,59.33,0.0
2017,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,6,45,154.5,16.5,0.65,12.5,32.5,12.88,0.0
2017,3,14,7,0,309.0,33.0,0.5,13.0,65.0,26.27,16.74
2017,3,14,7,15,379.5,46.5,0.4,13.5,108.0,36.2,26.35
2017,3,14,7,30,450.0,60.0,0.3,14.0,151.0,45.61,35.09
2017,3,14,7,45,498.5,70.0,0.25,15.0,197.0,51.38,40.29
2017,3,14,8,0,547.0,80.0,0.2,16.0,243.0,56.88,45.02
2017,3,14,8,15,588.5,85.0,0.15,16.5,289.0,57.98,45.83
2017,3,14,8,30,630.0,90.0,0.1,17.0,335.0,59.12,46.62
2017,3,14,8,45,667.0,93.5,0.1,17.5,382.0,97.03,55.35
2017,3,14,9,0,704.0,97.0,0.1,18.0,429.0,142.05,81.7
2017,3,14,9,15,791.0,88.0,0.1,18.5,493.5,193.25,117.32
2017,3,14,9,30,878.0,79.0,0.1,19.0,558.0,253.59,163.6
2017,3,14,9,45,895.0,80.0,0.1,19.5,597.5,305.58,207.38
2017,3,14,10,0,912.0,81.0,0.1,20.0,637.0,358.14,251.45
2017,3,14,10,15,922.0,82.5,0.1,20.0,669.5,408.91,293.94
2017,3,14,10,30,932.0,84.0,0.1,20.0,702.0,459.13,334.89
2017,3,14,10,45,936.5,86.0,0.1,20.5,727.0,506.49,371.9
2017,3,14,11,0,941.0,88.0,0.1,21.0,752.0,552.39,406.55
2017,3,14,11,15,945.5,89.0,0.1,21.0,769.5,595.71,439.06
2017,3,14,11,30,950.0,90.0,0.1,21.0,787.0,637.16,469.38
2017,3,14,11,45,949.5,91.5,0.1,21.5,796.5,673.96,494.81
2017,3,14,12,0,949.0,93.0,0.1,22.0,806.0,708.21,517.86
2017,3,14,12,15,949.0,93.5,0.1,22.0,807.5,739.15,539.23
2017,3,14,12,30,949.0,94.0,0.1,22.0,809.0,767.3,557.38
2017,3,14,12,45,932.5,100.5,0.1,22.0,798.5,786.5,569.51
2017,3,14,13,0,916.0,107.0,0.1,22.0,788.0,802.14,579.54
2017,3,14,13,15,911.5,106.5,0.1,21.5,773.0,816.4,589.94
2017,3,14,13,30,907.0,106.0,0.1,21.0,758.0,827.44,598.44
2017,3,14,13,45,896.5,106.0,0.1,21.0,735.0,831.01,601.2
2017,3,14,14,0,886.0,106.0,0.1,21.0,712.0,831.28,602.1
2017,3,14,14,15,875.5,104.5,0.1,20.5,682.0,832.11,604.71
2017,3,14,14,30,865.0,103.0,0.1,20.0,652.0,824.64,602.1
2017,3,14,14,45,849.0,101.5,0.1,20.0,615.5,809.62,593.68
2017,3,14,15,0,833.0,100.0,0.1,20.0,579.0,791.64,583.49
2017,3,14,15,15,814.0,97.0,0.1,19.5,537.5,766.82,569.9
2017,3,14,15,30,795.0,94.0,0.1,19.0,496.0,739.47,554.57
2017,3,14,15,45,769.5,90.0,0.1,18.5,449.5,703.76,533.29
2017,3,14,16,0,744.0,86.0,0.1,18.0,403.0,669.93,512.96
2017,3,14,16,15,708.5,81.0,0.1,17.5,354.0,623.02,482.75
2017,3,14,16,30,673.0,76.0,0.1,17.0,305.0,575.53,450.49
2017,3,14,16,45,622.5,69.5,0.15,16.5,254.5,516.17,408.16
2017,3,14,17,0,572.0,63.0,0.2,16.0,204.0,457.96,364.64
2017,3,14,17,15,492.0,54.0,0.25,15.0,155.5,381.06,304.78
2017,3,14,17,30,412.0,45.0,0.3,14.0,107.0,308.53,245.12
2017,3,14,17,45,280.0,32.0,0.35,13.5,66.5,210.73,159.57
2017,3,14,18,0,148.0,19.0,0.4,13.0,26.0,109.09,2.34
2017,3,14,18,15,74.0,9.5,0.4,12.5,13.0,40.75,0.0
2017,3,14,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,15,6,45,61.5,19.5,0.35,10.5,26.0,16.34,2.68
2017,3,15,7,0,123.0,39.0,0.3,11.0,52.0,31.76,21.84
2017,3,15,7,15,156.0,59.0,0.25,11.0,85.0,46.98,36.29
2017,3,15,7,30,189.0,79.0,0.2,11.0,118.0,61.67,49.92
2017,3,15,7,45,206.0,99.5,0.2,11.5,153.0,76.13,62.93
2017,3,15,8,0,223.0,120.0,0.2,12.0,188.0,90.03,75.11
2017,3,15,8,15,236.0,139.5,0.2,12.0,222.5,102.71,86.07
2017,3,15,8,30,249.0,159.0,0.2,12.0,257.0,115.05,96.55
2017,3,15,8,45,137.0,170.5,0.2,12.5,225.5,141.48,108.94
2017,3,15,9,0,25.0,182.0,0.2,13.0,194.0,161.41,127.75
2017,3,15,9,15,123.0,214.5,0.2,13.0,281.5,193.22,148.54
2017,3,15,9,30,221.0,247.0,0.2,13.0,369.0,248.83,188.72
2017,3,15,9,45,270.0,258.0,0.25,13.5,417.0,280.85,212.57
2017,3,15,10,0,319.0,269.0,0.3,14.0,465.0,323.26,245.07
2017,3,15,10,15,291.5,290.0,0.3,14.0,476.5,349.98,267.14
2017,3,15,10,30,264.0,311.0,0.3,14.0,488.0,374.13,286.64
2017,3,15,10,45,275.0,321.5,0.3,14.0,511.5,404.89,310.32
2017,3,15,11,0,286.0,332.0,0.3,14.0,535.0,436.32,334.08
2017,3,15,11,15,164.0,324.5,0.3,14.0,442.0,381.56,293.61
2017,3,15,11,30,42.0,317.0,0.3,14.0,349.0,314.25,242.72
2017,3,15,11,45,25.5,270.0,0.3,14.0,289.5,265.79,206.38
2017,3,15,12,0,9.0,223.0,0.3,14.0,230.0,213.26,165.97
2017,3,15,12,15,4.5,176.0,0.3,14.0,179.5,167.28,130.22
2017,3,15,12,30,0.0,129.0,0.3,14.0,129.0,120.48,93.11
2017,3,15,12,45,18.5,221.5,0.3,14.0,235.0,221.37,173.67
2017,3,15,13,0,37.0,314.0,0.3,14.0,341.0,331.08,257.2
2017,3,15,13,15,33.5,302.0,0.3,13.5,326.5,319.77,248.29
2017,3,15,13,30,30.0,290.0,0.3,13.0,312.0,307.95,240.07
2017,3,15,13,45,17.0,238.0,0.3,13.0,250.5,240.18,188.17
2017,3,15,14,0,4.0,186.0,0.3,13.0,189.0,179.53,140.93
2017,3,15,14,15,58.0,243.0,0.3,13.0,280.0,289.71,229.55
2017,3,15,14,30,112.0,300.0,0.3,13.0,371.0,397.95,312.41
2017,3,15,14,45,85.5,275.0,0.3,13.0,328.0,352.31,276.97
2017,3,15,15,0,59.0,250.0,0.3,13.0,285.0,306.17,242.09
2017,3,15,15,15,33.0,210.5,0.3,13.0,230.0,243.66,193.78
2017,3,15,15,30,7.0,171.0,0.3,13.0,175.0,172.19,137.04
2017,3,15,15,45,244.5,154.5,0.3,13.0,260.0,367.66,299.27
2017,3,15,16,0,482.0,138.0,0.3,13.0,345.0,534.93,428.52
2017,3,15,16,15,462.5,123.5,0.3,12.5,303.5,494.99,397.97
2017,3,15,16,30,443.0,109.0,0.3,12.0,262.0,454.28,368.6
2017,3,15,16,45,409.5,94.5,0.3,11.5,218.5,403.87,330.37
2017,3,15,17,0,376.0,80.0,0.3,11.0,175.0,354.17,291.14
2017,3,15,17,15,325.5,65.0,0.3,11.0,133.5,294.9,241.8
2017,3,15,17,30,275.0,50.0,0.3,11.0,92.0,238.49,192.91
2017,3,15,17,45,174.0,34.5,0.3,11.0,57.5,158.98,122.1
2017,3,15,18,0,73.0,19.0,0.3,11.0,23.0,66.68,10.35
2017,3,15,18,15,36.5,9.5,0.3,10.5,11.5,24.79,0.0
2017,3,15,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
