Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,16,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,16,6,45,160.5,19.5,0.4,9.5,38.0,15.27,3.88
2017,3,16,7,0,321.0,39.0,0.4,10.0,76.0,31.47,21.86
2017,3,16,7,15,415.0,49.5,0.4,10.0,123.0,38.39,28.84
2017,3,16,7,30,509.0,60.0,0.4,10.0,170.0,45.02,35.21
2017,3,16,7,45,568.5,68.0,0.4,10.5,220.0,49.12,39.02
2017,3,16,8,0,628.0,76.0,0.4,11.0,270.0,53.06,42.51
2017,3,16,8,15,668.5,81.5,0.4,11.5,320.0,54.79,43.9
2017,3,16,8,30,709.0,87.0,0.4,12.0,370.0,60.88,49.11
2017,3,16,8,45,444.5,149.5,0.4,12.5,334.0,133.35,91.96
2017,3,16,9,0,180.0,212.0,0.4,13.0,298.0,187.66,142.52
2017,3,16,9,15,196.0,231.5,0.4,13.0,333.5,218.54,165.82
2017,3,16,9,30,212.0,251.0,0.4,13.0,369.0,251.2,191.35
2017,3,16,9,45,210.5,270.0,0.4,13.5,394.0,280.45,214.61
2017,3,16,10,0,209.0,289.0,0.4,14.0,419.0,309.59,237.52
2017,3,16,10,15,273.5,293.5,0.4,14.0,472.5,347.73,266.45
2017,3,16,10,30,338.0,298.0,0.4,14.0,526.0,396.22,303.31
2017,3,16,10,45,617.5,201.5,0.4,14.5,636.5,462.79,352.9
2017,3,16,11,0,897.0,105.0,0.4,15.0,747.0,554.34,421.21
2017,3,16,11,15,902.0,106.0,0.4,15.0,764.5,596.34,452.99
2017,3,16,11,30,907.0,107.0,0.4,15.0,782.0,636.62,483.26
2017,3,16,11,45,908.5,108.5,0.4,15.0,791.5,673.26,510.24
2017,3,16,12,0,910.0,110.0,0.4,15.0,801.0,707.6,535.06
2017,3,16,12,15,585.5,240.0,0.4,15.0,684.5,637.98,482.39
2017,3,16,12,30,261.0,370.0,0.4,15.0,568.0,545.87,412.68
2017,3,16,12,45,411.5,316.5,0.4,15.0,626.5,617.34,467.97
2017,3,16,13,0,562.0,263.0,0.4,15.0,685.0,698.89,527.16
2017,3,16,13,15,502.5,278.5,0.4,14.5,651.0,682.64,515.34
2017,3,16,13,30,443.0,294.0,0.4,14.0,617.0,662.94,502.32
2017,3,16,13,45,408.0,296.5,0.4,14.0,587.0,638.94,486.13
2017,3,16,14,0,373.0,299.0,0.4,14.0,557.0,620.63,473.65
2017,3,16,14,15,413.0,273.5,0.4,13.5,548.0,631.71,484.65
2017,3,16,14,30,453.0,248.0,0.4,13.0,539.0,651.44,501.2
2017,3,16,14,45,405.0,245.0,0.45,13.0,494.5,600.74,466.03
2017,3,16,15,0,357.0,242.0,0.5,13.0,450.0,559.94,437.93
2017,3,16,15,15,382.5,217.5,0.5,12.5,426.0,552.45,435.75
2017,3,16,15,30,408.0,193.0,0.5,12.0,402.0,554.53,439.89
2017,3,16,15,45,443.0,166.5,0.5,12.0,374.5,547.18,436.62
2017,3,16,16,0,478.0,140.0,0.5,12.0,347.0,536.07,430.51
2017,3,16,16,15,439.5,131.5,0.45,11.5,305.0,489.65,396.27
2017,3,16,16,30,401.0,123.0,0.4,11.0,263.0,443.71,361.84
2017,3,16,16,45,471.5,95.5,0.4,11.0,234.5,447.51,366.41
2017,3,16,17,0,542.0,68.0,0.4,11.0,206.0,448.93,367.12
2017,3,16,17,15,462.5,58.5,0.4,10.5,157.5,372.06,304.33
2017,3,16,17,30,383.0,49.0,0.4,10.0,109.0,299.48,242.95
2017,3,16,17,45,266.5,35.0,0.45,9.5,69.5,207.59,162.19
2017,3,16,18,0,150.0,21.0,0.5,9.0,30.0,115.56,36.79
2017,3,16,18,15,75.0,10.5,0.5,8.5,15.0,42.55,0.0
2017,3,16,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,6,15,66.5,5.0,1.0,10.5,6.0,0.0,0.0
2017,3,17,6,30,133.0,10.0,0.8,11.0,12.0,9.53,0.0
2017,3,17,6,45,294.0,20.5,0.65,11.5,49.0,16.09,5.52
2017,3,17,7,0,455.0,31.0,0.5,12.0,86.0,25.98,17.02
2017,3,17,7,15,540.0,38.0,0.4,13.0,134.5,30.62,21.65
2017,3,17,7,30,625.0,45.0,0.3,14.0,183.0,35.15,25.9
2017,3,17,7,45,678.0,49.5,0.2,15.0,234.0,37.3,27.83
2017,3,17,8,0,731.0,54.0,0.1,16.0,285.0,39.43,29.64
2017,3,17,8,15,765.0,57.5,0.1,16.5,335.0,40.67,30.61
2017,3,17,8,30,799.0,61.0,0.1,17.0,385.0,50.93,30.61
2017,3,17,8,45,822.5,64.0,0.1,18.0,432.0,106.61,54.31
2017,3,17,9,0,846.0,67.0,0.1,19.0,479.0,157.69,86.92
2017,3,17,9,15,863.0,69.0,0.1,19.0,522.0,208.79,126.77
2017,3,17,9,30,880.0,71.0,0.1,19.0,565.0,260.93,170.48
2017,3,17,9,45,888.5,74.5,0.1,19.5,602.0,312.77,214.65
2017,3,17,10,0,897.0,78.0,0.1,20.0,639.0,364.39,258.08
2017,3,17,10,15,906.0,79.5,0.1,20.0,670.0,414.07,299.52
2017,3,17,10,30,915.0,81.0,0.1,20.0,701.0,463.11,339.33
2017,3,17,10,45,919.0,83.0,0.1,20.0,725.0,509.39,375.98
2017,3,17,11,0,923.0,85.0,0.1,20.0,749.0,554.19,410.43
2017,3,17,11,15,927.0,85.5,0.1,20.0,766.0,595.94,441.76
2017,3,17,11,30,931.0,86.0,0.1,20.0,783.0,635.8,470.95
2017,3,17,11,45,930.0,88.0,0.1,20.0,791.5,671.88,496.79
2017,3,17,12,0,929.0,90.0,0.1,20.0,800.0,705.43,520.37
2017,3,17,12,15,929.0,90.5,0.1,20.0,801.5,735.57,540.82
2017,3,17,12,30,929.0,91.0,0.1,20.0,803.0,762.97,558.41
2017,3,17,12,45,919.5,94.5,0.1,20.0,794.5,783.47,571.51
2017,3,17,13,0,910.0,98.0,0.1,20.0,786.0,800.71,582.63
2017,3,17,13,15,906.0,97.5,0.1,19.5,771.5,814.87,593.01
2017,3,17,13,30,902.0,97.0,0.1,19.0,757.0,825.86,601.52
2017,3,17,13,45,893.0,97.0,0.1,19.0,734.5,830.13,604.75
2017,3,17,14,0,884.0,97.0,0.1,19.0,712.0,831.14,606.12
2017,3,17,14,15,875.0,95.5,0.1,18.5,683.0,827.31,605.7
2017,3,17,14,30,866.0,94.0,0.1,18.0,654.0,820.32,603.42
2017,3,17,14,45,854.0,91.5,0.1,18.0,618.5,806.69,595.82
2017,3,17,15,0,842.0,89.0,0.1,18.0,583.0,796.12,590.43
2017,3,17,15,15,824.5,86.5,0.1,17.5,542.0,772.49,577.45
2017,3,17,15,30,807.0,84.0,0.1,17.0,501.0,746.32,562.83
2017,3,17,15,45,788.5,79.0,0.1,17.0,456.0,714.07,542.85
2017,3,17,16,0,770.0,74.0,0.1,17.0,411.0,679.75,521.19
2017,3,17,16,15,737.5,70.0,0.1,16.5,362.5,634.71,492.41
2017,3,17,16,30,705.0,66.0,0.1,16.0,314.0,588.86,462.2
2017,3,17,16,45,663.5,60.0,0.15,15.5,264.5,534.14,423.91
2017,3,17,17,0,622.0,54.0,0.2,15.0,215.0,483.91,386.57
2017,3,17,17,15,550.0,47.5,0.2,14.5,166.0,412.45,330.24
2017,3,17,17,30,478.0,41.0,0.2,14.0,117.0,344.9,274.18
2017,3,17,17,45,360.0,30.5,0.25,13.5,75.5,253.21,195.22
2017,3,17,18,0,242.0,20.0,0.3,13.0,34.0,161.17,67.28
2017,3,17,18,15,121.0,10.0,0.3,13.0,17.0,62.35,0.0
2017,3,17,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,0.2,10.0,2.5,0.0,0.0
2017,3,18,6,30,0.0,5.0,0.2,10.0,5.0,4.77,0.0
2017,3,18,6,45,0.0,18.5,0.2,10.5,18.5,17.17,7.26
2017,3,18,7,0,0.0,32.0,0.2,11.0,32.0,29.62,20.44
2017,3,18,7,15,0.0,50.5,0.2,11.0,50.5,45.84,35.52
2017,3,18,7,30,0.0,69.0,0.2,11.0,69.0,61.85,50.21
2017,3,18,7,45,0.0,88.5,0.2,11.5,88.5,78.44,65.03
2017,3,18,8,0,0.0,108.0,0.2,12.0,108.0,94.84,79.31
2017,3,18,8,15,4.0,125.5,0.2,12.0,127.0,109.59,91.99
2017,3,18,8,30,8.0,143.0,0.2,12.0,146.0,124.68,99.85
2017,3,18,8,45,9.0,157.0,0.25,12.5,161.0,138.39,110.36
2017,3,18,9,0,10.0,171.0,0.3,13.0,176.0,152.17,120.9
2017,3,18,9,15,24.5,201.0,0.3,13.0,214.5,181.19,143.25
2017,3,18,9,30,39.0,231.0,0.3,13.0,253.0,205.0,161.24
2017,3,18,9,45,23.0,214.5,0.3,13.5,228.0,198.27,155.83
2017,3,18,10,0,7.0,198.0,0.3,14.0,203.0,181.57,142.54
2017,3,18,10,15,10.0,215.0,0.3,14.0,222.0,198.75,155.92
2017,3,18,10,30,13.0,232.0,0.3,14.0,241.0,216.34,169.35
2017,3,18,10,45,33.0,276.5,0.35,14.5,300.0,262.69,204.69
2017,3,18,11,0,53.0,321.0,0.4,15.0,359.0,315.09,243.9
2017,3,18,11,15,26.5,180.5,0.4,15.0,199.5,181.15,140.66
2017,3,18,11,30,0.0,40.0,0.4,15.0,40.0,37.27,25.24
2017,3,18,11,45,0.0,85.0,0.4,15.5,85.0,79.33,59.87
2017,3,18,12,0,0.0,130.0,0.4,16.0,130.0,121.24,93.36
2017,3,18,12,15,0.0,124.5,0.4,16.0,124.5,116.21,89.16
2017,3,18,12,30,0.0,119.0,0.4,16.0,119.0,111.14,85.13
2017,3,18,12,45,175.5,232.5,0.4,16.0,366.5,362.68,284.4
2017,3,18,13,0,351.0,346.0,0.4,16.0,614.0,617.17,467.49
2017,3,18,13,15,360.5,332.5,0.4,16.0,602.5,622.47,468.78
2017,3,18,13,30,370.0,319.0,0.4,16.0,591.0,626.36,472.45
2017,3,18,13,45,219.0,319.0,0.4,16.0,479.0,503.48,383.49
2017,3,18,14,0,68.0,319.0,0.4,16.0,367.0,375.73,288.34
2017,3,18,14,15,186.0,305.5,0.4,16.0,428.5,472.38,364.41
2017,3,18,14,30,304.0,292.0,0.4,16.0,490.0,569.89,436.78
2017,3,18,14,45,255.0,282.0,0.4,16.0,442.0,522.2,401.43
2017,3,18,15,0,206.0,272.0,0.4,16.0,394.0,462.23,358.45
2017,3,18,15,15,175.5,253.0,0.35,15.5,352.0,418.27,327.2
2017,3,18,15,30,145.0,234.0,0.3,15.0,310.0,374.15,295.02
2017,3,18,15,45,107.0,209.0,0.3,15.0,262.5,305.54,243.08
2017,3,18,16,0,69.0,184.0,0.3,15.0,215.0,249.3,199.48
2017,3,18,16,15,65.5,163.5,0.3,14.5,190.0,224.82,181.34
2017,3,18,16,30,62.0,143.0,0.3,14.0,165.0,200.13,162.34
2017,3,18,16,45,54.5,121.5,0.3,14.0,138.5,171.21,139.0
2017,3,18,17,0,47.0,100.0,0.3,14.0,112.0,142.24,115.07
2017,3,18,17,15,36.5,79.0,0.25,13.5,87.0,112.08,89.6
2017,3,18,17,30,26.0,58.0,0.2,13.0,62.0,81.84,63.51
2017,3,18,17,45,13.0,38.0,0.2,12.5,40.0,51.31,36.64
2017,3,18,18,0,0.0,18.0,0.2,12.0,18.0,16.71,3.38
2017,3,18,18,15,0.0,9.0,0.2,12.0,9.0,8.58,0.0
2017,3,18,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.25,11.0,5.5,0.0,0.0
2017,3,19,6,30,0.0,11.0,0.2,11.0,11.0,10.48,0.0
2017,3,19,6,45,47.0,29.0,0.15,11.5,35.5,24.91,13.92
2017,3,19,7,0,94.0,47.0,0.1,12.0,60.0,39.53,29.12
2017,3,19,7,15,117.5,68.5,0.05,12.0,91.0,56.23,44.64
2017,3,19,7,30,141.0,90.0,0.0,12.0,122.0,72.46,59.43
2017,3,19,7,45,153.0,112.0,0.0,12.5,154.5,88.51,73.56
2017,3,19,8,0,165.0,134.0,0.0,13.0,187.0,104.07,86.89
2017,3,19,8,15,175.5,154.5,0.0,13.0,220.0,118.2,98.87
2017,3,19,8,30,186.0,175.0,0.0,13.0,253.0,137.58,106.94
2017,3,19,8,45,171.5,198.0,0.05,13.5,276.0,166.82,126.48
2017,3,19,9,0,157.0,221.0,0.1,14.0,299.0,194.83,147.66
2017,3,19,9,15,216.0,236.0,0.1,14.0,353.5,229.64,172.37
2017,3,19,9,30,275.0,251.0,0.1,14.0,408.0,264.69,198.14
2017,3,19,9,45,177.5,269.5,0.15,14.5,373.5,274.79,209.59
2017,3,19,10,0,80.0,288.0,0.2,15.0,339.0,274.16,211.53
2017,3,19,10,15,81.0,303.5,0.2,15.0,357.0,294.45,227.11
2017,3,19,10,30,82.0,319.0,0.2,15.0,375.0,314.89,242.48
2017,3,19,10,45,104.5,337.0,0.2,15.0,411.5,347.9,267.07
2017,3,19,11,0,127.0,355.0,0.2,15.0,448.0,380.83,291.38
2017,3,19,11,15,218.5,355.0,0.2,15.0,519.5,442.37,337.09
2017,3,19,11,30,310.0,355.0,0.2,15.0,591.0,510.3,386.63
2017,3,19,11,45,244.5,370.5,0.2,15.0,558.0,498.1,376.75
2017,3,19,12,0,179.0,386.0,0.2,15.0,525.0,481.02,363.91
2017,3,19,12,15,183.5,383.0,0.15,15.0,525.5,491.73,371.77
2017,3,19,12,30,188.0,380.0,0.1,15.0,526.0,501.99,379.0
2017,3,19,12,45,171.5,380.0,0.1,15.0,512.5,498.86,376.63
2017,3,19,13,0,155.0,380.0,0.1,15.0,499.0,494.44,373.48
2017,3,19,13,15,255.0,356.5,0.1,15.0,547.5,564.77,426.08
2017,3,19,13,30,355.0,333.0,0.1,15.0,596.0,630.24,473.54
2017,3,19,13,45,178.5,250.0,0.1,15.0,382.5,399.97,307.44
2017,3,19,14,0,2.0,167.0,0.1,15.0,169.0,159.38,122.5
2017,3,19,14,15,1.0,151.0,0.1,14.5,152.0,143.32,111.54
2017,3,19,14,30,0.0,135.0,0.1,14.0,135.0,127.18,99.08
2017,3,19,14,45,15.0,185.0,0.1,14.0,194.0,189.54,149.75
2017,3,19,15,0,30.0,235.0,0.1,14.0,253.0,265.89,209.74
2017,3,19,15,15,32.5,222.0,0.1,14.0,240.0,256.14,202.17
2017,3,19,15,30,35.0,209.0,0.1,14.0,227.0,246.24,195.21
2017,3,19,15,45,26.5,186.5,0.1,14.0,199.5,205.71,163.71
2017,3,19,16,0,18.0,164.0,0.1,14.0,172.0,176.61,140.97
2017,3,19,16,15,14.0,146.0,0.1,13.5,152.0,156.0,125.03
2017,3,19,16,30,10.0,128.0,0.1,13.0,132.0,135.49,108.78
2017,3,19,16,45,5.0,109.5,0.15,13.0,111.5,113.83,91.04
2017,3,19,17,0,0.0,91.0,0.2,13.0,91.0,92.34,73.04
2017,3,19,17,15,0.0,71.0,0.2,12.5,71.0,72.08,55.91
2017,3,19,17,30,0.0,51.0,0.2,12.0,51.0,51.27,37.95
2017,3,19,17,45,0.0,33.5,0.25,12.0,33.5,32.97,21.7
2017,3,19,18,0,0.0,16.0,0.3,12.0,16.0,14.84,3.26
2017,3,19,18,15,0.0,8.0,0.25,11.5,8.0,7.63,0.0
2017,3,19,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.5,0.5,10.0,0.5,0.0,0.0
2017,3,20,6,30,0.0,1.0,0.5,10.0,1.0,0.95,0.0
2017,3,20,6,45,0.0,3.5,0.5,10.5,3.5,3.24,0.0
2017,3,20,7,0,0.0,6.0,0.5,11.0,6.0,5.55,0.0
2017,3,20,7,15,0.0,9.0,0.5,11.0,9.0,8.33,1.88
2017,3,20,7,30,0.0,12.0,0.5,11.0,12.0,11.11,4.48
2017,3,20,7,45,0.0,15.0,0.55,11.0,15.0,13.9,7.05
2017,3,20,8,0,0.0,18.0,0.6,11.0,18.0,16.69,9.59
2017,3,20,8,15,0.0,21.0,0.6,11.0,21.0,19.48,12.09
2017,3,20,8,30,0.0,24.0,0.6,11.0,24.0,22.27,13.69
2017,3,20,8,45,6.5,101.0,0.65,11.0,104.5,93.29,73.97
2017,3,20,9,0,13.0,178.0,0.7,11.0,185.0,158.65,127.47
2017,3,20,9,15,6.5,119.5,0.7,11.0,123.0,110.94,87.82
2017,3,20,9,30,0.0,61.0,0.7,11.0,61.0,56.78,42.69
2017,3,20,9,45,0.0,78.0,0.7,11.5,78.0,72.67,55.92
2017,3,20,10,0,0.0,95.0,0.7,12.0,95.0,88.55,68.84
2017,3,20,10,15,0.0,88.5,0.7,12.0,88.5,82.52,63.67
2017,3,20,10,30,0.0,82.0,0.7,12.0,82.0,76.46,58.54
2017,3,20,10,45,3.0,136.0,0.7,12.0,138.0,127.55,100.45
2017,3,20,11,0,6.0,190.0,0.7,12.0,194.0,178.43,141.19
2017,3,20,11,15,3.0,148.0,0.65,12.0,150.0,139.13,109.23
2017,3,20,11,30,0.0,106.0,0.6,12.0,106.0,98.86,76.5
2017,3,20,11,45,3.0,146.5,0.6,12.0,149.0,138.35,108.75
2017,3,20,12,0,6.0,187.0,0.6,12.0,192.0,178.23,140.6
2017,3,20,12,15,8.5,209.5,0.6,12.0,216.0,201.52,158.92
2017,3,20,12,30,11.0,232.0,0.6,12.0,240.0,225.2,177.51
2017,3,20,12,45,11.0,230.0,0.6,12.0,238.0,224.2,176.66
2017,3,20,13,0,11.0,228.0,0.6,12.0,236.0,223.16,175.94
2017,3,20,13,15,5.5,170.0,0.6,12.0,174.0,164.09,129.14
2017,3,20,13,30,0.0,112.0,0.6,12.0,112.0,104.75,81.33
2017,3,20,13,45,0.0,64.5,0.6,12.0,64.5,60.13,44.81
2017,3,20,14,0,0.0,17.0,0.6,12.0,17.0,15.82,7.75
2017,3,20,14,15,0.0,23.5,0.6,12.0,23.5,21.87,12.92
2017,3,20,14,30,0.0,30.0,0.6,12.0,30.0,27.91,18.07
2017,3,20,14,45,0.0,44.0,0.6,12.0,44.0,40.95,29.14
2017,3,20,15,0,0.0,58.0,0.6,12.0,58.0,53.99,40.21
2017,3,20,15,15,0.0,54.0,0.6,12.0,54.0,50.24,37.14
2017,3,20,15,30,0.0,50.0,0.6,12.0,50.0,46.5,34.09
2017,3,20,15,45,0.0,30.0,0.6,12.0,30.0,27.86,18.3
2017,3,20,16,0,0.0,10.0,0.6,12.0,10.0,9.28,2.37
2017,3,20,16,15,0.0,18.0,0.6,12.0,18.0,16.7,8.83
2017,3,20,16,30,0.0,26.0,0.6,12.0,26.0,24.12,15.3
2017,3,20,16,45,0.0,22.0,0.6,12.0,22.0,20.4,12.09
2017,3,20,17,0,0.0,18.0,0.6,12.0,18.0,16.68,8.86
2017,3,20,17,15,0.0,14.0,0.6,12.0,14.0,12.97,5.59
2017,3,20,17,30,0.0,10.0,0.6,12.0,10.0,9.26,2.28
2017,3,20,17,45,0.0,6.5,0.65,12.0,6.5,6.01,0.0
2017,3,20,18,0,0.0,3.0,0.7,12.0,3.0,2.77,0.0
2017,3,20,18,15,0.0,1.5,0.7,12.0,1.5,1.43,0.0
2017,3,20,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,21,6,15,80.5,8.0,0.5,11.0,11.5,7.63,0.0
2017,3,21,6,30,161.0,16.0,0.5,11.0,23.0,12.9,0.0
2017,3,21,6,45,300.5,28.5,0.5,11.0,63.0,22.67,13.18
2017,3,21,7,0,440.0,41.0,0.5,11.0,103.0,31.9,22.66
2017,3,21,7,15,524.5,49.0,0.45,11.0,153.0,36.59,27.35
2017,3,21,7,30,609.0,57.0,0.4,11.0,203.0,41.12,31.69
2017,3,21,7,45,658.0,63.5,0.4,11.0,255.5,44.16,34.51
2017,3,21,8,0,707.0,70.0,0.4,11.0,308.0,47.07,37.1
2017,3,21,8,15,372.0,118.5,0.4,11.0,245.5,81.06,67.37
2017,3,21,8,30,37.0,167.0,0.4,11.0,183.0,137.08,109.98
2017,3,21,8,45,18.5,115.0,0.4,11.0,123.0,102.62,80.84
2017,3,21,9,0,0.0,63.0,0.4,11.0,63.0,58.62,44.5
2017,3,21,9,15,145.0,158.5,0.4,11.0,243.0,161.51,123.95
2017,3,21,9,30,290.0,254.0,0.4,11.0,423.0,274.0,208.9
2017,3,21,9,45,361.5,255.5,0.45,11.5,479.5,316.01,240.39
2017,3,21,10,0,433.0,257.0,0.5,12.0,536.0,360.4,274.83
2017,3,21,10,15,219.0,221.5,0.5,12.0,363.0,275.74,214.64
2017,3,21,10,30,5.0,186.0,0.5,12.0,190.0,172.87,136.06
2017,3,21,10,45,2.5,111.0,0.5,12.5,113.0,104.53,81.07
2017,3,21,11,0,0.0,36.0,0.5,13.0,36.0,33.54,22.49
2017,3,21,11,15,42.0,201.0,0.5,13.0,233.5,209.0,165.62
2017,3,21,11,30,84.0,366.0,0.5,13.0,431.0,385.35,299.74
2017,3,21,11,45,88.5,372.5,0.55,13.0,442.0,400.68,309.89
2017,3,21,12,0,93.0,379.0,0.6,13.0,453.0,416.2,321.7
2017,3,21,12,15,94.0,378.5,0.6,13.0,453.0,422.87,326.67
2017,3,21,12,30,95.0,378.0,0.6,13.0,453.0,429.26,331.53
2017,3,21,12,45,51.0,286.5,0.6,13.0,326.5,312.9,244.02
2017,3,21,13,0,7.0,195.0,0.6,13.0,200.0,188.66,147.59
2017,3,21,13,15,6.5,191.5,0.6,13.0,196.5,185.44,145.75
2017,3,21,13,30,6.0,188.0,0.6,13.0,193.0,182.16,143.29
2017,3,21,13,45,49.0,262.0,0.65,13.0,297.5,298.35,235.89
2017,3,21,14,0,92.0,336.0,0.7,13.0,402.0,414.3,324.45
2017,3,21,14,15,54.5,286.0,0.7,12.5,325.0,333.37,262.46
2017,3,21,14,30,17.0,236.0,0.7,12.0,248.0,241.87,191.79
2017,3,21,14,45,17.5,227.5,0.7,12.0,239.0,234.95,187.3
2017,3,21,15,0,18.0,219.0,0.7,12.0,230.0,228.03,182.32
2017,3,21,15,15,9.0,121.5,0.65,11.5,127.0,122.02,97.0
2017,3,21,15,30,0.0,24.0,0.6,11.0,24.0,22.29,13.48
2017,3,21,15,45,0.0,38.0,0.6,11.0,38.0,35.31,24.8
2017,3,21,16,0,0.0,52.0,0.6,11.0,52.0,48.34,36.06
2017,3,21,16,15,0.0,32.0,0.6,10.5,32.0,29.71,20.17
2017,3,21,16,30,0.0,12.0,0.6,10.0,12.0,11.12,4.08
2017,3,21,16,45,0.0,10.0,0.6,10.0,10.0,9.26,2.47
2017,3,21,17,0,0.0,8.0,0.6,10.0,8.0,7.41,0.84
2017,3,21,17,15,0.0,6.5,0.55,10.0,6.5,6.02,0.0
2017,3,21,17,30,0.0,5.0,0.5,10.0,5.0,4.62,0.0
2017,3,21,17,45,0.0,3.0,0.5,10.0,3.0,2.77,0.0
2017,3,21,18,0,0.0,1.0,0.5,10.0,1.0,0.92,0.0
2017,3,21,18,15,0.0,0.5,0.5,10.0,0.5,0.48,0.0
2017,3,21,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,9.5,0.4,7.0,9.5,9.05,0.0
2017,3,22,6,30,0.0,19.0,0.4,7.0,19.0,17.22,0.0
2017,3,22,6,45,96.5,36.5,0.4,7.0,50.5,29.74,19.81
2017,3,22,7,0,193.0,54.0,0.4,7.0,82.0,43.29,33.36
2017,3,22,7,15,233.0,73.0,0.4,7.0,120.5,57.43,46.76
2017,3,22,7,30,273.0,92.0,0.4,7.0,159.0,71.07,59.45
2017,3,22,7,45,313.0,105.5,0.4,7.5,199.5,80.43,67.86
2017,3,22,8,0,353.0,119.0,0.4,8.0,240.0,83.54,70.42
2017,3,22,8,15,557.5,102.0,0.4,8.0,326.5,68.51,56.75
2017,3,22,8,30,762.0,85.0,0.4,8.0,413.0,89.15,52.69
2017,3,22,8,45,535.0,148.5,0.4,8.5,391.5,155.8,104.81
2017,3,22,9,0,308.0,212.0,0.4,9.0,370.0,207.88,154.85
2017,3,22,9,15,164.0,214.5,0.4,9.5,299.0,208.27,161.04
2017,3,22,9,30,20.0,217.0,0.4,10.0,228.0,197.74,157.77
2017,3,22,9,45,13.0,206.5,0.45,10.5,214.0,189.64,151.1
2017,3,22,10,0,6.0,196.0,0.5,11.0,200.0,180.05,143.15
2017,3,22,10,15,84.0,268.5,0.5,11.0,327.5,269.54,213.05
2017,3,22,10,30,162.0,341.0,0.5,11.0,455.0,366.78,286.88
2017,3,22,10,45,125.0,347.0,0.5,11.0,436.5,365.52,285.45
2017,3,22,11,0,88.0,353.0,0.5,11.0,418.0,362.88,283.42
2017,3,22,11,15,258.5,337.5,0.5,11.0,535.5,452.92,352.89
2017,3,22,11,30,429.0,322.0,0.5,11.0,653.0,559.43,432.27
2017,3,22,11,45,291.5,357.5,0.5,11.5,584.0,521.86,401.8
2017,3,22,12,0,154.0,393.0,0.5,12.0,515.0,473.21,363.93
2017,3,22,12,15,111.0,380.5,0.5,12.0,468.5,437.4,337.69
2017,3,22,12,30,68.0,368.0,0.5,12.0,422.0,400.17,309.74
2017,3,22,12,45,34.0,203.5,0.55,12.0,230.5,220.14,173.1
2017,3,22,13,0,0.0,39.0,0.6,12.0,39.0,36.35,24.74
2017,3,22,13,15,115.0,203.0,0.6,12.0,290.0,294.65,236.88
2017,3,22,13,30,230.0,367.0,0.6,12.0,541.0,559.09,433.91
2017,3,22,13,45,212.0,357.5,0.6,12.0,514.0,541.38,418.24
2017,3,22,14,0,194.0,348.0,0.6,12.0,487.0,522.41,404.95
2017,3,22,14,15,163.5,332.5,0.6,11.5,446.5,485.45,378.85
2017,3,22,14,30,133.0,317.0,0.6,11.0,406.0,447.47,351.7
2017,3,22,14,45,127.5,299.0,0.6,11.0,380.0,426.89,337.39
2017,3,22,15,0,122.0,281.0,0.6,11.0,354.0,405.59,322.23
2017,3,22,15,15,478.5,186.0,0.6,10.5,446.0,616.35,490.8
2017,3,22,15,30,835.0,91.0,0.6,10.0,538.0,791.79,618.99
2017,3,22,15,45,644.0,122.5,0.6,10.0,449.0,669.71,531.2
2017,3,22,16,0,453.0,154.0,0.6,10.0,360.0,543.42,437.76
2017,3,22,16,15,353.0,149.0,0.6,9.5,299.0,442.49,362.57
2017,3,22,16,30,253.0,144.0,0.6,9.0,238.0,359.61,297.81
2017,3,22,16,45,231.5,126.0,0.6,9.0,202.0,318.91,265.89
2017,3,22,17,0,210.0,108.0,0.6,9.0,166.0,278.78,233.03
2017,3,22,17,15,351.5,78.5,0.6,8.5,151.5,334.79,279.71
2017,3,22,17,30,493.0,49.0,0.6,8.0,137.0,370.6,305.72
2017,3,22,17,45,374.5,38.5,0.6,7.5,92.0,275.56,222.41
2017,3,22,18,0,256.0,28.0,0.6,7.0,47.0,186.2,126.7
2017,3,22,18,15,128.0,14.0,0.6,7.0,23.5,70.97,0.0
2017,3,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,11.5,0.55,4.5,11.5,10.96,0.0
2017,3,23,6,30,0.0,23.0,0.4,5.0,23.0,20.49,0.0
2017,3,23,6,45,107.5,40.0,0.3,5.5,56.5,32.42,22.6
2017,3,23,7,0,215.0,57.0,0.2,6.0,90.0,43.67,33.96
2017,3,23,7,15,259.5,75.5,0.15,6.5,130.0,59.29,48.63
2017,3,23,7,30,304.0,94.0,0.1,7.0,170.0,69.11,57.71
2017,3,23,7,45,350.5,104.5,0.1,7.5,211.5,74.91,62.87
2017,3,23,8,0,397.0,115.0,0.1,8.0,253.0,80.46,67.61
2017,3,23,8,15,585.5,92.0,0.1,8.5,329.5,60.3,49.25
2017,3,23,8,30,774.0,69.0,0.1,9.0,406.0,80.77,43.13
2017,3,23,8,45,778.5,90.0,0.15,9.5,461.0,141.71,81.9
2017,3,23,9,0,783.0,111.0,0.2,10.0,516.0,197.74,125.0
2017,3,23,9,15,738.0,125.0,0.2,10.5,532.5,243.78,165.89
2017,3,23,9,30,693.0,139.0,0.2,11.0,549.0,284.85,203.65
2017,3,23,9,45,761.5,136.0,0.25,11.5,612.5,341.91,250.47
2017,3,23,10,0,830.0,133.0,0.3,12.0,676.0,409.2,304.73
2017,3,23,10,15,840.5,135.0,0.3,12.0,707.5,457.84,345.24
2017,3,23,10,30,851.0,137.0,0.3,12.0,739.0,506.2,384.55
2017,3,23,10,45,843.5,147.0,0.3,12.0,760.5,552.15,420.88
2017,3,23,11,0,836.0,157.0,0.3,12.0,782.0,595.97,454.48
2017,3,23,11,15,673.0,224.0,0.3,11.5,734.5,596.21,455.64
2017,3,23,11,30,510.0,291.0,0.3,11.0,687.0,584.55,447.47
2017,3,23,11,45,502.5,301.0,0.35,11.0,695.0,612.13,468.53
2017,3,23,12,0,495.0,311.0,0.4,11.0,703.0,638.11,487.66
2017,3,23,12,15,308.5,352.0,0.4,11.0,596.5,559.65,429.07
2017,3,23,12,30,122.0,393.0,0.4,11.0,490.0,468.87,360.54
2017,3,23,12,45,314.5,344.0,0.45,11.0,590.5,582.81,449.5
2017,3,23,13,0,507.0,295.0,0.5,11.0,691.0,704.68,539.13
2017,3,23,13,15,447.0,313.5,0.5,10.5,657.5,688.26,526.18
2017,3,23,13,30,387.0,332.0,0.5,10.0,624.0,661.7,508.03
2017,3,23,13,45,272.0,341.5,0.5,10.0,544.0,584.81,451.85
2017,3,23,14,0,157.0,351.0,0.5,10.0,464.0,495.31,385.53
2017,3,23,14,15,148.5,335.5,0.45,10.0,438.5,476.65,372.92
2017,3,23,14,30,140.0,320.0,0.4,10.0,413.0,457.09,358.82
2017,3,23,14,45,82.0,275.5,0.4,10.0,329.5,351.35,278.74
2017,3,23,15,0,24.0,231.0,0.4,10.0,246.0,245.51,196.15
2017,3,23,15,15,25.5,219.5,0.4,9.5,234.5,236.35,190.57
2017,3,23,15,30,27.0,208.0,0.4,9.0,223.0,227.15,184.22
2017,3,23,15,45,22.0,187.5,0.4,9.0,199.0,202.93,165.09
2017,3,23,16,0,17.0,167.0,0.4,9.0,175.0,178.68,145.77
2017,3,23,16,15,8.5,125.0,0.4,8.5,129.0,128.08,104.27
2017,3,23,16,30,0.0,83.0,0.4,8.0,83.0,78.35,62.42
2017,3,23,16,45,0.0,69.0,0.4,8.0,69.0,64.6,50.85
2017,3,23,17,0,0.0,55.0,0.4,8.0,55.0,51.13,39.2
2017,3,23,17,15,0.0,43.0,0.4,7.5,43.0,39.95,29.43
2017,3,23,17,30,0.0,31.0,0.4,7.0,31.0,28.77,19.48
2017,3,23,17,45,0.0,21.0,0.4,7.0,21.0,19.47,11.03
2017,3,23,18,0,0.0,11.0,0.4,7.0,11.0,10.19,1.99
2017,3,23,18,15,0.0,5.5,0.4,7.0,5.5,5.24,0.0
2017,3,23,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,0.7,7.5,1.0,0.92,0.0
2017,3,24,7,0,0.0,2.0,0.7,8.0,2.0,1.85,0.0
2017,3,24,7,15,0.0,2.5,0.65,8.0,2.5,2.31,0.0
2017,3,24,7,30,0.0,3.0,0.6,8.0,3.0,2.78,0.0
2017,3,24,7,45,0.0,4.0,0.6,8.0,4.0,3.7,0.0
2017,3,24,8,0,0.0,5.0,0.6,8.0,5.0,4.63,0.0
2017,3,24,8,15,0.0,15.5,0.55,8.0,15.5,14.37,7.58
2017,3,24,8,30,0.0,26.0,0.5,8.0,26.0,24.14,15.52
2017,3,24,8,45,0.0,34.5,0.5,8.5,34.5,32.05,22.28
2017,3,24,9,0,0.0,43.0,0.5,9.0,43.0,39.98,28.97
2017,3,24,9,15,0.0,67.5,0.45,9.0,67.5,62.84,48.39
2017,3,24,9,30,0.0,92.0,0.4,9.0,92.0,85.75,67.54
2017,3,24,9,45,0.0,87.5,0.4,9.0,87.5,81.56,63.78
2017,3,24,10,0,0.0,83.0,0.4,9.0,83.0,77.37,60.13
2017,3,24,10,15,0.0,115.0,0.4,9.0,115.0,106.81,84.53
2017,3,24,10,30,0.0,147.0,0.4,9.0,147.0,135.9,108.19
2017,3,24,10,45,0.5,149.0,0.4,9.5,149.5,138.22,109.58
2017,3,24,11,0,1.0,151.0,0.4,10.0,152.0,140.57,111.14
2017,3,24,11,15,27.5,251.0,0.4,10.0,272.5,245.98,195.41
2017,3,24,11,30,54.0,351.0,0.4,10.0,393.0,354.93,278.6
2017,3,24,11,45,69.0,366.0,0.45,10.0,420.5,383.54,299.65
2017,3,24,12,0,84.0,381.0,0.5,10.0,448.0,413.4,322.33
2017,3,24,12,15,128.5,390.5,0.45,10.0,493.0,463.7,360.01
2017,3,24,12,30,173.0,400.0,0.4,10.0,538.0,514.43,397.2
2017,3,24,12,45,109.5,372.0,0.4,10.5,459.0,441.88,342.05
2017,3,24,13,0,46.0,344.0,0.4,11.0,380.0,369.45,287.03
2017,3,24,13,15,74.5,356.0,0.4,11.0,413.5,408.51,317.96
2017,3,24,13,30,103.0,368.0,0.4,11.0,447.0,448.79,348.47
2017,3,24,13,45,103.5,357.0,0.4,11.0,434.0,442.6,344.01
2017,3,24,14,0,104.0,346.0,0.4,11.0,421.0,435.9,339.72
2017,3,24,14,15,69.5,310.0,0.35,11.0,359.5,372.14,291.55
2017,3,24,14,30,35.0,274.0,0.3,11.0,298.0,307.29,242.06
2017,3,24,14,45,85.0,279.5,0.3,11.0,333.5,358.48,284.04
2017,3,24,15,0,135.0,285.0,0.3,11.0,369.0,421.62,333.27
2017,3,24,15,15,130.0,264.5,0.25,11.0,340.5,397.03,314.55
2017,3,24,15,30,125.0,244.0,0.2,11.0,312.0,371.76,296.14
2017,3,24,15,45,174.5,220.0,0.2,11.0,306.0,384.82,308.84
2017,3,24,16,0,224.0,196.0,0.2,11.0,300.0,394.93,318.78
2017,3,24,16,15,362.5,152.5,0.15,10.5,298.5,455.92,369.69
2017,3,24,16,30,501.0,109.0,0.1,10.0,297.0,508.79,412.59
2017,3,24,16,45,461.0,100.0,0.1,10.0,253.0,457.57,372.66
2017,3,24,17,0,421.0,91.0,0.1,10.0,209.0,407.61,333.68
2017,3,24,17,15,373.5,76.0,0.1,10.0,165.0,346.96,284.69
2017,3,24,17,30,326.0,61.0,0.1,10.0,121.0,288.85,235.75
2017,3,24,17,45,253.5,45.0,0.15,10.0,82.5,218.91,175.22
2017,3,24,18,0,181.0,29.0,0.2,10.0,44.0,154.06,109.24
2017,3,24,18,15,90.5,14.5,0.2,9.5,22.0,55.04,0.0
2017,3,24,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,3,25,6,15,18.0,11.0,0.35,5.5,12.0,10.48,0.0
2017,3,25,6,30,36.0,22.0,0.3,6.0,24.0,19.17,5.4
2017,3,25,6,45,82.5,41.5,0.25,6.5,53.0,35.01,25.24
2017,3,25,7,0,129.0,61.0,0.2,7.0,82.0,48.42,38.25
2017,3,25,7,15,153.0,82.0,0.2,7.0,116.0,63.73,52.62
2017,3,25,7,30,177.0,103.0,0.2,7.0,150.0,78.47,66.17
2017,3,25,7,45,199.5,122.5,0.2,7.5,185.5,91.62,77.83
2017,3,25,8,0,222.0,142.0,0.2,8.0,221.0,104.23,88.72
2017,3,25,8,15,204.5,166.5,0.15,9.0,247.5,126.47,107.57
2017,3,25,8,30,187.0,191.0,0.1,10.0,274.0,156.58,120.81
2017,3,25,8,45,216.5,210.5,0.1,11.0,316.5,188.08,141.79
2017,3,25,9,0,246.0,230.0,0.1,12.0,359.0,216.27,161.59
2017,3,25,9,15,236.0,252.0,0.1,12.0,384.5,254.2,192.27
2017,3,25,9,30,226.0,274.0,0.1,12.0,410.0,284.63,217.03
2017,3,25,9,45,561.0,186.0,0.15,12.5,551.0,327.67,243.58
2017,3,25,10,0,896.0,98.0,0.2,13.0,692.0,416.39,308.67
2017,3,25,10,15,674.5,189.5,0.2,13.0,649.0,439.46,331.68
2017,3,25,10,30,453.0,281.0,0.2,13.0,606.0,449.11,341.98
2017,3,25,10,45,420.0,307.5,0.25,13.5,616.0,479.93,365.59
2017,3,25,11,0,387.0,334.0,0.3,14.0,626.0,509.27,387.01
2017,3,25,11,15,203.5,310.0,0.3,14.0,463.5,401.84,308.37
2017,3,25,11,30,20.0,286.0,0.3,14.0,301.0,276.36,213.14
2017,3,25,11,45,244.0,302.0,0.3,14.5,497.0,444.42,343.1
2017,3,25,12,0,468.0,318.0,0.3,15.0,693.0,630.32,475.84
2017,3,25,12,15,472.0,317.0,0.3,15.0,695.0,652.06,488.95
2017,3,25,12,30,476.0,316.0,0.3,15.0,697.0,672.54,503.35
2017,3,25,12,45,445.0,326.5,0.35,15.0,680.5,675.31,505.53
2017,3,25,13,0,414.0,337.0,0.4,15.0,664.0,669.79,502.34
2017,3,25,13,15,442.0,318.0,0.4,14.5,661.0,692.56,520.27
2017,3,25,13,30,470.0,299.0,0.4,14.0,658.0,708.3,533.2
2017,3,25,13,45,378.0,319.5,0.4,14.0,603.0,653.21,493.85
2017,3,25,14,0,286.0,340.0,0.4,14.0,548.0,604.21,458.73
2017,3,25,14,15,340.5,311.5,0.4,13.5,549.0,625.85,477.9
2017,3,25,14,30,395.0,283.0,0.4,13.0,550.0,645.5,494.85
2017,3,25,14,45,340.5,278.5,0.45,13.0,500.0,597.14,460.91
2017,3,25,15,0,286.0,274.0,0.5,13.0,450.0,548.21,426.7
2017,3,25,15,15,374.5,234.0,0.45,12.5,448.5,576.84,452.02
2017,3,25,15,30,463.0,194.0,0.4,12.0,447.0,613.95,482.05
2017,3,25,15,45,274.5,196.5,0.4,12.0,343.0,449.15,357.91
2017,3,25,16,0,86.0,199.0,0.4,12.0,239.0,280.43,225.76
2017,3,25,16,15,110.5,178.0,0.4,11.5,223.5,287.59,234.57
2017,3,25,16,30,135.0,157.0,0.4,11.0,208.0,280.98,230.98
2017,3,25,16,45,382.5,111.5,0.4,11.0,226.5,418.9,345.26
2017,3,25,17,0,630.0,66.0,0.4,11.0,245.0,520.2,424.35
2017,3,25,17,15,562.0,58.5,0.4,10.0,194.5,447.38,366.0
2017,3,25,17,30,494.0,51.0,0.4,9.0,144.0,377.99,309.33
2017,3,25,17,45,390.0,40.0,0.4,8.5,99.0,289.06,233.35
2017,3,25,18,0,286.0,29.0,0.4,8.0,54.0,208.59,153.12
2017,3,25,18,15,143.0,14.5,0.4,7.5,27.0,79.34,0.0
2017,3,25,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,26,6,15,49.0,13.0,0.3,6.0,16.5,12.39,0.0
2017,3,26,6,30,98.0,26.0,0.3,6.0,33.0,21.48,8.77
2017,3,26,6,45,189.5,43.0,0.3,6.5,70.5,33.33,23.93
2017,3,26,7,0,281.0,60.0,0.3,7.0,108.0,45.65,35.82
2017,3,26,7,15,343.0,74.5,0.3,7.0,153.0,55.45,45.17
2017,3,26,7,30,405.0,89.0,0.3,7.0,198.0,64.82,53.87
2017,3,26,7,45,470.0,93.5,0.35,7.5,245.0,66.39,55.18
2017,3,26,8,0,535.0,98.0,0.4,8.0,292.0,67.18,55.68
