Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,26,8,15,267.5,115.0,0.4,8.0,212.0,85.92,72.33
2017,3,26,8,30,0.0,132.0,0.4,8.0,132.0,117.92,95.75
2017,3,26,8,45,3.5,154.0,0.45,8.5,156.0,137.54,111.37
2017,3,26,9,0,7.0,176.0,0.5,9.0,180.0,157.71,127.26
2017,3,26,9,15,4.5,172.5,0.5,9.0,175.0,156.17,125.66
2017,3,26,9,30,2.0,169.0,0.5,9.0,170.0,153.85,123.54
2017,3,26,9,45,1.0,160.0,0.5,9.0,160.5,146.62,117.38
2017,3,26,10,0,0.0,151.0,0.5,9.0,151.0,138.89,110.85
2017,3,26,10,15,8.0,201.0,0.5,9.0,206.5,186.85,149.56
2017,3,26,10,30,16.0,251.0,0.5,9.0,262.0,235.58,187.94
2017,3,26,10,45,12.5,233.5,0.5,9.5,242.5,220.19,174.94
2017,3,26,11,0,9.0,216.0,0.5,10.0,223.0,203.92,161.67
2017,3,26,11,15,8.0,204.5,0.5,10.0,210.5,193.88,153.66
2017,3,26,11,30,7.0,193.0,0.5,10.0,198.0,183.51,145.36
2017,3,26,11,45,8.0,203.0,0.55,10.5,209.0,194.05,153.57
2017,3,26,12,0,9.0,213.0,0.6,11.0,220.0,204.73,161.76
2017,3,26,12,15,7.0,193.5,0.6,11.0,199.0,185.82,146.66
2017,3,26,12,30,5.0,174.0,0.6,11.0,178.0,166.55,131.35
2017,3,26,12,45,5.0,174.0,0.6,11.0,178.0,166.93,131.79
2017,3,26,13,0,5.0,174.0,0.6,11.0,178.0,167.3,132.15
2017,3,26,13,15,5.0,177.5,0.55,11.0,181.5,170.99,135.14
2017,3,26,13,30,5.0,181.0,0.5,11.0,185.0,174.72,138.17
2017,3,26,13,45,5.0,184.0,0.5,11.0,188.0,178.01,140.94
2017,3,26,14,0,5.0,187.0,0.5,11.0,191.0,181.37,143.8
2017,3,26,14,15,2.5,136.0,0.5,10.5,138.0,130.05,102.71
2017,3,26,14,30,0.0,85.0,0.5,10.0,85.0,79.26,61.25
2017,3,26,14,45,0.0,106.0,0.5,10.0,106.0,99.18,78.13
2017,3,26,15,0,0.0,127.0,0.5,10.0,127.0,119.74,95.29
2017,3,26,15,15,0.0,124.0,0.45,10.0,124.0,117.08,93.23
2017,3,26,15,30,0.0,121.0,0.4,10.0,121.0,114.47,91.33
2017,3,26,15,45,0.0,70.0,0.4,10.0,70.0,65.15,50.19
2017,3,26,16,0,0.0,19.0,0.4,10.0,19.0,17.63,9.66
2017,3,26,16,15,0.0,28.5,0.4,10.0,28.5,26.46,17.41
2017,3,26,16,30,0.0,38.0,0.4,10.0,38.0,35.29,25.14
2017,3,26,16,45,0.0,32.0,0.4,10.0,32.0,29.7,20.33
2017,3,26,17,0,0.0,26.0,0.4,10.0,26.0,24.11,15.48
2017,3,26,17,15,0.0,20.5,0.4,10.0,20.5,19.0,10.97
2017,3,26,17,30,0.0,15.0,0.4,10.0,15.0,13.89,6.42
2017,3,26,17,45,0.0,10.0,0.4,10.0,10.0,9.26,2.25
2017,3,26,18,0,0.0,5.0,0.4,10.0,5.0,4.62,0.0
2017,3,26,18,15,0.0,2.5,0.4,10.0,2.5,2.38,0.0
2017,3,26,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,27,6,15,110.0,13.5,0.5,6.0,21.5,12.87,0.0
2017,3,27,6,30,220.0,27.0,0.5,6.0,43.0,22.18,10.67
2017,3,27,6,45,345.0,38.5,0.5,6.5,87.5,30.5,21.53
2017,3,27,7,0,470.0,50.0,0.5,7.0,132.0,38.41,29.32
2017,3,27,7,15,277.0,79.5,0.5,7.5,132.0,59.01,48.33
2017,3,27,7,30,84.0,109.0,0.5,8.0,132.0,86.19,72.92
2017,3,27,7,45,97.5,130.0,0.5,8.5,162.0,101.18,86.1
2017,3,27,8,0,111.0,151.0,0.5,9.0,192.0,115.71,98.57
2017,3,27,8,15,451.5,117.0,0.5,9.0,318.0,82.27,68.64
2017,3,27,8,30,792.0,83.0,0.5,9.0,444.0,108.95,60.32
2017,3,27,8,45,580.5,147.5,0.5,9.5,427.5,174.89,116.46
2017,3,27,9,0,369.0,212.0,0.5,10.0,411.0,227.67,167.7
2017,3,27,9,15,186.0,193.0,0.5,10.5,293.5,195.82,149.9
2017,3,27,9,30,3.0,174.0,0.5,11.0,176.0,158.49,126.12
2017,3,27,9,45,253.0,206.5,0.55,11.5,377.0,254.03,196.89
2017,3,27,10,0,503.0,239.0,0.6,12.0,578.0,385.95,295.76
2017,3,27,10,15,396.0,288.5,0.6,12.0,563.0,413.1,318.39
2017,3,27,10,30,289.0,338.0,0.6,12.0,548.0,425.97,329.43
2017,3,27,10,45,207.5,357.0,0.6,12.5,510.0,420.68,325.38
2017,3,27,11,0,126.0,376.0,0.6,13.0,472.0,404.55,312.57
2017,3,27,11,15,232.0,371.5,0.6,13.0,553.5,474.42,365.74
2017,3,27,11,30,338.0,367.0,0.6,13.0,635.0,551.51,422.66
2017,3,27,11,45,625.5,245.0,0.6,13.0,747.5,654.38,500.75
2017,3,27,12,0,913.0,123.0,0.6,13.0,860.0,766.87,583.52
2017,3,27,12,15,715.0,215.5,0.6,13.0,793.0,741.6,561.66
2017,3,27,12,30,517.0,308.0,0.6,13.0,726.0,700.63,530.11
2017,3,27,12,45,414.0,342.5,0.6,13.5,675.5,670.08,506.86
2017,3,27,13,0,311.0,377.0,0.6,14.0,625.0,629.77,476.33
2017,3,27,13,15,326.0,365.0,0.6,14.0,620.5,640.99,485.68
2017,3,27,13,30,341.0,353.0,0.6,14.0,616.0,651.1,493.69
2017,3,27,13,45,355.0,337.5,0.6,14.0,604.5,655.47,497.83
2017,3,27,14,0,369.0,322.0,0.6,14.0,593.0,658.3,501.06
2017,3,27,14,15,619.0,217.0,0.6,13.5,650.0,781.25,594.24
2017,3,27,14,30,869.0,112.0,0.6,13.0,707.0,881.97,663.97
2017,3,27,14,45,854.5,110.5,0.65,13.0,669.5,866.71,654.49
2017,3,27,15,0,840.0,109.0,0.7,13.0,632.0,848.48,644.86
2017,3,27,15,15,822.0,106.0,0.65,12.5,589.0,822.82,629.56
2017,3,27,15,30,804.0,103.0,0.6,12.0,546.0,794.62,612.53
2017,3,27,15,45,778.0,99.5,0.6,12.0,498.5,757.1,588.63
2017,3,27,16,0,752.0,96.0,0.6,12.0,451.0,721.88,566.12
2017,3,27,16,15,718.5,91.5,0.6,11.5,400.5,674.71,535.49
2017,3,27,16,30,685.0,87.0,0.6,11.0,350.0,626.88,503.58
2017,3,27,16,45,632.0,81.5,0.6,11.0,297.5,563.89,457.47
2017,3,27,17,0,579.0,76.0,0.6,11.0,245.0,502.18,410.29
2017,3,27,17,15,508.0,67.5,0.6,10.5,194.5,427.38,351.4
2017,3,27,17,30,437.0,59.0,0.6,10.0,144.0,356.1,292.57
2017,3,27,17,45,316.0,47.0,0.6,9.5,98.5,257.31,208.78
2017,3,27,18,0,195.0,35.0,0.6,9.0,53.0,171.64,129.37
2017,3,27,18,15,97.5,17.5,0.6,8.5,26.5,81.22,0.0
2017,3,27,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,28,6,15,101.5,14.0,0.6,6.5,22.0,13.34,0.0
2017,3,28,6,30,203.0,28.0,0.6,7.0,44.0,21.99,11.45
2017,3,28,6,45,321.5,40.5,0.6,8.0,88.0,32.07,22.88
2017,3,28,7,0,440.0,53.0,0.6,9.0,132.0,40.81,31.26
2017,3,28,7,15,513.0,61.5,0.55,9.5,182.0,45.46,35.75
2017,3,28,7,30,586.0,70.0,0.5,10.0,232.0,49.94,39.86
2017,3,28,7,45,633.5,76.0,0.5,11.0,284.0,52.12,41.64
2017,3,28,8,0,681.0,82.0,0.5,12.0,336.0,54.21,43.25
2017,3,28,8,15,714.5,87.0,0.5,12.5,386.5,64.62,42.97
2017,3,28,8,30,748.0,92.0,0.5,13.0,437.0,111.7,62.06
2017,3,28,8,45,771.0,96.5,0.55,13.5,484.0,165.91,98.95
2017,3,28,9,0,794.0,101.0,0.6,14.0,531.0,216.81,139.17
2017,3,28,9,15,812.0,104.0,0.55,14.0,574.0,267.39,182.29
2017,3,28,9,30,830.0,107.0,0.5,14.0,617.0,319.27,227.21
2017,3,28,9,45,845.0,108.5,0.5,14.5,655.0,369.95,270.63
2017,3,28,10,0,860.0,110.0,0.5,15.0,693.0,421.14,313.41
2017,3,28,10,15,869.5,112.0,0.5,15.0,724.5,470.65,354.36
2017,3,28,10,30,879.0,114.0,0.5,15.0,756.0,522.89,395.99
2017,3,28,10,45,886.0,115.5,0.5,15.5,780.0,568.78,431.07
2017,3,28,11,0,893.0,117.0,0.5,16.0,804.0,613.48,464.18
2017,3,28,11,15,897.0,117.5,0.45,16.0,820.5,654.08,493.68
2017,3,28,11,30,901.0,118.0,0.4,16.0,837.0,692.84,521.06
2017,3,28,11,45,905.5,117.5,0.4,16.5,846.0,729.02,545.73
2017,3,28,12,0,910.0,117.0,0.4,17.0,855.0,763.04,567.95
2017,3,28,12,15,909.5,117.0,0.4,17.0,855.5,791.51,586.29
2017,3,28,12,30,909.0,117.0,0.4,17.0,856.0,817.24,602.85
2017,3,28,12,45,915.0,112.0,0.4,17.5,850.0,840.37,616.58
2017,3,28,13,0,921.0,107.0,0.4,18.0,844.0,860.65,628.47
2017,3,28,13,15,917.0,106.5,0.4,18.0,828.5,874.27,637.32
2017,3,28,13,30,913.0,106.0,0.4,18.0,813.0,884.66,644.32
2017,3,28,13,45,905.0,105.5,0.4,18.0,789.5,888.4,647.24
2017,3,28,14,0,897.0,105.0,0.4,18.0,766.0,888.84,648.29
2017,3,28,14,15,887.5,103.5,0.35,18.0,736.0,883.66,644.93
2017,3,28,14,30,878.0,102.0,0.3,18.0,706.0,875.29,639.76
2017,3,28,14,45,863.0,101.0,0.3,18.0,668.5,866.16,635.27
2017,3,28,15,0,848.0,100.0,0.3,18.0,631.0,847.84,624.92
2017,3,28,15,15,831.0,97.0,0.3,17.5,589.0,822.74,611.43
2017,3,28,15,30,814.0,94.0,0.3,17.0,547.0,795.08,596.21
2017,3,28,15,45,787.5,92.0,0.3,17.0,499.5,758.59,573.77
2017,3,28,16,0,761.0,90.0,0.3,17.0,452.0,720.37,549.91
2017,3,28,16,15,730.0,85.5,0.3,16.5,402.0,678.17,523.78
2017,3,28,16,30,699.0,81.0,0.3,16.0,352.0,631.73,493.87
2017,3,28,16,45,646.0,77.0,0.35,15.5,299.5,570.06,451.98
2017,3,28,17,0,593.0,73.0,0.4,15.0,247.0,509.67,408.32
2017,3,28,17,15,526.5,65.0,0.45,14.0,197.0,437.69,354.08
2017,3,28,17,30,460.0,57.0,0.5,13.0,147.0,368.98,299.3
2017,3,28,17,45,353.5,45.0,0.55,12.5,102.0,277.72,223.01
2017,3,28,18,0,247.0,33.0,0.6,12.0,57.0,194.82,147.21
2017,3,28,18,15,123.5,16.5,0.6,11.5,28.5,92.39,0.0
2017,3,28,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,29,6,15,79.0,16.0,0.55,8.5,22.5,15.25,0.0
2017,3,29,6,30,158.0,32.0,0.5,9.0,45.0,25.14,14.54
2017,3,29,6,45,251.5,48.5,0.5,9.5,87.0,37.43,27.56
2017,3,29,7,0,345.0,65.0,0.5,10.0,129.0,49.21,38.71
2017,3,29,7,15,417.0,76.5,0.45,10.0,177.5,56.59,45.72
2017,3,29,7,30,489.0,88.0,0.4,10.0,226.0,63.66,52.21
2017,3,29,7,45,535.0,97.5,0.4,10.5,276.0,69.42,57.23
2017,3,29,8,0,581.0,107.0,0.4,11.0,326.0,73.54,60.64
2017,3,29,8,15,464.0,143.0,0.4,11.0,333.5,105.94,78.74
2017,3,29,8,30,347.0,179.0,0.4,11.0,341.0,158.79,115.35
2017,3,29,8,45,527.5,154.5,0.4,11.5,429.0,179.43,120.9
2017,3,29,9,0,708.0,130.0,0.4,12.0,517.0,223.06,148.66
2017,3,29,9,15,727.5,134.0,0.4,12.5,559.0,270.93,189.07
2017,3,29,9,30,747.0,138.0,0.4,13.0,601.0,320.39,231.24
2017,3,29,9,45,786.0,129.5,0.4,14.0,642.5,371.97,273.74
2017,3,29,10,0,825.0,121.0,0.4,15.0,684.0,421.11,313.6
2017,3,29,10,15,834.5,123.0,0.4,15.5,714.5,469.03,352.34
2017,3,29,10,30,844.0,125.0,0.4,16.0,745.0,516.54,389.47
2017,3,29,10,45,849.0,127.5,0.4,16.5,768.0,561.49,423.51
2017,3,29,11,0,854.0,130.0,0.4,17.0,791.0,605.22,455.57
2017,3,29,11,15,858.0,130.5,0.4,17.0,806.5,645.12,484.91
2017,3,29,11,30,862.0,131.0,0.4,17.0,822.0,683.31,512.39
2017,3,29,11,45,627.5,245.5,0.4,17.0,751.5,661.79,494.26
2017,3,29,12,0,393.0,360.0,0.4,17.0,681.0,621.73,462.95
2017,3,29,12,15,317.0,382.0,0.4,17.0,641.0,602.77,449.33
2017,3,29,12,30,241.0,404.0,0.4,17.0,601.0,574.91,428.95
2017,3,29,12,45,365.0,358.5,0.45,17.0,653.5,645.5,482.08
2017,3,29,13,0,489.0,313.0,0.5,17.0,706.0,720.73,536.39
2017,3,29,13,15,459.0,318.0,0.5,17.0,681.5,714.31,531.0
2017,3,29,13,30,429.0,323.0,0.5,17.0,657.0,705.35,525.01
2017,3,29,13,45,339.5,339.0,0.5,17.0,598.5,646.56,483.79
2017,3,29,14,0,250.0,355.0,0.5,17.0,540.0,583.11,439.06
2017,3,29,14,15,379.0,300.0,0.45,16.5,568.0,651.81,492.32
2017,3,29,14,30,508.0,245.0,0.4,16.0,596.0,719.36,542.25
2017,3,29,14,45,635.5,188.0,0.4,15.5,603.5,773.48,583.36
2017,3,29,15,0,763.0,131.0,0.4,15.0,611.0,817.24,614.82
2017,3,29,15,15,744.5,127.0,0.4,15.0,569.5,791.08,598.05
2017,3,29,15,30,726.0,123.0,0.4,15.0,528.0,762.63,580.72
2017,3,29,15,45,707.5,116.0,0.4,15.0,483.5,728.6,559.4
2017,3,29,16,0,689.0,109.0,0.4,15.0,439.0,692.72,536.54
2017,3,29,16,15,561.5,118.5,0.35,14.5,368.0,591.17,465.35
2017,3,29,16,30,434.0,128.0,0.3,14.0,297.0,490.22,391.42
2017,3,29,16,45,388.0,117.5,0.3,14.0,253.0,434.4,350.3
2017,3,29,17,0,342.0,107.0,0.3,14.0,209.0,380.35,308.57
2017,3,29,17,15,296.5,90.0,0.3,13.5,166.0,320.81,261.6
2017,3,29,17,30,251.0,73.0,0.3,13.0,123.0,252.78,206.09
2017,3,29,17,45,204.0,54.0,0.35,12.5,87.0,195.35,157.11
2017,3,29,18,0,157.0,35.0,0.4,12.0,51.0,152.01,115.31
2017,3,29,18,15,78.5,17.5,0.4,12.0,25.5,73.81,0.0
2017,3,29,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,30,6,15,139.0,16.0,0.8,7.0,28.5,15.25,0.0
2017,3,30,6,30,278.0,32.0,0.8,7.0,57.0,26.26,16.16
2017,3,30,6,45,393.0,43.0,0.8,7.5,104.0,33.89,24.72
2017,3,30,7,0,508.0,54.0,0.8,8.0,151.0,41.18,31.81
2017,3,30,7,15,578.5,62.0,0.8,8.0,204.0,45.42,35.96
2017,3,30,7,30,649.0,70.0,0.8,8.0,257.0,49.49,39.77
2017,3,30,7,45,700.0,74.5,0.8,8.5,311.5,50.55,40.62
2017,3,30,8,0,751.0,79.0,0.8,9.0,366.0,57.14,46.39
2017,3,30,8,15,589.0,122.5,0.8,9.5,366.5,96.64,67.79
2017,3,30,8,30,427.0,166.0,0.8,10.0,367.0,150.87,105.97
2017,3,30,8,45,648.5,128.5,0.8,10.5,469.0,177.16,114.45
2017,3,30,9,0,870.0,91.0,0.8,11.0,571.0,230.71,149.56
2017,3,30,9,15,886.5,93.5,0.75,11.0,615.5,284.59,196.68
2017,3,30,9,30,903.0,96.0,0.7,11.0,660.0,345.11,249.48
2017,3,30,9,45,920.5,95.5,0.7,11.5,699.5,398.26,295.55
2017,3,30,10,0,938.0,95.0,0.7,12.0,739.0,451.9,340.89
2017,3,30,10,15,945.5,96.5,0.65,12.5,770.5,503.08,382.67
2017,3,30,10,30,953.0,98.0,0.6,13.0,802.0,553.37,422.15
2017,3,30,10,45,960.0,98.5,0.6,13.5,826.5,601.41,459.0
2017,3,30,11,0,967.0,99.0,0.6,14.0,851.0,648.07,493.62
2017,3,30,11,15,969.5,99.5,0.6,14.0,867.0,690.38,525.05
2017,3,30,11,30,972.0,100.0,0.6,14.0,883.0,730.54,554.22
2017,3,30,11,45,975.5,99.0,0.6,14.0,892.0,767.69,580.62
2017,3,30,12,0,979.0,98.0,0.6,14.0,901.0,802.4,603.35
2017,3,30,12,15,978.0,98.0,0.6,14.0,900.5,832.09,622.62
2017,3,30,12,30,977.0,98.0,0.6,14.0,900.0,858.81,639.92
2017,3,30,12,45,958.5,106.5,0.6,14.5,887.0,876.93,650.41
2017,3,30,13,0,940.0,115.0,0.6,15.0,874.0,891.38,658.66
2017,3,30,13,15,935.0,114.5,0.6,15.0,857.5,904.44,667.36
2017,3,30,13,30,930.0,114.0,0.6,15.0,841.0,914.19,674.04
2017,3,30,13,45,918.0,115.0,0.65,15.0,815.5,916.16,676.91
2017,3,30,14,0,906.0,116.0,0.7,15.0,790.0,914.77,677.85
2017,3,30,14,15,896.0,114.0,0.7,14.5,758.5,908.63,676.12
2017,3,30,14,30,886.0,112.0,0.7,14.0,727.0,905.87,676.81
2017,3,30,14,45,865.0,113.0,0.7,14.0,687.5,887.41,665.99
2017,3,30,15,0,844.0,114.0,0.7,14.0,648.0,866.06,653.52
2017,3,30,15,15,826.0,111.0,0.7,13.5,605.0,840.04,639.12
2017,3,30,15,30,808.0,108.0,0.7,13.0,562.0,811.46,622.89
2017,3,30,15,45,781.0,105.0,0.7,13.0,513.5,773.23,598.68
2017,3,30,16,0,754.0,102.0,0.7,13.0,465.0,737.77,576.18
2017,3,30,16,15,721.0,97.5,0.7,12.5,414.5,690.5,545.74
2017,3,30,16,30,688.0,93.0,0.7,12.0,364.0,642.51,514.0
2017,3,30,16,45,637.5,87.5,0.7,12.0,311.0,580.55,469.13
2017,3,30,17,0,587.0,82.0,0.7,12.0,258.0,519.63,423.0
2017,3,30,17,15,519.0,73.0,0.7,11.0,206.5,445.05,365.56
2017,3,30,17,30,451.0,64.0,0.7,10.0,155.0,373.69,307.73
2017,3,30,17,45,349.5,51.0,0.75,9.5,109.0,283.45,231.4
2017,3,30,18,0,248.0,38.0,0.8,9.0,63.0,203.57,158.52
2017,3,30,18,15,124.0,19.0,0.8,8.5,31.5,98.58,12.27
2017,3,30,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,3,31,6,15,167.0,15.5,0.55,4.5,31.0,12.34,0.0
2017,3,31,6,30,334.0,31.0,0.5,5.0,62.0,24.99,15.71
2017,3,31,6,45,430.5,42.0,0.5,6.0,109.0,32.69,23.91
2017,3,31,7,0,527.0,53.0,0.5,7.0,156.0,40.0,30.94
2017,3,31,7,15,593.0,60.5,0.5,7.5,208.5,43.87,34.67
2017,3,31,7,30,659.0,68.0,0.5,8.0,261.0,47.59,38.06
2017,3,31,7,45,704.5,73.0,0.5,9.0,314.5,49.13,39.26
2017,3,31,8,0,750.0,78.0,0.5,10.0,368.0,56.01,45.19
2017,3,31,8,15,780.5,82.0,0.5,10.5,420.0,79.36,47.34
2017,3,31,8,30,811.0,86.0,0.5,11.0,472.0,129.02,71.71
2017,3,31,8,45,838.0,87.5,0.55,12.0,521.0,179.41,107.13
2017,3,31,9,0,865.0,89.0,0.6,13.0,570.0,232.42,150.08
2017,3,31,9,15,880.5,91.5,0.6,13.0,613.5,291.84,201.27
2017,3,31,9,30,896.0,94.0,0.6,13.0,657.0,345.79,248.54
2017,3,31,9,45,908.5,95.5,0.6,13.5,695.0,398.49,293.86
2017,3,31,10,0,921.0,97.0,0.6,14.0,733.0,451.24,337.98
2017,3,31,10,15,929.0,98.5,0.55,14.5,764.5,501.82,378.71
2017,3,31,10,30,937.0,100.0,0.5,15.0,796.0,551.58,417.22
2017,3,31,10,45,941.0,102.0,0.5,15.5,819.5,598.61,452.82
2017,3,31,11,0,945.0,104.0,0.5,16.0,843.0,644.06,486.1
2017,3,31,11,15,948.5,104.5,0.5,16.0,859.0,686.11,516.94
2017,3,31,11,30,952.0,105.0,0.5,16.0,875.0,726.16,545.65
2017,3,31,11,45,950.0,107.5,0.5,16.5,882.5,762.08,569.79
2017,3,31,12,0,948.0,110.0,0.5,17.0,890.0,795.35,590.25
2017,3,31,12,15,947.5,110.0,0.5,17.0,890.0,824.61,609.0
2017,3,31,12,30,947.0,110.0,0.5,17.0,890.0,851.03,625.88
2017,3,31,12,45,946.5,108.5,0.5,17.0,882.5,873.01,639.91
2017,3,31,13,0,946.0,107.0,0.5,17.0,875.0,891.88,652.04
2017,3,31,13,15,942.0,106.0,0.45,17.0,858.5,905.15,659.65
2017,3,31,13,30,938.0,105.0,0.4,17.0,842.0,915.09,665.31
2017,3,31,13,45,933.0,103.0,0.4,17.0,818.0,919.77,668.82
2017,3,31,14,0,928.0,101.0,0.4,17.0,794.0,921.05,670.41
2017,3,31,14,15,918.5,99.5,0.4,17.0,763.0,915.59,667.9
2017,3,31,14,30,909.0,98.0,0.4,17.0,732.0,906.83,663.53
2017,3,31,14,45,897.5,96.0,0.4,17.0,694.5,892.58,655.79
2017,3,31,15,0,886.0,94.0,0.4,17.0,657.0,875.27,646.24
2017,3,31,15,15,870.0,91.5,0.4,16.5,614.0,850.68,633.18
2017,3,31,15,30,854.0,89.0,0.4,16.0,571.0,830.2,622.87
2017,3,31,15,45,830.5,86.5,0.4,16.0,523.0,794.45,601.0
2017,3,31,16,0,807.0,84.0,0.4,16.0,475.0,756.75,577.71
2017,3,31,16,15,778.0,80.0,0.4,15.5,424.0,711.38,549.66
2017,3,31,16,30,749.0,76.0,0.4,15.0,373.0,664.93,520.1
2017,3,31,16,45,709.5,70.5,0.45,14.5,321.0,608.5,482.84
2017,3,31,17,0,670.0,65.0,0.5,14.0,269.0,556.74,446.73
2017,3,31,17,15,608.0,58.5,0.5,13.0,217.0,486.27,393.75
2017,3,31,17,30,546.0,52.0,0.5,12.0,165.0,418.79,340.19
2017,3,31,17,45,431.5,43.5,0.5,11.5,117.0,322.9,260.51
2017,3,31,18,0,317.0,35.0,0.5,11.0,69.0,235.46,182.65
2017,3,31,18,15,158.5,17.5,0.5,10.5,34.5,116.09,30.54
2017,3,31,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,1,6,15,120.5,17.5,0.55,9.5,29.5,13.79,0.0
2017,4,1,6,30,241.0,35.0,0.5,10.0,59.0,27.33,17.61
2017,4,1,6,45,352.5,46.0,0.5,11.0,104.5,36.03,26.41
2017,4,1,7,0,464.0,57.0,0.5,12.0,150.0,43.18,33.17
2017,4,1,7,15,529.5,65.0,0.45,12.5,200.0,47.28,37.02
2017,4,1,7,30,595.0,73.0,0.4,13.0,250.0,51.22,40.53
2017,4,1,7,45,637.0,79.5,0.35,13.5,301.5,53.7,42.6
2017,4,1,8,0,679.0,86.0,0.3,14.0,353.0,56.05,44.47
2017,4,1,8,15,710.5,91.0,0.3,14.5,402.5,82.22,48.34
2017,4,1,8,30,742.0,96.0,0.3,15.0,452.0,129.49,72.82
2017,4,1,8,45,767.0,99.0,0.3,16.0,499.5,182.81,110.99
2017,4,1,9,0,792.0,102.0,0.3,17.0,547.0,232.97,150.9
2017,4,1,9,15,809.0,105.0,0.25,17.5,589.0,283.41,193.22
2017,4,1,9,30,826.0,108.0,0.2,18.0,631.0,335.02,236.5
2017,4,1,9,45,844.5,107.5,0.2,18.5,669.5,385.15,278.13
2017,4,1,10,0,863.0,107.0,0.2,19.0,708.0,440.56,322.46
2017,4,1,10,15,872.0,108.5,0.2,19.0,738.5,488.9,361.08
2017,4,1,10,30,881.0,110.0,0.2,19.0,769.0,536.62,398.13
2017,4,1,10,45,888.0,111.0,0.2,19.5,792.5,581.98,431.61
2017,4,1,11,0,895.0,112.0,0.2,20.0,816.0,626.12,463.13
2017,4,1,11,15,898.5,113.0,0.2,20.0,831.5,666.67,492.16
2017,4,1,11,30,902.0,114.0,0.2,20.0,847.0,705.35,519.24
2017,4,1,11,45,904.0,114.0,0.25,20.5,855.5,740.03,542.8
2017,4,1,12,0,906.0,114.0,0.3,21.0,864.0,772.4,563.28
2017,4,1,12,15,906.0,114.0,0.3,21.0,864.0,800.79,581.18
2017,4,1,12,30,906.0,114.0,0.3,21.0,864.0,826.5,597.34
2017,4,1,12,45,905.5,112.5,0.3,21.0,856.5,847.52,610.54
2017,4,1,13,0,905.0,111.0,0.3,21.0,849.0,865.58,621.97
2017,4,1,13,15,900.5,110.5,0.3,21.0,833.0,878.24,630.1
2017,4,1,13,30,896.0,110.0,0.3,21.0,817.0,887.71,636.41
2017,4,1,13,45,889.0,109.0,0.3,21.0,794.0,891.3,639.19
2017,4,1,14,0,882.0,108.0,0.3,21.0,771.0,891.65,640.17
2017,4,1,14,15,873.0,106.5,0.3,21.0,740.5,886.53,637.88
2017,4,1,14,30,864.0,105.0,0.3,21.0,710.0,878.26,633.82
2017,4,1,14,45,847.0,105.0,0.3,21.0,673.0,868.42,628.93
2017,4,1,15,0,830.0,105.0,0.3,21.0,636.0,849.25,618.18
2017,4,1,15,15,813.5,102.5,0.3,21.0,594.0,824.96,604.27
2017,4,1,15,30,797.0,100.0,0.3,21.0,552.0,798.16,588.73
2017,4,1,15,45,761.5,101.0,0.35,21.0,504.0,757.56,564.74
2017,4,1,16,0,726.0,102.0,0.4,21.0,456.0,719.98,542.49
2017,4,1,16,15,695.0,97.0,0.4,20.0,407.0,674.06,515.09
2017,4,1,16,30,664.0,92.0,0.4,19.0,358.0,627.42,486.32
2017,4,1,16,45,614.5,87.0,0.45,18.5,306.5,567.2,445.64
2017,4,1,17,0,565.0,82.0,0.5,18.0,255.0,508.04,403.47
2017,4,1,17,15,501.0,73.0,0.55,17.0,205.0,436.47,350.32
2017,4,1,17,30,437.0,64.0,0.6,16.0,155.0,367.98,296.62
2017,4,1,17,45,340.0,51.5,0.65,15.5,110.5,280.04,224.11
2017,4,1,18,0,243.0,39.0,0.7,15.0,66.0,202.78,156.2
2017,4,1,18,15,121.5,19.5,0.7,14.5,33.0,99.92,35.34
2017,4,1,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,6,15,141.5,17.5,0.45,11.5,32.5,13.74,0.0
2017,4,2,6,30,283.0,35.0,0.4,12.0,65.0,28.24,18.47
2017,4,2,6,45,378.5,47.0,0.35,13.0,110.5,36.68,26.84
2017,4,2,7,0,474.0,59.0,0.3,14.0,156.0,44.69,34.28
2017,4,2,7,15,538.5,67.0,0.3,14.5,207.0,48.72,38.01
2017,4,2,7,30,603.0,75.0,0.3,15.0,258.0,52.59,41.4
2017,4,2,7,45,640.0,83.0,0.3,15.5,309.0,56.17,44.42
2017,4,2,8,0,677.0,91.0,0.3,16.0,360.0,59.53,47.14
2017,4,2,8,15,709.0,96.0,0.3,16.5,410.5,89.53,52.25
2017,4,2,8,30,741.0,101.0,0.3,17.0,461.0,136.91,77.66
2017,4,2,8,45,760.5,107.0,0.3,17.5,507.5,186.64,113.62
2017,4,2,9,0,780.0,113.0,0.3,18.0,554.0,243.59,159.32
2017,4,2,9,15,798.5,116.0,0.3,18.0,597.5,293.83,201.65
2017,4,2,9,30,817.0,119.0,0.3,18.0,641.0,345.45,245.33
2017,4,2,9,45,856.0,110.5,0.3,18.5,685.0,395.76,286.66
2017,4,2,10,0,895.0,102.0,0.3,19.0,729.0,453.41,332.42
2017,4,2,10,15,905.5,103.5,0.25,19.0,761.0,503.88,372.17
2017,4,2,10,30,916.0,105.0,0.2,19.0,793.0,553.8,410.22
2017,4,2,10,45,923.0,106.5,0.2,19.5,818.5,601.06,444.82
2017,4,2,11,0,930.0,108.0,0.2,20.0,844.0,647.02,477.37
2017,4,2,11,15,936.0,109.0,0.2,20.0,861.5,690.43,508.12
2017,4,2,11,30,942.0,110.0,0.2,20.0,879.0,732.06,536.95
2017,4,2,11,45,945.5,110.5,0.2,20.5,889.0,769.53,561.09
2017,4,2,12,0,949.0,111.0,0.2,21.0,899.0,804.68,582.04
2017,4,2,12,15,950.5,111.0,0.2,21.0,900.5,835.36,601.07
2017,4,2,12,30,952.0,111.0,0.2,21.0,902.0,863.29,618.34
2017,4,2,12,45,955.5,108.5,0.25,21.0,896.5,887.51,634.2
2017,4,2,13,0,959.0,106.0,0.3,21.0,891.0,908.73,648.35
2017,4,2,13,15,956.0,105.0,0.3,21.0,875.5,922.86,657.25
2017,4,2,13,30,953.0,104.0,0.3,21.0,860.0,933.66,664.29
2017,4,2,13,45,949.5,102.5,0.3,21.0,837.5,940.11,668.82
2017,4,2,14,0,946.0,101.0,0.3,21.0,815.0,943.16,671.45
2017,4,2,14,15,938.0,99.5,0.3,20.5,784.0,938.87,671.01
2017,4,2,14,30,930.0,98.0,0.3,20.0,753.0,931.21,668.71
2017,4,2,14,45,920.0,96.0,0.3,20.0,716.0,917.97,661.82
2017,4,2,15,0,910.0,94.0,0.3,20.0,679.0,901.58,653.12
2017,4,2,15,15,895.0,91.5,0.3,20.0,635.5,877.35,639.49
2017,4,2,15,30,880.0,89.0,0.3,20.0,592.0,857.2,628.61
2017,4,2,15,45,862.5,85.0,0.35,20.0,544.0,823.84,609.9
2017,4,2,16,0,845.0,81.0,0.4,20.0,496.0,788.21,589.55
2017,4,2,16,15,817.0,77.5,0.4,19.0,444.0,743.03,563.56
2017,4,2,16,30,789.0,74.0,0.4,18.0,392.0,696.65,535.93
2017,4,2,16,45,747.5,69.5,0.4,17.5,338.0,638.5,497.84
2017,4,2,17,0,706.0,65.0,0.4,17.0,284.0,580.64,458.31
2017,4,2,17,15,646.0,59.0,0.45,16.0,230.5,514.64,410.48
2017,4,2,17,30,586.0,53.0,0.5,15.0,177.0,447.17,358.57
2017,4,2,17,45,477.5,44.5,0.6,14.0,127.0,352.39,282.26
2017,4,2,18,0,369.0,36.0,0.7,13.0,77.0,265.53,206.96
2017,4,2,18,15,184.5,18.0,0.7,12.5,38.5,131.9,59.41
2017,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,3,6,15,216.0,17.0,0.55,6.5,40.5,13.24,0.77
2017,4,3,6,30,432.0,34.0,0.5,7.0,81.0,27.12,18.13
2017,4,3,6,45,536.0,42.0,0.5,7.5,132.5,32.03,23.35
2017,4,3,7,0,640.0,50.0,0.5,8.0,184.0,40.32,31.22
2017,4,3,7,15,698.5,55.5,0.45,8.5,239.0,43.02,33.8
2017,4,3,7,30,757.0,61.0,0.4,9.0,294.0,45.7,36.2
2017,4,3,7,45,792.5,66.0,0.4,10.0,349.0,47.81,37.89
2017,4,3,8,0,828.0,71.0,0.4,11.0,404.0,49.84,39.44
2017,4,3,8,15,854.5,74.5,0.4,11.5,456.5,88.48,46.89
2017,4,3,8,30,881.0,78.0,0.4,12.0,509.0,141.69,76.81
2017,4,3,8,45,896.0,82.0,0.4,13.0,557.5,202.92,123.04
2017,4,3,9,0,911.0,86.0,0.4,14.0,606.0,258.56,168.98
2017,4,3,9,15,925.0,88.0,0.35,14.0,650.0,313.33,216.34
2017,4,3,9,30,939.0,90.0,0.3,14.0,694.0,368.71,264.12
2017,4,3,9,45,948.5,92.5,0.3,14.5,732.0,423.26,310.14
2017,4,3,10,0,958.0,95.0,0.3,15.0,770.0,477.54,354.5
2017,4,3,10,15,965.0,96.0,0.3,15.0,801.0,528.89,395.95
2017,4,3,10,30,972.0,97.0,0.3,15.0,832.0,579.24,435.34
2017,4,3,10,45,977.5,97.5,0.3,15.5,856.0,627.13,470.87
2017,4,3,11,0,983.0,98.0,0.3,16.0,880.0,673.46,504.1
2017,4,3,11,15,985.5,99.0,0.25,16.0,895.5,716.59,534.33
2017,4,3,11,30,988.0,100.0,0.2,16.0,911.0,757.56,562.24
2017,4,3,11,45,988.5,100.0,0.2,16.5,918.5,793.84,585.13
2017,4,3,12,0,989.0,100.0,0.2,17.0,926.0,827.48,605.23
2017,4,3,12,15,988.0,100.0,0.2,17.0,925.0,857.17,623.78
2017,4,3,12,30,987.0,100.0,0.2,17.0,924.0,883.86,640.42
2017,4,3,12,45,983.5,100.0,0.2,17.5,915.0,905.42,652.61
2017,4,3,13,0,980.0,100.0,0.2,18.0,906.0,923.67,662.8
2017,4,3,13,15,975.5,99.5,0.2,18.0,889.0,937.2,671.39
2017,4,3,13,30,971.0,99.0,0.2,18.0,872.0,947.3,678.03
2017,4,3,13,45,963.0,98.5,0.25,18.0,846.5,950.9,681.8
2017,4,3,14,0,955.0,98.0,0.3,18.0,821.0,951.0,683.71
2017,4,3,14,15,946.0,96.5,0.3,18.0,789.5,945.7,681.4
2017,4,3,14,30,937.0,95.0,0.3,18.0,758.0,937.01,677.19
2017,4,3,14,45,924.0,93.5,0.3,18.0,719.0,921.53,668.85
2017,4,3,15,0,911.0,92.0,0.3,18.0,680.0,902.95,658.73
2017,4,3,15,15,895.5,89.5,0.3,17.5,636.5,878.13,645.88
2017,4,3,15,30,880.0,87.0,0.3,17.0,593.0,850.62,631.26
2017,4,3,15,45,718.5,114.5,0.35,17.0,505.5,746.61,564.8
2017,4,3,16,0,557.0,142.0,0.4,17.0,418.0,629.32,486.38
2017,4,3,16,15,480.0,141.0,0.4,16.0,361.0,557.06,437.74
2017,4,3,16,30,403.0,140.0,0.4,15.0,304.0,487.31,388.33
2017,4,3,16,45,369.0,127.0,0.4,14.5,261.5,437.35,352.3
2017,4,3,17,0,335.0,114.0,0.4,14.0,219.0,388.39,315.46
2017,4,3,17,15,303.5,96.0,0.45,13.0,178.0,336.27,275.54
2017,4,3,17,30,272.0,78.0,0.5,12.0,137.0,285.53,234.65
2017,4,3,17,45,222.5,59.5,0.6,11.5,99.0,225.62,183.8
2017,4,3,18,0,173.0,41.0,0.7,11.0,61.0,169.3,133.33
2017,4,3,18,15,86.5,20.5,0.7,10.5,30.5,76.94,38.0
2017,4,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,6,15,136.5,20.0,0.6,9.5,35.5,15.64,3.7
2017,4,4,6,30,273.0,40.0,0.5,10.0,71.0,31.08,21.47
2017,4,4,6,45,375.0,50.5,0.45,11.0,117.5,39.31,29.52
2017,4,4,7,0,477.0,61.0,0.4,12.0,164.0,45.84,35.65
2017,4,4,7,15,539.0,69.0,0.35,12.5,214.5,49.81,39.32
2017,4,4,7,30,601.0,77.0,0.3,13.0,265.0,53.6,42.65
2017,4,4,7,45,645.5,82.5,0.3,13.5,316.5,55.18,43.89
2017,4,4,8,0,690.0,88.0,0.3,14.0,368.0,56.7,45.0
2017,4,4,8,15,720.0,92.5,0.25,14.5,418.0,94.66,53.48
2017,4,4,8,30,750.0,97.0,0.2,15.0,468.0,142.27,81.13
2017,4,4,8,45,776.5,99.0,0.2,15.5,515.5,195.58,120.92
2017,4,4,9,0,803.0,101.0,0.2,16.0,563.0,246.0,161.97
2017,4,4,9,15,532.0,198.0,0.2,16.0,513.5,292.96,211.08
2017,4,4,9,30,261.0,295.0,0.2,16.0,464.0,319.38,240.19
2017,4,4,9,45,264.5,313.0,0.2,16.5,492.5,352.65,265.67
2017,4,4,10,0,268.0,331.0,0.2,17.0,521.0,386.33,290.84
2017,4,4,10,15,302.5,338.5,0.15,17.5,561.5,426.31,319.67
2017,4,4,10,30,337.0,346.0,0.1,18.0,602.0,469.16,350.02
2017,4,4,10,45,434.0,321.5,0.1,18.5,661.5,519.96,386.43
2017,4,4,11,0,531.0,297.0,0.1,19.0,721.0,580.58,429.15
2017,4,4,11,15,540.5,302.5,0.1,19.0,741.5,617.88,454.95
2017,4,4,11,30,550.0,308.0,0.1,19.0,762.0,654.81,480.32
2017,4,4,11,45,478.0,336.5,0.1,19.0,733.5,654.18,478.83
2017,4,4,12,0,406.0,365.0,0.1,19.0,705.0,646.34,472.7
2017,4,4,12,15,394.5,370.5,0.1,18.5,701.5,659.95,483.03
2017,4,4,12,30,383.0,376.0,0.1,18.0,698.0,671.91,491.89
2017,4,4,12,45,303.5,394.0,0.15,18.0,647.5,638.78,468.62
2017,4,4,13,0,224.0,412.0,0.2,18.0,597.0,595.02,438.4
2017,4,4,13,15,196.5,405.5,0.2,17.5,566.0,573.74,425.02
2017,4,4,13,30,169.0,399.0,0.2,17.0,535.0,550.8,410.02
2017,4,4,13,45,330.5,342.5,0.25,16.5,598.0,649.86,485.2
2017,4,4,14,0,492.0,286.0,0.3,16.0,661.0,750.0,557.95
2017,4,4,14,15,409.0,302.5,0.25,16.0,606.0,688.85,513.68
2017,4,4,14,30,326.0,319.0,0.2,16.0,551.0,637.38,477.47
2017,4,4,14,45,281.0,309.5,0.2,16.0,502.0,590.44,445.69
2017,4,4,15,0,236.0,300.0,0.2,16.0,453.0,530.21,404.05
2017,4,4,15,15,332.5,259.0,0.2,15.5,459.0,580.81,445.26
2017,4,4,15,30,429.0,218.0,0.2,15.0,465.0,626.91,481.55
2017,4,4,15,45,262.0,216.5,0.2,15.0,364.0,469.94,366.24
2017,4,4,16,0,95.0,215.0,0.2,15.0,263.0,307.01,242.38
2017,4,4,16,15,116.0,193.5,0.2,14.5,246.0,311.93,249.49
2017,4,4,16,30,137.0,172.0,0.2,14.0,229.0,302.67,244.1
2017,4,4,16,45,128.5,150.5,0.2,14.0,198.0,270.24,219.1
2017,4,4,17,0,120.0,129.0,0.2,14.0,167.0,237.7,193.56
2017,4,4,17,15,107.0,106.5,0.2,13.5,136.0,200.76,163.91
2017,4,4,17,30,94.0,84.0,0.2,13.0,105.0,163.96,133.37
2017,4,4,17,45,72.0,62.5,0.25,12.5,76.0,123.55,98.78
2017,4,4,18,0,50.0,41.0,0.3,12.0,47.0,83.45,63.47
2017,4,4,18,15,25.0,20.5,0.3,11.5,23.5,40.13,19.21
2017,4,4,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.5,0.3,8.5,4.5,0.0,0.0
2017,4,5,6,0,0.0,9.0,0.3,9.0,9.0,8.58,0.0
2017,4,5,6,15,100.0,26.5,0.25,9.0,38.5,21.88,9.27
2017,4,5,6,30,200.0,44.0,0.2,9.0,68.0,34.12,24.41
2017,4,5,6,45,262.5,61.5,0.15,9.5,109.0,46.78,36.5
2017,4,5,7,0,325.0,79.0,0.1,10.0,150.0,58.87,47.73
2017,4,5,7,15,364.0,95.0,0.1,10.5,194.5,69.2,57.05
2017,4,5,7,30,403.0,111.0,0.1,11.0,239.0,79.02,65.64
2017,4,5,7,45,452.5,117.0,0.1,11.5,284.5,81.12,67.19
2017,4,5,8,0,502.0,123.0,0.1,12.0,330.0,83.13,68.62
2017,4,5,8,15,557.5,125.0,0.1,12.0,381.5,114.68,74.21
2017,4,5,8,30,613.0,127.0,0.1,12.0,433.0,154.37,97.25
2017,4,5,8,45,562.5,159.5,0.15,12.5,461.0,208.09,141.44
2017,4,5,9,0,512.0,192.0,0.2,13.0,489.0,255.12,182.12
2017,4,5,9,15,508.5,209.5,0.2,13.0,522.0,298.24,218.43
2017,4,5,9,30,505.0,227.0,0.2,13.0,555.0,340.95,254.13
2017,4,5,9,45,396.5,278.0,0.2,13.5,545.0,375.85,284.11
2017,4,5,10,0,288.0,329.0,0.2,14.0,535.0,394.6,299.92
2017,4,5,10,15,289.5,344.5,0.2,14.0,558.5,426.61,324.39
2017,4,5,10,30,291.0,360.0,0.2,14.0,582.0,458.67,348.26
2017,4,5,10,45,287.0,373.0,0.2,14.0,597.5,485.59,367.98
2017,4,5,11,0,283.0,386.0,0.2,14.0,613.0,511.95,386.99
2017,4,5,11,15,379.0,358.5,0.2,14.0,669.0,566.51,427.25
2017,4,5,11,30,475.0,331.0,0.2,14.0,725.0,626.74,470.72
2017,4,5,11,45,427.0,355.5,0.2,14.0,712.5,636.89,476.49
2017,4,5,12,0,379.0,380.0,0.2,14.0,700.0,641.8,479.11
2017,4,5,12,15,458.5,351.5,0.2,14.0,738.0,696.24,518.34
2017,4,5,12,30,538.0,323.0,0.2,14.0,776.0,751.16,556.7
