Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,12,45,489.0,333.0,0.2,14.0,742.0,738.52,546.99
2017,4,5,13,0,440.0,343.0,0.2,14.0,708.0,722.34,535.82
2017,4,5,13,15,661.5,241.0,0.2,14.0,777.5,826.44,611.64
2017,4,5,13,30,883.0,139.0,0.2,14.0,847.0,924.63,675.51
2017,4,5,13,45,569.0,253.5,0.2,14.0,704.5,778.53,576.62
2017,4,5,14,0,255.0,368.0,0.2,14.0,562.0,617.94,462.19
2017,4,5,14,15,326.5,335.0,0.2,13.5,574.5,651.88,491.75
2017,4,5,14,30,398.0,302.0,0.2,13.0,587.0,683.66,517.15
2017,4,5,14,45,353.0,295.0,0.2,13.0,538.5,638.69,485.68
2017,4,5,15,0,308.0,288.0,0.2,13.0,490.0,592.95,454.29
2017,4,5,15,15,272.5,274.0,0.15,12.5,443.5,547.17,422.97
2017,4,5,15,30,237.0,260.0,0.1,12.0,397.0,488.11,381.59
2017,4,5,15,45,157.0,237.0,0.1,12.0,325.0,394.78,312.06
2017,4,5,16,0,77.0,214.0,0.1,12.0,253.0,291.25,232.46
2017,4,5,16,15,42.5,178.0,0.1,11.5,199.5,223.19,179.81
2017,4,5,16,30,8.0,142.0,0.1,11.0,146.0,147.04,118.3
2017,4,5,16,45,4.0,123.5,0.15,11.0,125.5,125.86,101.5
2017,4,5,17,0,0.0,105.0,0.2,11.0,105.0,104.81,84.1
2017,4,5,17,15,0.0,85.0,0.2,10.5,85.0,84.68,67.34
2017,4,5,17,30,0.0,65.0,0.2,10.0,65.0,64.22,49.86
2017,4,5,17,45,0.0,47.0,0.25,10.0,47.0,45.76,33.66
2017,4,5,18,0,0.0,29.0,0.3,10.0,29.0,26.94,16.98
2017,4,5,18,15,0.0,16.0,0.3,9.5,16.0,14.84,4.23
2017,4,5,18,30,0.0,3.0,0.3,9.0,3.0,2.86,0.0
2017,4,5,18,45,0.0,1.5,0.3,9.0,1.5,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,2.0,0.5,8.0,2.0,0.0,0.0
2017,4,6,6,0,0.0,4.0,0.5,8.0,4.0,3.81,0.0
2017,4,6,6,15,0.0,16.5,0.5,8.0,16.5,15.31,5.7
2017,4,6,6,30,0.0,29.0,0.5,8.0,29.0,26.93,18.26
2017,4,6,6,45,0.0,46.5,0.5,8.5,46.5,42.58,32.9
2017,4,6,7,0,0.0,64.0,0.5,9.0,64.0,57.89,47.03
2017,4,6,7,15,0.0,83.5,0.5,8.5,83.5,74.61,62.38
2017,4,6,7,30,0.0,103.0,0.5,8.0,103.0,91.14,77.31
2017,4,6,7,45,2.0,121.5,0.5,8.0,122.5,106.74,91.01
2017,4,6,8,0,4.0,140.0,0.5,8.0,142.0,122.23,104.37
2017,4,6,8,15,18.5,168.5,0.5,8.0,178.0,147.4,119.65
2017,4,6,8,30,33.0,197.0,0.5,8.0,214.0,166.61,134.16
2017,4,6,8,45,37.0,217.5,0.55,8.0,238.5,187.47,150.6
2017,4,6,9,0,41.0,238.0,0.6,8.0,263.0,208.98,167.62
2017,4,6,9,15,35.0,247.5,0.6,8.0,269.5,220.16,176.54
2017,4,6,9,30,29.0,257.0,0.6,8.0,276.0,230.54,184.76
2017,4,6,9,45,24.0,257.5,0.6,8.5,273.5,239.6,191.48
2017,4,6,10,0,19.0,258.0,0.6,9.0,271.0,240.7,191.77
2017,4,6,10,15,15.0,246.5,0.6,9.0,257.5,231.11,183.99
2017,4,6,10,30,11.0,235.0,0.6,9.0,244.0,220.64,175.56
2017,4,6,10,45,18.5,274.0,0.6,9.0,289.5,260.83,207.18
2017,4,6,11,0,26.0,313.0,0.6,9.0,335.0,299.32,236.76
2017,4,6,11,15,27.0,321.5,0.6,9.0,344.0,311.07,245.42
2017,4,6,11,30,28.0,330.0,0.6,9.0,353.0,322.98,254.41
2017,4,6,11,45,28.5,332.0,0.6,9.0,356.0,328.78,258.72
2017,4,6,12,0,29.0,334.0,0.6,9.0,359.0,334.54,263.08
2017,4,6,12,15,45.0,363.5,0.6,9.0,401.5,378.26,296.63
2017,4,6,12,30,61.0,393.0,0.6,9.0,444.0,423.61,330.67
2017,4,6,12,45,33.5,286.5,0.65,9.0,315.0,302.26,238.38
2017,4,6,13,0,6.0,180.0,0.7,9.0,186.0,174.12,137.85
2017,4,6,13,15,12.0,232.5,0.7,9.0,243.0,229.93,183.27
2017,4,6,13,30,18.0,285.0,0.7,9.0,300.0,287.03,228.09
2017,4,6,13,45,11.0,228.0,0.7,9.0,237.5,226.17,179.99
2017,4,6,14,0,4.0,171.0,0.7,9.0,175.0,165.06,131.36
2017,4,6,14,15,6.5,192.5,0.7,9.0,198.0,188.64,150.99
2017,4,6,14,30,9.0,214.0,0.7,9.0,221.0,212.79,170.63
2017,4,6,14,45,4.5,149.0,0.75,9.0,152.5,144.9,115.77
2017,4,6,15,0,0.0,84.0,0.8,9.0,84.0,78.31,60.83
2017,4,6,15,15,0.0,81.0,0.8,9.0,81.0,75.48,58.75
2017,4,6,15,30,0.0,78.0,0.8,9.0,78.0,72.66,56.54
2017,4,6,15,45,0.0,44.5,0.85,9.0,44.5,41.38,30.04
2017,4,6,16,0,0.0,11.0,0.9,9.0,11.0,10.21,3.22
2017,4,6,16,15,0.0,9.0,0.9,9.0,9.0,8.35,1.63
2017,4,6,16,30,0.0,7.0,0.9,9.0,7.0,6.49,0.03
2017,4,6,16,45,0.0,6.0,0.95,9.0,6.0,5.56,0.0
2017,4,6,17,0,0.0,5.0,1.0,9.0,5.0,4.63,0.0
2017,4,6,17,15,0.0,4.0,1.0,9.0,4.0,3.7,0.0
2017,4,6,17,30,0.0,3.0,1.0,9.0,3.0,2.78,0.0
2017,4,6,17,45,0.0,2.0,1.05,9.0,2.0,1.85,0.0
2017,4,6,18,0,0.0,1.0,1.1,9.0,1.0,0.92,0.0
2017,4,6,18,15,0.0,0.5,1.1,9.0,0.5,0.46,0.0
2017,4,6,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,3.0,0.4,8.0,3.0,0.0,0.0
2017,4,7,6,0,0.0,6.0,0.4,8.0,6.0,5.72,0.0
2017,4,7,6,15,1.0,24.5,0.4,8.0,24.5,22.45,11.89
2017,4,7,6,30,2.0,43.0,0.4,8.0,43.0,38.57,28.66
2017,4,7,6,45,16.5,64.5,0.4,8.5,68.5,55.28,44.35
2017,4,7,7,0,31.0,86.0,0.4,9.0,94.0,72.38,60.05
2017,4,7,7,15,41.0,109.0,0.4,9.0,121.5,90.09,76.07
2017,4,7,7,30,51.0,132.0,0.4,9.0,149.0,107.39,91.38
2017,4,7,7,45,63.0,153.0,0.4,9.5,177.5,123.06,104.74
2017,4,7,8,0,75.0,174.0,0.4,10.0,206.0,139.28,118.28
2017,4,7,8,15,97.0,199.0,0.4,10.0,245.5,166.03,131.15
2017,4,7,8,30,119.0,224.0,0.4,10.0,285.0,188.34,146.82
2017,4,7,8,45,150.0,247.0,0.45,10.5,330.5,220.86,170.9
2017,4,7,9,0,181.0,270.0,0.5,11.0,376.0,256.97,198.25
2017,4,7,9,15,180.5,291.0,0.5,11.0,403.5,286.46,221.9
2017,4,7,9,30,180.0,312.0,0.5,11.0,431.0,316.06,245.48
2017,4,7,9,45,167.0,331.0,0.5,11.5,446.0,339.53,263.73
2017,4,7,10,0,154.0,350.0,0.5,12.0,461.0,361.81,280.61
2017,4,7,10,15,134.0,363.0,0.5,12.0,462.5,374.9,290.69
2017,4,7,10,30,114.0,376.0,0.5,12.0,464.0,390.13,302.06
2017,4,7,10,45,101.0,383.0,0.5,12.5,463.0,397.67,306.96
2017,4,7,11,0,88.0,390.0,0.5,13.0,462.0,403.88,310.78
2017,4,7,11,15,115.5,406.0,0.5,13.0,501.5,441.73,338.95
2017,4,7,11,30,143.0,422.0,0.5,13.0,541.0,484.07,369.8
2017,4,7,11,45,121.5,421.0,0.5,13.0,523.5,477.98,364.65
2017,4,7,12,0,100.0,420.0,0.5,13.0,506.0,467.85,357.02
2017,4,7,12,15,79.5,406.0,0.5,13.0,474.0,445.51,340.62
2017,4,7,12,30,59.0,392.0,0.5,13.0,442.0,421.32,322.82
2017,4,7,12,45,52.5,380.5,0.5,13.0,425.0,409.55,314.45
2017,4,7,13,0,46.0,369.0,0.5,13.0,408.0,397.0,305.37
2017,4,7,13,15,27.5,290.0,0.5,12.5,313.5,305.88,237.77
2017,4,7,13,30,9.0,211.0,0.5,12.0,219.0,207.31,162.43
2017,4,7,13,45,8.0,205.5,0.55,12.0,212.5,201.66,158.79
2017,4,7,14,0,7.0,200.0,0.6,12.0,206.0,195.93,154.55
2017,4,7,14,15,5.5,188.0,0.6,11.5,193.0,183.34,145.02
2017,4,7,14,30,4.0,176.0,0.6,11.0,180.0,170.65,135.38
2017,4,7,14,45,3.0,172.0,0.6,11.0,175.0,166.25,132.12
2017,4,7,15,0,2.0,168.0,0.6,11.0,170.0,161.9,128.88
2017,4,7,15,15,1.0,117.0,0.6,10.5,118.0,110.88,87.63
2017,4,7,15,30,0.0,66.0,0.6,10.0,66.0,61.45,46.77
2017,4,7,15,45,0.0,74.0,0.6,10.0,74.0,68.9,53.34
2017,4,7,16,0,0.0,82.0,0.6,10.0,82.0,76.36,59.83
2017,4,7,16,15,0.0,86.0,0.6,9.5,86.0,80.32,63.5
2017,4,7,16,30,0.0,90.0,0.6,9.0,90.0,84.83,67.68
2017,4,7,16,45,0.0,77.5,0.6,9.0,77.5,72.66,57.45
2017,4,7,17,0,0.0,65.0,0.6,9.0,65.0,60.46,47.09
2017,4,7,17,15,0.0,53.0,0.6,9.0,53.0,49.27,37.42
2017,4,7,17,30,0.0,41.0,0.6,9.0,41.0,38.08,27.6
2017,4,7,17,45,0.0,30.0,0.6,9.0,30.0,27.84,18.47
2017,4,7,18,0,0.0,19.0,0.6,9.0,19.0,17.61,9.29
2017,4,7,18,15,0.0,11.0,0.6,8.5,11.0,10.19,1.76
2017,4,7,18,30,0.0,3.0,0.6,8.0,3.0,2.86,0.0
2017,4,7,18,45,0.0,1.5,0.6,8.0,1.5,0.0,0.0
2017,4,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2017,4,8,6,0,0.0,4.0,0.4,4.0,4.0,3.81,0.0
2017,4,8,6,15,0.0,14.0,0.35,4.0,14.0,12.97,5.03
2017,4,8,6,30,0.0,24.0,0.3,4.0,24.0,22.27,14.58
2017,4,8,6,45,0.0,37.5,0.3,4.5,37.5,34.83,26.5
2017,4,8,7,0,0.0,51.0,0.3,5.0,51.0,47.4,38.27
2017,4,8,7,15,0.0,66.0,0.3,5.0,66.0,60.75,50.62
2017,4,8,7,30,0.0,81.0,0.3,5.0,81.0,73.97,62.62
2017,4,8,7,45,0.0,96.5,0.3,5.0,96.5,87.47,74.65
2017,4,8,8,0,0.0,112.0,0.3,5.0,112.0,100.93,82.45
2017,4,8,8,15,0.0,130.5,0.3,5.0,130.5,117.19,95.95
2017,4,8,8,30,0.0,149.0,0.3,5.0,149.0,133.58,109.36
2017,4,8,8,45,92.5,210.0,0.3,5.0,265.0,192.84,154.02
2017,4,8,9,0,185.0,271.0,0.3,5.0,381.0,259.83,204.45
2017,4,8,9,15,163.5,292.5,0.25,5.0,394.5,283.95,224.38
2017,4,8,9,30,142.0,314.0,0.2,5.0,408.0,306.03,242.53
2017,4,8,9,45,180.0,331.0,0.2,5.5,457.5,345.58,272.65
2017,4,8,10,0,218.0,348.0,0.2,6.0,507.0,388.93,305.36
2017,4,8,10,15,264.0,354.5,0.2,6.0,554.5,426.81,334.3
2017,4,8,10,30,310.0,361.0,0.2,6.0,602.0,473.81,369.95
2017,4,8,10,45,274.0,381.0,0.25,6.5,599.0,489.03,380.79
2017,4,8,11,0,238.0,401.0,0.3,7.0,596.0,503.37,390.86
2017,4,8,11,15,311.0,388.0,0.3,7.0,647.0,552.92,428.35
2017,4,8,11,30,384.0,375.0,0.3,7.0,698.0,609.01,469.7
2017,4,8,11,45,293.0,403.0,0.3,7.5,651.0,587.36,451.29
2017,4,8,12,0,202.0,431.0,0.3,8.0,604.0,557.63,427.71
2017,4,8,12,15,108.0,347.5,0.3,8.0,440.0,416.85,324.37
2017,4,8,12,30,14.0,264.0,0.3,8.0,276.0,258.95,203.56
2017,4,8,12,45,18.5,289.5,0.3,8.5,305.5,288.04,227.13
2017,4,8,13,0,23.0,315.0,0.3,9.0,335.0,317.73,249.45
2017,4,8,13,15,48.0,348.5,0.3,9.0,388.5,382.25,298.9
2017,4,8,13,30,73.0,382.0,0.3,9.0,442.0,442.11,343.65
2017,4,8,13,45,52.5,347.5,0.35,9.5,390.0,392.31,305.71
2017,4,8,14,0,32.0,313.0,0.4,10.0,338.0,341.25,267.33
2017,4,8,14,15,37.5,309.5,0.4,10.0,338.0,345.38,271.57
2017,4,8,14,30,43.0,306.0,0.4,10.0,338.0,349.53,275.39
2017,4,8,14,45,291.0,262.0,0.4,10.0,456.0,549.93,433.57
2017,4,8,15,0,539.0,218.0,0.4,10.0,574.0,734.45,569.04
2017,4,8,15,15,583.0,187.5,0.4,10.0,550.0,735.29,569.54
2017,4,8,15,30,627.0,157.0,0.4,10.0,526.0,738.27,573.92
2017,4,8,15,45,710.5,127.0,0.4,10.0,513.5,764.64,594.0
2017,4,8,16,0,794.0,97.0,0.4,10.0,501.0,779.53,605.81
2017,4,8,16,15,765.0,92.5,0.4,9.5,449.5,732.94,575.8
2017,4,8,16,30,736.0,88.0,0.4,9.0,398.0,689.74,548.39
2017,4,8,16,45,695.5,82.5,0.4,9.0,345.0,632.24,508.56
2017,4,8,17,0,655.0,77.0,0.4,9.0,292.0,575.24,467.41
2017,4,8,17,15,596.0,70.0,0.45,8.5,239.5,505.04,414.74
2017,4,8,17,30,537.0,63.0,0.5,8.0,187.0,437.5,361.37
2017,4,8,17,45,443.0,53.0,0.55,7.5,137.5,349.28,288.34
2017,4,8,18,0,349.0,43.0,0.6,7.0,88.0,267.7,217.26
2017,4,8,18,15,210.0,28.0,0.6,6.5,51.5,165.0,116.52
2017,4,8,18,30,71.0,13.0,0.6,6.0,15.0,44.28,0.0
2017,4,8,18,45,35.5,6.5,0.65,5.5,7.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,0.3,2.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2017,4,9,5,45,27.5,7.0,0.2,3.0,8.0,6.67,0.0
2017,4,9,6,0,55.0,14.0,0.2,3.0,16.0,13.34,0.0
2017,4,9,6,15,160.5,33.0,0.15,3.5,53.0,25.84,16.19
2017,4,9,6,30,266.0,52.0,0.1,4.0,90.0,40.12,30.84
2017,4,9,6,45,351.0,67.0,0.1,4.5,138.0,50.62,41.0
2017,4,9,7,0,436.0,82.0,0.1,5.0,186.0,60.66,50.45
2017,4,9,7,15,254.5,108.0,0.05,5.5,172.0,82.03,69.84
2017,4,9,7,30,73.0,134.0,0.0,6.0,158.0,109.22,93.87
2017,4,9,7,45,77.5,156.5,0.0,7.0,186.0,125.77,107.72
2017,4,9,8,0,82.0,179.0,0.0,8.0,214.0,144.28,116.32
2017,4,9,8,15,146.0,202.5,0.05,8.5,274.5,166.51,129.55
2017,4,9,8,30,210.0,226.0,0.1,9.0,335.0,203.26,154.72
2017,4,9,8,45,213.5,248.0,0.15,9.5,367.5,235.25,179.49
2017,4,9,9,0,217.0,270.0,0.2,10.0,400.0,267.84,205.29
2017,4,9,9,15,296.5,274.5,0.2,10.0,465.5,303.21,231.44
2017,4,9,9,30,376.0,279.0,0.2,10.0,531.0,353.25,269.71
2017,4,9,9,45,598.0,217.5,0.25,10.5,642.5,408.14,310.23
2017,4,9,10,0,820.0,156.0,0.3,11.0,754.0,490.26,372.48
2017,4,9,10,15,829.5,158.0,0.3,11.0,784.5,538.04,410.22
2017,4,9,10,30,839.0,160.0,0.3,11.0,815.0,585.42,446.93
2017,4,9,10,45,848.5,160.5,0.35,11.5,839.0,630.86,481.0
2017,4,9,11,0,858.0,161.0,0.4,12.0,863.0,675.44,513.56
2017,4,9,11,15,862.0,162.0,0.4,12.0,878.5,715.79,542.6
2017,4,9,11,30,866.0,163.0,0.4,12.0,894.0,754.44,569.85
2017,4,9,11,45,872.0,161.0,0.4,12.5,902.5,789.9,593.43
2017,4,9,12,0,878.0,159.0,0.4,13.0,911.0,823.35,614.42
2017,4,9,12,15,878.0,159.0,0.4,13.0,910.5,851.81,632.63
2017,4,9,12,30,878.0,159.0,0.4,13.0,910.0,877.64,649.15
2017,4,9,12,45,874.5,159.0,0.4,13.0,901.0,897.8,662.02
2017,4,9,13,0,871.0,159.0,0.4,13.0,892.0,914.97,673.09
2017,4,9,13,15,866.5,157.5,0.4,12.5,875.5,926.7,682.04
2017,4,9,13,30,862.0,156.0,0.4,12.0,859.0,935.26,689.19
2017,4,9,13,45,855.0,154.0,0.45,12.0,835.0,937.88,692.55
2017,4,9,14,0,848.0,152.0,0.5,12.0,811.0,937.27,694.08
2017,4,9,14,15,838.0,149.5,0.5,12.0,780.0,930.23,690.54
2017,4,9,14,30,828.0,147.0,0.5,12.0,749.0,920.05,685.18
2017,4,9,14,45,736.5,164.5,0.5,12.0,680.0,860.91,647.62
2017,4,9,15,0,645.0,182.0,0.5,12.0,611.0,795.55,605.88
2017,4,9,15,15,703.5,158.0,0.5,11.5,598.0,815.28,622.94
2017,4,9,15,30,762.0,134.0,0.5,11.0,585.0,829.89,635.39
2017,4,9,15,45,745.0,126.5,0.5,10.5,538.5,794.9,614.1
2017,4,9,16,0,728.0,119.0,0.5,10.0,492.0,757.9,591.82
2017,4,9,16,15,695.5,113.5,0.45,9.5,440.5,709.2,559.92
2017,4,9,16,30,663.0,108.0,0.4,9.0,389.0,659.81,526.92
2017,4,9,16,45,625.0,99.5,0.4,9.0,337.0,602.57,486.52
2017,4,9,17,0,587.0,91.0,0.4,9.0,285.0,545.74,444.57
2017,4,9,17,15,526.5,81.5,0.4,8.5,233.0,473.6,389.59
2017,4,9,17,30,466.0,72.0,0.4,8.0,181.0,404.25,334.32
2017,4,9,17,45,373.5,60.0,0.4,7.5,133.0,316.22,261.21
2017,4,9,18,0,281.0,48.0,0.4,7.0,85.0,238.19,193.31
2017,4,9,18,15,140.5,31.5,0.4,6.5,50.0,137.68,98.81
2017,4,9,18,30,0.0,15.0,0.4,6.0,15.0,14.3,0.0
2017,4,9,18,45,0.0,7.5,0.4,6.0,7.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,5,45,46.0,9.0,0.3,7.0,11.0,8.58,0.0
2017,4,10,6,0,92.0,18.0,0.3,7.0,22.0,14.25,0.0
2017,4,10,6,15,217.0,33.5,0.25,7.0,60.5,26.19,16.6
2017,4,10,6,30,342.0,49.0,0.2,7.0,99.0,37.67,28.31
2017,4,10,6,45,171.0,64.0,0.2,7.5,89.0,50.79,40.69
2017,4,10,7,0,0.0,79.0,0.2,8.0,79.0,70.19,58.44
2017,4,10,7,15,4.0,99.0,0.2,8.0,100.5,87.1,73.69
2017,4,10,7,30,8.0,119.0,0.2,8.0,122.0,103.85,88.47
2017,4,10,7,45,27.5,146.0,0.2,8.5,157.5,119.17,101.5
2017,4,10,8,0,47.0,173.0,0.2,9.0,193.0,140.55,113.31
2017,4,10,8,15,70.0,200.0,0.2,9.5,234.5,167.4,132.74
2017,4,10,8,30,93.0,227.0,0.2,10.0,276.0,197.19,154.52
2017,4,10,8,45,203.0,242.0,0.2,10.5,360.5,230.55,175.75
2017,4,10,9,0,313.0,257.0,0.2,11.0,445.0,275.69,207.45
2017,4,10,9,15,217.0,286.5,0.2,11.5,421.5,297.31,227.8
2017,4,10,9,30,121.0,316.0,0.2,12.0,398.0,302.26,233.91
2017,4,10,9,45,269.5,308.5,0.2,12.5,503.0,359.64,275.64
2017,4,10,10,0,418.0,301.0,0.2,13.0,608.0,432.69,329.24
2017,4,10,10,15,507.5,281.0,0.2,13.0,668.5,484.75,368.27
2017,4,10,10,30,597.0,261.0,0.2,13.0,729.0,543.77,412.33
2017,4,10,10,45,579.5,279.5,0.25,13.5,744.5,580.14,438.52
2017,4,10,11,0,562.0,298.0,0.3,14.0,760.0,614.35,462.72
2017,4,10,11,15,497.0,326.0,0.3,14.0,740.5,623.38,468.54
2017,4,10,11,30,432.0,354.0,0.3,14.0,721.0,626.95,470.41
2017,4,10,11,45,350.5,388.5,0.3,14.0,688.0,618.71,463.44
2017,4,10,12,0,269.0,423.0,0.3,14.0,655.0,605.24,452.61
2017,4,10,12,15,293.5,416.5,0.3,14.0,669.5,632.65,472.6
2017,4,10,12,30,318.0,410.0,0.3,14.0,684.0,660.25,492.07
2017,4,10,12,45,384.5,378.0,0.35,14.0,705.5,698.17,520.49
2017,4,10,13,0,451.0,346.0,0.4,14.0,727.0,742.85,553.12
2017,4,10,13,15,424.0,351.0,0.4,14.0,704.0,737.1,548.5
2017,4,10,13,30,397.0,356.0,0.4,14.0,681.0,721.47,538.13
2017,4,10,13,45,385.0,350.5,0.4,14.0,658.5,713.62,533.53
2017,4,10,14,0,373.0,345.0,0.4,14.0,636.0,704.03,527.68
2017,4,10,14,15,605.0,242.0,0.4,13.5,692.5,823.89,616.86
2017,4,10,14,30,837.0,139.0,0.4,13.0,749.0,921.99,683.47
2017,4,10,14,45,619.0,205.5,0.4,13.0,644.0,801.66,603.0
2017,4,10,15,0,401.0,272.0,0.4,13.0,539.0,661.65,504.9
2017,4,10,15,15,318.5,269.5,0.35,12.5,473.0,585.74,452.75
2017,4,10,15,30,236.0,267.0,0.3,12.0,407.0,497.88,389.61
2017,4,10,15,45,138.5,236.5,0.3,11.5,317.5,379.79,301.74
2017,4,10,16,0,41.0,206.0,0.3,11.0,228.0,251.89,202.01
2017,4,10,16,15,148.5,189.0,0.3,10.5,255.0,332.61,271.26
2017,4,10,16,30,256.0,172.0,0.3,10.0,282.0,407.1,332.36
2017,4,10,16,45,231.5,155.0,0.3,10.0,244.5,364.16,298.39
2017,4,10,17,0,207.0,138.0,0.3,10.0,207.0,322.12,265.54
2017,4,10,17,15,186.5,116.0,0.3,9.5,170.0,277.11,229.86
2017,4,10,17,30,166.0,94.0,0.3,9.0,133.0,232.75,193.38
2017,4,10,17,45,132.0,72.5,0.3,8.5,98.5,172.07,141.89
2017,4,10,18,0,98.0,51.0,0.3,8.0,64.0,123.42,99.06
2017,4,10,18,15,49.0,31.5,0.3,8.0,38.0,71.91,50.31
2017,4,10,18,30,0.0,12.0,0.3,8.0,12.0,11.44,0.0
2017,4,10,18,45,0.0,6.0,0.3,8.0,6.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,1.0,0.5,6.5,1.0,0.95,0.0
2017,4,11,6,0,0.0,2.0,0.5,7.0,2.0,1.85,0.0
2017,4,11,6,15,0.0,5.5,0.5,7.0,5.5,5.09,0.0
2017,4,11,6,30,0.0,9.0,0.5,7.0,9.0,8.33,1.9
2017,4,11,6,45,0.0,13.0,0.5,7.5,13.0,12.04,5.41
2017,4,11,7,0,0.0,17.0,0.5,8.0,17.0,15.75,8.88
2017,4,11,7,15,0.0,22.0,0.5,8.0,22.0,20.4,13.18
2017,4,11,7,30,0.0,27.0,0.5,8.0,27.0,25.05,17.44
2017,4,11,7,45,0.0,23.5,0.55,8.5,23.5,21.8,14.36
2017,4,11,8,0,0.0,20.0,0.6,9.0,20.0,18.56,10.57
2017,4,11,8,15,11.0,107.5,0.6,9.0,113.5,99.37,79.4
2017,4,11,8,30,22.0,195.0,0.6,9.0,207.0,173.55,139.95
2017,4,11,8,45,11.0,148.0,0.65,9.5,154.0,136.29,108.89
2017,4,11,9,0,0.0,101.0,0.7,10.0,101.0,93.83,73.81
2017,4,11,9,15,0.0,111.5,0.7,10.0,111.5,103.36,81.65
2017,4,11,9,30,0.0,122.0,0.7,10.0,122.0,112.93,89.33
2017,4,11,9,45,2.5,153.0,0.7,10.5,155.0,141.82,112.55
2017,4,11,10,0,5.0,184.0,0.7,11.0,188.0,170.97,135.57
2017,4,11,10,15,8.0,208.5,0.7,11.0,215.0,194.96,154.42
2017,4,11,10,30,11.0,233.0,0.7,11.0,242.0,219.39,173.49
2017,4,11,10,45,9.5,217.0,0.7,11.0,225.0,205.4,162.14
2017,4,11,11,0,8.0,201.0,0.7,11.0,208.0,190.92,150.6
2017,4,11,11,15,10.5,229.0,0.7,11.0,238.0,218.89,172.73
2017,4,11,11,30,13.0,257.0,0.7,11.0,268.0,247.28,194.77
2017,4,11,11,45,6.5,190.0,0.75,11.0,195.5,181.77,142.97
2017,4,11,12,0,0.0,123.0,0.8,11.0,123.0,114.89,89.31
2017,4,11,12,15,0.0,120.5,0.8,11.0,120.5,112.63,87.67
2017,4,11,12,30,0.0,118.0,0.8,11.0,118.0,110.36,85.83
2017,4,11,12,45,0.0,113.5,0.8,11.0,113.5,106.18,82.46
2017,4,11,13,0,0.0,109.0,0.8,11.0,109.0,101.99,79.08
2017,4,11,13,15,0.0,105.0,0.75,11.0,105.0,98.23,76.07
2017,4,11,13,30,0.0,101.0,0.7,11.0,101.0,94.46,73.04
2017,4,11,13,45,0.0,74.5,0.7,11.0,74.5,69.54,52.58
2017,4,11,14,0,0.0,48.0,0.7,11.0,48.0,44.76,32.05
2017,4,11,14,15,0.0,47.0,0.7,11.0,47.0,43.81,31.34
2017,4,11,14,30,0.0,46.0,0.7,11.0,46.0,42.86,30.61
2017,4,11,14,45,0.0,76.5,0.7,11.0,76.5,71.33,54.55
2017,4,11,15,0,0.0,107.0,0.7,11.0,107.0,100.17,78.6
2017,4,11,15,15,0.0,69.0,0.7,11.0,69.0,64.28,48.8
2017,4,11,15,30,0.0,31.0,0.7,11.0,31.0,28.82,18.99
2017,4,11,15,45,0.0,40.5,0.7,11.0,40.5,37.66,26.64
2017,4,11,16,0,0.0,50.0,0.7,11.0,50.0,46.5,34.27
2017,4,11,16,15,0.0,33.0,0.7,11.0,33.0,30.65,20.81
2017,4,11,16,30,0.0,16.0,0.7,11.0,16.0,14.84,7.23
2017,4,11,16,45,0.0,13.5,0.7,11.0,13.5,12.52,5.25
2017,4,11,17,0,0.0,11.0,0.7,11.0,11.0,10.19,3.25
2017,4,11,17,15,0.0,9.0,0.65,11.0,9.0,8.34,1.63
2017,4,11,17,30,0.0,7.0,0.6,11.0,7.0,6.48,0.0
2017,4,11,17,45,124.0,30.0,0.6,11.0,47.5,125.23,103.52
2017,4,11,18,0,248.0,53.0,0.6,11.0,88.0,227.87,184.58
2017,4,11,18,15,141.0,34.5,0.6,11.0,52.5,132.45,97.02
2017,4,11,18,30,34.0,16.0,0.6,11.0,17.0,30.75,0.0
2017,4,11,18,45,17.0,8.0,0.6,11.0,8.5,7.63,0.0
2017,4,11,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,12,5,45,54.5,10.5,0.4,8.0,13.0,10.01,0.0
2017,4,12,6,0,109.0,21.0,0.4,8.0,26.0,16.59,0.0
2017,4,12,6,15,229.0,35.5,0.4,8.0,65.0,27.63,18.26
2017,4,12,6,30,349.0,50.0,0.4,8.0,104.0,38.23,28.8
2017,4,12,6,45,429.0,60.5,0.4,8.5,152.0,46.04,36.29
2017,4,12,7,0,509.0,71.0,0.4,9.0,200.0,52.2,42.03
2017,4,12,7,15,254.5,85.0,0.4,9.0,149.5,60.03,49.16
2017,4,12,7,30,0.0,99.0,0.4,9.0,99.0,88.83,74.92
2017,4,12,7,45,68.5,144.0,0.4,9.0,174.5,118.38,100.75
2017,4,12,8,0,137.0,189.0,0.4,9.0,250.0,147.67,117.16
2017,4,12,8,15,88.5,200.5,0.4,9.0,242.0,170.87,135.11
2017,4,12,8,30,40.0,212.0,0.4,9.0,234.0,181.11,144.64
2017,4,12,8,45,20.0,156.0,0.45,9.5,167.0,140.14,111.45
2017,4,12,9,0,0.0,100.0,0.5,10.0,100.0,92.95,72.99
2017,4,12,9,15,4.5,154.0,0.5,10.0,157.5,142.19,113.44
2017,4,12,9,30,9.0,208.0,0.5,10.0,215.0,191.26,152.58
2017,4,12,9,45,12.5,231.5,0.55,10.0,241.0,214.32,170.47
2017,4,12,10,0,16.0,255.0,0.6,10.0,267.0,237.91,188.82
2017,4,12,10,15,18.5,273.0,0.6,10.0,287.5,256.77,203.25
2017,4,12,10,30,21.0,291.0,0.6,10.0,308.0,276.0,217.91
2017,4,12,10,45,48.5,342.5,0.6,10.5,382.5,335.49,263.18
2017,4,12,11,0,76.0,394.0,0.6,11.0,457.0,402.38,312.72
2017,4,12,11,15,44.0,318.5,0.6,11.0,355.5,320.95,250.55
2017,4,12,11,30,12.0,243.0,0.6,11.0,254.0,233.83,183.4
2017,4,12,11,45,10.5,225.5,0.65,11.5,235.5,217.61,170.95
2017,4,12,12,0,9.0,208.0,0.7,12.0,217.0,201.02,157.73
2017,4,12,12,15,12.5,247.5,0.7,12.0,259.0,241.47,189.55
2017,4,12,12,30,16.0,287.0,0.7,12.0,301.0,282.58,221.18
2017,4,12,12,45,12.0,242.0,0.7,12.0,252.5,237.68,186.25
2017,4,12,13,0,8.0,197.0,0.7,12.0,204.0,192.16,150.81
2017,4,12,13,15,4.0,166.5,0.7,12.0,170.0,160.02,125.46
2017,4,12,13,30,0.0,136.0,0.7,12.0,136.0,127.63,99.5
2017,4,12,13,45,0.0,132.0,0.7,12.0,132.0,123.9,96.7
2017,4,12,14,0,0.0,128.0,0.7,12.0,128.0,120.15,93.8
2017,4,12,14,15,0.0,101.5,0.7,12.0,101.5,94.89,73.34
2017,4,12,14,30,0.0,75.0,0.7,12.0,75.0,69.95,52.95
2017,4,12,14,45,0.0,72.5,0.7,12.0,72.5,67.59,51.16
2017,4,12,15,0,0.0,70.0,0.7,12.0,70.0,65.23,49.32
2017,4,12,15,15,0.0,50.5,0.7,11.5,50.5,47.01,34.25
2017,4,12,15,30,0.0,31.0,0.7,11.0,31.0,28.83,19.0
2017,4,12,15,45,0.0,35.5,0.7,11.0,35.5,33.0,22.66
2017,4,12,16,0,0.0,40.0,0.7,11.0,40.0,37.18,26.32
2017,4,12,16,15,0.0,32.0,0.65,10.5,32.0,29.72,20.06
2017,4,12,16,30,0.0,24.0,0.6,10.0,24.0,22.27,13.74
2017,4,12,16,45,0.0,21.0,0.6,10.0,21.0,19.48,11.37
2017,4,12,17,0,0.0,18.0,0.6,10.0,18.0,16.69,8.97
2017,4,12,17,15,0.0,15.0,0.6,9.5,15.0,13.9,6.56
2017,4,12,17,30,0.0,12.0,0.6,9.0,12.0,11.11,4.11
2017,4,12,17,45,0.0,9.0,0.6,9.0,9.0,8.33,1.61
2017,4,12,18,0,0.0,6.0,0.6,9.0,6.0,5.55,0.0
2017,4,12,18,15,0.0,3.5,0.55,9.0,3.5,3.24,0.0
2017,4,12,18,30,0.0,1.0,0.5,9.0,1.0,0.92,0.0
2017,4,12,18,45,0.0,0.5,0.5,9.0,0.5,0.48,0.0
2017,4,12,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,13,5,45,81.5,11.0,0.3,7.5,16.0,10.48,0.0
2017,4,13,6,0,163.0,22.0,0.3,8.0,32.0,17.37,2.41
2017,4,13,6,15,290.0,34.5,0.3,8.0,72.5,27.51,18.37
2017,4,13,6,30,417.0,47.0,0.3,8.0,113.0,36.49,27.32
2017,4,13,6,45,500.5,54.5,0.35,8.0,163.0,40.48,31.36
2017,4,13,7,0,584.0,62.0,0.4,8.0,213.0,44.35,35.08
2017,4,13,7,15,635.5,68.0,0.4,8.0,266.0,46.78,37.33
2017,4,13,7,30,687.0,74.0,0.4,8.0,319.0,49.09,39.37
2017,4,13,7,45,727.5,77.5,0.4,8.0,372.0,54.68,44.31
2017,4,13,8,0,768.0,81.0,0.4,8.0,425.0,84.08,48.64
2017,4,13,8,15,397.0,142.0,0.4,8.0,321.0,135.8,93.99
2017,4,13,8,30,26.0,203.0,0.4,8.0,217.0,180.97,145.86
2017,4,13,8,45,212.0,223.0,0.45,8.0,352.5,222.66,171.5
2017,4,13,9,0,398.0,243.0,0.5,8.0,488.0,291.68,221.02
2017,4,13,9,15,204.0,230.0,0.5,8.0,356.0,247.58,193.28
2017,4,13,9,30,10.0,217.0,0.5,8.0,224.0,199.4,159.59
2017,4,13,9,45,450.5,164.5,0.55,8.0,499.5,314.46,247.22
2017,4,13,10,0,891.0,112.0,0.6,8.0,775.0,502.63,390.71
2017,4,13,10,15,701.0,205.0,0.6,8.0,739.5,523.81,407.77
2017,4,13,10,30,511.0,298.0,0.6,8.0,704.0,535.25,416.79
2017,4,13,10,45,522.5,306.5,0.6,8.0,732.0,576.56,448.27
2017,4,13,11,0,534.0,315.0,0.6,8.0,760.0,618.07,478.9
2017,4,13,11,15,286.0,340.0,0.6,8.0,579.5,500.72,390.79
2017,4,13,11,30,38.0,365.0,0.6,8.0,399.0,362.99,284.1
2017,4,13,11,45,39.0,367.5,0.65,8.0,402.5,370.38,291.13
2017,4,13,12,0,40.0,370.0,0.7,8.0,406.0,377.76,296.94
2017,4,13,12,15,27.0,317.0,0.7,8.0,341.5,321.45,253.75
2017,4,13,12,30,14.0,264.0,0.7,8.0,277.0,259.28,205.65
2017,4,13,12,45,13.5,260.5,0.7,8.0,273.0,256.58,204.0
2017,4,13,13,0,13.0,257.0,0.7,8.0,269.0,253.77,201.92
2017,4,13,13,15,230.0,297.0,0.7,8.0,488.0,508.14,403.59
2017,4,13,13,30,447.0,337.0,0.7,8.0,707.0,758.97,585.0
2017,4,13,13,45,230.0,293.5,0.75,8.5,483.5,517.52,405.66
2017,4,13,14,0,13.0,250.0,0.8,9.0,260.0,250.54,198.17
2017,4,13,14,15,7.5,204.5,0.8,9.0,210.5,201.38,160.76
2017,4,13,14,30,2.0,159.0,0.8,9.0,161.0,152.18,121.27
2017,4,13,14,45,280.0,188.0,0.8,9.5,377.5,475.62,385.35
2017,4,13,15,0,558.0,217.0,0.8,10.0,594.0,757.69,592.27
2017,4,13,15,15,283.5,206.5,0.8,9.5,398.0,485.2,387.81
2017,4,13,15,30,9.0,196.0,0.8,9.0,202.0,198.17,158.89
2017,4,13,15,45,4.5,126.5,0.8,9.0,129.5,123.78,99.41
2017,4,13,16,0,0.0,57.0,0.8,9.0,57.0,53.02,40.01
2017,4,13,16,15,18.5,113.0,0.75,8.5,121.0,128.59,105.37
2017,4,13,16,30,37.0,169.0,0.7,8.0,185.0,210.1,174.08
2017,4,13,16,45,346.0,126.0,0.7,8.0,246.0,427.49,357.71
2017,4,13,17,0,655.0,83.0,0.7,8.0,307.0,590.26,486.55
2017,4,13,17,15,598.0,75.5,0.65,7.5,254.0,519.97,429.9
2017,4,13,17,30,541.0,68.0,0.6,7.0,201.0,452.19,375.72
2017,4,13,17,45,448.0,59.0,0.6,6.5,151.0,364.2,302.88
2017,4,13,18,0,355.0,50.0,0.6,6.0,101.0,283.01,232.55
2017,4,13,18,15,223.0,34.5,0.6,6.0,62.0,183.86,141.6
2017,4,13,18,30,91.0,19.0,0.6,6.0,23.0,80.65,0.0
2017,4,13,18,45,45.5,9.5,0.6,6.0,11.5,28.01,0.0
2017,4,13,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,4,14,5,45,51.5,12.5,0.5,3.5,16.0,11.91,0.0
2017,4,14,6,0,103.0,25.0,0.5,4.0,32.0,20.67,6.56
2017,4,14,6,15,218.5,42.0,0.5,4.5,72.5,32.68,23.37
2017,4,14,6,30,334.0,59.0,0.5,5.0,113.0,45.11,35.52
2017,4,14,6,45,412.5,71.0,0.5,5.5,162.0,53.06,43.19
2017,4,14,7,0,491.0,83.0,0.5,6.0,211.0,60.67,50.28
2017,4,14,7,15,547.0,91.5,0.5,6.5,264.0,65.87,54.94
2017,4,14,7,30,603.0,100.0,0.5,7.0,317.0,69.28,57.82
2017,4,14,7,45,643.0,106.5,0.5,7.5,369.5,70.83,58.93
2017,4,14,8,0,683.0,113.0,0.5,8.0,422.0,102.92,65.17
2017,4,14,8,15,712.5,118.0,0.5,8.5,472.5,148.18,90.62
2017,4,14,8,30,742.0,123.0,0.5,9.0,523.0,196.77,126.57
2017,4,14,8,45,765.5,126.5,0.5,9.5,570.5,246.08,167.39
2017,4,14,9,0,789.0,130.0,0.5,10.0,618.0,297.66,211.65
2017,4,14,9,15,805.0,133.5,0.45,10.5,660.0,354.07,259.7
2017,4,14,9,30,821.0,137.0,0.4,11.0,702.0,405.95,303.25
2017,4,14,9,45,837.0,137.5,0.4,11.5,739.5,456.11,344.66
2017,4,14,10,0,853.0,138.0,0.4,12.0,777.0,506.85,385.2
2017,4,14,10,15,862.0,140.0,0.4,12.0,807.0,555.68,423.78
2017,4,14,10,30,871.0,142.0,0.4,12.0,837.0,603.96,460.81
2017,4,14,10,45,629.5,255.0,0.4,12.5,765.0,597.5,454.39
2017,4,14,11,0,388.0,368.0,0.4,13.0,693.0,574.67,435.02
2017,4,14,11,15,638.5,258.0,0.4,13.0,803.0,666.17,504.62
2017,4,14,11,30,889.0,148.0,0.4,13.0,913.0,772.77,581.75
2017,4,14,11,45,892.0,148.0,0.45,13.0,920.5,805.95,603.62
2017,4,14,12,0,895.0,148.0,0.5,13.0,928.0,838.34,625.41
2017,4,14,12,15,621.0,278.0,0.5,13.0,819.0,774.17,578.32
2017,4,14,12,30,347.0,408.0,0.5,13.0,710.0,687.0,513.46
2017,4,14,12,45,610.5,281.5,0.5,13.5,807.0,808.87,603.56
2017,4,14,13,0,874.0,155.0,0.5,14.0,904.0,927.38,681.63
2017,4,14,13,15,868.5,154.0,0.5,13.5,887.0,938.33,688.41
2017,4,14,13,30,863.0,153.0,0.5,13.0,870.0,946.11,695.06
2017,4,14,13,45,848.0,155.5,0.55,13.0,843.5,945.72,696.51
2017,4,14,14,0,833.0,158.0,0.6,13.0,817.0,942.1,696.13
2017,4,14,14,15,822.5,155.5,0.6,13.0,785.5,934.22,692.1
2017,4,14,14,30,812.0,153.0,0.6,13.0,754.0,923.27,686.24
2017,4,14,14,45,795.5,151.0,0.6,13.0,715.5,904.41,675.37
2017,4,14,15,0,779.0,149.0,0.6,13.0,677.0,888.14,666.37
2017,4,14,15,15,760.5,145.0,0.6,12.5,634.0,860.33,650.87
2017,4,14,15,30,742.0,141.0,0.6,12.0,591.0,830.22,633.84
2017,4,14,15,45,716.5,136.5,0.6,12.0,543.5,791.49,609.57
2017,4,14,16,0,691.0,132.0,0.6,12.0,496.0,751.2,583.97
2017,4,14,16,15,659.0,126.0,0.6,11.5,445.5,702.68,553.08
2017,4,14,16,30,627.0,120.0,0.6,11.0,395.0,653.53,520.95
2017,4,14,16,45,579.5,113.5,0.6,11.0,342.5,591.88,476.69
2017,4,14,17,0,532.0,107.0,0.6,11.0,290.0,527.96,429.42
2017,4,14,17,15,471.5,96.5,0.6,10.0,239.0,457.1,376.22
2017,4,14,17,30,411.0,86.0,0.6,9.0,188.0,389.7,323.17
2017,4,14,17,45,325.0,72.0,0.6,8.5,141.0,306.65,254.24
2017,4,14,18,0,239.0,58.0,0.6,8.0,94.0,230.5,188.5
2017,4,14,18,15,139.0,38.5,0.6,7.5,57.5,137.3,105.44
2017,4,14,18,30,39.0,19.0,0.6,7.0,21.0,44.4,0.0
2017,4,14,18,45,19.5,9.5,0.6,6.5,10.5,17.22,0.0
2017,4,14,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,15,5,45,71.0,13.5,0.75,5.5,18.5,12.87,0.0
2017,4,15,6,0,142.0,27.0,0.7,6.0,37.0,21.33,8.61
2017,4,15,6,15,261.0,42.0,0.6,6.5,79.0,32.61,23.24
2017,4,15,6,30,380.0,57.0,0.5,7.0,121.0,43.45,33.79
2017,4,15,6,45,454.5,68.0,0.4,7.5,171.0,52.03,41.96
2017,4,15,7,0,529.0,79.0,0.3,8.0,221.0,58.36,47.83
2017,4,15,7,15,523.0,89.5,0.25,8.5,254.5,63.69,52.55
2017,4,15,7,30,517.0,100.0,0.2,9.0,288.0,68.62,56.77
2017,4,15,7,45,530.5,115.0,0.2,9.5,333.0,77.71,64.57
2017,4,15,8,0,544.0,130.0,0.2,10.0,378.0,113.83,76.23
2017,4,15,8,15,547.5,145.5,0.15,10.5,419.0,157.39,103.64
2017,4,15,8,30,551.0,161.0,0.1,11.0,460.0,201.61,137.21
2017,4,15,8,45,599.5,161.5,0.1,11.5,512.0,243.14,169.56
2017,4,15,9,0,648.0,162.0,0.1,12.0,564.0,290.13,207.72
2017,4,15,9,15,658.5,173.0,0.1,12.5,606.0,338.73,248.38
2017,4,15,9,30,669.0,184.0,0.1,13.0,648.0,388.11,288.8
2017,4,15,9,45,662.0,201.5,0.1,13.5,680.0,436.32,327.35
2017,4,15,10,0,655.0,219.0,0.1,14.0,712.0,483.39,363.67
2017,4,15,10,15,559.5,267.0,0.05,14.0,699.5,510.36,384.42
2017,4,15,10,30,464.0,315.0,0.0,14.0,687.0,527.54,397.08
2017,4,15,10,45,467.5,325.0,0.0,14.5,708.5,563.5,422.54
2017,4,15,11,0,471.0,335.0,0.0,15.0,730.0,599.14,446.89
2017,4,15,11,15,425.5,361.5,0.0,15.0,723.0,615.46,457.47
2017,4,15,11,30,380.0,388.0,0.0,15.0,716.0,628.39,465.6
2017,4,15,11,45,441.5,370.5,0.0,15.0,755.0,678.05,500.75
2017,4,15,12,0,503.0,353.0,0.0,15.0,794.0,730.37,536.68
2017,4,15,12,15,492.5,354.5,0.0,15.0,786.0,743.78,545.02
2017,4,15,12,30,482.0,356.0,0.0,15.0,778.0,755.15,552.56
2017,4,15,12,45,498.5,347.5,0.05,15.0,780.0,778.01,568.58
2017,4,15,13,0,515.0,339.0,0.1,15.0,782.0,799.56,583.77
2017,4,15,13,15,493.0,335.5,0.1,14.5,753.0,790.25,578.67
2017,4,15,13,30,471.0,332.0,0.1,14.0,724.0,778.39,572.36
2017,4,15,13,45,510.5,308.5,0.1,14.0,723.0,799.83,588.58
2017,4,15,14,0,550.0,285.0,0.1,14.0,722.0,819.1,602.88
2017,4,15,14,15,557.0,267.5,0.1,14.0,695.5,812.36,599.58
2017,4,15,14,30,564.0,250.0,0.1,14.0,669.0,803.0,595.07
2017,4,15,14,45,551.5,238.0,0.1,14.0,631.0,779.25,580.63
2017,4,15,15,0,539.0,226.0,0.1,14.0,593.0,753.34,564.9
2017,4,15,15,15,450.5,237.5,0.1,14.0,531.5,683.91,517.37
2017,4,15,15,30,362.0,249.0,0.1,14.0,470.0,602.75,461.3
2017,4,15,15,45,427.5,211.5,0.15,14.0,452.5,625.52,482.02
2017,4,15,16,0,493.0,174.0,0.2,14.0,435.0,630.41,489.03
2017,4,15,16,15,526.0,147.0,0.2,13.5,401.0,615.32,481.53
2017,4,15,16,30,559.0,120.0,0.2,13.0,367.0,601.99,475.12
2017,4,15,16,45,505.5,117.5,0.2,13.0,320.0,537.79,428.58
2017,4,15,17,0,452.0,115.0,0.2,13.0,273.0,481.82,387.21
2017,4,15,17,15,415.0,100.0,0.25,12.5,226.5,424.12,344.52
2017,4,15,17,30,378.0,85.0,0.3,12.0,180.0,368.07,301.02
2017,4,15,17,45,314.5,69.5,0.4,11.5,136.5,297.56,243.76
2017,4,15,18,0,251.0,54.0,0.5,11.0,93.0,231.87,187.85
2017,4,15,18,15,125.5,39.0,0.5,10.5,58.5,130.77,99.76
2017,4,15,18,30,0.0,24.0,0.5,10.0,24.0,27.53,0.0
2017,4,15,18,45,0.0,12.0,0.5,10.0,12.0,11.44,0.0
2017,4,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
