Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,5.0,0.5,7.5,5.0,4.77,0.0
2017,4,16,6,0,0.0,10.0,0.4,8.0,10.0,9.26,1.05
2017,4,16,6,15,0.0,21.5,0.35,8.0,21.5,19.94,12.06
2017,4,16,6,30,0.0,33.0,0.3,8.0,33.0,30.64,22.2
2017,4,16,6,45,0.0,46.0,0.3,8.5,46.0,42.75,33.45
2017,4,16,7,0,0.0,59.0,0.3,9.0,59.0,54.69,44.35
2017,4,16,7,15,0.0,72.5,0.3,9.0,72.5,66.74,55.2
2017,4,16,7,30,0.0,86.0,0.3,9.0,86.0,78.69,65.76
2017,4,16,7,45,2.0,118.0,0.35,9.5,119.5,105.35,89.01
2017,4,16,8,0,4.0,150.0,0.4,10.0,153.0,132.29,106.73
2017,4,16,8,15,2.0,131.5,0.4,9.5,133.0,119.12,95.53
2017,4,16,8,30,0.0,113.0,0.4,9.0,113.0,103.97,82.9
2017,4,16,8,45,7.0,164.0,0.45,9.0,169.0,149.55,120.18
2017,4,16,9,0,14.0,215.0,0.5,9.0,225.0,195.35,156.72
2017,4,16,9,15,20.5,242.0,0.5,8.5,256.5,222.09,177.73
2017,4,16,9,30,27.0,269.0,0.5,8.0,288.0,242.58,193.82
2017,4,16,9,45,22.5,267.5,0.55,8.0,284.0,249.73,199.31
2017,4,16,10,0,18.0,266.0,0.6,8.0,280.0,248.94,198.55
2017,4,16,10,15,22.0,288.5,0.6,8.0,306.5,272.66,216.99
2017,4,16,10,30,26.0,311.0,0.6,8.0,333.0,292.42,232.06
2017,4,16,10,45,14.0,230.0,0.6,8.0,242.5,220.15,175.02
2017,4,16,11,0,2.0,149.0,0.6,8.0,152.0,139.78,110.57
2017,4,16,11,15,4.5,166.5,0.6,8.0,171.5,157.86,125.56
2017,4,16,11,30,7.0,184.0,0.6,8.0,191.0,176.22,140.3
2017,4,16,11,45,9.5,212.0,0.6,8.0,221.0,204.59,162.93
2017,4,16,12,0,12.0,240.0,0.6,8.0,251.0,233.35,185.6
2017,4,16,12,15,14.5,267.0,0.6,8.0,280.5,261.6,207.67
2017,4,16,12,30,17.0,294.0,0.6,8.0,310.0,290.3,229.91
2017,4,16,12,45,20.5,311.5,0.6,8.0,330.5,311.31,246.11
2017,4,16,13,0,24.0,329.0,0.6,8.0,351.0,332.73,262.63
2017,4,16,13,15,15.0,254.0,0.55,8.0,267.5,253.7,201.13
2017,4,16,13,30,6.0,179.0,0.5,8.0,184.0,174.11,138.28
2017,4,16,13,45,5.5,177.0,0.5,8.5,181.5,172.04,136.92
2017,4,16,14,0,5.0,175.0,0.5,9.0,179.0,169.94,135.15
2017,4,16,14,15,5.0,177.0,0.5,9.0,181.0,172.19,137.17
2017,4,16,14,30,5.0,179.0,0.5,9.0,183.0,174.5,139.26
2017,4,16,14,45,8.0,199.0,0.5,9.0,205.0,197.56,158.2
2017,4,16,15,0,11.0,219.0,0.5,9.0,227.0,221.3,177.52
2017,4,16,15,15,5.5,159.0,0.45,9.0,163.0,156.36,125.16
2017,4,16,15,30,0.0,99.0,0.4,9.0,99.0,92.52,72.81
2017,4,16,15,45,0.0,106.0,0.4,9.0,106.0,99.49,79.1
2017,4,16,16,0,0.0,113.0,0.4,9.0,113.0,106.78,85.44
2017,4,16,16,15,0.0,124.5,0.4,9.0,124.5,119.21,96.12
2017,4,16,16,30,0.0,136.0,0.4,9.0,136.0,132.84,107.81
2017,4,16,16,45,0.0,119.0,0.4,9.0,119.0,116.24,94.16
2017,4,16,17,0,0.0,102.0,0.4,9.0,102.0,99.55,80.36
2017,4,16,17,15,0.0,85.0,0.4,9.0,85.0,82.75,66.19
2017,4,16,17,30,0.0,68.0,0.4,9.0,68.0,65.78,51.59
2017,4,16,17,45,0.0,52.0,0.4,9.0,52.0,49.74,37.53
2017,4,16,18,0,0.0,36.0,0.4,9.0,36.0,33.45,23.08
2017,4,16,18,15,0.0,22.5,0.35,9.0,22.5,20.88,11.6
2017,4,16,18,30,0.0,9.0,0.3,9.0,9.0,8.33,0.0
2017,4,16,18,45,0.0,4.5,0.3,9.0,4.5,4.29,0.0
2017,4,16,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.5,0.2,7.5,5.5,5.24,0.0
2017,4,17,6,0,0.0,11.0,0.2,8.0,11.0,10.19,2.16
2017,4,17,6,15,0.0,23.5,0.2,8.0,23.5,21.8,13.8
2017,4,17,6,30,0.0,36.0,0.2,8.0,36.0,33.44,24.79
2017,4,17,6,45,0.0,50.0,0.25,8.0,50.0,46.43,36.9
2017,4,17,7,0,0.0,64.0,0.3,8.0,64.0,58.95,48.39
2017,4,17,7,15,0.0,79.5,0.3,8.0,79.5,72.6,60.69
2017,4,17,7,30,0.0,95.0,0.3,8.0,95.0,86.12,72.63
2017,4,17,7,45,6.0,128.5,0.3,8.5,131.5,113.61,96.56
2017,4,17,8,0,12.0,162.0,0.3,9.0,168.0,142.12,114.88
2017,4,17,8,15,126.5,201.0,0.3,9.5,270.5,171.94,133.49
2017,4,17,8,30,241.0,240.0,0.3,10.0,373.0,220.97,167.05
2017,4,17,8,45,132.5,238.5,0.3,10.5,312.5,221.43,171.58
2017,4,17,9,0,24.0,237.0,0.3,11.0,252.0,216.13,170.9
2017,4,17,9,15,55.5,280.0,0.3,11.0,318.0,255.91,201.17
2017,4,17,9,30,87.0,323.0,0.3,11.0,384.0,307.0,239.78
2017,4,17,9,45,141.5,346.0,0.3,11.5,451.0,350.14,271.35
2017,4,17,10,0,196.0,369.0,0.3,12.0,518.0,405.36,311.89
2017,4,17,10,15,202.5,384.0,0.3,12.0,543.0,434.86,333.55
2017,4,17,10,30,209.0,399.0,0.3,12.0,568.0,464.91,355.57
2017,4,17,10,45,165.5,410.0,0.3,12.5,546.0,461.93,352.23
2017,4,17,11,0,122.0,421.0,0.3,13.0,524.0,455.17,346.17
2017,4,17,11,15,139.0,431.0,0.3,13.0,550.5,485.48,368.37
2017,4,17,11,30,156.0,441.0,0.3,13.0,577.0,517.0,390.86
2017,4,17,11,45,108.0,425.5,0.3,13.5,520.0,476.37,360.05
2017,4,17,12,0,60.0,410.0,0.3,14.0,463.0,431.52,326.57
2017,4,17,12,15,60.0,409.5,0.3,14.0,462.5,436.37,330.62
2017,4,17,12,30,60.0,409.0,0.3,14.0,462.0,441.01,334.03
2017,4,17,12,45,43.5,374.0,0.3,14.5,412.5,397.53,301.76
2017,4,17,13,0,27.0,339.0,0.3,15.0,363.0,352.3,268.32
2017,4,17,13,15,32.5,347.0,0.3,15.0,375.0,368.26,280.85
2017,4,17,13,30,38.0,355.0,0.3,15.0,387.0,384.58,293.08
2017,4,17,13,45,28.0,317.0,0.35,15.0,340.0,339.56,260.15
2017,4,17,14,0,18.0,279.0,0.4,15.0,293.0,283.95,219.16
2017,4,17,14,15,18.5,273.0,0.4,15.0,287.0,279.6,216.65
2017,4,17,14,30,19.0,267.0,0.4,15.0,281.0,275.22,213.76
2017,4,17,14,45,11.0,220.0,0.4,15.0,228.0,221.37,172.53
2017,4,17,15,0,3.0,173.0,0.4,15.0,175.0,167.6,130.76
2017,4,17,15,15,1.5,161.0,0.4,14.5,162.0,154.78,121.32
2017,4,17,15,30,0.0,149.0,0.4,14.0,149.0,141.95,111.56
2017,4,17,15,45,0.0,126.5,0.4,14.0,126.5,119.85,94.03
2017,4,17,16,0,0.0,104.0,0.4,14.0,104.0,97.75,76.29
2017,4,17,16,15,0.0,70.5,0.4,13.5,70.5,65.61,49.99
2017,4,17,16,30,0.0,37.0,0.4,13.0,37.0,34.37,23.84
2017,4,17,16,45,0.0,32.5,0.4,12.5,32.5,30.17,20.42
2017,4,17,17,0,0.0,28.0,0.4,12.0,28.0,25.98,16.92
2017,4,17,17,15,0.0,23.0,0.35,11.5,23.0,21.33,12.95
2017,4,17,17,30,0.0,18.0,0.3,11.0,18.0,16.68,8.93
2017,4,17,17,45,0.0,13.5,0.3,11.0,13.5,12.5,5.22
2017,4,17,18,0,0.0,9.0,0.3,11.0,9.0,8.33,1.49
2017,4,17,18,15,0.0,5.5,0.3,10.5,5.5,5.09,0.0
2017,4,17,18,30,0.0,2.0,0.3,10.0,2.0,1.85,0.0
2017,4,17,18,45,0.0,1.0,0.3,10.0,1.0,0.95,0.0
2017,4,17,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,18,5,45,97.5,14.5,0.3,9.0,22.5,13.82,0.0
2017,4,18,6,0,195.0,29.0,0.3,9.0,45.0,22.75,12.39
2017,4,18,6,15,307.0,42.0,0.3,9.0,88.0,32.34,23.1
2017,4,18,6,30,419.0,55.0,0.3,9.0,131.0,42.49,32.84
2017,4,18,6,45,496.5,63.5,0.3,9.5,181.5,47.06,37.23
2017,4,18,7,0,574.0,72.0,0.3,10.0,232.0,51.44,41.23
2017,4,18,7,15,320.5,111.5,0.25,10.0,204.0,78.57,65.56
2017,4,18,7,30,67.0,151.0,0.2,10.0,176.0,121.92,103.55
2017,4,18,7,45,140.5,174.5,0.2,10.5,237.0,132.33,111.83
2017,4,18,8,0,214.0,198.0,0.2,11.0,298.0,164.42,125.39
2017,4,18,8,15,246.0,217.0,0.2,11.5,344.0,189.41,141.07
2017,4,18,8,30,278.0,236.0,0.2,12.0,390.0,225.66,167.6
2017,4,18,8,45,315.0,250.0,0.2,12.5,438.5,262.99,195.74
2017,4,18,9,0,352.0,264.0,0.2,13.0,487.0,304.21,227.45
2017,4,18,9,15,253.0,299.5,0.2,13.5,465.5,321.4,244.0
2017,4,18,9,30,154.0,335.0,0.2,14.0,444.0,335.27,256.46
2017,4,18,9,45,322.5,309.0,0.2,14.5,551.0,392.89,298.2
2017,4,18,10,0,491.0,283.0,0.2,15.0,658.0,466.99,352.3
2017,4,18,10,15,696.0,204.5,0.2,15.0,757.5,534.32,402.68
2017,4,18,10,30,901.0,126.0,0.2,15.0,857.0,622.17,467.46
2017,4,18,10,45,910.0,125.5,0.2,15.5,881.0,667.7,499.2
2017,4,18,11,0,919.0,125.0,0.2,16.0,905.0,712.08,529.71
2017,4,18,11,15,674.0,246.5,0.2,16.0,824.0,689.33,510.86
2017,4,18,11,30,429.0,368.0,0.2,16.0,743.0,650.1,480.31
2017,4,18,11,45,360.0,400.0,0.25,16.0,716.5,646.79,478.07
2017,4,18,12,0,291.0,432.0,0.3,16.0,690.0,638.99,472.0
2017,4,18,12,15,365.5,401.0,0.3,16.0,724.5,685.35,505.75
2017,4,18,12,30,440.0,370.0,0.3,16.0,759.0,737.6,542.27
2017,4,18,12,45,672.0,255.0,0.35,16.0,841.5,844.34,619.1
2017,4,18,13,0,904.0,140.0,0.4,16.0,924.0,942.96,683.37
2017,4,18,13,15,899.5,139.0,0.4,16.0,907.5,954.2,689.25
2017,4,18,13,30,895.0,138.0,0.4,16.0,891.0,962.27,694.71
2017,4,18,13,45,887.0,137.5,0.4,16.0,866.0,964.46,696.66
2017,4,18,14,0,879.0,137.0,0.4,16.0,841.0,971.07,701.63
2017,4,18,14,15,870.0,135.0,0.4,15.5,810.0,964.67,699.79
2017,4,18,14,30,861.0,133.0,0.4,15.0,779.0,955.08,696.28
2017,4,18,14,45,632.5,207.0,0.45,15.0,669.0,828.76,616.57
2017,4,18,15,0,404.0,281.0,0.5,15.0,559.0,682.1,515.76
2017,4,18,15,15,407.0,261.0,0.5,14.5,526.0,661.0,505.64
2017,4,18,15,30,410.0,241.0,0.5,14.0,493.0,651.13,501.29
2017,4,18,15,45,584.5,178.0,0.5,14.0,507.5,725.44,559.38
2017,4,18,16,0,759.0,115.0,0.5,14.0,522.0,794.57,608.47
2017,4,18,16,15,730.5,110.0,0.45,13.5,471.5,748.08,577.49
2017,4,18,16,30,702.0,105.0,0.4,13.0,421.0,700.69,547.01
2017,4,18,16,45,661.5,99.5,0.4,12.5,368.0,643.06,509.03
2017,4,18,17,0,621.0,94.0,0.4,12.0,315.0,585.91,469.52
2017,4,18,17,15,566.5,86.0,0.4,11.5,263.0,517.13,418.95
2017,4,18,17,30,512.0,78.0,0.4,11.0,211.0,450.61,367.82
2017,4,18,17,45,429.5,67.0,0.4,10.5,161.5,365.16,299.13
2017,4,18,18,0,347.0,56.0,0.4,10.0,112.0,289.35,235.19
2017,4,18,18,15,231.5,40.0,0.4,9.5,71.5,196.69,154.34
2017,4,18,18,30,116.0,24.0,0.4,9.0,31.0,104.4,45.85
2017,4,18,18,45,58.0,12.0,0.45,8.5,15.5,36.16,0.0
2017,4,18,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,4,19,5,45,82.0,17.0,0.35,6.5,24.0,16.2,0.0
2017,4,19,6,0,164.0,34.0,0.3,7.0,48.0,26.74,16.3
2017,4,19,6,15,265.5,49.0,0.25,7.5,90.5,37.8,28.2
2017,4,19,6,30,367.0,64.0,0.2,8.0,133.0,48.41,38.37
2017,4,19,6,45,427.5,77.0,0.2,8.5,181.0,56.95,46.36
2017,4,19,7,0,488.0,90.0,0.2,9.0,229.0,65.09,53.72
2017,4,19,7,15,538.0,99.5,0.2,9.5,280.5,70.97,58.83
2017,4,19,7,30,588.0,109.0,0.2,10.0,332.0,74.93,62.09
2017,4,19,7,45,433.5,150.0,0.25,10.5,327.5,105.07,88.33
2017,4,19,8,0,279.0,191.0,0.3,11.0,323.0,157.6,117.53
2017,4,19,8,15,480.5,168.5,0.3,11.0,425.0,176.43,120.78
2017,4,19,8,30,682.0,146.0,0.3,11.0,527.0,220.94,147.68
2017,4,19,8,45,653.0,160.5,0.35,11.5,549.5,264.49,185.94
2017,4,19,9,0,624.0,175.0,0.4,12.0,572.0,304.97,222.13
2017,4,19,9,15,569.0,210.0,0.4,12.0,590.0,351.13,262.66
2017,4,19,9,30,514.0,245.0,0.4,12.0,608.0,390.52,296.36
2017,4,19,9,45,507.5,263.0,0.4,12.0,636.5,431.71,329.59
2017,4,19,10,0,501.0,281.0,0.4,12.0,665.0,472.06,361.2
2017,4,19,10,15,404.5,331.5,0.4,12.0,649.0,495.05,378.73
2017,4,19,10,30,308.0,382.0,0.4,12.0,633.0,505.01,385.75
2017,4,19,10,45,233.0,405.0,0.4,12.5,598.0,500.54,381.34
2017,4,19,11,0,158.0,428.0,0.4,13.0,563.0,485.77,369.11
2017,4,19,11,15,193.0,433.5,0.4,13.0,601.0,526.19,398.9
2017,4,19,11,30,228.0,439.0,0.4,13.0,639.0,568.87,429.41
2017,4,19,11,45,281.0,432.0,0.45,13.0,680.5,616.9,464.38
2017,4,19,12,0,334.0,425.0,0.5,13.0,722.0,667.56,500.83
2017,4,19,12,15,367.0,406.5,0.5,13.0,732.0,692.92,518.84
2017,4,19,12,30,400.0,388.0,0.5,13.0,742.0,718.22,537.1
2017,4,19,12,45,259.0,411.5,0.5,13.5,640.5,633.45,474.73
2017,4,19,13,0,118.0,435.0,0.5,14.0,539.0,535.64,402.9
2017,4,19,13,15,252.0,403.5,0.5,13.5,618.5,639.8,482.19
2017,4,19,13,30,386.0,372.0,0.5,13.0,698.0,738.38,553.47
2017,4,19,13,45,208.0,346.5,0.55,13.0,522.0,546.13,416.28
2017,4,19,14,0,30.0,321.0,0.6,13.0,346.0,348.34,268.92
2017,4,19,14,15,68.0,340.0,0.6,12.5,392.5,406.59,316.42
2017,4,19,14,30,106.0,359.0,0.6,12.0,439.0,465.77,361.97
2017,4,19,14,45,208.5,333.0,0.6,12.0,480.5,547.58,425.17
2017,4,19,15,0,311.0,307.0,0.6,12.0,522.0,627.49,485.31
2017,4,19,15,15,183.0,285.5,0.6,11.5,410.0,474.97,372.65
2017,4,19,15,30,55.0,264.0,0.6,11.0,298.0,325.06,258.15
2017,4,19,15,45,29.0,214.0,0.6,11.0,232.0,247.54,198.54
2017,4,19,16,0,3.0,164.0,0.6,11.0,166.0,161.71,129.56
2017,4,19,16,15,7.0,160.5,0.55,10.5,164.0,162.85,131.69
2017,4,19,16,30,11.0,157.0,0.5,10.0,162.0,164.26,133.64
2017,4,19,16,45,7.0,139.5,0.5,10.0,142.5,144.03,117.15
2017,4,19,17,0,3.0,122.0,0.5,10.0,123.0,124.0,100.66
2017,4,19,17,15,1.5,102.0,0.5,10.0,102.5,102.92,83.06
2017,4,19,17,30,0.0,82.0,0.5,10.0,82.0,81.7,64.99
2017,4,19,17,45,0.0,63.0,0.5,10.0,63.0,62.39,48.25
2017,4,19,18,0,0.0,44.0,0.5,10.0,44.0,42.59,30.84
2017,4,19,18,15,0.0,28.5,0.5,9.5,28.5,26.55,16.51
2017,4,19,18,30,0.0,13.0,0.5,9.0,13.0,12.05,1.15
2017,4,19,18,45,0.0,6.5,0.5,9.0,6.5,6.2,0.0
2017,4,19,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,20,5,45,136.5,16.0,0.4,7.5,28.0,12.91,0.0
2017,4,20,6,0,273.0,32.0,0.4,8.0,56.0,26.15,16.18
2017,4,20,6,15,383.0,43.0,0.4,8.0,101.5,33.83,24.66
2017,4,20,6,30,493.0,54.0,0.4,8.0,147.0,41.13,31.81
2017,4,20,6,45,566.0,60.5,0.4,8.5,199.5,44.07,34.7
2017,4,20,7,0,639.0,67.0,0.4,9.0,252.0,46.96,37.34
2017,4,20,7,15,421.0,111.0,0.4,9.5,242.5,78.09,65.27
2017,4,20,7,30,203.0,155.0,0.4,10.0,233.0,118.97,101.03
2017,4,20,7,45,501.0,120.0,0.4,10.5,349.5,87.12,64.09
2017,4,20,8,0,799.0,85.0,0.4,11.0,466.0,113.36,62.16
2017,4,20,8,15,821.5,88.5,0.4,11.5,516.5,162.84,94.78
2017,4,20,8,30,844.0,92.0,0.4,12.0,567.0,214.76,135.8
2017,4,20,8,45,862.0,94.5,0.4,12.5,613.5,267.09,180.29
2017,4,20,9,0,880.0,97.0,0.4,13.0,660.0,327.17,231.55
2017,4,20,9,15,892.5,99.0,0.35,13.0,701.5,379.75,276.86
2017,4,20,9,30,905.0,101.0,0.3,13.0,743.0,432.76,321.46
2017,4,20,9,45,913.0,103.5,0.3,13.5,778.5,484.46,363.49
2017,4,20,10,0,921.0,106.0,0.3,14.0,814.0,535.74,403.71
2017,4,20,10,15,927.5,107.5,0.3,14.5,843.0,584.75,440.87
2017,4,20,10,30,934.0,109.0,0.3,15.0,872.0,632.77,476.03
2017,4,20,10,45,939.5,109.5,0.3,15.5,894.5,678.12,508.18
2017,4,20,11,0,945.0,110.0,0.3,16.0,917.0,721.97,538.31
2017,4,20,11,15,947.5,110.5,0.3,16.0,931.0,762.07,566.1
2017,4,20,11,30,950.0,111.0,0.3,16.0,945.0,800.09,590.33
2017,4,20,11,45,949.5,111.5,0.3,16.5,951.0,833.59,610.27
2017,4,20,12,0,949.0,112.0,0.3,17.0,957.0,864.52,628.4
2017,4,20,12,15,948.5,112.0,0.3,17.0,955.5,892.29,645.6
2017,4,20,12,30,948.0,112.0,0.3,17.0,954.0,917.24,661.02
2017,4,20,12,45,940.5,114.5,0.35,17.0,943.0,935.64,673.42
2017,4,20,13,0,933.0,117.0,0.4,17.0,932.0,950.84,684.05
2017,4,20,13,15,929.0,116.0,0.4,17.0,915.0,962.44,691.51
2017,4,20,13,30,925.0,115.0,0.4,17.0,898.0,970.8,697.12
2017,4,20,13,45,917.5,114.5,0.4,17.0,873.0,973.21,699.19
2017,4,20,14,0,910.0,114.0,0.4,17.0,848.0,972.34,699.46
2017,4,20,14,15,901.0,112.5,0.4,16.5,816.5,965.78,697.66
2017,4,20,14,30,892.0,111.0,0.4,16.0,785.0,956.04,694.07
2017,4,20,14,45,879.5,109.5,0.4,16.0,747.0,940.01,685.35
2017,4,20,15,0,867.0,108.0,0.4,16.0,709.0,921.09,674.95
2017,4,20,15,15,851.5,105.5,0.4,16.0,666.0,903.2,665.32
2017,4,20,15,30,836.0,103.0,0.4,16.0,623.0,875.18,649.08
2017,4,20,15,45,815.0,100.0,0.45,16.0,575.0,839.44,628.77
2017,4,20,16,0,794.0,97.0,0.5,16.0,527.0,801.8,606.91
2017,4,20,16,15,767.0,93.0,0.5,15.5,476.5,756.41,579.5
2017,4,20,16,30,740.0,89.0,0.5,15.0,426.0,713.92,553.52
2017,4,20,16,45,702.0,85.0,0.5,14.5,373.5,658.8,517.67
2017,4,20,17,0,664.0,81.0,0.5,14.0,321.0,604.06,480.95
2017,4,20,17,15,612.5,74.5,0.5,13.5,269.0,537.66,433.01
2017,4,20,17,30,561.0,68.0,0.5,13.0,217.0,473.42,384.15
2017,4,20,17,45,479.5,59.5,0.55,12.5,167.5,391.07,318.83
2017,4,20,18,0,398.0,51.0,0.6,12.0,118.0,314.2,254.77
2017,4,20,18,15,279.5,38.0,0.6,11.5,77.0,218.66,172.32
2017,4,20,18,30,161.0,25.0,0.6,11.0,36.0,129.2,72.24
2017,4,20,18,45,80.5,12.5,0.6,10.5,18.0,46.54,0.0
2017,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,5,45,122.0,16.5,0.85,8.5,28.0,13.01,0.0
2017,4,21,6,0,244.0,33.0,0.7,9.0,56.0,25.79,16.1
2017,4,21,6,15,350.0,45.5,0.6,9.5,101.0,35.89,26.38
2017,4,21,6,30,456.0,58.0,0.5,10.0,146.0,44.46,34.56
2017,4,21,6,45,527.5,66.0,0.4,11.0,198.0,48.51,38.34
2017,4,21,7,0,599.0,74.0,0.3,12.0,250.0,52.39,41.76
2017,4,21,7,15,646.0,80.5,0.25,12.5,303.0,54.8,43.78
2017,4,21,7,30,693.0,87.0,0.2,13.0,356.0,57.08,45.59
2017,4,21,7,45,730.0,91.0,0.2,13.5,409.5,70.42,45.0
2017,4,21,8,0,767.0,95.0,0.2,14.0,463.0,122.49,69.19
2017,4,21,8,15,791.5,98.5,0.2,14.5,513.5,170.53,100.79
2017,4,21,8,30,816.0,102.0,0.2,15.0,564.0,221.26,140.34
2017,4,21,8,45,837.5,104.0,0.2,16.0,611.5,272.55,182.75
2017,4,21,9,0,859.0,106.0,0.2,17.0,659.0,325.77,227.2
2017,4,21,9,15,872.5,108.5,0.15,17.0,700.5,378.44,271.54
2017,4,21,9,30,886.0,111.0,0.1,17.0,742.0,436.9,318.98
2017,4,21,9,45,897.0,112.5,0.1,17.5,778.5,488.2,359.55
2017,4,21,10,0,908.0,114.0,0.1,18.0,815.0,539.37,398.65
2017,4,21,10,15,915.0,115.5,0.1,18.5,844.5,588.06,434.65
2017,4,21,10,30,922.0,117.0,0.1,19.0,874.0,635.84,468.75
2017,4,21,10,45,922.5,121.0,0.1,19.5,895.0,680.63,499.61
2017,4,21,11,0,923.0,125.0,0.1,20.0,916.0,723.62,528.31
2017,4,21,11,15,926.0,126.0,0.1,20.0,930.5,763.78,555.44
2017,4,21,11,30,929.0,127.0,0.1,20.0,945.0,801.97,579.59
2017,4,21,11,45,925.0,130.5,0.1,20.5,950.5,834.94,598.71
2017,4,21,12,0,921.0,134.0,0.1,21.0,956.0,865.27,616.03
2017,4,21,12,15,920.5,133.5,0.1,21.0,954.5,892.05,632.23
2017,4,21,12,30,920.0,133.0,0.1,21.0,953.0,916.09,646.76
2017,4,21,12,45,919.0,132.0,0.1,21.0,944.0,936.37,659.03
2017,4,21,13,0,918.0,131.0,0.1,21.0,935.0,953.68,669.59
2017,4,21,13,15,913.5,130.0,0.1,21.0,918.0,964.77,676.48
2017,4,21,13,30,909.0,129.0,0.1,21.0,901.0,972.66,681.65
2017,4,21,13,45,901.0,128.5,0.1,21.0,876.0,974.62,683.4
2017,4,21,14,0,893.0,128.0,0.1,21.0,851.0,973.35,683.42
2017,4,21,14,15,884.5,126.0,0.1,20.5,819.5,966.86,681.76
2017,4,21,14,30,876.0,124.0,0.1,20.0,788.0,965.02,683.16
2017,4,21,14,45,861.0,123.5,0.15,20.0,750.0,948.15,674.86
2017,4,21,15,0,846.0,123.0,0.2,20.0,712.0,928.4,665.17
2017,4,21,15,15,830.5,119.5,0.2,20.0,668.5,902.11,650.51
2017,4,21,15,30,815.0,116.0,0.2,20.0,625.0,873.28,634.27
2017,4,21,15,45,808.0,107.5,0.2,20.0,580.0,843.77,617.52
2017,4,21,16,0,801.0,99.0,0.2,20.0,535.0,811.68,598.93
2017,4,21,16,15,775.5,95.0,0.2,19.5,484.5,767.28,573.01
2017,4,21,16,30,750.0,91.0,0.2,19.0,434.0,725.83,548.62
2017,4,21,16,45,716.5,85.5,0.2,18.5,381.5,671.85,514.73
2017,4,21,17,0,683.0,80.0,0.2,18.0,329.0,617.94,479.81
2017,4,21,17,15,633.0,73.5,0.25,17.0,276.5,551.8,435.16
2017,4,21,17,30,583.0,67.0,0.3,16.0,224.0,487.69,388.96
2017,4,21,17,45,499.0,59.5,0.4,15.0,173.0,403.99,325.04
2017,4,21,18,0,415.0,52.0,0.5,14.0,122.0,325.8,261.81
2017,4,21,18,15,297.0,39.0,0.5,13.0,80.0,230.51,180.96
2017,4,21,18,30,179.0,26.0,0.5,12.0,38.0,140.45,84.18
2017,4,21,18,45,89.5,13.0,0.5,11.5,19.0,51.06,0.0
2017,4,21,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,22,5,45,31.0,17.5,0.4,9.5,20.5,15.42,0.0
2017,4,22,6,0,62.0,35.0,0.4,10.0,41.0,29.84,19.73
2017,4,22,6,15,99.5,55.5,0.35,10.0,72.0,46.1,35.45
2017,4,22,6,30,137.0,76.0,0.3,10.0,103.0,61.95,50.25
2017,4,22,6,45,163.0,97.0,0.3,10.5,139.0,77.72,64.56
2017,4,22,7,0,189.0,118.0,0.3,11.0,175.0,88.63,74.18
2017,4,22,7,15,214.0,136.5,0.3,11.5,212.0,100.71,84.55
2017,4,22,7,30,239.0,155.0,0.3,12.0,249.0,112.27,94.22
2017,4,22,7,45,365.0,154.5,0.3,12.5,320.5,112.77,84.06
2017,4,22,8,0,491.0,154.0,0.3,13.0,392.0,144.5,96.95
2017,4,22,8,15,521.5,162.0,0.3,13.5,438.0,183.37,123.13
2017,4,22,8,30,552.0,170.0,0.3,14.0,484.0,225.54,155.43
2017,4,22,8,45,569.5,181.0,0.3,14.5,528.0,270.12,191.79
2017,4,22,9,0,587.0,192.0,0.3,15.0,572.0,315.74,229.31
2017,4,22,9,15,601.5,204.0,0.3,15.0,614.5,363.45,268.59
2017,4,22,9,30,616.0,216.0,0.3,15.0,657.0,412.4,308.05
2017,4,22,9,45,585.0,243.5,0.35,15.5,678.5,455.88,342.52
2017,4,22,10,0,554.0,271.0,0.4,16.0,700.0,495.37,372.8
2017,4,22,10,15,493.0,304.5,0.4,16.0,697.0,520.71,392.04
2017,4,22,10,30,432.0,338.0,0.4,16.0,694.0,540.42,406.41
2017,4,22,10,45,473.0,338.0,0.45,16.0,737.0,589.9,442.78
2017,4,22,11,0,514.0,338.0,0.5,16.0,780.0,641.94,480.1
2017,4,22,11,15,426.0,377.5,0.5,15.5,748.0,640.15,478.14
2017,4,22,11,30,338.0,417.0,0.5,15.0,716.0,632.53,472.3
2017,4,22,11,45,368.5,405.0,0.5,15.0,733.5,662.57,494.11
2017,4,22,12,0,399.0,393.0,0.5,15.0,751.0,693.14,515.66
2017,4,22,12,15,365.5,409.0,0.5,15.0,736.5,697.37,517.54
2017,4,22,12,30,332.0,425.0,0.5,15.0,722.0,699.23,518.1
2017,4,22,12,45,326.5,422.0,0.5,15.0,711.5,704.94,522.23
2017,4,22,13,0,321.0,419.0,0.5,15.0,701.0,709.22,525.35
2017,4,22,13,15,313.0,412.5,0.5,14.5,683.5,706.27,524.64
2017,4,22,13,30,305.0,406.0,0.5,14.0,666.0,701.75,523.01
2017,4,22,13,45,248.0,404.0,0.5,14.0,612.0,654.98,490.29
2017,4,22,14,0,191.0,402.0,0.5,14.0,558.0,595.25,448.69
2017,4,22,14,15,311.5,353.5,0.5,13.5,596.0,672.71,508.71
2017,4,22,14,30,432.0,305.0,0.5,13.0,634.0,747.93,564.52
2017,4,22,14,45,321.0,317.5,0.5,13.0,555.5,648.84,493.64
2017,4,22,15,0,210.0,330.0,0.5,13.0,477.0,549.14,422.32
2017,4,22,15,15,196.5,309.5,0.5,12.5,440.5,515.45,400.72
2017,4,22,15,30,183.0,289.0,0.5,12.0,404.0,481.15,377.48
2017,4,22,15,45,233.5,259.5,0.5,12.0,395.0,491.41,388.31
2017,4,22,16,0,284.0,230.0,0.5,12.0,386.0,511.88,405.94
2017,4,22,16,15,364.5,192.0,0.5,11.5,372.0,529.02,422.82
2017,4,22,16,30,445.0,154.0,0.5,11.0,358.0,554.16,445.19
2017,4,22,16,45,564.5,118.0,0.5,11.0,346.0,595.58,479.03
2017,4,22,17,0,684.0,82.0,0.5,11.0,334.0,622.5,500.61
2017,4,22,17,15,635.0,75.5,0.5,10.5,281.0,556.9,452.28
2017,4,22,17,30,586.0,69.0,0.5,10.0,228.0,493.23,403.76
2017,4,22,17,45,526.5,59.0,0.5,10.0,179.0,421.3,345.61
2017,4,22,18,0,467.0,49.0,0.5,10.0,130.0,353.18,287.76
2017,4,22,18,15,348.5,37.5,0.5,9.5,86.5,256.83,204.69
2017,4,22,18,30,230.0,26.0,0.5,9.0,43.0,166.5,107.09
2017,4,22,18,45,115.0,13.0,0.5,9.0,21.5,62.31,0.0
2017,4,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,23,5,45,151.5,17.5,0.6,7.5,33.0,13.84,0.0
2017,4,23,6,0,303.0,35.0,0.6,8.0,66.0,28.33,18.83
2017,4,23,6,15,407.0,45.0,0.6,8.5,112.0,34.97,25.78
2017,4,23,6,30,511.0,55.0,0.6,9.0,158.0,41.3,31.91
2017,4,23,6,45,575.0,62.5,0.6,9.5,210.0,45.1,35.51
2017,4,23,7,0,639.0,70.0,0.6,10.0,262.0,48.73,38.77
2017,4,23,7,15,682.5,75.5,0.55,10.5,315.0,50.55,40.27
2017,4,23,7,30,726.0,81.0,0.5,11.0,368.0,52.26,41.61
2017,4,23,7,45,751.5,87.0,0.5,11.5,420.0,80.08,49.28
2017,4,23,8,0,777.0,93.0,0.5,12.0,472.0,127.96,72.41
2017,4,23,8,15,800.0,96.5,0.5,12.5,521.5,176.43,106.02
2017,4,23,8,30,823.0,100.0,0.5,13.0,571.0,227.4,146.99
2017,4,23,8,45,833.5,106.0,0.5,13.5,616.0,279.71,191.8
2017,4,23,9,0,844.0,112.0,0.5,14.0,661.0,332.85,237.6
2017,4,23,9,15,857.0,114.5,0.5,14.0,702.0,384.56,282.14
2017,4,23,9,30,870.0,117.0,0.5,14.0,743.0,436.9,326.19
2017,4,23,9,45,872.0,123.5,0.5,14.5,776.5,488.15,367.58
2017,4,23,10,0,874.0,130.0,0.5,15.0,810.0,538.6,406.85
2017,4,23,10,15,722.0,212.5,0.5,15.0,788.5,567.29,428.86
2017,4,23,10,30,570.0,295.0,0.5,15.0,767.0,586.22,442.14
2017,4,23,10,45,736.0,213.5,0.5,15.5,839.0,647.74,487.94
2017,4,23,11,0,902.0,132.0,0.5,16.0,911.0,721.38,540.89
2017,4,23,11,15,904.5,133.0,0.5,16.0,924.5,760.31,567.55
2017,4,23,11,30,907.0,134.0,0.5,16.0,938.0,797.31,591.73
2017,4,23,11,45,910.5,132.5,0.55,16.0,945.0,830.73,613.89
2017,4,23,12,0,914.0,131.0,0.6,16.0,952.0,861.91,634.58
2017,4,23,12,15,913.0,131.0,0.6,16.0,950.0,888.36,651.26
2017,4,23,12,30,912.0,131.0,0.6,16.0,948.0,912.09,666.22
2017,4,23,12,45,738.5,231.5,0.6,16.0,889.0,889.09,651.24
2017,4,23,13,0,565.0,332.0,0.6,16.0,830.0,849.27,621.38
2017,4,23,13,15,726.0,233.5,0.6,15.5,861.0,913.79,670.11
2017,4,23,13,30,887.0,135.0,0.6,15.0,892.0,962.68,702.21
2017,4,23,13,45,713.5,217.0,0.65,15.0,815.5,908.59,668.47
2017,4,23,14,0,540.0,299.0,0.7,15.0,739.0,835.41,619.14
2017,4,23,14,15,700.5,212.5,0.7,15.0,760.5,903.76,670.04
2017,4,23,14,30,861.0,126.0,0.7,15.0,782.0,957.02,704.6
2017,4,23,14,45,848.0,124.0,0.7,15.0,744.5,940.29,694.27
2017,4,23,15,0,835.0,122.0,0.7,15.0,707.0,920.69,683.23
2017,4,23,15,15,819.0,119.0,0.7,14.5,664.5,894.53,669.19
2017,4,23,15,30,803.0,116.0,0.7,14.0,622.0,865.9,653.48
2017,4,23,15,45,775.5,115.5,0.7,14.0,574.0,827.8,630.04
2017,4,23,16,0,748.0,115.0,0.7,14.0,526.0,792.94,608.66
2017,4,23,16,15,720.5,110.0,0.7,13.5,476.0,747.2,580.39
2017,4,23,16,30,693.0,105.0,0.7,13.0,426.0,700.58,550.91
2017,4,23,16,45,661.0,98.0,0.7,12.5,374.5,647.54,515.88
2017,4,23,17,0,629.0,91.0,0.7,12.0,323.0,594.54,479.61
2017,4,23,17,15,577.0,83.5,0.7,11.5,271.5,527.42,430.05
2017,4,23,17,30,525.0,76.0,0.7,11.0,220.0,462.48,380.07
2017,4,23,17,45,461.0,65.5,0.7,10.5,172.0,389.4,321.17
2017,4,23,18,0,397.0,55.0,0.7,10.0,124.0,320.43,262.89
2017,4,23,18,15,284.5,42.0,0.65,9.5,83.0,227.92,182.68
2017,4,23,18,30,172.0,29.0,0.6,9.0,42.0,144.16,96.24
2017,4,23,18,45,86.0,14.5,0.6,9.0,21.0,51.32,0.0
2017,4,23,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,12.5,0.5,8.5,12.5,11.59,0.0
2017,4,24,6,0,0.0,25.0,0.5,9.0,25.0,23.21,14.5
2017,4,24,6,15,0.0,42.0,0.5,9.0,42.0,38.5,28.96
2017,4,24,6,30,0.0,59.0,0.5,9.0,59.0,53.43,42.88
2017,4,24,6,45,0.0,79.0,0.5,9.0,79.0,70.56,58.57
2017,4,24,7,0,0.0,99.0,0.5,9.0,99.0,87.5,73.79
2017,4,24,7,15,3.5,117.5,0.5,9.0,119.0,103.14,87.57
2017,4,24,7,30,7.0,136.0,0.5,9.0,139.0,118.65,100.96
2017,4,24,7,45,12.0,156.0,0.5,9.5,161.5,136.14,110.13
2017,4,24,8,0,17.0,176.0,0.5,10.0,184.0,155.01,124.62
2017,4,24,8,15,41.5,211.5,0.5,10.0,234.5,180.64,143.83
2017,4,24,8,30,66.0,247.0,0.5,10.0,285.0,216.54,171.25
2017,4,24,8,45,44.0,244.0,0.5,10.0,270.5,216.48,171.66
2017,4,24,9,0,22.0,241.0,0.5,10.0,256.0,220.51,175.35
2017,4,24,9,15,64.0,291.0,0.5,10.0,337.0,270.35,213.51
2017,4,24,9,30,106.0,341.0,0.5,10.0,418.0,332.37,260.57
2017,4,24,9,45,66.0,320.5,0.55,10.5,369.5,307.56,241.23
2017,4,24,10,0,26.0,300.0,0.6,11.0,321.0,277.3,217.76
2017,4,24,10,15,46.0,342.0,0.6,11.0,380.0,326.97,255.99
2017,4,24,10,30,66.0,384.0,0.6,11.0,439.0,379.16,295.01
2017,4,24,10,45,153.0,407.0,0.6,11.5,538.5,456.61,352.61
2017,4,24,11,0,240.0,430.0,0.6,12.0,638.0,545.51,416.87
2017,4,24,11,15,287.5,427.5,0.6,12.0,680.5,589.96,448.61
2017,4,24,11,30,335.0,425.0,0.6,12.0,723.0,639.57,484.08
2017,4,24,11,45,263.5,442.0,0.6,12.0,677.5,616.97,466.38
2017,4,24,12,0,192.0,459.0,0.6,12.0,632.0,587.52,444.39
2017,4,24,12,15,175.5,458.5,0.6,12.0,617.0,584.25,442.23
2017,4,24,12,30,159.0,458.0,0.6,12.0,602.0,579.54,438.72
2017,4,24,12,45,134.5,449.5,0.65,12.5,570.5,558.7,423.4
2017,4,24,13,0,110.0,441.0,0.7,13.0,539.0,528.64,401.62
2017,4,24,13,15,228.0,420.5,0.7,12.5,617.5,629.92,478.45
2017,4,24,13,30,346.0,400.0,0.7,12.0,696.0,734.93,554.45
2017,4,24,13,45,316.0,394.5,0.7,12.0,659.0,709.61,535.65
2017,4,24,14,0,286.0,389.0,0.7,12.0,622.0,682.56,517.29
2017,4,24,14,15,264.0,377.5,0.65,12.0,587.0,655.21,498.3
2017,4,24,14,30,242.0,366.0,0.6,12.0,552.0,613.96,469.64
2017,4,24,14,45,179.0,348.5,0.6,12.0,482.5,539.15,415.98
2017,4,24,15,0,116.0,331.0,0.6,12.0,413.0,464.33,361.2
2017,4,24,15,15,140.5,311.5,0.6,12.0,405.0,467.38,366.07
2017,4,24,15,30,165.0,292.0,0.6,12.0,397.0,468.98,369.11
2017,4,24,15,45,122.0,265.0,0.65,12.0,339.5,401.05,318.3
2017,4,24,16,0,79.0,238.0,0.7,12.0,282.0,320.73,257.12
2017,4,24,16,15,54.0,207.0,0.65,11.5,236.0,265.3,214.43
2017,4,24,16,30,29.0,176.0,0.6,11.0,190.0,210.56,170.96
2017,4,24,16,45,14.5,130.5,0.6,11.0,137.5,139.09,112.69
2017,4,24,17,0,0.0,85.0,0.6,11.0,85.0,80.47,63.5
2017,4,24,17,15,0.0,71.5,0.6,10.5,71.5,67.25,52.61
2017,4,24,17,30,0.0,58.0,0.6,10.0,58.0,53.98,41.32
2017,4,24,17,45,0.0,45.0,0.6,9.5,45.0,41.81,30.76
2017,4,24,18,0,0.0,32.0,0.6,9.0,32.0,29.7,20.07
2017,4,24,18,15,0.0,21.5,0.6,9.0,21.5,19.94,11.27
2017,4,24,18,30,0.0,11.0,0.6,9.0,11.0,10.19,1.9
2017,4,24,18,45,0.0,5.5,0.6,9.0,5.5,5.24,0.0
2017,4,24,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,12.5,0.4,8.0,12.5,11.59,0.86
2017,4,25,6,0,0.0,25.0,0.4,8.0,25.0,23.21,14.7
2017,4,25,6,15,0.0,41.0,0.4,8.0,41.0,37.77,28.49
2017,4,25,6,30,0.0,57.0,0.4,8.0,57.0,51.92,41.73
2017,4,25,6,45,0.0,75.0,0.4,8.5,75.0,67.54,55.99
2017,4,25,7,0,0.0,93.0,0.4,9.0,93.0,83.0,69.78
2017,4,25,7,15,0.0,111.5,0.4,9.5,111.5,98.71,83.45
2017,4,25,7,30,0.0,130.0,0.4,10.0,130.0,114.26,96.68
2017,4,25,7,45,35.0,168.5,0.45,10.5,186.0,138.95,111.44
2017,4,25,8,0,70.0,207.0,0.5,11.0,242.0,173.88,137.37
2017,4,25,8,15,166.0,229.0,0.5,11.5,323.0,203.19,155.58
2017,4,25,8,30,262.0,251.0,0.5,12.0,404.0,242.79,182.68
2017,4,25,8,45,187.5,277.5,0.5,12.5,391.0,269.19,206.39
2017,4,25,9,0,113.0,304.0,0.5,13.0,378.0,287.79,222.99
2017,4,25,9,15,229.5,310.5,0.5,13.0,473.5,336.61,258.49
2017,4,25,9,30,346.0,317.0,0.5,13.0,569.0,397.4,303.72
2017,4,25,9,45,336.0,337.5,0.5,13.5,591.5,430.62,328.8
2017,4,25,10,0,326.0,358.0,0.5,14.0,614.0,462.91,352.69
2017,4,25,10,15,202.5,376.0,0.5,14.0,537.0,435.59,332.67
2017,4,25,10,30,79.0,394.0,0.5,14.0,460.0,395.51,302.42
2017,4,25,10,45,102.0,414.0,0.5,14.5,501.5,434.18,330.71
2017,4,25,11,0,125.0,434.0,0.5,15.0,543.0,472.63,357.77
2017,4,25,11,15,110.5,437.0,0.5,15.0,534.0,476.32,359.73
2017,4,25,11,30,96.0,440.0,0.5,15.0,525.0,476.28,359.35
2017,4,25,11,45,110.0,448.0,0.5,15.0,546.5,501.76,377.83
2017,4,25,12,0,124.0,456.0,0.5,15.0,568.0,530.41,398.18
2017,4,25,12,15,130.0,456.5,0.5,15.0,574.0,544.88,408.31
2017,4,25,12,30,136.0,457.0,0.5,15.0,580.0,559.27,418.55
2017,4,25,12,45,130.5,451.5,0.55,15.0,568.5,557.5,417.77
2017,4,25,13,0,125.0,446.0,0.6,15.0,557.0,554.87,416.59
2017,4,25,13,15,114.5,434.0,0.55,14.5,534.0,540.32,406.79
2017,4,25,13,30,104.0,422.0,0.5,14.0,511.0,514.98,389.52
2017,4,25,13,45,173.5,410.5,0.5,14.0,554.5,583.37,440.78
2017,4,25,14,0,243.0,399.0,0.5,14.0,598.0,642.02,483.48
2017,4,25,14,15,134.5,347.0,0.5,14.0,457.0,489.19,373.22
2017,4,25,14,30,26.0,295.0,0.5,14.0,316.0,322.36,248.99
2017,4,25,14,45,40.0,300.5,0.55,14.0,330.5,343.91,267.81
2017,4,25,15,0,54.0,306.0,0.6,14.0,345.0,365.75,285.37
2017,4,25,15,15,55.0,288.5,0.55,14.0,326.0,349.9,273.79
2017,4,25,15,30,56.0,271.0,0.5,14.0,307.0,333.69,262.21
2017,4,25,15,45,30.0,220.0,0.5,14.0,239.0,254.8,201.5
2017,4,25,16,0,4.0,169.0,0.5,14.0,171.0,167.42,132.43
2017,4,25,16,15,2.0,134.0,0.5,13.5,135.0,130.25,103.25
2017,4,25,16,30,0.0,99.0,0.5,13.0,99.0,93.38,73.36
2017,4,25,16,45,10.5,118.0,0.5,13.0,122.0,122.31,98.23
2017,4,25,17,0,21.0,137.0,0.5,13.0,145.0,153.54,124.56
2017,4,25,17,15,15.0,117.0,0.45,12.5,122.5,128.9,104.22
2017,4,25,17,30,9.0,97.0,0.4,12.0,100.0,104.46,83.86
2017,4,25,17,45,4.5,76.5,0.4,11.5,78.0,80.49,63.49
2017,4,25,18,0,0.0,56.0,0.4,11.0,56.0,56.37,42.59
2017,4,25,18,15,0.0,38.0,0.4,10.5,38.0,37.57,26.02
2017,4,25,18,30,0.0,20.0,0.4,10.0,20.0,18.56,8.38
2017,4,25,18,45,0.0,10.0,0.4,10.0,10.0,9.53,0.0
2017,4,25,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
