Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,22,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,18.5,0.4,11.0,18.5,17.18,5.22
2017,4,26,6,0,0.0,37.0,0.4,11.0,37.0,33.42,23.43
2017,4,26,6,15,15.5,57.0,0.4,11.0,60.5,49.34,38.43
2017,4,26,6,30,31.0,77.0,0.4,11.0,84.0,65.52,53.36
2017,4,26,6,45,40.0,98.5,0.45,11.0,109.5,82.39,68.64
2017,4,26,7,0,49.0,120.0,0.5,11.0,135.0,98.92,83.3
2017,4,26,7,15,56.0,142.0,0.5,11.0,162.5,115.41,97.61
2017,4,26,7,30,63.0,164.0,0.5,11.0,190.0,131.52,111.32
2017,4,26,7,45,50.5,179.5,0.5,11.5,202.5,147.22,117.32
2017,4,26,8,0,38.0,195.0,0.5,12.0,215.0,163.54,129.62
2017,4,26,8,15,61.0,225.5,0.5,12.0,260.0,194.06,152.59
2017,4,26,8,30,84.0,256.0,0.5,12.0,305.0,227.5,177.83
2017,4,26,8,45,213.0,268.5,0.5,12.0,405.5,270.13,206.84
2017,4,26,9,0,342.0,281.0,0.5,12.0,506.0,326.17,247.69
2017,4,26,9,15,247.5,315.5,0.5,12.0,484.0,340.77,262.04
2017,4,26,9,30,153.0,350.0,0.5,12.0,462.0,352.73,273.04
2017,4,26,9,45,128.5,364.5,0.5,12.0,461.5,365.22,282.88
2017,4,26,10,0,104.0,379.0,0.5,12.0,461.0,380.98,294.69
2017,4,26,10,15,96.0,390.0,0.5,12.0,467.5,394.42,304.53
2017,4,26,10,30,88.0,401.0,0.5,12.0,474.0,407.06,313.65
2017,4,26,10,45,200.0,408.5,0.5,12.0,580.5,488.82,375.06
2017,4,26,11,0,312.0,416.0,0.5,12.0,687.0,581.26,442.22
2017,4,26,11,15,272.0,433.0,0.5,12.0,672.5,585.55,443.62
2017,4,26,11,30,232.0,450.0,0.5,12.0,658.0,587.1,443.94
2017,4,26,11,45,212.0,456.0,0.5,12.5,647.0,590.11,444.93
2017,4,26,12,0,192.0,462.0,0.5,13.0,636.0,591.45,444.66
2017,4,26,12,15,307.5,424.0,0.5,13.0,702.5,666.94,500.36
2017,4,26,12,30,423.0,386.0,0.5,13.0,769.0,747.93,557.72
2017,4,26,12,45,394.0,396.0,0.5,13.0,750.0,742.64,552.69
2017,4,26,13,0,365.0,406.0,0.5,13.0,731.0,739.24,550.07
2017,4,26,13,15,241.0,417.0,0.5,13.0,630.0,647.87,485.17
2017,4,26,13,30,117.0,428.0,0.5,13.0,529.0,543.14,409.94
2017,4,26,13,45,110.0,413.5,0.55,13.0,506.5,516.74,393.3
2017,4,26,14,0,103.0,399.0,0.6,13.0,484.0,499.32,381.91
2017,4,26,14,15,232.0,369.0,0.6,13.0,550.5,604.84,462.33
2017,4,26,14,30,361.0,339.0,0.6,13.0,617.0,709.93,538.62
2017,4,26,14,45,341.0,326.5,0.6,13.5,579.0,679.86,516.16
2017,4,26,15,0,321.0,314.0,0.6,14.0,541.0,648.61,494.6
2017,4,26,15,15,304.0,297.0,0.6,14.0,502.0,614.07,471.63
2017,4,26,15,30,287.0,280.0,0.6,14.0,463.0,578.63,447.75
2017,4,26,15,45,306.0,253.5,0.6,14.0,435.5,563.0,438.98
2017,4,26,16,0,325.0,227.0,0.6,14.0,408.0,545.0,428.17
2017,4,26,16,15,540.0,158.0,0.6,13.5,426.0,651.23,512.8
2017,4,26,16,30,755.0,89.0,0.6,13.0,444.0,730.6,571.83
2017,4,26,16,45,523.5,115.0,0.6,13.0,348.0,565.04,451.48
2017,4,26,17,0,292.0,141.0,0.6,13.0,252.0,391.69,318.47
2017,4,26,17,15,266.5,124.0,0.6,12.5,213.5,345.49,284.29
2017,4,26,17,30,241.0,107.0,0.6,12.0,175.0,300.5,248.58
2017,4,26,17,45,355.5,79.0,0.6,12.0,156.5,340.49,281.02
2017,4,26,18,0,470.0,51.0,0.6,12.0,138.0,360.95,294.27
2017,4,26,18,15,360.0,40.5,0.6,11.5,94.5,269.07,215.21
2017,4,26,18,30,250.0,30.0,0.6,11.0,51.0,186.99,134.75
2017,4,26,18,45,125.0,15.0,0.6,10.5,25.5,69.55,0.0
2017,4,26,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,5.0,0.55,6.0,5.0,0.0,0.0
2017,4,27,5,30,0.0,10.0,0.5,6.0,10.0,9.53,0.0
2017,4,27,5,45,130.5,25.5,0.5,6.5,41.0,20.04,8.4
2017,4,27,6,0,261.0,41.0,0.5,7.0,72.0,31.76,22.49
2017,4,27,6,15,337.5,54.5,0.5,7.5,115.0,41.38,31.87
2017,4,27,6,30,414.0,68.0,0.5,8.0,158.0,50.58,40.56
2017,4,27,6,45,462.5,80.0,0.5,9.0,205.5,58.17,47.45
2017,4,27,7,0,511.0,92.0,0.5,10.0,253.0,65.84,54.16
2017,4,27,7,15,576.5,89.5,0.5,10.5,302.0,60.26,48.94
2017,4,27,7,30,642.0,87.0,0.5,11.0,351.0,55.53,44.47
2017,4,27,7,45,683.5,98.0,0.5,12.0,412.0,91.64,54.46
2017,4,27,8,0,725.0,109.0,0.5,13.0,473.0,141.73,83.29
2017,4,27,8,15,748.0,113.5,0.5,13.5,521.5,188.79,117.7
2017,4,27,8,30,771.0,118.0,0.5,14.0,570.0,238.34,158.09
2017,4,27,8,45,774.0,128.5,0.5,14.5,612.0,289.82,202.23
2017,4,27,9,0,777.0,139.0,0.5,15.0,654.0,341.49,246.38
2017,4,27,9,15,791.0,142.0,0.5,15.0,694.0,395.96,292.03
2017,4,27,9,30,805.0,145.0,0.5,15.0,734.0,445.83,333.27
2017,4,27,9,45,832.5,138.0,0.5,15.5,772.0,493.97,371.54
2017,4,27,10,0,860.0,131.0,0.5,16.0,810.0,543.67,409.83
2017,4,27,10,15,867.5,132.5,0.5,16.0,838.5,593.63,447.74
2017,4,27,10,30,875.0,134.0,0.5,16.0,867.0,639.41,481.69
2017,4,27,10,45,877.0,137.5,0.5,16.0,887.5,682.39,512.77
2017,4,27,11,0,879.0,141.0,0.5,16.0,908.0,723.8,541.99
2017,4,27,11,15,882.0,141.5,0.5,16.0,922.0,761.61,568.21
2017,4,27,11,30,885.0,142.0,0.5,16.0,936.0,797.57,591.57
2017,4,27,11,45,889.0,140.5,0.55,16.5,943.0,830.52,612.29
2017,4,27,12,0,893.0,139.0,0.6,17.0,950.0,861.34,631.54
2017,4,27,12,15,892.5,139.0,0.6,17.0,948.0,887.48,647.96
2017,4,27,12,30,892.0,139.0,0.6,17.0,946.0,911.01,662.74
2017,4,27,12,45,902.0,130.0,0.65,17.0,939.5,932.48,677.29
2017,4,27,13,0,912.0,121.0,0.7,17.0,933.0,951.16,690.19
2017,4,27,13,15,908.0,120.5,0.7,17.0,916.5,962.57,697.58
2017,4,27,13,30,904.0,120.0,0.7,17.0,900.0,970.86,703.21
2017,4,27,13,45,889.5,124.0,0.7,17.0,874.0,970.82,703.76
2017,4,27,14,0,875.0,128.0,0.7,17.0,848.0,967.65,702.59
2017,4,27,14,15,867.0,126.0,0.7,16.5,818.0,961.27,700.88
2017,4,27,14,30,859.0,124.0,0.7,16.0,788.0,959.77,702.46
2017,4,27,14,45,849.0,121.5,0.75,16.0,751.5,945.07,695.37
2017,4,27,15,0,839.0,119.0,0.8,16.0,715.0,927.46,686.62
2017,4,27,15,15,825.0,116.0,0.8,15.5,673.0,902.85,673.6
2017,4,27,15,30,811.0,113.0,0.8,15.0,631.0,875.73,658.92
2017,4,27,15,45,801.0,106.5,0.8,14.5,586.5,845.76,642.21
2017,4,27,16,0,791.0,100.0,0.8,14.0,542.0,813.44,623.7
2017,4,27,16,15,767.0,96.0,0.8,13.5,492.5,770.23,597.32
2017,4,27,16,30,743.0,92.0,0.8,13.0,443.0,725.83,569.6
2017,4,27,16,45,712.5,86.5,0.8,13.0,391.5,677.99,537.64
2017,4,27,17,0,682.0,81.0,0.8,13.0,340.0,626.07,501.81
2017,4,27,17,15,636.5,75.0,0.75,12.5,288.5,563.23,456.6
2017,4,27,17,30,591.0,69.0,0.7,12.0,237.0,502.1,409.92
2017,4,27,17,45,525.5,61.0,0.7,11.5,187.5,428.13,351.28
2017,4,27,18,0,460.0,53.0,0.7,11.0,138.0,358.33,293.19
2017,4,27,18,15,355.5,41.5,0.7,10.5,95.5,268.46,216.26
2017,4,27,18,30,251.0,30.0,0.7,10.0,53.0,188.09,138.5
2017,4,27,18,45,125.5,15.0,0.7,9.5,26.5,70.02,0.0
2017,4,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,28,5,15,30.0,6.0,0.6,5.5,7.0,0.0,0.0
2017,4,28,5,30,60.0,12.0,0.6,6.0,14.0,11.44,0.0
2017,4,28,5,45,213.5,26.0,0.6,6.5,49.5,21.12,10.06
2017,4,28,6,0,367.0,40.0,0.6,7.0,85.0,32.01,22.8
2017,4,28,6,15,461.5,49.5,0.55,7.5,133.5,38.03,28.89
2017,4,28,6,30,556.0,59.0,0.5,8.0,182.0,43.78,34.42
2017,4,28,6,45,620.0,65.0,0.5,9.0,236.0,46.25,36.67
2017,4,28,7,0,684.0,71.0,0.5,10.0,290.0,48.64,38.69
2017,4,28,7,15,724.5,76.5,0.5,10.5,344.5,50.47,40.17
2017,4,28,7,30,765.0,82.0,0.5,11.0,399.0,57.83,46.54
2017,4,28,7,45,794.0,86.0,0.55,11.5,452.0,96.09,54.09
2017,4,28,8,0,823.0,90.0,0.6,12.0,505.0,145.14,81.97
2017,4,28,8,15,843.5,93.5,0.55,12.5,555.0,195.78,119.73
2017,4,28,8,30,864.0,97.0,0.5,13.0,605.0,248.61,163.41
2017,4,28,8,45,880.5,99.0,0.5,13.5,651.5,301.19,208.72
2017,4,28,9,0,897.0,101.0,0.5,14.0,698.0,361.2,259.7
2017,4,28,9,15,908.0,103.5,0.45,14.0,739.0,414.25,304.81
2017,4,28,9,30,919.0,106.0,0.4,14.0,780.0,467.57,348.86
2017,4,28,9,45,927.5,107.5,0.4,14.5,815.0,518.96,389.8
2017,4,28,10,0,936.0,109.0,0.4,15.0,850.0,569.93,428.97
2017,4,28,10,15,942.0,110.5,0.4,15.5,878.5,618.88,465.31
2017,4,28,10,30,948.0,112.0,0.4,16.0,907.0,666.76,499.64
2017,4,28,10,45,954.0,111.0,0.4,16.5,929.0,711.22,530.58
2017,4,28,11,0,960.0,110.0,0.4,17.0,951.0,754.16,559.58
2017,4,28,11,15,962.5,111.0,0.4,17.0,965.0,794.69,586.09
2017,4,28,11,30,965.0,112.0,0.4,17.0,979.0,833.13,610.31
2017,4,28,11,45,967.5,111.0,0.4,17.5,985.5,867.49,630.52
2017,4,28,12,0,970.0,110.0,0.4,18.0,992.0,899.41,649.0
2017,4,28,12,15,969.0,110.0,0.4,18.0,990.5,926.73,665.71
2017,4,28,12,30,968.0,110.0,0.4,18.0,989.0,951.18,680.65
2017,4,28,12,45,966.0,109.5,0.4,18.0,979.0,971.27,692.94
2017,4,28,13,0,964.0,109.0,0.4,18.0,969.0,988.24,703.42
2017,4,28,13,15,960.0,108.0,0.4,18.0,951.5,999.65,710.61
2017,4,28,13,30,956.0,107.0,0.4,18.0,934.0,1007.76,715.98
2017,4,28,13,45,949.0,106.5,0.4,18.0,909.0,1010.24,718.08
2017,4,28,14,0,942.0,106.0,0.4,18.0,884.0,1009.38,718.37
2017,4,28,14,15,934.0,104.5,0.4,18.0,852.0,1003.2,715.58
2017,4,28,14,30,926.0,103.0,0.4,18.0,820.0,993.77,710.99
2017,4,28,14,45,916.0,101.0,0.4,18.0,782.5,978.74,703.1
2017,4,28,15,0,906.0,99.0,0.4,18.0,745.0,960.69,693.49
2017,4,28,15,15,892.5,96.5,0.4,17.5,701.5,935.97,681.03
2017,4,28,15,30,879.0,94.0,0.4,17.0,658.0,908.61,666.9
2017,4,28,15,45,863.5,90.5,0.4,17.0,610.5,875.88,647.96
2017,4,28,16,0,848.0,87.0,0.4,17.0,563.0,848.27,632.28
2017,4,28,16,15,825.0,84.0,0.35,16.5,512.5,805.61,606.52
2017,4,28,16,30,802.0,81.0,0.3,16.0,462.0,761.6,579.58
2017,4,28,16,45,771.5,76.5,0.3,16.0,409.0,708.89,545.75
2017,4,28,17,0,741.0,72.0,0.3,16.0,356.0,655.9,510.81
2017,4,28,17,15,697.5,67.0,0.35,15.0,303.0,593.19,469.91
2017,4,28,17,30,654.0,62.0,0.4,14.0,250.0,536.26,430.15
2017,4,28,17,45,587.0,55.5,0.45,13.5,198.5,460.73,372.24
2017,4,28,18,0,520.0,49.0,0.5,13.0,147.0,389.49,314.59
2017,4,28,18,15,414.5,39.5,0.55,12.0,102.5,298.71,238.79
2017,4,28,18,30,309.0,30.0,0.6,11.0,58.0,217.22,161.48
2017,4,28,18,45,154.5,15.0,0.7,10.5,29.0,102.26,0.0
2017,4,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,5,15,55.5,6.5,0.65,7.5,8.0,0.0,0.0
2017,4,29,5,30,111.0,13.0,0.6,8.0,16.0,12.39,0.0
2017,4,29,5,45,262.5,25.0,0.55,9.0,52.5,19.99,9.72
2017,4,29,6,0,414.0,37.0,0.5,10.0,89.0,28.98,19.93
2017,4,29,6,15,501.5,45.0,0.45,10.5,137.5,33.83,24.82
2017,4,29,6,30,589.0,53.0,0.4,11.0,186.0,38.49,29.26
2017,4,29,6,45,646.5,58.5,0.4,12.0,238.5,40.85,31.38
2017,4,29,7,0,704.0,64.0,0.4,13.0,291.0,47.41,37.12
2017,4,29,7,15,741.5,68.5,0.35,13.5,344.5,48.98,38.36
2017,4,29,7,30,779.0,73.0,0.3,14.0,398.0,50.49,39.49
2017,4,29,7,45,806.0,76.5,0.3,14.5,450.5,92.14,48.57
2017,4,29,8,0,833.0,80.0,0.3,15.0,503.0,141.28,76.91
2017,4,29,8,15,852.5,83.0,0.3,15.5,552.5,191.87,114.64
2017,4,29,8,30,872.0,86.0,0.3,16.0,602.0,251.37,163.29
2017,4,29,8,45,886.0,88.5,0.3,16.5,647.5,303.76,207.87
2017,4,29,9,0,900.0,91.0,0.3,17.0,693.0,357.12,253.16
2017,4,29,9,15,911.0,93.0,0.25,17.5,734.0,409.76,296.76
2017,4,29,9,30,922.0,95.0,0.2,18.0,775.0,462.65,339.09
2017,4,29,9,45,930.5,96.5,0.2,18.5,810.0,514.01,379.19
2017,4,29,10,0,939.0,98.0,0.2,19.0,845.0,564.94,417.52
2017,4,29,10,15,945.0,99.5,0.2,19.0,873.5,613.85,453.92
2017,4,29,10,30,951.0,101.0,0.2,19.0,902.0,661.69,488.48
2017,4,29,10,45,954.0,102.0,0.2,19.5,923.0,705.9,518.64
2017,4,29,11,0,957.0,103.0,0.2,20.0,944.0,748.4,546.75
2017,4,29,11,15,959.5,104.0,0.2,20.0,958.0,788.65,572.32
2017,4,29,11,30,962.0,105.0,0.2,20.0,972.0,826.83,595.95
2017,4,29,11,45,961.5,105.5,0.2,20.5,977.5,859.95,615.01
2017,4,29,12,0,961.0,106.0,0.2,21.0,983.0,890.5,632.32
2017,4,29,12,15,960.0,106.0,0.2,21.0,981.0,917.46,648.54
2017,4,29,12,30,959.0,106.0,0.2,21.0,979.0,941.56,663.02
2017,4,29,12,45,958.5,104.5,0.25,21.0,969.5,961.68,676.11
2017,4,29,13,0,958.0,103.0,0.3,21.0,960.0,978.73,687.53
2017,4,29,13,15,954.0,102.5,0.3,21.0,943.0,990.41,694.79
2017,4,29,13,30,950.0,102.0,0.3,21.0,926.0,998.82,700.26
2017,4,29,13,45,944.0,101.0,0.3,21.0,901.5,1001.53,702.46
2017,4,29,14,0,938.0,100.0,0.3,21.0,877.0,1000.91,702.88
2017,4,29,14,15,930.5,98.5,0.3,20.5,845.5,995.05,701.63
2017,4,29,14,30,923.0,97.0,0.3,20.0,814.0,985.96,698.62
2017,4,29,14,45,912.5,96.0,0.3,20.0,776.5,971.46,691.12
2017,4,29,15,0,902.0,95.0,0.3,20.0,739.0,953.99,681.94
2017,4,29,15,15,889.0,92.5,0.3,19.5,696.5,929.67,669.84
2017,4,29,15,30,876.0,90.0,0.3,19.0,654.0,902.72,656.09
2017,4,29,15,45,859.0,87.5,0.3,19.0,607.0,869.8,637.2
2017,4,29,16,0,842.0,85.0,0.3,19.0,560.0,842.11,621.62
2017,4,29,16,15,820.0,82.0,0.3,18.5,510.0,800.39,597.62
2017,4,29,16,30,798.0,79.0,0.3,18.0,460.0,757.31,572.35
2017,4,29,16,45,767.5,75.0,0.35,18.0,407.5,705.3,539.95
2017,4,29,17,0,737.0,71.0,0.4,18.0,355.0,653.03,506.37
2017,4,29,17,15,694.0,66.0,0.4,17.0,302.5,590.78,465.32
2017,4,29,17,30,651.0,61.0,0.4,16.0,250.0,534.07,425.52
2017,4,29,17,45,584.0,55.0,0.4,15.5,199.0,459.22,368.15
2017,4,29,18,0,517.0,49.0,0.4,15.0,148.0,388.67,311.3
2017,4,29,18,15,414.0,39.5,0.4,14.0,103.5,299.2,237.24
2017,4,29,18,30,311.0,30.0,0.4,13.0,59.0,218.81,162.86
2017,4,29,18,45,155.5,15.0,0.45,12.5,29.5,103.75,0.0
2017,4,29,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,30,5,15,50.5,7.0,0.7,9.5,8.5,0.0,0.0
2017,4,30,5,30,101.0,14.0,0.6,10.0,17.0,13.34,0.0
2017,4,30,5,45,242.0,26.0,0.55,10.5,52.5,20.75,10.72
2017,4,30,6,0,383.0,38.0,0.5,11.0,88.0,29.67,20.52
2017,4,30,6,15,469.0,46.5,0.45,11.5,135.0,34.92,25.71
2017,4,30,6,30,555.0,55.0,0.4,12.0,182.0,39.93,30.44
2017,4,30,6,45,614.5,60.5,0.35,13.0,234.0,42.2,32.46
2017,4,30,7,0,674.0,66.0,0.3,14.0,286.0,44.38,34.27
2017,4,30,7,15,712.0,70.5,0.3,14.5,338.0,50.36,39.42
2017,4,30,7,30,750.0,75.0,0.3,15.0,390.0,51.79,40.45
2017,4,30,7,45,780.0,77.5,0.3,16.0,442.0,94.46,49.83
2017,4,30,8,0,810.0,80.0,0.3,17.0,494.0,141.81,77.33
2017,4,30,8,15,829.5,83.0,0.25,17.5,542.5,191.2,114.2
2017,4,30,8,30,849.0,86.0,0.2,18.0,591.0,249.48,161.5
2017,4,30,8,45,866.0,87.5,0.2,18.5,636.5,300.64,204.57
2017,4,30,9,0,883.0,89.0,0.2,19.0,682.0,353.06,248.57
2017,4,30,9,15,894.0,91.0,0.2,19.5,722.0,404.76,291.28
2017,4,30,9,30,905.0,93.0,0.2,20.0,762.0,456.73,332.89
2017,4,30,9,45,916.5,93.0,0.2,20.5,797.5,507.32,372.11
2017,4,30,10,0,928.0,93.0,0.2,21.0,833.0,557.75,409.82
2017,4,30,10,15,934.0,94.0,0.2,21.0,861.0,605.61,445.26
2017,4,30,10,30,940.0,95.0,0.2,21.0,889.0,652.4,478.92
2017,4,30,10,45,944.0,96.0,0.25,21.5,910.5,696.65,509.61
2017,4,30,11,0,948.0,97.0,0.3,22.0,932.0,739.29,538.46
2017,4,30,11,15,950.5,97.5,0.3,22.0,946.0,778.62,563.15
2017,4,30,11,30,953.0,98.0,0.3,22.0,960.0,815.87,586.2
2017,4,30,11,45,954.0,98.5,0.3,22.5,966.0,849.72,605.75
2017,4,30,12,0,955.0,99.0,0.3,23.0,972.0,881.1,623.58
2017,4,30,12,15,955.0,99.0,0.3,23.0,971.0,908.57,640.09
2017,4,30,12,30,955.0,99.0,0.3,23.0,970.0,933.26,654.91
2017,4,30,12,45,944.5,104.0,0.3,23.0,958.5,950.64,665.32
2017,4,30,13,0,934.0,109.0,0.3,23.0,947.0,964.8,673.96
2017,4,30,13,15,930.5,108.5,0.3,22.5,930.5,976.64,682.64
2017,4,30,13,30,927.0,108.0,0.3,22.0,914.0,985.3,689.57
2017,4,30,13,45,922.5,106.5,0.35,22.0,890.0,988.77,693.32
2017,4,30,14,0,918.0,105.0,0.4,22.0,866.0,989.0,695.36
2017,4,30,14,15,910.5,103.5,0.4,21.5,835.5,983.16,694.08
2017,4,30,14,30,903.0,102.0,0.4,21.0,805.0,974.15,691.08
2017,4,30,14,45,894.5,100.0,0.4,21.0,768.5,960.57,684.09
2017,4,30,15,0,886.0,98.0,0.4,21.0,732.0,944.03,675.4
2017,4,30,15,15,873.0,95.5,0.4,20.5,690.0,919.92,663.34
2017,4,30,15,30,860.0,93.0,0.4,20.0,648.0,893.24,649.67
2017,4,30,15,45,844.5,90.0,0.4,20.0,602.0,868.81,636.16
2017,4,30,16,0,829.0,87.0,0.4,20.0,556.0,834.76,616.26
2017,4,30,16,15,806.5,84.0,0.4,19.5,506.5,792.92,592.19
2017,4,30,16,30,784.0,81.0,0.4,19.0,457.0,749.78,566.77
2017,4,30,16,45,756.0,76.5,0.45,19.0,405.5,699.49,535.46
2017,4,30,17,0,728.0,72.0,0.5,19.0,354.0,648.82,502.88
2017,4,30,17,15,685.5,67.0,0.5,18.0,302.0,587.18,462.19
2017,4,30,17,30,643.0,62.0,0.5,17.0,250.0,531.13,422.85
2017,4,30,17,45,580.0,55.5,0.5,16.5,200.0,458.35,367.14
2017,4,30,18,0,517.0,49.0,0.5,16.0,150.0,389.58,311.78
2017,4,30,18,15,415.0,39.5,0.5,15.0,105.5,300.47,238.2
2017,4,30,18,30,313.0,30.0,0.5,14.0,61.0,220.38,165.22
2017,4,30,18,45,156.5,15.0,0.5,13.5,30.5,105.22,0.0
2017,4,30,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,5,15,75.0,7.5,0.5,10.5,10.0,7.15,0.0
2017,5,1,5,30,150.0,15.0,0.5,11.0,20.0,14.3,0.0
2017,5,1,5,45,290.0,26.0,0.5,12.0,57.0,20.61,10.91
2017,5,1,6,0,430.0,37.0,0.5,13.0,94.0,28.62,19.46
2017,5,1,6,15,512.0,44.5,0.45,13.5,142.0,33.07,23.87
2017,5,1,6,30,594.0,52.0,0.4,14.0,190.0,37.34,27.88
2017,5,1,6,45,649.5,56.5,0.4,15.0,241.5,42.74,32.66
2017,5,1,7,0,705.0,61.0,0.4,16.0,293.0,44.55,34.11
2017,5,1,7,15,740.5,65.0,0.35,16.5,345.5,45.85,35.1
2017,5,1,7,30,776.0,69.0,0.3,17.0,398.0,48.86,37.54
2017,5,1,7,45,801.0,72.5,0.3,17.5,449.5,94.61,47.99
2017,5,1,8,0,826.0,76.0,0.3,18.0,501.0,143.3,77.26
2017,5,1,8,15,844.5,78.5,0.3,18.5,549.0,200.06,120.28
2017,5,1,8,30,863.0,81.0,0.3,19.0,597.0,251.41,162.32
2017,5,1,8,45,878.0,83.0,0.3,19.5,642.0,303.06,205.97
2017,5,1,9,0,893.0,85.0,0.3,20.0,687.0,355.78,250.25
2017,5,1,9,15,902.5,86.5,0.25,20.5,726.0,406.94,292.25
2017,5,1,9,30,912.0,88.0,0.2,21.0,765.0,458.19,332.91
2017,5,1,9,45,924.5,86.5,0.2,21.5,799.5,508.21,371.58
2017,5,1,10,0,937.0,85.0,0.2,22.0,834.0,558.13,408.81
2017,5,1,10,15,941.5,86.0,0.2,22.0,861.5,605.41,443.73
2017,5,1,10,30,946.0,87.0,0.2,22.0,889.0,651.47,476.78
2017,5,1,10,45,949.5,87.5,0.2,22.5,909.0,695.05,506.27
2017,5,1,11,0,953.0,88.0,0.2,23.0,929.0,736.96,533.46
2017,5,1,11,15,954.5,88.5,0.2,23.0,942.0,775.57,557.44
2017,5,1,11,30,956.0,89.0,0.2,23.0,955.0,812.02,579.83
2017,5,1,11,45,956.0,89.5,0.25,23.5,960.5,844.99,599.55
2017,5,1,12,0,956.0,90.0,0.3,24.0,966.0,875.42,617.65
2017,5,1,12,15,955.5,90.0,0.3,24.0,964.5,902.29,633.78
2017,5,1,12,30,955.0,90.0,0.3,24.0,963.0,926.36,648.2
2017,5,1,12,45,942.5,96.5,0.3,24.0,951.0,943.27,658.32
2017,5,1,13,0,930.0,103.0,0.3,24.0,939.0,956.92,666.64
2017,5,1,13,15,927.5,102.0,0.3,24.0,923.0,968.97,674.13
2017,5,1,13,30,925.0,101.0,0.3,24.0,907.0,977.85,679.84
2017,5,1,13,45,923.0,99.0,0.35,24.0,884.5,982.97,684.55
2017,5,1,14,0,921.0,97.0,0.4,24.0,862.0,984.87,687.54
2017,5,1,14,15,914.5,95.5,0.4,23.5,832.5,979.8,686.72
2017,5,1,14,30,908.0,94.0,0.4,23.0,803.0,971.57,684.19
2017,5,1,14,45,900.5,92.0,0.4,23.0,767.0,958.73,677.68
2017,5,1,15,0,893.0,90.0,0.4,23.0,731.0,942.89,669.49
2017,5,1,15,15,880.5,87.5,0.4,22.5,689.5,918.99,657.63
2017,5,1,15,30,868.0,85.0,0.4,22.0,648.0,892.48,644.18
2017,5,1,15,45,850.0,83.5,0.4,22.0,601.5,859.87,625.52
2017,5,1,16,0,832.0,82.0,0.4,22.0,555.0,825.33,605.5
2017,5,1,16,15,810.0,79.0,0.4,21.5,505.5,791.01,586.5
2017,5,1,16,30,788.0,76.0,0.4,21.0,456.0,748.15,561.34
2017,5,1,16,45,753.0,73.5,0.4,20.5,404.0,694.73,528.33
2017,5,1,17,0,718.0,71.0,0.4,20.0,352.0,641.38,494.38
2017,5,1,17,15,676.0,66.0,0.4,19.0,300.5,580.42,454.43
2017,5,1,17,30,634.0,61.0,0.4,18.0,249.0,524.84,415.75
2017,5,1,17,45,567.5,55.5,0.45,17.5,199.0,451.44,360.32
2017,5,1,18,0,501.0,50.0,0.5,17.0,149.0,382.3,305.29
2017,5,1,18,15,403.0,40.5,0.5,16.5,105.0,295.87,233.71
2017,5,1,18,30,305.0,31.0,0.5,16.0,61.0,218.01,163.53
2017,5,1,18,45,152.5,15.5,0.5,15.5,30.5,105.1,9.47
2017,5,1,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,5,15,66.0,7.5,0.5,12.5,10.5,7.15,0.0
2017,5,2,5,30,132.0,15.0,0.5,13.0,21.0,11.96,0.0
2017,5,2,5,45,271.0,26.0,0.5,14.0,57.0,20.43,10.93
2017,5,2,6,0,410.0,37.0,0.5,15.0,93.0,28.42,19.16
2017,5,2,6,15,490.0,44.5,0.45,15.5,139.5,32.87,23.5
2017,5,2,6,30,570.0,52.0,0.4,16.0,186.0,37.13,27.47
2017,5,2,6,45,626.5,56.5,0.4,17.0,237.0,38.78,28.88
2017,5,2,7,0,683.0,61.0,0.4,18.0,288.0,44.34,33.63
2017,5,2,7,15,718.5,65.0,0.4,18.5,339.5,45.64,34.6
2017,5,2,7,30,754.0,69.0,0.4,19.0,391.0,51.43,39.44
2017,5,2,7,45,782.0,71.5,0.4,19.5,442.0,95.5,47.98
2017,5,2,8,0,810.0,74.0,0.4,20.0,493.0,142.79,76.69
2017,5,2,8,15,829.0,76.5,0.35,20.0,541.0,198.77,119.39
2017,5,2,8,30,848.0,79.0,0.3,20.0,589.0,249.37,160.99
2017,5,2,8,45,863.5,81.0,0.3,20.5,633.5,300.32,203.93
2017,5,2,9,0,879.0,83.0,0.3,21.0,678.0,352.4,247.51
2017,5,2,9,15,890.0,84.5,0.3,21.5,718.0,403.33,289.41
2017,5,2,9,30,901.0,86.0,0.3,22.0,758.0,454.52,330.22
2017,5,2,9,45,908.5,88.0,0.3,22.5,791.5,504.54,368.81
2017,5,2,10,0,916.0,90.0,0.3,23.0,825.0,554.08,405.65
2017,5,2,10,15,922.0,91.5,0.25,23.0,853.0,601.65,440.13
2017,5,2,10,30,928.0,93.0,0.2,23.0,881.0,648.2,472.76
2017,5,2,10,45,933.0,93.5,0.2,23.5,902.5,691.99,502.24
2017,5,2,11,0,938.0,94.0,0.2,24.0,924.0,734.28,529.65
2017,5,2,11,15,941.0,94.5,0.2,24.0,937.5,773.41,553.88
2017,5,2,11,30,944.0,95.0,0.2,24.0,951.0,810.54,576.63
2017,5,2,11,45,945.0,95.0,0.2,24.5,957.5,843.46,595.4
2017,5,2,12,0,946.0,95.0,0.2,25.0,964.0,873.93,612.5
2017,5,2,12,15,946.0,95.0,0.2,25.0,962.5,900.97,628.61
2017,5,2,12,30,946.0,95.0,0.2,25.0,961.0,925.27,643.06
2017,5,2,12,45,932.5,102.0,0.2,25.5,949.0,941.56,651.45
2017,5,2,13,0,919.0,109.0,0.2,26.0,937.0,954.61,658.04
2017,5,2,13,15,915.5,108.5,0.2,25.5,920.5,966.13,666.44
2017,5,2,13,30,912.0,108.0,0.2,25.0,904.0,974.53,673.13
2017,5,2,13,45,907.0,106.5,0.25,25.0,880.5,977.33,676.34
2017,5,2,14,0,902.0,105.0,0.3,25.0,857.0,976.93,677.91
2017,5,2,14,15,894.5,103.5,0.3,25.0,826.5,970.99,675.27
2017,5,2,14,30,887.0,102.0,0.3,25.0,796.0,961.95,670.97
2017,5,2,14,45,877.5,100.0,0.3,25.0,760.0,947.46,663.51
2017,5,2,15,0,868.0,98.0,0.3,25.0,724.0,930.07,654.44
2017,5,2,15,15,855.0,95.5,0.3,24.5,682.0,906.13,642.65
2017,5,2,15,30,842.0,93.0,0.3,24.0,640.0,879.68,629.31
2017,5,2,15,45,824.5,90.5,0.3,24.0,594.5,854.38,615.42
2017,5,2,16,0,807.0,88.0,0.3,24.0,549.0,819.61,595.33
2017,5,2,16,15,784.0,85.0,0.3,23.5,500.0,777.85,571.64
2017,5,2,16,30,761.0,82.0,0.3,23.0,451.0,734.88,546.66
2017,5,2,16,45,729.5,78.0,0.3,23.0,400.0,683.11,514.01
2017,5,2,17,0,698.0,74.0,0.3,23.0,349.0,631.24,480.45
2017,5,2,17,15,655.5,69.0,0.35,22.0,298.0,574.44,444.51
2017,5,2,17,30,613.0,64.0,0.4,21.0,247.0,515.66,404.27
2017,5,2,17,45,549.5,57.5,0.45,20.5,197.5,443.57,350.47
2017,5,2,18,0,486.0,51.0,0.5,20.0,148.0,375.54,296.95
2017,5,2,18,15,388.5,41.5,0.55,19.0,105.0,289.83,227.42
2017,5,2,18,30,291.0,32.0,0.6,18.0,62.0,212.6,159.55
2017,5,2,18,45,145.5,16.0,0.65,17.5,31.0,103.62,22.18
2017,5,2,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,5,15,77.5,8.0,0.45,14.5,11.5,7.63,0.0
2017,5,3,5,30,155.0,16.0,0.4,15.0,23.0,12.79,0.0
2017,5,3,5,45,287.5,27.0,0.4,16.0,60.5,21.22,11.69
2017,5,3,6,0,420.0,38.0,0.4,17.0,98.0,29.17,19.68
2017,5,3,6,15,500.0,46.0,0.35,17.5,145.0,34.02,24.33
2017,5,3,6,30,580.0,54.0,0.3,18.0,192.0,38.65,28.57
2017,5,3,6,45,632.0,59.5,0.3,19.0,243.5,40.99,30.57
2017,5,3,7,0,684.0,65.0,0.3,20.0,295.0,47.55,36.13
2017,5,3,7,15,719.5,69.0,0.25,20.5,346.5,48.7,36.94
2017,5,3,7,30,755.0,73.0,0.2,21.0,398.0,57.17,36.29
2017,5,3,7,45,780.5,77.0,0.2,21.5,448.5,102.31,52.26
2017,5,3,8,0,806.0,81.0,0.2,22.0,499.0,150.44,81.92
2017,5,3,8,15,825.0,83.5,0.15,22.5,547.5,199.13,118.41
2017,5,3,8,30,844.0,86.0,0.1,23.0,596.0,256.64,164.49
2017,5,3,8,45,858.5,88.5,0.1,23.5,640.5,307.57,206.59
2017,5,3,9,0,873.0,91.0,0.1,24.0,685.0,359.53,249.22
2017,5,3,9,15,884.0,93.0,0.1,24.5,724.5,410.61,290.32
2017,5,3,9,30,895.0,95.0,0.1,25.0,764.0,461.96,330.33
2017,5,3,9,45,904.0,96.0,0.1,25.5,798.0,511.59,367.79
2017,5,3,10,0,913.0,97.0,0.1,26.0,832.0,560.87,403.65
2017,5,3,10,15,919.0,98.5,0.1,26.0,860.0,608.32,437.85
2017,5,3,10,30,925.0,100.0,0.1,26.0,888.0,654.75,470.35
2017,5,3,10,45,927.5,101.5,0.1,26.5,908.0,697.68,498.68
2017,5,3,11,0,930.0,103.0,0.1,27.0,928.0,738.93,525.06
2017,5,3,11,15,932.5,103.5,0.1,27.0,941.5,777.45,548.52
2017,5,3,11,30,935.0,104.0,0.1,27.0,955.0,813.95,570.51
2017,5,3,11,45,934.0,105.5,0.1,27.0,960.5,846.43,589.85
2017,5,3,12,0,933.0,107.0,0.1,27.0,966.0,876.42,607.6
2017,5,3,12,15,932.5,107.0,0.1,27.0,964.5,902.81,623.13
2017,5,3,12,30,932.0,107.0,0.1,27.0,963.0,926.48,637.04
2017,5,3,12,45,930.5,106.0,0.15,27.0,953.5,945.44,648.97
2017,5,3,13,0,929.0,105.0,0.2,27.0,944.0,961.4,659.38
2017,5,3,13,15,925.5,104.5,0.2,27.0,927.5,972.96,666.4
2017,5,3,13,30,922.0,104.0,0.2,27.0,911.0,981.36,671.74
2017,5,3,13,45,914.0,104.0,0.2,27.0,886.5,982.86,673.15
2017,5,3,14,0,906.0,104.0,0.2,27.0,862.0,981.16,672.91
2017,5,3,14,15,898.5,103.0,0.2,26.5,831.5,975.71,671.94
2017,5,3,14,30,891.0,102.0,0.2,26.0,801.0,967.18,669.3
2017,5,3,14,45,880.5,100.0,0.2,26.0,764.5,951.68,661.31
2017,5,3,15,0,870.0,98.0,0.2,26.0,728.0,933.3,651.74
2017,5,3,15,15,857.5,96.0,0.2,26.0,686.5,910.34,639.45
2017,5,3,15,30,845.0,94.0,0.2,26.0,645.0,884.87,625.66
2017,5,3,15,45,830.0,90.5,0.2,26.0,599.5,860.56,612.57
2017,5,3,16,0,815.0,87.0,0.2,26.0,554.0,826.59,593.27
2017,5,3,16,15,793.5,84.0,0.2,25.5,505.0,785.86,570.61
2017,5,3,16,30,772.0,81.0,0.2,25.0,456.0,743.83,546.65
2017,5,3,16,45,745.0,76.5,0.2,24.5,406.0,694.61,517.2
2017,5,3,17,0,718.0,72.0,0.2,24.0,356.0,644.98,486.59
2017,5,3,17,15,678.0,67.0,0.25,23.0,304.5,585.35,449.17
2017,5,3,17,30,638.0,62.0,0.3,22.0,253.0,530.93,412.95
2017,5,3,17,45,581.0,55.0,0.35,21.5,204.0,461.22,361.64
2017,5,3,18,0,524.0,48.0,0.4,21.0,155.0,395.07,310.25
2017,5,3,18,15,431.5,39.5,0.45,20.0,110.5,311.6,243.16
2017,5,3,18,30,339.0,31.0,0.5,19.0,66.0,236.13,177.31
2017,5,3,18,45,169.5,15.5,0.6,18.5,33.0,114.8,36.44
2017,5,3,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,4,5,15,93.0,8.5,0.45,18.0,13.0,8.1,0.0
2017,5,4,5,30,186.0,17.0,0.3,18.0,26.0,13.62,0.0
2017,5,4,5,45,315.5,27.5,0.2,18.5,64.0,21.55,12.01
2017,5,4,6,0,445.0,38.0,0.1,19.0,102.0,29.04,19.46
2017,5,4,6,15,522.0,45.5,0.1,19.5,150.0,33.48,23.69
2017,5,4,6,30,599.0,53.0,0.1,20.0,198.0,37.73,27.55
2017,5,4,6,45,649.0,58.0,0.1,20.5,249.0,43.59,32.66
2017,5,4,7,0,699.0,63.0,0.1,21.0,300.0,45.77,34.44
2017,5,4,7,15,733.5,67.0,0.1,21.0,352.0,47.01,35.42
2017,5,4,7,30,768.0,71.0,0.1,21.0,404.0,58.44,35.38
2017,5,4,7,45,792.5,74.5,0.1,21.0,454.5,103.81,52.37
2017,5,4,8,0,817.0,78.0,0.1,21.0,505.0,152.06,82.8
2017,5,4,8,15,835.5,81.0,0.1,21.0,553.0,208.68,126.14
2017,5,4,8,30,854.0,84.0,0.1,21.0,601.0,259.92,168.14
2017,5,4,8,45,866.5,87.0,0.15,21.5,645.0,311.15,211.14
2017,5,4,9,0,879.0,90.0,0.2,22.0,689.0,363.22,254.5
2017,5,4,9,15,890.0,91.5,0.2,22.0,729.0,414.14,296.44
2017,5,4,9,30,901.0,93.0,0.2,22.0,769.0,465.31,337.43
2017,5,4,9,45,910.0,94.5,0.2,22.5,803.5,515.57,375.81
2017,5,4,10,0,919.0,96.0,0.2,23.0,838.0,565.49,412.56
2017,5,4,10,15,925.0,97.0,0.2,23.0,866.0,612.71,447.04
2017,5,4,10,30,931.0,98.0,0.2,23.0,894.0,658.88,479.81
2017,5,4,10,45,935.0,99.0,0.2,23.5,915.0,702.52,509.0
2017,5,4,11,0,939.0,100.0,0.2,24.0,936.0,744.57,536.05
2017,5,4,11,15,941.5,100.5,0.2,24.0,949.5,783.32,559.94
2017,5,4,11,30,944.0,101.0,0.2,24.0,963.0,820.04,582.35
2017,5,4,11,45,946.0,100.5,0.25,24.0,969.0,853.24,603.24
2017,5,4,12,0,948.0,100.0,0.3,24.0,975.0,884.06,622.69
2017,5,4,12,15,948.0,100.0,0.3,23.5,973.5,911.12,640.11
2017,5,4,12,30,948.0,100.0,0.3,23.0,972.0,935.44,655.94
2017,5,4,12,45,933.0,108.0,0.3,23.0,959.5,951.31,665.42
2017,5,4,13,0,918.0,116.0,0.3,23.0,947.0,963.9,673.12
2017,5,4,13,15,914.5,115.0,0.3,23.0,930.5,974.93,680.03
2017,5,4,13,30,911.0,114.0,0.3,23.0,914.0,982.83,685.17
2017,5,4,13,45,899.0,117.0,0.3,23.0,888.5,983.67,686.22
2017,5,4,14,0,887.0,120.0,0.3,23.0,863.0,981.41,685.64
2017,5,4,14,15,879.5,118.5,0.3,22.5,833.0,975.63,684.43
2017,5,4,14,30,872.0,117.0,0.3,22.0,803.0,966.82,681.53
2017,5,4,14,45,852.5,119.5,0.3,22.0,764.5,956.14,676.35
2017,5,4,15,0,833.0,122.0,0.3,22.0,726.0,935.02,664.82
2017,5,4,15,15,819.0,119.5,0.3,21.5,685.0,910.85,652.82
2017,5,4,15,30,805.0,117.0,0.3,21.0,644.0,884.21,639.22
2017,5,4,15,45,778.5,117.0,0.35,20.5,596.5,846.99,619.64
2017,5,4,16,0,752.0,117.0,0.4,20.0,549.0,812.87,601.81
2017,5,4,16,15,499.0,160.0,0.4,19.0,436.5,625.81,477.48
2017,5,4,16,30,246.0,203.0,0.4,18.0,324.0,445.05,346.83
2017,5,4,16,45,203.5,183.0,0.4,17.5,275.5,370.46,293.79
2017,5,4,17,0,161.0,163.0,0.4,17.0,227.0,311.25,249.36
2017,5,4,17,15,346.0,124.5,0.4,16.5,237.0,417.94,336.67
2017,5,4,17,30,531.0,86.0,0.4,16.0,247.0,488.61,392.29
2017,5,4,17,45,464.5,76.5,0.4,15.5,198.0,413.52,333.14
2017,5,4,18,0,398.0,67.0,0.4,15.0,149.0,341.6,275.5
2017,5,4,18,15,303.5,53.5,0.4,14.5,106.0,257.37,205.58
2017,5,4,18,30,209.0,40.0,0.4,14.0,63.0,181.8,139.46
2017,5,4,18,45,104.5,20.0,0.45,13.5,31.5,89.86,35.54
2017,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,12.5,0.6,11.0,12.5,11.91,0.0
2017,5,5,5,30,0.0,25.0,0.6,11.0,25.0,21.95,0.0
2017,5,5,5,45,171.0,36.5,0.6,11.5,61.5,28.48,18.45
2017,5,5,6,0,342.0,48.0,0.6,12.0,98.0,36.78,26.92
2017,5,5,6,15,424.5,58.0,0.6,12.0,145.0,44.22,34.06
2017,5,5,6,30,507.0,68.0,0.6,12.0,192.0,50.09,39.59
2017,5,5,6,45,554.0,77.0,0.65,12.5,242.0,54.7,43.7
2017,5,5,7,0,601.0,86.0,0.7,13.0,292.0,59.02,47.41
2017,5,5,7,15,642.0,92.0,0.7,13.0,344.0,60.67,48.74
2017,5,5,7,30,683.0,98.0,0.7,13.0,396.0,74.3,49.17
2017,5,5,7,45,709.0,104.5,0.7,13.5,446.5,118.04,68.21
2017,5,5,8,0,735.0,111.0,0.7,14.0,497.0,164.85,99.33
2017,5,5,8,15,758.5,115.5,0.7,14.0,546.5,212.64,136.97
2017,5,5,8,30,782.0,120.0,0.7,14.0,596.0,268.42,183.67
2017,5,5,8,45,798.5,124.0,0.7,14.5,641.0,318.3,226.42
2017,5,5,9,0,815.0,128.0,0.7,15.0,686.0,369.6,270.0
2017,5,5,9,15,829.5,131.0,0.7,15.0,727.0,420.52,313.01
2017,5,5,9,30,844.0,134.0,0.7,15.0,768.0,472.24,355.55
2017,5,5,9,45,853.5,137.0,0.7,15.5,803.5,522.15,394.87
2017,5,5,10,0,863.0,140.0,0.7,16.0,839.0,571.94,432.77
2017,5,5,10,15,871.5,142.0,0.7,16.0,868.0,619.99,469.04
2017,5,5,10,30,880.0,144.0,0.7,16.0,897.0,668.8,504.8
2017,5,5,10,45,879.0,149.5,0.7,16.5,917.5,710.83,533.9
2017,5,5,11,0,878.0,155.0,0.7,17.0,938.0,752.56,561.95
2017,5,5,11,15,882.0,156.0,0.7,16.5,952.5,792.05,590.02
2017,5,5,11,30,886.0,157.0,0.7,16.0,967.0,827.29,613.68
2017,5,5,11,45,705.5,267.0,0.75,16.0,914.5,819.56,606.26
2017,5,5,12,0,525.0,377.0,0.8,16.0,862.0,797.93,588.25
2017,5,5,12,15,518.0,379.0,0.8,15.5,857.0,814.51,600.84
2017,5,5,12,30,511.0,381.0,0.8,15.0,852.0,829.2,611.66
2017,5,5,12,45,479.5,381.0,0.8,15.0,820.0,817.96,603.88
2017,5,5,13,0,448.0,381.0,0.8,15.0,788.0,803.82,594.49
2017,5,5,13,15,431.5,377.0,0.8,14.5,763.0,797.09,591.52
2017,5,5,13,30,415.0,373.0,0.8,14.0,738.0,788.15,586.99
2017,5,5,13,45,448.5,351.0,0.85,14.0,736.0,806.7,602.11
2017,5,5,14,0,482.0,329.0,0.9,14.0,734.0,823.25,615.6
2017,5,5,14,15,509.0,305.5,0.9,13.5,719.0,829.68,622.75
2017,5,5,14,30,536.0,282.0,0.9,13.0,704.0,833.45,628.38
2017,5,5,14,45,642.5,230.5,0.9,13.0,714.0,883.72,666.23
2017,5,5,15,0,749.0,179.0,0.9,13.0,724.0,925.85,695.3
2017,5,5,15,15,731.0,175.0,0.9,12.5,681.5,897.85,678.85
2017,5,5,15,30,713.0,171.0,0.9,12.0,639.0,867.67,661.82
2017,5,5,15,45,559.5,194.5,0.9,11.5,546.0,739.64,575.37
2017,5,5,16,0,406.0,218.0,0.9,11.0,453.0,622.58,491.92
2017,5,5,16,15,321.0,212.0,0.9,10.5,387.5,522.8,419.96
2017,5,5,16,30,236.0,206.0,0.9,10.0,322.0,440.75,358.21
2017,5,5,16,45,242.5,181.5,0.9,10.0,289.5,412.34,338.32
2017,5,5,17,0,249.0,157.0,0.9,10.0,257.0,382.37,316.21
2017,5,5,17,15,200.5,145.5,0.9,9.5,218.5,316.47,263.85
2017,5,5,17,30,152.0,134.0,0.9,9.0,180.0,267.01,223.37
2017,5,5,17,45,121.0,111.0,0.9,9.0,143.5,216.38,180.82
2017,5,5,18,0,90.0,88.0,0.9,9.0,107.0,167.54,138.69
2017,5,5,18,15,58.0,64.5,0.9,9.0,75.5,110.46,88.9
2017,5,5,18,30,26.0,41.0,0.9,9.0,44.0,63.25,46.9
2017,5,5,18,45,13.0,20.5,0.9,9.0,22.0,28.33,9.62
2017,5,5,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
