Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,6,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,6,5,15,35.5,11.0,0.75,6.0,12.5,10.48,0.0
2017,5,6,5,30,71.0,22.0,0.7,6.0,25.0,18.26,0.48
2017,5,6,5,45,185.5,38.0,0.7,6.5,62.0,29.65,20.06
2017,5,6,6,0,300.0,54.0,0.7,7.0,99.0,41.43,31.72
2017,5,6,6,15,383.0,65.5,0.7,7.5,145.5,49.15,39.19
2017,5,6,6,30,466.0,77.0,0.7,8.0,192.0,56.56,46.11
2017,5,6,6,45,526.5,84.5,0.7,8.5,243.5,60.85,49.98
2017,5,6,7,0,587.0,92.0,0.7,9.0,295.0,63.7,52.39
2017,5,6,7,15,628.0,98.5,0.65,9.5,347.0,65.51,53.77
2017,5,6,7,30,669.0,105.0,0.6,10.0,399.0,81.58,54.59
2017,5,6,7,45,698.5,110.5,0.6,11.0,449.5,124.12,73.7
2017,5,6,8,0,728.0,116.0,0.6,12.0,500.0,170.1,104.49
2017,5,6,8,15,750.5,120.0,0.6,12.0,548.5,216.99,141.83
2017,5,6,8,30,773.0,124.0,0.6,12.0,597.0,266.29,183.71
2017,5,6,8,45,788.0,129.0,0.6,12.5,641.5,321.77,231.07
2017,5,6,9,0,803.0,134.0,0.6,13.0,686.0,372.85,274.54
2017,5,6,9,15,816.5,136.5,0.55,13.5,726.0,422.36,315.66
2017,5,6,9,30,830.0,139.0,0.5,14.0,766.0,472.57,355.98
2017,5,6,9,45,837.5,143.0,0.5,14.5,799.5,521.68,394.47
2017,5,6,10,0,845.0,147.0,0.5,15.0,833.0,570.51,431.44
2017,5,6,10,15,853.0,149.0,0.5,15.0,861.0,617.46,466.73
2017,5,6,10,30,861.0,151.0,0.5,15.0,889.0,663.77,500.59
2017,5,6,10,45,863.0,154.0,0.5,15.0,909.5,706.18,530.84
2017,5,6,11,0,865.0,157.0,0.5,15.0,930.0,747.11,559.38
2017,5,6,11,15,868.5,158.0,0.5,15.0,943.5,785.71,585.79
2017,5,6,11,30,872.0,159.0,0.5,15.0,957.0,822.6,609.38
2017,5,6,11,45,597.0,302.5,0.55,15.5,850.5,765.75,566.29
2017,5,6,12,0,322.0,446.0,0.6,16.0,744.0,691.8,510.12
2017,5,6,12,15,597.0,303.0,0.6,16.0,855.0,811.51,599.07
2017,5,6,12,30,872.0,160.0,0.6,16.0,966.0,934.55,680.85
2017,5,6,12,45,873.0,157.0,0.6,16.0,957.5,953.93,691.4
2017,5,6,13,0,874.0,154.0,0.6,16.0,949.0,963.39,697.39
2017,5,6,13,15,870.0,153.0,0.6,16.0,932.0,981.47,709.06
2017,5,6,13,30,866.0,152.0,0.6,16.0,915.0,989.4,714.31
2017,5,6,13,45,859.5,150.5,0.65,16.0,891.0,991.33,717.23
2017,5,6,14,0,853.0,149.0,0.7,16.0,867.0,990.14,718.41
2017,5,6,14,15,844.0,147.0,0.7,16.0,836.0,982.93,714.85
2017,5,6,14,30,835.0,145.0,0.7,16.0,805.0,972.7,709.58
2017,5,6,14,45,823.0,142.0,0.7,16.0,768.0,955.58,700.07
2017,5,6,15,0,811.0,139.0,0.7,16.0,731.0,935.68,688.93
2017,5,6,15,15,795.5,136.0,0.65,16.0,688.5,909.88,673.0
2017,5,6,15,30,780.0,133.0,0.6,16.0,646.0,881.68,655.61
2017,5,6,15,45,760.5,128.5,0.6,16.0,600.0,851.08,637.58
2017,5,6,16,0,741.0,124.0,0.6,16.0,554.0,813.87,614.97
2017,5,6,16,15,714.5,119.5,0.55,15.5,504.0,769.21,587.28
2017,5,6,16,30,688.0,115.0,0.5,15.0,454.0,723.64,558.54
2017,5,6,16,45,654.0,108.5,0.5,15.0,403.0,669.19,522.59
2017,5,6,17,0,620.0,102.0,0.5,15.0,352.0,614.91,485.86
2017,5,6,17,15,573.5,94.5,0.5,14.5,301.0,551.0,440.58
2017,5,6,17,30,527.0,87.0,0.5,14.0,250.0,488.83,394.74
2017,5,6,17,45,462.0,77.5,0.55,13.5,201.0,411.42,335.3
2017,5,6,18,0,397.0,68.0,0.6,13.0,152.0,343.35,280.33
2017,5,6,18,15,304.5,55.0,0.65,12.5,109.0,260.56,210.97
2017,5,6,18,30,212.0,42.0,0.7,12.0,66.0,186.22,145.66
2017,5,6,18,45,111.5,25.0,0.8,11.5,37.0,102.89,54.05
2017,5,6,19,0,11.0,8.0,0.9,11.0,8.0,12.2,0.0
2017,5,6,19,15,5.5,4.0,0.85,10.5,4.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,5,15,73.0,11.0,0.6,7.0,15.0,10.48,0.0
2017,5,7,5,30,146.0,22.0,0.6,7.0,30.0,17.37,2.15
2017,5,7,5,45,268.0,35.0,0.6,7.5,69.0,27.21,18.02
2017,5,7,6,0,390.0,48.0,0.6,8.0,108.0,37.67,28.29
2017,5,7,6,15,471.0,57.5,0.55,8.5,157.0,43.43,33.91
2017,5,7,6,30,552.0,67.0,0.5,9.0,206.0,48.92,39.04
2017,5,7,6,45,602.0,74.5,0.5,10.0,257.5,52.35,42.04
2017,5,7,7,0,652.0,82.0,0.5,11.0,309.0,55.58,44.72
2017,5,7,7,15,689.5,87.5,0.5,11.5,361.5,57.03,45.79
2017,5,7,7,30,727.0,93.0,0.5,12.0,414.0,76.2,47.34
2017,5,7,7,45,753.5,97.5,0.5,12.5,465.0,120.78,67.87
2017,5,7,8,0,780.0,102.0,0.5,13.0,516.0,174.0,104.85
2017,5,7,8,15,799.5,105.5,0.45,13.5,564.0,222.21,143.06
2017,5,7,8,30,819.0,109.0,0.4,14.0,612.0,272.49,185.3
2017,5,7,8,45,833.5,112.5,0.4,15.0,656.0,323.24,228.36
2017,5,7,9,0,848.0,116.0,0.4,16.0,700.0,375.15,271.69
2017,5,7,9,15,859.0,118.0,0.4,16.5,739.0,425.44,313.28
2017,5,7,9,30,870.0,120.0,0.4,17.0,778.0,480.82,357.2
2017,5,7,9,45,726.5,199.5,0.4,17.5,766.0,513.44,383.13
2017,5,7,10,0,583.0,279.0,0.4,18.0,754.0,542.45,404.17
2017,5,7,10,15,742.5,202.0,0.35,18.0,827.5,598.39,445.91
2017,5,7,10,30,902.0,125.0,0.3,18.0,901.0,670.34,497.85
2017,5,7,10,45,901.0,129.0,0.3,18.5,920.0,712.12,525.75
2017,5,7,11,0,900.0,133.0,0.3,19.0,939.0,752.06,551.99
2017,5,7,11,15,902.0,134.0,0.25,19.0,952.0,789.62,575.35
2017,5,7,11,30,904.0,135.0,0.2,19.0,965.0,825.25,596.68
2017,5,7,11,45,898.0,139.5,0.2,19.5,968.5,855.51,614.06
2017,5,7,12,0,892.0,144.0,0.2,20.0,972.0,883.18,629.72
2017,5,7,12,15,891.0,144.0,0.2,20.0,970.0,908.37,644.98
2017,5,7,12,30,890.0,144.0,0.2,20.0,968.0,930.98,658.66
2017,5,7,12,45,886.0,144.0,0.2,20.5,957.5,948.19,667.81
2017,5,7,13,0,882.0,144.0,0.2,21.0,947.0,962.51,675.29
2017,5,7,13,15,878.0,143.0,0.2,21.0,930.0,972.91,681.8
2017,5,7,13,30,874.0,142.0,0.2,21.0,913.0,980.29,686.65
2017,5,7,13,45,870.5,139.0,0.2,21.0,890.0,983.1,688.9
2017,5,7,14,0,867.0,136.0,0.2,21.0,867.0,982.82,689.48
2017,5,7,14,15,858.5,134.0,0.2,20.5,836.5,984.01,692.47
2017,5,7,14,30,850.0,132.0,0.2,20.0,806.0,974.06,688.75
2017,5,7,14,45,839.0,129.5,0.2,19.5,769.5,958.22,681.68
2017,5,7,15,0,828.0,127.0,0.2,19.0,733.0,939.55,672.98
2017,5,7,15,15,727.0,155.0,0.2,19.0,664.5,873.76,633.21
2017,5,7,15,30,626.0,183.0,0.2,19.0,596.0,803.25,590.18
2017,5,7,15,45,491.5,207.5,0.25,19.0,518.0,695.07,519.03
2017,5,7,16,0,357.0,232.0,0.3,19.0,440.0,583.31,442.54
2017,5,7,16,15,368.5,207.5,0.3,19.0,406.0,558.4,428.29
2017,5,7,16,30,380.0,183.0,0.3,19.0,372.0,531.3,411.09
2017,5,7,16,45,477.0,142.0,0.35,19.0,352.5,563.93,438.65
2017,5,7,17,0,574.0,101.0,0.4,19.0,333.0,579.88,453.32
2017,5,7,17,15,560.0,92.5,0.45,18.0,293.5,539.86,426.58
2017,5,7,17,30,546.0,84.0,0.5,17.0,254.0,499.31,398.65
2017,5,7,17,45,487.5,74.5,0.55,16.5,205.5,428.65,345.0
2017,5,7,18,0,429.0,65.0,0.6,16.0,157.0,361.53,291.68
2017,5,7,18,15,339.5,53.0,0.65,15.0,113.5,277.46,222.75
2017,5,7,18,30,250.0,41.0,0.7,14.0,70.0,204.08,159.19
2017,5,7,18,45,138.0,25.0,0.8,13.5,40.0,115.96,65.87
2017,5,7,19,0,26.0,9.0,0.9,13.0,10.0,19.43,0.0
2017,5,7,19,15,13.0,4.5,0.9,12.5,5.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,5,15,56.5,11.5,0.85,10.5,15.0,10.96,0.0
2017,5,8,5,30,113.0,23.0,0.7,11.0,30.0,18.13,3.9
2017,5,8,5,45,226.0,38.0,0.6,11.5,68.0,29.54,19.79
2017,5,8,6,0,339.0,53.0,0.5,12.0,106.0,40.5,30.35
2017,5,8,6,15,417.5,63.5,0.45,13.0,153.0,48.65,37.93
2017,5,8,6,30,496.0,74.0,0.4,14.0,200.0,54.76,43.45
2017,5,8,6,45,551.0,81.5,0.35,15.0,251.0,57.9,46.09
2017,5,8,7,0,606.0,89.0,0.3,16.0,302.0,60.87,48.45
2017,5,8,7,15,645.5,95.0,0.25,16.5,353.5,62.43,49.56
2017,5,8,7,30,685.0,101.0,0.2,17.0,405.0,83.25,51.64
2017,5,8,7,45,717.5,105.0,0.2,18.0,456.5,125.8,71.15
2017,5,8,8,0,750.0,109.0,0.2,19.0,508.0,172.06,101.75
2017,5,8,8,15,771.5,113.0,0.2,19.0,556.5,225.49,143.43
2017,5,8,8,30,793.0,117.0,0.2,19.0,605.0,275.19,184.38
2017,5,8,8,45,813.0,118.5,0.2,19.5,650.5,324.51,225.42
2017,5,8,9,0,833.0,120.0,0.2,20.0,696.0,375.58,267.39
2017,5,8,9,15,845.0,122.5,0.15,20.0,736.0,425.89,308.24
2017,5,8,9,30,857.0,125.0,0.1,20.0,776.0,476.71,348.26
2017,5,8,9,45,866.0,127.5,0.1,20.5,810.0,530.32,388.5
2017,5,8,10,0,875.0,130.0,0.1,21.0,844.0,579.11,424.03
2017,5,8,10,15,881.5,131.5,0.1,21.0,871.0,625.14,457.41
2017,5,8,10,30,888.0,133.0,0.1,21.0,898.0,670.27,489.25
2017,5,8,10,45,890.0,135.5,0.1,21.5,918.0,712.17,517.08
2017,5,8,11,0,892.0,138.0,0.1,22.0,938.0,752.48,543.08
2017,5,8,11,15,894.5,138.5,0.1,22.0,951.5,789.67,566.65
2017,5,8,11,30,897.0,139.0,0.1,22.0,965.0,824.98,588.23
2017,5,8,11,45,895.5,141.0,0.15,22.5,969.5,856.38,606.76
2017,5,8,12,0,894.0,143.0,0.2,23.0,974.0,885.43,623.85
2017,5,8,12,15,893.0,143.0,0.2,23.0,972.0,910.61,638.89
2017,5,8,12,30,892.0,143.0,0.2,23.0,970.0,933.21,652.4
2017,5,8,12,45,892.5,140.5,0.2,23.0,961.0,952.1,663.71
2017,5,8,13,0,893.0,138.0,0.2,23.0,952.0,968.18,673.42
2017,5,8,13,15,888.5,137.0,0.2,23.0,935.5,978.13,679.57
2017,5,8,13,30,884.0,136.0,0.2,23.0,919.0,985.03,684.09
2017,5,8,13,45,871.0,139.0,0.25,23.0,893.0,984.8,685.52
2017,5,8,14,0,858.0,142.0,0.3,23.0,867.0,989.92,690.48
2017,5,8,14,15,849.5,140.0,0.3,22.5,836.5,983.06,688.51
2017,5,8,14,30,841.0,138.0,0.3,22.0,806.0,973.18,684.99
2017,5,8,14,45,828.0,136.5,0.3,22.0,769.0,956.62,676.21
2017,5,8,15,0,815.0,135.0,0.3,22.0,732.0,937.3,665.9
2017,5,8,15,15,800.5,131.5,0.3,22.0,690.5,911.77,651.77
2017,5,8,15,30,786.0,128.0,0.3,22.0,649.0,883.83,636.17
2017,5,8,15,45,777.5,120.5,0.35,22.0,605.0,854.55,620.6
2017,5,8,16,0,769.0,113.0,0.4,22.0,561.0,822.95,603.34
2017,5,8,16,15,745.0,108.5,0.4,21.5,512.5,783.88,581.12
2017,5,8,16,30,721.0,104.0,0.4,21.0,464.0,739.5,554.93
2017,5,8,16,45,706.0,94.5,0.4,21.0,415.5,695.3,527.23
2017,5,8,17,0,691.0,85.0,0.4,21.0,367.0,649.97,498.01
2017,5,8,17,15,649.5,79.5,0.45,20.0,315.5,589.67,459.53
2017,5,8,17,30,608.0,74.0,0.5,19.0,264.0,530.74,419.19
2017,5,8,17,45,551.5,66.0,0.55,18.5,215.0,460.82,367.21
2017,5,8,18,0,495.0,58.0,0.6,18.0,166.0,394.29,315.13
2017,5,8,18,15,403.0,48.5,0.65,17.0,121.0,310.03,246.89
2017,5,8,18,30,311.0,39.0,0.7,16.0,76.0,233.23,181.18
2017,5,8,18,45,174.0,25.0,0.8,15.5,44.0,133.53,80.39
2017,5,8,19,0,37.0,11.0,0.9,15.0,12.0,25.99,0.0
2017,5,8,19,15,18.5,5.5,0.85,14.5,6.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,9,5,15,75.5,12.0,0.9,11.5,17.0,11.44,0.0
2017,5,9,5,30,151.0,24.0,0.8,12.0,34.0,18.92,5.54
2017,5,9,5,45,269.5,37.0,0.7,13.0,73.0,28.7,19.03
2017,5,9,6,0,388.0,50.0,0.6,14.0,112.0,39.16,28.94
2017,5,9,6,15,465.5,59.0,0.5,14.5,160.0,44.4,33.95
2017,5,9,6,30,543.0,68.0,0.4,15.0,208.0,49.39,38.52
2017,5,9,6,45,597.0,74.5,0.35,16.0,260.0,51.99,40.7
2017,5,9,7,0,651.0,81.0,0.3,17.0,312.0,54.45,42.62
2017,5,9,7,15,688.0,86.5,0.3,17.5,364.0,55.95,43.71
2017,5,9,7,30,725.0,92.0,0.3,18.0,416.0,79.91,46.77
2017,5,9,7,45,752.5,96.5,0.3,19.0,467.0,130.25,72.75
2017,5,9,8,0,780.0,101.0,0.3,20.0,518.0,177.67,104.54
2017,5,9,8,15,800.5,104.5,0.25,20.5,566.5,226.05,142.09
2017,5,9,8,30,821.0,108.0,0.2,21.0,615.0,276.6,183.33
2017,5,9,8,45,836.5,110.5,0.2,22.0,659.5,326.86,224.65
2017,5,9,9,0,852.0,113.0,0.2,23.0,704.0,378.36,266.23
2017,5,9,9,15,863.5,115.5,0.2,23.5,744.0,429.36,306.9
2017,5,9,9,30,875.0,118.0,0.2,24.0,784.0,485.53,349.81
2017,5,9,9,45,886.5,118.5,0.2,24.5,818.5,534.93,386.62
2017,5,9,10,0,898.0,119.0,0.2,25.0,853.0,584.21,422.12
2017,5,9,10,15,904.0,120.5,0.2,25.0,881.0,630.83,455.48
2017,5,9,10,30,910.0,122.0,0.2,25.0,909.0,676.46,487.23
2017,5,9,10,45,912.5,124.0,0.2,25.5,929.0,719.01,515.09
2017,5,9,11,0,915.0,126.0,0.2,26.0,949.0,759.95,541.11
2017,5,9,11,15,917.5,127.0,0.2,25.5,962.0,798.24,565.63
2017,5,9,11,30,920.0,128.0,0.2,25.0,975.0,834.6,588.71
2017,5,9,11,45,916.5,131.0,0.2,25.0,979.5,865.85,607.36
2017,5,9,12,0,913.0,134.0,0.2,25.0,984.0,894.58,624.43
2017,5,9,12,15,912.0,134.0,0.2,25.0,982.0,920.09,639.52
2017,5,9,12,30,911.0,134.0,0.2,25.0,980.0,942.96,653.03
2017,5,9,12,45,907.0,134.0,0.25,25.0,969.5,960.37,664.3
2017,5,9,13,0,903.0,134.0,0.3,25.0,959.0,974.82,674.03
2017,5,9,13,15,898.5,133.0,0.3,25.0,942.0,984.82,680.2
2017,5,9,13,30,894.0,132.0,0.3,25.0,925.0,991.73,684.71
2017,5,9,13,45,885.5,132.5,0.3,25.0,900.0,993.25,686.17
2017,5,9,14,0,877.0,133.0,0.3,25.0,875.0,991.69,686.01
2017,5,9,14,15,868.5,131.0,0.3,25.0,844.5,984.5,682.64
2017,5,9,14,30,860.0,129.0,0.3,25.0,814.0,982.65,682.71
2017,5,9,14,45,846.0,128.5,0.3,25.0,776.5,966.04,673.91
2017,5,9,15,0,832.0,128.0,0.3,25.0,739.0,946.68,663.72
2017,5,9,15,15,818.0,125.0,0.3,25.0,697.5,921.9,650.29
2017,5,9,15,30,804.0,122.0,0.3,25.0,656.0,894.66,635.37
2017,5,9,15,45,785.5,118.5,0.35,25.0,610.0,860.54,617.01
2017,5,9,16,0,767.0,115.0,0.4,25.0,564.0,824.52,597.24
2017,5,9,16,15,743.5,110.5,0.4,24.0,515.0,786.06,576.89
2017,5,9,16,30,720.0,106.0,0.4,23.0,466.0,742.12,552.34
2017,5,9,16,45,690.5,100.5,0.4,22.5,415.5,691.4,521.43
2017,5,9,17,0,661.0,95.0,0.4,22.0,365.0,640.53,489.5
2017,5,9,17,15,617.5,88.5,0.4,21.0,314.0,578.49,448.96
2017,5,9,17,30,574.0,82.0,0.4,20.0,263.0,517.95,406.87
2017,5,9,17,45,517.5,73.0,0.45,19.0,214.0,447.98,355.87
2017,5,9,18,0,461.0,64.0,0.5,18.0,165.0,381.36,304.58
2017,5,9,18,15,371.5,53.0,0.55,17.0,120.5,297.88,237.2
2017,5,9,18,30,282.0,42.0,0.6,16.0,76.0,222.14,172.84
2017,5,9,18,45,162.0,26.5,0.65,15.5,44.5,131.31,82.58
2017,5,9,19,0,42.0,11.0,0.7,15.0,13.0,28.17,0.0
2017,5,9,19,15,21.0,5.5,0.7,14.5,6.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,10,5,15,84.5,12.5,0.55,11.5,18.0,11.91,0.0
2017,5,10,5,30,169.0,25.0,0.5,12.0,36.0,19.71,7.03
2017,5,10,5,45,284.0,37.0,0.5,12.5,75.5,29.52,19.89
2017,5,10,6,0,399.0,49.0,0.5,13.0,115.0,38.04,28.13
2017,5,10,6,15,473.0,58.0,0.45,13.5,162.0,43.34,33.18
2017,5,10,6,30,547.0,67.0,0.4,14.0,209.0,48.37,37.79
2017,5,10,6,45,440.5,95.5,0.4,14.5,226.0,68.06,55.18
2017,5,10,7,0,334.0,124.0,0.4,15.0,243.0,86.31,70.93
2017,5,10,7,15,388.5,135.5,0.35,15.5,294.5,92.0,75.45
2017,5,10,7,30,443.0,147.0,0.3,16.0,346.0,114.46,80.47
2017,5,10,7,45,392.5,179.5,0.3,16.5,371.0,159.19,110.23
2017,5,10,8,0,342.0,212.0,0.3,17.0,396.0,206.47,147.15
2017,5,10,8,15,366.5,228.0,0.3,17.0,441.5,243.95,175.34
2017,5,10,8,30,391.0,244.0,0.3,17.0,487.0,284.11,206.65
2017,5,10,8,45,611.0,180.5,0.3,17.5,591.0,314.47,225.64
2017,5,10,9,0,831.0,117.0,0.3,18.0,695.0,376.54,271.37
2017,5,10,9,15,842.5,119.0,0.3,18.0,734.0,426.04,312.22
2017,5,10,9,30,854.0,121.0,0.3,18.0,773.0,475.99,352.39
2017,5,10,9,45,868.0,120.5,0.3,18.5,807.5,529.43,393.03
2017,5,10,10,0,882.0,120.0,0.3,19.0,842.0,578.34,429.17
2017,5,10,10,15,888.5,121.5,0.3,19.0,869.5,624.47,463.08
2017,5,10,10,30,895.0,123.0,0.3,19.0,897.0,669.69,495.43
2017,5,10,10,45,896.5,125.5,0.35,19.5,917.0,711.34,524.22
2017,5,10,11,0,898.0,128.0,0.4,20.0,937.0,751.33,551.24
2017,5,10,11,15,901.0,129.0,0.4,19.5,950.5,789.32,576.43
2017,5,10,11,30,904.0,130.0,0.4,19.0,964.0,825.47,600.14
2017,5,10,11,45,902.5,132.0,0.4,19.0,969.5,856.88,619.57
2017,5,10,12,0,901.0,134.0,0.4,19.0,975.0,885.92,637.45
2017,5,10,12,15,901.0,134.0,0.4,19.0,974.0,911.93,653.38
2017,5,10,12,30,901.0,134.0,0.4,19.0,973.0,935.39,667.73
2017,5,10,12,45,901.0,132.5,0.45,19.0,964.5,954.75,680.68
2017,5,10,13,0,901.0,131.0,0.5,19.0,956.0,971.28,692.04
2017,5,10,13,15,898.0,130.5,0.5,18.5,940.0,983.07,700.82
2017,5,10,13,30,895.0,130.0,0.5,18.0,924.0,991.85,707.94
2017,5,10,13,45,886.0,130.5,0.5,18.0,900.0,992.84,709.09
2017,5,10,14,0,877.0,131.0,0.5,18.0,876.0,990.75,708.6
2017,5,10,14,15,869.5,129.5,0.5,17.5,845.5,984.99,707.32
2017,5,10,14,30,862.0,128.0,0.5,17.0,815.0,976.24,704.35
2017,5,10,14,45,847.0,128.0,0.5,17.0,778.0,967.53,700.25
2017,5,10,15,0,832.0,128.0,0.5,17.0,741.0,947.75,689.26
2017,5,10,15,15,818.0,125.0,0.5,16.5,699.0,922.95,676.52
2017,5,10,15,30,804.0,122.0,0.5,16.0,657.0,895.71,662.18
2017,5,10,15,45,786.0,118.0,0.5,15.5,611.0,861.46,643.11
2017,5,10,16,0,768.0,114.0,0.5,15.0,565.0,825.3,622.57
2017,5,10,16,15,744.0,109.5,0.45,14.5,516.0,786.27,598.84
2017,5,10,16,30,720.0,105.0,0.4,14.0,467.0,741.89,571.05
2017,5,10,16,45,690.5,99.5,0.4,13.5,416.5,691.15,539.01
2017,5,10,17,0,661.0,94.0,0.4,13.0,366.0,640.28,505.96
2017,5,10,17,15,617.5,87.5,0.4,12.5,315.0,578.21,463.2
2017,5,10,17,30,574.0,81.0,0.4,12.0,264.0,517.68,418.98
2017,5,10,17,45,513.5,73.0,0.4,12.0,214.5,446.25,363.53
2017,5,10,18,0,453.0,65.0,0.4,12.0,165.0,378.42,308.61
2017,5,10,18,15,364.5,54.0,0.35,11.5,121.0,293.9,238.35
2017,5,10,18,30,276.0,43.0,0.3,11.0,77.0,220.66,174.64
2017,5,10,18,45,160.0,27.5,0.3,10.5,45.0,132.94,88.14
2017,5,10,19,0,44.0,12.0,0.3,10.0,13.0,30.04,0.0
2017,5,10,19,15,22.0,6.0,0.3,9.5,6.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,8.0,0.3,10.0,8.0,7.63,0.0
2017,5,11,5,30,0.0,16.0,0.3,10.0,16.0,14.84,4.6
2017,5,11,5,45,0.0,33.0,0.35,10.0,33.0,30.27,20.88
2017,5,11,6,0,0.0,50.0,0.4,10.0,50.0,45.17,34.9
2017,5,11,6,15,2.5,70.0,0.4,10.0,70.5,62.28,50.7
2017,5,11,6,30,5.0,90.0,0.4,10.0,91.0,79.21,66.08
2017,5,11,6,45,12.0,109.5,0.4,10.5,113.5,95.63,80.54
2017,5,11,7,0,19.0,129.0,0.4,11.0,136.0,111.93,94.53
2017,5,11,7,15,9.5,127.0,0.4,11.0,130.5,112.08,94.33
2017,5,11,7,30,0.0,125.0,0.4,11.0,125.0,112.07,89.68
2017,5,11,7,45,0.0,111.5,0.4,11.0,111.5,102.0,80.98
2017,5,11,8,0,0.0,98.0,0.4,11.0,98.0,90.83,71.43
2017,5,11,8,15,1.5,136.5,0.4,11.0,137.5,124.85,99.33
2017,5,11,8,30,3.0,175.0,0.4,11.0,177.0,158.73,126.43
2017,5,11,8,45,8.0,201.5,0.4,11.0,207.0,183.71,145.87
2017,5,11,9,0,13.0,228.0,0.4,11.0,237.0,209.34,165.7
2017,5,11,9,15,14.5,243.5,0.4,11.0,254.5,224.98,177.55
2017,5,11,9,30,16.0,259.0,0.4,11.0,272.0,240.85,189.58
2017,5,11,9,45,27.5,301.5,0.4,11.5,324.0,278.39,217.87
2017,5,11,10,0,39.0,344.0,0.4,12.0,376.0,323.62,251.39
2017,5,11,10,15,56.5,376.5,0.4,12.0,425.0,365.73,282.53
2017,5,11,10,30,74.0,409.0,0.4,12.0,474.0,409.95,314.88
2017,5,11,10,45,44.0,337.5,0.45,12.0,376.5,334.77,258.62
2017,5,11,11,0,14.0,266.0,0.5,12.0,279.0,255.57,198.67
2017,5,11,11,15,50.0,358.5,0.5,12.0,405.0,366.45,283.85
2017,5,11,11,30,86.0,451.0,0.5,12.0,531.0,482.82,368.48
2017,5,11,11,45,89.5,451.5,0.5,12.0,535.0,492.94,374.6
2017,5,11,12,0,93.0,452.0,0.5,12.0,539.0,503.01,381.87
2017,5,11,12,15,60.0,409.5,0.5,12.0,466.0,440.52,336.09
2017,5,11,12,30,27.0,367.0,0.5,12.0,393.0,374.95,287.77
2017,5,11,12,45,47.0,399.5,0.5,12.0,443.5,428.24,328.28
2017,5,11,13,0,67.0,432.0,0.5,12.0,494.0,483.13,368.23
2017,5,11,13,15,251.5,400.5,0.5,12.0,625.5,647.54,490.21
2017,5,11,13,30,436.0,369.0,0.5,12.0,757.0,807.92,602.17
2017,5,11,13,45,244.0,373.5,0.5,12.5,590.0,627.61,472.44
2017,5,11,14,0,52.0,378.0,0.5,13.0,423.0,429.47,327.23
2017,5,11,14,15,111.5,384.5,0.5,13.0,475.0,509.75,389.87
2017,5,11,14,30,171.0,391.0,0.5,13.0,527.0,578.17,440.14
2017,5,11,14,45,124.0,364.0,0.5,13.0,460.5,506.88,388.03
2017,5,11,15,0,77.0,337.0,0.5,13.0,394.0,421.54,326.0
2017,5,11,15,15,112.5,324.0,0.5,13.0,402.0,443.06,344.85
2017,5,11,15,30,148.0,311.0,0.5,13.0,410.0,477.19,371.73
2017,5,11,15,45,143.5,288.0,0.5,13.0,378.5,447.89,350.78
2017,5,11,16,0,139.0,265.0,0.5,13.0,347.0,417.97,329.78
2017,5,11,16,15,189.0,238.0,0.5,12.5,339.5,429.24,341.96
2017,5,11,16,30,239.0,211.0,0.5,12.0,332.0,450.35,360.89
2017,5,11,16,45,172.5,191.0,0.55,12.0,273.5,356.35,288.57
2017,5,11,17,0,106.0,171.0,0.6,12.0,215.0,279.46,228.0
2017,5,11,17,15,359.0,124.0,0.55,11.5,244.0,429.87,353.78
2017,5,11,17,30,612.0,77.0,0.5,11.0,273.0,539.94,440.76
2017,5,11,17,45,562.5,68.5,0.5,10.5,223.5,473.58,387.82
2017,5,11,18,0,513.0,60.0,0.5,10.0,174.0,410.01,336.72
2017,5,11,18,15,424.0,50.5,0.5,9.5,128.5,326.21,266.81
2017,5,11,18,30,335.0,41.0,0.5,9.0,83.0,249.52,199.87
2017,5,11,18,45,206.5,27.5,0.5,9.0,49.5,155.74,107.59
2017,5,11,19,0,78.0,14.0,0.5,9.0,16.0,46.47,0.0
2017,5,11,19,15,39.0,7.0,0.5,8.5,8.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,12,5,15,79.0,14.5,0.5,7.0,20.0,13.82,0.0
2017,5,12,5,30,158.0,29.0,0.5,7.0,40.0,22.89,11.06
2017,5,12,5,45,289.0,40.5,0.55,7.5,81.5,31.36,22.12
2017,5,12,6,0,420.0,52.0,0.6,8.0,123.0,40.53,31.03
2017,5,12,6,15,496.0,60.0,0.6,8.0,171.5,44.83,35.33
2017,5,12,6,30,572.0,68.0,0.6,8.0,220.0,48.96,39.27
2017,5,12,6,45,331.5,106.0,0.6,8.5,198.5,75.3,63.04
2017,5,12,7,0,91.0,144.0,0.6,9.0,177.0,116.84,99.74
2017,5,12,7,15,427.0,115.0,0.6,9.0,304.5,77.45,64.37
2017,5,12,7,30,763.0,86.0,0.6,9.0,432.0,88.84,51.96
2017,5,12,7,45,793.0,88.5,0.6,9.5,484.5,133.69,75.62
2017,5,12,8,0,823.0,91.0,0.6,10.0,537.0,182.0,110.5
2017,5,12,8,15,841.5,94.0,0.6,10.5,585.5,231.77,151.68
2017,5,12,8,30,860.0,97.0,0.6,11.0,634.0,283.45,196.39
2017,5,12,8,45,633.0,189.5,0.6,11.5,600.0,331.3,244.67
2017,5,12,9,0,406.0,282.0,0.6,12.0,566.0,367.26,279.46
2017,5,12,9,15,659.5,193.5,0.6,12.0,685.5,413.74,314.23
2017,5,12,9,30,913.0,105.0,0.6,12.0,805.0,497.58,378.73
2017,5,12,9,45,618.0,241.5,0.6,12.5,724.5,502.97,384.63
2017,5,12,10,0,323.0,378.0,0.6,13.0,644.0,493.69,376.89
2017,5,12,10,15,352.0,380.0,0.6,13.0,678.5,531.86,405.58
2017,5,12,10,30,381.0,382.0,0.6,13.0,713.0,572.04,434.85
2017,5,12,10,45,404.0,381.5,0.6,13.0,739.5,604.96,458.64
2017,5,12,11,0,427.0,381.0,0.6,13.0,766.0,642.74,485.55
2017,5,12,11,15,332.5,423.0,0.6,13.0,726.0,632.39,476.13
2017,5,12,11,30,238.0,465.0,0.6,13.0,686.0,614.09,461.32
2017,5,12,11,45,334.0,433.0,0.6,13.5,745.0,677.02,506.83
2017,5,12,12,0,430.0,401.0,0.6,14.0,804.0,746.02,554.53
2017,5,12,12,15,682.0,264.5,0.6,13.5,902.0,855.38,634.85
2017,5,12,12,30,934.0,128.0,0.6,13.0,1000.0,961.59,704.74
2017,5,12,12,45,721.0,252.0,0.65,13.0,921.0,919.76,677.37
2017,5,12,13,0,508.0,376.0,0.7,13.0,842.0,859.58,633.66
2017,5,12,13,15,490.0,370.0,0.7,13.0,813.5,849.97,628.52
2017,5,12,13,30,472.0,364.0,0.7,13.0,785.0,837.88,621.03
2017,5,12,13,45,485.5,347.0,0.7,13.0,770.0,842.71,625.69
2017,5,12,14,0,499.0,330.0,0.7,13.0,755.0,845.34,628.75
2017,5,12,14,15,372.0,357.0,0.7,13.0,667.5,744.79,558.95
2017,5,12,14,30,245.0,384.0,0.7,13.0,580.0,642.06,486.67
2017,5,12,14,45,174.0,365.5,0.7,13.0,502.0,556.54,426.4
2017,5,12,15,0,103.0,347.0,0.7,13.0,424.0,457.4,354.14
2017,5,12,15,15,145.0,329.0,0.7,12.5,430.0,493.11,384.29
2017,5,12,15,30,187.0,311.0,0.7,12.0,436.0,513.18,401.81
2017,5,12,15,45,510.0,204.0,0.75,12.0,513.0,710.83,555.22
2017,5,12,16,0,833.0,97.0,0.8,12.0,590.0,864.78,663.93
2017,5,12,16,15,811.5,94.0,0.8,11.5,540.5,823.51,636.54
2017,5,12,16,30,790.0,91.0,0.8,11.0,491.0,780.87,610.57
2017,5,12,16,45,758.5,87.5,0.8,11.0,439.0,728.53,575.99
2017,5,12,17,0,727.0,84.0,0.8,11.0,387.0,680.13,543.48
2017,5,12,17,15,686.5,78.5,0.75,10.5,334.5,619.14,500.89
2017,5,12,17,30,646.0,73.0,0.7,10.0,282.0,559.39,457.24
2017,5,12,17,45,586.0,67.0,0.7,9.5,231.0,487.91,402.11
2017,5,12,18,0,526.0,61.0,0.7,9.0,180.0,419.92,347.15
2017,5,12,18,15,436.5,51.5,0.7,8.5,133.5,335.11,276.02
2017,5,12,18,30,347.0,42.0,0.7,8.0,87.0,257.39,207.85
2017,5,12,18,45,213.5,29.0,0.7,8.0,52.5,162.56,115.63
2017,5,12,19,0,80.0,16.0,0.7,8.0,18.0,49.36,0.0
2017,5,12,19,15,40.0,8.0,0.7,7.5,9.0,7.63,0.0
2017,5,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,13,5,15,109.5,14.0,0.6,6.0,22.0,13.34,0.0
2017,5,13,5,30,219.0,28.0,0.6,6.0,44.0,22.05,11.08
2017,5,13,5,45,341.0,38.5,0.6,6.5,86.0,30.52,21.53
2017,5,13,6,0,463.0,49.0,0.6,7.0,128.0,37.63,28.58
2017,5,13,6,15,536.0,56.5,0.6,7.5,177.5,41.67,32.55
2017,5,13,6,30,609.0,64.0,0.6,8.0,227.0,45.54,36.17
2017,5,13,6,45,658.5,69.5,0.6,8.5,280.0,47.56,37.94
2017,5,13,7,0,708.0,75.0,0.6,9.0,333.0,49.48,39.53
2017,5,13,7,15,742.0,79.5,0.55,9.5,385.5,55.92,45.12
2017,5,13,7,30,776.0,84.0,0.5,10.0,438.0,89.81,51.31
2017,5,13,7,45,798.5,88.5,0.5,10.5,489.0,136.25,76.84
2017,5,13,8,0,821.0,93.0,0.5,11.0,540.0,185.36,112.81
2017,5,13,8,15,839.5,96.0,0.5,11.0,588.0,235.01,154.05
2017,5,13,8,30,858.0,99.0,0.5,11.0,636.0,286.57,198.86
2017,5,13,8,45,870.5,102.0,0.5,11.5,680.0,344.34,248.58
2017,5,13,9,0,883.0,105.0,0.5,12.0,724.0,396.36,293.06
2017,5,13,9,15,688.5,192.5,0.5,12.0,691.5,425.88,322.22
2017,5,13,9,30,494.0,280.0,0.5,12.0,659.0,447.8,342.4
2017,5,13,9,45,701.0,199.5,0.5,12.5,763.5,510.27,390.13
2017,5,13,10,0,908.0,119.0,0.5,13.0,868.0,596.69,454.68
2017,5,13,10,15,914.0,120.5,0.5,13.0,895.5,643.53,489.44
2017,5,13,10,30,920.0,122.0,0.5,13.0,923.0,689.36,522.98
2017,5,13,10,45,923.0,123.5,0.5,13.5,943.0,731.99,552.43
2017,5,13,11,0,926.0,125.0,0.5,14.0,963.0,773.03,579.69
2017,5,13,11,15,928.5,126.0,0.5,14.0,976.5,811.49,604.4
2017,5,13,11,30,931.0,127.0,0.5,14.0,990.0,848.01,627.61
2017,5,13,11,45,929.5,128.5,0.55,14.5,995.0,879.64,647.27
2017,5,13,12,0,928.0,130.0,0.6,15.0,1000.0,908.83,665.32
2017,5,13,12,15,927.5,130.0,0.6,15.0,998.0,934.94,681.59
2017,5,13,12,30,927.0,130.0,0.6,15.0,996.0,958.42,696.2
2017,5,13,12,45,926.5,128.0,0.6,15.0,987.0,977.21,707.91
2017,5,13,13,0,926.0,126.0,0.6,15.0,978.0,993.08,717.91
2017,5,13,13,15,922.5,125.0,0.6,14.5,961.0,1004.1,726.33
2017,5,13,13,30,919.0,124.0,0.6,14.0,944.0,1012.0,733.02
2017,5,13,13,45,639.5,254.0,0.6,14.0,818.0,899.33,660.95
2017,5,13,14,0,360.0,384.0,0.6,14.0,692.0,757.27,561.37
2017,5,13,14,15,626.0,251.5,0.6,14.0,763.5,894.98,663.54
2017,5,13,14,30,892.0,119.0,0.6,14.0,835.0,998.62,730.04
2017,5,13,14,45,880.5,117.5,0.65,14.0,798.0,982.79,720.65
2017,5,13,15,0,869.0,116.0,0.7,14.0,761.0,964.14,711.45
2017,5,13,15,15,856.0,113.5,0.7,13.5,719.0,948.5,704.46
2017,5,13,15,30,843.0,111.0,0.7,13.0,677.0,922.08,690.39
2017,5,13,15,45,823.5,108.5,0.7,13.0,630.5,887.41,669.64
2017,5,13,16,0,804.0,106.0,0.7,13.0,584.0,850.83,647.5
2017,5,13,16,15,781.0,102.5,0.7,12.5,534.5,808.4,622.22
2017,5,13,16,30,758.0,99.0,0.7,12.0,485.0,764.72,595.58
2017,5,13,16,45,726.0,94.5,0.7,12.0,433.0,716.11,563.72
2017,5,13,17,0,694.0,90.0,0.7,12.0,381.0,663.37,528.11
2017,5,13,17,15,652.5,84.5,0.7,11.5,329.5,602.76,486.48
2017,5,13,17,30,611.0,79.0,0.7,11.0,278.0,543.47,443.27
2017,5,13,17,45,550.0,72.0,0.7,11.0,227.5,471.31,386.96
2017,5,13,18,0,489.0,65.0,0.7,11.0,177.0,402.72,331.17
2017,5,13,18,15,401.5,55.0,0.7,10.5,131.5,319.77,261.99
2017,5,13,18,30,314.0,45.0,0.7,10.0,86.0,243.82,195.93
2017,5,13,18,45,188.5,30.5,0.7,9.5,52.5,154.19,110.95
2017,5,13,19,0,63.0,16.0,0.7,9.0,19.0,42.23,0.0
2017,5,13,19,15,31.5,8.0,0.7,8.5,9.5,19.72,0.0
2017,5,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,14,5,15,101.0,14.0,0.5,6.5,22.0,13.34,0.0
2017,5,14,5,30,202.0,28.0,0.5,7.0,44.0,21.99,11.44
2017,5,14,5,45,314.5,39.0,0.5,7.5,84.5,30.81,21.76
2017,5,14,6,0,427.0,50.0,0.5,8.0,125.0,38.34,29.13
2017,5,14,6,15,498.5,58.5,0.45,8.5,173.0,43.2,33.83
2017,5,14,6,30,570.0,67.0,0.4,9.0,221.0,47.81,38.1
2017,5,14,6,45,621.5,72.5,0.4,9.5,272.5,49.7,39.74
2017,5,14,7,0,673.0,78.0,0.4,10.0,324.0,51.51,41.2
2017,5,14,7,15,707.5,82.5,0.4,10.5,375.5,52.4,41.78
2017,5,14,7,30,742.0,87.0,0.4,11.0,427.0,92.69,53.55
2017,5,14,7,45,769.0,90.5,0.4,12.0,478.0,137.01,77.87
2017,5,14,8,0,796.0,94.0,0.4,13.0,529.0,184.47,112.22
2017,5,14,8,15,815.0,97.5,0.35,13.0,577.0,233.31,152.42
2017,5,14,8,30,834.0,101.0,0.3,13.0,625.0,284.12,195.92
2017,5,14,8,45,847.5,104.0,0.3,13.5,669.0,334.66,239.41
2017,5,14,9,0,861.0,107.0,0.3,14.0,713.0,392.07,287.29
2017,5,14,9,15,872.5,109.5,0.3,14.0,752.5,442.79,329.56
2017,5,14,9,30,884.0,112.0,0.3,14.0,792.0,493.83,370.93
2017,5,14,9,45,885.0,118.0,0.3,14.5,824.0,542.66,408.69
2017,5,14,10,0,886.0,124.0,0.3,15.0,856.0,590.48,444.35
2017,5,14,10,15,893.0,125.5,0.3,15.0,883.5,636.91,478.76
2017,5,14,10,30,900.0,127.0,0.3,15.0,911.0,682.46,511.6
2017,5,14,10,45,905.0,127.5,0.3,15.0,932.0,724.75,541.39
2017,5,14,11,0,910.0,128.0,0.3,15.0,953.0,765.62,569.37
2017,5,14,11,15,913.0,128.5,0.3,15.0,966.5,803.42,593.39
2017,5,14,11,30,916.0,129.0,0.3,15.0,980.0,839.33,615.99
2017,5,14,11,45,534.0,304.5,0.3,15.0,801.5,725.4,535.18
2017,5,14,12,0,152.0,480.0,0.3,15.0,623.0,581.79,429.08
2017,5,14,12,15,535.0,304.5,0.3,15.0,806.0,767.03,567.5
2017,5,14,12,30,918.0,129.0,0.3,15.0,989.0,950.54,687.53
2017,5,14,12,45,913.5,130.0,0.35,15.0,979.0,968.33,696.78
2017,5,14,13,0,909.0,131.0,0.4,15.0,969.0,983.19,707.2
2017,5,14,13,15,567.0,289.0,0.4,15.0,808.5,844.61,616.33
2017,5,14,13,30,225.0,447.0,0.4,15.0,648.0,669.02,492.22
2017,5,14,13,45,124.0,383.0,0.45,15.0,494.0,511.78,384.78
2017,5,14,14,0,23.0,319.0,0.5,15.0,340.0,328.8,251.25
2017,5,14,14,15,11.5,210.0,0.5,14.5,220.5,210.76,163.44
2017,5,14,14,30,0.0,101.0,0.5,14.0,101.0,94.5,71.93
2017,5,14,14,45,426.0,110.0,0.5,14.0,427.0,548.79,434.7
2017,5,14,15,0,852.0,119.0,0.5,14.0,753.0,960.57,712.09
2017,5,14,15,15,839.0,116.5,0.5,13.5,712.0,936.95,692.6
2017,5,14,15,30,826.0,114.0,0.5,13.0,671.0,910.82,678.88
2017,5,14,15,45,812.0,109.5,0.55,13.0,625.5,879.14,661.22
2017,5,14,16,0,798.0,105.0,0.6,13.0,580.0,845.34,641.95
2017,5,14,16,15,522.0,159.5,0.6,13.0,460.0,651.33,508.55
2017,5,14,16,30,246.0,214.0,0.6,13.0,340.0,460.27,365.48
2017,5,14,16,45,473.0,150.5,0.6,13.0,361.0,575.1,459.76
2017,5,14,17,0,700.0,87.0,0.6,13.0,382.0,665.15,527.99
2017,5,14,17,15,660.0,81.5,0.6,12.5,330.5,605.42,485.44
2017,5,14,17,30,620.0,76.0,0.6,12.0,279.0,546.93,443.46
2017,5,14,17,45,562.5,69.5,0.6,11.5,229.0,477.33,390.32
2017,5,14,18,0,505.0,63.0,0.6,11.0,179.0,411.05,337.34
2017,5,14,18,15,419.5,53.5,0.6,10.5,134.0,329.13,269.32
2017,5,14,18,30,334.0,44.0,0.6,10.0,89.0,253.88,204.1
2017,5,14,18,45,205.5,30.5,0.6,9.5,54.5,162.06,118.46
2017,5,14,19,0,77.0,17.0,0.6,9.0,20.0,66.54,0.0
2017,5,14,19,15,38.5,8.5,0.6,8.5,10.0,22.95,0.0
2017,5,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,15,5,15,108.5,14.0,0.65,6.5,23.0,13.34,0.0
2017,5,15,5,30,217.0,28.0,0.6,7.0,46.0,21.96,11.78
2017,5,15,5,45,326.5,39.0,0.6,8.0,86.5,30.67,21.63
2017,5,15,6,0,436.0,50.0,0.6,9.0,127.0,38.2,28.9
2017,5,15,6,15,507.0,58.0,0.6,9.5,175.5,42.64,33.18
2017,5,15,6,30,578.0,66.0,0.6,10.0,224.0,46.86,37.07
2017,5,15,6,45,626.0,72.0,0.6,10.5,275.0,49.2,39.1
2017,5,15,7,0,674.0,78.0,0.6,11.0,326.0,51.39,40.9
2017,5,15,7,15,709.0,83.0,0.55,11.5,378.0,52.65,41.82
2017,5,15,7,30,744.0,88.0,0.5,12.0,430.0,95.43,54.79
2017,5,15,7,45,769.0,92.0,0.5,13.0,481.0,140.06,79.84
2017,5,15,8,0,794.0,96.0,0.5,14.0,532.0,187.62,114.53
2017,5,15,8,15,813.5,99.5,0.5,14.0,580.0,236.44,154.81
2017,5,15,8,30,833.0,103.0,0.5,14.0,628.0,287.28,198.49
2017,5,15,8,45,848.5,105.5,0.5,14.5,672.5,337.95,242.04
2017,5,15,9,0,864.0,108.0,0.5,15.0,717.0,395.64,290.14
2017,5,15,9,15,875.5,110.0,0.5,15.0,756.5,446.07,332.27
2017,5,15,9,30,887.0,112.0,0.5,15.0,796.0,496.81,373.51
2017,5,15,9,45,897.0,113.0,0.5,15.5,830.5,546.1,411.73
2017,5,15,10,0,907.0,114.0,0.5,16.0,865.0,595.13,448.44
2017,5,15,10,15,913.5,115.5,0.5,16.0,892.5,642.06,483.32
2017,5,15,10,30,920.0,117.0,0.5,16.0,920.0,688.03,516.58
2017,5,15,10,45,925.5,117.0,0.55,16.5,941.5,730.89,546.62
2017,5,15,11,0,931.0,117.0,0.6,17.0,963.0,772.33,574.36
2017,5,15,11,15,934.0,117.5,0.6,17.0,976.5,810.72,598.86
2017,5,15,11,30,937.0,118.0,0.6,17.0,990.0,847.18,621.9
2017,5,15,11,45,939.0,118.0,0.6,17.0,996.5,880.29,642.6
2017,5,15,12,0,941.0,118.0,0.6,17.0,1003.0,911.11,661.75
2017,5,15,12,15,941.0,117.5,0.6,17.0,1001.5,937.28,677.89
2017,5,15,12,30,941.0,117.0,0.6,17.0,1000.0,960.79,692.4
2017,5,15,12,45,942.0,115.0,0.6,17.0,991.5,980.96,704.87
2017,5,15,13,0,943.0,113.0,0.6,17.0,983.0,998.22,715.62
2017,5,15,13,15,939.5,112.0,0.6,17.0,966.5,1009.22,722.6
2017,5,15,13,30,936.0,111.0,0.6,17.0,950.0,1017.05,727.84
2017,5,15,13,45,930.5,110.5,0.65,17.0,926.0,1020.29,731.58
2017,5,15,14,0,925.0,110.0,0.7,17.0,902.0,1020.34,733.55
2017,5,15,14,15,918.0,108.5,0.7,16.5,871.5,1014.7,732.37
2017,5,15,14,30,911.0,107.0,0.7,16.0,841.0,1005.94,729.43
2017,5,15,14,45,901.0,105.5,0.7,16.0,804.5,991.24,721.55
2017,5,15,15,0,891.0,104.0,0.7,16.0,768.0,973.65,711.99
2017,5,15,15,15,878.5,102.0,0.7,15.5,726.5,950.37,700.19
2017,5,15,15,30,866.0,100.0,0.7,15.0,685.0,924.56,686.75
2017,5,15,15,45,850.0,97.0,0.7,15.0,639.0,899.8,672.71
2017,5,15,16,0,834.0,94.0,0.7,15.0,593.0,865.11,651.96
2017,5,15,16,15,813.0,91.0,0.7,14.5,543.5,824.25,628.08
2017,5,15,16,30,792.0,88.0,0.7,14.0,494.0,782.0,602.83
2017,5,15,16,45,763.0,84.5,0.75,13.5,442.5,731.61,571.95
2017,5,15,17,0,734.0,81.0,0.8,13.0,391.0,680.86,539.8
2017,5,15,17,15,696.0,76.0,0.75,12.5,339.5,625.72,501.96
2017,5,15,17,30,658.0,71.0,0.7,12.0,288.0,567.94,460.57
2017,5,15,17,45,599.5,65.0,0.7,11.5,237.0,496.85,406.43
2017,5,15,18,0,541.0,59.0,0.7,11.0,186.0,429.2,352.48
2017,5,15,18,15,457.5,50.5,0.7,10.5,140.0,348.11,285.17
2017,5,15,18,30,374.0,42.0,0.7,10.0,94.0,273.56,220.44
2017,5,15,18,45,242.0,30.0,0.7,9.5,58.0,179.69,133.39
2017,5,15,19,0,110.0,18.0,0.7,9.0,22.0,82.91,0.0
2017,5,15,19,15,55.0,9.0,0.7,8.5,11.0,29.87,0.0
2017,5,15,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
