Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,16,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,12.5,0.5,7.5,12.5,11.91,0.0
2017,5,16,5,30,0.0,25.0,0.5,8.0,25.0,22.96,12.83
2017,5,16,5,45,15.0,44.0,0.5,8.5,46.5,38.62,28.66
2017,5,16,6,0,30.0,63.0,0.5,9.0,68.0,54.21,43.27
2017,5,16,6,15,42.0,83.5,0.5,9.0,93.5,70.57,58.41
2017,5,16,6,30,54.0,104.0,0.5,9.0,119.0,86.63,73.0
2017,5,16,6,45,62.5,125.0,0.55,9.5,146.0,102.72,87.13
2017,5,16,7,0,71.0,146.0,0.6,10.0,173.0,118.47,100.65
2017,5,16,7,15,95.5,170.5,0.6,10.0,212.0,136.1,115.71
2017,5,16,7,30,120.0,195.0,0.6,10.0,251.0,154.51,121.73
2017,5,16,7,45,166.0,217.0,0.6,10.5,303.5,184.45,141.98
2017,5,16,8,0,212.0,239.0,0.6,11.0,356.0,219.38,166.84
2017,5,16,8,15,170.5,263.5,0.6,11.0,363.0,243.34,187.59
2017,5,16,8,30,129.0,288.0,0.6,11.0,370.0,263.42,205.18
2017,5,16,8,45,228.0,298.0,0.6,11.0,454.5,311.9,240.75
2017,5,16,9,0,327.0,308.0,0.6,11.0,539.0,362.66,278.78
2017,5,16,9,15,281.0,337.5,0.6,11.0,544.5,387.14,299.0
2017,5,16,9,30,235.0,367.0,0.6,11.0,550.0,414.19,320.3
2017,5,16,9,45,269.5,377.0,0.6,11.0,595.0,448.74,346.56
2017,5,16,10,0,304.0,387.0,0.6,11.0,640.0,493.11,379.71
2017,5,16,10,15,295.5,403.5,0.6,11.0,656.0,520.3,399.5
2017,5,16,10,30,287.0,420.0,0.6,11.0,672.0,546.72,418.5
2017,5,16,10,45,278.5,433.0,0.6,11.5,682.5,569.45,433.8
2017,5,16,11,0,270.0,446.0,0.6,12.0,693.0,591.38,448.26
2017,5,16,11,15,294.0,446.5,0.6,12.0,718.5,626.07,473.0
2017,5,16,11,30,318.0,447.0,0.6,12.0,744.0,661.87,498.13
2017,5,16,11,45,318.0,450.5,0.6,12.5,748.5,681.67,510.56
2017,5,16,12,0,318.0,454.0,0.6,13.0,753.0,700.79,522.58
2017,5,16,12,15,273.0,464.5,0.6,13.0,721.0,686.44,511.59
2017,5,16,12,30,228.0,475.0,0.6,13.0,689.0,664.67,495.89
2017,5,16,12,45,147.0,455.0,0.65,13.0,592.5,581.14,437.11
2017,5,16,13,0,66.0,435.0,0.7,13.0,496.0,485.48,368.37
2017,5,16,13,15,57.0,416.5,0.7,13.0,468.5,462.88,353.05
2017,5,16,13,30,48.0,398.0,0.7,13.0,441.0,439.4,336.26
2017,5,16,13,45,37.5,365.0,0.7,13.0,398.5,398.75,306.73
2017,5,16,14,0,27.0,332.0,0.7,13.0,356.0,357.19,276.24
2017,5,16,14,15,25.5,318.0,0.7,12.5,340.0,343.53,267.16
2017,5,16,14,30,24.0,304.0,0.7,12.0,324.0,317.28,248.25
2017,5,16,14,45,43.5,318.0,0.7,12.0,352.0,365.76,286.43
2017,5,16,15,0,63.0,332.0,0.7,12.0,380.0,402.45,314.87
2017,5,16,15,15,70.0,317.0,0.7,11.5,367.0,395.07,310.61
2017,5,16,15,30,77.0,302.0,0.7,11.0,354.0,387.2,306.37
2017,5,16,15,45,47.0,256.5,0.7,11.0,287.5,310.04,247.07
2017,5,16,16,0,17.0,211.0,0.7,11.0,221.0,221.95,177.8
2017,5,16,16,15,8.5,124.5,0.65,10.5,129.5,125.43,100.29
2017,5,16,16,30,0.0,38.0,0.6,10.0,38.0,35.32,24.75
2017,5,16,16,45,0.0,70.5,0.6,10.0,70.5,65.61,50.93
2017,5,16,17,0,0.0,103.0,0.6,10.0,103.0,98.21,78.77
2017,5,16,17,15,0.0,89.5,0.6,10.0,89.5,85.05,67.74
2017,5,16,17,30,0.0,76.0,0.6,10.0,76.0,71.85,56.64
2017,5,16,17,45,233.0,71.0,0.6,10.0,126.5,258.15,218.37
2017,5,16,18,0,466.0,66.0,0.6,10.0,177.0,392.06,325.73
2017,5,16,18,15,385.0,56.0,0.6,9.5,133.0,313.53,258.23
2017,5,16,18,30,304.0,46.0,0.6,9.0,89.0,240.66,194.97
2017,5,16,18,45,189.5,32.0,0.6,9.0,55.5,156.5,117.28
2017,5,16,19,0,75.0,18.0,0.6,9.0,22.0,61.75,0.0
2017,5,16,19,15,37.5,9.0,0.6,9.0,11.0,23.16,0.0
2017,5,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,17,5,15,104.5,16.0,0.5,6.0,25.0,15.25,0.0
2017,5,17,5,30,209.0,32.0,0.5,6.0,50.0,25.13,15.01
2017,5,17,5,45,318.0,44.5,0.5,6.5,92.0,34.31,25.12
2017,5,17,6,0,427.0,57.0,0.5,7.0,134.0,44.41,34.82
2017,5,17,6,15,498.5,66.0,0.45,7.5,183.5,49.43,39.66
2017,5,17,6,30,570.0,75.0,0.4,8.0,233.0,54.21,44.07
2017,5,17,6,45,618.5,81.5,0.4,9.0,285.0,56.58,46.02
2017,5,17,7,0,667.0,88.0,0.4,10.0,337.0,58.82,47.75
2017,5,17,7,15,702.0,93.5,0.4,10.5,389.0,60.1,48.64
2017,5,17,7,30,737.0,99.0,0.4,11.0,441.0,101.16,58.56
2017,5,17,7,45,752.5,107.5,0.4,12.0,490.0,148.21,87.0
2017,5,17,8,0,768.0,116.0,0.4,13.0,539.0,197.25,123.74
2017,5,17,8,15,787.5,119.5,0.35,13.0,587.0,250.88,167.73
2017,5,17,8,30,807.0,123.0,0.3,13.0,635.0,300.36,209.81
2017,5,17,8,45,835.0,120.0,0.3,13.5,681.5,348.97,251.02
2017,5,17,9,0,863.0,117.0,0.3,14.0,728.0,400.09,293.68
2017,5,17,9,15,874.5,119.0,0.25,14.5,767.5,456.0,338.56
2017,5,17,9,30,886.0,121.0,0.2,15.0,807.0,506.69,378.08
2017,5,17,9,45,907.5,115.0,0.2,15.5,844.0,555.96,415.74
2017,5,17,10,0,929.0,109.0,0.2,16.0,881.0,605.86,452.64
2017,5,17,10,15,935.0,110.5,0.2,16.5,909.0,653.33,486.48
2017,5,17,10,30,941.0,112.0,0.2,17.0,937.0,699.76,518.51
2017,5,17,10,45,944.5,113.5,0.25,17.5,957.5,743.29,548.32
2017,5,17,11,0,948.0,115.0,0.3,18.0,978.0,785.21,575.51
2017,5,17,11,15,950.5,115.5,0.3,18.0,991.5,823.74,599.55
2017,5,17,11,30,953.0,116.0,0.3,18.0,1005.0,860.26,622.1
2017,5,17,11,45,957.0,114.0,0.3,18.0,1012.0,893.58,642.47
2017,5,17,12,0,961.0,112.0,0.3,18.0,1019.0,924.64,661.33
2017,5,17,12,15,960.0,112.0,0.3,18.0,1016.5,950.79,677.08
2017,5,17,12,30,959.0,112.0,0.3,18.0,1014.0,974.18,691.18
2017,5,17,12,45,956.0,112.5,0.3,18.5,1004.0,993.36,701.43
2017,5,17,13,0,953.0,113.0,0.3,19.0,994.0,1009.52,709.93
2017,5,17,13,15,949.0,112.0,0.3,19.0,977.0,1020.15,716.52
2017,5,17,13,30,945.0,111.0,0.3,19.0,960.0,1027.58,721.38
2017,5,17,13,45,939.0,110.0,0.35,19.0,935.5,1029.86,724.49
2017,5,17,14,0,933.0,109.0,0.4,19.0,911.0,1028.91,725.88
2017,5,17,14,15,925.5,108.0,0.4,19.0,880.0,1023.31,723.44
2017,5,17,14,30,918.0,107.0,0.4,19.0,849.0,1014.58,719.29
2017,5,17,14,45,909.0,104.5,0.4,19.0,812.5,999.69,711.53
2017,5,17,15,0,900.0,102.0,0.4,19.0,776.0,981.85,702.11
2017,5,17,15,15,887.5,100.0,0.4,18.5,734.0,958.44,690.61
2017,5,17,15,30,875.0,98.0,0.4,18.0,692.0,932.47,677.52
2017,5,17,15,45,859.5,95.0,0.4,18.0,646.0,900.22,659.08
2017,5,17,16,0,844.0,92.0,0.4,18.0,600.0,873.48,644.16
2017,5,17,16,15,823.0,89.0,0.4,17.5,550.5,832.37,620.72
2017,5,17,16,30,802.0,86.0,0.4,17.0,501.0,789.87,596.05
2017,5,17,16,45,773.0,82.5,0.45,16.5,449.0,739.18,565.98
2017,5,17,17,0,744.0,79.0,0.5,16.0,397.0,688.14,534.66
2017,5,17,17,15,706.5,74.5,0.5,15.5,345.0,629.58,495.97
2017,5,17,17,30,669.0,70.0,0.5,15.0,293.0,576.12,459.53
2017,5,17,17,45,618.5,63.5,0.5,14.5,243.0,509.14,409.73
2017,5,17,18,0,568.0,57.0,0.5,14.0,193.0,444.97,359.73
2017,5,17,18,15,488.5,49.0,0.55,13.0,146.0,365.5,295.95
2017,5,17,18,30,409.0,41.0,0.6,12.0,99.0,292.25,233.95
2017,5,17,18,45,285.0,29.5,0.65,11.5,62.5,200.72,150.95
2017,5,17,19,0,161.0,18.0,0.7,11.0,26.0,107.74,0.0
2017,5,17,19,15,80.5,9.0,0.7,10.5,13.0,39.99,0.0
2017,5,17,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,18,5,15,132.5,14.5,0.65,9.0,26.0,11.46,0.0
2017,5,18,5,30,265.0,29.0,0.5,10.0,52.0,23.33,13.48
2017,5,18,5,45,362.0,40.0,0.4,11.0,93.5,31.25,21.99
2017,5,18,6,0,459.0,51.0,0.3,12.0,135.0,38.75,29.11
2017,5,18,6,15,528.0,58.5,0.3,12.5,184.0,42.74,32.91
2017,5,18,6,30,597.0,66.0,0.3,13.0,233.0,46.56,36.37
2017,5,18,6,45,642.0,72.5,0.3,14.0,284.5,49.3,38.64
2017,5,18,7,0,687.0,79.0,0.3,15.0,336.0,51.86,40.65
2017,5,18,7,15,721.0,83.5,0.3,15.5,388.0,52.8,41.26
2017,5,18,7,30,755.0,88.0,0.3,16.0,440.0,101.15,56.24
2017,5,18,7,45,784.0,90.5,0.3,16.5,491.5,145.54,81.77
2017,5,18,8,0,813.0,93.0,0.3,17.0,543.0,193.27,116.7
2017,5,18,8,15,831.5,96.0,0.3,17.5,591.0,242.38,156.71
2017,5,18,8,30,850.0,99.0,0.3,18.0,639.0,293.39,199.58
2017,5,18,8,45,866.5,100.5,0.3,18.5,684.0,350.57,247.11
2017,5,18,9,0,883.0,102.0,0.3,19.0,729.0,402.39,289.79
2017,5,18,9,15,893.0,104.0,0.3,19.5,768.0,452.95,330.53
2017,5,18,9,30,903.0,106.0,0.3,20.0,807.0,503.66,370.04
2017,5,18,9,45,915.0,105.5,0.3,20.5,841.5,553.27,407.41
2017,5,18,10,0,927.0,105.0,0.3,21.0,876.0,602.75,443.39
2017,5,18,10,15,932.5,106.0,0.3,21.0,903.5,649.32,477.04
2017,5,18,10,30,938.0,107.0,0.3,21.0,931.0,694.81,509.03
2017,5,18,10,45,943.0,107.0,0.3,21.5,951.5,737.82,537.53
2017,5,18,11,0,948.0,107.0,0.3,22.0,972.0,779.33,563.09
2017,5,18,11,15,950.0,107.5,0.25,22.0,985.0,817.34,585.65
2017,5,18,11,30,952.0,108.0,0.2,22.0,998.0,853.32,606.68
2017,5,18,11,45,953.0,108.0,0.2,22.0,1003.5,885.84,626.21
2017,5,18,12,0,954.0,108.0,0.2,22.0,1009.0,915.98,644.2
2017,5,18,12,15,953.5,108.0,0.2,22.0,1007.5,942.29,659.8
2017,5,18,12,30,953.0,108.0,0.2,22.0,1006.0,965.89,673.79
2017,5,18,12,45,944.0,112.0,0.25,22.5,994.5,982.77,683.48
2017,5,18,13,0,935.0,116.0,0.3,23.0,983.0,996.55,691.53
2017,5,18,13,15,931.5,115.0,0.3,22.5,966.5,1007.43,699.58
2017,5,18,13,30,928.0,114.0,0.3,22.0,950.0,1015.2,705.94
2017,5,18,13,45,924.0,112.5,0.3,22.0,926.5,1018.81,708.64
2017,5,18,14,0,920.0,111.0,0.3,22.0,903.0,1019.25,709.63
2017,5,18,14,15,912.5,109.5,0.3,22.0,872.5,1013.13,706.88
2017,5,18,14,30,905.0,108.0,0.3,22.0,842.0,1003.91,702.48
2017,5,18,14,45,895.5,106.5,0.3,22.0,805.5,989.75,695.24
2017,5,18,15,0,886.0,105.0,0.3,22.0,769.0,972.71,686.41
2017,5,18,15,15,873.5,102.5,0.3,21.5,727.5,948.96,674.83
2017,5,18,15,30,861.0,100.0,0.3,21.0,686.0,922.68,661.7
2017,5,18,15,45,644.5,162.5,0.35,21.0,585.0,795.92,583.5
2017,5,18,16,0,428.0,225.0,0.4,21.0,484.0,656.15,490.01
2017,5,18,16,15,608.5,156.0,0.4,20.5,490.5,730.49,549.08
2017,5,18,16,30,789.0,87.0,0.4,20.0,497.0,781.16,585.01
2017,5,18,16,45,763.5,83.0,0.4,20.0,446.5,733.08,553.69
2017,5,18,17,0,738.0,79.0,0.4,20.0,396.0,684.45,522.71
2017,5,18,17,15,701.5,74.5,0.4,19.0,344.5,630.55,488.91
2017,5,18,17,30,665.0,70.0,0.4,18.0,293.0,574.21,451.87
2017,5,18,17,45,613.5,63.5,0.45,17.5,243.0,506.69,402.96
2017,5,18,18,0,562.0,57.0,0.5,17.0,193.0,442.06,353.69
2017,5,18,18,15,483.5,49.5,0.55,16.0,147.0,363.95,291.72
2017,5,18,18,30,405.0,42.0,0.6,15.0,101.0,291.9,231.45
2017,5,18,18,45,283.0,30.5,0.7,14.5,64.0,201.24,150.88
2017,5,18,19,0,161.0,19.0,0.8,14.0,27.0,109.8,9.08
2017,5,18,19,15,80.5,9.5,0.8,13.5,13.5,40.59,0.0
2017,5,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,19,5,15,158.5,13.5,1.0,13.5,28.0,10.49,0.0
2017,5,19,5,30,317.0,27.0,0.8,14.0,56.0,21.35,11.75
2017,5,19,5,45,417.5,36.0,0.65,15.0,98.5,27.54,18.38
2017,5,19,6,0,518.0,45.0,0.5,16.0,141.0,33.42,23.92
2017,5,19,6,15,581.5,51.5,0.4,17.0,190.0,36.87,27.1
2017,5,19,6,30,645.0,58.0,0.3,18.0,239.0,40.15,29.97
2017,5,19,6,45,688.0,63.0,0.25,19.0,290.5,46.23,35.15
2017,5,19,7,0,731.0,68.0,0.2,20.0,342.0,48.3,36.71
2017,5,19,7,15,762.0,71.5,0.15,20.5,394.0,50.86,38.72
2017,5,19,7,30,793.0,75.0,0.1,21.0,446.0,94.59,48.0
2017,5,19,7,45,815.5,78.5,0.1,22.0,496.5,141.04,74.81
2017,5,19,8,0,838.0,82.0,0.1,23.0,547.0,190.11,110.25
2017,5,19,8,15,855.5,84.5,0.1,23.0,595.0,246.8,155.54
2017,5,19,8,30,873.0,87.0,0.1,23.0,643.0,298.03,197.99
2017,5,19,8,45,885.5,89.5,0.1,23.5,687.0,349.21,240.25
2017,5,19,9,0,898.0,92.0,0.1,24.0,731.0,401.19,282.27
2017,5,19,9,15,908.5,94.0,0.1,24.0,770.5,452.55,323.3
2017,5,19,9,30,919.0,96.0,0.1,24.0,810.0,504.11,363.24
2017,5,19,9,45,927.0,97.0,0.1,24.5,844.0,553.55,399.73
2017,5,19,10,0,935.0,98.0,0.1,25.0,878.0,602.53,434.58
2017,5,19,10,15,940.5,99.5,0.05,25.0,905.5,649.76,467.55
2017,5,19,10,30,946.0,101.0,0.0,25.0,933.0,695.92,498.96
2017,5,19,10,45,949.5,102.0,0.0,25.0,953.5,739.01,527.79
2017,5,19,11,0,953.0,103.0,0.0,25.0,974.0,780.48,553.59
2017,5,19,11,15,955.5,103.5,0.0,25.0,987.0,818.97,576.79
2017,5,19,11,30,958.0,104.0,0.0,25.0,1000.0,855.44,598.56
2017,5,19,11,45,958.5,104.5,0.05,25.5,1005.5,888.11,616.95
2017,5,19,12,0,959.0,105.0,0.1,26.0,1011.0,918.37,634.03
2017,5,19,12,15,958.0,104.5,0.1,26.0,1009.0,943.83,648.81
2017,5,19,12,30,957.0,104.0,0.1,26.0,1007.0,966.52,662.01
2017,5,19,12,45,956.0,103.0,0.1,26.0,998.0,985.86,673.27
2017,5,19,13,0,955.0,102.0,0.1,26.0,989.0,1002.22,682.87
2017,5,19,13,15,951.5,101.5,0.1,25.5,972.0,1013.64,691.06
2017,5,19,13,30,948.0,101.0,0.1,25.0,955.0,1021.9,697.6
2017,5,19,13,45,943.0,99.5,0.15,25.0,931.0,1024.46,700.48
2017,5,19,14,0,938.0,98.0,0.2,25.0,907.0,1023.78,701.8
2017,5,19,14,15,931.0,97.0,0.2,25.0,876.5,1018.49,699.6
2017,5,19,14,30,924.0,96.0,0.2,25.0,846.0,1010.06,695.74
2017,5,19,14,45,915.0,94.5,0.2,25.5,810.0,996.09,687.4
2017,5,19,15,0,906.0,93.0,0.2,26.0,774.0,979.17,677.49
2017,5,19,15,15,894.5,91.0,0.2,25.5,732.5,956.51,666.87
2017,5,19,15,30,883.0,89.0,0.2,25.0,691.0,931.24,654.69
2017,5,19,15,45,867.5,86.5,0.2,25.0,645.5,899.3,637.08
2017,5,19,16,0,852.0,84.0,0.2,25.0,600.0,865.28,618.09
2017,5,19,16,15,832.5,81.5,0.2,24.5,551.0,825.95,596.67
2017,5,19,16,30,813.0,79.0,0.2,24.0,502.0,792.35,578.6
2017,5,19,16,45,787.0,75.5,0.25,24.0,451.5,743.76,549.81
2017,5,19,17,0,761.0,72.0,0.3,24.0,401.0,694.64,520.03
2017,5,19,17,15,726.5,68.0,0.3,23.0,349.5,638.37,485.48
2017,5,19,17,30,692.0,64.0,0.3,22.0,298.0,582.77,449.91
2017,5,19,17,45,642.0,58.5,0.3,21.0,247.5,519.8,406.09
2017,5,19,18,0,592.0,53.0,0.3,20.0,197.0,456.27,358.97
2017,5,19,18,15,517.0,46.0,0.35,19.0,150.5,379.54,299.43
2017,5,19,18,30,442.0,39.0,0.4,18.0,104.0,308.67,241.27
2017,5,19,18,45,318.0,29.0,0.5,17.0,66.5,216.96,161.85
2017,5,19,19,0,194.0,19.0,0.6,16.0,29.0,125.37,24.98
2017,5,19,19,15,97.0,9.5,0.6,15.5,14.5,47.2,0.0
2017,5,19,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,20,5,15,146.0,14.5,0.5,13.5,28.0,11.33,0.0
2017,5,20,5,30,292.0,29.0,0.4,14.0,56.0,23.12,13.38
2017,5,20,5,45,388.5,39.0,0.35,15.0,98.0,30.13,20.68
2017,5,20,6,0,485.0,49.0,0.3,16.0,140.0,36.77,26.9
2017,5,20,6,15,549.0,56.0,0.25,16.5,188.0,40.45,30.34
2017,5,20,6,30,613.0,63.0,0.2,17.0,236.0,43.95,33.47
2017,5,20,6,45,656.0,68.5,0.2,18.0,287.0,46.04,35.14
2017,5,20,7,0,699.0,74.0,0.2,19.0,338.0,48.0,36.6
2017,5,20,7,15,731.0,78.0,0.15,20.0,389.0,57.31,44.38
2017,5,20,7,30,763.0,82.0,0.1,21.0,440.0,99.93,52.68
2017,5,20,7,45,787.5,85.0,0.1,22.0,490.0,144.67,78.65
2017,5,20,8,0,812.0,88.0,0.1,23.0,540.0,192.25,113.01
2017,5,20,8,15,830.0,91.0,0.1,23.5,587.5,241.14,152.03
2017,5,20,8,30,848.0,94.0,0.1,24.0,635.0,298.5,198.53
2017,5,20,8,45,864.5,95.0,0.1,25.0,679.5,348.51,238.97
2017,5,20,9,0,881.0,96.0,0.1,26.0,724.0,399.69,279.43
2017,5,20,9,15,891.5,98.0,0.05,26.0,763.0,450.2,319.19
2017,5,20,9,30,902.0,100.0,0.0,26.0,802.0,500.92,357.97
2017,5,20,9,45,913.0,99.5,0.0,26.5,836.0,549.82,393.71
2017,5,20,10,0,924.0,99.0,0.0,27.0,870.0,598.51,428.05
2017,5,20,10,15,930.0,100.0,0.0,27.0,897.5,645.09,460.69
2017,5,20,10,30,936.0,101.0,0.0,27.0,925.0,690.64,491.74
2017,5,20,10,45,940.5,101.5,0.05,27.5,945.5,733.52,519.49
2017,5,20,11,0,945.0,102.0,0.1,28.0,966.0,774.87,544.42
2017,5,20,11,15,947.5,102.5,0.1,28.0,979.5,813.01,567.23
2017,5,20,11,30,950.0,103.0,0.1,28.0,993.0,849.16,588.63
2017,5,20,11,45,951.5,103.0,0.15,28.0,999.0,881.9,608.51
2017,5,20,12,0,953.0,103.0,0.2,28.0,1005.0,912.28,627.06
2017,5,20,12,15,952.5,102.5,0.2,28.0,1003.5,937.97,641.94
2017,5,20,12,30,952.0,102.0,0.2,28.0,1002.0,960.93,655.26
2017,5,20,12,45,949.0,103.0,0.2,28.0,992.5,980.25,666.47
2017,5,20,13,0,946.0,104.0,0.2,28.0,983.0,996.6,676.04
2017,5,20,13,15,942.5,103.5,0.2,27.5,966.5,1007.92,684.15
2017,5,20,13,30,939.0,103.0,0.2,27.0,950.0,1016.11,690.63
2017,5,20,13,45,935.0,101.5,0.2,27.0,927.0,1019.61,693.19
2017,5,20,14,0,931.0,100.0,0.2,27.0,904.0,1019.91,694.08
2017,5,20,14,15,924.5,98.5,0.2,26.5,874.5,1014.59,693.22
2017,5,20,14,30,918.0,97.0,0.2,26.0,845.0,1006.15,690.71
2017,5,20,14,45,910.5,95.0,0.25,26.0,809.5,993.12,685.32
2017,5,20,15,0,903.0,93.0,0.3,26.0,774.0,977.14,678.33
2017,5,20,15,15,892.0,91.0,0.3,25.5,733.0,954.99,667.95
2017,5,20,15,30,881.0,89.0,0.3,25.0,692.0,930.24,656.01
2017,5,20,15,45,868.5,86.0,0.3,25.0,647.5,900.5,639.67
2017,5,20,16,0,856.0,83.0,0.3,25.0,603.0,868.54,621.87
2017,5,20,16,15,837.5,80.5,0.3,24.5,554.5,829.97,600.86
2017,5,20,16,30,819.0,78.0,0.3,24.0,506.0,797.06,583.19
2017,5,20,16,45,796.5,74.0,0.3,23.5,456.0,750.49,555.99
2017,5,20,17,0,774.0,70.0,0.3,23.0,406.0,703.16,527.66
2017,5,20,17,15,740.5,66.0,0.3,22.0,354.5,647.18,493.31
2017,5,20,17,30,707.0,62.0,0.3,21.0,303.0,591.8,457.92
2017,5,20,17,45,660.0,57.0,0.3,20.5,252.5,527.13,412.42
2017,5,20,18,0,613.0,52.0,0.3,20.0,202.0,468.79,368.44
2017,5,20,18,15,539.5,45.0,0.3,19.0,155.0,391.94,308.67
2017,5,20,18,30,466.0,38.0,0.3,18.0,108.0,320.84,250.37
2017,5,20,18,45,344.0,28.5,0.35,17.0,70.0,229.42,171.71
2017,5,20,19,0,222.0,19.0,0.4,16.0,32.0,138.83,40.84
2017,5,20,19,15,111.0,9.5,0.4,15.5,16.0,52.88,0.0
2017,5,20,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,21,5,15,165.5,14.0,0.45,13.5,29.5,10.83,0.0
2017,5,21,5,30,331.0,28.0,0.4,14.0,59.0,22.11,12.67
2017,5,21,5,45,428.0,36.5,0.35,15.0,101.5,27.82,18.7
2017,5,21,6,0,525.0,45.0,0.3,16.0,144.0,33.26,23.82
2017,5,21,6,15,587.0,51.0,0.3,16.5,193.0,36.31,26.69
2017,5,21,6,30,649.0,57.0,0.3,17.0,242.0,43.02,32.64
2017,5,21,6,45,690.5,62.0,0.3,18.0,293.5,45.23,34.41
2017,5,21,7,0,732.0,67.0,0.3,19.0,345.0,47.34,36.02
2017,5,21,7,15,762.5,71.0,0.3,19.5,396.5,53.61,41.25
2017,5,21,7,30,793.0,75.0,0.3,20.0,448.0,97.73,49.71
2017,5,21,7,45,816.0,77.5,0.3,20.5,498.5,143.42,76.96
2017,5,21,8,0,839.0,80.0,0.3,21.0,549.0,198.93,118.36
2017,5,21,8,15,856.0,83.0,0.25,21.5,596.5,248.72,158.52
2017,5,21,8,30,873.0,86.0,0.2,22.0,644.0,300.15,201.05
2017,5,21,8,45,886.5,88.0,0.2,23.0,688.0,351.15,242.91
2017,5,21,9,0,900.0,90.0,0.2,24.0,732.0,403.03,284.44
2017,5,21,9,15,910.0,91.5,0.15,24.0,771.5,453.76,324.74
2017,5,21,9,30,920.0,93.0,0.1,24.0,811.0,504.63,363.86
2017,5,21,9,45,908.0,106.0,0.1,24.5,839.0,553.87,400.03
2017,5,21,10,0,896.0,119.0,0.1,25.0,867.0,600.91,433.26
2017,5,21,10,15,902.0,120.5,0.05,25.5,894.5,646.81,464.31
2017,5,21,10,30,908.0,122.0,0.0,26.0,922.0,691.74,493.82
2017,5,21,10,45,912.0,123.0,0.0,26.5,942.5,733.73,520.76
2017,5,21,11,0,916.0,124.0,0.0,27.0,963.0,774.23,545.35
2017,5,21,11,15,919.0,125.0,0.0,27.0,976.5,812.34,568.2
2017,5,21,11,30,922.0,126.0,0.0,27.0,990.0,848.58,589.71
2017,5,21,11,45,922.0,127.0,0.05,27.0,996.0,880.36,608.66
2017,5,21,12,0,922.0,128.0,0.1,27.0,1002.0,909.83,626.46
2017,5,21,12,15,922.0,127.5,0.1,27.0,1000.5,935.5,641.36
2017,5,21,12,30,922.0,127.0,0.1,27.0,999.0,958.58,654.77
2017,5,21,12,45,926.5,122.5,0.1,27.0,992.0,979.27,666.8
2017,5,21,13,0,931.0,118.0,0.1,27.0,985.0,997.16,677.25
2017,5,21,13,15,928.0,117.0,0.1,27.0,968.5,1008.48,683.98
2017,5,21,13,30,925.0,116.0,0.1,27.0,952.0,1016.71,689.11
2017,5,21,13,45,919.0,115.5,0.1,27.0,928.5,1019.42,691.2
2017,5,21,14,0,913.0,115.0,0.1,27.0,905.0,1019.0,691.67
2017,5,21,14,15,906.0,113.5,0.1,26.5,875.0,1013.44,690.68
2017,5,21,14,30,899.0,112.0,0.1,26.0,845.0,1004.81,688.08
2017,5,21,14,45,888.0,111.0,0.15,26.0,809.0,989.86,681.37
2017,5,21,15,0,877.0,110.0,0.2,26.0,773.0,972.11,673.23
2017,5,21,15,15,865.0,108.0,0.2,25.5,732.0,949.62,662.68
2017,5,21,15,30,853.0,106.0,0.2,25.0,691.0,932.69,655.55
2017,5,21,15,45,836.0,103.5,0.2,25.0,645.5,900.13,637.41
2017,5,21,16,0,819.0,101.0,0.2,25.0,600.0,865.55,618.09
2017,5,21,16,15,688.5,123.5,0.2,24.0,519.5,764.65,557.95
2017,5,21,16,30,558.0,146.0,0.2,23.0,439.0,663.23,495.12
2017,5,21,16,45,538.5,135.0,0.2,22.5,394.5,613.13,464.38
2017,5,21,17,0,519.0,124.0,0.2,22.0,350.0,568.88,435.85
2017,5,21,17,15,479.5,116.5,0.25,21.5,305.0,514.04,398.75
2017,5,21,17,30,440.0,109.0,0.3,21.0,260.0,460.94,361.53
2017,5,21,17,45,406.0,95.0,0.35,20.5,216.5,405.47,321.09
2017,5,21,18,0,372.0,81.0,0.4,20.0,173.0,351.87,280.13
2017,5,21,18,15,320.0,66.0,0.45,19.5,132.5,288.72,229.6
2017,5,21,18,30,268.0,51.0,0.5,19.0,92.0,229.66,180.29
2017,5,21,18,45,183.5,36.0,0.6,18.5,59.5,159.29,119.22
2017,5,21,19,0,99.0,21.0,0.7,18.0,27.0,86.39,29.84
2017,5,21,19,15,49.5,10.5,0.7,18.0,13.5,29.63,0.0
2017,5,21,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,22,5,15,148.5,15.5,0.9,15.5,29.5,12.12,0.0
2017,5,22,5,30,297.0,31.0,0.7,16.0,59.0,24.84,14.86
2017,5,22,5,45,394.0,40.5,0.55,17.0,101.5,31.31,21.54
2017,5,22,6,0,491.0,50.0,0.4,18.0,144.0,37.47,27.27
2017,5,22,6,15,554.5,57.0,0.35,19.0,192.5,41.12,30.59
2017,5,22,6,30,618.0,64.0,0.3,20.0,241.0,44.6,33.58
2017,5,22,6,45,659.0,70.0,0.25,21.0,291.5,47.04,35.53
2017,5,22,7,0,700.0,76.0,0.2,22.0,342.0,49.31,37.24
2017,5,22,7,15,731.5,80.0,0.15,22.5,393.5,61.78,47.69
2017,5,22,7,30,763.0,84.0,0.1,23.0,445.0,104.39,54.85
2017,5,22,7,45,784.5,88.5,0.1,23.5,494.5,149.96,82.14
2017,5,22,8,0,806.0,93.0,0.1,24.0,544.0,198.06,117.32
2017,5,22,8,15,824.0,96.0,0.1,24.5,591.0,246.59,155.96
2017,5,22,8,30,842.0,99.0,0.1,25.0,638.0,296.98,197.08
2017,5,22,8,45,854.5,102.0,0.1,25.5,681.0,353.52,242.64
2017,5,22,9,0,867.0,105.0,0.1,26.0,724.0,404.35,283.13
2017,5,22,9,15,877.5,107.0,0.05,26.5,763.0,454.17,321.58
2017,5,22,9,30,888.0,109.0,0.0,27.0,802.0,504.21,358.94
2017,5,22,9,45,892.5,112.5,0.0,27.5,834.5,552.46,393.9
2017,5,22,10,0,897.0,116.0,0.0,28.0,867.0,600.0,427.12
2017,5,22,10,15,903.0,117.5,0.0,28.0,894.0,645.87,459.04
2017,5,22,10,30,909.0,119.0,0.0,28.0,921.0,690.78,489.44
2017,5,22,10,45,914.0,119.5,0.0,28.0,941.5,732.99,517.35
2017,5,22,11,0,919.0,120.0,0.0,28.0,962.0,773.79,542.9
2017,5,22,11,15,921.5,120.5,0.0,28.0,975.0,811.1,565.17
2017,5,22,11,30,924.0,121.0,0.0,28.0,988.0,846.51,586.1
2017,5,22,11,45,925.5,121.0,0.05,28.5,994.0,878.59,603.99
2017,5,22,12,0,927.0,121.0,0.1,29.0,1000.0,908.42,620.67
2017,5,22,12,15,926.5,121.0,0.1,29.0,998.5,934.12,635.47
2017,5,22,12,30,926.0,121.0,0.1,29.0,997.0,957.22,648.77
2017,5,22,12,45,921.0,122.5,0.1,29.0,987.0,974.9,658.95
2017,5,22,13,0,916.0,124.0,0.1,29.0,977.0,989.66,667.57
2017,5,22,13,15,912.0,123.0,0.1,29.0,960.5,999.91,673.68
2017,5,22,13,30,908.0,122.0,0.1,29.0,944.0,1007.1,678.2
2017,5,22,13,45,903.0,121.0,0.1,29.0,920.5,1010.25,680.53
2017,5,22,14,0,898.0,120.0,0.1,29.0,897.0,1010.3,681.27
2017,5,22,14,15,890.5,118.5,0.1,29.0,867.5,1004.33,678.67
2017,5,22,14,30,883.0,117.0,0.1,29.0,838.0,995.34,674.52
2017,5,22,14,45,874.0,114.5,0.1,29.0,802.5,980.86,667.31
2017,5,22,15,0,865.0,112.0,0.1,29.0,767.0,963.56,658.59
2017,5,22,15,15,852.5,109.5,0.1,28.5,726.0,940.22,647.64
2017,5,22,15,30,840.0,107.0,0.1,28.0,685.0,922.52,640.14
2017,5,22,15,45,824.5,104.0,0.15,28.0,640.0,891.0,623.59
2017,5,22,16,0,809.0,101.0,0.2,28.0,595.0,857.44,605.88
2017,5,22,16,15,788.5,98.0,0.2,27.5,547.0,817.71,584.37
2017,5,22,16,30,768.0,95.0,0.2,27.0,499.0,776.61,561.62
2017,5,22,16,45,741.5,90.5,0.2,27.0,449.0,727.78,532.17
2017,5,22,17,0,715.0,86.0,0.2,27.0,399.0,682.44,504.43
2017,5,22,17,15,678.5,81.0,0.2,26.0,348.0,625.27,469.59
2017,5,22,17,30,642.0,76.0,0.2,25.0,297.0,569.04,433.8
2017,5,22,17,45,592.0,69.0,0.25,24.0,247.5,502.6,388.21
2017,5,22,18,0,542.0,62.0,0.3,23.0,198.0,438.91,342.12
2017,5,22,18,15,467.0,53.5,0.35,22.0,152.0,361.99,283.23
2017,5,22,18,30,392.0,45.0,0.4,21.0,106.0,290.82,225.84
2017,5,22,18,45,281.5,33.5,0.5,20.0,69.0,205.43,153.83
2017,5,22,19,0,171.0,22.0,0.6,19.0,32.0,120.58,50.69
2017,5,22,19,15,85.5,11.0,0.6,18.5,16.0,44.51,0.0
2017,5,22,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,5,15,146.0,16.0,0.75,16.5,30.0,12.52,0.0
2017,5,23,5,30,292.0,32.0,0.6,17.0,60.0,25.7,15.6
2017,5,23,5,45,390.0,41.5,0.45,17.5,102.5,32.13,22.23
2017,5,23,6,0,488.0,51.0,0.3,18.0,145.0,38.25,27.98
2017,5,23,6,15,552.0,58.5,0.25,19.0,194.0,42.29,31.63
2017,5,23,6,30,616.0,66.0,0.2,20.0,243.0,46.12,34.92
2017,5,23,6,45,659.0,71.5,0.2,21.0,294.0,48.11,36.46
2017,5,23,7,0,702.0,77.0,0.2,22.0,345.0,49.97,37.81
2017,5,23,7,15,734.0,81.5,0.15,22.5,396.5,64.35,41.65
2017,5,23,7,30,766.0,86.0,0.1,23.0,448.0,107.51,56.82
2017,5,23,7,45,788.5,90.0,0.1,24.0,498.0,152.91,84.0
2017,5,23,8,0,811.0,94.0,0.1,25.0,548.0,200.96,118.89
2017,5,23,8,15,829.0,97.0,0.1,25.5,596.0,249.72,157.6
2017,5,23,8,30,847.0,100.0,0.1,26.0,644.0,300.33,198.73
2017,5,23,8,45,860.5,102.5,0.1,26.5,687.5,356.99,244.14
2017,5,23,9,0,874.0,105.0,0.1,27.0,731.0,408.05,284.6
2017,5,23,9,15,884.5,107.0,0.1,27.0,770.0,458.17,323.97
2017,5,23,9,30,895.0,109.0,0.1,27.0,809.0,508.51,362.33
2017,5,23,9,45,896.5,114.5,0.1,27.5,841.0,557.16,397.55
2017,5,23,10,0,898.0,120.0,0.1,28.0,873.0,604.85,430.82
2017,5,23,10,15,904.0,121.5,0.1,28.0,900.0,650.76,462.75
2017,5,23,10,30,910.0,123.0,0.1,28.0,927.0,695.7,493.16
2017,5,23,10,45,914.0,124.0,0.1,28.5,947.5,737.7,519.88
2017,5,23,11,0,918.0,125.0,0.1,29.0,968.0,778.22,544.2
2017,5,23,11,15,920.5,126.0,0.1,29.0,981.0,815.96,566.65
2017,5,23,11,30,923.0,127.0,0.1,29.0,994.0,851.81,587.76
2017,5,23,11,45,924.0,127.0,0.1,29.0,1000.0,883.5,606.21
2017,5,23,12,0,925.0,127.0,0.1,29.0,1006.0,912.92,623.24
2017,5,23,12,15,924.0,127.0,0.1,29.0,1004.5,938.19,637.77
2017,5,23,12,30,923.0,127.0,0.1,29.0,1003.0,960.86,650.81
2017,5,23,12,45,921.5,126.5,0.15,29.0,993.5,979.87,662.57
2017,5,23,13,0,920.0,126.0,0.2,29.0,984.0,996.03,672.91
2017,5,23,13,15,916.5,125.0,0.2,28.5,967.5,1006.84,680.7
2017,5,23,13,30,913.0,124.0,0.2,28.0,951.0,1014.6,686.92
2017,5,23,13,45,906.5,123.5,0.2,28.0,927.5,1016.88,688.75
2017,5,23,14,0,900.0,123.0,0.2,28.0,904.0,1016.05,688.99
2017,5,23,14,15,893.0,121.5,0.2,27.5,874.0,1010.62,688.07
2017,5,23,14,30,886.0,120.0,0.2,27.0,844.0,1002.17,685.56
2017,5,23,14,45,875.5,118.0,0.25,27.0,808.0,986.84,678.79
2017,5,23,15,0,865.0,116.0,0.3,27.0,772.0,968.7,670.53
2017,5,23,15,15,852.5,114.0,0.3,26.5,731.0,954.3,664.86
2017,5,23,15,30,840.0,112.0,0.3,26.0,690.0,929.1,652.56
2017,5,23,15,45,824.0,109.0,0.3,25.5,645.0,897.17,636.15
2017,5,23,16,0,808.0,106.0,0.3,25.0,600.0,863.22,618.33
2017,5,23,16,15,787.5,102.0,0.3,24.5,552.0,822.35,595.81
2017,5,23,16,30,767.0,98.0,0.3,24.0,504.0,780.12,571.99
2017,5,23,16,45,739.5,94.0,0.3,23.5,453.5,735.08,545.72
2017,5,23,17,0,712.0,90.0,0.3,23.0,403.0,685.97,515.96
2017,5,23,17,15,675.0,84.5,0.3,22.0,352.0,627.88,479.89
2017,5,23,17,30,638.0,79.0,0.3,21.0,301.0,570.76,442.71
2017,5,23,17,45,586.5,72.5,0.3,20.5,251.0,504.02,394.85
2017,5,23,18,0,535.0,66.0,0.3,20.0,201.0,440.07,346.86
2017,5,23,18,15,459.0,57.0,0.3,19.0,154.5,362.07,286.27
2017,5,23,18,30,383.0,48.0,0.3,18.0,108.0,289.8,227.42
2017,5,23,18,45,269.0,35.5,0.3,17.5,70.5,200.42,151.66
2017,5,23,19,0,155.0,23.0,0.3,17.0,33.0,115.8,54.69
2017,5,23,19,15,77.5,11.5,0.3,16.5,16.5,41.93,0.0
2017,5,23,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,144.0,16.5,0.4,12.5,31.0,12.92,0.0
2017,5,24,5,30,288.0,33.0,0.4,13.0,62.0,26.56,16.76
2017,5,24,5,45,384.5,43.5,0.4,13.5,104.5,33.89,24.21
2017,5,24,6,0,481.0,54.0,0.4,14.0,147.0,40.83,30.77
2017,5,24,6,15,546.0,61.0,0.35,14.5,196.0,44.32,34.06
2017,5,24,6,30,611.0,68.0,0.3,15.0,245.0,47.65,37.04
2017,5,24,6,45,654.0,74.0,0.3,16.0,296.5,49.96,38.88
2017,5,24,7,0,697.0,80.0,0.3,17.0,348.0,52.11,40.5
2017,5,24,7,15,729.5,84.5,0.3,17.5,399.5,62.28,39.96
2017,5,24,7,30,762.0,89.0,0.3,18.0,451.0,110.93,60.64
2017,5,24,7,45,785.5,93.0,0.3,19.0,501.0,156.22,88.56
2017,5,24,8,0,809.0,97.0,0.3,20.0,551.0,204.26,124.32
2017,5,24,8,15,827.0,100.0,0.3,20.5,599.0,252.89,163.86
2017,5,24,8,30,845.0,103.0,0.3,21.0,647.0,303.38,205.85
2017,5,24,8,45,857.5,106.0,0.3,21.5,690.5,353.79,247.79
2017,5,24,9,0,870.0,109.0,0.3,22.0,734.0,410.85,293.62
2017,5,24,9,15,881.0,111.5,0.3,22.5,773.0,461.39,333.48
2017,5,24,9,30,892.0,114.0,0.3,23.0,812.0,512.19,372.26
2017,5,24,9,45,898.5,116.5,0.3,23.5,845.0,560.78,408.16
2017,5,24,10,0,905.0,119.0,0.3,24.0,878.0,608.82,442.43
2017,5,24,10,15,911.0,120.0,0.3,24.0,905.0,654.57,474.94
2017,5,24,10,30,917.0,121.0,0.3,24.0,932.0,699.34,505.9
2017,5,24,10,45,920.0,122.5,0.3,24.0,952.0,741.31,534.23
2017,5,24,11,0,923.0,124.0,0.3,24.0,972.0,781.72,560.07
2017,5,24,11,15,925.0,125.0,0.3,24.0,985.0,819.22,582.96
2017,5,24,11,30,927.0,126.0,0.3,24.0,998.0,854.79,604.45
2017,5,24,11,45,925.5,127.5,0.35,24.0,1003.0,885.85,623.96
2017,5,24,12,0,924.0,129.0,0.4,24.0,1008.0,914.54,642.06
2017,5,24,12,15,923.5,128.5,0.4,23.5,1006.0,939.77,658.32
2017,5,24,12,30,923.0,128.0,0.4,23.0,1004.0,962.42,673.1
2017,5,24,12,45,919.5,128.5,0.4,23.0,994.5,980.55,683.92
2017,5,24,13,0,916.0,129.0,0.4,23.0,985.0,995.8,693.12
2017,5,24,13,15,912.5,128.5,0.4,23.0,968.5,1007.1,700.08
2017,5,24,13,30,909.0,128.0,0.4,23.0,952.0,1015.39,705.38
2017,5,24,13,45,905.5,125.5,0.4,23.0,929.0,1018.57,707.81
2017,5,24,14,0,902.0,123.0,0.4,23.0,906.0,1018.64,708.57
2017,5,24,14,15,894.5,121.5,0.4,22.5,876.5,1012.73,707.28
2017,5,24,14,30,887.0,120.0,0.4,22.0,847.0,1003.81,704.38
2017,5,24,14,45,720.0,188.0,0.4,22.0,762.0,927.13,658.61
2017,5,24,15,0,553.0,256.0,0.4,22.0,677.0,831.48,598.39
2017,5,24,15,15,593.0,223.5,0.4,21.5,652.5,834.36,605.38
2017,5,24,15,30,633.0,191.0,0.4,21.0,628.0,830.27,606.17
2017,5,24,15,45,647.5,169.5,0.4,20.5,591.0,810.19,595.83
2017,5,24,16,0,662.0,148.0,0.4,20.0,554.0,786.75,583.44
2017,5,24,16,15,718.0,122.0,0.4,19.5,530.5,790.6,589.22
2017,5,24,16,30,774.0,96.0,0.4,19.0,507.0,784.49,588.06
2017,5,24,16,45,660.5,107.5,0.4,18.5,433.5,688.26,525.43
2017,5,24,17,0,547.0,119.0,0.4,18.0,360.0,592.46,461.01
2017,5,24,17,15,501.5,114.5,0.4,17.5,314.5,529.51,417.71
2017,5,24,17,30,456.0,110.0,0.4,17.0,269.0,474.96,378.4
2017,5,24,17,45,413.5,97.5,0.4,16.5,224.0,414.97,333.57
2017,5,24,18,0,371.0,85.0,0.4,16.0,179.0,357.58,288.88
2017,5,24,18,15,317.5,70.0,0.4,15.0,138.0,293.49,237.37
2017,5,24,18,30,264.0,55.0,0.4,14.0,97.0,233.62,187.16
2017,5,24,18,45,171.5,40.0,0.4,13.5,63.5,159.24,122.63
2017,5,24,19,0,79.0,25.0,0.4,13.0,30.0,77.49,39.04
2017,5,24,19,15,39.5,12.5,0.4,12.5,15.0,27.76,0.0
2017,5,24,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,25,5,15,89.0,20.0,0.3,10.5,29.0,15.74,0.0
2017,5,25,5,30,178.0,40.0,0.2,11.0,58.0,31.31,21.07
2017,5,25,5,45,268.5,54.5,0.15,11.5,98.5,41.87,31.54
2017,5,25,6,0,359.0,69.0,0.1,12.0,139.0,51.99,41.03
2017,5,25,6,15,179.5,61.5,0.1,12.0,96.5,48.84,38.5
2017,5,25,6,30,0.0,54.0,0.1,12.0,54.0,50.2,39.81
2017,5,25,6,45,0.0,65.5,0.1,12.5,65.5,60.93,49.27
2017,5,25,7,0,0.0,77.0,0.1,13.0,77.0,71.37,58.23
2017,5,25,7,15,0.0,86.5,0.1,13.5,86.5,79.95,62.3
2017,5,25,7,30,0.0,96.0,0.1,14.0,96.0,88.56,69.06
2017,5,25,7,45,2.5,133.5,0.15,14.5,134.5,121.16,95.26
2017,5,25,8,0,5.0,171.0,0.2,15.0,173.0,153.71,120.74
2017,5,25,8,15,2.5,151.0,0.2,15.0,152.0,137.83,107.59
2017,5,25,8,30,0.0,131.0,0.2,15.0,131.0,120.54,93.57
2017,5,25,8,45,5.0,173.0,0.2,15.5,176.5,159.14,123.85
2017,5,25,9,0,10.0,215.0,0.2,16.0,222.0,198.08,153.49
2017,5,25,9,15,12.0,232.5,0.2,16.5,242.0,215.41,166.0
2017,5,25,9,30,14.0,250.0,0.2,17.0,262.0,233.03,178.75
2017,5,25,9,45,12.5,241.0,0.2,17.5,252.0,226.05,172.76
2017,5,25,10,0,11.0,232.0,0.2,18.0,242.0,218.62,166.64
2017,5,25,10,15,16.5,277.0,0.2,18.0,292.0,263.09,200.05
2017,5,25,10,30,22.0,322.0,0.2,18.0,342.0,308.29,233.05
2017,5,25,10,45,20.0,317.0,0.2,18.5,336.0,304.59,229.32
2017,5,25,11,0,18.0,312.0,0.2,19.0,330.0,300.55,225.79
2017,5,25,11,15,205.5,363.5,0.2,19.0,557.5,488.26,364.77
2017,5,25,11,30,393.0,415.0,0.2,19.0,785.0,695.58,506.37
2017,5,25,11,45,405.5,405.5,0.25,19.5,789.5,716.02,517.19
2017,5,25,12,0,418.0,396.0,0.3,20.0,794.0,736.8,530.85
2017,5,25,12,15,649.5,274.5,0.3,20.0,892.0,844.51,606.51
2017,5,25,12,30,881.0,153.0,0.3,20.0,990.0,948.29,671.58
2017,5,25,12,45,876.5,154.0,0.3,20.0,980.0,965.47,680.59
2017,5,25,13,0,872.0,155.0,0.3,20.0,970.0,979.9,689.41
2017,5,25,13,15,867.5,154.0,0.3,20.0,953.5,989.57,695.46
2017,5,25,13,30,863.0,153.0,0.3,20.0,937.0,996.32,699.92
2017,5,25,13,45,856.0,152.0,0.3,20.0,913.5,1006.46,706.61
2017,5,25,14,0,849.0,151.0,0.3,20.0,890.0,1005.14,706.4
2017,5,25,14,15,840.5,149.5,0.3,19.5,860.0,998.82,704.81
2017,5,25,14,30,832.0,148.0,0.3,19.0,830.0,989.57,701.62
2017,5,25,14,45,817.5,147.0,0.3,19.0,794.0,972.17,692.22
2017,5,25,15,0,803.0,146.0,0.3,19.0,758.0,952.12,681.36
2017,5,25,15,15,591.5,215.0,0.3,18.5,652.5,824.53,602.39
2017,5,25,15,30,380.0,284.0,0.3,18.0,547.0,678.08,504.05
2017,5,25,15,45,280.5,281.0,0.35,18.0,468.5,579.89,437.94
2017,5,25,16,0,181.0,278.0,0.4,18.0,390.0,470.82,360.69
2017,5,25,16,15,436.0,201.0,0.4,17.5,440.5,630.33,484.54
2017,5,25,16,30,691.0,124.0,0.4,17.0,491.0,752.82,573.34
2017,5,25,16,45,515.5,143.5,0.45,16.5,402.5,606.84,471.75
2017,5,25,17,0,340.0,163.0,0.5,16.0,314.0,464.34,368.45
2017,5,25,17,15,307.0,150.5,0.45,15.5,274.0,415.62,333.65
2017,5,25,17,30,274.0,138.0,0.4,15.0,234.0,368.72,298.2
2017,5,25,17,45,250.5,118.0,0.4,14.5,195.5,320.33,261.04
2017,5,25,18,0,227.0,98.0,0.4,14.0,157.0,273.04,223.36
2017,5,25,18,15,267.0,77.5,0.4,13.5,132.0,273.92,223.35
2017,5,25,18,30,307.0,57.0,0.4,13.0,107.0,259.83,209.22
2017,5,25,18,45,207.5,42.0,0.4,12.5,70.5,179.98,139.78
2017,5,25,19,0,108.0,27.0,0.4,12.0,34.0,94.41,52.16
2017,5,25,19,15,54.0,13.5,0.35,11.5,17.0,34.62,0.0
2017,5,25,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
