Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,5,26,5,15,120.0,18.0,0.1,10.0,30.5,14.1,0.2
2017,5,26,5,30,240.0,36.0,0.1,10.0,61.0,28.06,18.49
2017,5,26,5,45,335.0,47.5,0.1,10.5,102.5,36.32,26.8
2017,5,26,6,0,430.0,59.0,0.1,11.0,144.0,45.12,35.09
2017,5,26,6,15,494.5,67.5,0.1,11.5,191.5,49.67,39.35
2017,5,26,6,30,559.0,76.0,0.1,12.0,239.0,53.99,43.22
2017,5,26,6,45,279.5,65.0,0.1,12.5,146.5,44.63,34.7
2017,5,26,7,0,0.0,54.0,0.1,13.0,54.0,50.19,39.52
2017,5,26,7,15,0.0,73.0,0.1,13.5,73.0,67.94,52.32
2017,5,26,7,30,0.0,92.0,0.1,14.0,92.0,85.14,66.28
2017,5,26,7,45,0.0,94.0,0.15,14.5,94.0,87.21,67.56
2017,5,26,8,0,0.0,96.0,0.2,15.0,96.0,89.2,68.83
2017,5,26,8,15,0.0,111.0,0.2,15.0,111.0,102.66,79.58
2017,5,26,8,30,0.0,126.0,0.2,15.0,126.0,116.15,90.2
2017,5,26,8,45,0.0,128.5,0.25,15.5,128.5,118.63,91.74
2017,5,26,9,0,0.0,131.0,0.3,16.0,131.0,121.08,93.31
2017,5,26,9,15,0.5,136.0,0.3,16.0,136.5,125.96,96.98
2017,5,26,9,30,1.0,141.0,0.3,16.0,142.0,130.9,100.69
2017,5,26,9,45,2.5,150.0,0.3,16.5,152.0,140.02,107.51
2017,5,26,10,0,4.0,159.0,0.3,17.0,162.0,149.32,114.41
2017,5,26,10,15,7.5,190.5,0.3,17.0,197.0,180.38,138.43
2017,5,26,10,30,11.0,222.0,0.3,17.0,232.0,211.83,162.34
2017,5,26,10,45,11.5,229.5,0.3,17.5,240.0,219.94,167.88
2017,5,26,11,0,12.0,237.0,0.3,18.0,248.0,228.12,173.61
2017,5,26,11,15,10.0,211.5,0.3,18.0,221.5,204.16,155.28
2017,5,26,11,30,8.0,186.0,0.3,18.0,195.0,179.72,136.66
2017,5,26,11,45,10.5,218.0,0.3,18.5,229.0,212.09,161.23
2017,5,26,12,0,13.0,250.0,0.3,19.0,263.0,244.84,185.39
2017,5,26,12,15,16.5,290.0,0.3,19.0,306.0,286.41,216.1
2017,5,26,12,30,20.0,330.0,0.3,19.0,349.0,328.62,246.78
2017,5,26,12,45,34.0,374.0,0.35,19.0,406.5,391.77,292.71
2017,5,26,13,0,48.0,418.0,0.4,19.0,464.0,451.85,335.52
2017,5,26,13,15,79.0,434.5,0.4,19.0,507.5,502.15,371.34
2017,5,26,13,30,110.0,451.0,0.4,19.0,551.0,553.55,407.51
2017,5,26,13,45,174.0,439.0,0.4,19.0,592.5,619.23,454.14
2017,5,26,14,0,238.0,427.0,0.4,19.0,634.0,674.77,493.14
2017,5,26,14,15,242.5,410.5,0.35,18.5,615.5,666.4,488.06
2017,5,26,14,30,247.0,394.0,0.3,18.0,597.0,669.79,491.56
2017,5,26,14,45,383.0,330.5,0.3,18.0,630.0,735.99,541.13
2017,5,26,15,0,519.0,267.0,0.3,18.0,663.0,811.44,594.65
2017,5,26,15,15,664.5,195.5,0.3,17.5,674.0,873.68,639.38
2017,5,26,15,30,810.0,124.0,0.3,17.0,685.0,916.87,668.77
2017,5,26,15,45,796.0,119.5,0.3,17.0,641.0,885.74,649.74
2017,5,26,16,0,782.0,115.0,0.3,17.0,597.0,852.55,630.45
2017,5,26,16,15,760.5,111.0,0.3,16.5,549.0,811.51,606.9
2017,5,26,16,30,739.0,107.0,0.3,16.0,501.0,773.66,585.13
2017,5,26,16,45,714.5,101.5,0.3,16.0,452.0,726.35,555.26
2017,5,26,17,0,690.0,96.0,0.3,16.0,403.0,678.55,524.47
2017,5,26,17,15,652.5,90.5,0.3,15.5,352.5,620.81,486.6
2017,5,26,17,30,615.0,85.0,0.3,15.0,302.0,564.07,447.57
2017,5,26,17,45,568.0,77.0,0.3,14.5,253.0,499.28,400.17
2017,5,26,18,0,521.0,69.0,0.3,14.0,204.0,436.95,352.51
2017,5,26,18,15,447.0,60.0,0.3,13.5,158.0,360.41,291.32
2017,5,26,18,30,373.0,51.0,0.3,13.0,112.0,289.34,232.04
2017,5,26,18,45,268.0,38.5,0.3,12.5,74.5,204.81,159.46
2017,5,26,19,0,163.0,26.0,0.3,12.0,37.0,126.38,74.9
2017,5,26,19,15,81.5,13.0,0.3,11.5,18.5,45.34,0.0
2017,5,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,27,5,15,138.0,17.5,0.3,10.5,32.0,13.69,0.65
2017,5,27,5,30,276.0,35.0,0.2,11.0,64.0,28.22,18.58
2017,5,27,5,45,364.5,46.0,0.15,12.0,105.5,35.93,26.29
2017,5,27,6,0,453.0,57.0,0.1,13.0,147.0,43.23,33.13
2017,5,27,6,15,516.0,65.0,0.05,13.5,195.0,47.45,37.06
2017,5,27,6,30,579.0,73.0,0.0,14.0,243.0,51.45,40.63
2017,5,27,6,45,289.5,82.5,0.0,14.5,167.5,56.94,45.35
2017,5,27,7,0,0.0,92.0,0.0,15.0,92.0,83.94,68.72
2017,5,27,7,15,1.0,120.5,0.0,15.5,121.0,107.93,84.75
2017,5,27,7,30,2.0,149.0,0.0,16.0,150.0,132.22,103.78
2017,5,27,7,45,23.0,188.0,0.05,17.0,201.0,167.27,129.92
2017,5,27,8,0,44.0,227.0,0.1,18.0,252.0,195.71,150.17
2017,5,27,8,15,87.0,261.0,0.1,18.0,315.5,235.42,178.72
2017,5,27,8,30,130.0,295.0,0.1,18.0,379.0,272.25,205.15
2017,5,27,8,45,158.5,317.0,0.1,18.5,426.5,308.34,231.2
2017,5,27,9,0,187.0,339.0,0.1,19.0,474.0,347.52,259.43
2017,5,27,9,15,522.0,232.0,0.1,19.5,636.0,404.3,298.46
2017,5,27,9,30,857.0,125.0,0.1,20.0,798.0,507.32,372.48
2017,5,27,9,45,857.5,131.5,0.15,20.5,829.0,554.39,407.11
2017,5,27,10,0,858.0,138.0,0.2,21.0,860.0,600.47,440.61
2017,5,27,10,15,864.5,139.5,0.2,21.0,887.0,644.92,472.43
2017,5,27,10,30,871.0,141.0,0.2,21.0,914.0,688.53,502.83
2017,5,27,10,45,875.0,142.5,0.2,21.5,934.0,729.4,529.64
2017,5,27,11,0,879.0,144.0,0.2,22.0,954.0,768.89,554.67
2017,5,27,11,15,882.0,145.0,0.2,22.0,967.5,805.67,577.31
2017,5,27,11,30,885.0,146.0,0.2,22.0,981.0,840.71,598.66
2017,5,27,11,45,885.0,147.0,0.25,22.0,986.5,871.4,618.03
2017,5,27,12,0,885.0,148.0,0.3,22.0,992.0,899.94,636.12
2017,5,27,12,15,884.5,148.0,0.3,22.0,990.5,924.85,651.04
2017,5,27,12,30,884.0,148.0,0.3,22.0,989.0,947.34,664.5
2017,5,27,12,45,880.5,148.0,0.3,22.0,979.5,964.5,674.77
2017,5,27,13,0,877.0,148.0,0.3,22.0,970.0,978.89,683.5
2017,5,27,13,15,873.5,147.0,0.3,22.0,954.0,989.49,690.07
2017,5,27,13,30,870.0,146.0,0.3,22.0,938.0,997.17,695.04
2017,5,27,13,45,863.5,145.0,0.3,22.0,915.0,998.99,696.64
2017,5,27,14,0,857.0,144.0,0.3,22.0,892.0,997.84,696.67
2017,5,27,14,15,849.0,142.5,0.3,22.0,862.5,1000.7,699.29
2017,5,27,14,30,841.0,141.0,0.3,22.0,833.0,991.88,694.92
2017,5,27,14,45,830.5,138.5,0.3,22.0,797.5,976.66,686.96
2017,5,27,15,0,820.0,136.0,0.3,22.0,762.0,958.7,677.49
2017,5,27,15,15,806.5,133.0,0.3,21.5,722.0,934.71,665.64
2017,5,27,15,30,793.0,130.0,0.3,21.0,682.0,908.32,652.3
2017,5,27,15,45,775.5,127.0,0.35,21.0,637.0,876.03,634.88
2017,5,27,16,0,758.0,124.0,0.4,21.0,592.0,846.58,619.16
2017,5,27,16,15,736.0,119.5,0.4,20.5,544.5,805.33,595.61
2017,5,27,16,30,714.0,115.0,0.4,20.0,497.0,762.92,570.96
2017,5,27,16,45,684.5,110.0,0.4,20.0,447.5,712.91,539.49
2017,5,27,17,0,655.0,105.0,0.4,20.0,398.0,662.74,507.24
2017,5,27,17,15,616.5,99.0,0.4,19.0,348.0,604.77,470.29
2017,5,27,17,30,578.0,93.0,0.4,18.0,298.0,547.87,431.56
2017,5,27,17,45,525.5,85.0,0.4,17.5,249.0,480.63,382.47
2017,5,27,18,0,473.0,77.0,0.4,17.0,200.0,416.22,333.41
2017,5,27,18,15,399.0,66.5,0.4,16.5,155.0,337.69,271.1
2017,5,27,18,30,325.0,56.0,0.4,16.0,110.0,268.74,213.94
2017,5,27,18,45,223.5,41.5,0.45,15.5,73.0,187.22,144.72
2017,5,27,19,0,122.0,27.0,0.5,15.0,36.0,110.15,66.78
2017,5,27,19,15,61.0,13.5,0.5,14.5,18.0,37.62,0.0
2017,5,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,28,5,15,106.0,19.0,0.7,12.5,30.5,14.87,1.71
2017,5,28,5,30,212.0,38.0,0.6,13.0,61.0,29.59,19.58
2017,5,28,5,45,306.5,50.5,0.5,14.0,102.5,38.59,28.35
2017,5,28,6,0,401.0,63.0,0.4,15.0,144.0,47.24,36.33
2017,5,28,6,15,467.5,72.0,0.35,15.5,191.5,53.44,41.99
2017,5,28,6,30,534.0,81.0,0.3,16.0,239.0,58.03,46.02
2017,5,28,6,45,581.5,88.0,0.25,17.0,289.0,60.62,48.05
2017,5,28,7,0,629.0,95.0,0.2,18.0,339.0,63.05,49.82
2017,5,28,7,15,663.5,100.5,0.2,18.5,390.0,77.16,49.86
2017,5,28,7,30,698.0,106.0,0.2,19.0,441.0,118.05,67.08
2017,5,28,7,45,724.5,110.5,0.2,19.5,490.5,161.16,94.45
2017,5,28,8,0,751.0,115.0,0.2,20.0,540.0,207.31,129.07
2017,5,28,8,15,771.0,119.0,0.15,20.5,587.0,260.05,171.29
2017,5,28,8,30,791.0,123.0,0.1,21.0,634.0,308.97,211.23
2017,5,28,8,45,806.5,126.0,0.1,21.5,677.5,357.54,251.04
2017,5,28,9,0,822.0,129.0,0.1,22.0,721.0,407.39,290.99
2017,5,28,9,15,834.0,131.5,0.1,22.5,760.0,456.42,329.29
2017,5,28,9,30,846.0,134.0,0.1,23.0,799.0,505.97,366.71
2017,5,28,9,45,846.5,141.0,0.1,23.5,830.0,553.73,401.57
2017,5,28,10,0,847.0,148.0,0.1,24.0,861.0,600.61,434.59
2017,5,28,10,15,853.5,150.0,0.1,24.0,888.0,645.8,466.35
2017,5,28,10,30,860.0,152.0,0.1,24.0,915.0,690.26,496.77
2017,5,28,10,45,863.0,154.5,0.1,24.5,935.0,731.83,523.51
2017,5,28,11,0,866.0,157.0,0.1,25.0,955.0,772.05,548.65
2017,5,28,11,15,869.0,157.5,0.1,25.0,968.5,806.92,569.97
2017,5,28,11,30,872.0,158.0,0.1,25.0,982.0,841.2,590.56
2017,5,28,11,45,871.0,159.5,0.15,25.0,987.0,871.21,609.07
2017,5,28,12,0,870.0,161.0,0.2,25.0,992.0,899.07,626.39
2017,5,28,12,15,869.5,161.0,0.2,25.0,990.0,923.76,640.95
2017,5,28,12,30,869.0,161.0,0.2,25.0,988.0,946.09,654.1
2017,5,28,12,45,875.5,154.5,0.25,25.0,981.5,966.36,667.06
2017,5,28,13,0,882.0,148.0,0.3,25.0,975.0,984.03,678.62
2017,5,28,13,15,878.0,147.0,0.3,25.0,959.0,994.23,684.81
2017,5,28,13,30,874.0,146.0,0.3,25.0,943.0,1001.49,689.47
2017,5,28,13,45,866.0,146.0,0.3,25.0,919.0,1002.89,690.81
2017,5,28,14,0,858.0,146.0,0.3,25.0,895.0,1010.16,695.85
2017,5,28,14,15,850.0,144.0,0.3,25.0,865.5,1003.79,692.82
2017,5,28,14,30,842.0,142.0,0.3,25.0,836.0,994.46,688.35
2017,5,28,14,45,830.0,140.5,0.35,25.0,800.0,978.91,681.4
2017,5,28,15,0,818.0,139.0,0.4,25.0,764.0,960.64,672.93
2017,5,28,15,15,804.5,136.0,0.4,24.5,723.5,936.71,661.24
2017,5,28,15,30,791.0,133.0,0.4,24.0,683.0,910.39,648.07
2017,5,28,15,45,773.0,129.5,0.4,23.5,638.5,877.14,630.43
2017,5,28,16,0,755.0,126.0,0.4,23.0,594.0,846.91,614.57
2017,5,28,16,15,733.0,121.5,0.4,22.5,546.5,805.75,591.29
2017,5,28,16,30,711.0,117.0,0.4,22.0,499.0,763.45,566.92
2017,5,28,16,45,683.0,111.5,0.45,22.0,449.5,714.16,536.95
2017,5,28,17,0,655.0,106.0,0.5,22.0,400.0,664.61,506.02
2017,5,28,17,15,616.5,100.0,0.5,21.0,350.0,606.63,469.23
2017,5,28,17,30,578.0,94.0,0.5,20.0,300.0,549.71,430.68
2017,5,28,17,45,527.5,85.5,0.5,19.5,251.5,483.21,382.43
2017,5,28,18,0,477.0,77.0,0.5,19.0,203.0,419.41,334.14
2017,5,28,18,15,402.5,67.0,0.5,18.0,157.5,340.83,272.65
2017,5,28,18,30,328.0,57.0,0.5,17.0,112.0,272.03,216.22
2017,5,28,18,45,233.0,42.5,0.55,16.5,75.0,193.49,149.57
2017,5,28,19,0,138.0,28.0,0.6,16.0,38.0,119.67,75.11
2017,5,28,19,15,69.0,14.0,0.6,15.5,19.0,41.44,0.0
2017,5,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,29,5,15,115.5,19.0,0.6,13.0,31.5,14.86,2.19
2017,5,29,5,30,231.0,38.0,0.6,13.0,63.0,29.58,19.62
2017,5,29,5,45,323.5,50.0,0.6,13.5,104.5,38.19,28.06
2017,5,29,6,0,416.0,62.0,0.6,14.0,146.0,47.61,36.81
2017,5,29,6,15,481.0,70.5,0.55,14.5,193.0,52.05,40.92
2017,5,29,6,30,546.0,79.0,0.5,15.0,240.0,56.26,44.64
2017,5,29,6,45,594.5,85.0,0.5,16.0,291.0,58.14,46.06
2017,5,29,7,0,643.0,91.0,0.5,17.0,342.0,59.91,47.29
2017,5,29,7,15,686.0,86.5,0.45,17.5,387.0,68.12,41.72
2017,5,29,7,30,729.0,82.0,0.4,18.0,432.0,108.23,58.13
2017,5,29,7,45,749.5,94.5,0.35,19.0,488.0,158.21,91.36
2017,5,29,8,0,770.0,107.0,0.3,20.0,544.0,210.7,131.17
2017,5,29,8,15,790.0,110.5,0.25,20.5,591.5,258.07,169.45
2017,5,29,8,30,810.0,114.0,0.2,21.0,639.0,307.51,210.1
2017,5,29,8,45,827.5,116.0,0.2,21.5,683.5,356.81,250.67
2017,5,29,9,0,845.0,118.0,0.2,22.0,728.0,407.55,291.49
2017,5,29,9,15,704.5,192.0,0.2,22.5,719.0,447.74,324.58
2017,5,29,9,30,564.0,266.0,0.2,23.0,710.0,480.52,349.72
2017,5,29,9,45,558.0,285.5,0.2,23.5,740.0,523.46,380.31
2017,5,29,10,0,552.0,305.0,0.2,24.0,770.0,565.62,409.23
2017,5,29,10,15,509.0,333.0,0.2,24.0,772.5,591.57,426.89
2017,5,29,10,30,466.0,361.0,0.2,24.0,775.0,613.64,441.48
2017,5,29,10,45,482.5,370.5,0.2,24.0,808.0,657.37,470.77
2017,5,29,11,0,499.0,380.0,0.2,24.0,841.0,701.84,499.74
2017,5,29,11,15,497.5,389.0,0.2,24.0,854.0,732.71,519.28
2017,5,29,11,30,496.0,398.0,0.2,24.0,867.0,762.73,538.16
2017,5,29,11,45,480.5,407.0,0.2,24.5,864.0,780.23,547.63
2017,5,29,12,0,465.0,416.0,0.2,25.0,861.0,795.89,555.97
2017,5,29,12,15,682.5,279.0,0.2,25.0,930.5,879.04,613.86
2017,5,29,12,30,900.0,142.0,0.2,25.0,1000.0,957.08,661.41
2017,5,29,12,45,900.5,139.5,0.25,25.0,991.5,975.82,672.5
2017,5,29,13,0,901.0,137.0,0.3,25.0,983.0,991.81,683.07
2017,5,29,13,15,897.5,136.0,0.3,24.5,966.5,1002.58,690.95
2017,5,29,13,30,894.0,135.0,0.3,24.0,950.0,1010.37,697.27
2017,5,29,13,45,889.5,133.0,0.35,24.0,927.5,1013.17,700.57
2017,5,29,14,0,885.0,131.0,0.4,24.0,905.0,1012.91,702.29
2017,5,29,14,15,877.5,129.0,0.4,24.0,875.5,1006.68,699.44
2017,5,29,14,30,870.0,127.0,0.4,24.0,846.0,997.47,695.01
2017,5,29,14,45,861.5,124.5,0.45,24.0,810.5,983.85,689.2
2017,5,29,15,0,853.0,122.0,0.5,24.0,775.0,976.0,687.03
2017,5,29,15,15,840.5,119.5,0.5,23.5,735.0,953.06,675.78
2017,5,29,15,30,828.0,117.0,0.5,23.0,695.0,927.64,663.15
2017,5,29,15,45,813.0,113.5,0.5,23.0,650.5,896.45,645.56
2017,5,29,16,0,798.0,110.0,0.5,23.0,606.0,863.2,626.59
2017,5,29,16,15,778.0,106.5,0.5,22.5,558.5,823.73,604.54
2017,5,29,16,30,758.0,103.0,0.5,22.0,511.0,782.88,581.21
2017,5,29,16,45,731.5,98.5,0.55,21.5,461.0,738.66,555.86
2017,5,29,17,0,705.0,94.0,0.6,21.0,411.0,690.02,526.62
2017,5,29,17,15,669.0,88.5,0.6,20.0,360.5,632.89,490.61
2017,5,29,17,30,633.0,83.0,0.6,19.0,310.0,576.64,453.54
2017,5,29,17,45,580.0,77.0,0.6,18.5,260.5,509.46,404.74
2017,5,29,18,0,527.0,71.0,0.6,18.0,211.0,445.11,355.95
2017,5,29,18,15,454.5,62.0,0.6,17.0,164.5,368.95,296.26
2017,5,29,18,30,382.0,53.0,0.6,16.0,118.0,298.08,238.09
2017,5,29,18,45,279.5,40.5,0.65,15.5,80.0,213.91,166.64
2017,5,29,19,0,177.0,28.0,0.7,15.0,42.0,138.11,90.07
2017,5,29,19,15,88.5,14.0,0.7,14.5,21.0,49.52,0.0
2017,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,5,15,144.0,18.5,0.7,11.0,34.0,14.45,2.45
2017,5,30,5,30,288.0,37.0,0.7,11.0,68.0,29.95,20.17
2017,5,30,5,45,381.0,47.5,0.7,11.5,111.0,37.13,27.38
2017,5,30,6,0,474.0,58.0,0.7,12.0,154.0,43.94,33.85
2017,5,30,6,15,537.0,65.5,0.7,12.5,202.5,47.72,37.39
2017,5,30,6,30,600.0,73.0,0.7,13.0,251.0,51.31,40.58
2017,5,30,6,45,641.5,79.5,0.7,13.5,302.0,53.83,42.7
2017,5,30,7,0,683.0,86.0,0.7,14.0,353.0,56.17,44.57
2017,5,30,7,15,689.5,88.5,0.65,14.5,389.5,70.48,43.69
2017,5,30,7,30,696.0,91.0,0.6,15.0,426.0,108.4,59.99
2017,5,30,7,45,616.0,130.0,0.6,15.5,449.5,164.59,103.67
2017,5,30,8,0,536.0,169.0,0.6,16.0,473.0,215.16,146.97
2017,5,30,8,15,454.5,215.0,0.6,16.5,488.0,261.24,187.53
2017,5,30,8,30,373.0,261.0,0.6,17.0,503.0,306.64,226.57
2017,5,30,8,45,372.5,281.5,0.6,17.5,537.0,344.12,256.22
2017,5,30,9,0,372.0,302.0,0.6,18.0,571.0,381.76,285.44
2017,5,30,9,15,437.0,294.0,0.6,18.0,626.5,418.81,313.8
2017,5,30,9,30,502.0,286.0,0.6,18.0,682.0,467.83,350.89
2017,5,30,9,45,472.5,311.5,0.6,18.0,696.5,500.71,375.66
2017,5,30,10,0,443.0,337.0,0.6,18.0,711.0,530.85,397.77
2017,5,30,10,15,439.0,352.0,0.6,18.0,732.0,565.12,422.39
2017,5,30,10,30,435.0,367.0,0.6,18.0,753.0,598.78,446.01
2017,5,30,10,45,304.5,417.0,0.6,18.0,690.5,577.54,429.09
2017,5,30,11,0,174.0,467.0,0.6,18.0,628.0,545.85,404.64
2017,5,30,11,15,193.0,473.0,0.6,18.0,654.0,577.37,427.23
2017,5,30,11,30,212.0,479.0,0.6,18.0,680.0,609.97,449.71
2017,5,30,11,45,169.0,482.0,0.6,18.5,643.0,589.4,433.49
2017,5,30,12,0,126.0,485.0,0.6,19.0,606.0,565.9,415.72
2017,5,30,12,15,236.0,464.5,0.6,19.0,690.5,652.97,478.52
2017,5,30,12,30,346.0,444.0,0.6,19.0,775.0,748.61,544.11
2017,5,30,12,45,413.0,422.0,0.65,19.0,813.0,802.74,581.08
2017,5,30,13,0,480.0,400.0,0.7,19.0,851.0,863.33,622.26
2017,5,30,13,15,442.5,395.5,0.7,18.5,806.0,836.07,604.83
2017,5,30,13,30,405.0,391.0,0.7,18.0,761.0,806.04,586.63
2017,5,30,13,45,378.0,394.5,0.7,18.0,733.5,783.34,572.2
2017,5,30,14,0,351.0,398.0,0.7,18.0,706.0,767.09,561.67
2017,5,30,14,15,313.0,394.0,0.7,18.0,662.0,730.73,537.55
2017,5,30,14,30,275.0,390.0,0.7,18.0,618.0,693.2,512.6
2017,5,30,14,45,363.0,341.0,0.7,18.0,628.5,728.67,541.0
2017,5,30,15,0,451.0,292.0,0.7,18.0,639.0,773.86,574.54
2017,5,30,15,15,340.5,307.0,0.65,17.5,560.5,669.6,502.23
2017,5,30,15,30,230.0,322.0,0.6,17.0,482.0,567.05,430.43
2017,5,30,15,45,187.0,302.5,0.6,17.0,427.0,504.82,387.2
2017,5,30,16,0,144.0,283.0,0.6,17.0,372.0,443.46,343.08
2017,5,30,16,15,105.5,254.5,0.6,16.5,317.0,362.95,284.41
2017,5,30,16,30,67.0,226.0,0.6,16.0,262.0,297.63,235.38
2017,5,30,16,45,33.5,158.5,0.6,16.0,176.5,191.91,152.7
2017,5,30,17,0,0.0,91.0,0.6,16.0,91.0,85.44,65.9
2017,5,30,17,15,0.0,81.0,0.6,15.5,81.0,75.8,58.48
2017,5,30,17,30,0.0,71.0,0.6,15.0,71.0,66.15,50.67
2017,5,30,17,45,0.0,59.5,0.6,15.0,59.5,55.33,41.63
2017,5,30,18,0,0.0,48.0,0.6,15.0,48.0,44.6,32.52
2017,5,30,18,15,0.0,37.5,0.6,14.5,37.5,34.82,24.14
2017,5,30,18,30,0.0,27.0,0.6,14.0,27.0,25.05,15.63
2017,5,30,18,45,0.0,18.0,0.6,13.5,18.0,16.68,8.25
2017,5,30,19,0,0.0,9.0,0.6,13.0,9.0,8.33,0.41
2017,5,30,19,15,0.0,4.5,0.6,12.5,4.5,4.29,0.0
2017,5,30,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,31,4,45,12.5,4.5,0.3,10.0,4.5,0.0,0.0
2017,5,31,5,0,25.0,9.0,0.3,10.0,9.0,8.58,0.0
2017,5,31,5,15,142.5,22.0,0.25,10.5,36.5,17.28,4.49
2017,5,31,5,30,260.0,35.0,0.2,11.0,64.0,27.13,17.84
2017,5,31,5,45,363.0,43.5,0.2,12.0,105.0,33.32,24.03
2017,5,31,6,0,466.0,52.0,0.2,13.0,146.0,38.51,28.94
2017,5,31,6,15,526.5,58.5,0.2,13.5,192.5,41.7,31.92
2017,5,31,6,30,587.0,65.0,0.2,14.0,239.0,44.74,34.61
2017,5,31,6,45,637.0,68.0,0.2,15.0,289.5,44.92,34.58
2017,5,31,7,0,687.0,71.0,0.2,16.0,340.0,49.83,38.67
2017,5,31,7,15,717.0,75.0,0.2,16.5,389.5,67.0,39.57
2017,5,31,7,30,747.0,79.0,0.2,17.0,439.0,108.75,57.69
2017,5,31,7,45,774.5,80.5,0.2,17.5,488.5,151.7,85.41
2017,5,31,8,0,802.0,82.0,0.2,18.0,538.0,197.74,120.66
2017,5,31,8,15,819.0,84.5,0.2,18.5,584.0,252.06,165.27
2017,5,31,8,30,836.0,87.0,0.2,19.0,630.0,300.9,206.32
2017,5,31,8,45,851.5,88.0,0.2,19.5,673.0,349.51,247.06
2017,5,31,9,0,867.0,89.0,0.2,20.0,716.0,399.22,287.8
2017,5,31,9,15,877.0,91.0,0.2,20.5,754.0,448.33,327.0
2017,5,31,9,30,887.0,93.0,0.2,21.0,792.0,497.64,365.03
2017,5,31,9,45,893.5,95.5,0.2,21.5,824.5,545.56,400.76
2017,5,31,10,0,900.0,98.0,0.2,22.0,857.0,592.96,434.87
2017,5,31,10,15,905.5,99.0,0.2,22.0,884.0,637.77,466.99
2017,5,31,10,30,911.0,100.0,0.2,22.0,911.0,681.57,497.58
2017,5,31,10,45,912.5,103.0,0.25,22.0,930.5,723.18,526.57
2017,5,31,11,0,914.0,106.0,0.3,22.0,950.0,763.17,552.51
2017,5,31,11,15,916.5,106.5,0.3,22.0,963.0,799.93,575.27
2017,5,31,11,30,919.0,107.0,0.3,22.0,976.0,834.81,596.65
2017,5,31,11,45,918.0,108.5,0.3,22.0,982.0,865.69,615.37
2017,5,31,12,0,917.0,110.0,0.3,22.0,988.0,894.26,632.6
2017,5,31,12,15,917.0,110.0,0.3,22.0,986.5,919.89,647.98
2017,5,31,12,30,917.0,110.0,0.3,22.0,985.0,943.01,661.83
2017,5,31,12,45,910.5,112.5,0.35,22.0,975.0,959.9,673.0
2017,5,31,13,0,904.0,115.0,0.4,22.0,965.0,973.91,682.63
2017,5,31,13,15,657.5,252.5,0.4,21.5,865.5,902.49,639.79
2017,5,31,13,30,411.0,390.0,0.4,21.0,766.0,811.0,577.28
2017,5,31,13,45,650.0,250.5,0.4,21.0,828.0,914.59,652.18
2017,5,31,14,0,889.0,111.0,0.4,21.0,890.0,996.84,702.26
2017,5,31,14,15,882.0,109.5,0.4,20.5,861.5,991.35,699.74
2017,5,31,14,30,875.0,108.0,0.4,20.0,833.0,982.9,696.98
2017,5,31,14,45,866.0,106.5,0.4,20.0,798.5,969.61,690.06
2017,5,31,15,0,857.0,105.0,0.4,20.0,764.0,953.56,681.58
2017,5,31,15,15,845.5,103.0,0.4,19.5,724.5,931.93,670.96
2017,5,31,15,30,834.0,101.0,0.4,19.0,685.0,907.86,658.85
2017,5,31,15,45,818.0,98.5,0.4,19.0,641.0,884.66,646.02
2017,5,31,16,0,802.0,96.0,0.4,19.0,597.0,851.57,626.71
2017,5,31,16,15,783.0,93.0,0.4,18.5,550.5,813.49,605.19
2017,5,31,16,30,764.0,90.0,0.4,18.0,504.0,774.03,582.37
2017,5,31,16,45,736.5,87.0,0.4,18.0,455.0,726.43,552.44
2017,5,31,17,0,709.0,84.0,0.4,18.0,406.0,678.45,521.65
2017,5,31,17,15,675.5,79.5,0.4,17.5,356.5,627.82,489.05
2017,5,31,17,30,642.0,75.0,0.4,17.0,307.0,574.46,453.3
2017,5,31,17,45,592.5,69.5,0.4,17.0,258.5,510.02,405.98
2017,5,31,18,0,543.0,64.0,0.4,17.0,210.0,448.23,358.58
2017,5,31,18,15,474.0,56.5,0.4,16.0,164.5,375.39,301.67
2017,5,31,18,30,405.0,49.0,0.4,15.0,119.0,307.62,246.14
2017,5,31,18,45,301.5,38.5,0.4,14.5,81.5,224.66,175.78
2017,5,31,19,0,198.0,28.0,0.4,14.0,44.0,149.15,101.71
2017,5,31,19,15,99.0,14.0,0.4,13.5,22.0,54.1,0.0
2017,5,31,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,1,4,45,10.5,4.0,0.35,11.5,4.5,0.0,0.0
2017,6,1,5,0,21.0,8.0,0.4,12.0,9.0,7.63,0.0
2017,6,1,5,15,132.0,22.5,0.4,12.0,36.5,17.67,5.01
2017,6,1,5,30,243.0,37.0,0.4,12.0,64.0,28.71,19.11
2017,6,1,5,45,334.5,48.5,0.4,12.5,105.0,36.93,27.15
2017,6,1,6,0,426.0,60.0,0.4,13.0,146.0,45.55,35.18
2017,6,1,6,15,489.0,68.0,0.4,13.5,193.5,49.66,38.99
2017,6,1,6,30,552.0,76.0,0.4,14.0,241.0,53.56,42.43
2017,6,1,6,45,594.0,83.0,0.4,15.0,290.0,56.36,44.67
2017,6,1,7,0,636.0,90.0,0.4,16.0,339.0,58.95,46.64
2017,6,1,7,15,669.0,95.5,0.35,16.5,389.5,76.58,47.87
2017,6,1,7,30,702.0,101.0,0.3,17.0,440.0,117.6,66.39
2017,6,1,7,45,727.0,105.5,0.3,17.5,488.5,160.65,94.62
2017,6,1,8,0,752.0,110.0,0.3,18.0,537.0,212.1,134.13
2017,6,1,8,15,771.0,113.5,0.3,18.5,583.5,258.25,171.94
2017,6,1,8,30,790.0,117.0,0.3,19.0,630.0,306.39,212.09
2017,6,1,8,45,806.5,119.5,0.3,19.5,673.5,354.69,252.23
2017,6,1,9,0,823.0,122.0,0.3,20.0,717.0,404.36,292.59
2017,6,1,9,15,834.5,124.0,0.25,20.5,755.0,452.66,330.55
2017,6,1,9,30,846.0,126.0,0.2,21.0,793.0,501.42,367.49
2017,6,1,9,45,855.5,128.0,0.2,21.5,826.5,553.18,405.52
2017,6,1,10,0,865.0,130.0,0.2,22.0,860.0,600.36,439.17
2017,6,1,10,15,871.0,131.5,0.2,22.0,887.0,644.61,470.7
2017,6,1,10,30,877.0,133.0,0.2,22.0,914.0,687.97,500.81
2017,6,1,10,45,886.5,131.0,0.25,22.5,935.5,729.71,528.9
2017,6,1,11,0,896.0,129.0,0.3,23.0,957.0,770.42,554.97
2017,6,1,11,15,898.5,129.5,0.3,23.0,970.5,806.75,577.29
2017,6,1,11,30,901.0,130.0,0.3,23.0,984.0,841.27,598.31
2017,6,1,11,45,902.0,130.5,0.3,23.5,989.5,872.6,616.01
2017,6,1,12,0,903.0,131.0,0.3,24.0,995.0,901.78,632.24
2017,6,1,12,15,902.5,131.0,0.3,24.0,994.0,926.9,647.14
2017,6,1,12,30,902.0,131.0,0.3,24.0,993.0,949.56,660.58
2017,6,1,12,45,899.0,131.5,0.3,24.0,984.0,967.78,671.39
2017,6,1,13,0,896.0,132.0,0.3,24.0,975.0,983.24,680.66
2017,6,1,13,15,892.5,131.0,0.3,23.5,959.5,993.9,688.5
2017,6,1,13,30,889.0,130.0,0.3,23.0,944.0,1001.6,694.78
2017,6,1,13,45,882.5,129.5,0.35,23.0,921.0,1003.9,697.78
2017,6,1,14,0,876.0,129.0,0.4,23.0,898.0,1003.21,699.22
2017,6,1,14,15,869.0,127.5,0.4,23.0,869.5,998.02,696.97
2017,6,1,14,30,862.0,126.0,0.4,23.0,841.0,989.91,693.13
2017,6,1,14,45,855.5,122.5,0.45,23.0,807.0,977.27,687.83
2017,6,1,15,0,849.0,119.0,0.5,23.0,773.0,961.81,680.91
2017,6,1,15,15,837.5,116.5,0.5,22.5,733.5,948.38,675.54
2017,6,1,15,30,826.0,114.0,0.5,22.0,694.0,924.01,663.32
2017,6,1,15,45,813.5,110.5,0.5,21.5,651.0,895.22,648.37
2017,6,1,16,0,801.0,107.0,0.5,21.0,608.0,864.3,631.93
2017,6,1,16,15,781.5,103.5,0.5,20.5,560.5,825.27,609.96
2017,6,1,16,30,762.0,100.0,0.5,20.0,513.0,784.84,586.73
2017,6,1,16,45,740.0,94.5,0.55,20.0,464.5,738.86,558.94
2017,6,1,17,0,718.0,89.0,0.6,20.0,416.0,696.07,532.64
2017,6,1,17,15,684.0,84.0,0.6,19.0,366.0,640.65,497.75
2017,6,1,17,30,650.0,79.0,0.6,18.0,316.0,585.94,462.09
2017,6,1,17,45,609.5,72.0,0.6,17.5,267.5,525.36,418.49
2017,6,1,18,0,569.0,65.0,0.6,17.0,219.0,466.7,374.19
2017,6,1,18,15,500.0,57.5,0.6,16.0,172.5,392.66,316.28
2017,6,1,18,30,431.0,50.0,0.6,15.0,126.0,323.62,259.64
2017,6,1,18,45,331.5,39.0,0.6,14.5,86.5,240.8,189.16
2017,6,1,19,0,232.0,28.0,0.6,14.0,47.0,166.57,115.9
2017,6,1,19,15,116.0,14.0,0.6,13.5,23.5,61.26,0.0
2017,6,1,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,2,4,45,33.5,5.0,0.55,11.5,5.5,0.0,0.0
2017,6,2,5,0,67.0,10.0,0.6,12.0,11.0,9.53,0.0
2017,6,2,5,15,207.0,21.5,0.55,12.5,41.5,17.18,4.98
2017,6,2,5,30,347.0,33.0,0.5,13.0,72.0,25.97,16.69
2017,6,2,5,45,438.5,41.5,0.45,14.0,115.0,31.52,22.22
2017,6,2,6,0,530.0,50.0,0.4,15.0,158.0,36.81,27.16
2017,6,2,6,15,588.5,56.0,0.35,16.0,207.0,39.71,29.79
2017,6,2,6,30,647.0,62.0,0.3,17.0,256.0,42.47,32.15
2017,6,2,6,45,688.0,66.5,0.3,18.0,306.5,48.33,37.12
2017,6,2,7,0,729.0,71.0,0.3,19.0,357.0,49.91,38.22
2017,6,2,7,15,758.0,75.0,0.25,19.5,408.0,69.42,39.59
2017,6,2,7,30,787.0,79.0,0.2,20.0,459.0,113.07,58.69
2017,6,2,7,45,808.5,82.0,0.2,21.0,508.5,158.38,87.97
2017,6,2,8,0,830.0,85.0,0.2,22.0,558.0,206.19,124.19
2017,6,2,8,15,846.5,87.5,0.15,22.0,604.5,261.73,169.29
2017,6,2,8,30,863.0,90.0,0.1,22.0,651.0,311.79,210.93
2017,6,2,8,45,875.0,92.5,0.1,22.5,694.0,361.78,252.18
2017,6,2,9,0,887.0,95.0,0.1,23.0,737.0,412.55,293.08
2017,6,2,9,15,896.5,97.0,0.1,23.5,775.5,462.42,332.15
2017,6,2,9,30,906.0,99.0,0.1,24.0,814.0,512.42,369.97
2017,6,2,9,45,916.5,99.0,0.1,24.5,848.0,561.2,405.64
2017,6,2,10,0,927.0,99.0,0.1,25.0,882.0,609.76,439.93
2017,6,2,10,15,932.0,100.0,0.1,25.0,908.5,655.41,472.01
2017,6,2,10,30,937.0,101.0,0.1,25.0,935.0,699.98,502.5
2017,6,2,10,45,939.5,102.5,0.15,25.0,955.0,741.99,531.12
2017,6,2,11,0,942.0,104.0,0.2,25.0,975.0,782.39,556.57
2017,6,2,11,15,944.0,104.5,0.2,25.0,988.0,819.73,579.17
2017,6,2,11,30,946.0,105.0,0.2,25.0,1001.0,855.1,600.36
2017,6,2,11,45,945.5,106.0,0.25,25.5,1006.5,886.76,618.8
2017,6,2,12,0,945.0,107.0,0.3,26.0,1012.0,916.05,635.78
2017,6,2,12,15,944.5,107.0,0.3,25.5,1011.0,941.93,652.21
2017,6,2,12,30,944.0,107.0,0.3,25.0,1010.0,965.2,667.16
2017,6,2,12,45,937.5,109.5,0.35,25.0,1000.0,982.62,678.46
2017,6,2,13,0,931.0,112.0,0.4,25.0,990.0,997.07,688.22
2017,6,2,13,15,928.0,111.5,0.4,24.5,974.0,1008.88,696.77
2017,6,2,13,30,925.0,111.0,0.4,24.0,958.0,1017.66,703.67
2017,6,2,13,45,921.5,109.5,0.4,24.0,936.0,1021.86,706.66
2017,6,2,14,0,918.0,108.0,0.4,24.0,914.0,1022.94,707.98
2017,6,2,14,15,912.0,106.5,0.4,23.5,885.5,1018.47,707.54
2017,6,2,14,30,906.0,105.0,0.4,23.0,857.0,1010.95,705.46
2017,6,2,14,45,899.0,103.0,0.4,23.0,822.5,998.91,699.46
2017,6,2,15,0,892.0,101.0,0.4,23.0,788.0,983.96,691.85
2017,6,2,15,15,881.5,99.0,0.4,22.5,748.5,962.87,681.89
2017,6,2,15,30,871.0,97.0,0.4,22.0,709.0,939.21,670.4
2017,6,2,15,45,858.0,94.5,0.4,21.5,665.5,910.24,655.53
2017,6,2,16,0,845.0,92.0,0.4,21.0,622.0,879.13,639.19
2017,6,2,16,15,827.0,89.0,0.4,20.5,574.5,848.57,623.01
2017,6,2,16,30,809.0,86.0,0.4,20.0,527.0,808.82,600.49
2017,6,2,16,45,784.5,83.0,0.4,20.0,477.5,762.41,572.03
2017,6,2,17,0,760.0,80.0,0.4,20.0,428.0,715.34,542.56
2017,6,2,17,15,728.0,76.0,0.4,19.0,377.0,660.98,509.13
2017,6,2,17,30,696.0,72.0,0.4,18.0,326.0,610.76,477.35
2017,6,2,17,45,650.0,67.0,0.4,17.5,276.0,547.23,432.77
2017,6,2,18,0,604.0,62.0,0.4,17.0,226.0,485.98,387.11
2017,6,2,18,15,537.5,55.0,0.4,16.5,178.5,412.6,329.83
2017,6,2,18,30,471.0,48.0,0.4,16.0,131.0,344.01,273.68
2017,6,2,18,45,368.0,38.0,0.45,15.5,91.0,258.69,202.15
2017,6,2,19,0,265.0,28.0,0.5,15.0,51.0,182.93,128.5
2017,6,2,19,15,132.5,14.0,0.5,14.5,25.5,68.26,0.0
2017,6,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,2.5,0.65,13.0,2.5,2.31,0.0
2017,6,3,5,30,0.0,5.0,0.6,13.0,5.0,4.62,0.0
2017,6,3,5,45,0.0,9.0,0.6,13.5,9.0,8.33,1.75
2017,6,3,6,0,0.0,13.0,0.6,14.0,13.0,12.04,5.16
2017,6,3,6,15,0.0,17.0,0.55,14.0,17.0,15.75,8.57
2017,6,3,6,30,0.0,21.0,0.5,14.0,21.0,19.47,11.94
2017,6,3,6,45,0.0,25.5,0.45,14.5,25.5,23.65,15.65
2017,6,3,7,0,0.0,30.0,0.4,15.0,30.0,27.85,19.31
2017,6,3,7,15,48.0,116.5,0.4,15.5,140.0,101.79,79.23
2017,6,3,7,30,96.0,203.0,0.4,16.0,250.0,171.13,132.02
2017,6,3,7,45,74.5,218.5,0.4,16.5,257.5,188.13,144.72
2017,6,3,8,0,53.0,234.0,0.4,17.0,265.0,202.95,156.48
2017,6,3,8,15,42.5,243.5,0.4,17.5,269.5,213.75,164.66
2017,6,3,8,30,32.0,253.0,0.4,18.0,274.0,223.28,171.75
2017,6,3,8,45,162.5,288.5,0.4,18.5,405.0,289.98,219.09
2017,6,3,9,0,293.0,324.0,0.4,19.0,536.0,369.8,276.14
2017,6,3,9,15,345.0,326.0,0.35,19.5,588.5,411.85,306.11
2017,6,3,9,30,397.0,328.0,0.3,20.0,641.0,458.52,339.41
2017,6,3,9,45,645.5,220.5,0.3,21.0,755.0,515.02,380.29
2017,6,3,10,0,894.0,113.0,0.3,22.0,869.0,603.24,443.09
2017,6,3,10,15,900.0,114.5,0.3,22.5,896.0,648.57,474.09
2017,6,3,10,30,906.0,116.0,0.3,23.0,923.0,692.97,503.98
2017,6,3,10,45,914.0,114.5,0.3,23.5,944.5,735.05,531.55
2017,6,3,11,0,922.0,113.0,0.3,24.0,966.0,775.95,556.27
2017,6,3,11,15,924.5,113.5,0.3,24.5,979.5,813.03,577.81
2017,6,3,11,30,927.0,114.0,0.3,25.0,993.0,848.23,597.92
2017,6,3,11,45,931.5,112.0,0.3,25.5,1000.5,880.81,616.17
2017,6,3,12,0,936.0,110.0,0.3,26.0,1008.0,911.3,632.97
2017,6,3,12,15,936.0,110.0,0.3,26.0,1007.0,937.44,648.29
2017,6,3,12,30,936.0,110.0,0.3,26.0,1006.0,961.03,662.11
2017,6,3,12,45,932.0,111.5,0.35,26.0,997.0,979.68,674.11
2017,6,3,13,0,928.0,113.0,0.4,26.0,988.0,995.46,684.6
2017,6,3,13,15,925.0,112.0,0.4,26.0,972.0,1006.77,691.45
2017,6,3,13,30,922.0,111.0,0.4,26.0,956.0,1015.04,696.66
2017,6,3,13,45,918.5,109.0,0.4,26.0,934.0,1018.71,699.33
2017,6,3,14,0,915.0,107.0,0.4,26.0,912.0,1019.28,700.34
2017,6,3,14,15,908.5,106.0,0.4,25.5,883.0,1014.86,699.94
2017,6,3,14,30,902.0,105.0,0.4,25.0,854.0,1007.42,697.93
2017,6,3,14,45,894.5,102.5,0.4,25.0,819.5,994.39,691.36
2017,6,3,15,0,887.0,100.0,0.4,25.0,785.0,978.46,683.21
2017,6,3,15,15,876.0,98.0,0.4,24.5,745.0,956.97,673.08
2017,6,3,15,30,865.0,96.0,0.4,24.0,705.0,932.93,661.42
2017,6,3,15,45,851.0,93.5,0.45,24.0,661.0,903.17,645.91
2017,6,3,16,0,837.0,91.0,0.5,24.0,617.0,871.31,628.94
2017,6,3,16,15,818.5,88.5,0.5,23.5,569.5,841.12,613.05
2017,6,3,16,30,800.0,86.0,0.5,23.0,522.0,801.8,590.9
2017,6,3,16,45,775.0,82.5,0.55,22.5,472.5,754.66,563.94
2017,6,3,17,0,750.0,79.0,0.6,22.0,423.0,706.91,535.74
2017,6,3,17,15,717.0,75.0,0.6,21.0,372.5,652.16,501.89
2017,6,3,17,30,684.0,71.0,0.6,20.0,322.0,601.5,469.65
2017,6,3,17,45,636.0,66.5,0.6,19.5,272.0,537.71,424.73
2017,6,3,18,0,588.0,62.0,0.6,19.0,222.0,476.39,378.9
2017,6,3,18,15,521.0,55.0,0.6,18.0,175.5,403.35,322.44
2017,6,3,18,30,454.0,48.0,0.6,17.0,129.0,335.17,267.07
2017,6,3,18,45,347.0,38.5,0.6,16.5,89.5,249.04,194.7
2017,6,3,19,0,240.0,29.0,0.6,16.0,50.0,172.81,122.33
2017,6,3,19,15,120.0,14.5,0.6,15.5,25.0,78.68,0.0
2017,6,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.5,0.7,10.5,5.5,0.0,0.0
2017,6,4,5,0,0.0,11.0,0.7,11.0,11.0,10.48,0.0
2017,6,4,5,15,143.5,24.5,0.7,11.5,40.5,19.27,6.84
2017,6,4,5,30,287.0,38.0,0.7,12.0,70.0,29.51,19.85
2017,6,4,5,45,380.5,47.5,0.7,12.5,112.5,36.84,27.07
2017,6,4,6,0,474.0,57.0,0.7,13.0,155.0,42.77,32.69
2017,6,4,6,15,537.5,64.5,0.7,13.5,203.5,46.61,36.26
2017,6,4,6,30,601.0,72.0,0.7,14.0,252.0,50.26,39.48
2017,6,4,6,45,650.0,76.5,0.7,14.5,304.0,51.3,40.27
2017,6,4,7,0,699.0,81.0,0.7,15.0,356.0,52.3,40.96
2017,6,4,7,15,732.0,85.5,0.7,15.5,408.0,78.24,47.45
2017,6,4,7,30,765.0,90.0,0.7,16.0,460.0,121.23,67.03
2017,6,4,7,45,794.0,92.5,0.7,17.0,512.0,165.91,96.37
2017,6,4,8,0,823.0,95.0,0.7,18.0,564.0,213.88,133.23
2017,6,4,8,15,841.0,98.0,0.7,18.5,612.0,262.88,174.06
2017,6,4,8,30,859.0,101.0,0.7,19.0,660.0,313.72,217.14
2017,6,4,8,45,876.5,102.0,0.7,19.5,705.5,370.63,264.46
2017,6,4,9,0,894.0,103.0,0.7,20.0,751.0,422.35,306.99
2017,6,4,9,15,904.5,105.0,0.7,20.5,790.5,473.01,347.68
2017,6,4,9,30,915.0,107.0,0.7,21.0,830.0,523.88,387.18
2017,6,4,9,45,925.0,107.5,0.7,21.5,864.5,573.26,424.32
2017,6,4,10,0,935.0,108.0,0.7,22.0,899.0,622.39,460.0
2017,6,4,10,15,941.0,109.0,0.65,22.0,927.0,669.04,493.15
2017,6,4,10,30,947.0,110.0,0.6,22.0,955.0,714.68,524.56
2017,6,4,10,45,954.0,109.5,0.6,22.5,977.0,758.53,553.54
2017,6,4,11,0,961.0,109.0,0.6,23.0,999.0,801.04,579.21
2017,6,4,11,15,964.0,109.5,0.6,23.0,1013.5,839.87,603.16
2017,6,4,11,30,967.0,110.0,0.6,23.0,1028.0,876.77,625.69
2017,6,4,11,45,969.5,110.0,0.65,23.0,1035.0,910.72,647.18
2017,6,4,12,0,972.0,110.0,0.7,23.0,1042.0,942.41,667.26
2017,6,4,12,15,972.5,110.0,0.7,23.0,1041.5,969.94,683.74
2017,6,4,12,30,973.0,110.0,0.7,23.0,1041.0,994.84,698.64
2017,6,4,12,45,968.5,111.5,0.7,23.0,1032.0,1013.8,709.97
2017,6,4,13,0,964.0,113.0,0.7,23.0,1023.0,1029.75,719.62
2017,6,4,13,15,961.5,112.5,0.7,23.0,1007.5,1042.57,727.49
2017,6,4,13,30,959.0,112.0,0.7,23.0,992.0,1052.27,733.65
2017,6,4,13,45,951.5,113.0,0.75,23.0,968.0,1055.47,737.23
2017,6,4,14,0,944.0,114.0,0.8,23.0,944.0,1055.5,739.12
2017,6,4,14,15,937.5,112.5,0.8,22.5,914.5,1050.73,738.57
2017,6,4,14,30,931.0,111.0,0.8,22.0,885.0,1042.83,736.3
2017,6,4,14,45,918.5,111.5,0.8,22.0,848.5,1028.17,728.64
2017,6,4,15,0,906.0,112.0,0.8,22.0,812.0,1010.7,719.43
2017,6,4,15,15,894.0,110.0,0.8,21.5,771.0,988.25,708.56
2017,6,4,15,30,882.0,108.0,0.8,21.0,730.0,963.21,696.1
2017,6,4,15,45,865.5,105.5,0.8,21.0,684.0,939.12,682.89
2017,6,4,16,0,849.0,103.0,0.8,21.0,638.0,904.73,662.99
2017,6,4,16,15,829.5,100.0,0.75,20.5,589.0,865.22,639.99
2017,6,4,16,30,810.0,97.0,0.7,20.0,540.0,824.19,615.69
2017,6,4,16,45,785.0,93.0,0.7,19.5,489.0,776.16,587.05
2017,6,4,17,0,760.0,89.0,0.7,19.0,438.0,727.43,557.23
2017,6,4,17,15,725.5,84.0,0.7,18.5,386.0,674.07,523.18
2017,6,4,17,30,691.0,79.0,0.7,18.0,334.0,617.49,485.63
2017,6,4,17,45,640.5,73.5,0.7,17.5,282.5,550.34,437.84
2017,6,4,18,0,590.0,68.0,0.7,17.0,231.0,485.75,389.34
2017,6,4,18,15,519.5,60.5,0.7,16.0,183.0,409.69,330.2
