Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,18,30,449.0,53.0,0.7,15.0,135.0,338.6,272.18
2017,6,4,18,45,337.5,42.5,0.7,14.5,93.5,248.84,196.44
2017,6,4,19,0,226.0,32.0,0.7,14.0,52.0,170.09,122.58
2017,6,4,19,15,113.0,16.0,0.7,13.5,26.0,78.62,0.0
2017,6,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,5.5,0.65,11.5,5.5,0.0,0.0
2017,6,5,5,0,0.0,11.0,0.6,12.0,11.0,10.48,0.0
2017,6,5,5,15,136.0,25.0,0.55,12.5,40.5,19.67,7.25
2017,6,5,5,30,272.0,39.0,0.5,13.0,70.0,30.28,20.46
2017,6,5,5,45,366.5,49.0,0.5,14.0,112.0,38.19,28.1
2017,6,5,6,0,461.0,59.0,0.5,15.0,154.0,44.51,33.97
2017,6,5,6,15,523.0,66.5,0.45,15.5,202.0,48.26,37.43
2017,6,5,6,30,585.0,74.0,0.4,16.0,250.0,51.83,40.55
2017,6,5,6,45,631.0,79.0,0.4,16.5,300.5,53.16,41.58
2017,6,5,7,0,677.0,84.0,0.4,17.0,351.0,54.42,42.48
2017,6,5,7,15,709.0,89.0,0.35,18.0,401.5,74.98,44.39
2017,6,5,7,30,741.0,94.0,0.3,19.0,452.0,117.43,63.8
2017,6,5,7,45,765.5,97.5,0.3,20.0,502.0,166.75,96.8
2017,6,5,8,0,790.0,101.0,0.3,21.0,552.0,213.27,132.0
2017,6,5,8,15,808.5,104.0,0.3,21.5,599.0,260.71,170.67
2017,6,5,8,30,827.0,107.0,0.3,22.0,646.0,310.05,211.53
2017,6,5,8,45,841.0,110.0,0.3,22.5,689.0,359.66,252.42
2017,6,5,9,0,855.0,113.0,0.3,23.0,732.0,410.35,293.23
2017,6,5,9,15,866.0,115.0,0.25,23.5,771.0,465.0,335.22
2017,6,5,9,30,877.0,117.0,0.2,24.0,810.0,514.33,372.02
2017,6,5,9,45,885.0,119.0,0.2,24.5,843.5,562.21,406.98
2017,6,5,10,0,893.0,121.0,0.2,25.0,877.0,609.72,440.47
2017,6,5,10,15,899.0,122.5,0.2,25.0,904.0,655.04,472.31
2017,6,5,10,30,905.0,124.0,0.2,25.0,931.0,699.44,502.69
2017,6,5,10,45,909.0,125.0,0.2,25.5,951.5,740.93,529.38
2017,6,5,11,0,913.0,126.0,0.2,26.0,972.0,780.98,553.49
2017,6,5,11,15,915.5,127.0,0.2,26.0,985.5,818.29,576.0
2017,6,5,11,30,918.0,128.0,0.2,26.0,999.0,853.77,597.18
2017,6,5,11,45,918.0,129.0,0.2,26.0,1004.5,885.22,615.74
2017,6,5,12,0,918.0,130.0,0.2,26.0,1010.0,914.44,632.89
2017,6,5,12,15,917.5,129.5,0.2,26.0,1009.0,939.5,647.5
2017,6,5,12,30,917.0,129.0,0.2,26.0,1008.0,962.05,660.65
2017,6,5,12,45,902.5,136.5,0.25,26.0,995.5,976.56,670.08
2017,6,5,13,0,888.0,144.0,0.3,26.0,983.0,988.05,677.99
2017,6,5,13,15,884.5,143.5,0.3,26.0,967.0,999.36,684.89
2017,6,5,13,30,881.0,143.0,0.3,26.0,951.0,1007.77,690.17
2017,6,5,13,45,870.5,144.5,0.35,26.0,927.0,1008.39,692.13
2017,6,5,14,0,860.0,146.0,0.4,26.0,903.0,1006.07,692.61
2017,6,5,14,15,852.5,144.0,0.4,25.5,874.0,1009.26,696.75
2017,6,5,14,30,845.0,142.0,0.4,25.0,845.0,1000.63,693.88
2017,6,5,14,45,828.5,143.0,0.4,25.0,809.0,983.59,684.89
2017,6,5,15,0,812.0,144.0,0.4,25.0,773.0,963.95,674.5
2017,6,5,15,15,798.5,141.0,0.4,24.5,733.0,940.35,663.02
2017,6,5,15,30,785.0,138.0,0.4,24.0,693.0,914.37,650.06
2017,6,5,15,45,765.5,136.0,0.4,24.0,648.5,886.75,634.76
2017,6,5,16,0,746.0,134.0,0.4,24.0,604.0,852.67,615.26
2017,6,5,16,15,724.0,129.5,0.4,23.5,557.0,811.92,592.46
2017,6,5,16,30,702.0,125.0,0.4,23.0,510.0,770.02,568.51
2017,6,5,16,45,676.5,118.5,0.45,22.5,461.5,721.97,540.63
2017,6,5,17,0,651.0,112.0,0.5,22.0,413.0,673.5,511.61
2017,6,5,17,15,624.5,97.0,0.5,21.0,358.0,614.09,474.03
2017,6,5,17,30,598.0,82.0,0.5,20.0,303.0,554.69,434.83
2017,6,5,17,45,517.5,85.0,0.5,19.5,256.0,480.67,380.63
2017,6,5,18,0,437.0,88.0,0.5,19.0,209.0,408.14,325.56
2017,6,5,18,15,387.5,75.5,0.5,18.0,167.0,346.11,277.4
2017,6,5,18,30,338.0,63.0,0.5,17.0,125.0,287.87,229.85
2017,6,5,18,45,242.0,49.0,0.5,16.5,86.5,208.08,162.85
2017,6,5,19,0,146.0,35.0,0.5,16.0,48.0,137.54,98.48
2017,6,5,19,15,73.0,17.5,0.5,15.5,24.0,58.44,0.0
2017,6,5,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,6,4,45,5.0,4.5,0.9,12.5,4.5,0.0,0.0
2017,6,6,5,0,10.0,9.0,0.9,13.0,9.0,8.58,0.0
2017,6,6,5,15,97.5,27.0,0.8,13.5,37.5,22.25,9.07
2017,6,6,5,30,185.0,45.0,0.7,14.0,66.0,35.07,24.46
2017,6,6,5,45,275.0,58.5,0.6,15.0,107.0,44.7,33.65
2017,6,6,6,0,365.0,72.0,0.5,16.0,148.0,53.94,42.1
2017,6,6,6,15,431.0,82.5,0.45,16.5,195.5,60.45,47.97
2017,6,6,6,30,497.0,93.0,0.4,17.0,243.0,66.66,53.37
2017,6,6,6,45,547.5,100.0,0.4,18.0,293.0,70.07,56.03
2017,6,6,7,0,598.0,107.0,0.4,19.0,343.0,72.08,57.38
2017,6,6,7,15,633.5,113.5,0.4,19.5,393.5,91.85,59.05
2017,6,6,7,30,669.0,120.0,0.4,20.0,444.0,131.96,77.8
2017,6,6,7,45,699.0,124.0,0.4,20.5,494.0,173.49,104.75
2017,6,6,8,0,729.0,128.0,0.4,21.0,544.0,218.42,138.6
2017,6,6,8,15,749.5,132.0,0.35,21.5,590.5,264.47,175.69
2017,6,6,8,30,770.0,136.0,0.3,22.0,637.0,312.68,215.01
2017,6,6,8,45,787.0,138.5,0.3,22.5,680.5,365.74,257.84
2017,6,6,9,0,804.0,141.0,0.3,23.0,724.0,414.54,296.71
2017,6,6,9,15,816.0,144.0,0.3,23.5,762.5,462.9,334.31
2017,6,6,9,30,828.0,147.0,0.3,24.0,801.0,511.83,371.11
2017,6,6,9,45,840.5,147.0,0.3,24.5,835.0,558.86,405.42
2017,6,6,10,0,853.0,147.0,0.3,25.0,869.0,606.07,438.74
2017,6,6,10,15,859.5,148.5,0.3,25.0,895.5,650.88,470.25
2017,6,6,10,30,866.0,150.0,0.3,25.0,922.0,695.86,501.01
2017,6,6,10,45,870.5,151.0,0.35,25.0,942.5,736.34,528.89
2017,6,6,11,0,875.0,152.0,0.4,25.0,963.0,775.51,555.4
2017,6,6,11,15,877.0,153.0,0.4,25.0,976.0,811.31,577.29
2017,6,6,11,30,879.0,154.0,0.4,25.0,989.0,845.36,597.92
2017,6,6,11,45,878.0,155.5,0.4,25.5,994.0,875.48,614.77
2017,6,6,12,0,877.0,157.0,0.4,26.0,999.0,903.45,630.2
2017,6,6,12,15,876.5,156.5,0.4,25.5,997.5,927.84,645.86
2017,6,6,12,30,876.0,156.0,0.4,25.0,996.0,949.86,660.19
2017,6,6,12,45,870.5,157.5,0.45,25.0,986.5,966.6,671.21
2017,6,6,13,0,865.0,159.0,0.5,25.0,977.0,980.62,680.77
2017,6,6,13,15,861.5,158.0,0.5,25.0,961.0,999.71,692.4
2017,6,6,13,30,858.0,157.0,0.5,25.0,945.0,1008.03,697.58
2017,6,6,13,45,663.0,256.5,0.5,25.0,856.5,934.44,653.25
2017,6,6,14,0,468.0,356.0,0.5,25.0,768.0,849.2,596.57
2017,6,6,14,15,529.0,318.5,0.5,24.5,770.0,875.98,618.41
2017,6,6,14,30,590.0,281.0,0.5,24.0,772.0,899.51,636.72
2017,6,6,14,45,694.5,216.0,0.55,24.0,771.0,937.38,664.09
2017,6,6,15,0,799.0,151.0,0.6,24.0,770.0,959.3,679.31
2017,6,6,15,15,785.5,148.0,0.6,23.5,730.5,935.92,667.13
2017,6,6,15,30,772.0,145.0,0.6,23.0,691.0,910.18,654.08
2017,6,6,15,45,753.5,141.5,0.6,23.0,647.0,882.52,638.5
2017,6,6,16,0,735.0,138.0,0.6,23.0,603.0,847.87,618.33
2017,6,6,16,15,712.5,133.5,0.6,22.5,556.0,806.97,595.06
2017,6,6,16,30,690.0,129.0,0.6,22.0,509.0,764.96,570.65
2017,6,6,16,45,661.0,123.5,0.6,21.5,460.0,715.55,540.61
2017,6,6,17,0,632.0,118.0,0.6,21.0,411.0,665.93,509.68
2017,6,6,17,15,593.5,111.5,0.6,20.0,361.0,608.01,472.35
2017,6,6,17,30,555.0,105.0,0.6,19.0,311.0,551.1,433.75
2017,6,6,17,45,502.5,96.5,0.6,18.5,262.0,479.85,381.97
2017,6,6,18,0,450.0,88.0,0.6,18.0,213.0,416.91,334.31
2017,6,6,18,15,379.0,77.0,0.6,17.0,168.0,343.29,276.66
2017,6,6,18,30,308.0,66.0,0.6,16.0,123.0,275.38,221.16
2017,6,6,18,45,213.0,51.0,0.6,15.5,85.0,196.11,154.33
2017,6,6,19,0,118.0,36.0,0.6,15.0,47.0,116.53,83.9
2017,6,6,19,15,59.0,18.0,0.6,14.5,23.5,53.54,0.0
2017,6,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,4,45,6.0,5.0,0.5,11.5,5.0,0.0,0.0
2017,6,7,5,0,12.0,10.0,0.5,12.0,10.0,9.53,0.0
2017,6,7,5,15,102.0,26.5,0.5,12.0,37.5,21.88,9.08
2017,6,7,5,30,192.0,43.0,0.5,12.0,65.0,33.43,23.29
2017,6,7,5,45,285.5,55.0,0.5,12.5,105.5,41.91,31.57
2017,6,7,6,0,379.0,67.0,0.5,13.0,146.0,50.06,39.19
2017,6,7,6,15,248.0,94.0,0.45,13.5,151.0,72.41,59.17
2017,6,7,6,30,117.0,121.0,0.4,14.0,156.0,94.94,78.88
2017,6,7,6,45,138.0,140.0,0.4,14.5,189.5,108.43,90.28
2017,6,7,7,0,159.0,159.0,0.4,15.0,223.0,121.53,101.11
2017,6,7,7,15,222.0,175.5,0.4,15.5,276.5,132.84,101.02
2017,6,7,7,30,285.0,192.0,0.4,16.0,330.0,163.58,118.71
2017,6,7,7,45,316.0,208.5,0.45,17.0,377.0,196.7,140.97
2017,6,7,8,0,347.0,225.0,0.5,18.0,424.0,233.18,167.44
2017,6,7,8,15,236.5,261.5,0.5,18.5,402.0,255.33,189.12
2017,6,7,8,30,126.0,298.0,0.5,19.0,380.0,274.74,207.58
2017,6,7,8,45,279.0,288.5,0.5,19.5,486.0,320.42,238.59
2017,6,7,9,0,432.0,279.0,0.5,20.0,592.0,381.61,282.31
2017,6,7,9,15,467.0,283.0,0.5,20.0,638.5,424.26,314.73
2017,6,7,9,30,502.0,287.0,0.5,20.0,685.0,470.05,349.15
2017,6,7,9,45,350.0,351.5,0.5,20.5,634.5,475.83,353.14
2017,6,7,10,0,198.0,416.0,0.5,21.0,584.0,468.33,346.43
2017,6,7,10,15,369.5,378.0,0.45,21.0,703.5,549.48,405.12
2017,6,7,10,30,541.0,340.0,0.4,21.0,823.0,645.85,472.17
2017,6,7,10,45,509.0,364.5,0.4,21.5,827.0,671.47,487.19
2017,6,7,11,0,477.0,389.0,0.4,22.0,831.0,694.23,500.72
2017,6,7,11,15,465.0,400.5,0.4,21.5,836.5,718.41,517.29
2017,6,7,11,30,453.0,412.0,0.4,21.0,842.0,741.16,532.73
2017,6,7,11,45,332.5,450.0,0.4,21.0,767.0,696.5,500.74
2017,6,7,12,0,212.0,488.0,0.4,21.0,692.0,642.41,462.62
2017,6,7,12,15,307.0,453.5,0.4,20.5,748.5,708.56,510.74
2017,6,7,12,30,402.0,419.0,0.4,20.0,805.0,775.75,557.41
2017,6,7,12,45,354.5,437.0,0.4,19.5,775.5,763.25,548.35
2017,6,7,13,0,307.0,455.0,0.4,19.0,746.0,748.29,538.71
2017,6,7,13,15,182.5,438.5,0.4,18.5,611.0,614.31,448.54
2017,6,7,13,30,58.0,422.0,0.4,18.0,476.0,473.12,350.14
2017,6,7,13,45,44.5,388.0,0.4,18.0,428.5,428.69,320.21
2017,6,7,14,0,31.0,354.0,0.4,18.0,381.0,383.24,288.02
2017,6,7,14,15,57.5,373.5,0.4,17.5,422.0,432.56,325.84
2017,6,7,14,30,84.0,393.0,0.4,17.0,463.0,482.61,362.96
2017,6,7,14,45,61.0,355.5,0.4,17.0,405.5,422.44,319.41
2017,6,7,15,0,38.0,318.0,0.4,17.0,348.0,361.78,275.68
2017,6,7,15,15,19.0,223.0,0.35,16.5,238.0,232.75,179.71
2017,6,7,15,30,0.0,128.0,0.3,16.0,128.0,120.54,92.47
2017,6,7,15,45,0.0,126.5,0.3,16.0,126.5,119.22,92.13
2017,6,7,16,0,0.0,125.0,0.3,16.0,125.0,117.95,91.38
2017,6,7,16,15,2.0,145.0,0.3,15.5,146.0,140.15,109.83
2017,6,7,16,30,4.0,165.0,0.3,15.0,167.0,163.41,129.06
2017,6,7,16,45,19.5,170.5,0.3,14.5,180.0,183.64,146.46
2017,6,7,17,0,35.0,176.0,0.3,14.0,193.0,215.22,172.88
2017,6,7,17,15,17.5,91.5,0.3,13.5,100.0,104.96,83.37
2017,6,7,17,30,0.0,7.0,0.3,13.0,7.0,6.49,0.0
2017,6,7,17,45,0.0,6.0,0.3,13.0,6.0,5.56,0.0
2017,6,7,18,0,0.0,5.0,0.3,13.0,5.0,4.63,0.0
2017,6,7,18,15,0.0,4.0,0.25,13.0,4.0,3.7,0.0
2017,6,7,18,30,0.0,3.0,0.2,13.0,3.0,2.77,0.0
2017,6,7,18,45,0.0,2.0,0.2,13.0,2.0,1.85,0.0
2017,6,7,19,0,0.0,1.0,0.2,13.0,1.0,0.92,0.0
2017,6,7,19,15,0.0,0.5,0.2,12.5,0.5,0.46,0.0
2017,6,7,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,6,8,4,45,28.5,5.0,0.2,9.0,6.0,0.0,0.0
2017,6,8,5,0,57.0,10.0,0.2,9.0,12.0,9.53,0.0
2017,6,8,5,15,178.0,22.5,0.2,9.0,40.5,17.63,6.49
2017,6,8,5,30,299.0,35.0,0.2,9.0,69.0,27.6,18.59
2017,6,8,5,45,384.0,44.0,0.2,9.5,110.0,33.51,24.53
2017,6,8,6,0,469.0,53.0,0.2,10.0,151.0,39.12,29.9
2017,6,8,6,15,234.5,53.0,0.2,10.0,102.0,37.93,29.0
2017,6,8,6,30,0.0,53.0,0.2,10.0,53.0,49.26,39.31
2017,6,8,6,45,0.0,64.0,0.2,10.5,64.0,59.53,48.38
2017,6,8,7,0,0.0,75.0,0.2,11.0,75.0,69.77,57.25
2017,6,8,7,15,0.0,66.0,0.2,11.0,66.0,61.4,47.19
2017,6,8,7,30,0.0,57.0,0.2,11.0,57.0,53.01,39.92
2017,6,8,7,45,1.5,112.5,0.2,11.5,113.5,103.49,81.97
2017,6,8,8,0,3.0,168.0,0.2,12.0,170.0,151.24,120.25
2017,6,8,8,15,4.5,176.5,0.2,12.0,179.5,159.96,126.57
2017,6,8,8,30,6.0,185.0,0.2,12.0,189.0,168.78,133.2
2017,6,8,8,45,3.0,161.0,0.2,12.5,163.0,148.24,116.26
2017,6,8,9,0,0.0,137.0,0.2,13.0,137.0,126.46,98.48
2017,6,8,9,15,7.0,194.0,0.2,13.0,199.5,180.14,141.06
2017,6,8,9,30,14.0,251.0,0.2,13.0,262.0,234.12,182.53
2017,6,8,9,45,13.5,253.5,0.2,13.5,265.0,237.68,184.27
2017,6,8,10,0,13.0,256.0,0.2,14.0,268.0,241.1,186.29
2017,6,8,10,15,12.0,239.5,0.2,14.0,250.5,227.18,175.42
2017,6,8,10,30,11.0,223.0,0.2,14.0,233.0,212.8,164.33
2017,6,8,10,45,11.5,231.0,0.25,14.5,242.0,221.36,170.7
2017,6,8,11,0,12.0,239.0,0.3,15.0,251.0,229.99,176.96
2017,6,8,11,15,10.5,213.0,0.3,15.0,223.5,205.95,158.39
2017,6,8,11,30,9.0,187.0,0.3,15.0,196.0,181.47,139.58
2017,6,8,11,45,9.5,187.5,0.3,15.5,197.0,182.94,140.58
2017,6,8,12,0,10.0,188.0,0.3,16.0,198.0,184.41,141.46
2017,6,8,12,15,12.0,229.5,0.3,16.0,241.5,225.66,173.1
2017,6,8,12,30,14.0,271.0,0.3,16.0,285.0,267.37,204.38
2017,6,8,12,45,15.0,279.5,0.3,16.0,294.5,277.31,211.6
2017,6,8,13,0,16.0,288.0,0.3,16.0,304.0,287.34,219.13
2017,6,8,13,15,14.5,272.0,0.3,16.0,286.5,271.46,207.29
2017,6,8,13,30,13.0,256.0,0.3,16.0,269.0,255.34,195.41
2017,6,8,13,45,42.0,334.0,0.3,16.0,372.0,370.97,282.59
2017,6,8,14,0,71.0,412.0,0.3,16.0,475.0,483.04,362.88
2017,6,8,14,15,60.0,387.5,0.3,16.0,440.0,449.78,338.21
2017,6,8,14,30,49.0,363.0,0.3,16.0,405.0,415.87,314.42
2017,6,8,14,45,35.5,323.0,0.3,16.0,352.5,362.34,275.97
2017,6,8,15,0,22.0,283.0,0.3,16.0,300.0,295.82,227.19
2017,6,8,15,15,118.0,306.0,0.25,15.5,390.5,441.67,339.8
2017,6,8,15,30,214.0,329.0,0.2,15.0,481.0,560.21,426.57
2017,6,8,15,45,107.0,226.5,0.2,15.0,302.5,344.12,267.26
2017,6,8,16,0,0.0,124.0,0.2,15.0,124.0,116.95,89.85
2017,6,8,16,15,0.0,136.5,0.2,15.0,136.5,129.77,101.48
2017,6,8,16,30,0.0,149.0,0.2,15.0,149.0,143.25,112.63
2017,6,8,16,45,24.0,166.0,0.2,15.0,177.0,192.22,153.14
2017,6,8,17,0,48.0,183.0,0.2,15.0,205.0,234.01,187.19
2017,6,8,17,15,24.0,121.0,0.2,14.5,132.0,143.2,114.32
2017,6,8,17,30,0.0,59.0,0.2,14.0,59.0,54.86,41.1
2017,6,8,17,45,0.0,50.0,0.2,14.0,50.0,46.46,34.29
2017,6,8,18,0,0.0,41.0,0.2,14.0,41.0,38.07,27.15
2017,6,8,18,15,206.0,48.0,0.2,13.5,87.0,199.63,165.78
2017,6,8,18,30,412.0,55.0,0.2,13.0,133.0,322.23,261.43
2017,6,8,18,45,320.5,44.0,0.2,13.0,93.5,243.42,192.74
2017,6,8,19,0,229.0,33.0,0.2,13.0,54.0,173.0,127.96
2017,6,8,19,15,114.5,16.5,0.2,12.5,27.0,81.49,0.0
2017,6,8,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,9,4,45,44.0,6.0,0.3,10.0,7.0,0.0,0.0
2017,6,9,5,0,88.0,12.0,0.3,10.0,14.0,11.44,0.0
2017,6,9,5,15,224.5,23.0,0.3,10.0,45.0,18.43,7.06
2017,6,9,5,30,361.0,34.0,0.3,10.0,76.0,26.71,17.72
2017,6,9,5,45,449.5,42.0,0.35,10.5,119.5,31.8,22.87
2017,6,9,6,0,538.0,50.0,0.4,11.0,163.0,36.65,27.53
2017,6,9,6,15,269.0,66.5,0.4,11.5,123.0,47.98,37.83
2017,6,9,6,30,0.0,83.0,0.4,12.0,83.0,74.97,61.9
2017,6,9,6,45,0.0,99.5,0.4,12.5,99.5,89.19,74.17
2017,6,9,7,0,0.0,116.0,0.4,13.0,116.0,103.28,86.11
2017,6,9,7,15,0.0,121.5,0.4,13.0,121.5,108.98,86.53
2017,6,9,7,30,0.0,127.0,0.4,13.0,127.0,114.69,90.93
2017,6,9,7,45,3.0,151.0,0.4,13.5,153.0,135.89,107.63
2017,6,9,8,0,6.0,175.0,0.4,14.0,179.0,157.5,124.29
2017,6,9,8,15,7.0,186.5,0.4,14.5,191.5,168.83,132.6
2017,6,9,8,30,8.0,198.0,0.4,15.0,204.0,180.26,140.97
2017,6,9,8,45,72.5,269.5,0.4,15.5,322.5,253.75,196.11
2017,6,9,9,0,137.0,341.0,0.4,16.0,441.0,331.77,253.33
2017,6,9,9,15,115.0,356.0,0.4,16.0,443.0,344.87,262.93
2017,6,9,9,30,93.0,371.0,0.4,16.0,445.0,362.73,276.17
2017,6,9,9,45,519.0,232.5,0.4,16.5,670.0,459.81,349.07
2017,6,9,10,0,945.0,94.0,0.4,17.0,895.0,616.56,463.1
2017,6,9,10,15,672.5,237.0,0.4,17.0,816.0,609.93,455.38
2017,6,9,10,30,400.0,380.0,0.4,17.0,737.0,587.36,436.45
2017,6,9,10,45,441.5,383.5,0.45,17.5,786.5,640.72,474.1
2017,6,9,11,0,483.0,387.0,0.5,18.0,836.0,696.76,511.97
2017,6,9,11,15,727.0,243.0,0.5,18.0,929.0,778.79,572.2
2017,6,9,11,30,971.0,99.0,0.5,18.0,1022.0,870.21,632.46
2017,6,9,11,45,973.0,98.5,0.5,18.0,1029.0,903.3,651.93
2017,6,9,12,0,975.0,98.0,0.5,18.0,1036.0,934.09,670.71
2017,6,9,12,15,975.0,98.5,0.5,18.0,1035.5,961.62,687.39
2017,6,9,12,30,975.0,99.0,0.5,18.0,1035.0,986.52,702.45
2017,6,9,12,45,966.0,103.5,0.55,18.0,1024.5,1004.2,714.28
2017,6,9,13,0,957.0,108.0,0.6,18.0,1014.0,1018.81,724.43
2017,6,9,13,15,954.0,107.5,0.6,18.0,998.5,1031.1,732.13
2017,6,9,13,30,951.0,107.0,0.6,18.0,983.0,1040.3,738.07
2017,6,9,13,45,947.5,105.5,0.6,18.0,960.5,1044.84,741.34
2017,6,9,14,0,944.0,104.0,0.6,18.0,938.0,1046.21,742.86
2017,6,9,14,15,938.0,102.5,0.6,17.5,909.0,1041.94,742.52
2017,6,9,14,30,932.0,101.0,0.6,17.0,880.0,1034.54,740.46
2017,6,9,14,45,924.0,99.5,0.6,17.0,845.0,1022.13,734.06
2017,6,9,15,0,916.0,98.0,0.6,17.0,810.0,1006.77,726.01
2017,6,9,15,15,905.5,96.0,0.6,16.5,770.0,985.6,715.75
2017,6,9,15,30,895.0,94.0,0.6,16.0,730.0,961.79,703.87
2017,6,9,15,45,881.5,92.0,0.65,15.5,685.5,932.71,689.63
2017,6,9,16,0,868.0,90.0,0.7,15.0,641.0,901.44,673.75
2017,6,9,16,15,850.5,87.0,0.7,14.5,593.0,863.46,652.14
2017,6,9,16,30,833.0,84.0,0.7,14.0,545.0,831.19,634.1
2017,6,9,16,45,807.5,81.5,0.7,14.0,494.5,784.03,604.24
2017,6,9,17,0,782.0,79.0,0.7,14.0,444.0,736.2,573.46
2017,6,9,17,15,751.0,75.0,0.7,13.5,392.5,681.96,538.28
2017,6,9,17,30,720.0,71.0,0.7,13.0,341.0,628.01,502.15
2017,6,9,17,45,672.5,66.5,0.7,12.5,290.0,566.48,458.62
2017,6,9,18,0,625.0,62.0,0.7,12.0,239.0,503.9,411.06
2017,6,9,18,15,561.5,55.5,0.65,11.5,191.0,431.79,353.38
2017,6,9,18,30,498.0,49.0,0.6,11.0,143.0,364.13,296.8
2017,6,9,18,45,393.5,40.5,0.6,10.5,101.5,277.78,223.22
2017,6,9,19,0,289.0,32.0,0.6,10.0,60.0,200.62,151.72
2017,6,9,19,15,144.5,16.0,0.6,10.0,30.0,96.52,7.88
2017,6,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,10,4,45,35.5,6.0,0.4,9.0,6.5,0.0,0.0
2017,6,10,5,0,71.0,12.0,0.4,9.0,13.0,11.44,0.0
2017,6,10,5,15,204.0,24.0,0.4,9.0,44.0,19.37,7.82
2017,6,10,5,30,337.0,36.0,0.4,9.0,75.0,28.57,19.42
2017,6,10,5,45,424.5,44.5,0.45,9.5,117.5,34.0,24.93
2017,6,10,6,0,512.0,53.0,0.5,10.0,160.0,39.18,29.91
2017,6,10,6,15,570.5,59.5,0.5,10.5,208.0,42.37,32.92
2017,6,10,6,30,629.0,66.0,0.5,11.0,256.0,45.41,35.63
2017,6,10,6,45,418.0,111.0,0.5,11.5,247.0,77.48,64.19
2017,6,10,7,0,207.0,156.0,0.5,12.0,238.0,112.75,94.81
2017,6,10,7,15,486.0,121.0,0.5,12.5,347.5,95.46,66.07
2017,6,10,7,30,765.0,86.0,0.5,13.0,457.0,119.66,66.05
2017,6,10,7,45,489.0,167.5,0.5,13.5,414.0,181.85,123.69
2017,6,10,8,0,213.0,249.0,0.5,14.0,371.0,234.34,176.58
2017,6,10,8,15,111.0,224.0,0.5,14.0,288.0,207.97,159.84
2017,6,10,8,30,9.0,199.0,0.5,14.0,205.0,181.37,142.3
2017,6,10,8,45,23.0,246.0,0.5,14.5,262.5,226.82,177.23
2017,6,10,9,0,37.0,293.0,0.5,15.0,320.0,265.07,205.63
2017,6,10,9,15,51.0,324.5,0.5,15.0,364.0,300.49,232.0
2017,6,10,9,30,65.0,356.0,0.5,15.0,408.0,337.71,259.5
2017,6,10,9,45,111.5,386.5,0.5,15.5,480.0,386.4,294.83
2017,6,10,10,0,158.0,417.0,0.5,16.0,552.0,446.48,337.86
2017,6,10,10,15,96.0,392.0,0.5,16.0,475.0,404.95,306.73
2017,6,10,10,30,34.0,367.0,0.5,16.0,398.0,350.69,266.36
2017,6,10,10,45,269.0,373.5,0.5,16.5,623.0,516.18,390.32
2017,6,10,11,0,504.0,380.0,0.5,17.0,848.0,706.0,522.19
2017,6,10,11,15,261.5,354.0,0.5,17.0,597.0,523.02,391.24
2017,6,10,11,30,19.0,328.0,0.5,17.0,346.0,319.41,240.76
2017,6,10,11,45,211.0,374.0,0.55,17.0,576.5,526.14,397.11
2017,6,10,12,0,403.0,420.0,0.6,17.0,807.0,745.3,548.78
2017,6,10,12,15,220.5,414.5,0.6,17.0,626.0,595.03,440.7
2017,6,10,12,30,38.0,409.0,0.6,17.0,445.0,425.28,317.82
2017,6,10,12,45,247.0,408.5,0.6,17.0,642.5,635.38,473.38
2017,6,10,13,0,456.0,408.0,0.6,17.0,840.0,848.65,617.37
2017,6,10,13,15,289.0,434.0,0.6,16.5,706.5,720.42,527.54
2017,6,10,13,30,122.0,460.0,0.6,16.0,573.0,583.86,432.61
2017,6,10,13,45,102.0,440.5,0.65,16.0,534.0,539.16,403.52
2017,6,10,14,0,82.0,421.0,0.7,16.0,495.0,503.22,378.92
2017,6,10,14,15,305.0,365.0,0.7,16.0,622.5,692.44,519.25
2017,6,10,14,30,528.0,309.0,0.7,16.0,750.0,868.54,640.95
2017,6,10,14,45,512.5,295.0,0.7,16.0,709.5,839.59,620.39
2017,6,10,15,0,497.0,281.0,0.7,16.0,669.0,808.68,601.43
2017,6,10,15,15,690.5,188.0,0.7,15.5,696.5,895.95,665.88
2017,6,10,15,30,884.0,95.0,0.7,15.0,724.0,952.93,704.37
2017,6,10,15,45,872.5,92.0,0.7,15.0,680.5,924.79,686.89
2017,6,10,16,0,861.0,89.0,0.7,15.0,637.0,894.38,669.17
2017,6,10,16,15,844.0,86.5,0.7,14.5,590.0,857.62,648.28
2017,6,10,16,30,827.0,84.0,0.7,14.0,543.0,826.58,631.0
2017,6,10,16,45,802.5,81.5,0.7,14.0,493.0,780.45,601.77
2017,6,10,17,0,778.0,79.0,0.7,14.0,443.0,733.6,571.63
2017,6,10,17,15,748.0,75.0,0.7,13.5,392.0,680.27,537.06
2017,6,10,17,30,718.0,71.0,0.7,13.0,341.0,627.17,501.52
2017,6,10,17,45,672.0,66.5,0.7,12.5,290.5,566.72,458.83
2017,6,10,18,0,626.0,62.0,0.7,12.0,240.0,505.12,412.05
2017,6,10,18,15,563.5,55.5,0.65,11.5,192.0,433.54,354.83
2017,6,10,18,30,501.0,49.0,0.6,11.0,144.0,366.32,298.67
2017,6,10,18,45,402.5,40.0,0.6,11.0,102.5,282.28,226.6
2017,6,10,19,0,304.0,31.0,0.6,11.0,61.0,207.07,156.72
2017,6,10,19,15,152.0,15.5,0.6,10.5,30.5,99.53,14.89
2017,6,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,11,4,45,59.5,6.0,0.6,7.0,7.5,0.0,0.0
2017,6,11,5,0,119.0,12.0,0.6,7.0,15.0,11.44,0.0
2017,6,11,5,15,260.0,22.0,0.6,7.5,46.5,17.48,6.6
2017,6,11,5,30,401.0,32.0,0.6,8.0,78.0,24.88,16.26
2017,6,11,5,45,489.0,39.0,0.6,8.5,122.0,29.2,20.72
2017,6,11,6,0,577.0,46.0,0.6,9.0,166.0,33.35,24.76
2017,6,11,6,15,631.0,51.0,0.6,9.5,214.5,39.0,29.99
2017,6,11,6,30,685.0,56.0,0.6,10.0,263.0,41.46,32.2
2017,6,11,6,45,723.0,60.0,0.6,10.5,314.0,42.96,33.44
2017,6,11,7,0,761.0,64.0,0.6,11.0,365.0,44.4,34.56
2017,6,11,7,15,788.0,67.5,0.6,11.5,416.0,67.62,37.09
2017,6,11,7,30,815.0,71.0,0.6,12.0,467.0,111.94,58.04
2017,6,11,7,45,834.5,74.0,0.6,12.5,516.0,165.34,95.75
2017,6,11,8,0,854.0,77.0,0.6,13.0,565.0,213.68,134.34
2017,6,11,8,15,869.5,79.5,0.6,13.5,612.0,262.77,176.25
2017,6,11,8,30,885.0,82.0,0.6,14.0,659.0,313.36,220.13
2017,6,11,8,45,895.5,85.0,0.6,14.5,702.0,364.03,263.89
2017,6,11,9,0,906.0,88.0,0.6,15.0,745.0,415.35,307.17
2017,6,11,9,15,915.0,89.5,0.6,15.0,783.5,465.25,348.8
2017,6,11,9,30,924.0,91.0,0.6,15.0,822.0,515.23,389.27
2017,6,11,9,45,923.5,97.0,0.6,15.5,853.5,563.95,426.74
2017,6,11,10,0,923.0,103.0,0.6,16.0,885.0,611.53,462.05
2017,6,11,10,15,928.5,104.5,0.6,16.0,912.0,657.65,496.15
2017,6,11,10,30,934.0,106.0,0.6,16.0,939.0,702.77,528.62
2017,6,11,10,45,935.0,108.5,0.6,16.0,959.0,744.47,557.9
2017,6,11,11,0,936.0,111.0,0.6,16.0,979.0,784.49,583.87
2017,6,11,11,15,938.5,111.5,0.6,16.0,992.5,822.05,607.81
2017,6,11,11,30,941.0,112.0,0.6,16.0,1006.0,857.73,630.31
2017,6,11,11,45,939.5,114.0,0.6,16.0,1012.0,889.43,650.09
2017,6,11,12,0,938.0,116.0,0.6,16.0,1018.0,918.78,668.3
2017,6,11,12,15,937.5,115.5,0.6,16.0,1017.0,944.25,684.0
2017,6,11,12,30,937.0,115.0,0.6,16.0,1016.0,967.17,698.13
2017,6,11,12,45,524.0,294.0,0.6,16.0,797.0,787.79,578.79
2017,6,11,13,0,111.0,473.0,0.6,16.0,578.0,565.58,418.22
2017,6,11,13,15,511.5,298.0,0.6,15.5,771.0,806.61,598.52
2017,6,11,13,30,912.0,123.0,0.6,15.0,964.0,1018.72,736.74
2017,6,11,13,45,906.0,122.5,0.6,15.0,941.5,1021.87,735.76
2017,6,11,14,0,900.0,122.0,0.6,15.0,919.0,1021.97,736.52
2017,6,11,14,15,552.0,265.5,0.6,15.0,749.5,843.42,621.04
2017,6,11,14,30,204.0,409.0,0.6,15.0,580.0,631.04,470.64
2017,6,11,14,45,384.0,334.5,0.6,15.0,640.0,743.22,556.7
2017,6,11,15,0,564.0,260.0,0.6,15.0,700.0,851.28,633.36
2017,6,11,15,15,514.0,259.5,0.6,15.0,644.5,799.23,597.41
2017,6,11,15,30,464.0,259.0,0.6,15.0,589.0,746.63,562.87
2017,6,11,15,45,633.0,184.5,0.6,15.0,605.0,820.91,619.33
2017,6,11,16,0,802.0,110.0,0.6,15.0,621.0,873.75,655.14
2017,6,11,16,15,782.0,106.5,0.6,15.0,574.0,834.55,630.03
2017,6,11,16,30,762.0,103.0,0.6,15.0,527.0,793.96,605.04
2017,6,11,16,45,472.0,149.5,0.6,15.0,404.0,584.79,458.44
2017,6,11,17,0,182.0,196.0,0.6,15.0,281.0,369.31,294.47
2017,6,11,17,15,411.0,140.5,0.6,14.5,304.0,499.94,402.41
2017,6,11,17,30,640.0,85.0,0.6,14.0,327.0,592.11,474.97
2017,6,11,17,45,591.5,79.0,0.6,13.5,277.5,527.52,426.1
2017,6,11,18,0,543.0,73.0,0.6,13.0,228.0,465.35,378.85
2017,6,11,18,15,476.5,65.0,0.6,12.5,182.0,392.67,321.11
2017,6,11,18,30,410.0,57.0,0.6,12.0,136.0,324.63,264.67
2017,6,11,18,45,312.0,46.0,0.6,11.5,96.0,240.76,193.44
2017,6,11,19,0,214.0,35.0,0.6,11.0,56.0,169.11,128.27
2017,6,11,19,15,107.0,17.5,0.6,10.5,28.0,80.93,15.79
2017,6,11,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,4,45,34.5,6.0,0.5,9.0,6.5,0.0,0.0
2017,6,12,5,0,69.0,12.0,0.5,9.0,13.0,11.44,0.0
2017,6,12,5,15,200.5,23.5,0.5,9.0,43.5,18.86,7.52
2017,6,12,5,30,332.0,35.0,0.5,9.0,74.0,27.6,18.56
2017,6,12,5,45,426.0,43.5,0.5,9.5,117.0,33.09,24.12
2017,6,12,6,0,520.0,52.0,0.5,10.0,160.0,38.32,29.14
2017,6,12,6,15,578.0,58.0,0.5,10.5,208.5,41.15,31.81
2017,6,12,6,30,636.0,64.0,0.5,11.0,257.0,43.85,34.22
2017,6,12,6,45,371.0,112.0,0.5,12.0,229.5,78.06,64.57
2017,6,12,7,0,106.0,160.0,0.5,13.0,202.0,121.96,102.45
2017,6,12,7,15,100.5,181.5,0.45,13.5,226.0,148.39,116.81
2017,6,12,7,30,95.0,203.0,0.4,14.0,250.0,171.56,133.09
2017,6,12,7,45,66.0,213.0,0.4,14.5,247.0,183.66,142.61
2017,6,12,8,0,37.0,223.0,0.4,15.0,244.0,192.58,150.17
2017,6,12,8,15,213.5,239.5,0.35,15.5,377.5,242.45,182.07
2017,6,12,8,30,390.0,256.0,0.3,16.0,511.0,309.39,228.28
2017,6,12,8,45,630.5,179.5,0.3,16.5,623.0,342.32,249.6
2017,6,12,9,0,871.0,103.0,0.3,17.0,735.0,414.17,302.8
2017,6,12,9,15,881.5,105.0,0.3,17.0,774.0,463.54,342.89
2017,6,12,9,30,892.0,107.0,0.3,17.0,813.0,513.17,382.22
2017,6,12,9,45,896.0,111.0,0.3,17.5,845.0,561.14,418.38
2017,6,12,10,0,900.0,115.0,0.3,18.0,877.0,608.42,452.78
2017,6,12,10,15,499.0,274.0,0.3,18.0,699.0,537.36,400.74
2017,6,12,10,30,98.0,433.0,0.3,18.0,521.0,448.2,332.73
2017,6,12,10,45,134.5,450.5,0.35,18.5,574.0,492.43,365.1
2017,6,12,11,0,171.0,468.0,0.4,19.0,627.0,544.28,400.94
2017,6,12,11,15,96.5,407.0,0.4,19.0,497.5,446.4,331.08
2017,6,12,11,30,22.0,346.0,0.4,19.0,368.0,338.27,252.81
2017,6,12,11,45,224.5,381.5,0.4,19.5,598.0,544.02,404.52
2017,6,12,12,0,427.0,417.0,0.4,20.0,828.0,763.98,552.09
2017,6,12,12,15,371.0,441.0,0.4,20.0,798.0,753.1,540.61
2017,6,12,12,30,315.0,465.0,0.4,20.0,768.0,740.13,530.94
2017,6,12,12,45,367.0,435.5,0.45,20.0,786.0,773.07,555.21
2017,6,12,13,0,419.0,406.0,0.5,20.0,804.0,811.51,582.24
2017,6,12,13,15,658.5,270.0,0.5,20.0,883.0,921.52,659.27
2017,6,12,13,30,898.0,134.0,0.5,20.0,962.0,1016.12,717.2
2017,6,12,13,45,896.5,130.5,0.5,20.0,941.0,1020.75,719.07
2017,6,12,14,0,895.0,127.0,0.5,20.0,920.0,1022.32,720.68
2017,6,12,14,15,888.0,125.5,0.5,19.5,891.0,1017.48,719.93
2017,6,12,14,30,881.0,124.0,0.5,19.0,862.0,1009.67,717.58
2017,6,12,14,45,872.5,122.0,0.55,19.0,827.5,996.95,712.16
2017,6,12,15,0,864.0,120.0,0.6,19.0,793.0,981.43,705.12
2017,6,12,15,15,851.5,117.5,0.6,18.5,753.5,967.31,699.22
2017,6,12,15,30,839.0,115.0,0.6,18.0,714.0,942.18,686.35
2017,6,12,15,45,820.5,113.5,0.65,18.0,669.0,910.29,668.97
2017,6,12,16,0,802.0,112.0,0.7,18.0,624.0,876.47,650.15
2017,6,12,16,15,782.0,108.5,0.7,17.5,577.0,837.31,627.76
2017,6,12,16,30,762.0,105.0,0.7,17.0,530.0,796.73,604.06
2017,6,12,16,45,733.0,102.0,0.7,17.0,480.0,752.35,576.14
2017,6,12,17,0,704.0,99.0,0.7,17.0,430.0,703.73,544.7
2017,6,12,17,15,669.5,93.5,0.65,16.5,379.5,647.83,507.61
2017,6,12,17,30,635.0,88.0,0.6,16.0,329.0,592.64,469.98
2017,6,12,17,45,586.0,82.0,0.6,15.5,279.5,527.82,423.06
2017,6,12,18,0,537.0,76.0,0.6,15.0,230.0,465.43,376.03
2017,6,12,18,15,470.0,67.5,0.55,14.5,183.5,391.98,317.88
2017,6,12,18,30,403.0,59.0,0.5,14.0,137.0,323.19,261.2
2017,6,12,18,45,305.5,48.0,0.5,13.5,97.0,240.44,191.6
2017,6,12,19,0,208.0,37.0,0.5,13.0,57.0,169.35,127.77
2017,6,12,19,15,104.0,18.5,0.5,12.5,28.5,81.63,19.73
2017,6,12,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,13,4,45,20.0,5.5,0.5,9.5,6.0,0.0,0.0
2017,6,13,5,0,40.0,11.0,0.5,10.0,12.0,10.48,0.0
2017,6,13,5,15,158.5,24.5,0.45,10.5,41.0,19.23,7.71
2017,6,13,5,30,277.0,38.0,0.4,11.0,70.0,29.43,19.99
2017,6,13,5,45,373.0,47.0,0.4,12.0,112.0,36.21,26.62
2017,6,13,6,0,469.0,56.0,0.4,13.0,154.0,41.73,31.81
2017,6,13,6,15,529.0,63.0,0.35,13.5,201.0,45.2,35.04
2017,6,13,6,30,589.0,70.0,0.3,14.0,248.0,48.5,37.95
2017,6,13,6,45,636.0,74.5,0.3,15.0,298.5,49.63,38.73
2017,6,13,7,0,683.0,79.0,0.3,16.0,349.0,50.7,39.4
2017,6,13,7,15,714.0,83.0,0.25,16.5,399.0,77.47,45.96
2017,6,13,7,30,745.0,87.0,0.2,17.0,449.0,118.83,65.04
2017,6,13,7,45,770.0,90.0,0.2,17.5,498.0,162.21,93.8
2017,6,13,8,0,795.0,93.0,0.2,18.0,547.0,208.44,129.47
2017,6,13,8,15,813.0,96.0,0.2,18.5,593.5,255.8,168.59
2017,6,13,8,30,831.0,99.0,0.2,19.0,640.0,305.01,209.83
2017,6,13,8,45,847.0,100.5,0.25,19.5,684.0,360.26,255.5
2017,6,13,9,0,863.0,102.0,0.3,20.0,728.0,410.16,296.4
2017,6,13,9,15,874.0,104.0,0.3,20.5,767.0,459.33,335.49
2017,6,13,9,30,885.0,106.0,0.3,21.0,806.0,508.82,373.51
2017,6,13,9,45,892.0,108.5,0.3,21.5,839.0,556.76,409.16
2017,6,13,10,0,899.0,111.0,0.3,22.0,872.0,604.27,443.26
2017,6,13,10,15,905.5,112.5,0.3,22.0,900.0,650.01,475.95
2017,6,13,10,30,912.0,114.0,0.3,22.0,928.0,694.88,507.17
2017,6,13,10,45,919.0,113.5,0.35,22.0,950.0,737.32,536.81
2017,6,13,11,0,926.0,113.0,0.4,22.0,972.0,778.53,563.77
2017,6,13,11,15,929.5,113.5,0.4,22.0,986.5,816.54,587.27
2017,6,13,11,30,933.0,114.0,0.4,22.0,1001.0,852.76,609.43
2017,6,13,11,45,933.5,115.0,0.45,22.5,1008.0,885.01,628.71
2017,6,13,12,0,934.0,116.0,0.5,23.0,1015.0,915.03,646.55
2017,6,13,12,15,934.5,116.0,0.5,23.0,1015.0,941.8,662.57
2017,6,13,12,30,935.0,116.0,0.5,23.0,1015.0,966.09,677.07
2017,6,13,12,45,932.0,117.0,0.5,23.0,1007.0,985.48,688.63
2017,6,13,13,0,929.0,118.0,0.5,23.0,999.0,1002.05,698.61
2017,6,13,13,15,926.5,117.5,0.5,23.0,984.5,1014.72,706.35
2017,6,13,13,30,924.0,117.0,0.5,23.0,970.0,1024.4,712.45
2017,6,13,13,45,920.0,115.5,0.55,23.0,948.5,1028.56,716.58
2017,6,13,14,0,916.0,114.0,0.6,23.0,927.0,1029.62,719.07
2017,6,13,14,15,910.0,113.0,0.6,22.5,898.5,1026.17,719.21
2017,6,13,14,30,904.0,112.0,0.6,22.0,870.0,1019.69,717.7
2017,6,13,14,45,897.5,109.0,0.6,22.0,836.0,1007.58,711.55
2017,6,13,15,0,891.0,106.0,0.6,22.0,802.0,992.53,703.77
2017,6,13,15,15,880.0,104.0,0.6,21.5,762.5,971.45,693.69
2017,6,13,15,30,869.0,102.0,0.6,21.0,723.0,947.81,682.06
2017,6,13,15,45,857.5,98.5,0.6,21.0,679.5,919.58,666.21
2017,6,13,16,0,846.0,95.0,0.6,21.0,636.0,889.1,648.89
2017,6,13,16,15,828.0,92.0,0.6,20.5,588.5,858.99,632.89
2017,6,13,16,30,810.0,89.0,0.6,20.0,541.0,819.55,610.46
2017,6,13,16,45,785.5,86.0,0.6,19.5,491.0,773.37,583.12
2017,6,13,17,0,761.0,83.0,0.6,19.0,441.0,726.49,554.66
2017,6,13,17,15,729.5,78.5,0.6,18.5,390.5,672.01,520.0
2017,6,13,17,30,698.0,74.0,0.6,18.0,340.0,621.51,487.07
2017,6,13,17,45,649.0,70.0,0.6,17.5,289.5,556.98,442.08
2017,6,13,18,0,600.0,66.0,0.6,17.0,239.0,494.88,395.93
2017,6,13,18,15,536.0,59.0,0.6,16.0,191.5,422.67,340.46
2017,6,13,18,30,472.0,52.0,0.6,15.0,144.0,354.93,285.78
2017,6,13,18,45,372.0,43.0,0.6,14.5,102.5,271.0,215.38
2017,6,13,19,0,272.0,34.0,0.6,14.0,61.0,195.78,147.98
2017,6,13,19,15,136.0,17.0,0.6,13.5,30.5,93.03,26.96
2017,6,13,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,14,4,45,36.5,5.5,0.9,12.5,6.5,0.0,0.0
2017,6,14,5,0,73.0,11.0,0.9,13.0,13.0,10.48,0.0
2017,6,14,5,15,206.0,23.0,0.75,13.5,43.5,18.39,6.95
2017,6,14,5,30,339.0,35.0,0.6,14.0,74.0,27.61,18.13
2017,6,14,5,45,428.5,43.0,0.5,15.0,116.5,32.65,23.14
2017,6,14,6,0,518.0,51.0,0.4,16.0,159.0,37.47,27.64
2017,6,14,6,15,575.5,57.0,0.35,16.5,207.0,40.34,30.29
2017,6,14,6,30,633.0,63.0,0.3,17.0,255.0,43.08,32.69
2017,6,14,6,45,673.5,68.0,0.3,18.0,305.0,44.85,34.06
2017,6,14,7,0,714.0,73.0,0.3,19.0,355.0,51.36,39.48
2017,6,14,7,15,743.0,77.0,0.25,19.5,405.0,73.44,41.58
2017,6,14,7,30,772.0,81.0,0.2,20.0,455.0,116.04,61.04
2017,6,14,7,45,792.5,84.5,0.2,20.5,503.5,160.55,90.44
2017,6,14,8,0,813.0,88.0,0.2,21.0,552.0,207.47,126.47
2017,6,14,8,15,830.0,91.0,0.2,21.5,599.0,255.46,165.76
2017,6,14,8,30,847.0,94.0,0.2,22.0,646.0,311.79,211.95
2017,6,14,8,45,859.5,97.0,0.25,22.5,689.0,361.3,252.98
2017,6,14,9,0,872.0,100.0,0.3,23.0,732.0,411.66,293.9
2017,6,14,9,15,882.0,102.0,0.3,23.0,770.5,460.81,333.22
2017,6,14,9,30,892.0,104.0,0.3,23.0,809.0,510.18,371.54
2017,6,14,9,45,901.0,105.0,0.3,23.5,842.5,558.23,407.02
2017,6,14,10,0,910.0,106.0,0.3,24.0,876.0,605.99,441.07
2017,6,14,10,15,915.5,107.0,0.3,24.0,903.5,651.14,473.15
2017,6,14,10,30,921.0,108.0,0.3,24.0,931.0,695.31,503.7
2017,6,14,10,45,928.0,107.5,0.3,24.5,952.5,738.06,531.57
2017,6,14,11,0,935.0,107.0,0.3,25.0,974.0,779.56,556.31
2017,6,14,11,15,937.5,107.5,0.3,25.0,988.0,817.09,579.11
2017,6,14,11,30,940.0,108.0,0.3,25.0,1002.0,852.73,600.56
2017,6,14,11,45,943.5,106.5,0.35,25.0,1009.5,885.37,620.95
2017,6,14,12,0,947.0,105.0,0.4,25.0,1017.0,915.87,640.04
2017,6,14,12,15,947.0,105.0,0.4,25.0,1016.0,942.4,655.7
2017,6,14,12,30,947.0,105.0,0.4,25.0,1015.0,966.39,669.83
2017,6,14,12,45,942.0,107.0,0.4,25.0,1006.5,985.0,680.79
2017,6,14,13,0,937.0,109.0,0.4,25.0,998.0,1000.72,690.14
2017,6,14,13,15,934.0,108.0,0.4,25.0,983.0,1012.4,697.21
2017,6,14,13,30,931.0,107.0,0.4,25.0,968.0,1021.05,702.63
2017,6,14,13,45,927.0,106.5,0.4,25.0,946.0,1026.17,706.12
2017,6,14,14,0,923.0,106.0,0.4,25.0,924.0,1028.21,707.96
2017,6,14,14,15,916.5,104.5,0.4,25.0,895.5,1023.65,706.07
2017,6,14,14,30,910.0,103.0,0.4,25.0,867.0,1016.03,702.58
2017,6,14,14,45,901.5,101.5,0.45,25.0,833.0,1003.46,697.44
2017,6,14,15,0,893.0,100.0,0.5,25.0,799.0,988.03,690.71
2017,6,14,15,15,882.5,98.5,0.5,24.5,759.5,967.92,681.39
2017,6,14,15,30,872.0,97.0,0.5,24.0,720.0,945.25,670.54
2017,6,14,15,45,855.0,96.0,0.5,23.5,675.5,914.7,654.74
2017,6,14,16,0,838.0,95.0,0.5,23.0,631.0,889.95,642.53
2017,6,14,16,15,820.0,92.0,0.5,22.5,584.0,852.3,621.81
2017,6,14,16,30,802.0,89.0,0.5,22.0,537.0,813.11,599.87
2017,6,14,16,45,776.5,86.0,0.5,22.0,487.5,766.35,571.31
2017,6,14,17,0,751.0,83.0,0.5,22.0,438.0,718.97,541.81
2017,6,14,17,15,719.5,79.0,0.5,21.0,388.0,665.44,509.22
2017,6,14,17,30,688.0,75.0,0.5,20.0,338.0,616.0,478.31
2017,6,14,17,45,643.0,70.0,0.5,19.5,288.0,553.32,435.09
