Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,18,0,598.0,65.0,0.5,19.0,238.0,492.79,390.65
2017,6,14,18,15,535.5,58.5,0.5,18.0,191.0,422.2,336.98
2017,6,14,18,30,473.0,52.0,0.5,17.0,144.0,355.92,284.01
2017,6,14,18,45,380.0,42.5,0.5,16.5,103.0,274.98,216.7
2017,6,14,19,0,287.0,33.0,0.5,16.0,62.0,202.28,152.01
2017,6,14,19,15,143.5,16.5,0.5,15.5,31.0,99.07,32.25
2017,6,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,15,4,45,31.5,5.5,0.5,13.5,6.5,0.0,0.0
2017,6,15,5,0,63.0,11.0,0.5,14.0,13.0,10.48,0.0
2017,6,15,5,15,185.5,23.0,0.5,14.0,41.5,18.03,6.65
2017,6,15,5,30,308.0,35.0,0.5,14.0,70.0,27.59,18.11
2017,6,15,5,45,392.5,43.5,0.5,14.5,110.5,33.06,23.55
2017,6,15,6,0,477.0,52.0,0.5,15.0,151.0,38.26,28.46
2017,6,15,6,15,534.0,58.5,0.5,15.5,197.0,41.48,31.43
2017,6,15,6,30,591.0,65.0,0.5,16.0,243.0,44.54,34.11
2017,6,15,6,45,633.5,69.0,0.5,17.0,291.5,45.48,34.74
2017,6,15,7,0,676.0,73.0,0.5,18.0,340.0,51.23,39.52
2017,6,15,7,15,705.5,77.0,0.5,19.0,388.5,72.15,41.41
2017,6,15,7,30,735.0,81.0,0.5,20.0,437.0,112.95,60.05
2017,6,15,7,45,758.0,84.0,0.5,21.0,484.5,155.54,88.02
2017,6,15,8,0,781.0,87.0,0.5,22.0,532.0,200.78,122.55
2017,6,15,8,15,797.5,89.5,0.45,22.5,577.5,246.64,160.2
2017,6,15,8,30,814.0,92.0,0.4,23.0,623.0,300.82,204.69
2017,6,15,8,45,829.5,93.0,0.4,23.5,665.0,348.04,243.79
2017,6,15,9,0,845.0,94.0,0.4,24.0,707.0,396.38,282.99
2017,6,15,9,15,855.5,96.0,0.35,24.5,745.0,444.38,320.55
2017,6,15,9,30,866.0,98.0,0.3,25.0,783.0,492.66,356.95
2017,6,15,9,45,869.0,102.5,0.3,25.5,814.0,539.26,391.25
2017,6,15,10,0,872.0,107.0,0.3,26.0,845.0,585.1,423.84
2017,6,15,10,15,878.0,108.0,0.3,26.0,871.5,628.9,454.92
2017,6,15,10,30,884.0,109.0,0.3,26.0,898.0,671.82,484.59
2017,6,15,10,45,892.5,107.5,0.35,26.5,920.0,713.26,512.34
2017,6,15,11,0,901.0,106.0,0.4,27.0,942.0,753.62,537.39
2017,6,15,11,15,903.5,106.5,0.4,27.0,955.5,789.91,559.57
2017,6,15,11,30,906.0,107.0,0.4,27.0,969.0,824.4,580.46
2017,6,15,11,45,909.0,106.0,0.4,27.0,976.0,856.01,599.41
2017,6,15,12,0,912.0,105.0,0.4,27.0,983.0,885.56,617.01
2017,6,15,12,15,912.0,105.0,0.4,27.0,982.5,911.2,632.18
2017,6,15,12,30,912.0,105.0,0.4,27.0,982.0,934.39,645.88
2017,6,15,12,45,915.0,101.5,0.45,27.0,976.0,954.4,658.78
2017,6,15,13,0,918.0,98.0,0.5,27.0,970.0,971.72,670.19
2017,6,15,13,15,915.5,97.5,0.5,26.5,955.5,983.96,678.94
2017,6,15,13,30,913.0,97.0,0.5,26.0,941.0,993.25,686.11
2017,6,15,13,45,909.0,96.5,0.55,25.5,920.0,998.09,691.92
2017,6,15,14,0,905.0,96.0,0.6,25.0,899.0,999.91,696.13
2017,6,15,14,15,898.5,95.0,0.6,24.5,871.0,995.73,695.75
2017,6,15,14,30,892.0,94.0,0.6,24.0,843.0,988.57,693.77
2017,6,15,14,45,884.0,92.0,0.6,24.0,809.5,975.92,687.23
2017,6,15,15,0,876.0,90.0,0.6,24.0,776.0,960.43,679.12
2017,6,15,15,15,865.5,88.5,0.6,23.5,737.5,940.4,669.58
2017,6,15,15,30,855.0,87.0,0.6,23.0,699.0,917.86,658.5
2017,6,15,15,45,842.0,84.5,0.6,23.0,656.5,889.46,642.44
2017,6,15,16,0,829.0,82.0,0.6,23.0,614.0,858.96,624.99
2017,6,15,16,15,812.0,79.5,0.6,22.5,568.0,822.99,605.01
2017,6,15,16,30,795.0,77.0,0.6,22.0,522.0,785.54,583.75
2017,6,15,16,45,775.0,73.5,0.6,22.0,474.5,750.06,562.32
2017,6,15,17,0,755.0,70.0,0.6,22.0,427.0,706.54,534.98
2017,6,15,17,15,726.5,66.5,0.55,21.5,378.5,655.87,502.38
2017,6,15,17,30,698.0,63.0,0.5,21.0,330.0,605.41,469.06
2017,6,15,17,45,658.5,58.5,0.5,20.5,282.0,546.58,429.01
2017,6,15,18,0,619.0,54.0,0.5,20.0,234.0,489.42,387.42
2017,6,15,18,15,563.5,48.5,0.5,19.5,188.5,426.65,339.03
2017,6,15,18,30,508.0,43.0,0.5,19.0,143.0,364.76,289.09
2017,6,15,18,45,419.5,35.5,0.5,18.5,103.0,287.27,224.84
2017,6,15,19,0,331.0,28.0,0.5,18.0,63.0,217.81,162.88
2017,6,15,19,15,165.5,14.0,0.5,17.5,31.5,105.03,37.32
2017,6,15,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,16,4,45,60.0,5.0,0.5,15.5,6.5,0.0,0.0
2017,6,16,5,0,120.0,10.0,0.5,16.0,13.0,9.53,0.0
2017,6,16,5,15,247.5,20.0,0.45,16.5,43.0,15.62,4.86
2017,6,16,5,30,375.0,30.0,0.4,17.0,73.0,23.06,14.01
2017,6,16,5,45,456.5,36.5,0.4,17.5,114.0,27.03,17.99
2017,6,16,6,0,538.0,43.0,0.4,18.0,155.0,30.84,21.58
2017,6,16,6,15,591.0,48.0,0.35,19.0,201.5,36.31,26.43
2017,6,16,6,30,644.0,53.0,0.3,20.0,248.0,38.87,28.59
2017,6,16,6,45,681.5,57.0,0.3,21.0,296.5,40.46,29.8
2017,6,16,7,0,719.0,61.0,0.3,22.0,345.0,41.98,30.89
2017,6,16,7,15,746.0,64.0,0.3,22.5,393.5,63.12,32.82
2017,6,16,7,30,773.0,67.0,0.3,23.0,442.0,104.88,51.46
2017,6,16,7,45,794.0,69.5,0.3,24.0,489.5,155.87,85.61
2017,6,16,8,0,815.0,72.0,0.3,25.0,537.0,201.89,120.3
2017,6,16,8,15,830.5,74.0,0.3,25.5,582.0,248.49,158.17
2017,6,16,8,30,846.0,76.0,0.3,26.0,627.0,296.58,197.92
2017,6,16,8,45,859.0,77.5,0.3,26.5,669.0,344.78,237.57
2017,6,16,9,0,872.0,79.0,0.3,27.0,711.0,393.88,277.02
2017,6,16,9,15,881.5,80.5,0.3,27.5,748.5,442.21,314.83
2017,6,16,9,30,891.0,82.0,0.3,28.0,786.0,490.71,351.49
2017,6,16,9,45,898.0,83.5,0.3,28.5,818.5,537.89,385.98
2017,6,16,10,0,905.0,85.0,0.3,29.0,851.0,584.63,418.96
2017,6,16,10,15,910.5,86.0,0.3,29.0,878.0,629.39,450.42
2017,6,16,10,30,916.0,87.0,0.3,29.0,905.0,673.19,480.38
2017,6,16,10,45,920.5,87.5,0.35,29.5,926.0,714.7,507.5
2017,6,16,11,0,925.0,88.0,0.4,30.0,947.0,754.8,531.77
2017,6,16,11,15,927.5,88.5,0.4,30.0,960.5,791.81,554.12
2017,6,16,11,30,930.0,89.0,0.4,30.0,974.0,826.94,575.13
2017,6,16,11,45,931.5,89.5,0.45,30.0,981.0,859.24,595.17
2017,6,16,12,0,933.0,90.0,0.5,30.0,988.0,889.36,613.88
2017,6,16,12,15,933.0,90.0,0.5,30.0,987.5,915.36,629.13
2017,6,16,12,30,933.0,90.0,0.5,30.0,987.0,938.85,642.89
2017,6,16,12,45,928.0,92.0,0.5,30.0,978.5,957.02,653.52
2017,6,16,13,0,923.0,94.0,0.5,30.0,970.0,972.34,662.58
2017,6,16,13,15,920.5,93.5,0.5,29.5,955.5,984.62,671.3
2017,6,16,13,30,918.0,93.0,0.5,29.0,941.0,993.94,678.42
2017,6,16,13,45,914.5,92.0,0.5,29.0,920.0,998.76,681.7
2017,6,16,14,0,911.0,91.0,0.5,29.0,899.0,1000.54,683.37
2017,6,16,14,15,905.0,90.0,0.5,28.5,872.0,996.81,683.31
2017,6,16,14,30,899.0,89.0,0.5,28.0,845.0,990.09,681.66
2017,6,16,14,45,892.0,87.0,0.55,28.0,812.0,978.35,676.9
2017,6,16,15,0,885.0,85.0,0.6,28.0,779.0,963.73,670.52
2017,6,16,15,15,875.5,83.5,0.6,27.5,741.0,944.52,661.67
2017,6,16,15,30,866.0,82.0,0.6,27.0,703.0,922.74,651.28
2017,6,16,15,45,854.0,80.0,0.6,27.0,661.0,895.63,636.29
2017,6,16,16,0,842.0,78.0,0.6,27.0,619.0,866.35,619.92
2017,6,16,16,15,826.0,75.5,0.6,26.5,573.5,830.94,600.69
2017,6,16,16,30,810.0,73.0,0.6,26.0,528.0,793.94,580.16
2017,6,16,16,45,789.0,70.5,0.6,26.0,480.0,751.42,554.47
2017,6,16,17,0,768.0,68.0,0.6,26.0,432.0,714.86,532.34
2017,6,16,17,15,740.0,64.5,0.6,25.0,383.0,664.13,501.89
2017,6,16,17,30,712.0,61.0,0.6,24.0,334.0,613.58,470.52
2017,6,16,17,45,673.5,57.0,0.6,23.5,286.0,555.55,431.51
2017,6,16,18,0,635.0,53.0,0.6,23.0,238.0,499.09,391.04
2017,6,16,18,15,579.5,48.0,0.6,22.0,192.0,432.86,341.3
2017,6,16,18,30,524.0,43.0,0.6,21.0,146.0,374.23,294.71
2017,6,16,18,45,439.0,35.5,0.6,20.5,105.5,297.79,231.62
2017,6,16,19,0,354.0,28.0,0.6,20.0,65.0,229.02,170.49
2017,6,16,19,15,177.0,14.0,0.6,19.5,32.5,110.32,41.96
2017,6,16,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,17,4,45,72.5,5.0,0.5,16.5,7.0,0.0,0.0
2017,6,17,5,0,145.0,10.0,0.5,17.0,14.0,9.53,0.0
2017,6,17,5,15,276.0,19.0,0.45,17.5,44.5,14.74,4.17
2017,6,17,5,30,407.0,28.0,0.4,18.0,75.0,21.32,12.46
2017,6,17,5,45,488.0,34.0,0.4,19.0,117.0,27.18,17.99
2017,6,17,6,0,569.0,40.0,0.4,20.0,159.0,31.03,21.54
2017,6,17,6,15,620.5,45.0,0.4,20.5,205.5,33.82,24.06
2017,6,17,6,30,672.0,50.0,0.4,21.0,252.0,36.49,26.37
2017,6,17,6,45,708.5,53.0,0.4,22.0,300.5,37.42,27.02
2017,6,17,7,0,745.0,56.0,0.4,23.0,349.0,38.33,27.59
2017,6,17,7,15,771.0,59.0,0.35,23.5,398.0,67.11,35.67
2017,6,17,7,30,797.0,62.0,0.3,24.0,447.0,109.94,54.5
2017,6,17,7,45,816.5,64.0,0.3,25.0,495.0,154.14,82.96
2017,6,17,8,0,836.0,66.0,0.3,26.0,543.0,200.52,117.91
2017,6,17,8,15,851.0,68.0,0.3,26.5,588.5,247.95,156.4
2017,6,17,8,30,866.0,70.0,0.3,27.0,634.0,296.84,196.73
2017,6,17,8,45,877.0,72.0,0.3,28.0,676.0,345.72,236.41
2017,6,17,9,0,888.0,74.0,0.3,29.0,718.0,395.3,275.56
2017,6,17,9,15,897.0,75.5,0.3,29.0,755.5,444.14,314.13
2017,6,17,9,30,906.0,77.0,0.3,29.0,793.0,493.1,351.65
2017,6,17,9,45,903.0,84.5,0.3,29.5,823.5,540.89,386.36
2017,6,17,10,0,900.0,92.0,0.3,30.0,854.0,587.37,418.9
2017,6,17,10,15,905.5,93.0,0.3,30.5,880.5,631.98,449.19
2017,6,17,10,30,911.0,94.0,0.3,31.0,907.0,675.63,477.88
2017,6,17,10,45,914.5,95.0,0.3,31.5,927.0,716.77,504.02
2017,6,17,11,0,918.0,96.0,0.3,32.0,947.0,756.45,526.98
2017,6,17,11,15,920.5,96.5,0.3,32.0,961.0,793.29,548.95
2017,6,17,11,30,923.0,97.0,0.3,32.0,975.0,828.3,569.61
2017,6,17,11,45,924.0,97.0,0.35,32.0,981.5,859.63,588.8
2017,6,17,12,0,925.0,97.0,0.4,32.0,988.0,888.75,606.69
2017,6,17,12,15,924.5,97.0,0.4,32.0,987.0,914.23,621.44
2017,6,17,12,30,924.0,97.0,0.4,32.0,986.0,937.2,634.73
2017,6,17,12,45,922.0,97.0,0.4,32.5,978.5,956.16,644.39
2017,6,17,13,0,920.0,97.0,0.4,33.0,971.0,972.33,652.48
2017,6,17,13,15,917.5,96.5,0.4,33.0,956.5,984.66,659.74
2017,6,17,13,30,915.0,96.0,0.4,33.0,942.0,994.04,665.44
2017,6,17,13,45,910.5,95.0,0.4,33.0,920.5,997.94,668.11
2017,6,17,14,0,906.0,94.0,0.4,33.0,899.0,998.81,669.23
2017,6,17,14,15,900.0,93.0,0.4,32.5,871.5,995.17,669.26
2017,6,17,14,30,894.0,92.0,0.4,32.0,844.0,988.55,667.73
2017,6,17,14,45,886.5,90.5,0.45,32.0,811.0,976.98,663.18
2017,6,17,15,0,879.0,89.0,0.5,32.0,778.0,962.59,657.09
2017,6,17,15,15,869.0,87.0,0.5,31.5,739.5,942.49,647.92
2017,6,17,15,30,859.0,85.0,0.5,31.0,701.0,919.85,637.25
2017,6,17,15,45,846.5,83.0,0.5,31.0,659.0,892.48,622.41
2017,6,17,16,0,834.0,81.0,0.5,31.0,617.0,862.98,606.22
2017,6,17,16,15,817.5,78.5,0.5,30.5,571.5,827.38,587.27
2017,6,17,16,30,801.0,76.0,0.5,30.0,526.0,790.25,567.07
2017,6,17,16,45,780.5,73.0,0.5,30.0,478.5,754.83,546.48
2017,6,17,17,0,760.0,70.0,0.5,30.0,431.0,711.42,520.22
2017,6,17,17,15,732.0,66.5,0.5,29.0,382.5,660.98,490.65
2017,6,17,17,30,704.0,63.0,0.5,28.0,334.0,610.71,460.09
2017,6,17,17,45,667.0,58.5,0.5,27.5,286.0,553.39,422.31
2017,6,17,18,0,630.0,54.0,0.5,27.0,238.0,497.51,383.0
2017,6,17,18,15,574.5,48.5,0.5,26.0,192.0,434.19,336.29
2017,6,17,18,30,519.0,43.0,0.5,25.0,146.0,371.76,287.87
2017,6,17,18,45,436.5,35.5,0.5,24.0,106.0,296.79,227.52
2017,6,17,19,0,354.0,28.0,0.5,23.0,66.0,229.26,168.78
2017,6,17,19,15,177.0,14.0,0.5,22.5,33.0,110.63,43.91
2017,6,17,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,18,4,45,80.5,5.0,0.5,18.5,7.0,0.0,0.0
2017,6,18,5,0,161.0,10.0,0.5,19.0,14.0,9.53,0.0
2017,6,18,5,15,294.5,19.0,0.45,19.5,45.5,14.77,4.04
2017,6,18,5,30,428.0,28.0,0.4,20.0,77.0,23.26,13.94
2017,6,18,5,45,506.5,34.0,0.4,21.0,119.0,27.23,17.84
2017,6,18,6,0,585.0,40.0,0.4,22.0,161.0,31.08,21.37
2017,6,18,6,15,636.0,44.5,0.4,22.5,208.5,33.45,23.51
2017,6,18,6,30,687.0,49.0,0.4,23.0,256.0,35.73,25.47
2017,6,18,6,45,722.0,52.5,0.4,24.0,305.0,37.09,26.49
2017,6,18,7,0,757.0,56.0,0.4,25.0,354.0,38.38,27.39
2017,6,18,7,15,783.0,59.0,0.35,25.5,403.5,67.07,35.31
2017,6,18,7,30,809.0,62.0,0.3,26.0,453.0,110.45,54.11
2017,6,18,7,45,827.5,64.5,0.3,27.0,501.0,155.48,82.87
2017,6,18,8,0,846.0,67.0,0.3,28.0,549.0,202.61,118.09
2017,6,18,8,15,860.5,69.0,0.3,28.5,594.5,250.42,156.57
2017,6,18,8,30,875.0,71.0,0.3,29.0,640.0,299.64,196.85
2017,6,18,8,45,886.0,73.0,0.3,30.0,682.5,348.97,236.53
2017,6,18,9,0,897.0,75.0,0.3,31.0,725.0,398.99,275.68
2017,6,18,9,15,905.5,76.5,0.25,31.5,762.5,448.07,313.13
2017,6,18,9,30,914.0,78.0,0.2,32.0,800.0,497.21,349.22
2017,6,18,9,45,919.5,80.0,0.2,33.0,832.5,545.09,382.73
2017,6,18,10,0,925.0,82.0,0.2,34.0,865.0,592.38,414.47
2017,6,18,10,15,930.0,83.0,0.2,34.5,892.0,637.7,444.62
2017,6,18,10,30,935.0,84.0,0.2,35.0,919.0,682.0,473.12
2017,6,18,10,45,937.5,85.5,0.2,35.5,939.0,723.79,498.78
2017,6,18,11,0,940.0,87.0,0.2,36.0,959.0,764.01,521.51
2017,6,18,11,15,942.0,87.5,0.15,36.0,972.5,801.21,542.46
2017,6,18,11,30,944.0,88.0,0.1,36.0,986.0,836.48,562.08
2017,6,18,11,45,944.0,89.0,0.1,36.5,992.0,868.48,579.07
2017,6,18,12,0,944.0,90.0,0.1,37.0,998.0,898.2,594.57
2017,6,18,12,15,943.5,90.0,0.1,37.0,997.5,924.11,609.03
2017,6,18,12,30,943.0,90.0,0.1,37.0,997.0,947.46,622.04
2017,6,18,12,45,934.5,94.0,0.1,37.0,987.5,964.62,631.59
2017,6,18,13,0,926.0,98.0,0.1,37.0,978.0,978.83,639.6
2017,6,18,13,15,923.0,97.5,0.1,37.0,963.0,990.82,646.48
2017,6,18,13,30,920.0,97.0,0.1,37.0,948.0,999.84,651.8
2017,6,18,13,45,912.5,97.5,0.1,37.0,925.5,1002.47,653.68
2017,6,18,14,0,905.0,98.0,0.1,37.0,903.0,1002.06,654.07
2017,6,18,14,15,899.0,97.0,0.1,37.0,875.0,998.53,652.87
2017,6,18,14,30,893.0,96.0,0.1,37.0,847.0,992.02,650.14
2017,6,18,14,45,882.5,96.0,0.15,37.0,813.0,979.28,644.84
2017,6,18,15,0,872.0,96.0,0.2,37.0,779.0,963.81,638.23
2017,6,18,15,15,861.5,94.0,0.2,36.5,741.0,943.46,629.29
2017,6,18,15,30,851.0,92.0,0.2,36.0,703.0,920.59,618.92
2017,6,18,15,45,835.5,90.5,0.2,36.0,660.0,891.29,603.44
2017,6,18,16,0,820.0,89.0,0.2,36.0,617.0,860.02,586.76
2017,6,18,16,15,803.0,86.5,0.2,35.5,571.0,831.93,573.06
2017,6,18,16,30,786.0,84.0,0.2,35.0,525.0,794.74,553.47
2017,6,18,16,45,762.0,81.0,0.2,34.5,477.0,749.78,528.69
2017,6,18,17,0,738.0,78.0,0.2,34.0,429.0,704.16,502.91
2017,6,18,17,15,708.0,74.0,0.2,33.0,380.5,652.31,473.2
2017,6,18,17,30,678.0,70.0,0.2,32.0,332.0,600.77,442.56
2017,6,18,17,45,635.5,65.5,0.25,31.5,283.5,543.96,406.46
2017,6,18,18,0,593.0,61.0,0.3,31.0,235.0,486.06,366.63
2017,6,18,18,15,534.5,55.0,0.35,30.0,189.0,418.73,318.5
2017,6,18,18,30,476.0,49.0,0.4,29.0,143.0,355.46,270.73
2017,6,18,18,45,387.5,40.5,0.5,28.0,103.5,277.81,209.9
2017,6,18,19,0,299.0,32.0,0.6,27.0,64.0,207.99,151.13
2017,6,18,19,15,149.5,16.0,0.65,26.0,32.0,102.3,41.58
2017,6,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,5.5,0.55,21.5,5.5,0.0,0.0
2017,6,19,5,0,0.0,11.0,0.5,21.0,11.0,10.48,0.0
2017,6,19,5,15,125.0,24.0,0.4,21.5,38.5,18.83,6.48
2017,6,19,5,30,250.0,37.0,0.3,22.0,66.0,28.64,18.25
2017,6,19,5,45,327.5,48.5,0.25,23.0,105.0,36.85,25.85
2017,6,19,6,0,405.0,60.0,0.2,24.0,144.0,45.34,33.37
2017,6,19,6,15,464.5,68.5,0.2,24.0,189.0,49.91,37.48
2017,6,19,6,30,524.0,77.0,0.2,24.0,234.0,54.22,41.21
2017,6,19,6,45,570.5,82.5,0.2,24.5,282.0,55.8,42.41
2017,6,19,7,0,617.0,88.0,0.2,25.0,330.0,57.3,43.47
2017,6,19,7,15,649.5,93.0,0.15,25.5,378.5,76.03,44.97
2017,6,19,7,30,682.0,98.0,0.1,26.0,427.0,115.28,62.42
2017,6,19,7,45,709.0,101.5,0.05,26.5,475.5,156.4,88.41
2017,6,19,8,0,736.0,105.0,0.0,27.0,524.0,205.76,124.83
2017,6,19,8,15,756.0,108.0,0.0,27.5,569.5,250.52,160.09
2017,6,19,8,30,776.0,111.0,0.0,28.0,615.0,297.37,197.66
2017,6,19,8,45,796.0,112.0,0.05,29.0,659.0,344.5,234.91
2017,6,19,9,0,816.0,113.0,0.1,30.0,703.0,393.35,272.67
2017,6,19,9,15,828.0,115.0,0.1,30.5,741.5,446.38,312.59
2017,6,19,9,30,840.0,117.0,0.1,31.0,780.0,494.21,347.72
2017,6,19,9,45,848.0,120.0,0.1,32.0,813.5,541.08,380.3
2017,6,19,10,0,856.0,123.0,0.1,33.0,847.0,587.67,411.41
2017,6,19,10,15,863.5,124.5,0.1,33.0,875.0,632.26,441.86
2017,6,19,10,30,871.0,126.0,0.1,33.0,903.0,676.15,471.06
2017,6,19,10,45,876.5,127.0,0.1,33.5,924.5,717.36,496.83
2017,6,19,11,0,882.0,128.0,0.1,34.0,946.0,757.35,520.53
2017,6,19,11,15,885.5,128.5,0.1,34.0,960.5,794.02,542.04
2017,6,19,11,30,889.0,129.0,0.1,34.0,975.0,829.01,562.37
2017,6,19,11,45,891.0,129.5,0.15,34.0,982.0,860.97,581.43
2017,6,19,12,0,893.0,130.0,0.2,34.0,989.0,890.92,599.37
2017,6,19,12,15,892.5,130.0,0.2,34.0,989.0,916.09,613.66
2017,6,19,12,30,892.0,130.0,0.2,34.0,989.0,938.87,626.61
2017,6,19,12,45,883.0,134.5,0.2,34.5,979.0,955.51,634.74
2017,6,19,13,0,874.0,139.0,0.2,35.0,969.0,969.36,641.37
2017,6,19,13,15,870.5,138.5,0.2,34.5,954.5,980.84,649.39
2017,6,19,13,30,867.0,138.0,0.2,34.0,940.0,989.48,655.94
2017,6,19,13,45,861.5,136.5,0.2,34.0,918.5,992.29,657.96
2017,6,19,14,0,856.0,135.0,0.2,34.0,897.0,992.18,658.52
2017,6,19,14,15,849.0,133.5,0.2,34.0,869.0,987.68,656.71
2017,6,19,14,30,842.0,132.0,0.2,34.0,841.0,980.33,653.45
2017,6,19,14,45,833.0,129.5,0.25,34.0,807.5,975.92,653.02
2017,6,19,15,0,824.0,127.0,0.3,34.0,774.0,960.08,646.04
2017,6,19,15,15,812.0,124.5,0.3,33.5,735.5,938.73,636.31
2017,6,19,15,30,800.0,122.0,0.3,33.0,697.0,914.95,625.17
2017,6,19,15,45,786.0,118.5,0.3,33.0,654.5,885.9,609.56
2017,6,19,16,0,772.0,115.0,0.3,33.0,612.0,854.82,592.66
2017,6,19,16,15,752.0,111.5,0.3,32.5,566.0,816.56,572.34
2017,6,19,16,30,732.0,108.0,0.3,32.0,520.0,781.08,553.46
2017,6,19,16,45,708.0,103.0,0.3,31.5,472.0,735.45,527.62
2017,6,19,17,0,684.0,98.0,0.3,31.0,424.0,689.27,500.85
2017,6,19,17,15,651.0,93.0,0.3,30.0,375.0,635.88,469.35
2017,6,19,17,30,618.0,88.0,0.3,29.0,326.0,583.11,437.09
2017,6,19,17,45,574.5,81.0,0.35,28.5,278.0,521.52,395.8
2017,6,19,18,0,531.0,74.0,0.4,28.0,230.0,462.01,354.05
2017,6,19,18,15,469.5,66.0,0.4,26.5,184.5,392.65,303.69
2017,6,19,18,30,408.0,58.0,0.4,25.0,139.0,327.52,253.9
2017,6,19,18,45,321.0,47.0,0.45,24.0,100.0,248.28,190.73
2017,6,19,19,0,234.0,36.0,0.5,23.0,61.0,180.51,133.18
2017,6,19,19,15,117.0,18.0,0.5,22.5,30.5,88.0,37.19
2017,6,19,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,20,4,45,19.0,4.5,0.65,19.5,5.0,0.0,0.0
2017,6,20,5,0,38.0,9.0,0.6,20.0,10.0,8.58,0.0
2017,6,20,5,15,142.0,23.0,0.55,20.5,37.5,18.03,5.86
2017,6,20,5,30,246.0,37.0,0.5,21.0,65.0,28.65,18.32
2017,6,20,5,45,330.0,48.0,0.45,22.0,105.0,36.48,25.63
2017,6,20,6,0,414.0,59.0,0.4,23.0,145.0,44.49,32.77
2017,6,20,6,15,474.0,67.5,0.35,24.0,190.5,49.1,36.78
2017,6,20,6,30,534.0,76.0,0.3,25.0,236.0,53.45,40.37
2017,6,20,6,45,577.0,82.5,0.3,26.0,284.0,55.86,42.18
2017,6,20,7,0,620.0,89.0,0.3,27.0,332.0,58.11,43.77
2017,6,20,7,15,652.5,94.0,0.25,27.5,381.0,76.43,45.08
2017,6,20,7,30,685.0,99.0,0.2,28.0,430.0,115.79,62.33
2017,6,20,7,45,710.0,103.5,0.2,29.0,477.5,157.54,88.47
2017,6,20,8,0,735.0,108.0,0.2,30.0,525.0,207.53,124.91
2017,6,20,8,15,754.0,111.5,0.2,30.5,571.0,252.41,159.93
2017,6,20,8,30,773.0,115.0,0.2,31.0,617.0,299.28,197.17
2017,6,20,8,45,788.5,117.5,0.2,31.5,659.5,346.03,234.25
2017,6,20,9,0,804.0,120.0,0.2,32.0,702.0,394.07,271.53
2017,6,20,9,15,815.5,122.5,0.2,32.0,740.0,441.55,308.06
2017,6,20,9,30,827.0,125.0,0.2,32.0,778.0,489.54,343.94
2017,6,20,9,45,848.5,119.5,0.2,32.5,814.0,540.38,379.91
2017,6,20,10,0,870.0,114.0,0.2,33.0,850.0,587.52,412.38
2017,6,20,10,15,876.5,115.5,0.2,33.5,877.5,632.05,442.04
2017,6,20,10,30,883.0,117.0,0.2,34.0,905.0,675.79,470.24
2017,6,20,10,45,888.5,117.5,0.25,34.5,926.0,716.99,496.7
2017,6,20,11,0,894.0,118.0,0.3,35.0,947.0,756.95,520.89
2017,6,20,11,15,897.0,119.0,0.3,35.0,961.5,794.03,542.73
2017,6,20,11,30,900.0,120.0,0.3,35.0,976.0,829.4,563.34
2017,6,20,11,45,902.5,119.5,0.3,35.0,983.0,861.14,581.63
2017,6,20,12,0,905.0,119.0,0.3,35.0,990.0,890.85,598.65
2017,6,20,12,15,905.0,119.0,0.3,34.5,990.5,916.66,614.58
2017,6,20,12,30,905.0,119.0,0.3,34.0,991.0,940.06,629.19
2017,6,20,12,45,904.5,118.5,0.35,34.0,984.0,959.99,641.59
2017,6,20,13,0,904.0,118.0,0.4,34.0,977.0,977.26,652.59
2017,6,20,13,15,901.0,117.0,0.4,33.5,962.5,988.85,660.72
2017,6,20,13,30,898.0,116.0,0.4,33.0,948.0,997.52,667.35
2017,6,20,13,45,895.0,114.5,0.4,33.0,927.5,1002.71,670.78
2017,6,20,14,0,892.0,113.0,0.4,33.0,907.0,1004.91,672.65
2017,6,20,14,15,886.0,111.5,0.4,32.5,879.5,1001.16,672.6
2017,6,20,14,30,880.0,110.0,0.4,32.0,852.0,994.45,671.02
2017,6,20,14,45,873.5,107.5,0.45,32.0,819.0,983.25,666.72
2017,6,20,15,0,867.0,105.0,0.5,32.0,786.0,969.22,660.87
2017,6,20,15,15,856.5,103.0,0.5,31.5,747.5,949.14,651.73
2017,6,20,15,30,846.0,101.0,0.5,31.0,709.0,926.56,641.15
2017,6,20,15,45,833.0,98.5,0.55,30.5,666.5,898.72,628.29
2017,6,20,16,0,820.0,96.0,0.6,30.0,624.0,876.57,618.82
2017,6,20,16,15,802.5,93.0,0.6,29.5,578.0,839.98,599.09
2017,6,20,16,30,785.0,90.0,0.6,29.0,532.0,801.84,578.2
2017,6,20,16,45,762.5,86.5,0.65,28.5,484.0,757.61,553.65
2017,6,20,17,0,740.0,83.0,0.7,28.0,436.0,712.59,527.86
2017,6,20,17,15,710.0,78.5,0.7,27.0,386.5,660.07,496.37
2017,6,20,17,30,680.0,74.0,0.7,26.0,337.0,611.34,466.39
2017,6,20,17,45,637.5,69.0,0.7,25.5,288.0,550.68,425.42
2017,6,20,18,0,595.0,64.0,0.7,25.0,239.0,491.99,383.08
2017,6,20,18,15,536.0,57.5,0.65,24.0,193.0,423.54,331.73
2017,6,20,18,30,477.0,51.0,0.6,23.0,147.0,359.15,281.09
2017,6,20,18,45,387.0,42.0,0.6,22.0,106.0,279.89,216.98
2017,6,20,19,0,297.0,33.0,0.6,21.0,65.0,208.56,155.63
2017,6,20,19,15,174.5,21.0,0.6,20.5,37.5,120.3,54.81
2017,6,20,19,30,52.0,9.0,0.6,20.0,10.0,28.75,0.0
2017,6,20,19,45,26.0,4.5,0.6,19.5,5.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,21,4,45,34.5,5.0,0.5,19.5,5.5,0.0,0.0
2017,6,21,5,0,69.0,10.0,0.5,20.0,11.0,9.53,0.0
2017,6,21,5,15,188.5,22.0,0.45,20.5,39.5,17.56,5.41
2017,6,21,5,30,308.0,34.0,0.4,21.0,68.0,26.8,16.77
2017,6,21,5,45,391.5,43.0,0.4,22.0,108.5,32.76,22.46
2017,6,21,6,0,475.0,52.0,0.4,23.0,149.0,38.42,27.56
2017,6,21,6,15,532.0,58.5,0.35,23.5,195.0,41.63,30.45
2017,6,21,6,30,589.0,65.0,0.3,24.0,241.0,44.69,33.05
2017,6,21,6,45,629.5,70.5,0.3,25.0,289.5,46.74,34.62
2017,6,21,7,0,670.0,76.0,0.3,26.0,338.0,48.65,35.98
2017,6,21,7,15,700.0,80.0,0.25,26.5,387.0,72.16,41.39
2017,6,21,7,30,730.0,84.0,0.2,27.0,436.0,112.55,58.61
2017,6,21,7,45,753.5,87.5,0.2,28.0,484.0,155.2,85.32
2017,6,21,8,0,777.0,91.0,0.2,29.0,532.0,200.56,118.52
2017,6,21,8,15,794.5,93.5,0.2,29.5,577.5,246.36,154.75
2017,6,21,8,30,812.0,96.0,0.2,30.0,623.0,293.96,193.09
2017,6,21,8,45,826.5,98.5,0.2,31.0,665.5,348.52,235.73
2017,6,21,9,0,841.0,101.0,0.2,32.0,708.0,397.56,273.4
2017,6,21,9,15,851.5,103.0,0.2,32.5,746.5,445.41,309.76
2017,6,21,9,30,862.0,105.0,0.2,33.0,785.0,493.57,345.14
2017,6,21,9,45,863.5,110.5,0.2,33.5,816.0,540.1,378.2
2017,6,21,10,0,865.0,116.0,0.2,34.0,847.0,585.79,409.51
2017,6,21,10,15,871.5,117.5,0.2,34.0,874.5,630.14,439.85
2017,6,21,10,30,878.0,119.0,0.2,34.0,902.0,673.7,468.86
2017,6,21,10,45,883.0,119.5,0.2,34.5,923.0,714.4,494.35
2017,6,21,11,0,888.0,120.0,0.2,35.0,944.0,753.82,517.55
2017,6,21,11,15,891.0,121.0,0.2,35.0,958.0,790.73,539.22
2017,6,21,11,30,894.0,122.0,0.2,35.0,972.0,825.93,559.68
2017,6,21,11,45,896.0,122.0,0.2,35.5,979.5,857.58,576.67
2017,6,21,12,0,898.0,122.0,0.2,36.0,987.0,887.19,592.32
2017,6,21,12,15,898.0,122.0,0.2,36.0,986.5,912.88,606.82
2017,6,21,12,30,898.0,122.0,0.2,36.0,986.0,936.2,619.97
2017,6,21,12,45,899.0,120.0,0.25,36.0,979.5,956.03,632.1
2017,6,21,13,0,900.0,118.0,0.3,36.0,973.0,973.22,642.88
2017,6,21,13,15,897.0,117.5,0.3,36.0,958.5,985.3,649.85
2017,6,21,13,30,894.0,117.0,0.3,36.0,944.0,994.47,655.33
2017,6,21,13,45,889.0,116.0,0.3,36.0,923.0,998.24,657.89
2017,6,21,14,0,884.0,115.0,0.3,36.0,902.0,999.02,658.93
2017,6,21,14,15,878.0,114.0,0.3,36.0,874.5,995.86,657.89
2017,6,21,14,30,872.0,113.0,0.3,36.0,847.0,989.77,655.36
2017,6,21,14,45,863.5,111.0,0.3,36.0,814.0,977.29,649.3
2017,6,21,15,0,855.0,109.0,0.3,36.0,781.0,962.03,641.82
2017,6,21,15,15,844.0,107.0,0.3,35.5,742.5,941.7,632.78
2017,6,21,15,30,833.0,105.0,0.3,35.0,704.0,918.92,622.34
2017,6,21,15,45,819.0,102.0,0.3,35.0,661.5,897.88,611.65
2017,6,21,16,0,805.0,99.0,0.3,35.0,619.0,866.69,594.81
2017,6,21,16,15,787.5,96.0,0.3,34.5,573.5,830.49,576.06
2017,6,21,16,30,770.0,93.0,0.3,34.0,528.0,792.77,556.07
2017,6,21,16,45,747.0,89.5,0.3,33.5,480.0,748.57,531.54
2017,6,21,17,0,724.0,86.0,0.3,33.0,432.0,703.64,505.97
2017,6,21,17,15,693.5,81.5,0.3,32.0,383.0,654.79,478.0
2017,6,21,17,30,663.0,77.0,0.3,31.0,334.0,603.05,446.99
2017,6,21,17,45,622.0,71.5,0.35,30.5,285.5,543.43,408.45
2017,6,21,18,0,581.0,66.0,0.4,30.0,237.0,485.66,368.55
2017,6,21,18,15,522.0,59.0,0.5,29.0,191.0,417.12,319.59
2017,6,21,18,30,463.0,52.0,0.6,28.0,145.0,352.64,270.84
2017,6,21,18,45,378.5,42.5,0.7,27.5,105.0,276.24,209.99
2017,6,21,19,0,294.0,33.0,0.8,27.0,65.0,207.31,151.54
2017,6,21,19,15,172.0,21.0,0.8,26.5,37.5,119.51,54.38
2017,6,21,19,30,50.0,9.0,0.8,26.0,10.0,28.0,0.0
2017,6,21,19,45,25.0,4.5,0.8,25.5,5.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,22,4,45,42.0,5.0,0.5,21.5,6.0,0.0,0.0
2017,6,22,5,0,84.0,10.0,0.5,22.0,12.0,9.53,0.0
2017,6,22,5,15,214.0,21.5,0.45,23.0,41.5,17.13,4.85
2017,6,22,5,30,344.0,33.0,0.4,24.0,71.0,25.94,15.78
2017,6,22,5,45,432.0,41.0,0.4,25.0,113.0,31.06,20.69
2017,6,22,6,0,520.0,49.0,0.4,26.0,155.0,35.96,25.08
2017,6,22,6,15,577.0,55.0,0.35,26.5,202.5,38.9,27.7
2017,6,22,6,30,634.0,61.0,0.3,27.0,250.0,41.71,30.07
2017,6,22,6,45,675.5,65.5,0.3,28.0,300.0,47.53,34.81
2017,6,22,7,0,717.0,70.0,0.3,29.0,350.0,49.15,35.91
2017,6,22,7,15,746.0,74.0,0.25,29.5,400.0,68.04,37.16
2017,6,22,7,30,775.0,78.0,0.2,30.0,450.0,110.57,54.9
2017,6,22,7,45,797.5,80.5,0.2,31.0,499.5,154.49,81.95
2017,6,22,8,0,820.0,83.0,0.2,32.0,549.0,201.03,115.67
2017,6,22,8,15,837.0,86.0,0.15,32.5,595.5,256.12,158.29
2017,6,22,8,30,854.0,89.0,0.1,33.0,642.0,305.8,197.49
2017,6,22,8,45,867.5,91.0,0.1,34.0,685.5,355.06,235.94
2017,6,22,9,0,881.0,93.0,0.1,35.0,729.0,405.27,274.07
2017,6,22,9,15,891.0,95.0,0.05,35.5,767.5,454.78,310.88
2017,6,22,9,30,901.0,97.0,0.0,36.0,806.0,504.52,346.64
2017,6,22,9,45,897.5,104.5,0.0,36.5,837.0,551.95,379.71
2017,6,22,10,0,894.0,112.0,0.0,37.0,868.0,598.05,410.67
2017,6,22,10,15,900.0,113.5,0.0,37.0,895.5,643.35,441.05
2017,6,22,10,30,906.0,115.0,0.0,37.0,923.0,687.78,470.04
2017,6,22,10,45,910.5,116.0,0.05,37.5,944.0,729.69,495.96
2017,6,22,11,0,915.0,117.0,0.1,38.0,965.0,770.24,519.6
2017,6,22,11,15,918.0,117.5,0.1,38.0,979.5,807.7,541.11
2017,6,22,11,30,921.0,118.0,0.1,38.0,994.0,843.38,561.39
2017,6,22,11,45,922.5,118.5,0.1,38.0,1001.0,875.91,579.67
2017,6,22,12,0,924.0,119.0,0.1,38.0,1008.0,906.31,596.65
2017,6,22,12,15,924.0,119.0,0.1,38.0,1008.0,932.69,611.26
2017,6,22,12,30,924.0,119.0,0.1,38.0,1008.0,956.62,624.5
2017,6,22,12,45,923.0,118.0,0.1,38.0,1001.0,976.08,635.25
2017,6,22,13,0,922.0,117.0,0.1,38.0,994.0,992.79,644.56
2017,6,22,13,15,919.5,116.5,0.1,38.0,979.5,1005.7,651.84
2017,6,22,13,30,917.0,116.0,0.1,38.0,965.0,1015.65,657.62
2017,6,22,13,45,912.0,115.0,0.15,38.0,943.5,1019.64,661.07
2017,6,22,14,0,907.0,114.0,0.2,38.0,922.0,1020.58,663.14
2017,6,22,14,15,900.5,113.0,0.2,37.5,894.0,1016.99,663.29
2017,6,22,14,30,894.0,112.0,0.2,37.0,866.0,1010.41,661.93
2017,6,22,14,45,885.5,110.5,0.2,37.0,832.0,998.4,656.26
2017,6,22,15,0,877.0,109.0,0.2,37.0,798.0,983.56,649.15
2017,6,22,15,15,866.0,106.5,0.2,36.5,759.0,962.47,639.89
2017,6,22,15,30,855.0,104.0,0.2,36.0,720.0,938.84,629.21
2017,6,22,15,45,841.0,101.5,0.2,36.0,676.5,910.02,614.16
2017,6,22,16,0,827.0,99.0,0.2,36.0,633.0,886.99,602.52
2017,6,22,16,15,809.0,96.0,0.2,35.5,586.5,849.87,583.47
2017,6,22,16,30,791.0,93.0,0.2,35.0,540.0,811.19,563.29
2017,6,22,16,45,768.5,89.5,0.2,34.5,491.0,766.83,539.11
2017,6,22,17,0,746.0,86.0,0.2,34.0,442.0,721.65,513.83
2017,6,22,17,15,715.0,81.5,0.2,33.0,392.5,668.16,483.34
2017,6,22,17,30,684.0,77.0,0.2,32.0,343.0,618.81,454.47
2017,6,22,17,45,644.0,71.5,0.25,31.0,293.5,559.08,417.38
2017,6,22,18,0,604.0,66.0,0.3,30.0,244.0,501.09,378.55
2017,6,22,18,15,544.0,59.0,0.35,28.5,197.0,430.95,329.21
2017,6,22,18,30,484.0,52.0,0.4,27.0,150.0,364.93,280.0
2017,6,22,18,45,398.5,43.0,0.45,26.0,109.0,287.6,218.99
2017,6,22,19,0,313.0,34.0,0.5,25.0,68.0,217.7,160.03
2017,6,22,19,15,184.0,21.5,0.55,24.5,39.0,125.57,59.04
2017,6,22,19,30,55.0,9.0,0.6,24.0,10.0,29.98,0.0
2017,6,22,19,45,27.5,4.5,0.7,24.0,5.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,23,4,45,40.5,5.0,0.5,21.0,6.0,0.0,0.0
2017,6,23,5,0,81.0,10.0,0.5,21.0,12.0,9.53,0.0
2017,6,23,5,15,214.0,21.5,0.4,21.5,41.5,17.17,4.72
2017,6,23,5,30,347.0,33.0,0.3,22.0,71.0,25.98,15.97
2017,6,23,5,45,433.0,41.5,0.2,22.5,113.5,31.55,21.38
2017,6,23,6,0,519.0,50.0,0.1,23.0,156.0,36.85,26.25
2017,6,23,6,15,576.5,56.5,0.05,23.5,203.5,40.16,29.22
2017,6,23,6,30,634.0,63.0,0.0,24.0,251.0,43.31,31.91
2017,6,23,6,45,673.5,68.0,0.0,25.0,301.0,45.08,33.23
2017,6,23,7,0,713.0,73.0,0.0,26.0,351.0,51.6,38.51
2017,6,23,7,15,742.5,77.0,0.0,26.5,401.0,69.67,39.38
2017,6,23,7,30,772.0,81.0,0.0,27.0,451.0,112.02,56.96
2017,6,23,7,45,793.5,84.0,0.05,28.0,500.0,156.05,84.25
2017,6,23,8,0,815.0,87.0,0.1,29.0,549.0,202.6,118.3
2017,6,23,8,15,831.5,90.0,0.1,29.5,595.5,250.42,156.06
2017,6,23,8,30,848.0,93.0,0.1,30.0,642.0,306.59,200.62
2017,6,23,8,45,861.0,95.5,0.1,30.5,685.0,355.82,239.91
2017,6,23,9,0,874.0,98.0,0.1,31.0,728.0,405.98,279.08
2017,6,23,9,15,884.0,100.0,0.1,31.0,767.0,455.2,317.16
2017,6,23,9,30,894.0,102.0,0.1,31.0,806.0,504.66,354.29
2017,6,23,9,45,899.5,105.0,0.1,31.5,839.0,552.69,388.54
2017,6,23,10,0,905.0,108.0,0.1,32.0,872.0,600.16,421.19
2017,6,23,10,15,911.0,109.5,0.1,32.0,899.5,645.94,452.56
2017,6,23,10,30,917.0,111.0,0.1,32.0,927.0,690.83,482.49
2017,6,23,10,45,920.0,112.5,0.15,32.5,948.0,732.58,509.2
2017,6,23,11,0,923.0,114.0,0.2,33.0,969.0,772.84,533.33
2017,6,23,11,15,925.5,114.5,0.2,33.0,983.5,810.21,555.29
2017,6,23,11,30,928.0,115.0,0.2,33.0,998.0,845.75,575.96
2017,6,23,11,45,928.5,116.0,0.25,33.5,1004.5,878.12,594.24
2017,6,23,12,0,929.0,117.0,0.3,34.0,1011.0,908.31,611.18
2017,6,23,12,15,928.5,117.0,0.3,33.5,1010.5,934.39,627.25
2017,6,23,12,30,928.0,117.0,0.3,33.0,1010.0,957.98,641.95
2017,6,23,12,45,924.5,118.0,0.3,33.0,1002.0,977.14,652.84
2017,6,23,13,0,921.0,119.0,0.3,33.0,994.0,993.5,662.22
2017,6,23,13,15,918.0,118.0,0.3,33.0,979.5,1005.49,669.2
2017,6,23,13,30,915.0,117.0,0.3,33.0,965.0,1014.5,674.62
2017,6,23,13,45,910.0,116.5,0.3,33.0,943.5,1019.05,677.65
2017,6,23,14,0,905.0,116.0,0.3,33.0,922.0,1020.56,679.12
2017,6,23,14,15,899.0,114.5,0.3,32.5,894.0,1017.01,679.23
2017,6,23,14,30,893.0,113.0,0.3,32.0,866.0,1010.46,677.81
2017,6,23,14,45,884.5,111.5,0.35,32.0,832.5,998.51,673.13
2017,6,23,15,0,876.0,110.0,0.4,32.0,799.0,983.73,666.95
2017,6,23,15,15,865.5,108.0,0.4,31.5,760.0,963.75,658.02
2017,6,23,15,30,855.0,106.0,0.4,31.0,721.0,941.23,647.62
2017,6,23,15,45,841.5,103.0,0.4,31.0,678.0,912.37,632.08
2017,6,23,16,0,828.0,100.0,0.4,31.0,635.0,889.28,620.07
2017,6,23,16,15,810.5,97.0,0.4,30.5,588.5,852.62,600.72
2017,6,23,16,30,793.0,94.0,0.4,30.0,542.0,814.36,580.19
2017,6,23,16,45,770.5,90.5,0.4,29.5,493.5,769.97,555.28
2017,6,23,17,0,748.0,87.0,0.4,29.0,445.0,724.74,529.25
2017,6,23,17,15,718.0,82.5,0.4,28.5,395.0,671.96,497.37
2017,6,23,17,30,688.0,78.0,0.4,28.0,345.0,623.33,467.33
2017,6,23,17,45,647.5,72.0,0.4,27.5,295.5,562.46,427.22
2017,6,23,18,0,607.0,66.0,0.4,27.0,246.0,503.36,385.66
2017,6,23,18,15,549.0,59.5,0.4,26.0,199.0,434.93,335.8
2017,6,23,18,30,491.0,53.0,0.4,25.0,152.0,370.4,286.29
2017,6,23,18,45,405.0,43.5,0.4,24.0,110.5,291.83,223.74
2017,6,23,19,0,319.0,34.0,0.4,23.0,69.0,220.79,163.48
2017,6,23,19,15,193.0,21.5,0.4,22.0,39.5,129.78,62.84
2017,6,23,19,30,67.0,9.0,0.4,21.0,10.0,34.69,0.0
2017,6,23,19,45,33.5,4.5,0.4,20.5,5.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,6,24,4,45,22.5,4.0,0.55,17.5,4.5,0.0,0.0
2017,6,24,5,0,45.0,8.0,0.5,18.0,9.0,7.63,0.0
2017,6,24,5,15,149.5,22.5,0.4,18.5,37.0,17.67,4.9
2017,6,24,5,30,254.0,37.0,0.3,19.0,65.0,28.72,18.49
2017,6,24,5,45,338.0,48.5,0.25,20.0,105.5,36.96,26.27
2017,6,24,6,0,422.0,60.0,0.2,21.0,146.0,45.63,34.05
2017,6,24,6,15,481.5,69.0,0.2,22.0,192.0,50.64,38.43
2017,6,24,6,30,541.0,78.0,0.2,23.0,238.0,55.36,42.38
2017,6,24,6,45,585.0,84.5,0.2,24.0,287.0,57.7,44.13
2017,6,24,7,0,629.0,91.0,0.2,25.0,336.0,59.88,45.66
2017,6,24,7,15,661.5,96.5,0.15,25.5,385.5,76.31,46.48
2017,6,24,7,30,694.0,102.0,0.1,26.0,435.0,116.35,63.52
2017,6,24,7,45,718.5,106.5,0.1,27.0,483.0,158.38,89.55
2017,6,24,8,0,743.0,111.0,0.1,28.0,531.0,203.24,122.08
2017,6,24,8,15,762.0,115.0,0.1,28.5,577.5,254.48,162.0
2017,6,24,8,30,781.0,119.0,0.1,29.0,624.0,302.11,199.91
2017,6,24,8,45,794.5,122.5,0.1,29.5,666.5,349.41,237.61
2017,6,24,9,0,808.0,126.0,0.1,30.0,709.0,397.84,275.38
2017,6,24,9,15,819.5,128.5,0.1,30.0,747.5,445.54,312.25
2017,6,24,9,30,831.0,131.0,0.1,30.0,786.0,493.78,348.47
2017,6,24,9,45,849.0,128.0,0.1,30.5,821.5,544.95,384.81
2017,6,24,10,0,867.0,125.0,0.1,31.0,857.0,592.36,417.55
2017,6,24,10,15,873.5,126.5,0.1,31.0,884.5,636.93,448.23
2017,6,24,10,30,880.0,128.0,0.1,31.0,912.0,680.71,477.59
2017,6,24,10,45,881.5,131.0,0.15,31.5,932.0,721.36,503.74
2017,6,24,11,0,883.0,134.0,0.2,32.0,952.0,760.52,528.02
2017,6,24,11,15,886.0,135.0,0.2,32.0,966.5,797.47,549.93
2017,6,24,11,30,889.0,136.0,0.2,32.0,981.0,832.73,570.62
2017,6,24,11,45,888.0,138.0,0.2,32.0,987.0,863.77,588.62
2017,6,24,12,0,887.0,140.0,0.2,32.0,993.0,892.68,605.29
2017,6,24,12,15,886.5,140.0,0.2,32.0,993.0,917.99,619.79
2017,6,24,12,30,886.0,140.0,0.2,32.0,993.0,940.96,632.93
2017,6,24,12,45,886.5,138.0,0.25,32.0,986.0,960.51,645.07
2017,6,24,13,0,887.0,136.0,0.3,32.0,979.0,977.44,655.88
2017,6,24,13,15,883.5,135.5,0.3,31.5,964.5,989.27,664.15
2017,6,24,13,30,880.0,135.0,0.3,31.0,950.0,998.22,670.95
2017,6,24,13,45,872.5,135.0,0.3,31.0,928.0,1000.85,672.89
