Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,24,14,0,865.0,135.0,0.3,31.0,906.0,1000.54,673.34
2017,6,24,14,15,858.0,133.5,0.3,30.5,878.0,996.27,673.0
2017,6,24,14,30,851.0,132.0,0.3,30.0,850.0,989.11,671.14
2017,6,24,14,45,840.5,131.0,0.35,30.0,816.5,985.04,670.97
2017,6,24,15,0,830.0,130.0,0.4,30.0,783.0,969.58,664.14
2017,6,24,15,15,818.0,127.0,0.4,29.5,744.5,947.81,653.97
2017,6,24,15,30,806.0,124.0,0.4,29.0,706.0,923.58,642.35
2017,6,24,15,45,695.0,154.5,0.4,29.0,634.0,847.72,597.48
2017,6,24,16,0,584.0,185.0,0.4,29.0,562.0,767.99,549.37
2017,6,24,16,15,461.0,204.0,0.4,28.5,488.5,662.94,481.93
2017,6,24,16,30,338.0,223.0,0.4,28.0,415.0,554.62,409.69
2017,6,24,16,45,350.0,199.0,0.4,27.5,381.5,529.44,396.06
2017,6,24,17,0,362.0,175.0,0.4,27.0,348.0,502.17,379.65
2017,6,24,17,15,433.0,141.0,0.4,26.0,325.5,520.27,396.69
2017,6,24,17,30,504.0,107.0,0.4,25.0,303.0,517.24,398.23
2017,6,24,17,45,457.5,100.0,0.4,24.5,259.0,458.73,356.25
2017,6,24,18,0,411.0,93.0,0.4,24.0,215.0,402.98,315.27
2017,6,24,18,15,416.0,76.0,0.4,23.0,180.0,369.25,290.42
2017,6,24,18,30,421.0,59.0,0.4,22.0,145.0,337.32,264.82
2017,6,24,18,45,343.5,47.5,0.4,21.5,105.0,263.89,204.71
2017,6,24,19,0,266.0,36.0,0.4,21.0,65.0,196.3,146.63
2017,6,24,19,15,133.0,23.0,0.35,20.5,37.5,104.3,50.69
2017,6,24,19,30,0.0,10.0,0.3,20.0,10.0,9.53,0.0
2017,6,24,19,45,0.0,5.0,0.3,19.5,5.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,4,45,28.0,4.5,0.4,15.5,5.0,0.0,0.0
2017,6,25,5,0,56.0,9.0,0.4,16.0,10.0,8.58,0.0
2017,6,25,5,15,170.0,22.0,0.35,16.5,38.0,17.29,4.46
2017,6,25,5,30,284.0,35.0,0.3,17.0,66.0,27.92,17.97
2017,6,25,5,45,370.5,45.0,0.3,18.0,106.5,34.75,24.58
2017,6,25,6,0,457.0,55.0,0.3,19.0,147.0,41.22,30.5
2017,6,25,6,15,516.0,62.5,0.3,19.5,193.5,45.14,34.06
2017,6,25,6,30,575.0,70.0,0.3,20.0,240.0,48.85,37.28
2017,6,25,6,45,619.5,75.5,0.3,21.0,289.5,50.72,38.7
2017,6,25,7,0,664.0,81.0,0.3,22.0,339.0,52.47,39.93
2017,6,25,7,15,696.0,86.0,0.3,22.5,389.0,68.68,40.82
2017,6,25,7,30,728.0,91.0,0.3,23.0,439.0,115.38,62.69
2017,6,25,7,45,754.0,94.0,0.3,24.0,488.5,157.71,88.93
2017,6,25,8,0,780.0,97.0,0.3,25.0,538.0,203.03,122.26
2017,6,25,8,15,799.0,100.5,0.3,25.0,585.0,250.06,160.15
2017,6,25,8,30,818.0,104.0,0.3,25.0,632.0,299.09,200.55
2017,6,25,8,45,833.5,106.0,0.3,25.5,676.0,347.6,240.22
2017,6,25,9,0,849.0,108.0,0.3,26.0,720.0,403.18,284.11
2017,6,25,9,15,860.5,110.5,0.3,26.0,759.0,452.32,322.93
2017,6,25,9,30,872.0,113.0,0.3,26.0,798.0,501.87,361.0
2017,6,25,9,45,882.0,114.5,0.3,26.5,832.5,550.06,396.24
2017,6,25,10,0,892.0,116.0,0.3,27.0,867.0,598.11,430.18
2017,6,25,10,15,899.0,117.0,0.3,27.0,896.0,643.6,462.2
2017,6,25,10,30,906.0,118.0,0.3,27.0,925.0,688.31,492.84
2017,6,25,10,45,913.5,118.0,0.35,27.5,948.0,731.52,521.47
2017,6,25,11,0,921.0,118.0,0.4,28.0,971.0,773.59,547.78
2017,6,25,11,15,925.0,119.0,0.4,28.0,986.5,812.57,571.35
2017,6,25,11,30,929.0,120.0,0.4,28.0,1002.0,849.84,593.66
2017,6,25,11,45,933.5,118.5,0.4,28.0,1011.0,883.44,613.52
2017,6,25,12,0,938.0,117.0,0.4,28.0,1020.0,915.01,632.07
2017,6,25,12,15,938.5,117.0,0.4,28.0,1020.5,942.29,647.96
2017,6,25,12,30,939.0,117.0,0.4,28.0,1021.0,967.11,662.4
2017,6,25,12,45,941.5,115.0,0.45,28.0,1015.0,989.27,676.39
2017,6,25,13,0,944.0,113.0,0.5,28.0,1009.0,1008.72,688.91
2017,6,25,13,15,941.0,112.0,0.5,27.5,994.5,1021.04,697.59
2017,6,25,13,30,938.0,111.0,0.5,27.0,980.0,1030.31,704.7
2017,6,25,13,45,933.5,110.0,0.5,27.0,958.5,1035.02,707.91
2017,6,25,14,0,929.0,109.0,0.5,27.0,937.0,1036.62,709.48
2017,6,25,14,15,923.0,107.5,0.5,26.5,908.5,1033.1,709.6
2017,6,25,14,30,917.0,106.0,0.5,26.0,880.0,1026.49,708.08
2017,6,25,14,45,910.0,104.0,0.5,26.0,846.0,1015.33,702.62
2017,6,25,15,0,903.0,102.0,0.5,26.0,812.0,1001.23,695.57
2017,6,25,15,15,892.5,100.0,0.5,25.5,772.5,980.92,686.21
2017,6,25,15,30,882.0,98.0,0.5,25.0,733.0,957.97,675.32
2017,6,25,15,45,872.0,94.0,0.5,25.0,690.5,930.71,660.43
2017,6,25,16,0,862.0,90.0,0.5,25.0,648.0,901.05,644.04
2017,6,25,16,15,845.5,87.0,0.5,24.5,601.0,864.59,624.42
2017,6,25,16,30,829.0,84.0,0.5,24.0,554.0,833.8,608.23
2017,6,25,16,45,812.5,79.5,0.5,23.5,505.5,792.18,584.54
2017,6,25,17,0,796.0,75.0,0.5,23.0,457.0,749.3,559.56
2017,6,25,17,15,768.0,71.5,0.5,22.0,406.0,697.76,528.96
2017,6,25,17,30,740.0,68.0,0.5,21.0,355.0,646.25,497.28
2017,6,25,17,45,706.5,62.5,0.5,20.5,305.5,588.74,458.98
2017,6,25,18,0,673.0,57.0,0.5,20.0,256.0,532.3,419.0
2017,6,25,18,15,617.5,51.5,0.5,19.5,208.0,463.61,367.03
2017,6,25,18,30,562.0,46.0,0.5,19.0,160.0,402.81,318.44
2017,6,25,18,45,480.5,38.0,0.5,18.5,117.0,325.4,254.77
2017,6,25,19,0,399.0,30.0,0.5,18.0,74.0,255.18,192.95
2017,6,25,19,15,258.0,20.0,0.45,17.0,43.0,156.91,80.26
2017,6,25,19,30,117.0,10.0,0.4,16.0,12.0,55.24,0.0
2017,6,25,19,45,58.5,5.0,0.4,15.5,6.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,4,45,45.0,4.5,0.4,13.5,5.5,0.0,0.0
2017,6,26,5,0,90.0,9.0,0.4,14.0,11.0,8.58,0.0
2017,6,26,5,15,229.5,20.0,0.4,14.5,41.0,15.87,3.39
2017,6,26,5,30,369.0,31.0,0.4,15.0,71.0,24.27,15.01
2017,6,26,5,45,457.5,38.5,0.4,15.5,113.5,29.05,19.87
2017,6,26,6,0,546.0,46.0,0.4,16.0,156.0,33.62,24.2
2017,6,26,6,15,602.5,51.5,0.4,16.5,203.5,36.29,26.69
2017,6,26,6,30,659.0,57.0,0.4,17.0,251.0,42.59,32.26
2017,6,26,6,45,330.0,90.5,0.4,17.5,188.0,62.76,49.84
2017,6,26,7,0,1.0,124.0,0.4,18.0,125.0,109.2,89.64
2017,6,26,7,15,10.0,147.0,0.35,18.5,152.0,128.58,100.42
2017,6,26,7,30,19.0,170.0,0.3,19.0,179.0,149.59,116.02
2017,6,26,7,45,19.5,185.5,0.3,19.5,196.0,164.92,127.23
2017,6,26,8,0,20.0,201.0,0.3,20.0,213.0,180.33,138.49
2017,6,26,8,15,39.5,237.0,0.3,20.5,262.0,207.58,158.09
2017,6,26,8,30,59.0,273.0,0.3,21.0,311.0,244.6,184.96
2017,6,26,8,45,136.5,303.5,0.35,21.5,399.5,290.86,217.3
2017,6,26,9,0,214.0,334.0,0.4,22.0,488.0,352.75,261.42
2017,6,26,9,15,565.5,211.0,0.4,22.0,648.0,401.47,294.86
2017,6,26,9,30,917.0,88.0,0.4,22.0,808.0,501.32,367.67
2017,6,26,9,45,913.5,95.5,0.4,22.5,839.0,549.56,403.28
2017,6,26,10,0,910.0,103.0,0.4,23.0,870.0,596.46,437.15
2017,6,26,10,15,915.5,104.0,0.4,23.0,897.0,641.77,469.78
2017,6,26,10,30,921.0,105.0,0.4,23.0,924.0,686.12,500.86
2017,6,26,10,45,925.5,105.0,0.4,23.5,945.5,727.8,528.39
2017,6,26,11,0,930.0,105.0,0.4,24.0,967.0,768.07,552.92
2017,6,26,11,15,932.5,106.0,0.4,24.0,981.0,806.15,576.37
2017,6,26,11,30,935.0,107.0,0.4,24.0,995.0,842.4,598.44
2017,6,26,11,45,937.5,106.0,0.45,24.5,1002.5,874.85,617.74
2017,6,26,12,0,940.0,105.0,0.5,25.0,1010.0,905.16,635.65
2017,6,26,12,15,940.0,105.0,0.5,24.5,1009.5,931.93,652.83
2017,6,26,12,30,940.0,105.0,0.5,24.0,1009.0,956.19,668.56
2017,6,26,12,45,936.0,106.5,0.5,24.0,1001.0,975.57,680.1
2017,6,26,13,0,932.0,108.0,0.5,24.0,993.0,992.11,690.03
2017,6,26,13,15,929.0,107.0,0.5,24.0,978.5,1004.21,697.39
2017,6,26,13,30,926.0,106.0,0.5,24.0,964.0,1013.29,703.11
2017,6,26,13,45,924.0,104.0,0.5,24.0,943.5,1019.28,707.13
2017,6,26,14,0,922.0,102.0,0.5,24.0,923.0,1022.17,709.47
2017,6,26,14,15,916.5,100.5,0.5,23.5,895.5,1019.05,709.75
2017,6,26,14,30,911.0,99.0,0.5,23.0,868.0,1012.87,708.39
2017,6,26,14,45,906.5,96.0,0.5,23.0,835.5,1003.02,703.61
2017,6,26,15,0,902.0,93.0,0.5,23.0,803.0,990.17,697.16
2017,6,26,15,15,892.0,91.5,0.5,22.5,764.5,970.81,688.17
2017,6,26,15,30,882.0,90.0,0.5,22.0,726.0,948.83,677.64
2017,6,26,15,45,872.5,86.5,0.55,22.0,684.0,922.5,664.14
2017,6,26,16,0,863.0,83.0,0.6,22.0,642.0,893.79,649.03
2017,6,26,16,15,847.5,80.5,0.6,21.5,595.5,858.71,629.87
2017,6,26,16,30,832.0,78.0,0.6,21.0,549.0,821.93,609.35
2017,6,26,16,45,813.5,74.5,0.6,20.5,501.0,786.95,589.65
2017,6,26,17,0,795.0,71.0,0.6,20.0,453.0,743.68,563.81
2017,6,26,17,15,767.5,67.5,0.55,19.5,403.0,692.57,531.19
2017,6,26,17,30,740.0,64.0,0.5,19.0,353.0,641.49,497.73
2017,6,26,17,45,704.0,59.5,0.5,18.5,303.5,583.51,458.71
2017,6,26,18,0,668.0,55.0,0.5,18.0,254.0,526.79,418.23
2017,6,26,18,15,613.0,50.0,0.5,17.0,206.0,459.29,367.34
2017,6,26,18,30,558.0,45.0,0.5,16.0,158.0,399.4,319.53
2017,6,26,18,45,472.0,37.5,0.5,15.5,115.5,320.44,253.9
2017,6,26,19,0,386.0,30.0,0.5,15.0,73.0,249.06,190.62
2017,6,26,19,15,245.5,20.0,0.5,14.5,42.5,151.64,78.88
2017,6,26,19,30,105.0,10.0,0.5,14.0,12.0,50.59,0.0
2017,6,26,19,45,52.5,5.0,0.5,14.0,6.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,27,5,15,186.0,15.5,0.4,12.5,35.0,11.79,0.85
2017,6,27,5,30,372.0,31.0,0.4,13.0,70.0,24.33,15.18
2017,6,27,5,45,462.5,38.0,0.4,14.0,113.0,28.66,19.66
2017,6,27,6,0,553.0,45.0,0.4,15.0,156.0,32.84,23.62
2017,6,27,6,15,610.0,51.0,0.35,16.0,204.0,39.36,29.47
2017,6,27,6,30,667.0,57.0,0.3,17.0,252.0,42.66,32.32
2017,6,27,6,45,707.5,61.0,0.3,18.0,302.5,44.11,33.41
2017,6,27,7,0,748.0,65.0,0.3,19.0,353.0,45.5,34.39
2017,6,27,7,15,775.5,68.0,0.3,19.5,403.5,60.28,34.4
2017,6,27,7,30,803.0,71.0,0.3,20.0,454.0,103.2,51.46
2017,6,27,7,45,824.5,74.0,0.3,21.0,503.5,155.89,85.81
2017,6,27,8,0,846.0,77.0,0.3,22.0,553.0,203.77,121.55
2017,6,27,8,15,861.5,79.5,0.25,22.5,600.0,252.25,160.86
2017,6,27,8,30,877.0,82.0,0.2,23.0,647.0,302.25,202.2
2017,6,27,8,45,889.0,84.0,0.2,23.5,690.5,352.1,243.49
2017,6,27,9,0,901.0,86.0,0.2,24.0,734.0,402.77,284.54
2017,6,27,9,15,910.5,87.5,0.2,24.5,773.0,452.61,323.85
2017,6,27,9,30,920.0,89.0,0.2,25.0,812.0,502.64,361.96
2017,6,27,9,45,923.0,93.0,0.2,25.5,844.5,551.43,397.85
2017,6,27,10,0,926.0,97.0,0.2,26.0,877.0,599.44,431.9
2017,6,27,10,15,931.5,98.5,0.2,26.0,904.5,645.85,464.64
2017,6,27,10,30,937.0,100.0,0.2,26.0,932.0,691.3,495.83
2017,6,27,10,45,940.5,100.5,0.2,26.5,953.5,733.37,523.0
2017,6,27,11,0,944.0,101.0,0.2,27.0,975.0,773.94,547.02
2017,6,27,11,15,946.5,101.5,0.2,27.0,989.0,812.09,569.99
2017,6,27,11,30,949.0,102.0,0.2,27.0,1003.0,848.35,591.58
2017,6,27,11,45,950.0,102.5,0.25,27.5,1010.5,881.37,610.69
2017,6,27,12,0,951.0,103.0,0.3,28.0,1018.0,912.15,628.4
2017,6,27,12,15,950.5,103.0,0.3,28.0,1018.0,938.78,643.86
2017,6,27,12,30,950.0,103.0,0.3,28.0,1018.0,962.85,657.81
2017,6,27,12,45,947.0,104.0,0.35,28.0,1010.0,982.9,670.49
2017,6,27,13,0,944.0,105.0,0.4,28.0,1002.0,1000.1,681.67
2017,6,27,13,15,941.5,104.5,0.4,28.0,987.5,1013.36,689.53
2017,6,27,13,30,939.0,104.0,0.4,28.0,973.0,1023.59,695.77
2017,6,27,13,45,936.5,102.0,0.4,28.0,952.5,1029.21,699.47
2017,6,27,14,0,934.0,100.0,0.4,28.0,932.0,1031.69,701.52
2017,6,27,14,15,928.5,99.0,0.4,27.5,904.0,1029.14,702.19
2017,6,27,14,30,923.0,98.0,0.4,27.0,876.0,1023.51,701.24
2017,6,27,14,45,916.5,95.5,0.45,27.0,843.0,1012.22,696.89
2017,6,27,15,0,910.0,93.0,0.5,27.0,810.0,997.93,690.9
2017,6,27,15,15,900.5,91.5,0.5,26.5,771.5,979.01,682.41
2017,6,27,15,30,891.0,90.0,0.5,26.0,733.0,957.42,672.36
2017,6,27,15,45,880.0,87.0,0.5,26.0,690.0,930.16,657.52
2017,6,27,16,0,869.0,84.0,0.5,26.0,647.0,900.56,641.21
2017,6,27,16,15,853.5,81.5,0.5,25.5,600.5,865.39,622.49
2017,6,27,16,30,838.0,79.0,0.5,25.0,554.0,828.49,602.42
2017,6,27,16,45,818.5,76.0,0.55,24.5,505.0,793.2,583.86
2017,6,27,17,0,799.0,73.0,0.6,24.0,456.0,749.61,559.17
2017,6,27,17,15,771.5,69.5,0.6,23.0,406.0,698.39,528.79
2017,6,27,17,30,744.0,66.0,0.6,22.0,356.0,647.16,497.3
2017,6,27,17,45,706.0,61.5,0.6,21.5,305.5,587.61,457.55
2017,6,27,18,0,668.0,57.0,0.6,21.0,255.0,529.45,416.32
2017,6,27,18,15,612.0,51.5,0.55,20.0,207.0,460.65,364.58
2017,6,27,18,30,556.0,46.0,0.5,19.0,159.0,399.76,316.21
2017,6,27,18,45,467.5,38.5,0.5,18.5,116.0,319.52,250.35
2017,6,27,19,0,379.0,31.0,0.5,18.0,73.0,247.04,186.98
2017,6,27,19,15,237.5,20.5,0.5,17.5,42.5,148.85,76.67
2017,6,27,19,30,96.0,10.0,0.5,17.0,12.0,47.1,0.0
2017,6,27,19,45,48.0,5.0,0.55,16.5,6.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,28,5,15,175.5,16.0,0.45,15.0,34.5,12.26,0.72
2017,6,28,5,30,351.0,32.0,0.4,16.0,69.0,25.3,15.73
2017,6,28,5,45,440.5,40.5,0.35,17.0,111.5,30.91,21.33
2017,6,28,6,0,530.0,49.0,0.3,18.0,154.0,36.26,26.28
2017,6,28,6,15,589.0,55.0,0.25,18.5,202.5,39.2,29.01
2017,6,28,6,30,648.0,61.0,0.2,19.0,251.0,42.01,31.48
2017,6,28,6,45,688.0,66.0,0.2,20.0,301.5,48.26,36.76
2017,6,28,7,0,728.0,71.0,0.2,21.0,352.0,50.27,38.22
2017,6,28,7,15,757.5,75.0,0.2,22.0,403.0,64.39,38.26
2017,6,28,7,30,787.0,79.0,0.2,23.0,454.0,107.32,54.89
2017,6,28,7,45,808.0,83.0,0.2,24.0,503.5,152.71,82.9
2017,6,28,8,0,829.0,87.0,0.2,25.0,553.0,200.6,118.15
2017,6,28,8,15,846.5,89.5,0.2,25.5,600.5,255.78,161.9
2017,6,28,8,30,864.0,92.0,0.2,26.0,648.0,305.69,202.52
2017,6,28,8,45,876.0,95.0,0.2,26.5,692.0,355.8,243.35
2017,6,28,9,0,888.0,98.0,0.2,27.0,736.0,406.75,283.95
2017,6,28,9,15,898.5,100.0,0.2,27.0,775.5,456.91,323.5
2017,6,28,9,30,909.0,102.0,0.2,27.0,815.0,507.37,362.1
2017,6,28,9,45,916.5,104.0,0.2,27.5,849.5,556.39,397.77
2017,6,28,10,0,924.0,106.0,0.2,28.0,884.0,605.02,431.9
2017,6,28,10,15,930.0,107.0,0.2,28.0,912.0,651.32,464.26
2017,6,28,10,30,936.0,108.0,0.2,28.0,940.0,696.7,495.11
2017,6,28,10,45,940.5,109.0,0.25,28.5,962.0,739.95,523.45
2017,6,28,11,0,945.0,110.0,0.3,29.0,984.0,781.8,549.09
2017,6,28,11,15,948.0,110.5,0.3,29.0,999.0,820.49,572.21
2017,6,28,11,30,951.0,111.0,0.3,29.0,1014.0,857.34,594.01
2017,6,28,11,45,952.0,112.0,0.3,29.0,1021.5,891.02,613.7
2017,6,28,12,0,953.0,113.0,0.3,29.0,1029.0,922.48,631.96
2017,6,28,12,15,952.5,113.0,0.3,29.0,1029.0,949.35,647.43
2017,6,28,12,30,952.0,113.0,0.3,29.0,1029.0,973.67,661.41
2017,6,28,12,45,949.0,113.5,0.35,29.0,1021.0,993.47,673.87
2017,6,28,13,0,946.0,114.0,0.4,29.0,1013.0,1010.42,684.84
2017,6,28,13,15,943.0,113.5,0.4,29.0,998.5,1023.42,692.5
2017,6,28,13,30,940.0,113.0,0.4,29.0,984.0,1033.38,698.55
2017,6,28,13,45,936.0,112.0,0.4,29.0,962.5,1038.77,702.09
2017,6,28,14,0,932.0,111.0,0.4,29.0,941.0,1041.04,704.02
2017,6,28,14,15,926.0,109.5,0.4,28.5,913.0,1037.69,704.25
2017,6,28,14,30,920.0,108.0,0.4,28.0,885.0,1031.24,702.87
2017,6,28,14,45,912.0,106.5,0.45,28.0,851.0,1019.8,698.49
2017,6,28,15,0,904.0,105.0,0.5,28.0,817.0,1005.42,692.52
2017,6,28,15,15,893.5,103.0,0.5,27.5,777.5,985.25,683.37
2017,6,28,15,30,883.0,101.0,0.5,27.0,738.0,962.45,672.68
2017,6,28,15,45,869.5,98.5,0.5,27.0,694.5,933.78,657.08
2017,6,28,16,0,856.0,96.0,0.5,27.0,651.0,902.9,640.1
2017,6,28,16,15,839.0,93.0,0.5,26.5,603.5,873.94,625.43
2017,6,28,16,30,822.0,90.0,0.5,26.0,556.0,835.5,604.45
2017,6,28,16,45,800.0,86.5,0.5,25.5,506.5,790.8,579.07
2017,6,28,17,0,778.0,83.0,0.5,25.0,457.0,745.16,552.49
2017,6,28,17,15,748.0,79.0,0.5,24.5,406.0,692.06,520.05
2017,6,28,17,30,718.0,75.0,0.5,24.0,355.0,639.11,486.68
2017,6,28,17,45,677.0,70.0,0.5,23.5,304.5,581.63,448.76
2017,6,28,18,0,636.0,65.0,0.5,23.0,254.0,522.3,406.5
2017,6,28,18,15,576.5,58.5,0.5,22.0,205.5,451.71,354.36
2017,6,28,18,30,517.0,52.0,0.5,21.0,157.0,385.11,302.58
2017,6,28,18,45,425.5,43.5,0.5,20.0,114.5,303.53,236.7
2017,6,28,19,0,334.0,35.0,0.5,19.0,72.0,229.77,173.35
2017,6,28,19,15,198.0,22.5,0.5,18.0,42.0,133.8,68.49
2017,6,28,19,30,62.0,10.0,0.5,17.0,12.0,33.81,0.0
2017,6,28,19,45,31.0,5.0,0.5,16.5,6.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,29,5,15,169.5,16.5,0.45,15.0,34.0,12.73,0.58
2017,6,29,5,30,339.0,33.0,0.4,16.0,68.0,26.31,16.53
2017,6,29,5,45,435.5,41.0,0.4,17.5,111.5,31.42,21.69
2017,6,29,6,0,532.0,49.0,0.4,19.0,155.0,36.32,26.2
2017,6,29,6,15,592.5,55.5,0.35,19.5,203.5,39.67,29.28
2017,6,29,6,30,653.0,62.0,0.3,20.0,252.0,42.86,32.07
2017,6,29,6,45,695.5,66.5,0.3,21.0,303.0,48.77,37.02
2017,6,29,7,0,738.0,71.0,0.3,22.0,354.0,50.36,38.12
2017,6,29,7,15,767.5,75.0,0.25,23.0,405.5,63.61,38.02
2017,6,29,7,30,797.0,79.0,0.2,24.0,457.0,106.99,54.34
2017,6,29,7,45,820.0,81.5,0.2,25.0,507.5,151.91,81.52
2017,6,29,8,0,843.0,84.0,0.2,26.0,558.0,199.53,116.24
2017,6,29,8,15,860.0,87.0,0.2,26.5,605.5,255.72,160.62
2017,6,29,8,30,877.0,90.0,0.2,27.0,653.0,306.53,201.82
2017,6,29,8,45,890.5,91.5,0.2,27.5,697.5,356.55,242.47
2017,6,29,9,0,904.0,93.0,0.2,28.0,742.0,407.53,283.02
2017,6,29,9,15,914.0,95.0,0.2,28.0,781.5,458.24,322.9
2017,6,29,9,30,924.0,97.0,0.2,28.0,821.0,509.18,361.77
2017,6,29,9,45,925.5,102.0,0.2,28.5,853.5,558.34,397.41
2017,6,29,10,0,927.0,107.0,0.2,29.0,886.0,606.59,431.12
2017,6,29,10,15,932.5,108.0,0.2,29.0,914.0,652.77,463.27
2017,6,29,10,30,938.0,109.0,0.2,29.0,942.0,697.98,493.89
2017,6,29,10,45,943.5,109.0,0.25,29.5,964.0,741.18,522.11
2017,6,29,11,0,949.0,109.0,0.3,30.0,986.0,783.02,547.66
2017,6,29,11,15,951.5,110.0,0.3,30.0,1001.0,821.96,570.83
2017,6,29,11,30,954.0,111.0,0.3,30.0,1016.0,859.02,592.65
2017,6,29,11,45,956.0,110.5,0.3,30.0,1023.5,892.3,612.01
2017,6,29,12,0,958.0,110.0,0.3,30.0,1031.0,923.37,629.97
2017,6,29,12,15,957.5,110.0,0.3,30.0,1031.0,950.39,645.45
2017,6,29,12,30,957.0,110.0,0.3,30.0,1031.0,974.82,659.44
2017,6,29,12,45,955.5,110.0,0.35,30.0,1023.5,995.64,672.44
2017,6,29,13,0,954.0,110.0,0.4,30.0,1016.0,1013.62,683.94
2017,6,29,13,15,951.0,109.0,0.4,30.0,1001.0,1026.22,691.32
2017,6,29,13,30,948.0,108.0,0.4,30.0,986.0,1035.74,697.09
2017,6,29,13,45,945.0,106.5,0.4,30.0,965.0,1041.63,700.91
2017,6,29,14,0,942.0,105.0,0.4,30.0,944.0,1044.36,703.08
2017,6,29,14,15,936.0,104.0,0.4,29.5,916.0,1041.51,703.61
2017,6,29,14,30,930.0,103.0,0.4,29.0,888.0,1035.54,702.53
2017,6,29,14,45,924.0,100.5,0.45,29.0,854.5,1024.88,698.64
2017,6,29,15,0,918.0,98.0,0.5,29.0,821.0,1011.2,693.11
2017,6,29,15,15,908.0,96.0,0.5,28.5,781.5,991.29,684.19
2017,6,29,15,30,898.0,94.0,0.5,28.0,742.0,968.68,673.71
2017,6,29,15,45,886.5,91.5,0.5,27.5,698.5,941.55,660.46
2017,6,29,16,0,875.0,89.0,0.5,27.0,655.0,912.09,645.69
2017,6,29,16,15,858.5,86.0,0.5,26.5,608.0,875.41,626.22
2017,6,29,16,30,842.0,83.0,0.5,26.0,561.0,837.04,605.41
2017,6,29,16,45,821.0,80.0,0.5,25.5,511.0,800.53,585.4
2017,6,29,17,0,800.0,77.0,0.5,25.0,461.0,755.69,559.37
2017,6,29,17,15,771.0,73.5,0.5,24.0,410.0,703.29,528.57
2017,6,29,17,30,742.0,70.0,0.5,23.0,359.0,650.94,496.67
2017,6,29,17,45,701.0,65.5,0.55,22.5,308.0,589.32,456.42
2017,6,29,18,0,660.0,61.0,0.6,22.0,257.0,533.1,417.1
2017,6,29,18,15,602.0,55.0,0.55,21.0,208.5,463.12,364.75
2017,6,29,18,30,544.0,49.0,0.5,20.0,160.0,397.04,312.83
2017,6,29,18,45,450.0,41.5,0.5,19.0,116.5,314.27,245.81
2017,6,29,19,0,356.0,34.0,0.5,18.0,73.0,239.5,181.32
2017,6,29,19,15,215.5,22.0,0.5,17.5,42.5,141.0,72.39
2017,6,29,19,30,75.0,10.0,0.5,17.0,12.0,38.91,0.0
2017,6,29,19,45,37.5,5.0,0.55,16.5,6.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,30,5,15,162.0,16.0,0.7,15.5,33.0,12.32,0.0
2017,6,30,5,30,324.0,32.0,0.6,16.0,66.0,25.41,15.71
2017,6,30,5,45,415.5,41.0,0.55,17.0,107.5,31.46,21.75
2017,6,30,6,0,507.0,50.0,0.5,18.0,149.0,37.21,27.08
2017,6,30,6,15,567.0,56.5,0.45,18.5,197.0,40.5,30.13
2017,6,30,6,30,627.0,63.0,0.4,19.0,245.0,43.64,32.88
2017,6,30,6,45,669.0,68.0,0.4,20.0,295.0,45.4,34.24
2017,6,30,7,0,711.0,73.0,0.4,21.0,345.0,51.95,39.67
2017,6,30,7,15,741.0,77.0,0.4,22.0,395.5,63.71,39.27
2017,6,30,7,30,771.0,81.0,0.4,23.0,446.0,105.81,54.85
2017,6,30,7,45,795.5,83.5,0.4,24.0,496.0,149.6,81.29
2017,6,30,8,0,820.0,86.0,0.4,25.0,546.0,196.24,115.39
2017,6,30,8,15,837.0,89.0,0.35,25.5,593.0,244.36,153.87
2017,6,30,8,30,854.0,92.0,0.3,26.0,640.0,300.96,199.54
2017,6,30,8,45,868.0,94.5,0.3,26.5,684.0,350.82,240.21
2017,6,30,9,0,882.0,97.0,0.3,27.0,728.0,401.72,280.91
2017,6,30,9,15,892.5,98.5,0.3,27.0,767.5,451.21,320.18
2017,6,30,9,30,903.0,100.0,0.3,27.0,807.0,501.0,358.54
2017,6,30,9,45,900.5,107.5,0.3,27.5,838.5,549.27,393.86
2017,6,30,10,0,898.0,115.0,0.3,28.0,870.0,596.31,427.03
2017,6,30,10,15,904.5,116.5,0.3,28.0,898.5,642.32,459.36
2017,6,30,10,30,911.0,118.0,0.3,28.0,927.0,687.5,490.24
2017,6,30,10,45,918.0,118.0,0.3,28.5,949.5,730.73,518.07
2017,6,30,11,0,925.0,118.0,0.3,29.0,972.0,772.79,543.59
2017,6,30,11,15,928.0,118.5,0.3,29.0,987.0,810.91,566.43
2017,6,30,11,30,931.0,119.0,0.3,29.0,1002.0,847.24,587.99
2017,6,30,11,45,934.0,118.5,0.35,29.0,1010.0,880.74,608.59
2017,6,30,12,0,937.0,118.0,0.4,29.0,1018.0,912.17,627.93
2017,6,30,12,15,936.5,118.0,0.4,29.0,1018.0,938.77,643.37
2017,6,30,12,30,936.0,118.0,0.4,29.0,1018.0,962.86,657.34
2017,6,30,12,45,936.0,116.5,0.45,29.0,1011.0,983.36,670.31
2017,6,30,13,0,936.0,115.0,0.5,29.0,1004.0,1001.08,681.8
2017,6,30,13,15,933.0,114.5,0.5,28.5,989.5,1014.03,690.85
2017,6,30,13,30,930.0,114.0,0.5,28.0,975.0,1023.98,698.33
2017,6,30,13,45,926.5,112.5,0.5,28.0,954.0,1029.37,701.91
2017,6,30,14,0,923.0,111.0,0.5,28.0,933.0,1031.65,703.86
2017,6,30,14,15,917.0,109.5,0.5,27.5,905.0,1028.37,704.09
2017,6,30,14,30,911.0,108.0,0.5,27.0,877.0,1022.01,702.71
2017,6,30,14,45,904.0,105.5,0.55,27.0,843.5,1010.57,698.24
2017,6,30,15,0,897.0,103.0,0.6,27.0,810.0,996.17,692.12
2017,6,30,15,15,886.5,101.0,0.6,26.5,770.5,976.12,682.89
2017,6,30,15,30,876.0,99.0,0.6,26.0,731.0,953.44,672.11
2017,6,30,15,45,863.5,96.5,0.6,26.0,688.0,925.85,656.97
2017,6,30,16,0,851.0,94.0,0.6,26.0,645.0,896.03,640.41
2017,6,30,16,15,833.5,91.0,0.6,25.5,598.0,866.71,625.29
2017,6,30,16,30,816.0,88.0,0.6,25.0,551.0,828.01,603.87
2017,6,30,16,45,792.5,85.0,0.6,24.5,501.5,782.87,577.87
2017,6,30,17,0,769.0,82.0,0.6,24.0,452.0,736.9,550.73
2017,6,30,17,15,739.0,78.0,0.6,23.0,401.5,684.13,519.12
2017,6,30,17,30,709.0,74.0,0.6,22.0,351.0,631.52,486.44
2017,6,30,17,45,668.5,69.0,0.6,21.5,301.0,574.63,448.36
2017,6,30,18,0,628.0,64.0,0.6,21.0,251.0,515.99,406.01
2017,6,30,18,15,569.0,57.5,0.6,20.0,203.0,446.04,353.66
2017,6,30,18,30,510.0,51.0,0.6,19.0,155.0,380.09,301.72
2017,6,30,18,45,421.5,42.5,0.6,18.5,113.0,300.44,236.12
2017,6,30,19,0,333.0,34.0,0.6,18.0,71.0,228.42,173.23
2017,6,30,19,15,198.5,22.0,0.6,17.0,41.0,133.55,68.27
2017,6,30,19,30,64.0,10.0,0.6,16.0,11.0,34.61,0.0
2017,6,30,19,45,32.0,5.0,0.6,15.5,5.5,0.0,0.0
2017,6,30,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,1,5,15,137.5,16.5,0.55,12.5,31.0,12.8,0.0
2017,7,1,5,30,275.0,33.0,0.5,13.0,62.0,26.4,16.73
2017,7,1,5,45,369.0,43.0,0.5,14.0,103.0,33.3,23.66
2017,7,1,6,0,463.0,53.0,0.5,15.0,144.0,39.86,29.78
2017,7,1,6,15,525.5,60.5,0.5,16.0,190.5,43.85,33.41
2017,7,1,6,30,588.0,68.0,0.5,17.0,237.0,47.64,36.69
2017,7,1,6,45,631.5,73.5,0.5,18.0,287.0,49.57,38.2
2017,7,1,7,0,675.0,79.0,0.5,19.0,337.0,51.38,39.51
2017,7,1,7,15,706.5,83.5,0.45,19.5,387.0,61.75,39.13
2017,7,1,7,30,738.0,88.0,0.4,20.0,437.0,108.21,58.92
2017,7,1,7,45,761.5,92.0,0.4,21.0,486.0,151.42,85.25
2017,7,1,8,0,785.0,96.0,0.4,22.0,535.0,197.39,119.09
2017,7,1,8,15,803.5,99.0,0.35,23.0,582.0,244.11,156.33
2017,7,1,8,30,822.0,102.0,0.3,24.0,629.0,292.78,195.89
2017,7,1,8,45,836.0,104.5,0.3,25.0,672.0,341.43,235.48
2017,7,1,9,0,850.0,107.0,0.3,26.0,715.0,397.08,279.14
2017,7,1,9,15,861.0,109.5,0.3,26.0,754.5,446.14,318.07
2017,7,1,9,30,872.0,112.0,0.3,26.0,794.0,495.58,356.22
2017,7,1,9,45,876.5,116.0,0.3,26.5,826.5,543.15,391.19
2017,7,1,10,0,881.0,120.0,0.3,27.0,859.0,590.13,424.52
2017,7,1,10,15,887.5,121.5,0.3,27.5,887.0,635.46,455.66
2017,7,1,10,30,894.0,123.0,0.3,28.0,915.0,679.99,485.26
2017,7,1,10,45,899.5,123.5,0.35,28.5,937.0,722.02,513.1
2017,7,1,11,0,905.0,124.0,0.4,29.0,959.0,762.8,538.99
2017,7,1,11,15,908.0,124.5,0.4,29.0,974.0,800.28,561.64
2017,7,1,11,30,911.0,125.0,0.4,29.0,989.0,836.02,583.03
2017,7,1,11,45,913.5,124.5,0.4,29.0,996.5,868.59,602.3
2017,7,1,12,0,916.0,124.0,0.4,29.0,1004.0,899.1,620.23
2017,7,1,12,15,916.0,124.0,0.4,29.0,1004.5,925.7,635.75
2017,7,1,12,30,916.0,124.0,0.4,29.0,1005.0,949.88,649.84
2017,7,1,12,45,916.0,123.0,0.45,29.0,998.0,970.57,662.96
2017,7,1,13,0,916.0,122.0,0.5,29.0,991.0,988.57,674.62
2017,7,1,13,15,913.0,121.5,0.5,29.0,977.0,1001.38,682.25
2017,7,1,13,30,910.0,121.0,0.5,29.0,963.0,1011.25,688.31
2017,7,1,13,45,907.5,118.5,0.5,29.0,942.5,1016.58,691.85
2017,7,1,14,0,905.0,116.0,0.5,29.0,922.0,1018.84,693.77
2017,7,1,14,15,899.0,114.5,0.5,28.5,894.5,1015.64,694.03
2017,7,1,14,30,893.0,113.0,0.5,28.0,867.0,1009.42,692.71
2017,7,1,14,45,886.5,110.0,0.55,28.0,834.0,998.12,688.27
2017,7,1,15,0,880.0,107.0,0.6,28.0,801.0,983.89,682.22
2017,7,1,15,15,869.5,105.0,0.6,27.5,762.0,964.11,673.11
2017,7,1,15,30,859.0,103.0,0.6,27.0,723.0,941.76,662.49
2017,7,1,15,45,847.0,100.0,0.6,27.0,680.5,914.44,647.49
2017,7,1,16,0,835.0,97.0,0.6,27.0,638.0,892.71,635.99
2017,7,1,16,15,817.0,94.0,0.6,26.5,591.0,855.63,615.85
2017,7,1,16,30,799.0,91.0,0.6,26.0,544.0,816.95,594.52
2017,7,1,16,45,777.0,87.5,0.6,26.0,495.0,772.95,568.14
2017,7,1,17,0,755.0,84.0,0.6,26.0,446.0,728.07,540.69
2017,7,1,17,15,724.5,79.5,0.6,25.0,396.0,674.78,508.82
2017,7,1,17,30,694.0,75.0,0.6,24.0,346.0,625.29,478.46
2017,7,1,17,45,652.5,70.0,0.6,23.5,296.5,564.8,437.9
2017,7,1,18,0,611.0,65.0,0.6,23.0,247.0,506.13,395.68
2017,7,1,18,15,551.5,58.5,0.6,22.0,199.5,436.56,343.87
2017,7,1,18,30,492.0,52.0,0.6,21.0,152.0,371.02,292.54
2017,7,1,18,45,401.5,43.0,0.6,20.0,110.5,290.47,227.14
2017,7,1,19,0,311.0,34.0,0.6,19.0,69.0,217.81,164.54
2017,7,1,19,15,182.5,22.0,0.6,18.5,40.0,126.48,63.53
2017,7,1,19,30,54.0,10.0,0.6,18.0,11.0,30.7,0.0
2017,7,1,19,45,27.0,5.0,0.6,17.5,5.5,0.0,0.0
2017,7,1,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,2,5,15,158.5,15.0,0.45,17.0,31.0,11.5,0.0
2017,7,2,5,30,317.0,30.0,0.4,18.0,62.0,23.65,13.99
2017,7,2,5,45,408.5,39.0,0.35,19.0,103.5,29.77,20.08
2017,7,2,6,0,500.0,48.0,0.3,20.0,145.0,35.59,25.43
2017,7,2,6,15,560.5,54.5,0.25,21.0,192.0,38.96,28.46
2017,7,2,6,30,621.0,61.0,0.2,22.0,239.0,42.16,31.18
2017,7,2,6,45,662.5,66.0,0.15,23.0,289.0,43.99,32.59
2017,7,2,7,0,704.0,71.0,0.1,24.0,339.0,50.41,37.87
2017,7,2,7,15,734.0,75.0,0.1,24.5,389.0,59.9,37.29
2017,7,2,7,30,764.0,79.0,0.1,25.0,439.0,101.61,51.84
2017,7,2,7,45,786.5,82.5,0.1,26.0,488.0,145.59,77.83
2017,7,2,8,0,809.0,86.0,0.1,27.0,537.0,192.22,111.34
2017,7,2,8,15,826.0,89.0,0.05,27.5,584.0,239.79,148.75
2017,7,2,8,30,843.0,92.0,0.0,28.0,631.0,295.85,193.41
2017,7,2,8,45,856.0,94.5,0.0,28.5,674.5,344.88,232.92
2017,7,2,9,0,869.0,97.0,0.0,29.0,718.0,394.86,272.42
2017,7,2,9,15,879.0,99.0,0.0,29.0,756.5,443.96,310.88
2017,7,2,9,30,889.0,101.0,0.0,29.0,795.0,493.32,348.42
2017,7,2,9,45,896.5,103.0,0.05,29.5,829.0,541.5,383.45
2017,7,2,10,0,904.0,105.0,0.1,30.0,863.0,589.33,417.19
2017,7,2,10,15,910.0,106.0,0.1,30.5,890.5,634.87,447.97
2017,7,2,10,30,916.0,107.0,0.1,31.0,918.0,679.52,477.18
2017,7,2,10,45,919.5,108.5,0.1,31.5,939.5,721.85,503.98
2017,7,2,11,0,923.0,110.0,0.1,32.0,961.0,762.74,528.21
2017,7,2,11,15,925.5,110.5,0.1,32.0,975.5,800.42,550.44
2017,7,2,11,30,928.0,111.0,0.1,32.0,990.0,836.26,571.37
2017,7,2,11,45,928.5,111.5,0.15,32.0,997.0,868.51,590.69
2017,7,2,12,0,929.0,112.0,0.2,32.0,1004.0,898.56,608.77
2017,7,2,12,15,929.0,112.5,0.2,32.0,1004.5,925.85,624.38
2017,7,2,12,30,929.0,113.0,0.2,32.0,1005.0,950.7,638.54
2017,7,2,12,45,921.5,116.0,0.2,32.0,996.0,968.44,648.61
2017,7,2,13,0,914.0,119.0,0.2,32.0,987.0,983.29,657.15
2017,7,2,13,15,911.0,118.5,0.2,32.0,973.0,996.07,664.62
2017,7,2,13,30,908.0,118.0,0.2,32.0,959.0,1005.91,670.5
2017,7,2,13,45,903.0,117.0,0.25,32.0,937.5,1010.3,674.44
2017,7,2,14,0,898.0,116.0,0.3,32.0,916.0,1011.65,676.88
2017,7,2,14,15,892.0,115.0,0.3,31.5,888.5,1008.99,677.48
2017,7,2,14,30,886.0,114.0,0.3,31.0,861.0,1003.36,676.53
2017,7,2,14,45,877.5,112.0,0.35,31.0,828.0,991.26,671.69
2017,7,2,15,0,869.0,110.0,0.4,31.0,795.0,976.33,665.35
2017,7,2,15,15,858.0,108.0,0.4,30.5,756.5,956.26,656.27
2017,7,2,15,30,847.0,106.0,0.4,30.0,718.0,933.66,645.72
2017,7,2,15,45,834.0,103.0,0.4,29.5,675.0,913.7,636.75
2017,7,2,16,0,821.0,100.0,0.4,29.0,632.0,883.44,621.35
2017,7,2,16,15,803.0,97.0,0.4,28.5,585.5,846.72,601.83
2017,7,2,16,30,785.0,94.0,0.4,28.0,539.0,808.42,581.03
2017,7,2,16,45,764.0,90.0,0.4,27.5,491.0,765.08,556.52
2017,7,2,17,0,743.0,86.0,0.4,27.0,443.0,720.8,530.82
2017,7,2,17,15,712.5,81.5,0.4,26.0,393.0,667.91,499.51
2017,7,2,17,30,682.0,77.0,0.4,25.0,343.0,619.06,469.87
2017,7,2,17,45,643.5,71.5,0.4,24.5,294.0,560.48,430.93
2017,7,2,18,0,605.0,66.0,0.4,24.0,245.0,503.49,390.38
2017,7,2,18,15,546.0,59.0,0.4,23.0,198.0,433.83,339.04
2017,7,2,18,30,487.0,52.0,0.4,22.0,151.0,368.18,288.15
2017,7,2,18,45,402.0,42.5,0.4,21.5,109.5,290.18,224.87
2017,7,2,19,0,317.0,33.0,0.4,21.0,68.0,219.67,164.17
2017,7,2,19,15,188.5,21.0,0.35,20.0,39.0,127.94,63.01
2017,7,2,19,30,60.0,9.0,0.3,19.0,10.0,32.09,0.0
2017,7,2,19,45,30.0,4.5,0.3,18.5,5.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,3,5,15,172.0,15.0,0.55,17.5,32.0,11.55,0.0
2017,7,3,5,30,344.0,30.0,0.4,18.0,64.0,23.75,14.01
2017,7,3,5,45,438.5,38.0,0.3,18.5,106.5,28.98,19.44
2017,7,3,6,0,533.0,46.0,0.2,19.0,149.0,33.99,24.16
2017,7,3,6,15,593.0,52.5,0.15,20.0,197.0,37.45,27.29
2017,7,3,6,30,653.0,59.0,0.1,21.0,245.0,40.74,30.1
2017,7,3,6,45,694.5,63.5,0.1,22.0,296.0,46.47,34.91
2017,7,3,7,0,736.0,68.0,0.1,23.0,347.0,48.16,36.1
2017,7,3,7,15,765.0,72.0,0.1,23.5,398.0,56.84,35.52
2017,7,3,7,30,794.0,76.0,0.1,24.0,449.0,99.96,50.16
2017,7,3,7,45,815.5,79.0,0.15,24.5,498.5,144.9,76.75
2017,7,3,8,0,837.0,82.0,0.2,25.0,548.0,192.39,111.36
2017,7,3,8,15,853.5,84.5,0.2,25.5,595.5,247.82,155.2
2017,7,3,8,30,870.0,87.0,0.2,26.0,643.0,297.77,195.93
2017,7,3,8,45,882.0,89.5,0.25,26.5,686.5,347.8,237.09
2017,7,3,9,0,894.0,92.0,0.3,27.0,730.0,398.67,278.2
2017,7,3,9,15,904.0,94.0,0.3,27.0,769.5,448.97,318.2
2017,7,3,9,30,914.0,96.0,0.3,27.0,809.0,499.52,357.21
2017,7,3,9,45,910.5,103.5,0.3,27.5,840.0,547.9,392.74
2017,7,3,10,0,907.0,111.0,0.3,28.0,871.0,594.97,426.02
2017,7,3,10,15,913.0,112.5,0.3,28.0,899.0,641.15,458.55
2017,7,3,10,30,919.0,114.0,0.3,28.0,927.0,686.45,489.57
2017,7,3,10,45,922.0,115.5,0.3,28.5,948.5,728.66,516.76
2017,7,3,11,0,925.0,117.0,0.3,29.0,970.0,769.4,541.53
2017,7,3,11,15,928.0,117.5,0.3,29.0,984.5,807.64,564.49
2017,7,3,11,30,931.0,118.0,0.3,29.0,999.0,844.09,586.14
2017,7,3,11,45,931.0,119.0,0.3,29.0,1006.0,876.6,605.23
2017,7,3,12,0,931.0,120.0,0.3,29.0,1013.0,906.89,622.89
2017,7,3,12,15,931.0,120.0,0.3,29.0,1013.5,933.93,638.56
2017,7,3,12,30,931.0,120.0,0.3,29.0,1014.0,958.51,652.76
2017,7,3,12,45,924.0,123.0,0.35,29.0,1005.0,976.9,664.42
2017,7,3,13,0,917.0,126.0,0.4,29.0,996.0,992.41,674.58
2017,7,3,13,15,914.0,125.5,0.4,28.5,982.0,1005.39,683.65
2017,7,3,13,30,911.0,125.0,0.4,28.0,968.0,1015.42,691.15
2017,7,3,13,45,905.5,124.5,0.4,28.0,946.5,1020.02,694.25
2017,7,3,14,0,900.0,124.0,0.4,28.0,925.0,1021.57,695.76
2017,7,3,14,15,894.0,122.5,0.4,27.5,897.5,1018.57,696.15
2017,7,3,14,30,888.0,121.0,0.4,27.0,870.0,1012.55,694.95
2017,7,3,14,45,879.0,119.5,0.4,27.0,836.0,1000.64,689.04
2017,7,3,15,0,870.0,118.0,0.4,27.0,802.0,985.91,681.62
2017,7,3,15,15,859.0,115.5,0.4,26.5,763.5,965.42,672.16
2017,7,3,15,30,848.0,113.0,0.4,26.0,725.0,950.73,666.3
2017,7,3,15,45,833.0,110.5,0.4,26.0,681.5,921.46,650.14
2017,7,3,16,0,818.0,108.0,0.4,26.0,638.0,890.06,632.76
2017,7,3,16,15,800.0,104.5,0.35,25.5,591.0,852.87,611.82
2017,7,3,16,30,782.0,101.0,0.3,25.0,544.0,814.08,589.68
2017,7,3,16,45,758.0,97.0,0.3,24.5,495.0,768.32,563.45
2017,7,3,17,0,734.0,93.0,0.3,24.0,446.0,725.71,538.75
2017,7,3,17,15,702.5,88.0,0.3,23.5,395.5,671.95,505.67
2017,7,3,17,30,671.0,83.0,0.3,23.0,345.0,618.57,471.85
2017,7,3,17,45,628.0,77.0,0.3,22.5,295.0,556.6,430.05
2017,7,3,18,0,585.0,71.0,0.3,22.0,245.0,496.53,387.09
2017,7,3,18,15,523.5,63.5,0.3,21.0,197.5,425.44,334.4
2017,7,3,18,30,462.0,56.0,0.3,20.0,150.0,358.52,282.28
2017,7,3,18,45,373.0,46.0,0.35,19.0,108.5,278.76,217.96
2017,7,3,19,0,284.0,36.0,0.4,18.0,67.0,206.71,156.18
2017,7,3,19,15,162.0,22.5,0.4,17.0,38.0,116.47,56.95
2017,7,3,19,30,40.0,9.0,0.4,16.0,9.0,24.26,0.0
2017,7,3,19,45,20.0,4.5,0.4,15.5,4.5,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,4,5,15,172.0,14.5,0.5,15.5,31.0,11.15,0.0
2017,7,4,5,30,344.0,29.0,0.4,16.0,62.0,22.88,13.37
2017,7,4,5,45,442.0,36.5,0.3,17.0,104.5,27.72,18.47
2017,7,4,6,0,540.0,44.0,0.2,18.0,147.0,32.36,22.84
2017,7,4,6,15,599.0,50.0,0.15,19.0,195.0,35.49,25.7
2017,7,4,6,30,658.0,56.0,0.1,20.0,243.0,42.17,31.5
2017,7,4,6,45,701.0,60.0,0.1,21.0,294.0,43.63,32.6
2017,7,4,7,0,744.0,64.0,0.1,22.0,345.0,45.05,33.59
2017,7,4,7,15,773.0,67.5,0.1,22.5,396.0,52.26,39.59
2017,7,4,7,30,802.0,71.0,0.1,23.0,447.0,95.36,46.84
2017,7,4,7,45,824.5,73.5,0.15,23.5,497.0,147.65,79.02
2017,7,4,8,0,847.0,76.0,0.2,24.0,547.0,195.25,113.56
2017,7,4,8,15,863.0,78.5,0.2,24.5,594.0,243.89,152.38
2017,7,4,8,30,879.0,81.0,0.2,25.0,641.0,294.13,193.64
2017,7,4,8,45,892.0,83.0,0.25,25.5,685.0,344.46,235.29
2017,7,4,9,0,905.0,85.0,0.3,26.0,729.0,395.74,276.97
2017,7,4,9,15,914.5,86.5,0.3,26.5,768.5,445.92,316.56
2017,7,4,9,30,924.0,88.0,0.3,27.0,808.0,496.29,354.96
2017,7,4,9,45,932.5,89.0,0.3,27.5,842.5,545.73,391.38
2017,7,4,10,0,941.0,90.0,0.3,28.0,877.0,594.86,426.28
2017,7,4,10,15,946.5,91.0,0.3,28.0,905.5,641.69,459.35
2017,7,4,10,30,952.0,92.0,0.3,28.0,934.0,687.54,490.83
2017,7,4,10,45,956.0,93.0,0.35,28.0,956.0,731.2,520.79
