Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,4,11,0,960.0,94.0,0.4,28.0,978.0,773.39,547.78
2017,7,4,11,15,962.5,94.5,0.4,28.0,992.5,812.36,571.34
2017,7,4,11,30,965.0,95.0,0.4,28.0,1007.0,849.42,593.51
2017,7,4,11,45,966.5,95.0,0.4,28.5,1015.0,883.14,612.23
2017,7,4,12,0,968.0,95.0,0.4,29.0,1023.0,914.59,629.41
2017,7,4,12,15,968.0,95.0,0.4,28.5,1023.5,942.33,646.79
2017,7,4,12,30,968.0,95.0,0.4,28.0,1024.0,967.48,662.69
2017,7,4,12,45,957.0,100.5,0.4,28.0,1014.0,985.12,672.89
2017,7,4,13,0,946.0,106.0,0.4,28.0,1004.0,999.69,681.44
2017,7,4,13,15,943.0,105.5,0.4,28.0,989.5,1012.82,689.27
2017,7,4,13,30,940.0,105.0,0.4,28.0,975.0,1022.92,695.43
2017,7,4,13,45,936.0,104.0,0.4,28.0,953.5,1028.44,699.06
2017,7,4,14,0,932.0,103.0,0.4,28.0,932.0,1030.83,701.06
2017,7,4,14,15,926.0,102.0,0.4,27.5,904.5,1028.13,701.63
2017,7,4,14,30,920.0,101.0,0.4,27.0,877.0,1022.34,700.58
2017,7,4,14,45,913.5,98.5,0.4,26.5,843.5,1011.38,696.63
2017,7,4,15,0,907.0,96.0,0.4,26.0,810.0,997.42,691.04
2017,7,4,15,15,897.0,94.5,0.4,25.5,771.0,978.33,682.44
2017,7,4,15,30,887.0,93.0,0.4,25.0,732.0,956.58,672.29
2017,7,4,15,45,876.5,89.5,0.4,25.0,689.5,929.52,657.58
2017,7,4,16,0,866.0,86.0,0.4,25.0,647.0,900.07,641.38
2017,7,4,16,15,850.0,83.5,0.35,24.5,600.0,864.71,621.58
2017,7,4,16,30,834.0,81.0,0.3,24.0,553.0,827.65,600.54
2017,7,4,16,45,816.0,77.0,0.3,24.0,504.5,792.66,580.31
2017,7,4,17,0,798.0,73.0,0.3,24.0,456.0,749.2,554.08
2017,7,4,17,15,770.0,69.5,0.3,23.5,405.5,697.69,522.9
2017,7,4,17,30,742.0,66.0,0.3,23.0,355.0,646.2,490.76
2017,7,4,17,45,708.5,61.0,0.3,22.5,305.5,589.27,453.49
2017,7,4,18,0,675.0,56.0,0.3,22.0,256.0,533.39,414.63
2017,7,4,18,15,619.5,50.5,0.3,21.0,207.5,464.61,364.06
2017,7,4,18,30,564.0,45.0,0.3,20.0,159.0,403.55,316.47
2017,7,4,18,45,484.5,37.0,0.3,19.0,116.5,327.02,254.52
2017,7,4,19,0,405.0,29.0,0.3,18.0,74.0,257.53,193.81
2017,7,4,19,15,262.0,19.0,0.3,17.5,43.0,157.46,76.51
2017,7,4,19,30,119.0,9.0,0.3,17.0,12.0,55.2,0.0
2017,7,4,19,45,59.5,4.5,0.3,16.5,6.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,5,5,15,183.0,13.5,0.3,14.5,31.5,10.31,0.0
2017,7,5,5,30,366.0,27.0,0.3,15.0,63.0,21.11,11.9
2017,7,5,5,45,459.0,34.5,0.3,16.0,105.0,26.04,17.09
2017,7,5,6,0,552.0,42.0,0.3,17.0,147.0,33.59,24.01
2017,7,5,6,15,610.0,47.5,0.25,17.5,195.0,36.68,26.9
2017,7,5,6,30,668.0,53.0,0.2,18.0,243.0,39.67,29.56
2017,7,5,6,45,512.5,90.0,0.2,18.5,252.5,62.96,49.86
2017,7,5,7,0,357.0,127.0,0.2,19.0,262.0,87.39,70.62
2017,7,5,7,15,581.5,97.5,0.2,19.5,353.0,66.41,52.2
2017,7,5,7,30,806.0,68.0,0.2,20.0,444.0,92.04,45.02
2017,7,5,7,45,828.0,70.0,0.2,21.0,494.0,144.1,77.05
2017,7,5,8,0,850.0,72.0,0.2,22.0,544.0,191.35,111.31
2017,7,5,8,15,865.5,74.5,0.2,22.5,591.0,239.99,150.45
2017,7,5,8,30,881.0,77.0,0.2,23.0,638.0,290.19,192.07
2017,7,5,8,45,893.5,78.5,0.25,23.5,681.5,340.04,233.77
2017,7,5,9,0,906.0,80.0,0.3,24.0,725.0,390.77,275.51
2017,7,5,9,15,915.5,82.0,0.3,24.5,764.0,441.4,315.82
2017,7,5,9,30,925.0,84.0,0.3,25.0,803.0,492.22,354.93
2017,7,5,9,45,925.5,89.0,0.3,25.5,835.5,541.08,391.28
2017,7,5,10,0,926.0,94.0,0.3,26.0,868.0,588.94,425.6
2017,7,5,10,15,931.5,95.0,0.3,26.5,896.0,635.18,457.69
2017,7,5,10,30,937.0,96.0,0.3,27.0,924.0,680.47,488.08
2017,7,5,10,45,942.5,95.5,0.3,27.5,946.0,723.29,515.96
2017,7,5,11,0,948.0,95.0,0.3,28.0,968.0,764.77,540.86
2017,7,5,11,15,950.5,95.5,0.3,28.0,982.5,803.35,564.16
2017,7,5,11,30,953.0,96.0,0.3,28.0,997.0,840.05,586.08
2017,7,5,11,45,955.0,95.5,0.35,28.5,1005.0,873.39,605.49
2017,7,5,12,0,957.0,95.0,0.4,29.0,1013.0,904.51,623.49
2017,7,5,12,15,957.0,95.0,0.4,28.5,1013.5,932.0,640.77
2017,7,5,12,30,957.0,95.0,0.4,28.0,1014.0,956.92,656.57
2017,7,5,12,45,949.5,99.0,0.4,28.0,1005.0,976.15,667.76
2017,7,5,13,0,942.0,103.0,0.4,28.0,996.0,992.42,677.31
2017,7,5,13,15,939.5,102.5,0.4,28.0,982.0,1005.97,685.37
2017,7,5,13,30,937.0,102.0,0.4,28.0,968.0,1016.5,691.79
2017,7,5,13,45,935.0,99.5,0.4,28.0,947.5,1022.37,695.63
2017,7,5,14,0,933.0,97.0,0.4,28.0,927.0,1025.1,697.81
2017,7,5,14,15,927.5,96.0,0.4,27.5,900.0,1022.83,698.62
2017,7,5,14,30,922.0,95.0,0.4,27.0,873.0,1017.47,697.81
2017,7,5,14,45,918.0,92.0,0.4,27.0,840.5,1008.33,693.54
2017,7,5,15,0,914.0,89.0,0.4,27.0,808.0,996.13,687.62
2017,7,5,15,15,904.5,87.0,0.4,26.5,769.5,976.8,678.88
2017,7,5,15,30,895.0,85.0,0.4,26.0,731.0,954.75,668.6
2017,7,5,15,45,886.5,82.0,0.4,26.0,689.0,929.89,655.29
2017,7,5,16,0,878.0,79.0,0.4,26.0,647.0,902.56,640.44
2017,7,5,16,15,863.0,76.5,0.4,25.5,600.5,867.73,622.02
2017,7,5,16,30,848.0,74.0,0.4,25.0,554.0,831.1,602.23
2017,7,5,16,45,831.0,70.5,0.4,24.5,505.5,789.98,579.14
2017,7,5,17,0,814.0,67.0,0.4,24.0,457.0,747.64,554.71
2017,7,5,17,15,787.5,64.0,0.4,23.5,407.0,704.15,528.82
2017,7,5,17,30,761.0,61.0,0.4,23.0,357.0,653.8,497.33
2017,7,5,17,45,726.5,56.5,0.4,22.5,307.0,596.12,459.47
2017,7,5,18,0,692.0,52.0,0.4,22.0,257.0,539.55,420.3
2017,7,5,18,15,638.5,47.0,0.4,21.0,208.5,472.03,370.52
2017,7,5,18,30,585.0,42.0,0.4,20.0,160.0,407.85,320.54
2017,7,5,18,45,503.0,35.0,0.4,19.5,117.0,329.91,256.8
2017,7,5,19,0,421.0,28.0,0.4,19.0,74.0,258.8,194.23
2017,7,5,19,15,277.5,18.5,0.4,18.0,43.0,163.39,77.58
2017,7,5,19,30,134.0,9.0,0.4,17.0,12.0,61.06,0.0
2017,7,5,19,45,67.0,4.5,0.4,16.5,6.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,6,5,15,175.0,13.5,0.7,17.0,30.0,10.35,0.0
2017,7,6,5,30,350.0,27.0,0.6,18.0,60.0,21.17,11.64
2017,7,6,5,45,444.0,35.0,0.5,19.0,102.0,26.53,17.21
2017,7,6,6,0,538.0,43.0,0.4,20.0,144.0,31.64,21.95
2017,7,6,6,15,596.5,48.5,0.35,21.0,191.5,37.62,27.27
2017,7,6,6,30,655.0,54.0,0.3,22.0,239.0,40.56,29.78
2017,7,6,6,45,696.0,58.5,0.25,23.0,289.0,42.5,31.31
2017,7,6,7,0,737.0,63.0,0.2,24.0,339.0,44.35,32.68
2017,7,6,7,15,766.0,66.5,0.15,24.5,389.5,48.87,36.35
2017,7,6,7,30,795.0,70.0,0.1,25.0,440.0,91.58,44.5
2017,7,6,7,45,816.5,73.0,0.1,26.0,489.5,136.53,70.07
2017,7,6,8,0,838.0,76.0,0.1,27.0,539.0,191.21,109.3
2017,7,6,8,15,854.5,78.5,0.1,27.5,586.5,239.52,147.15
2017,7,6,8,30,871.0,81.0,0.1,28.0,634.0,289.48,187.58
2017,7,6,8,45,883.5,83.0,0.15,28.5,677.5,339.31,228.26
2017,7,6,9,0,896.0,85.0,0.2,29.0,721.0,390.02,268.99
2017,7,6,9,15,906.0,86.5,0.2,29.5,760.5,440.02,307.92
2017,7,6,9,30,916.0,88.0,0.2,30.0,800.0,490.27,345.74
2017,7,6,9,45,920.0,91.5,0.2,30.5,833.5,539.26,381.35
2017,7,6,10,0,924.0,95.0,0.2,31.0,867.0,587.57,415.21
2017,7,6,10,15,929.5,96.0,0.2,31.0,895.0,633.77,447.43
2017,7,6,10,30,935.0,97.0,0.2,31.0,923.0,679.02,478.11
2017,7,6,10,45,939.5,97.5,0.2,31.5,945.0,722.02,505.53
2017,7,6,11,0,944.0,98.0,0.2,32.0,967.0,763.61,530.1
2017,7,6,11,15,946.5,98.5,0.2,32.0,981.5,802.13,552.9
2017,7,6,11,30,949.0,99.0,0.2,32.0,996.0,838.76,574.36
2017,7,6,11,45,951.0,99.0,0.25,32.0,1004.0,872.52,594.76
2017,7,6,12,0,953.0,99.0,0.3,32.0,1012.0,904.08,613.87
2017,7,6,12,15,953.0,99.0,0.3,32.0,1012.5,931.56,629.6
2017,7,6,12,30,953.0,99.0,0.3,32.0,1013.0,956.5,643.85
2017,7,6,12,45,954.0,97.0,0.3,32.0,1006.5,977.73,655.96
2017,7,6,13,0,955.0,95.0,0.3,32.0,1000.0,996.15,666.52
2017,7,6,13,15,952.5,94.5,0.3,32.0,986.5,1009.8,674.43
2017,7,6,13,30,950.0,94.0,0.3,32.0,973.0,1020.4,680.74
2017,7,6,13,45,947.0,93.0,0.3,32.0,952.0,1026.88,684.84
2017,7,6,14,0,944.0,92.0,0.3,32.0,931.0,1030.21,687.31
2017,7,6,14,15,938.5,91.0,0.3,31.5,904.0,1027.92,688.13
2017,7,6,14,30,933.0,90.0,0.3,31.0,877.0,1022.51,687.35
2017,7,6,14,45,927.0,88.0,0.35,31.0,844.0,1012.41,683.76
2017,7,6,15,0,921.0,86.0,0.4,31.0,811.0,999.29,678.57
2017,7,6,15,15,912.0,84.5,0.4,30.5,772.5,980.92,670.6
2017,7,6,15,30,903.0,83.0,0.4,30.0,734.0,959.81,661.09
2017,7,6,15,45,892.0,81.0,0.4,30.0,691.0,933.66,647.23
2017,7,6,16,0,881.0,79.0,0.4,30.0,648.0,905.13,631.94
2017,7,6,16,15,865.5,76.5,0.4,29.5,601.5,869.8,613.57
2017,7,6,16,30,850.0,74.0,0.4,29.0,555.0,832.69,593.85
2017,7,6,16,45,830.5,71.0,0.45,28.5,506.0,790.06,571.05
2017,7,6,17,0,811.0,68.0,0.5,28.0,457.0,746.37,546.89
2017,7,6,17,15,784.0,65.0,0.5,27.0,406.5,702.62,522.16
2017,7,6,17,30,757.0,62.0,0.5,26.0,356.0,652.03,491.75
2017,7,6,17,45,719.5,58.0,0.5,25.5,305.5,593.03,453.23
2017,7,6,18,0,682.0,54.0,0.5,25.0,255.0,535.37,413.4
2017,7,6,18,15,628.0,48.5,0.5,24.0,207.0,467.28,363.59
2017,7,6,18,30,574.0,43.0,0.5,23.0,159.0,402.59,313.59
2017,7,6,18,45,488.5,36.0,0.5,22.0,115.5,327.69,253.01
2017,7,6,19,0,403.0,29.0,0.5,21.0,72.0,256.5,191.08
2017,7,6,19,15,201.5,14.5,0.5,20.0,36.0,123.82,55.66
2017,7,6,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,7,5,15,183.0,13.0,0.55,19.0,30.0,9.95,0.0
2017,7,7,5,30,366.0,26.0,0.5,20.0,60.0,20.33,10.75
2017,7,7,5,45,461.0,33.5,0.5,21.0,102.0,25.3,15.97
2017,7,7,6,0,556.0,41.0,0.5,22.0,144.0,32.8,22.73
2017,7,7,6,15,614.5,46.5,0.45,23.0,192.0,35.93,25.54
2017,7,7,6,30,673.0,52.0,0.4,24.0,240.0,38.95,28.12
2017,7,7,6,45,715.0,56.0,0.4,25.0,291.0,40.57,29.36
2017,7,7,7,0,757.0,60.0,0.4,26.0,342.0,42.12,30.48
2017,7,7,7,15,785.5,63.0,0.35,26.5,393.0,45.02,32.76
2017,7,7,7,30,814.0,66.0,0.3,27.0,444.0,95.54,47.23
2017,7,7,7,45,836.0,68.5,0.3,28.0,494.0,141.06,72.51
2017,7,7,8,0,858.0,71.0,0.3,29.0,544.0,189.07,106.2
2017,7,7,8,15,874.0,73.0,0.3,29.5,591.5,237.84,144.33
2017,7,7,8,30,890.0,75.0,0.3,30.0,639.0,288.2,185.05
2017,7,7,8,45,902.5,77.0,0.3,30.5,683.5,338.93,226.22
2017,7,7,9,0,915.0,79.0,0.3,31.0,728.0,390.55,267.3
2017,7,7,9,15,924.5,80.5,0.3,31.5,767.5,441.25,306.66
2017,7,7,9,30,934.0,82.0,0.3,32.0,807.0,492.14,344.83
2017,7,7,9,45,937.5,85.5,0.35,32.5,840.5,541.73,381.22
2017,7,7,10,0,941.0,89.0,0.4,33.0,874.0,590.58,415.92
2017,7,7,10,15,947.0,90.0,0.4,33.0,902.5,637.82,448.83
2017,7,7,10,30,953.0,91.0,0.4,33.0,931.0,684.13,480.18
2017,7,7,10,45,958.0,91.0,0.4,33.5,953.5,727.76,507.98
2017,7,7,11,0,963.0,91.0,0.4,34.0,976.0,769.98,532.71
2017,7,7,11,15,965.5,91.5,0.4,34.0,991.0,809.18,555.88
2017,7,7,11,30,968.0,92.0,0.4,34.0,1006.0,846.45,577.67
2017,7,7,11,45,971.0,91.0,0.4,34.0,1014.5,880.68,597.45
2017,7,7,12,0,974.0,90.0,0.4,34.0,1023.0,912.7,615.81
2017,7,7,12,15,974.0,90.0,0.4,33.5,1023.5,940.68,633.01
2017,7,7,12,30,974.0,90.0,0.4,33.0,1024.0,966.04,648.75
2017,7,7,12,45,970.5,92.0,0.45,33.0,1017.0,987.4,661.99
2017,7,7,13,0,967.0,94.0,0.5,33.0,1010.0,1005.83,673.68
2017,7,7,13,15,964.5,93.5,0.5,33.0,996.0,1019.7,681.74
2017,7,7,13,30,962.0,93.0,0.5,33.0,982.0,1030.47,688.17
2017,7,7,13,45,959.5,91.5,0.5,33.0,961.5,1037.05,692.34
2017,7,7,14,0,957.0,90.0,0.5,33.0,941.0,1040.42,694.86
2017,7,7,14,15,952.0,89.0,0.5,32.5,913.5,1038.67,696.01
2017,7,7,14,30,947.0,88.0,0.5,32.0,886.0,1033.74,695.53
2017,7,7,14,45,942.0,86.0,0.5,32.0,853.0,1024.57,691.35
2017,7,7,15,0,937.0,84.0,0.5,32.0,820.0,1012.31,685.54
2017,7,7,15,15,928.0,82.5,0.5,31.5,781.5,993.77,677.53
2017,7,7,15,30,919.0,81.0,0.5,31.0,743.0,972.44,667.97
2017,7,7,15,45,909.0,78.5,0.5,31.0,700.0,946.35,654.22
2017,7,7,16,0,899.0,76.0,0.5,31.0,657.0,917.77,638.98
2017,7,7,16,15,884.0,73.5,0.5,30.5,610.0,882.45,620.73
2017,7,7,16,30,869.0,71.0,0.5,30.0,563.0,845.26,601.08
2017,7,7,16,45,850.5,68.5,0.5,29.5,513.5,803.51,578.13
2017,7,7,17,0,832.0,66.0,0.5,29.0,464.0,760.61,553.91
2017,7,7,17,15,805.5,62.5,0.5,28.5,413.0,709.34,523.42
2017,7,7,17,30,779.0,59.0,0.5,28.0,362.0,664.24,496.17
2017,7,7,17,45,743.0,55.5,0.5,27.5,311.0,606.12,458.71
2017,7,7,18,0,707.0,52.0,0.5,27.0,260.0,549.19,420.06
2017,7,7,18,15,653.0,47.0,0.5,25.5,211.0,480.74,371.24
2017,7,7,18,30,599.0,42.0,0.5,24.0,162.0,415.64,321.95
2017,7,7,18,45,515.0,35.0,0.5,23.0,118.0,336.03,258.21
2017,7,7,19,0,431.0,28.0,0.5,22.0,74.0,263.38,195.17
2017,7,7,19,15,215.5,14.0,0.5,21.5,37.0,128.87,55.56
2017,7,7,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,5,15,194.5,12.5,0.5,19.0,30.0,9.56,0.0
2017,7,8,5,30,389.0,25.0,0.5,20.0,60.0,21.26,11.39
2017,7,8,5,45,479.0,32.0,0.5,21.0,102.0,26.23,16.74
2017,7,8,6,0,569.0,39.0,0.5,22.0,144.0,31.03,21.19
2017,7,8,6,15,625.5,44.0,0.45,23.0,192.0,33.8,23.7
2017,7,8,6,30,682.0,49.0,0.4,24.0,240.0,36.49,26.0
2017,7,8,6,45,719.0,53.5,0.35,25.0,289.5,38.61,27.69
2017,7,8,7,0,756.0,58.0,0.3,26.0,339.0,40.62,29.21
2017,7,8,7,15,783.0,61.0,0.3,26.5,389.5,42.11,30.31
2017,7,8,7,30,810.0,64.0,0.3,27.0,440.0,92.42,45.38
2017,7,8,7,45,829.0,67.5,0.3,28.0,488.5,138.16,70.7
2017,7,8,8,0,848.0,71.0,0.3,29.0,537.0,186.12,104.35
2017,7,8,8,15,863.0,73.0,0.3,29.5,584.0,234.19,141.92
2017,7,8,8,30,878.0,75.0,0.3,30.0,631.0,283.77,182.05
2017,7,8,8,45,888.5,77.5,0.3,30.5,674.0,333.72,222.7
2017,7,8,9,0,899.0,80.0,0.3,31.0,717.0,384.38,263.15
2017,7,8,9,15,908.0,81.5,0.3,31.0,756.0,434.14,302.49
2017,7,8,9,30,917.0,83.0,0.3,31.0,795.0,484.06,340.82
2017,7,8,9,45,907.0,94.0,0.3,31.5,824.0,532.49,376.11
2017,7,8,10,0,897.0,105.0,0.3,32.0,853.0,579.02,408.73
2017,7,8,10,15,903.5,106.5,0.3,32.0,881.5,625.2,440.96
2017,7,8,10,30,910.0,108.0,0.3,32.0,910.0,670.56,471.75
2017,7,8,10,45,914.0,109.0,0.35,32.0,931.5,712.82,500.45
2017,7,8,11,0,918.0,110.0,0.4,32.0,953.0,753.69,527.09
2017,7,8,11,15,921.0,111.0,0.4,32.0,968.0,792.27,550.22
2017,7,8,11,30,924.0,112.0,0.4,32.0,983.0,829.09,572.05
2017,7,8,11,45,926.0,112.0,0.4,32.0,991.5,862.28,591.49
2017,7,8,12,0,928.0,112.0,0.4,32.0,1000.0,893.35,609.57
2017,7,8,12,15,928.0,112.0,0.4,32.0,1000.5,920.43,625.21
2017,7,8,12,30,928.0,112.0,0.4,32.0,1001.0,945.04,639.39
2017,7,8,12,45,933.5,107.5,0.4,32.0,996.5,967.77,652.49
2017,7,8,13,0,939.0,103.0,0.4,32.0,992.0,987.84,664.07
2017,7,8,13,15,936.5,102.5,0.4,32.0,978.0,1001.48,672.0
2017,7,8,13,30,934.0,102.0,0.4,32.0,964.0,1012.09,678.37
2017,7,8,13,45,931.5,100.5,0.4,32.0,944.0,1018.61,682.52
2017,7,8,14,0,929.0,99.0,0.4,32.0,924.0,1022.02,685.05
2017,7,8,14,15,923.5,97.5,0.4,31.5,896.5,1019.35,685.63
2017,7,8,14,30,918.0,96.0,0.4,31.0,869.0,1013.57,684.61
2017,7,8,14,45,912.5,93.5,0.45,31.0,836.5,1003.64,681.09
2017,7,8,15,0,907.0,91.0,0.5,31.0,804.0,990.69,675.92
2017,7,8,15,15,897.5,89.5,0.5,30.5,766.0,972.12,667.75
2017,7,8,15,30,888.0,88.0,0.5,30.0,728.0,950.86,658.03
2017,7,8,15,45,878.5,85.0,0.5,29.5,685.5,925.3,645.7
2017,7,8,16,0,869.0,82.0,0.5,29.0,643.0,897.32,631.81
2017,7,8,16,15,853.5,79.5,0.5,28.5,597.0,862.34,613.41
2017,7,8,16,30,838.0,77.0,0.5,28.0,551.0,825.61,593.66
2017,7,8,16,45,820.5,73.5,0.5,28.0,502.5,784.44,569.53
2017,7,8,17,0,803.0,70.0,0.5,28.0,454.0,748.9,548.68
2017,7,8,17,15,777.0,66.5,0.45,27.0,404.0,698.8,518.86
2017,7,8,17,30,751.0,63.0,0.4,26.0,354.0,648.56,488.1
2017,7,8,17,45,716.0,58.5,0.4,25.5,304.5,590.9,450.61
2017,7,8,18,0,681.0,54.0,0.4,25.0,255.0,534.39,411.68
2017,7,8,18,15,627.0,49.0,0.4,24.0,206.5,466.97,362.44
2017,7,8,18,30,573.0,44.0,0.4,23.0,158.0,402.85,312.97
2017,7,8,18,45,487.5,36.5,0.45,22.0,115.0,327.64,252.52
2017,7,8,19,0,402.0,29.0,0.5,21.0,72.0,255.88,190.09
2017,7,8,19,15,201.0,14.5,0.5,20.5,36.0,123.17,50.76
2017,7,8,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,9,5,15,170.5,14.0,0.65,17.0,29.0,10.93,0.0
2017,7,9,5,30,341.0,28.0,0.6,18.0,58.0,22.35,12.26
2017,7,9,5,45,445.5,36.0,0.55,19.0,101.5,27.65,18.1
2017,7,9,6,0,550.0,44.0,0.5,20.0,145.0,32.74,22.86
2017,7,9,6,15,612.5,50.0,0.45,21.0,194.0,39.25,28.66
2017,7,9,6,30,675.0,56.0,0.4,22.0,243.0,42.57,31.51
2017,7,9,6,45,718.0,60.5,0.35,23.0,295.0,44.43,32.97
2017,7,9,7,0,761.0,65.0,0.3,24.0,347.0,46.22,34.28
2017,7,9,7,15,791.0,69.0,0.3,25.0,399.5,47.48,35.09
2017,7,9,7,30,821.0,73.0,0.3,26.0,452.0,91.02,44.67
2017,7,9,7,45,843.5,76.0,0.3,27.0,503.0,137.34,69.96
2017,7,9,8,0,866.0,79.0,0.3,28.0,554.0,193.51,109.65
2017,7,9,8,15,882.5,81.5,0.25,28.5,603.0,243.3,148.26
2017,7,9,8,30,899.0,84.0,0.2,29.0,652.0,294.74,189.55
2017,7,9,8,45,912.0,86.0,0.2,29.5,697.0,346.22,231.2
2017,7,9,9,0,925.0,88.0,0.2,30.0,742.0,398.63,272.82
2017,7,9,9,15,934.5,89.5,0.2,30.5,782.0,449.98,312.61
2017,7,9,9,30,944.0,91.0,0.2,31.0,822.0,501.51,351.19
2017,7,9,9,45,948.0,94.5,0.2,31.5,856.0,551.98,387.66
2017,7,9,10,0,952.0,98.0,0.2,32.0,890.0,601.73,422.28
2017,7,9,10,15,957.5,99.0,0.2,32.0,919.0,649.35,455.23
2017,7,9,10,30,963.0,100.0,0.2,32.0,948.0,695.96,486.59
2017,7,9,10,45,966.0,101.5,0.2,32.5,969.5,740.16,514.48
2017,7,9,11,0,969.0,103.0,0.2,33.0,991.0,782.79,539.59
2017,7,9,11,15,971.0,103.5,0.2,33.0,1006.0,822.07,562.58
2017,7,9,11,30,973.0,104.0,0.2,33.0,1021.0,859.37,584.18
2017,7,9,11,45,973.0,104.5,0.25,33.0,1028.5,892.94,604.26
2017,7,9,12,0,973.0,105.0,0.3,33.0,1036.0,924.15,622.98
2017,7,9,12,15,972.5,105.0,0.3,33.0,1036.5,951.98,638.74
2017,7,9,12,30,972.0,105.0,0.3,33.0,1037.0,977.18,652.97
2017,7,9,12,45,971.5,104.5,0.3,33.0,1030.0,999.14,665.36
2017,7,9,13,0,971.0,104.0,0.3,33.0,1023.0,1018.22,676.17
2017,7,9,13,15,968.0,103.5,0.3,32.5,1008.0,1031.94,685.41
2017,7,9,13,30,965.0,103.0,0.3,32.0,993.0,1042.52,693.07
2017,7,9,13,45,961.5,101.0,0.35,32.0,971.5,1047.89,697.68
2017,7,9,14,0,958.0,99.0,0.4,32.0,950.0,1050.01,700.67
2017,7,9,14,15,952.0,98.0,0.4,31.5,922.0,1047.5,701.43
2017,7,9,14,30,946.0,97.0,0.4,31.0,894.0,1041.81,700.54
2017,7,9,14,45,939.5,95.0,0.4,31.0,860.0,1031.39,695.68
2017,7,9,15,0,933.0,93.0,0.4,31.0,826.0,1017.9,689.2
2017,7,9,15,15,923.0,91.0,0.4,30.5,786.0,998.06,680.49
2017,7,9,15,30,913.0,89.0,0.4,30.0,746.0,975.45,670.21
2017,7,9,15,45,902.5,86.0,0.45,30.0,702.5,948.58,657.12
2017,7,9,16,0,892.0,83.0,0.5,30.0,659.0,919.25,642.45
2017,7,9,16,15,876.0,80.5,0.5,29.5,611.0,883.33,623.78
2017,7,9,16,30,860.0,78.0,0.5,29.0,563.0,845.62,603.74
2017,7,9,16,45,841.5,74.5,0.55,28.5,513.5,803.03,581.02
2017,7,9,17,0,823.0,71.0,0.6,28.0,464.0,766.06,561.34
2017,7,9,17,15,795.0,67.5,0.6,27.0,412.5,713.75,530.92
2017,7,9,17,30,767.0,64.0,0.6,26.0,361.0,661.39,499.43
2017,7,9,17,45,731.0,59.5,0.6,25.5,310.0,602.43,460.93
2017,7,9,18,0,695.0,55.0,0.6,25.0,259.0,544.64,420.93
2017,7,9,18,15,638.5,49.5,0.6,24.0,209.5,474.46,369.46
2017,7,9,18,30,582.0,44.0,0.6,23.0,160.0,407.8,317.83
2017,7,9,18,45,494.5,36.5,0.6,22.0,116.0,331.2,255.72
2017,7,9,19,0,407.0,29.0,0.6,21.0,72.0,258.18,191.71
2017,7,9,19,15,203.5,14.5,0.6,20.0,36.0,124.0,48.4
2017,7,9,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,10,5,15,170.5,12.5,0.55,17.5,27.5,9.63,0.0
2017,7,10,5,30,341.0,25.0,0.5,18.0,55.0,19.61,9.95
2017,7,10,5,45,437.0,33.0,0.5,19.0,96.0,25.04,15.85
2017,7,10,6,0,533.0,41.0,0.5,20.0,137.0,30.21,20.66
2017,7,10,6,15,592.5,46.5,0.5,20.5,184.5,36.1,25.97
2017,7,10,6,30,652.0,52.0,0.5,21.0,232.0,39.1,28.63
2017,7,10,6,45,691.5,56.5,0.5,22.0,281.5,41.09,30.22
2017,7,10,7,0,731.0,61.0,0.5,23.0,331.0,43.0,31.66
2017,7,10,7,15,760.0,64.5,0.45,24.0,381.0,44.0,32.27
2017,7,10,7,30,789.0,68.0,0.4,25.0,431.0,84.1,40.79
2017,7,10,7,45,809.0,71.5,0.4,26.0,480.0,128.96,65.3
2017,7,10,8,0,829.0,75.0,0.4,27.0,529.0,183.43,104.05
2017,7,10,8,15,845.5,77.5,0.35,27.5,576.0,231.33,141.45
2017,7,10,8,30,862.0,80.0,0.3,28.0,623.0,280.89,181.59
2017,7,10,8,45,874.0,82.0,0.3,28.5,666.0,330.19,221.97
2017,7,10,9,0,886.0,84.0,0.3,29.0,709.0,380.36,262.34
2017,7,10,9,15,895.5,86.0,0.3,29.5,748.5,430.2,301.44
2017,7,10,9,30,905.0,88.0,0.3,30.0,788.0,480.27,339.42
2017,7,10,9,45,904.0,94.0,0.3,30.5,819.5,528.53,374.82
2017,7,10,10,0,903.0,100.0,0.3,31.0,851.0,575.71,408.17
2017,7,10,10,15,909.0,101.5,0.3,31.0,879.5,621.91,440.63
2017,7,10,10,30,915.0,103.0,0.3,31.0,908.0,667.24,471.6
2017,7,10,10,45,919.5,104.0,0.3,31.5,930.0,710.09,499.15
2017,7,10,11,0,924.0,105.0,0.3,32.0,952.0,751.59,524.32
2017,7,10,11,15,927.0,105.5,0.3,32.0,967.0,790.0,547.25
2017,7,10,11,30,930.0,106.0,0.3,32.0,982.0,826.61,568.88
2017,7,10,11,45,932.0,106.0,0.35,32.0,990.5,860.02,589.29
2017,7,10,12,0,934.0,106.0,0.4,32.0,999.0,891.29,608.41
2017,7,10,12,15,934.0,106.0,0.4,31.5,999.5,918.55,625.42
2017,7,10,12,30,934.0,106.0,0.4,31.0,1000.0,943.3,641.01
2017,7,10,12,45,936.0,104.0,0.4,31.0,994.5,965.34,653.76
2017,7,10,13,0,938.0,102.0,0.4,31.0,989.0,984.65,664.97
2017,7,10,13,15,935.5,101.5,0.4,31.0,975.0,998.33,672.98
2017,7,10,13,30,933.0,101.0,0.4,31.0,961.0,1009.0,679.4
2017,7,10,13,45,929.5,99.5,0.4,31.0,940.5,1014.59,683.04
2017,7,10,14,0,926.0,98.0,0.4,31.0,920.0,1017.06,685.05
2017,7,10,14,15,920.5,97.0,0.4,30.5,893.0,1014.97,685.96
2017,7,10,14,30,915.0,96.0,0.4,30.0,866.0,1009.79,685.26
2017,7,10,14,45,908.0,94.5,0.45,30.0,833.0,999.57,681.53
2017,7,10,15,0,901.0,93.0,0.5,30.0,800.0,986.39,676.19
2017,7,10,15,15,891.5,91.0,0.5,29.5,761.5,967.38,667.69
2017,7,10,15,30,882.0,89.0,0.5,29.0,723.0,945.69,657.64
2017,7,10,15,45,869.5,87.0,0.55,28.5,680.5,918.66,645.34
2017,7,10,16,0,857.0,85.0,0.6,28.0,638.0,889.37,631.47
2017,7,10,16,15,841.0,82.5,0.6,27.5,591.5,854.29,612.77
2017,7,10,16,30,825.0,80.0,0.6,27.0,545.0,817.51,592.72
2017,7,10,16,45,803.5,77.0,0.6,26.5,496.0,781.13,572.54
2017,7,10,17,0,782.0,74.0,0.6,26.0,447.0,736.54,546.41
2017,7,10,17,15,753.5,70.5,0.6,25.0,397.0,685.22,516.02
2017,7,10,17,30,725.0,67.0,0.6,24.0,347.0,633.95,484.53
2017,7,10,17,45,685.0,62.5,0.6,23.5,297.0,573.76,444.36
2017,7,10,18,0,645.0,58.0,0.6,23.0,247.0,515.09,402.63
2017,7,10,18,15,587.5,52.0,0.6,22.0,199.0,449.68,353.76
2017,7,10,18,30,530.0,46.0,0.6,21.0,151.0,384.64,302.65
2017,7,10,18,45,439.5,38.0,0.6,20.5,109.0,303.94,236.44
2017,7,10,19,0,349.0,30.0,0.6,20.0,67.0,231.3,172.27
2017,7,10,19,15,174.5,15.0,0.6,19.5,33.5,111.88,40.26
2017,7,10,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,11,5,15,144.0,13.5,0.55,16.5,26.0,10.58,0.0
2017,7,11,5,30,288.0,27.0,0.5,17.0,52.0,21.53,11.38
2017,7,11,5,45,392.5,35.5,0.45,18.0,92.5,27.3,17.85
2017,7,11,6,0,497.0,44.0,0.4,19.0,133.0,32.81,23.01
2017,7,11,6,15,559.5,50.0,0.35,19.5,179.5,35.89,25.91
2017,7,11,6,30,622.0,56.0,0.3,20.0,226.0,38.84,28.55
2017,7,11,6,45,667.0,60.5,0.3,21.0,276.0,44.43,33.28
2017,7,11,7,0,712.0,65.0,0.3,22.0,326.0,46.19,34.58
2017,7,11,7,15,742.0,68.5,0.25,23.0,376.0,47.04,35.04
2017,7,11,7,30,772.0,72.0,0.2,24.0,426.0,84.83,42.59
2017,7,11,7,45,795.5,74.5,0.2,25.0,475.5,128.44,65.81
2017,7,11,8,0,819.0,77.0,0.2,26.0,525.0,182.0,103.55
2017,7,11,8,15,836.0,79.5,0.2,26.5,572.0,229.53,140.61
2017,7,11,8,30,853.0,82.0,0.2,27.0,619.0,278.78,180.58
2017,7,11,8,45,866.5,84.0,0.2,27.5,662.5,328.14,220.97
2017,7,11,9,0,880.0,86.0,0.2,28.0,706.0,378.5,261.48
2017,7,11,9,15,890.0,88.0,0.2,28.0,745.5,428.3,301.18
2017,7,11,9,30,900.0,90.0,0.2,28.0,785.0,478.38,339.96
2017,7,11,9,45,907.5,91.5,0.2,28.5,819.0,526.89,375.76
2017,7,11,10,0,915.0,93.0,0.2,29.0,853.0,575.04,410.04
2017,7,11,10,15,921.0,94.0,0.2,29.0,881.5,621.34,442.77
2017,7,11,10,30,927.0,95.0,0.2,29.0,910.0,666.74,473.98
2017,7,11,10,45,930.5,96.5,0.2,29.5,932.0,709.84,501.84
2017,7,11,11,0,934.0,98.0,0.2,30.0,954.0,751.48,527.05
2017,7,11,11,15,937.0,99.0,0.2,30.0,969.5,790.69,550.57
2017,7,11,11,30,940.0,100.0,0.2,30.0,985.0,828.09,572.74
2017,7,11,11,45,941.0,101.0,0.2,30.5,993.0,861.9,591.36
2017,7,11,12,0,942.0,102.0,0.2,31.0,1001.0,893.51,608.48
2017,7,11,12,15,942.5,102.0,0.2,31.0,1002.0,921.41,624.51
2017,7,11,12,30,943.0,102.0,0.2,31.0,1003.0,946.81,639.06
2017,7,11,12,45,943.0,101.0,0.25,31.0,997.5,968.15,652.24
2017,7,11,13,0,943.0,100.0,0.3,31.0,992.0,986.7,663.97
2017,7,11,13,15,941.0,99.5,0.3,30.5,978.0,1000.94,673.62
2017,7,11,13,30,939.0,99.0,0.3,30.0,964.0,1012.16,681.71
2017,7,11,13,45,935.0,98.0,0.3,30.0,943.5,1017.84,685.38
2017,7,11,14,0,931.0,97.0,0.3,30.0,923.0,1020.39,687.43
2017,7,11,14,15,925.5,96.0,0.3,29.5,895.5,1018.33,688.36
2017,7,11,14,30,920.0,95.0,0.3,29.0,868.0,1013.16,687.68
2017,7,11,14,45,913.0,93.5,0.35,29.0,835.0,1002.93,683.93
2017,7,11,15,0,906.0,92.0,0.4,29.0,802.0,989.72,678.6
2017,7,11,15,15,896.5,90.0,0.4,28.5,763.5,970.67,670.1
2017,7,11,15,30,887.0,88.0,0.4,28.0,725.0,948.91,660.04
2017,7,11,15,45,875.0,85.5,0.4,28.0,682.0,921.68,645.35
2017,7,11,16,0,863.0,83.0,0.4,28.0,639.0,892.13,629.23
2017,7,11,16,15,846.5,81.0,0.4,27.5,592.5,857.06,610.75
2017,7,11,16,30,830.0,79.0,0.4,27.0,546.0,820.3,590.95
2017,7,11,16,45,809.5,75.5,0.45,26.5,497.0,783.96,571.88
2017,7,11,17,0,789.0,72.0,0.5,26.0,448.0,739.36,546.75
2017,7,11,17,15,760.5,68.5,0.5,25.0,397.5,687.82,516.39
2017,7,11,17,30,732.0,65.0,0.5,24.0,347.0,636.32,484.92
2017,7,11,17,45,692.0,61.0,0.5,23.5,297.0,576.51,445.22
2017,7,11,18,0,652.0,57.0,0.5,23.0,247.0,518.22,404.0
2017,7,11,18,15,594.0,51.5,0.5,22.0,199.0,452.78,355.28
2017,7,11,18,30,536.0,46.0,0.5,21.0,151.0,387.85,304.39
2017,7,11,18,45,443.0,38.0,0.5,20.5,109.0,305.6,237.16
2017,7,11,19,0,350.0,30.0,0.5,20.0,67.0,231.64,171.89
2017,7,11,19,15,175.0,15.0,0.5,19.5,33.5,111.77,36.52
2017,7,11,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,12,5,15,151.5,13.0,0.35,16.0,26.0,12.39,0.0
2017,7,12,5,30,303.0,26.0,0.3,17.0,52.0,20.69,10.55
2017,7,12,5,45,411.0,34.0,0.25,18.0,93.0,26.06,16.77
2017,7,12,6,0,519.0,42.0,0.2,19.0,134.0,31.2,21.63
2017,7,12,6,15,581.5,48.0,0.15,20.0,181.5,34.37,24.55
2017,7,12,6,30,644.0,54.0,0.1,21.0,229.0,40.97,30.3
2017,7,12,6,45,688.5,58.0,0.1,22.0,279.0,42.47,31.46
2017,7,12,7,0,733.0,62.0,0.1,23.0,329.0,43.93,32.51
2017,7,12,7,15,762.5,65.5,0.1,23.5,380.0,44.89,33.14
2017,7,12,7,30,792.0,69.0,0.1,24.0,431.0,81.96,40.36
2017,7,12,7,45,814.5,71.5,0.1,25.0,480.5,133.74,69.42
2017,7,12,8,0,837.0,74.0,0.1,26.0,530.0,180.81,101.73
2017,7,12,8,15,853.5,76.5,0.1,26.5,577.5,229.13,139.31
2017,7,12,8,30,870.0,79.0,0.1,27.0,625.0,279.12,179.82
2017,7,12,8,45,882.5,81.0,0.1,27.5,669.0,329.02,220.62
2017,7,12,9,0,895.0,83.0,0.1,28.0,713.0,379.83,261.47
2017,7,12,9,15,905.0,84.5,0.1,28.5,752.5,429.96,300.81
2017,7,12,9,30,915.0,86.0,0.1,29.0,792.0,480.36,339.04
2017,7,12,9,45,915.0,92.0,0.1,29.5,824.5,529.69,375.16
2017,7,12,10,0,915.0,98.0,0.1,30.0,857.0,578.01,409.23
2017,7,12,10,15,921.0,99.0,0.1,30.0,885.5,624.4,441.78
2017,7,12,10,30,927.0,100.0,0.1,30.0,914.0,669.89,472.81
2017,7,12,10,45,930.5,101.5,0.1,30.5,936.0,713.08,500.49
2017,7,12,11,0,934.0,103.0,0.1,31.0,958.0,754.82,525.73
2017,7,12,11,15,936.5,103.5,0.1,31.0,973.0,793.31,548.6
2017,7,12,11,30,939.0,104.0,0.1,31.0,988.0,829.95,570.14
2017,7,12,11,45,940.0,105.0,0.15,31.5,995.5,863.83,589.35
2017,7,12,12,0,941.0,106.0,0.2,32.0,1003.0,895.51,607.2
2017,7,12,12,15,941.0,106.0,0.2,32.0,1004.0,923.05,622.94
2017,7,12,12,30,941.0,106.0,0.2,32.0,1005.0,948.07,637.21
2017,7,12,12,45,936.5,107.5,0.2,32.0,997.5,967.77,648.42
2017,7,12,13,0,932.0,109.0,0.2,32.0,990.0,984.59,658.06
2017,7,12,13,15,929.5,108.5,0.2,32.0,976.0,998.37,666.07
2017,7,12,13,30,927.0,108.0,0.2,32.0,962.0,1009.16,672.47
2017,7,12,13,45,922.5,107.5,0.25,32.0,941.0,1014.95,677.2
2017,7,12,14,0,918.0,107.0,0.3,32.0,920.0,1017.65,680.41
2017,7,12,14,15,912.0,105.5,0.3,31.5,893.0,1014.72,680.84
2017,7,12,14,30,906.0,104.0,0.3,31.0,866.0,1008.71,679.69
2017,7,12,14,45,897.5,103.0,0.3,31.0,832.5,997.79,674.47
2017,7,12,15,0,889.0,102.0,0.3,31.0,799.0,983.97,667.72
2017,7,12,15,15,879.0,100.0,0.3,30.5,760.5,964.79,659.25
2017,7,12,15,30,869.0,98.0,0.3,30.0,722.0,942.97,649.27
2017,7,12,15,45,855.5,96.0,0.3,30.0,678.5,915.4,634.52
2017,7,12,16,0,842.0,94.0,0.3,30.0,635.0,885.63,618.43
2017,7,12,16,15,824.5,91.0,0.3,29.5,588.5,856.71,603.97
2017,7,12,16,30,807.0,88.0,0.3,29.0,542.0,818.4,583.36
2017,7,12,16,45,784.5,84.5,0.35,28.5,492.5,773.88,559.26
2017,7,12,17,0,762.0,81.0,0.4,28.0,443.0,728.46,533.88
2017,7,12,17,15,732.0,77.0,0.4,27.0,393.0,676.01,503.14
2017,7,12,17,30,702.0,73.0,0.4,26.0,343.0,623.72,471.33
2017,7,12,17,45,661.5,67.5,0.4,25.5,293.0,566.53,433.76
2017,7,12,18,0,621.0,62.0,0.4,25.0,243.0,507.59,391.89
2017,7,12,18,15,560.5,55.5,0.4,24.0,195.0,437.12,340.0
2017,7,12,18,30,500.0,49.0,0.4,23.0,147.0,370.81,288.56
2017,7,12,18,45,409.5,40.0,0.4,22.0,105.5,290.21,223.63
2017,7,12,19,0,319.0,31.0,0.4,21.0,64.0,217.68,160.3
2017,7,12,19,15,159.5,15.5,0.4,20.5,32.0,105.42,29.89
2017,7,12,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,13,5,15,139.0,13.0,0.75,16.5,24.5,12.39,0.0
2017,7,13,5,30,278.0,26.0,0.6,17.0,49.0,20.76,10.37
2017,7,13,5,45,385.5,35.0,0.5,18.0,89.5,27.02,17.54
2017,7,13,6,0,493.0,44.0,0.4,19.0,130.0,32.98,23.13
2017,7,13,6,15,558.0,50.5,0.35,20.0,177.5,36.47,26.34
2017,7,13,6,30,623.0,57.0,0.3,21.0,225.0,39.79,29.24
2017,7,13,6,45,669.0,61.5,0.3,22.0,275.5,45.44,34.01
2017,7,13,7,0,715.0,66.0,0.3,23.0,326.0,47.17,35.27
2017,7,13,7,15,746.0,69.5,0.25,23.5,376.5,47.98,35.77
2017,7,13,7,30,777.0,73.0,0.2,24.0,427.0,82.78,42.07
2017,7,13,7,45,801.0,76.0,0.2,25.0,477.0,127.05,64.96
2017,7,13,8,0,825.0,79.0,0.2,26.0,527.0,174.15,97.24
2017,7,13,8,15,842.5,81.5,0.2,26.5,575.0,229.33,140.0
2017,7,13,8,30,860.0,84.0,0.2,27.0,623.0,279.09,180.22
2017,7,13,8,45,874.0,86.0,0.2,27.5,667.0,329.02,221.02
2017,7,13,9,0,888.0,88.0,0.2,28.0,711.0,380.01,262.01
2017,7,13,9,15,898.5,89.5,0.2,28.0,751.0,430.08,301.96
2017,7,13,9,30,909.0,91.0,0.2,28.0,791.0,480.47,341.02
2017,7,13,9,45,918.5,92.0,0.2,28.5,826.0,530.07,377.6
2017,7,13,10,0,928.0,93.0,0.2,29.0,861.0,579.47,412.74
2017,7,13,10,15,933.5,94.0,0.2,29.0,889.5,626.16,445.74
2017,7,13,10,30,939.0,95.0,0.2,29.0,918.0,671.89,477.16
2017,7,13,10,45,943.5,95.5,0.2,29.5,940.5,715.37,505.29
2017,7,13,11,0,948.0,96.0,0.2,30.0,963.0,757.44,530.77
2017,7,13,11,15,950.5,96.5,0.2,30.0,978.0,796.44,554.1
2017,7,13,11,30,953.0,97.0,0.2,30.0,993.0,833.55,576.05
2017,7,13,11,45,954.5,97.0,0.25,30.0,1001.0,867.35,596.67
2017,7,13,12,0,956.0,97.0,0.3,30.0,1009.0,898.91,615.95
2017,7,13,12,15,956.0,97.0,0.3,30.0,1009.5,926.79,632.07
2017,7,13,12,30,956.0,97.0,0.3,30.0,1010.0,952.09,646.66
2017,7,13,12,45,952.0,98.5,0.3,30.0,1002.5,972.49,658.4
2017,7,13,13,0,948.0,100.0,0.3,30.0,995.0,989.98,668.53
2017,7,13,13,15,945.5,99.5,0.3,30.0,981.5,1003.9,676.69
2017,7,13,13,30,943.0,99.0,0.3,30.0,968.0,1014.77,683.22
2017,7,13,13,45,939.5,98.0,0.35,30.0,947.5,1021.05,688.36
2017,7,13,14,0,936.0,97.0,0.4,30.0,927.0,1024.18,691.91
2017,7,13,14,15,931.0,96.0,0.4,29.5,899.5,1022.68,693.17
2017,7,13,14,30,926.0,95.0,0.4,29.0,872.0,1018.06,692.8
2017,7,13,14,45,919.0,93.5,0.4,29.0,839.0,1007.86,687.94
2017,7,13,15,0,912.0,92.0,0.4,29.0,806.0,994.65,681.5
2017,7,13,15,15,902.5,90.0,0.4,28.5,767.0,975.58,673.01
2017,7,13,15,30,893.0,88.0,0.4,28.0,728.0,953.78,662.97
2017,7,13,15,45,880.5,86.0,0.4,28.0,685.0,926.59,648.35
2017,7,13,16,0,868.0,84.0,0.4,28.0,642.0,897.11,632.31
2017,7,13,16,15,852.0,81.5,0.4,27.5,595.0,861.8,613.73
2017,7,13,16,30,836.0,79.0,0.4,27.0,548.0,824.75,593.8
2017,7,13,16,45,815.0,76.0,0.4,27.0,499.0,788.46,572.84
2017,7,13,17,0,794.0,73.0,0.4,27.0,450.0,743.93,546.06
2017,7,13,17,15,765.5,69.5,0.4,26.0,399.0,692.22,515.92
2017,7,13,17,30,737.0,66.0,0.4,25.0,348.0,640.54,484.67
2017,7,13,17,45,696.5,61.5,0.4,24.5,297.5,579.57,444.52
2017,7,13,18,0,656.0,57.0,0.4,24.0,247.0,520.15,402.8
2017,7,13,18,15,597.5,51.0,0.4,23.0,198.5,453.67,353.66
2017,7,13,18,30,539.0,45.0,0.4,22.0,150.0,387.71,302.31
2017,7,13,18,45,446.0,37.0,0.4,21.0,107.5,305.45,235.86
2017,7,13,19,0,353.0,29.0,0.4,20.0,65.0,231.56,170.6
2017,7,13,19,15,176.5,14.5,0.4,19.5,32.5,110.88,26.77
2017,7,13,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,14,5,15,160.0,12.5,0.5,16.0,25.0,11.91,0.0
2017,7,14,5,30,320.0,25.0,0.4,17.0,50.0,19.94,9.51
2017,7,14,5,45,425.0,33.5,0.35,18.5,92.0,25.8,16.44
2017,7,14,6,0,530.0,42.0,0.3,20.0,134.0,31.39,21.64
2017,7,14,6,15,594.0,48.0,0.25,21.0,182.5,34.55,24.56
2017,7,14,6,30,658.0,54.0,0.2,22.0,231.0,41.17,30.32
2017,7,14,6,45,701.0,59.0,0.15,23.0,282.0,43.5,32.19
2017,7,14,7,0,744.0,64.0,0.1,24.0,333.0,45.72,33.89
2017,7,14,7,15,774.0,67.5,0.1,24.5,384.5,46.61,34.46
2017,7,14,7,30,804.0,71.0,0.1,25.0,436.0,80.81,40.31
2017,7,14,7,45,825.5,74.0,0.1,25.5,486.0,126.18,63.39
2017,7,14,8,0,847.0,77.0,0.1,26.0,536.0,181.34,101.76
2017,7,14,8,15,863.5,80.0,0.1,26.5,584.0,230.63,139.79
2017,7,14,8,30,880.0,83.0,0.1,27.0,632.0,281.6,180.93
2017,7,14,8,45,891.5,85.5,0.1,27.5,676.0,332.22,222.26
2017,7,14,9,0,903.0,88.0,0.1,28.0,720.0,383.66,263.58
2017,7,14,9,15,913.0,89.5,0.1,28.5,760.0,434.31,303.29
2017,7,14,9,30,923.0,91.0,0.1,29.0,800.0,485.22,341.89
2017,7,14,9,45,924.0,96.0,0.1,29.5,833.0,534.72,378.14
