Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,14,10,0,925.0,101.0,0.1,30.0,866.0,583.29,412.4
2017,7,14,10,15,930.5,102.0,0.1,30.0,894.5,629.96,445.13
2017,7,14,10,30,936.0,103.0,0.1,30.0,923.0,675.68,476.29
2017,7,14,10,45,940.0,104.5,0.15,30.5,945.5,719.71,505.05
2017,7,14,11,0,944.0,106.0,0.2,31.0,968.0,762.31,531.65
2017,7,14,11,15,946.5,106.5,0.2,31.0,983.0,801.31,554.83
2017,7,14,11,30,949.0,107.0,0.2,31.0,998.0,838.44,576.67
2017,7,14,11,45,950.5,107.0,0.25,31.0,1006.0,872.29,597.2
2017,7,14,12,0,952.0,107.0,0.3,31.0,1014.0,903.9,616.42
2017,7,14,12,15,952.0,107.0,0.3,31.0,1014.5,931.86,632.49
2017,7,14,12,30,952.0,107.0,0.3,31.0,1015.0,957.25,647.05
2017,7,14,12,45,948.5,107.5,0.3,31.0,1007.5,977.25,658.48
2017,7,14,13,0,945.0,108.0,0.3,31.0,1000.0,994.33,668.33
2017,7,14,13,15,942.0,107.5,0.3,31.0,985.5,1007.91,676.25
2017,7,14,13,30,939.0,107.0,0.3,31.0,971.0,1018.42,682.55
2017,7,14,13,45,935.0,106.0,0.35,31.0,950.0,1024.35,687.48
2017,7,14,14,0,931.0,105.0,0.4,31.0,929.0,1027.13,690.82
2017,7,14,14,15,925.0,103.5,0.4,30.5,901.0,1024.27,691.31
2017,7,14,14,30,919.0,102.0,0.4,30.0,873.0,1018.28,690.17
2017,7,14,14,45,911.5,100.5,0.4,30.0,839.0,1007.75,685.17
2017,7,14,15,0,904.0,99.0,0.4,30.0,805.0,994.24,678.58
2017,7,14,15,15,893.5,97.0,0.4,29.5,766.0,974.43,669.7
2017,7,14,15,30,883.0,95.0,0.4,29.0,727.0,951.92,659.28
2017,7,14,15,45,871.0,92.0,0.45,28.5,683.5,924.33,646.79
2017,7,14,16,0,859.0,89.0,0.5,28.0,640.0,894.4,632.7
2017,7,14,16,15,842.0,86.5,0.5,27.5,593.0,858.49,613.64
2017,7,14,16,30,825.0,84.0,0.5,27.0,546.0,828.25,597.95
2017,7,14,16,45,805.0,80.0,0.5,27.0,497.0,784.68,572.09
2017,7,14,17,0,785.0,76.0,0.5,27.0,448.0,740.02,545.15
2017,7,14,17,15,756.0,72.0,0.5,26.0,397.0,687.6,514.33
2017,7,14,17,30,727.0,68.0,0.5,25.0,346.0,635.26,482.39
2017,7,14,17,45,690.0,63.0,0.5,24.5,296.0,576.47,443.54
2017,7,14,18,0,653.0,58.0,0.5,24.0,246.0,518.97,402.87
2017,7,14,18,15,594.0,52.0,0.5,23.0,197.5,452.51,353.5
2017,7,14,18,30,535.0,46.0,0.5,22.0,149.0,386.41,301.81
2017,7,14,18,45,446.5,37.5,0.5,21.5,106.5,306.09,236.13
2017,7,14,19,0,358.0,29.0,0.5,21.0,64.0,233.75,171.2
2017,7,14,19,15,179.0,14.5,0.5,20.0,32.0,111.54,20.8
2017,7,14,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,15,5,15,154.5,12.0,0.45,18.0,24.0,11.44,0.0
2017,7,15,5,30,309.0,24.0,0.4,19.0,48.0,19.08,8.49
2017,7,15,5,45,412.0,32.5,0.4,20.0,88.5,24.97,15.57
2017,7,15,6,0,515.0,41.0,0.4,21.0,129.0,30.58,20.82
2017,7,15,6,15,579.5,47.0,0.4,22.0,176.5,33.78,23.75
2017,7,15,6,30,644.0,53.0,0.4,23.0,224.0,40.34,29.43
2017,7,15,6,45,687.5,57.5,0.4,24.0,274.5,42.28,30.97
2017,7,15,7,0,731.0,62.0,0.4,25.0,325.0,44.14,32.37
2017,7,15,7,15,762.0,65.5,0.35,25.5,376.0,45.1,33.0
2017,7,15,7,30,793.0,69.0,0.3,26.0,427.0,77.18,38.25
2017,7,15,7,45,816.0,71.5,0.3,27.0,477.5,121.75,60.26
2017,7,15,8,0,839.0,74.0,0.3,28.0,528.0,176.29,97.66
2017,7,15,8,15,856.5,76.5,0.3,28.5,576.0,224.96,135.0
2017,7,15,8,30,874.0,79.0,0.3,29.0,624.0,275.4,175.59
2017,7,15,8,45,887.5,81.0,0.3,29.5,668.5,325.89,216.72
2017,7,15,9,0,901.0,83.0,0.3,30.0,713.0,377.39,258.04
2017,7,15,9,15,911.0,85.0,0.3,30.5,753.0,428.35,297.98
2017,7,15,9,30,921.0,87.0,0.3,31.0,793.0,479.58,336.8
2017,7,15,9,45,925.5,90.0,0.3,31.5,827.0,529.04,373.08
2017,7,15,10,0,930.0,93.0,0.3,32.0,861.0,577.87,407.59
2017,7,15,10,15,936.0,94.0,0.3,32.0,890.0,625.04,440.69
2017,7,15,10,30,942.0,95.0,0.3,32.0,919.0,671.29,472.24
2017,7,15,10,45,947.5,95.0,0.35,32.5,941.5,715.23,501.16
2017,7,15,11,0,953.0,95.0,0.4,33.0,964.0,757.82,527.67
2017,7,15,11,15,955.5,96.0,0.4,33.0,979.5,797.55,551.35
2017,7,15,11,30,958.0,97.0,0.4,33.0,995.0,835.39,573.65
2017,7,15,11,45,960.0,96.5,0.4,33.0,1003.0,869.41,593.46
2017,7,15,12,0,962.0,96.0,0.4,33.0,1011.0,901.17,611.82
2017,7,15,12,15,962.0,96.0,0.4,33.0,1012.0,929.3,627.95
2017,7,15,12,30,962.0,96.0,0.4,33.0,1013.0,954.82,642.55
2017,7,15,12,45,957.0,98.0,0.45,33.0,1005.0,975.0,655.13
2017,7,15,13,0,952.0,100.0,0.5,33.0,997.0,992.23,666.15
2017,7,15,13,15,949.0,99.5,0.5,32.5,983.0,1005.81,675.47
2017,7,15,13,30,946.0,99.0,0.5,32.0,969.0,1016.32,683.17
2017,7,15,13,45,942.0,98.0,0.5,32.0,947.5,1022.2,686.98
2017,7,15,14,0,938.0,97.0,0.5,32.0,926.0,1024.92,689.14
2017,7,15,14,15,932.0,96.0,0.5,31.5,898.5,1022.5,689.89
2017,7,15,14,30,926.0,95.0,0.5,31.0,871.0,1016.95,689.0
2017,7,15,14,45,919.0,93.5,0.55,31.0,837.5,1006.79,685.33
2017,7,15,15,0,912.0,92.0,0.6,31.0,804.0,993.63,680.01
2017,7,15,15,15,902.0,90.0,0.6,30.5,765.0,974.11,671.25
2017,7,15,15,30,892.0,88.0,0.6,30.0,726.0,951.86,660.92
2017,7,15,15,45,512.5,189.5,0.65,30.0,551.0,707.86,509.07
2017,7,15,16,0,133.0,291.0,0.7,30.0,376.0,442.31,323.64
2017,7,15,16,15,484.0,185.0,0.7,29.5,461.0,660.27,486.94
2017,7,15,16,30,835.0,79.0,0.7,29.0,546.0,822.99,596.03
2017,7,15,16,45,624.0,120.0,0.7,28.5,451.0,685.5,506.31
2017,7,15,17,0,413.0,161.0,0.7,28.0,356.0,540.07,406.97
2017,7,15,17,15,372.0,147.0,0.7,27.5,308.0,479.9,366.82
2017,7,15,17,30,331.0,133.0,0.7,27.0,260.0,408.16,316.18
2017,7,15,17,45,495.0,94.5,0.7,26.5,252.5,477.32,370.92
2017,7,15,18,0,659.0,56.0,0.7,26.0,245.0,520.05,403.4
2017,7,15,18,15,600.0,50.0,0.65,25.0,196.5,453.12,352.34
2017,7,15,18,30,541.0,44.0,0.6,24.0,148.0,386.85,300.33
2017,7,15,18,45,451.5,36.0,0.6,23.0,106.0,306.48,235.28
2017,7,15,19,0,362.0,28.0,0.6,22.0,64.0,234.25,170.44
2017,7,15,19,15,181.0,14.0,0.6,21.5,32.0,111.17,13.27
2017,7,15,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,5,15,170.0,11.0,0.55,19.0,24.0,10.48,0.0
2017,7,16,5,30,340.0,22.0,0.5,20.0,48.0,17.32,6.85
2017,7,16,5,45,442.5,29.5,0.5,21.0,88.5,24.42,14.98
2017,7,16,6,0,545.0,37.0,0.5,22.0,129.0,29.75,19.98
2017,7,16,6,15,607.0,42.0,0.45,22.5,176.5,32.55,22.62
2017,7,16,6,30,669.0,47.0,0.4,23.0,224.0,35.29,25.07
2017,7,16,6,45,711.5,51.0,0.4,24.0,274.5,37.06,26.49
2017,7,16,7,0,754.0,55.0,0.4,25.0,325.0,38.76,27.78
2017,7,16,7,15,783.0,58.0,0.35,26.0,376.0,39.59,28.26
2017,7,16,7,30,812.0,61.0,0.3,27.0,427.0,77.59,38.77
2017,7,16,7,45,834.5,63.5,0.3,28.0,477.5,122.99,60.58
2017,7,16,8,0,857.0,66.0,0.3,29.0,528.0,170.97,92.47
2017,7,16,8,15,873.5,68.0,0.3,29.5,575.5,219.87,129.91
2017,7,16,8,30,890.0,70.0,0.3,30.0,623.0,270.46,170.61
2017,7,16,8,45,903.0,72.0,0.3,30.5,668.0,321.54,212.2
2017,7,16,9,0,916.0,74.0,0.3,31.0,713.0,373.58,253.94
2017,7,16,9,15,926.0,75.5,0.3,31.0,753.0,424.82,294.69
2017,7,16,9,30,936.0,77.0,0.3,31.0,793.0,476.32,334.47
2017,7,16,9,45,932.0,84.5,0.3,31.5,825.5,526.15,371.11
2017,7,16,10,0,928.0,92.0,0.3,32.0,858.0,574.6,405.4
2017,7,16,10,15,934.5,93.5,0.3,32.0,887.0,622.43,438.98
2017,7,16,10,30,941.0,95.0,0.3,32.0,916.0,669.4,471.01
2017,7,16,10,45,946.5,95.0,0.35,32.5,939.0,713.36,499.95
2017,7,16,11,0,952.0,95.0,0.4,33.0,962.0,755.96,526.56
2017,7,16,11,15,954.5,95.5,0.4,33.0,977.5,795.26,549.99
2017,7,16,11,30,957.0,96.0,0.4,33.0,993.0,832.65,572.05
2017,7,16,11,45,959.5,95.5,0.4,33.5,1002.0,867.08,590.92
2017,7,16,12,0,962.0,95.0,0.4,34.0,1011.0,899.28,608.27
2017,7,16,12,15,962.0,95.5,0.4,34.0,1011.5,927.92,624.63
2017,7,16,12,30,962.0,96.0,0.4,34.0,1012.0,953.96,639.47
2017,7,16,12,45,961.5,95.0,0.4,34.0,1005.5,975.36,651.64
2017,7,16,13,0,961.0,94.0,0.4,34.0,999.0,993.88,662.23
2017,7,16,13,15,958.5,93.5,0.4,33.5,984.5,1008.02,671.76
2017,7,16,13,30,956.0,93.0,0.4,33.0,970.0,1019.06,679.7
2017,7,16,13,45,954.0,90.5,0.45,33.0,949.5,1025.33,684.84
2017,7,16,14,0,952.0,88.0,0.5,33.0,929.0,1028.37,688.32
2017,7,16,14,15,946.0,87.0,0.5,32.5,901.0,1025.87,689.03
2017,7,16,14,30,940.0,86.0,0.5,32.0,873.0,1020.19,688.09
2017,7,16,14,45,934.0,84.0,0.55,32.0,839.5,1010.26,684.59
2017,7,16,15,0,928.0,82.0,0.6,32.0,806.0,997.25,679.4
2017,7,16,15,15,918.5,80.5,0.6,31.5,767.0,978.47,671.14
2017,7,16,15,30,909.0,79.0,0.6,31.0,728.0,956.91,661.3
2017,7,16,15,45,897.0,77.0,0.6,31.0,684.5,929.82,646.78
2017,7,16,16,0,885.0,75.0,0.6,31.0,641.0,900.34,630.81
2017,7,16,16,15,869.5,72.5,0.6,30.5,594.0,864.95,612.28
2017,7,16,16,30,854.0,70.0,0.6,30.0,547.0,827.75,592.35
2017,7,16,16,45,833.5,67.5,0.6,29.5,497.5,784.8,568.3
2017,7,16,17,0,813.0,65.0,0.6,29.0,448.0,740.84,543.03
2017,7,16,17,15,785.5,62.0,0.6,28.0,397.0,696.63,517.87
2017,7,16,17,30,758.0,59.0,0.6,27.0,346.0,645.65,487.04
2017,7,16,17,45,718.5,55.0,0.6,26.5,295.5,585.3,447.35
2017,7,16,18,0,679.0,51.0,0.6,26.0,245.0,526.46,406.29
2017,7,16,18,15,622.5,45.5,0.6,25.0,196.5,457.15,355.13
2017,7,16,18,30,566.0,40.0,0.6,24.0,148.0,391.51,303.91
2017,7,16,18,45,474.5,33.0,0.6,23.5,105.5,309.82,237.24
2017,7,16,19,0,383.0,26.0,0.6,23.0,63.0,241.5,174.21
2017,7,16,19,15,191.5,13.0,0.6,22.0,31.5,113.63,4.77
2017,7,16,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,5,15,154.0,11.0,0.55,16.5,22.5,10.48,0.0
2017,7,17,5,30,308.0,22.0,0.5,17.0,45.0,17.38,6.7
2017,7,17,5,45,416.5,30.5,0.5,18.0,86.0,23.36,14.27
2017,7,17,6,0,525.0,39.0,0.5,19.0,127.0,29.05,19.64
2017,7,17,6,15,589.5,45.0,0.45,20.0,175.0,35.31,25.29
2017,7,17,6,30,654.0,51.0,0.4,21.0,223.0,38.78,28.34
2017,7,17,6,45,698.0,55.5,0.4,22.0,274.0,40.79,29.98
2017,7,17,7,0,742.0,60.0,0.4,23.0,325.0,42.73,31.45
2017,7,17,7,15,772.5,63.5,0.4,23.5,376.0,43.75,32.16
2017,7,17,7,30,803.0,67.0,0.4,24.0,427.0,72.65,36.31
2017,7,17,7,45,825.5,70.0,0.4,25.0,477.5,125.36,63.96
2017,7,17,8,0,848.0,73.0,0.4,26.0,528.0,173.39,96.0
2017,7,17,8,15,865.0,75.5,0.4,26.5,576.0,222.45,133.83
2017,7,17,8,30,882.0,78.0,0.4,27.0,624.0,273.24,175.08
2017,7,17,8,45,895.0,80.0,0.4,27.5,669.0,324.04,216.94
2017,7,17,9,0,908.0,82.0,0.4,28.0,714.0,375.81,259.0
2017,7,17,9,15,917.5,83.5,0.4,28.0,754.5,426.58,299.98
2017,7,17,9,30,927.0,85.0,0.4,28.0,795.0,477.57,339.96
2017,7,17,9,45,923.0,93.0,0.4,28.5,826.5,527.49,377.2
2017,7,17,10,0,919.0,101.0,0.4,29.0,858.0,576.03,412.05
2017,7,17,10,15,925.0,102.5,0.4,29.0,887.0,623.3,445.76
2017,7,17,10,30,931.0,104.0,0.4,29.0,916.0,669.68,477.9
2017,7,17,10,45,937.0,104.0,0.4,29.5,939.0,713.69,506.65
2017,7,17,11,0,943.0,104.0,0.4,30.0,962.0,756.4,533.27
2017,7,17,11,15,945.5,104.5,0.4,29.5,977.5,795.51,557.98
2017,7,17,11,30,948.0,105.0,0.4,29.0,993.0,832.74,581.4
2017,7,17,11,45,950.5,104.5,0.45,29.0,1001.5,867.03,602.65
2017,7,17,12,0,953.0,104.0,0.5,29.0,1010.0,899.13,622.54
2017,7,17,12,15,953.5,104.5,0.5,29.0,1011.0,928.12,639.55
2017,7,17,12,30,954.0,105.0,0.5,29.0,1012.0,954.56,655.0
2017,7,17,12,45,953.0,104.0,0.55,29.0,1005.5,975.53,668.29
2017,7,17,13,0,952.0,103.0,0.6,29.0,999.0,993.61,680.03
2017,7,17,13,15,949.5,102.5,0.6,29.0,985.0,1007.8,688.49
2017,7,17,13,30,947.0,102.0,0.6,29.0,971.0,1018.91,695.28
2017,7,17,13,45,945.0,100.5,0.6,29.0,950.5,1026.34,700.05
2017,7,17,14,0,943.0,99.0,0.6,29.0,930.0,1030.59,703.13
2017,7,17,14,15,937.5,97.5,0.6,28.5,902.5,1028.23,703.89
2017,7,17,14,30,932.0,96.0,0.6,28.0,875.0,1022.69,702.99
2017,7,17,14,45,925.5,94.0,0.6,28.0,842.0,1012.5,698.1
2017,7,17,15,0,919.0,92.0,0.6,28.0,809.0,999.25,691.55
2017,7,17,15,15,909.5,90.5,0.6,27.5,770.0,980.74,683.31
2017,7,17,15,30,900.0,89.0,0.6,27.0,731.0,959.48,673.47
2017,7,17,15,45,888.5,86.0,0.6,26.5,687.5,932.0,659.78
2017,7,17,16,0,877.0,83.0,0.6,26.0,644.0,902.1,644.53
2017,7,17,16,15,861.0,80.5,0.6,25.5,596.5,866.59,625.55
2017,7,17,16,30,845.0,78.0,0.6,25.0,549.0,829.32,605.15
2017,7,17,16,45,824.5,75.0,0.6,24.5,499.5,793.17,585.1
2017,7,17,17,0,804.0,72.0,0.6,24.0,450.0,748.74,559.01
2017,7,17,17,15,775.5,68.5,0.6,23.5,398.5,696.72,527.03
2017,7,17,17,30,747.0,65.0,0.6,23.0,347.0,644.69,494.02
2017,7,17,17,45,706.5,60.5,0.6,22.5,296.0,583.38,452.98
2017,7,17,18,0,666.0,56.0,0.6,22.0,245.0,523.61,410.25
2017,7,17,18,15,606.5,50.0,0.6,21.0,196.5,452.27,356.72
2017,7,17,18,30,547.0,44.0,0.6,20.0,148.0,389.45,306.67
2017,7,17,18,45,450.0,36.0,0.6,19.5,105.0,305.04,236.88
2017,7,17,19,0,353.0,28.0,0.6,19.0,62.0,229.46,167.23
2017,7,17,19,15,176.5,14.0,0.6,18.5,31.0,108.24,0.0
2017,7,17,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,18,5,15,115.0,13.0,0.6,13.5,21.0,12.39,0.0
2017,7,18,5,30,230.0,26.0,0.6,14.0,42.0,21.29,9.16
2017,7,18,5,45,341.0,36.5,0.6,15.0,82.0,28.92,19.21
2017,7,18,6,0,452.0,47.0,0.6,16.0,122.0,36.15,26.11
2017,7,18,6,15,523.0,54.5,0.6,16.5,169.5,40.3,30.07
2017,7,18,6,30,594.0,62.0,0.6,17.0,217.0,44.27,33.68
2017,7,18,6,45,646.0,67.0,0.6,18.0,268.0,45.99,35.07
2017,7,18,7,0,698.0,72.0,0.6,19.0,319.0,47.63,36.3
2017,7,18,7,15,731.5,76.5,0.55,19.5,371.0,53.93,41.59
2017,7,18,7,30,765.0,81.0,0.5,20.0,423.0,80.45,45.05
2017,7,18,7,45,793.5,83.0,0.5,20.5,474.0,123.67,65.37
2017,7,18,8,0,822.0,85.0,0.5,21.0,525.0,170.22,96.68
2017,7,18,8,15,840.5,88.0,0.45,21.5,573.5,218.88,134.72
2017,7,18,8,30,859.0,91.0,0.4,22.0,622.0,276.33,181.51
2017,7,18,8,45,876.0,92.0,0.4,23.0,668.0,326.52,222.9
2017,7,18,9,0,893.0,93.0,0.4,24.0,714.0,378.04,264.75
2017,7,18,9,15,904.0,95.0,0.4,24.5,754.5,429.21,305.89
2017,7,18,9,30,915.0,97.0,0.4,25.0,795.0,480.76,346.01
2017,7,18,9,45,922.0,99.0,0.4,25.5,830.0,530.55,383.54
2017,7,18,10,0,929.0,101.0,0.4,26.0,865.0,579.92,419.44
2017,7,18,10,15,935.0,102.5,0.4,26.0,894.5,627.7,453.88
2017,7,18,10,30,941.0,104.0,0.4,26.0,924.0,674.57,486.71
2017,7,18,10,45,945.0,105.0,0.4,26.5,946.5,718.59,515.77
2017,7,18,11,0,949.0,106.0,0.4,27.0,969.0,761.17,542.66
2017,7,18,11,15,951.5,107.0,0.4,27.0,984.5,801.02,566.97
2017,7,18,11,30,954.0,108.0,0.4,27.0,1000.0,838.99,589.86
2017,7,18,11,45,954.5,109.0,0.45,27.5,1008.0,873.32,610.05
2017,7,18,12,0,955.0,110.0,0.5,28.0,1016.0,905.36,628.75
2017,7,18,12,15,954.5,110.0,0.5,28.0,1016.5,933.19,645.09
2017,7,18,12,30,954.0,110.0,0.5,28.0,1017.0,958.43,659.87
2017,7,18,12,45,954.0,109.0,0.5,28.0,1010.5,980.43,672.75
2017,7,18,13,0,954.0,108.0,0.5,28.0,1004.0,999.58,684.01
2017,7,18,13,15,951.0,107.5,0.5,28.0,989.5,1013.44,692.24
2017,7,18,13,30,948.0,107.0,0.5,28.0,975.0,1024.21,698.81
2017,7,18,13,45,943.5,106.0,0.55,28.0,954.0,1029.86,703.7
2017,7,18,14,0,939.0,105.0,0.6,28.0,933.0,1032.31,706.92
2017,7,18,14,15,933.0,104.0,0.6,27.5,905.0,1030.11,707.8
2017,7,18,14,30,927.0,103.0,0.6,27.0,877.0,1024.76,707.0
2017,7,18,14,45,919.0,101.0,0.6,27.0,843.0,1013.26,701.32
2017,7,18,15,0,911.0,99.0,0.6,27.0,809.0,998.74,694.0
2017,7,18,15,15,901.0,97.0,0.6,26.5,769.5,979.38,685.23
2017,7,18,15,30,891.0,95.0,0.6,26.0,730.0,957.3,674.84
2017,7,18,15,45,878.5,92.5,0.6,26.0,686.0,929.72,659.75
2017,7,18,16,0,866.0,90.0,0.6,26.0,642.0,899.82,643.19
2017,7,18,16,15,849.0,87.0,0.6,25.5,594.5,863.2,623.47
2017,7,18,16,30,832.0,84.0,0.6,25.0,547.0,832.18,607.11
2017,7,18,16,45,810.5,80.5,0.6,24.5,497.0,787.79,581.57
2017,7,18,17,0,789.0,77.0,0.6,24.0,447.0,742.37,554.85
2017,7,18,17,15,759.0,73.0,0.6,23.0,395.5,689.07,522.9
2017,7,18,17,30,729.0,69.0,0.6,22.0,344.0,635.87,489.82
2017,7,18,17,45,687.5,64.0,0.6,21.5,293.0,573.89,447.98
2017,7,18,18,0,646.0,59.0,0.6,21.0,242.0,517.52,407.07
2017,7,18,18,15,584.0,53.0,0.6,20.0,193.0,445.95,352.99
2017,7,18,18,30,522.0,47.0,0.6,19.0,144.0,378.65,299.35
2017,7,18,18,45,423.5,38.0,0.6,18.5,101.5,293.32,228.55
2017,7,18,19,0,325.0,29.0,0.6,18.0,59.0,216.96,157.76
2017,7,18,19,15,162.5,14.5,0.6,17.5,29.5,102.39,0.0
2017,7,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,19,5,15,134.0,11.5,0.45,15.0,20.5,10.96,0.0
2017,7,19,5,30,268.0,23.0,0.4,16.0,41.0,18.5,6.63
2017,7,19,5,45,381.5,32.5,0.4,17.0,81.5,25.33,15.94
2017,7,19,6,0,495.0,42.0,0.4,18.0,122.0,31.81,22.11
2017,7,19,6,15,563.5,48.5,0.35,19.0,170.0,35.34,25.43
2017,7,19,6,30,632.0,55.0,0.3,20.0,218.0,38.73,28.43
2017,7,19,6,45,678.5,60.0,0.3,21.0,269.5,44.72,33.54
2017,7,19,7,0,725.0,65.0,0.3,22.0,321.0,46.89,35.21
2017,7,19,7,15,757.5,69.0,0.25,22.5,373.0,48.11,36.07
2017,7,19,7,30,790.0,73.0,0.2,23.0,425.0,73.27,39.02
2017,7,19,7,45,813.5,76.5,0.2,24.0,475.5,118.52,59.84
2017,7,19,8,0,837.0,80.0,0.2,25.0,526.0,166.57,91.45
2017,7,19,8,15,855.0,82.5,0.2,25.5,574.5,222.58,134.28
2017,7,19,8,30,873.0,85.0,0.2,26.0,623.0,273.24,175.1
2017,7,19,8,45,886.5,87.0,0.2,26.5,668.5,323.88,216.66
2017,7,19,9,0,900.0,89.0,0.2,27.0,714.0,375.54,258.51
2017,7,19,9,15,910.5,91.0,0.2,27.0,754.5,426.87,299.74
2017,7,19,9,30,921.0,93.0,0.2,27.0,795.0,478.53,340.05
2017,7,19,9,45,927.5,95.5,0.25,27.5,830.0,528.8,377.89
2017,7,19,10,0,934.0,98.0,0.3,28.0,865.0,578.61,414.18
2017,7,19,10,15,940.0,99.0,0.3,28.0,894.0,626.21,448.17
2017,7,19,10,30,946.0,100.0,0.3,28.0,923.0,672.89,480.55
2017,7,19,10,45,950.5,100.5,0.3,28.5,945.5,717.04,509.39
2017,7,19,11,0,955.0,101.0,0.3,29.0,968.0,759.75,535.99
2017,7,19,11,15,957.5,101.5,0.3,29.0,983.5,799.39,559.87
2017,7,19,11,30,960.0,102.0,0.3,29.0,999.0,837.12,582.35
2017,7,19,11,45,961.5,102.0,0.35,29.0,1007.0,871.52,603.52
2017,7,19,12,0,963.0,102.0,0.4,29.0,1015.0,903.65,623.32
2017,7,19,12,15,963.0,102.0,0.4,29.0,1015.5,932.07,639.87
2017,7,19,12,30,963.0,102.0,0.4,29.0,1016.0,957.88,654.86
2017,7,19,12,45,963.0,100.5,0.45,29.0,1009.0,979.5,668.48
2017,7,19,13,0,963.0,99.0,0.5,29.0,1002.0,998.22,680.54
2017,7,19,13,15,960.0,98.5,0.5,29.0,987.5,1012.11,688.76
2017,7,19,13,30,957.0,98.0,0.5,29.0,973.0,1022.86,695.31
2017,7,19,13,45,954.0,96.0,0.5,29.0,952.0,1028.88,699.23
2017,7,19,14,0,951.0,94.0,0.5,29.0,931.0,1031.65,701.45
2017,7,19,14,15,944.5,93.0,0.5,28.5,903.0,1028.83,701.97
2017,7,19,14,30,938.0,92.0,0.5,28.0,875.0,1022.82,700.81
2017,7,19,14,45,931.5,90.0,0.55,28.0,841.0,1012.57,697.08
2017,7,19,15,0,925.0,88.0,0.6,28.0,807.0,999.24,691.63
2017,7,19,15,15,915.0,86.0,0.6,27.5,767.5,979.57,682.69
2017,7,19,15,30,905.0,84.0,0.6,27.0,728.0,957.12,672.14
2017,7,19,15,45,893.0,81.5,0.6,27.0,684.0,929.6,657.15
2017,7,19,16,0,881.0,79.0,0.6,27.0,640.0,899.69,640.65
2017,7,19,16,15,864.5,77.0,0.6,26.5,592.5,864.2,621.74
2017,7,19,16,30,848.0,75.0,0.6,26.0,545.0,826.96,601.43
2017,7,19,16,45,828.0,71.5,0.6,25.5,495.0,783.45,576.59
2017,7,19,17,0,808.0,68.0,0.6,25.0,445.0,745.61,554.99
2017,7,19,17,15,779.0,64.5,0.6,24.0,394.0,693.07,523.66
2017,7,19,17,30,750.0,61.0,0.6,23.0,343.0,640.59,491.26
2017,7,19,17,45,711.0,56.5,0.6,22.5,292.0,580.27,450.83
2017,7,19,18,0,672.0,52.0,0.6,22.0,241.0,521.41,408.75
2017,7,19,18,15,612.5,46.5,0.6,21.0,192.5,450.61,355.43
2017,7,19,18,30,553.0,41.0,0.6,20.0,144.0,383.68,302.17
2017,7,19,18,45,458.0,33.5,0.6,19.5,101.5,305.14,236.49
2017,7,19,19,0,363.0,26.0,0.6,19.0,59.0,231.23,166.25
2017,7,19,19,15,181.5,13.0,0.6,18.5,29.5,107.77,0.0
2017,7,19,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,5,15,147.5,10.5,0.55,15.5,20.0,10.01,0.0
2017,7,20,5,30,295.0,21.0,0.5,16.0,40.0,16.71,4.89
2017,7,20,5,45,406.5,29.0,0.5,16.5,80.0,22.27,13.32
2017,7,20,6,0,518.0,37.0,0.5,17.0,120.0,30.08,20.68
2017,7,20,6,15,584.0,43.0,0.5,18.0,167.5,33.74,24.11
2017,7,20,6,30,650.0,49.0,0.5,19.0,215.0,37.27,27.26
2017,7,20,6,45,694.5,53.0,0.5,20.0,265.5,38.93,28.62
2017,7,20,7,0,739.0,57.0,0.5,21.0,316.0,40.55,29.85
2017,7,20,7,15,769.0,60.5,0.5,21.5,367.0,41.66,30.66
2017,7,20,7,30,799.0,64.0,0.5,22.0,418.0,64.94,33.18
2017,7,20,7,45,821.5,66.5,0.5,23.0,468.5,117.1,59.19
2017,7,20,8,0,844.0,69.0,0.5,24.0,519.0,164.52,90.28
2017,7,20,8,15,861.0,71.5,0.45,24.5,566.5,213.4,127.92
2017,7,20,8,30,878.0,74.0,0.4,25.0,614.0,264.02,169.2
2017,7,20,8,45,891.0,76.0,0.4,25.5,658.5,314.68,211.36
2017,7,20,9,0,904.0,78.0,0.4,26.0,703.0,366.32,253.81
2017,7,20,9,15,914.0,79.5,0.4,26.5,743.5,417.18,294.75
2017,7,20,9,30,924.0,81.0,0.4,27.0,784.0,468.31,334.59
2017,7,20,9,45,933.0,82.0,0.4,27.5,819.5,518.61,372.47
2017,7,20,10,0,942.0,83.0,0.4,28.0,855.0,568.65,408.82
2017,7,20,10,15,947.5,84.0,0.4,28.0,884.0,616.24,443.11
2017,7,20,10,30,953.0,85.0,0.4,28.0,913.0,662.86,475.73
2017,7,20,10,45,958.0,85.5,0.4,28.5,936.0,707.53,505.2
2017,7,20,11,0,963.0,86.0,0.4,29.0,959.0,750.79,532.01
2017,7,20,11,15,965.5,86.5,0.4,29.0,974.5,790.63,556.2
2017,7,20,11,30,968.0,87.0,0.4,29.0,990.0,828.53,578.95
2017,7,20,11,45,969.5,87.0,0.4,29.0,998.5,863.06,599.44
2017,7,20,12,0,971.0,87.0,0.4,29.0,1007.0,895.28,618.41
2017,7,20,12,15,971.0,87.0,0.4,29.0,1007.5,923.75,635.04
2017,7,20,12,30,971.0,87.0,0.4,29.0,1008.0,949.58,650.08
2017,7,20,12,45,964.0,91.0,0.45,29.0,1000.5,970.2,663.14
2017,7,20,13,0,957.0,95.0,0.5,29.0,993.0,987.79,674.56
2017,7,20,13,15,954.5,94.5,0.5,28.5,979.0,1002.02,684.38
2017,7,20,13,30,952.0,94.0,0.5,28.0,965.0,1013.14,692.54
2017,7,20,13,45,950.5,92.0,0.5,28.0,944.5,1020.51,697.28
2017,7,20,14,0,949.0,90.0,0.5,28.0,924.0,1024.67,700.31
2017,7,20,14,15,943.5,89.0,0.5,27.5,896.5,1022.78,701.33
2017,7,20,14,30,938.0,88.0,0.5,27.0,869.0,1017.69,700.68
2017,7,20,14,45,933.0,85.5,0.55,27.0,836.0,1008.28,697.39
2017,7,20,15,0,928.0,83.0,0.6,27.0,803.0,995.75,692.37
2017,7,20,15,15,918.5,81.5,0.6,26.5,764.0,977.03,683.94
2017,7,20,15,30,909.0,80.0,0.6,26.0,725.0,955.52,673.89
2017,7,20,15,45,899.0,77.0,0.65,26.0,682.0,929.13,660.53
2017,7,20,16,0,889.0,74.0,0.7,26.0,639.0,900.23,645.5
2017,7,20,16,15,874.0,72.0,0.7,25.0,592.0,865.8,628.3
2017,7,20,16,30,859.0,70.0,0.7,24.0,545.0,829.53,609.57
2017,7,20,16,45,840.0,67.0,0.7,23.5,495.5,787.06,585.12
2017,7,20,17,0,821.0,64.0,0.7,23.0,446.0,743.44,559.35
2017,7,20,17,15,794.0,61.0,0.7,22.0,395.0,699.34,533.49
2017,7,20,17,30,767.0,58.0,0.7,21.0,344.0,648.43,501.78
2017,7,20,17,45,728.0,54.0,0.7,20.5,293.0,588.13,460.98
2017,7,20,18,0,689.0,50.0,0.7,20.0,242.0,529.29,418.6
2017,7,20,18,15,631.5,44.5,0.7,19.0,193.5,459.08,365.17
2017,7,20,18,30,574.0,39.0,0.7,18.0,145.0,392.62,311.65
2017,7,20,18,45,479.0,32.0,0.7,17.5,102.0,309.06,241.41
2017,7,20,19,0,384.0,25.0,0.7,17.0,59.0,233.62,168.05
2017,7,20,19,15,192.0,12.5,0.65,16.5,29.5,110.91,0.0
2017,7,20,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,21,5,15,137.0,10.5,0.55,14.5,19.0,10.01,0.0
2017,7,21,5,30,274.0,21.0,0.5,15.0,38.0,16.79,4.33
2017,7,21,5,45,388.0,30.0,0.45,16.0,78.0,23.24,14.14
2017,7,21,6,0,502.0,39.0,0.4,17.0,118.0,29.37,20.05
2017,7,21,6,15,570.5,45.0,0.4,18.0,166.0,32.61,23.13
2017,7,21,6,30,639.0,51.0,0.4,19.0,214.0,39.1,28.86
2017,7,21,6,45,685.0,56.0,0.4,20.0,265.0,41.5,30.87
2017,7,21,7,0,731.0,61.0,0.4,21.0,316.0,43.81,32.69
2017,7,21,7,15,763.0,64.5,0.35,22.0,367.5,44.78,33.29
2017,7,21,7,30,795.0,68.0,0.3,23.0,419.0,66.0,34.98
2017,7,21,7,45,818.0,71.5,0.3,24.0,470.0,111.45,54.89
2017,7,21,8,0,841.0,75.0,0.3,25.0,521.0,166.9,91.81
2017,7,21,8,15,858.5,77.5,0.25,25.5,569.5,215.83,128.89
2017,7,21,8,30,876.0,80.0,0.2,26.0,618.0,266.54,169.7
2017,7,21,8,45,889.0,82.5,0.2,26.5,662.5,317.61,211.68
2017,7,21,9,0,902.0,85.0,0.2,27.0,707.0,369.66,253.94
2017,7,21,9,15,912.5,86.5,0.2,27.5,748.0,420.73,294.55
2017,7,21,9,30,923.0,88.0,0.2,28.0,789.0,472.12,334.09
2017,7,21,9,45,928.5,91.0,0.2,28.5,823.5,522.49,371.56
2017,7,21,10,0,934.0,94.0,0.2,29.0,858.0,572.32,407.27
2017,7,21,10,15,940.0,95.0,0.2,29.0,887.5,619.99,441.17
2017,7,21,10,30,946.0,96.0,0.2,29.0,917.0,666.74,473.45
2017,7,21,10,45,950.5,97.0,0.25,29.5,940.0,711.39,503.15
2017,7,21,11,0,955.0,98.0,0.3,30.0,963.0,754.62,530.75
2017,7,21,11,15,957.5,98.5,0.3,30.0,978.5,794.33,554.63
2017,7,21,11,30,960.0,99.0,0.3,30.0,994.0,832.13,577.1
2017,7,21,11,45,961.5,99.5,0.3,30.5,1002.5,867.05,596.43
2017,7,21,12,0,963.0,100.0,0.3,31.0,1011.0,899.7,614.19
2017,7,21,12,15,963.0,100.0,0.3,31.0,1011.5,928.19,630.58
2017,7,21,12,30,963.0,100.0,0.3,31.0,1012.0,954.05,645.43
2017,7,21,12,45,958.5,101.5,0.35,31.0,1004.5,974.54,658.21
2017,7,21,13,0,954.0,103.0,0.4,31.0,997.0,992.05,669.44
2017,7,21,13,15,951.5,102.5,0.4,30.5,983.0,1006.39,679.22
2017,7,21,13,30,949.0,102.0,0.4,30.0,969.0,1017.64,687.35
2017,7,21,13,45,944.5,101.5,0.4,30.0,947.5,1023.82,691.33
2017,7,21,14,0,940.0,101.0,0.4,30.0,926.0,1026.8,693.65
2017,7,21,14,15,934.0,99.5,0.4,30.0,898.5,1024.06,692.83
2017,7,21,14,30,928.0,98.0,0.4,30.0,871.0,1018.13,690.36
2017,7,21,14,45,920.5,96.5,0.45,30.0,836.5,1007.63,686.52
2017,7,21,15,0,913.0,95.0,0.5,30.0,802.0,994.1,681.03
2017,7,21,15,15,902.5,93.0,0.5,29.5,762.5,974.21,672.08
2017,7,21,15,30,892.0,91.0,0.5,29.0,723.0,951.58,661.55
2017,7,21,15,45,879.0,89.0,0.55,28.5,679.0,924.07,649.04
2017,7,21,16,0,866.0,87.0,0.6,28.0,635.0,894.24,634.93
2017,7,21,16,15,848.5,84.0,0.6,27.5,587.5,857.13,615.02
2017,7,21,16,30,831.0,81.0,0.6,27.0,540.0,825.58,598.42
2017,7,21,16,45,808.5,78.0,0.6,26.5,489.5,781.0,572.88
2017,7,21,17,0,786.0,75.0,0.6,26.0,439.0,735.46,546.2
2017,7,21,17,15,755.0,71.0,0.6,25.5,387.5,681.51,512.96
2017,7,21,17,30,724.0,67.0,0.6,25.0,336.0,627.75,478.73
2017,7,21,17,45,680.0,62.0,0.6,24.5,285.0,564.3,436.13
2017,7,21,18,0,636.0,57.0,0.6,24.0,234.0,506.55,394.38
2017,7,21,18,15,572.5,50.5,0.55,23.0,185.5,433.99,339.52
2017,7,21,18,30,509.0,44.0,0.5,22.0,137.0,365.95,285.43
2017,7,21,18,45,408.0,35.0,0.5,21.0,95.0,280.3,215.4
2017,7,21,19,0,307.0,26.0,0.5,20.0,53.0,204.17,143.31
2017,7,21,19,15,153.5,13.0,0.5,19.5,26.5,94.62,0.0
2017,7,21,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,22,5,15,121.5,10.0,0.8,18.0,17.5,9.53,0.0
2017,7,22,5,30,243.0,20.0,0.6,19.0,35.0,15.92,2.92
2017,7,22,5,45,357.5,30.0,0.45,20.5,74.5,23.32,13.8
2017,7,22,6,0,472.0,40.0,0.3,22.0,114.0,30.32,20.36
2017,7,22,6,15,543.0,47.0,0.25,23.0,161.5,34.33,24.06
2017,7,22,6,30,614.0,54.0,0.2,24.0,209.0,38.16,27.41
2017,7,22,6,45,661.5,59.5,0.15,25.0,260.0,44.53,32.79
2017,7,22,7,0,709.0,65.0,0.1,26.0,311.0,47.11,34.79
2017,7,22,7,15,742.5,69.0,0.1,26.5,362.5,48.32,35.62
2017,7,22,7,30,776.0,73.0,0.1,27.0,414.0,67.5,36.86
2017,7,22,7,45,801.0,76.5,0.1,28.0,465.0,112.16,55.45
2017,7,22,8,0,826.0,80.0,0.1,29.0,516.0,159.79,85.32
2017,7,22,8,15,844.5,82.5,0.1,29.5,564.5,215.41,126.67
2017,7,22,8,30,863.0,85.0,0.1,30.0,613.0,265.73,166.34
2017,7,22,8,45,877.0,87.5,0.1,30.5,658.5,316.52,207.22
2017,7,22,9,0,891.0,90.0,0.1,31.0,704.0,368.39,248.5
2017,7,22,9,15,902.0,92.0,0.1,31.5,744.5,419.6,288.41
2017,7,22,9,30,913.0,94.0,0.1,32.0,785.0,471.2,327.32
2017,7,22,9,45,920.5,95.5,0.1,32.5,820.5,520.9,363.63
2017,7,22,10,0,928.0,97.0,0.1,33.0,856.0,570.23,398.36
2017,7,22,10,15,934.5,98.5,0.1,33.0,885.0,618.42,431.98
2017,7,22,10,30,941.0,100.0,0.1,33.0,914.0,665.74,464.03
2017,7,22,10,45,945.0,101.0,0.15,33.5,937.0,709.95,492.76
2017,7,22,11,0,949.0,102.0,0.2,34.0,960.0,752.7,519.64
2017,7,22,11,15,951.5,102.5,0.2,34.0,975.5,792.28,542.98
2017,7,22,11,30,954.0,103.0,0.2,34.0,991.0,829.96,564.95
2017,7,22,11,45,955.5,103.5,0.2,34.5,999.0,864.78,583.82
2017,7,22,12,0,957.0,104.0,0.2,35.0,1007.0,897.35,601.15
2017,7,22,12,15,957.0,104.0,0.2,35.0,1008.0,925.76,617.18
2017,7,22,12,30,957.0,104.0,0.2,35.0,1009.0,951.57,631.71
2017,7,22,12,45,956.0,103.5,0.2,35.0,1002.5,973.26,643.89
2017,7,22,13,0,955.0,103.0,0.2,35.0,996.0,992.06,654.5
2017,7,22,13,15,952.0,102.5,0.2,35.0,981.5,1005.98,662.44
2017,7,22,13,30,949.0,102.0,0.2,35.0,967.0,1016.78,668.77
2017,7,22,13,45,944.5,101.0,0.2,35.0,946.0,1022.46,672.36
2017,7,22,14,0,940.0,100.0,0.2,35.0,925.0,1024.92,674.33
2017,7,22,14,15,934.0,99.0,0.2,34.5,897.0,1022.72,675.23
2017,7,22,14,30,928.0,98.0,0.2,34.0,869.0,1017.35,674.51
2017,7,22,14,45,920.0,96.5,0.2,34.0,835.0,1006.37,669.38
2017,7,22,15,0,912.0,95.0,0.2,34.0,801.0,992.36,662.69
2017,7,22,15,15,901.5,93.0,0.2,33.5,761.0,972.49,654.06
2017,7,22,15,30,891.0,91.0,0.2,33.0,721.0,949.88,643.89
2017,7,22,15,45,878.0,88.5,0.25,33.0,677.0,921.8,630.1
2017,7,22,16,0,865.0,86.0,0.3,33.0,633.0,891.39,614.88
2017,7,22,16,15,847.5,83.5,0.3,32.5,585.5,854.89,596.04
2017,7,22,16,30,830.0,81.0,0.3,32.0,538.0,823.96,580.41
2017,7,22,16,45,807.5,77.5,0.3,31.5,487.5,778.78,555.35
2017,7,22,17,0,785.0,74.0,0.3,31.0,437.0,732.65,529.18
2017,7,22,17,15,754.0,70.5,0.3,30.0,385.5,679.36,498.43
2017,7,22,17,30,723.0,67.0,0.3,29.0,334.0,626.26,466.58
2017,7,22,17,45,680.0,62.0,0.3,28.5,283.0,563.55,425.62
2017,7,22,18,0,637.0,57.0,0.3,28.0,232.0,506.52,385.41
2017,7,22,18,15,573.0,50.5,0.3,26.5,184.0,433.67,332.69
2017,7,22,18,30,509.0,44.0,0.3,25.0,136.0,365.37,280.32
2017,7,22,18,45,408.0,35.0,0.35,24.0,94.0,279.85,211.66
2017,7,22,19,0,307.0,26.0,0.4,23.0,52.0,203.88,139.46
2017,7,22,19,15,153.5,13.0,0.4,22.5,26.0,77.38,0.0
2017,7,22,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,7,23,5,15,100.5,10.0,0.9,21.5,16.0,9.53,0.0
2017,7,23,5,30,201.0,20.0,0.7,22.0,32.0,16.0,1.95
2017,7,23,5,45,314.5,31.5,0.55,22.5,70.5,24.78,14.77
2017,7,23,6,0,428.0,43.0,0.4,23.0,109.0,33.07,22.56
2017,7,23,6,15,501.0,51.0,0.3,24.0,155.5,37.79,26.88
2017,7,23,6,30,574.0,59.0,0.2,25.0,202.0,42.27,30.79
2017,7,23,6,45,624.5,65.0,0.15,26.0,253.0,44.86,32.91
2017,7,23,7,0,675.0,71.0,0.1,27.0,304.0,47.3,34.78
2017,7,23,7,15,710.0,75.5,0.1,27.5,355.0,53.54,39.86
2017,7,23,7,30,745.0,80.0,0.1,28.0,406.0,70.46,40.53
2017,7,23,7,45,773.0,83.5,0.1,28.5,457.0,113.77,57.98
2017,7,23,8,0,801.0,87.0,0.1,29.0,508.0,160.36,86.86
2017,7,23,8,15,820.0,90.0,0.1,29.5,556.5,208.14,122.1
2017,7,23,8,30,839.0,93.0,0.1,30.0,605.0,257.98,161.35
2017,7,23,8,45,855.5,95.0,0.15,31.0,650.5,314.77,206.13
2017,7,23,9,0,872.0,97.0,0.2,32.0,696.0,366.09,246.5
2017,7,23,9,15,883.5,99.0,0.2,32.0,737.0,416.67,286.41
2017,7,23,9,30,895.0,101.0,0.2,32.0,778.0,467.69,325.58
2017,7,23,9,45,899.0,105.5,0.2,32.5,812.0,517.45,362.0
2017,7,23,10,0,903.0,110.0,0.2,33.0,846.0,566.59,396.64
2017,7,23,10,15,909.5,111.5,0.2,33.0,875.5,613.81,429.7
2017,7,23,10,30,916.0,113.0,0.2,33.0,905.0,660.21,461.26
2017,7,23,10,45,920.0,114.5,0.2,33.5,927.5,703.97,489.26
2017,7,23,11,0,924.0,116.0,0.2,34.0,950.0,746.33,515.54
2017,7,23,11,15,927.0,117.0,0.2,34.0,966.0,785.97,539.25
2017,7,23,11,30,930.0,118.0,0.2,34.0,982.0,823.81,561.36
2017,7,23,11,45,930.5,119.0,0.2,34.0,990.0,857.71,580.92
2017,7,23,12,0,931.0,120.0,0.2,34.0,998.0,889.37,599.06
2017,7,23,12,15,931.0,120.0,0.2,34.0,999.0,917.33,614.95
2017,7,23,12,30,931.0,120.0,0.2,34.0,1000.0,942.76,629.37
2017,7,23,12,45,929.0,120.0,0.25,34.0,993.0,963.73,642.19
2017,7,23,13,0,927.0,120.0,0.3,34.0,986.0,981.87,653.57
2017,7,23,13,15,924.0,119.0,0.3,33.5,971.5,995.15,662.6
2017,7,23,13,30,921.0,118.0,0.3,33.0,957.0,1005.39,670.07
2017,7,23,13,45,914.5,118.0,0.3,33.0,935.5,1010.19,673.22
2017,7,23,14,0,908.0,118.0,0.3,33.0,914.0,1011.86,674.78
2017,7,23,14,15,901.5,116.5,0.3,32.5,886.0,1008.86,675.19
2017,7,23,14,30,895.0,115.0,0.3,32.0,858.0,1002.76,674.01
2017,7,23,14,45,884.0,114.5,0.35,32.0,823.5,990.36,669.04
2017,7,23,15,0,873.0,114.0,0.4,32.0,789.0,975.11,662.57
2017,7,23,15,15,862.0,112.0,0.35,31.5,749.5,955.46,652.75
2017,7,23,15,30,851.0,110.0,0.3,31.0,710.0,941.36,646.35
2017,7,23,15,45,834.5,108.0,0.3,31.0,666.0,911.51,630.19
2017,7,23,16,0,818.0,106.0,0.3,31.0,622.0,879.51,612.83
2017,7,23,16,15,798.5,102.5,0.3,30.5,574.5,841.17,592.57
2017,7,23,16,30,779.0,99.0,0.3,30.0,527.0,801.25,571.0
2017,7,23,16,45,753.5,95.0,0.3,29.5,477.0,754.45,544.51
2017,7,23,17,0,728.0,91.0,0.3,29.0,427.0,711.01,519.58
2017,7,23,17,15,694.0,86.0,0.3,28.0,375.5,655.7,486.8
2017,7,23,17,30,660.0,81.0,0.3,27.0,324.0,600.95,453.14
2017,7,23,17,45,613.0,74.5,0.3,26.5,273.5,536.26,409.12
2017,7,23,18,0,566.0,68.0,0.3,26.0,223.0,473.82,364.37
2017,7,23,18,15,497.5,60.0,0.3,24.5,175.5,399.17,309.44
2017,7,23,18,30,429.0,52.0,0.3,23.0,128.0,329.32,255.17
2017,7,23,18,45,325.5,40.5,0.35,22.0,87.5,243.02,185.23
2017,7,23,19,0,222.0,29.0,0.4,21.0,47.0,165.36,112.03
2017,7,23,19,15,111.0,14.5,0.4,20.5,23.5,60.66,0.0
2017,7,23,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,24,5,15,85.0,10.0,0.4,16.5,15.0,9.53,0.0
2017,7,24,5,30,170.0,20.0,0.3,17.0,30.0,16.09,1.08
2017,7,24,5,45,284.0,31.5,0.25,18.0,67.0,24.87,15.15
2017,7,24,6,0,398.0,43.0,0.2,19.0,104.0,33.16,23.07
2017,7,24,6,15,472.0,51.5,0.15,19.5,150.0,38.29,27.89
