Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,24,6,30,546.0,60.0,0.1,20.0,196.0,43.16,32.3
2017,7,24,6,45,597.0,66.5,0.1,20.5,245.5,46.09,34.83
2017,7,24,7,0,648.0,73.0,0.1,21.0,295.0,48.84,37.09
2017,7,24,7,15,683.5,78.0,0.1,21.5,345.5,50.25,38.12
2017,7,24,7,30,719.0,83.0,0.1,22.0,396.0,70.57,43.21
2017,7,24,7,45,745.0,87.0,0.15,23.0,446.0,112.8,60.06
2017,7,24,8,0,771.0,91.0,0.2,24.0,496.0,158.12,88.4
2017,7,24,8,15,791.0,94.5,0.2,24.5,544.0,204.97,123.47
2017,7,24,8,30,811.0,98.0,0.2,25.0,592.0,253.99,162.75
2017,7,24,8,45,826.0,101.0,0.25,25.5,636.5,303.24,203.35
2017,7,24,9,0,841.0,104.0,0.3,26.0,681.0,353.81,244.75
2017,7,24,9,15,853.0,106.0,0.3,26.5,721.0,409.24,288.54
2017,7,24,9,30,865.0,108.0,0.3,27.0,761.0,459.09,327.1
2017,7,24,9,45,870.5,112.0,0.3,27.5,795.0,507.81,363.68
2017,7,24,10,0,876.0,116.0,0.3,28.0,829.0,556.08,398.61
2017,7,24,10,15,883.0,117.5,0.3,28.0,858.5,602.45,431.95
2017,7,24,10,30,890.0,119.0,0.3,28.0,888.0,648.1,463.84
2017,7,24,10,45,892.5,122.0,0.3,28.0,910.0,691.17,493.14
2017,7,24,11,0,895.0,125.0,0.3,28.0,932.0,732.8,520.78
2017,7,24,11,15,898.0,125.5,0.3,28.0,947.5,771.04,544.81
2017,7,24,11,30,901.0,126.0,0.3,28.0,963.0,807.54,566.87
2017,7,24,11,45,900.5,128.0,0.35,28.5,970.5,840.7,586.4
2017,7,24,12,0,900.0,130.0,0.4,29.0,978.0,871.67,604.51
2017,7,24,12,15,900.0,130.5,0.4,29.0,979.0,899.39,620.84
2017,7,24,12,30,900.0,131.0,0.4,29.0,980.0,924.69,635.71
2017,7,24,12,45,908.0,124.5,0.4,29.0,976.0,948.05,649.43
2017,7,24,13,0,916.0,118.0,0.4,29.0,972.0,968.81,661.64
2017,7,24,13,15,913.0,117.5,0.4,28.5,958.0,982.41,671.02
2017,7,24,13,30,910.0,117.0,0.4,28.0,944.0,993.01,678.85
2017,7,24,13,45,907.0,115.0,0.4,28.0,923.5,999.02,682.81
2017,7,24,14,0,904.0,113.0,0.4,28.0,903.0,1001.93,685.11
2017,7,24,14,15,897.5,111.5,0.35,27.5,875.5,998.84,684.27
2017,7,24,14,30,891.0,110.0,0.3,27.0,848.0,992.68,681.85
2017,7,24,14,45,883.0,108.0,0.3,27.0,814.0,981.5,676.36
2017,7,24,15,0,875.0,106.0,0.3,27.0,780.0,967.39,669.29
2017,7,24,15,15,864.0,104.0,0.3,26.5,741.0,947.6,660.21
2017,7,24,15,30,853.0,102.0,0.3,26.0,702.0,925.2,649.61
2017,7,24,15,45,839.0,99.0,0.3,26.0,658.5,896.42,633.79
2017,7,24,16,0,825.0,96.0,0.3,26.0,615.0,873.18,621.43
2017,7,24,16,15,806.5,93.0,0.3,25.5,568.0,836.11,601.34
2017,7,24,16,30,788.0,90.0,0.3,25.0,521.0,797.43,580.03
2017,7,24,16,45,764.0,86.5,0.3,24.5,471.5,752.23,553.96
2017,7,24,17,0,740.0,83.0,0.3,24.0,422.0,706.23,526.73
2017,7,24,17,15,707.5,78.5,0.25,23.5,371.5,652.03,492.33
2017,7,24,17,30,675.0,74.0,0.2,23.0,321.0,602.18,459.99
2017,7,24,17,45,628.5,68.5,0.2,22.5,271.0,538.62,416.44
2017,7,24,18,0,582.0,63.0,0.2,22.0,221.0,477.29,371.87
2017,7,24,18,15,515.5,55.0,0.2,21.0,173.5,403.37,316.14
2017,7,24,18,30,449.0,47.0,0.2,20.0,126.0,334.24,261.26
2017,7,24,18,45,345.5,37.0,0.25,19.5,86.0,249.1,191.02
2017,7,24,19,0,242.0,27.0,0.3,19.0,46.0,171.88,115.19
2017,7,24,19,15,121.0,13.5,0.3,18.5,23.0,63.75,0.0
2017,7,24,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,5,15,85.0,10.0,0.4,15.0,14.5,9.53,0.0
2017,7,25,5,30,170.0,20.0,0.3,16.0,29.0,16.2,0.0
2017,7,25,5,45,288.5,31.0,0.25,17.0,66.0,24.52,14.84
2017,7,25,6,0,407.0,42.0,0.2,18.0,103.0,32.38,22.48
2017,7,25,6,15,480.5,50.0,0.15,19.0,148.5,37.11,26.92
2017,7,25,6,30,554.0,58.0,0.1,20.0,194.0,41.62,30.95
2017,7,25,6,45,606.5,64.0,0.05,21.0,244.0,44.23,33.14
2017,7,25,7,0,659.0,70.0,0.0,22.0,294.0,46.69,35.1
2017,7,25,7,15,693.5,74.5,0.0,22.5,344.5,47.84,35.9
2017,7,25,7,30,728.0,79.0,0.0,23.0,395.0,65.8,40.26
2017,7,25,7,45,753.5,82.5,0.05,24.0,444.5,108.07,56.19
2017,7,25,8,0,779.0,86.0,0.1,25.0,494.0,153.37,84.04
2017,7,25,8,15,798.0,89.5,0.1,25.5,541.5,200.46,119.03
2017,7,25,8,30,817.0,93.0,0.1,26.0,589.0,249.62,158.23
2017,7,25,8,45,831.0,96.0,0.15,26.5,633.0,298.91,198.72
2017,7,25,9,0,845.0,99.0,0.2,27.0,677.0,355.61,244.33
2017,7,25,9,15,856.0,101.0,0.2,27.0,716.5,404.76,283.99
2017,7,25,9,30,867.0,103.0,0.2,27.0,756.0,454.32,322.99
2017,7,25,9,45,875.0,105.0,0.2,27.5,790.5,502.69,359.32
2017,7,25,10,0,883.0,107.0,0.2,28.0,825.0,550.79,394.19
2017,7,25,10,15,889.5,108.5,0.2,28.0,854.0,597.18,427.52
2017,7,25,10,30,896.0,110.0,0.2,28.0,883.0,642.77,459.37
2017,7,25,10,45,898.5,112.5,0.25,28.5,904.5,685.65,488.2
2017,7,25,11,0,901.0,115.0,0.3,29.0,926.0,727.06,515.38
2017,7,25,11,15,904.0,115.5,0.3,29.0,941.5,765.47,539.26
2017,7,25,11,30,907.0,116.0,0.3,29.0,957.0,802.12,561.36
2017,7,25,11,45,905.5,118.5,0.3,29.5,964.5,835.08,579.85
2017,7,25,12,0,904.0,121.0,0.3,30.0,972.0,865.76,596.78
2017,7,25,12,15,904.0,121.0,0.3,30.0,972.5,893.05,612.75
2017,7,25,12,30,904.0,121.0,0.3,30.0,973.0,917.88,627.25
2017,7,25,12,45,900.0,122.0,0.3,30.0,965.5,937.47,638.65
2017,7,25,13,0,896.0,123.0,0.3,30.0,958.0,954.26,648.51
2017,7,25,13,15,893.0,122.5,0.3,30.0,944.0,967.64,656.46
2017,7,25,13,30,890.0,122.0,0.3,30.0,930.0,978.08,662.82
2017,7,25,13,45,882.0,122.5,0.3,30.0,908.5,981.74,665.36
2017,7,25,14,0,874.0,123.0,0.3,30.0,887.0,982.37,666.34
2017,7,25,14,15,867.0,121.5,0.3,29.5,859.0,978.89,666.4
2017,7,25,14,30,860.0,120.0,0.3,29.0,831.0,972.41,664.87
2017,7,25,14,45,849.0,119.0,0.35,29.0,797.0,959.69,659.52
2017,7,25,15,0,838.0,118.0,0.4,29.0,763.0,944.2,652.66
2017,7,25,15,15,826.0,115.5,0.4,28.5,724.0,931.74,647.95
2017,7,25,15,30,814.0,113.0,0.4,28.0,685.0,908.48,636.65
2017,7,25,15,45,799.5,110.0,0.4,27.5,642.0,879.95,622.15
2017,7,25,16,0,785.0,107.0,0.4,27.0,599.0,849.28,606.21
2017,7,25,16,15,765.5,103.0,0.4,26.5,552.5,811.1,585.27
2017,7,25,16,30,746.0,99.0,0.4,26.0,506.0,771.44,563.03
2017,7,25,16,45,721.5,94.5,0.4,26.0,457.5,729.61,537.82
2017,7,25,17,0,697.0,90.0,0.4,26.0,409.0,683.55,509.24
2017,7,25,17,15,663.0,85.0,0.4,25.0,359.0,629.32,476.18
2017,7,25,17,30,629.0,80.0,0.4,24.0,309.0,575.72,442.26
2017,7,25,17,45,582.5,73.5,0.4,23.5,260.0,512.64,397.98
2017,7,25,18,0,536.0,67.0,0.4,23.0,211.0,451.83,353.29
2017,7,25,18,15,469.0,58.5,0.4,22.5,165.0,378.91,297.18
2017,7,25,18,30,402.0,50.0,0.4,22.0,119.0,310.8,242.32
2017,7,25,18,45,303.0,38.5,0.4,21.5,80.5,228.42,174.03
2017,7,25,19,0,204.0,27.0,0.4,21.0,42.0,151.9,98.56
2017,7,25,19,15,102.0,13.5,0.35,20.5,21.0,55.6,0.0
2017,7,25,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,26,5,15,86.5,9.5,0.6,17.5,14.0,9.05,0.0
2017,7,26,5,30,173.0,19.0,0.5,18.0,28.0,15.34,0.0
2017,7,26,5,45,294.0,30.5,0.4,19.0,65.5,24.18,14.28
2017,7,26,6,0,415.0,42.0,0.3,20.0,103.0,32.52,22.35
2017,7,26,6,15,490.0,50.0,0.2,20.5,149.0,37.25,26.83
2017,7,26,6,30,565.0,58.0,0.1,21.0,195.0,41.76,30.92
2017,7,26,6,45,619.5,63.5,0.05,22.0,246.0,43.97,32.77
2017,7,26,7,0,674.0,69.0,0.0,23.0,297.0,46.08,34.42
2017,7,26,7,15,709.5,73.5,0.0,23.5,348.5,52.22,39.49
2017,7,26,7,30,745.0,78.0,0.0,24.0,400.0,63.52,39.28
2017,7,26,7,45,772.0,81.5,0.05,25.0,451.0,106.74,54.78
2017,7,26,8,0,799.0,85.0,0.1,26.0,502.0,153.15,82.82
2017,7,26,8,15,818.5,88.0,0.1,26.5,550.5,200.97,118.02
2017,7,26,8,30,838.0,91.0,0.1,27.0,599.0,250.9,157.62
2017,7,26,8,45,853.5,93.5,0.1,27.5,644.0,307.88,203.39
2017,7,26,9,0,869.0,96.0,0.1,28.0,689.0,359.27,244.71
2017,7,26,9,15,880.0,98.0,0.1,28.5,729.5,409.63,284.58
2017,7,26,9,30,891.0,100.0,0.1,29.0,770.0,460.39,323.51
2017,7,26,9,45,891.0,106.5,0.15,29.5,803.0,509.9,360.63
2017,7,26,10,0,891.0,113.0,0.2,30.0,836.0,558.43,395.82
2017,7,26,10,15,897.0,114.0,0.2,30.0,864.5,604.59,428.71
2017,7,26,10,30,903.0,115.0,0.2,30.0,893.0,649.89,460.08
2017,7,26,10,45,908.0,116.0,0.2,30.5,915.5,693.5,488.51
2017,7,26,11,0,913.0,117.0,0.2,31.0,938.0,735.8,515.24
2017,7,26,11,15,915.0,117.5,0.2,31.0,952.5,774.01,538.69
2017,7,26,11,30,917.0,118.0,0.2,31.0,967.0,810.36,560.29
2017,7,26,11,45,919.0,117.5,0.25,31.0,974.5,843.81,580.76
2017,7,26,12,0,921.0,117.0,0.3,31.0,982.0,875.1,599.94
2017,7,26,12,15,920.0,117.0,0.3,31.0,982.5,901.99,615.55
2017,7,26,12,30,919.0,117.0,0.3,31.0,983.0,926.32,629.65
2017,7,26,12,45,914.0,118.5,0.3,31.5,974.5,945.8,639.63
2017,7,26,13,0,909.0,120.0,0.3,32.0,966.0,962.4,647.98
2017,7,26,13,15,905.5,119.5,0.3,32.0,951.5,975.49,655.68
2017,7,26,13,30,902.0,119.0,0.3,32.0,937.0,985.58,661.79
2017,7,26,13,45,897.0,118.0,0.3,32.0,916.0,990.69,665.14
2017,7,26,14,0,892.0,117.0,0.3,32.0,895.0,992.71,666.91
2017,7,26,14,15,885.5,115.5,0.3,31.5,867.0,989.68,667.25
2017,7,26,14,30,879.0,114.0,0.3,31.0,839.0,983.6,666.01
2017,7,26,14,45,869.5,112.5,0.35,31.0,805.5,971.63,661.2
2017,7,26,15,0,860.0,111.0,0.4,31.0,772.0,956.8,654.85
2017,7,26,15,15,849.0,108.5,0.4,30.5,733.0,936.69,645.66
2017,7,26,15,30,838.0,106.0,0.4,30.0,694.0,921.99,639.81
2017,7,26,15,45,823.5,103.0,0.4,30.0,650.5,892.99,623.91
2017,7,26,16,0,809.0,100.0,0.4,30.0,607.0,861.81,606.74
2017,7,26,16,15,790.0,97.0,0.4,29.5,560.0,824.67,586.87
2017,7,26,16,30,771.0,94.0,0.4,29.0,513.0,785.98,565.69
2017,7,26,16,45,747.0,89.5,0.4,29.0,463.5,740.06,538.25
2017,7,26,17,0,723.0,85.0,0.4,29.0,414.0,693.37,509.77
2017,7,26,17,15,689.0,80.5,0.4,28.0,363.5,642.5,479.58
2017,7,26,17,30,655.0,76.0,0.4,27.0,313.0,588.64,446.07
2017,7,26,17,45,610.0,69.5,0.4,26.5,263.5,525.65,402.82
2017,7,26,18,0,565.0,63.0,0.4,26.0,214.0,464.82,358.74
2017,7,26,18,15,496.0,55.0,0.4,25.0,167.0,390.24,302.69
2017,7,26,18,30,427.0,47.0,0.4,24.0,120.0,320.7,247.7
2017,7,26,18,45,324.0,36.0,0.4,23.0,81.0,235.97,178.3
2017,7,26,19,0,221.0,25.0,0.4,22.0,42.0,157.36,98.9
2017,7,26,19,15,110.5,12.5,0.4,21.5,21.0,58.02,0.0
2017,7,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,27,5,15,95.0,8.5,0.5,19.0,13.5,8.1,0.0
2017,7,27,5,30,190.0,17.0,0.4,20.0,27.0,13.54,0.0
2017,7,27,5,45,310.0,28.0,0.35,21.5,64.0,21.96,12.18
2017,7,27,6,0,430.0,39.0,0.3,23.0,101.0,29.92,19.8
2017,7,27,6,15,505.0,46.5,0.25,23.5,147.0,34.35,23.95
2017,7,27,6,30,580.0,54.0,0.2,24.0,193.0,38.58,27.74
2017,7,27,6,45,629.5,59.5,0.2,25.0,243.0,40.94,29.71
2017,7,27,7,0,679.0,65.0,0.2,26.0,293.0,47.52,35.14
2017,7,27,7,15,714.0,69.5,0.15,26.5,344.5,49.09,36.29
2017,7,27,7,30,749.0,74.0,0.1,27.0,396.0,58.6,36.04
2017,7,27,7,45,774.0,77.5,0.1,28.0,446.0,101.9,50.76
2017,7,27,8,0,799.0,81.0,0.1,29.0,496.0,148.19,78.12
2017,7,27,8,15,818.5,84.0,0.1,30.0,544.5,196.01,112.55
2017,7,27,8,30,838.0,87.0,0.1,31.0,593.0,252.85,156.33
2017,7,27,8,45,852.5,89.5,0.1,32.0,638.0,302.72,195.82
2017,7,27,9,0,867.0,92.0,0.1,33.0,683.0,353.72,235.81
2017,7,27,9,15,879.0,94.5,0.1,33.0,724.0,404.77,275.98
2017,7,27,9,30,891.0,97.0,0.1,33.0,765.0,456.32,315.47
2017,7,27,9,45,899.5,98.5,0.1,33.5,800.5,505.71,351.65
2017,7,27,10,0,908.0,100.0,0.1,34.0,836.0,554.85,386.36
2017,7,27,10,15,915.0,101.5,0.1,34.0,865.5,602.69,419.83
2017,7,27,10,30,922.0,103.0,0.1,34.0,895.0,649.75,451.79
2017,7,27,10,45,926.5,104.0,0.1,34.5,918.0,693.77,479.96
2017,7,27,11,0,931.0,105.0,0.1,35.0,941.0,736.41,506.4
2017,7,27,11,15,934.5,105.5,0.1,35.0,957.0,776.32,530.12
2017,7,27,11,30,938.0,106.0,0.1,35.0,973.0,814.42,552.3
2017,7,27,11,45,939.5,106.5,0.15,35.0,981.5,848.98,572.86
2017,7,27,12,0,941.0,107.0,0.2,35.0,990.0,881.3,592.13
2017,7,27,12,15,941.0,107.0,0.2,35.0,991.0,909.5,608.14
2017,7,27,12,30,941.0,107.0,0.2,35.0,992.0,935.13,622.65
2017,7,27,12,45,941.0,106.0,0.2,35.0,985.5,957.08,635.05
2017,7,27,13,0,941.0,105.0,0.2,35.0,979.0,976.19,645.9
2017,7,27,13,15,938.0,104.5,0.2,35.0,965.0,990.04,653.84
2017,7,27,13,30,935.0,104.0,0.2,35.0,951.0,1000.8,660.19
2017,7,27,13,45,931.0,102.5,0.25,35.0,929.5,1006.42,664.78
2017,7,27,14,0,927.0,101.0,0.3,35.0,908.0,1008.85,667.82
2017,7,27,14,15,921.0,100.0,0.3,34.5,880.0,1006.69,668.71
2017,7,27,14,30,915.0,99.0,0.3,34.0,852.0,1001.37,668.0
2017,7,27,14,45,907.0,97.0,0.3,34.0,818.0,989.93,662.54
2017,7,27,15,0,899.0,95.0,0.3,34.0,784.0,975.48,655.52
2017,7,27,15,15,888.5,93.5,0.3,33.5,744.5,956.32,647.18
2017,7,27,15,30,878.0,92.0,0.3,33.0,705.0,934.46,637.31
2017,7,27,15,45,865.5,89.0,0.35,32.5,661.5,906.47,624.72
2017,7,27,16,0,853.0,86.0,0.4,32.0,618.0,876.15,610.59
2017,7,27,16,15,835.0,83.0,0.4,31.5,570.5,838.87,590.95
2017,7,27,16,30,817.0,80.0,0.4,31.0,523.0,807.15,574.54
2017,7,27,16,45,796.5,76.0,0.45,30.5,473.5,763.35,550.75
2017,7,27,17,0,776.0,72.0,0.5,30.0,424.0,718.5,525.63
2017,7,27,17,15,744.5,68.0,0.5,29.0,372.5,664.54,493.73
2017,7,27,17,30,713.0,64.0,0.5,28.0,321.0,610.85,460.72
2017,7,27,17,45,673.0,58.5,0.5,27.5,271.0,550.1,420.24
2017,7,27,18,0,633.0,53.0,0.5,27.0,221.0,490.94,377.54
2017,7,27,18,15,567.5,47.0,0.5,26.0,173.0,422.02,325.74
2017,7,27,18,30,502.0,41.0,0.5,25.0,125.0,354.26,272.07
2017,7,27,18,45,402.5,31.5,0.5,24.0,84.5,270.01,202.74
2017,7,27,19,0,303.0,22.0,0.5,23.0,44.0,190.6,115.62
2017,7,27,19,15,151.5,11.0,0.45,22.5,22.0,73.44,0.0
2017,7,27,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,28,5,15,120.0,8.5,0.75,18.0,14.0,8.1,0.0
2017,7,28,5,30,240.0,17.0,0.6,19.0,28.0,13.66,0.0
2017,7,28,5,45,365.5,26.0,0.5,20.0,66.5,20.27,10.78
2017,7,28,6,0,491.0,35.0,0.4,21.0,105.0,26.54,17.07
2017,7,28,6,15,564.0,41.5,0.35,22.0,152.5,33.1,23.02
2017,7,28,6,30,637.0,48.0,0.3,23.0,200.0,37.09,26.58
2017,7,28,6,45,685.0,52.5,0.25,24.0,251.0,39.15,28.3
2017,7,28,7,0,733.0,57.0,0.2,25.0,302.0,41.16,29.87
2017,7,28,7,15,766.0,61.0,0.2,25.5,354.0,42.63,30.98
2017,7,28,7,30,799.0,65.0,0.2,26.0,406.0,50.44,37.41
2017,7,28,7,45,823.0,67.5,0.2,27.0,457.5,102.78,50.77
2017,7,28,8,0,847.0,70.0,0.2,28.0,509.0,150.6,78.62
2017,7,28,8,15,865.0,72.5,0.2,28.5,558.0,200.05,114.52
2017,7,28,8,30,883.0,75.0,0.2,29.0,607.0,251.35,154.99
2017,7,28,8,45,897.0,77.5,0.2,29.5,652.5,303.28,197.13
2017,7,28,9,0,911.0,80.0,0.2,30.0,698.0,356.29,239.86
2017,7,28,9,15,921.5,81.5,0.2,30.0,739.5,408.1,281.46
2017,7,28,9,30,932.0,83.0,0.2,30.0,781.0,460.21,322.19
2017,7,28,9,45,932.5,88.5,0.2,30.5,815.0,511.14,360.14
2017,7,28,10,0,933.0,94.0,0.2,31.0,849.0,561.08,395.95
2017,7,28,10,15,939.5,95.5,0.2,31.5,878.5,609.78,429.66
2017,7,28,10,30,946.0,97.0,0.2,32.0,908.0,657.62,461.61
2017,7,28,10,45,950.5,98.0,0.2,32.5,931.5,702.65,490.72
2017,7,28,11,0,955.0,99.0,0.2,33.0,955.0,746.25,518.02
2017,7,28,11,15,958.0,99.5,0.2,33.0,971.0,786.7,542.09
2017,7,28,11,30,961.0,100.0,0.2,33.0,987.0,825.25,564.71
2017,7,28,11,45,962.0,100.5,0.2,33.0,995.5,860.15,584.93
2017,7,28,12,0,963.0,101.0,0.2,33.0,1004.0,892.72,603.65
2017,7,28,12,15,963.0,101.0,0.2,33.0,1004.5,921.5,620.06
2017,7,28,12,30,963.0,101.0,0.2,33.0,1005.0,947.62,634.91
2017,7,28,12,45,961.0,101.0,0.25,33.0,998.5,969.16,648.1
2017,7,28,13,0,959.0,101.0,0.3,33.0,992.0,987.75,659.77
2017,7,28,13,15,956.5,100.5,0.3,32.5,977.5,1002.31,669.56
2017,7,28,13,30,954.0,100.0,0.3,32.0,963.0,1013.73,677.72
2017,7,28,13,45,949.5,99.5,0.3,32.0,941.5,1020.05,681.75
2017,7,28,14,0,945.0,99.0,0.3,32.0,920.0,1023.13,684.11
2017,7,28,14,15,939.0,97.5,0.3,31.5,891.5,1020.46,684.72
2017,7,28,14,30,933.0,96.0,0.3,31.0,863.0,1014.55,683.68
2017,7,28,14,45,925.5,94.5,0.35,31.0,829.0,1004.04,679.86
2017,7,28,15,0,918.0,93.0,0.4,31.0,795.0,990.45,674.4
2017,7,28,15,15,907.5,91.0,0.4,30.5,755.0,970.49,665.5
2017,7,28,15,30,897.0,89.0,0.4,30.0,715.0,947.75,655.01
2017,7,28,15,45,885.0,86.5,0.45,30.0,671.0,920.43,641.47
2017,7,28,16,0,873.0,84.0,0.5,30.0,627.0,890.71,626.36
2017,7,28,16,15,855.5,81.0,0.5,29.5,578.5,853.38,606.55
2017,7,28,16,30,838.0,78.0,0.5,29.0,530.0,814.32,585.37
2017,7,28,16,45,817.0,74.5,0.5,28.5,480.0,777.26,565.02
2017,7,28,17,0,796.0,71.0,0.5,28.0,430.0,731.99,538.69
2017,7,28,17,15,764.5,67.0,0.5,27.0,378.0,677.36,506.27
2017,7,28,17,30,733.0,63.0,0.5,26.0,326.0,622.96,472.7
2017,7,28,17,45,691.0,58.0,0.5,25.5,274.5,560.72,431.01
2017,7,28,18,0,649.0,53.0,0.5,25.0,223.0,500.18,387.06
2017,7,28,18,15,582.0,46.5,0.5,24.0,174.5,429.17,333.34
2017,7,28,18,30,515.0,40.0,0.5,23.0,126.0,359.38,277.7
2017,7,28,18,45,406.5,31.0,0.5,22.0,84.5,270.83,204.29
2017,7,28,19,0,298.0,22.0,0.5,21.0,43.0,186.85,109.02
2017,7,28,19,15,149.0,11.0,0.5,20.5,21.5,72.14,0.0
2017,7,28,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,29,5,15,113.5,8.0,0.75,17.0,13.0,7.63,0.0
2017,7,29,5,30,227.0,16.0,0.6,18.0,26.0,12.8,0.0
2017,7,29,5,45,358.5,26.0,0.45,19.5,65.0,20.37,10.75
2017,7,29,6,0,490.0,36.0,0.3,21.0,104.0,27.53,17.89
2017,7,29,6,15,566.5,42.5,0.25,22.0,152.5,34.15,23.92
2017,7,29,6,30,643.0,49.0,0.2,23.0,201.0,38.1,27.45
2017,7,29,6,45,691.5,54.0,0.15,24.0,253.0,40.54,29.51
2017,7,29,7,0,740.0,59.0,0.1,25.0,305.0,42.9,31.38
2017,7,29,7,15,773.5,62.5,0.1,25.5,357.5,43.91,32.08
2017,7,29,7,30,807.0,66.0,0.1,26.0,410.0,49.27,36.43
2017,7,29,7,45,831.0,69.5,0.1,27.0,462.0,95.43,45.29
2017,7,29,8,0,855.0,73.0,0.1,28.0,514.0,151.78,79.33
2017,7,29,8,15,873.0,75.5,0.1,28.5,563.5,201.72,115.21
2017,7,29,8,30,891.0,78.0,0.1,29.0,613.0,253.51,155.84
2017,7,29,8,45,904.5,80.0,0.1,29.5,658.5,305.39,197.84
2017,7,29,9,0,918.0,82.0,0.1,30.0,704.0,358.3,240.41
2017,7,29,9,15,928.5,84.0,0.1,30.5,745.5,410.93,281.94
2017,7,29,9,30,939.0,86.0,0.1,31.0,787.0,463.89,322.41
2017,7,29,9,45,945.0,88.0,0.1,31.5,822.5,514.86,360.14
2017,7,29,10,0,951.0,90.0,0.1,32.0,858.0,565.3,396.11
2017,7,29,10,15,957.0,91.5,0.1,32.0,888.0,614.57,430.84
2017,7,29,10,30,963.0,93.0,0.1,32.0,918.0,662.89,463.89
2017,7,29,10,45,966.5,94.0,0.1,32.5,941.0,708.02,492.95
2017,7,29,11,0,970.0,95.0,0.1,33.0,964.0,751.59,520.1
2017,7,29,11,15,972.5,96.0,0.1,33.0,980.0,792.71,544.39
2017,7,29,11,30,975.0,97.0,0.1,33.0,996.0,831.86,567.24
2017,7,29,11,45,976.0,97.5,0.15,33.0,1004.0,867.24,588.32
2017,7,29,12,0,977.0,98.0,0.2,33.0,1012.0,900.24,608.04
2017,7,29,12,15,977.0,98.0,0.2,33.0,1013.0,929.41,624.63
2017,7,29,12,30,977.0,98.0,0.2,33.0,1014.0,955.87,639.63
2017,7,29,12,45,971.5,100.5,0.2,33.0,1005.5,977.01,651.58
2017,7,29,13,0,966.0,103.0,0.2,33.0,997.0,995.07,661.86
2017,7,29,13,15,963.0,102.5,0.2,33.0,983.0,1009.33,670.08
2017,7,29,13,30,960.0,102.0,0.2,33.0,969.0,1020.41,676.62
2017,7,29,13,45,955.5,101.0,0.2,33.0,947.0,1026.31,680.37
2017,7,29,14,0,951.0,100.0,0.2,33.0,925.0,1028.93,682.46
2017,7,29,14,15,945.0,99.0,0.2,32.5,896.5,1026.84,683.44
2017,7,29,14,30,939.0,98.0,0.2,32.0,868.0,1021.51,682.76
2017,7,29,14,45,931.0,96.5,0.25,32.0,833.5,1010.52,678.64
2017,7,29,15,0,923.0,95.0,0.3,32.0,799.0,996.44,672.95
2017,7,29,15,15,912.5,93.0,0.3,31.5,758.5,976.46,664.17
2017,7,29,15,30,902.0,91.0,0.3,31.0,718.0,953.68,653.8
2017,7,29,15,45,888.5,88.5,0.3,31.0,673.5,924.92,638.54
2017,7,29,16,0,875.0,86.0,0.3,31.0,629.0,893.81,621.84
2017,7,29,16,15,857.0,83.5,0.3,30.5,580.0,856.63,602.46
2017,7,29,16,30,839.0,81.0,0.3,30.0,531.0,824.95,586.26
2017,7,29,16,45,815.5,77.5,0.3,30.0,480.0,778.68,559.18
2017,7,29,17,0,792.0,74.0,0.3,30.0,429.0,731.47,531.07
2017,7,29,17,15,759.5,70.0,0.3,29.0,376.5,676.22,498.8
2017,7,29,17,30,727.0,66.0,0.3,28.0,324.0,621.24,465.37
2017,7,29,17,45,680.5,61.0,0.3,27.5,272.5,556.14,422.07
2017,7,29,18,0,634.0,56.0,0.3,27.0,221.0,497.34,379.79
2017,7,29,18,15,563.5,49.0,0.3,25.5,172.0,420.58,323.29
2017,7,29,18,30,493.0,42.0,0.3,24.0,123.0,349.0,267.44
2017,7,29,18,45,376.0,32.5,0.3,22.5,81.5,256.67,192.03
2017,7,29,19,0,259.0,23.0,0.3,21.0,40.0,168.49,91.91
2017,7,29,19,15,129.5,11.5,0.3,20.0,20.0,64.31,0.0
2017,7,29,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,7,30,5,15,91.5,8.0,0.85,19.5,12.0,7.63,0.0
2017,7,30,5,30,183.0,16.0,0.7,20.0,24.0,12.88,0.0
2017,7,30,5,45,316.5,27.0,0.55,20.5,61.5,21.38,11.32
2017,7,30,6,0,450.0,38.0,0.4,21.0,99.0,29.41,19.44
2017,7,30,6,15,529.5,45.0,0.3,22.0,147.0,33.43,23.28
2017,7,30,6,30,609.0,52.0,0.2,23.0,195.0,37.31,26.76
2017,7,30,6,45,659.0,58.0,0.15,24.5,246.5,44.05,32.45
2017,7,30,7,0,709.0,64.0,0.1,26.0,298.0,47.08,34.79
2017,7,30,7,15,744.0,68.0,0.1,26.5,350.0,48.28,35.63
2017,7,30,7,30,779.0,72.0,0.1,27.0,402.0,51.64,38.25
2017,7,30,7,45,803.5,76.0,0.1,28.0,453.5,96.82,47.67
2017,7,30,8,0,828.0,80.0,0.1,29.0,505.0,144.96,74.99
2017,7,30,8,15,846.5,82.5,0.1,29.5,554.0,193.78,109.79
2017,7,30,8,30,865.0,85.0,0.1,30.0,603.0,251.55,154.55
2017,7,30,8,45,878.5,87.5,0.1,30.5,648.0,302.63,195.57
2017,7,30,9,0,892.0,90.0,0.1,31.0,693.0,354.75,237.27
2017,7,30,9,15,902.5,92.0,0.1,31.0,734.0,406.21,278.28
2017,7,30,9,30,913.0,94.0,0.1,31.0,775.0,458.01,318.47
2017,7,30,9,45,915.0,99.0,0.1,31.5,808.5,508.49,355.84
2017,7,30,10,0,917.0,104.0,0.1,32.0,842.0,558.14,391.23
2017,7,30,10,15,923.0,105.5,0.1,32.5,871.5,606.03,424.2
2017,7,30,10,30,929.0,107.0,0.1,33.0,901.0,653.03,455.43
2017,7,30,10,45,931.5,108.5,0.15,33.5,923.0,696.69,484.03
2017,7,30,11,0,934.0,110.0,0.2,34.0,945.0,738.79,510.95
2017,7,30,11,15,937.0,111.0,0.2,34.0,961.0,779.1,535.4
2017,7,30,11,30,940.0,112.0,0.2,34.0,977.0,817.55,557.94
2017,7,30,11,45,941.0,112.5,0.2,34.5,985.0,851.98,576.68
2017,7,30,12,0,942.0,113.0,0.2,35.0,993.0,884.13,593.88
2017,7,30,12,15,942.0,113.0,0.2,35.0,993.5,912.55,610.01
2017,7,30,12,30,942.0,113.0,0.2,35.0,994.0,938.38,624.62
2017,7,30,12,45,936.5,115.0,0.2,35.0,986.0,958.48,635.95
2017,7,30,13,0,931.0,117.0,0.2,35.0,978.0,975.6,645.68
2017,7,30,13,15,928.0,116.5,0.2,35.0,963.5,989.54,653.71
2017,7,30,13,30,925.0,116.0,0.2,35.0,949.0,1000.41,660.13
2017,7,30,13,45,920.5,114.5,0.2,35.0,927.5,1005.7,663.53
2017,7,30,14,0,916.0,113.0,0.2,35.0,906.0,1007.81,665.32
2017,7,30,14,15,909.5,112.0,0.2,34.5,878.0,1005.34,666.05
2017,7,30,14,30,903.0,111.0,0.2,34.0,850.0,999.74,665.19
2017,7,30,14,45,895.0,108.5,0.2,34.0,815.5,988.0,659.59
2017,7,30,15,0,887.0,106.0,0.2,34.0,781.0,973.25,652.44
2017,7,30,15,15,875.0,104.0,0.2,33.5,741.0,952.39,643.15
2017,7,30,15,30,863.0,102.0,0.2,33.0,701.0,928.88,632.35
2017,7,30,15,45,849.0,99.0,0.25,33.0,656.5,907.7,622.58
2017,7,30,16,0,835.0,96.0,0.3,33.0,612.0,876.39,606.61
2017,7,30,16,15,815.0,93.0,0.3,32.5,563.5,837.75,586.32
2017,7,30,16,30,795.0,90.0,0.3,32.0,515.0,797.53,564.73
2017,7,30,16,45,770.0,85.5,0.35,31.5,464.5,750.09,538.78
2017,7,30,17,0,745.0,81.0,0.4,31.0,414.0,701.89,511.54
2017,7,30,17,15,709.5,76.5,0.4,30.0,362.0,645.32,477.87
2017,7,30,17,30,674.0,72.0,0.4,29.0,310.0,593.36,445.99
2017,7,30,17,45,625.5,66.0,0.4,28.5,259.5,528.07,401.37
2017,7,30,18,0,577.0,60.0,0.4,28.0,209.0,465.22,355.92
2017,7,30,18,15,504.0,52.0,0.4,27.0,161.5,388.15,298.14
2017,7,30,18,30,431.0,44.0,0.4,26.0,114.0,316.52,241.58
2017,7,30,18,45,317.5,33.0,0.4,25.0,74.5,227.17,168.17
2017,7,30,19,0,204.0,22.0,0.4,24.0,35.0,140.78,69.2
2017,7,30,19,15,102.0,11.0,0.4,23.5,17.5,52.31,0.0
2017,7,30,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,7,31,5,15,43.0,7.0,0.55,19.5,8.5,6.67,0.0
2017,7,31,5,30,86.0,14.0,0.4,20.0,17.0,11.01,0.0
2017,7,31,5,45,191.0,29.0,0.3,21.0,50.5,22.64,12.09
2017,7,31,6,0,296.0,44.0,0.2,22.0,84.0,33.85,23.08
2017,7,31,6,15,374.0,55.5,0.15,22.5,127.5,41.83,30.41
2017,7,31,6,30,452.0,67.0,0.1,23.0,171.0,50.06,37.72
2017,7,31,6,45,505.5,76.0,0.1,24.0,219.5,54.72,41.64
2017,7,31,7,0,559.0,85.0,0.1,25.0,268.0,59.09,45.14
2017,7,31,7,15,599.5,91.5,0.1,25.5,318.0,61.14,46.66
2017,7,31,7,30,640.0,98.0,0.1,26.0,368.0,63.17,48.1
2017,7,31,7,45,669.5,104.0,0.1,27.0,417.5,103.42,57.64
2017,7,31,8,0,699.0,110.0,0.1,28.0,467.0,147.13,82.3
2017,7,31,8,15,722.0,114.5,0.1,28.5,515.0,192.03,113.91
2017,7,31,8,30,745.0,119.0,0.1,29.0,563.0,239.47,150.41
2017,7,31,8,45,762.5,123.0,0.1,30.0,607.5,292.72,192.04
2017,7,31,9,0,780.0,127.0,0.1,31.0,652.0,341.95,230.49
2017,7,31,9,15,794.0,130.0,0.1,31.5,693.0,390.54,268.31
2017,7,31,9,30,808.0,133.0,0.1,32.0,734.0,440.03,305.73
2017,7,31,9,45,788.5,151.5,0.1,32.5,761.0,487.87,340.83
2017,7,31,10,0,769.0,170.0,0.1,33.0,788.0,533.22,372.8
2017,7,31,10,15,778.0,172.5,0.1,33.0,817.5,578.06,404.25
2017,7,31,10,30,787.0,175.0,0.1,33.0,847.0,622.64,434.65
2017,7,31,10,45,798.5,174.0,0.1,33.5,871.5,665.33,462.19
2017,7,31,11,0,810.0,173.0,0.1,34.0,896.0,707.52,488.63
2017,7,31,11,15,814.5,174.5,0.1,34.0,912.0,746.19,513.13
2017,7,31,11,30,819.0,176.0,0.1,34.0,928.0,783.49,536.32
2017,7,31,11,45,827.5,172.5,0.1,34.5,938.5,817.85,555.33
2017,7,31,12,0,836.0,169.0,0.1,35.0,949.0,850.65,573.13
2017,7,31,12,15,836.5,169.0,0.1,35.0,950.0,878.17,588.85
2017,7,31,12,30,837.0,169.0,0.1,35.0,951.0,903.4,603.25
2017,7,31,12,45,841.0,165.0,0.15,35.0,946.5,925.46,616.58
2017,7,31,13,0,845.0,161.0,0.2,35.0,942.0,944.99,628.64
2017,7,31,13,15,842.0,160.5,0.2,35.0,928.0,958.82,636.65
2017,7,31,13,30,839.0,160.0,0.2,35.0,914.0,969.77,643.16
2017,7,31,13,45,840.0,154.5,0.2,35.0,895.0,976.44,647.37
2017,7,31,14,0,841.0,149.0,0.2,35.0,876.0,980.07,650.02
2017,7,31,14,15,833.5,147.0,0.2,34.5,848.0,976.16,649.83
2017,7,31,14,30,826.0,145.0,0.2,34.0,820.0,969.24,648.15
2017,7,31,14,45,822.0,139.5,0.25,34.0,787.5,958.94,644.29
2017,7,31,15,0,818.0,134.0,0.3,34.0,755.0,945.68,638.86
2017,7,31,15,15,805.0,131.5,0.3,33.5,715.5,924.36,629.06
2017,7,31,15,30,792.0,129.0,0.3,33.0,676.0,900.53,617.83
2017,7,31,15,45,781.0,123.0,0.3,33.0,633.5,872.23,602.61
2017,7,31,16,0,770.0,117.0,0.3,33.0,591.0,841.63,585.94
2017,7,31,16,15,748.5,113.0,0.3,32.5,543.5,806.41,567.41
2017,7,31,16,30,727.0,109.0,0.3,32.0,496.0,765.7,545.08
2017,7,31,16,45,704.0,102.5,0.3,31.5,447.0,719.63,518.81
2017,7,31,17,0,681.0,96.0,0.3,31.0,398.0,672.85,491.37
2017,7,31,17,15,644.0,90.0,0.3,30.0,347.5,615.74,456.94
2017,7,31,17,30,607.0,84.0,0.3,29.0,297.0,559.47,421.21
2017,7,31,17,45,559.5,76.0,0.35,28.5,247.5,494.89,376.85
2017,7,31,18,0,512.0,68.0,0.4,28.0,198.0,432.69,331.95
2017,7,31,18,15,439.0,58.0,0.4,27.0,152.0,355.88,273.91
2017,7,31,18,30,366.0,48.0,0.4,26.0,106.0,284.53,217.33
2017,7,31,18,45,262.5,34.5,0.4,25.0,68.5,198.7,146.46
2017,7,31,19,0,159.0,21.0,0.4,24.0,31.0,115.95,49.76
2017,7,31,19,15,79.5,10.5,0.4,23.5,15.5,42.45,0.0
2017,7,31,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,1,5,15,55.0,6.5,0.8,21.5,8.5,6.2,0.0
2017,8,1,5,30,110.0,13.0,0.6,22.0,17.0,12.39,0.0
2017,8,1,5,45,228.0,26.5,0.45,23.0,51.0,21.08,10.5
2017,8,1,6,0,346.0,40.0,0.3,24.0,85.0,31.41,20.77
2017,8,1,6,15,425.5,49.5,0.2,24.5,130.0,37.48,26.41
2017,8,1,6,30,505.0,59.0,0.1,25.0,175.0,43.24,31.57
2017,8,1,6,45,560.5,66.0,0.05,26.0,224.5,46.55,34.35
2017,8,1,7,0,616.0,73.0,0.0,27.0,274.0,49.69,36.84
2017,8,1,7,15,654.5,78.5,0.0,27.5,324.5,51.43,38.12
2017,8,1,7,30,693.0,84.0,0.0,28.0,375.0,53.03,39.25
2017,8,1,7,45,722.5,88.0,0.0,29.0,425.5,98.15,52.13
2017,8,1,8,0,752.0,92.0,0.0,30.0,476.0,142.67,76.25
2017,8,1,8,15,773.5,96.0,0.0,30.5,524.0,189.3,108.72
2017,8,1,8,30,795.0,100.0,0.0,31.0,572.0,238.29,146.22
2017,8,1,8,45,812.0,102.5,0.0,32.0,617.0,287.1,184.64
2017,8,1,9,0,829.0,105.0,0.0,33.0,662.0,337.44,224.01
2017,8,1,9,15,841.5,107.5,0.0,33.5,702.5,393.22,266.83
2017,8,1,9,30,854.0,110.0,0.0,34.0,743.0,443.46,304.65
2017,8,1,9,45,830.5,129.5,0.05,34.5,769.5,487.14,337.14
2017,8,1,10,0,807.0,149.0,0.1,35.0,796.0,533.23,369.9
2017,8,1,10,15,815.0,151.0,0.1,35.0,825.0,578.77,401.71
2017,8,1,10,30,823.0,153.0,0.1,35.0,854.0,623.85,432.33
2017,8,1,10,45,830.5,153.5,0.15,35.5,877.5,666.68,460.27
2017,8,1,11,0,838.0,154.0,0.2,36.0,901.0,708.6,486.99
2017,8,1,11,15,842.0,155.0,0.2,36.0,916.5,747.39,511.51
2017,8,1,11,30,846.0,156.0,0.2,36.0,932.0,784.66,534.04
2017,8,1,11,45,849.0,156.0,0.2,36.5,940.5,818.57,552.6
2017,8,1,12,0,852.0,156.0,0.2,37.0,949.0,850.57,569.83
2017,8,1,12,15,851.5,156.0,0.2,36.5,949.5,877.53,586.38
2017,8,1,12,30,851.0,156.0,0.2,36.0,950.0,902.1,601.62
2017,8,1,12,45,861.5,148.0,0.2,36.0,947.0,920.34,611.98
2017,8,1,13,0,872.0,140.0,0.2,36.0,944.0,941.61,624.23
2017,8,1,13,15,868.5,139.0,0.2,36.0,929.5,954.04,631.38
2017,8,1,13,30,865.0,138.0,0.2,36.0,915.0,963.55,637.08
2017,8,1,13,45,861.0,136.0,0.25,36.0,894.0,968.61,641.35
2017,8,1,14,0,857.0,134.0,0.3,36.0,873.0,970.67,644.13
2017,8,1,14,15,849.5,132.5,0.3,35.5,844.5,966.86,644.03
2017,8,1,14,30,842.0,131.0,0.3,35.0,816.0,968.41,647.22
2017,8,1,14,45,835.0,127.0,0.3,34.5,783.0,956.61,642.71
2017,8,1,15,0,828.0,123.0,0.3,34.0,750.0,941.88,636.74
2017,8,1,15,15,815.0,120.5,0.3,33.5,710.5,920.37,626.83
2017,8,1,15,30,802.0,118.0,0.3,33.0,671.0,896.33,615.45
2017,8,1,15,45,789.5,113.0,0.3,33.0,628.0,867.51,599.9
2017,8,1,16,0,777.0,108.0,0.3,33.0,585.0,836.46,582.92
2017,8,1,16,15,756.0,104.5,0.3,32.5,538.0,797.71,562.12
2017,8,1,16,30,735.0,101.0,0.3,32.0,491.0,757.55,540.1
2017,8,1,16,45,712.5,95.0,0.35,32.0,442.0,716.18,516.47
2017,8,1,17,0,690.0,89.0,0.4,32.0,393.0,670.11,489.1
2017,8,1,17,15,653.5,83.5,0.35,31.0,343.0,613.73,454.48
2017,8,1,17,30,617.0,78.0,0.3,30.0,293.0,558.2,418.96
2017,8,1,17,45,570.5,70.5,0.3,29.5,244.0,494.62,374.92
2017,8,1,18,0,524.0,63.0,0.3,29.0,195.0,433.4,330.48
2017,8,1,18,15,450.5,54.0,0.3,28.0,149.0,357.2,273.16
2017,8,1,18,30,377.0,45.0,0.3,27.0,103.0,286.55,217.33
2017,8,1,18,45,270.0,32.5,0.3,26.0,66.5,201.71,147.1
2017,8,1,19,0,163.0,20.0,0.3,25.0,30.0,115.23,40.8
2017,8,1,19,15,81.5,10.0,0.3,24.5,15.0,42.63,0.0
2017,8,1,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,2,5,15,53.0,6.5,0.85,23.0,8.0,6.2,0.0
2017,8,2,5,30,106.0,13.0,0.7,24.0,16.0,12.39,0.0
2017,8,2,5,45,227.5,25.5,0.55,25.0,49.5,20.26,9.48
2017,8,2,6,0,349.0,38.0,0.4,26.0,83.0,29.68,19.07
2017,8,2,6,15,430.0,47.5,0.3,26.5,128.0,35.83,24.74
2017,8,2,6,30,511.0,57.0,0.2,27.0,173.0,41.66,29.91
2017,8,2,6,45,567.0,63.5,0.15,28.0,222.0,44.64,32.41
2017,8,2,7,0,623.0,70.0,0.1,29.0,271.0,47.47,34.63
2017,8,2,7,15,661.0,75.0,0.1,30.0,321.5,48.95,35.62
2017,8,2,7,30,699.0,80.0,0.1,31.0,372.0,50.31,36.46
2017,8,2,7,45,728.0,84.5,0.1,32.0,422.5,93.82,48.62
2017,8,2,8,0,757.0,89.0,0.1,33.0,473.0,138.97,72.56
2017,8,2,8,15,778.0,92.5,0.1,33.0,521.0,185.4,104.58
2017,8,2,8,30,799.0,96.0,0.1,33.0,569.0,234.13,141.85
2017,8,2,8,45,815.5,98.5,0.15,33.5,614.0,283.03,180.67
2017,8,2,9,0,832.0,101.0,0.2,34.0,659.0,333.4,220.7
2017,8,2,9,15,844.5,103.5,0.2,34.0,699.5,389.43,264.35
2017,8,2,9,30,857.0,106.0,0.2,34.0,740.0,439.82,303.08
2017,8,2,9,45,855.5,113.5,0.2,34.5,772.5,488.29,338.79
2017,8,2,10,0,854.0,121.0,0.2,35.0,805.0,535.68,372.44
2017,8,2,10,15,861.5,123.0,0.2,35.0,834.0,582.22,405.19
2017,8,2,10,30,869.0,125.0,0.2,35.0,863.0,628.11,436.55
2017,8,2,10,45,874.0,126.0,0.2,35.0,886.0,670.71,464.96
2017,8,2,11,0,879.0,127.0,0.2,35.0,909.0,712.05,491.89
2017,8,2,11,15,882.5,128.0,0.2,35.0,924.5,750.91,516.4
2017,8,2,11,30,886.0,129.0,0.2,35.0,940.0,788.08,538.33
2017,8,2,11,45,887.0,129.5,0.2,35.0,948.0,821.01,557.5
2017,8,2,12,0,888.0,130.0,0.2,35.0,956.0,851.79,575.31
2017,8,2,12,15,888.0,130.5,0.2,35.0,956.5,879.47,591.21
2017,8,2,12,30,888.0,131.0,0.2,35.0,957.0,904.72,605.67
2017,8,2,12,45,884.0,132.0,0.25,35.0,949.5,924.32,617.76
2017,8,2,13,0,880.0,133.0,0.3,35.0,942.0,941.12,628.44
2017,8,2,13,15,877.0,132.0,0.3,35.0,928.0,954.04,636.01
2017,8,2,13,30,874.0,131.0,0.3,35.0,914.0,964.02,642.02
2017,8,2,13,45,867.0,130.5,0.3,35.0,892.0,967.72,644.56
2017,8,2,14,0,860.0,130.0,0.3,35.0,870.0,968.38,645.55
2017,8,2,14,15,852.5,128.5,0.3,34.5,842.0,964.52,645.43
2017,8,2,14,30,845.0,127.0,0.3,34.0,814.0,957.69,643.75
2017,8,2,14,45,832.0,126.5,0.3,34.0,779.0,952.09,641.62
2017,8,2,15,0,819.0,126.0,0.3,34.0,744.0,935.59,633.19
2017,8,2,15,15,806.0,123.5,0.3,33.5,704.5,914.19,623.33
2017,8,2,15,30,793.0,121.0,0.3,33.0,665.0,890.28,611.99
2017,8,2,15,45,772.5,118.5,0.35,33.0,620.5,857.19,594.7
2017,8,2,16,0,752.0,116.0,0.4,33.0,576.0,822.22,576.12
2017,8,2,16,15,730.0,112.0,0.4,32.0,529.0,786.95,558.46
2017,8,2,16,30,708.0,108.0,0.4,31.0,482.0,746.3,536.86
2017,8,2,16,45,677.5,103.5,0.45,30.5,432.5,697.13,508.77
2017,8,2,17,0,647.0,99.0,0.5,30.0,383.0,647.76,479.65
2017,8,2,17,15,609.0,92.5,0.45,29.0,333.0,590.49,443.64
2017,8,2,17,30,571.0,86.0,0.4,28.0,283.0,534.19,406.1
2017,8,2,17,45,518.5,78.0,0.4,27.0,234.5,467.69,359.72
2017,8,2,18,0,466.0,70.0,0.4,26.0,186.0,404.0,313.1
2017,8,2,18,15,393.0,59.0,0.35,25.0,141.0,328.15,254.56
2017,8,2,18,30,320.0,48.0,0.3,24.0,96.0,256.39,196.79
2017,8,2,18,45,219.0,33.5,0.3,23.5,61.0,175.38,128.26
2017,8,2,19,0,118.0,19.0,0.3,23.0,26.0,92.44,23.4
2017,8,2,19,15,59.0,9.5,0.25,22.5,13.0,32.9,0.0
2017,8,2,19,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
