Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,3,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.5,0.25,22.0,4.5,0.0,0.0
2017,8,3,5,30,0.0,9.0,0.2,22.0,9.0,8.58,0.0
2017,8,3,5,45,56.5,29.5,0.2,22.5,37.0,25.23,13.02
2017,8,3,6,0,113.0,50.0,0.2,23.0,65.0,40.07,28.02
2017,8,3,6,15,171.0,72.0,0.15,23.5,105.5,56.48,42.59
2017,8,3,6,30,229.0,94.0,0.1,24.0,146.0,72.32,56.35
2017,8,3,6,45,256.0,117.0,0.1,25.0,188.5,88.2,69.63
2017,8,3,7,0,283.0,140.0,0.1,26.0,231.0,103.44,81.97
2017,8,3,7,15,322.5,156.5,0.1,26.5,277.5,113.89,90.19
2017,8,3,7,30,362.0,173.0,0.1,27.0,324.0,123.88,97.86
2017,8,3,7,45,316.5,189.0,0.1,27.5,333.0,151.72,106.0
2017,8,3,8,0,271.0,205.0,0.1,28.0,342.0,178.57,123.38
2017,8,3,8,15,285.0,225.5,0.1,28.0,382.5,213.01,147.46
2017,8,3,8,30,299.0,246.0,0.1,28.0,423.0,249.22,174.02
2017,8,3,8,45,398.0,235.5,0.15,28.5,490.5,278.94,193.61
2017,8,3,9,0,497.0,225.0,0.2,29.0,558.0,324.86,226.35
2017,8,3,9,15,483.0,247.5,0.2,29.0,587.0,366.02,258.4
2017,8,3,9,30,469.0,270.0,0.2,29.0,616.0,405.88,288.66
2017,8,3,9,45,474.5,284.0,0.2,29.5,649.0,446.47,317.82
2017,8,3,10,0,480.0,298.0,0.2,30.0,682.0,487.4,346.37
2017,8,3,10,15,470.0,316.0,0.15,30.5,703.0,523.36,370.27
2017,8,3,10,30,460.0,334.0,0.1,31.0,724.0,558.16,392.63
2017,8,3,10,45,404.0,369.5,0.1,31.5,719.0,577.21,403.82
2017,8,3,11,0,348.0,405.0,0.1,32.0,714.0,594.51,413.39
2017,8,3,11,15,406.0,392.0,0.15,32.0,759.0,643.79,446.57
2017,8,3,11,30,464.0,379.0,0.2,32.0,804.0,695.4,480.58
2017,8,3,11,45,441.0,403.5,0.3,32.0,810.0,721.16,496.98
2017,8,3,12,0,418.0,428.0,0.4,32.0,816.0,744.61,512.21
2017,8,3,12,15,432.0,410.5,0.4,31.5,811.5,760.18,523.46
2017,8,3,12,30,446.0,393.0,0.4,31.0,807.0,774.39,534.0
2017,8,3,12,45,434.0,390.0,0.45,30.5,791.0,777.72,537.92
2017,8,3,13,0,422.0,387.0,0.5,30.0,775.0,778.98,540.71
2017,8,3,13,15,381.5,400.0,0.5,29.0,746.5,760.96,531.0
2017,8,3,13,30,341.0,413.0,0.5,28.0,718.0,746.49,523.49
2017,8,3,13,45,395.5,377.5,0.5,27.5,723.5,770.74,542.47
2017,8,3,14,0,450.0,342.0,0.5,27.0,729.0,803.6,566.23
2017,8,3,14,15,400.0,352.5,0.45,26.5,688.0,762.11,539.44
2017,8,3,14,30,350.0,363.0,0.4,26.0,647.0,729.66,518.88
2017,8,3,14,45,480.5,297.0,0.4,25.5,669.0,798.71,569.28
2017,8,3,15,0,611.0,231.0,0.4,25.0,691.0,855.94,610.45
2017,8,3,15,15,431.5,270.0,0.35,25.0,586.5,722.22,520.27
2017,8,3,15,30,252.0,309.0,0.3,25.0,482.0,583.98,426.02
2017,8,3,15,45,240.0,294.5,0.25,25.0,450.5,542.18,399.78
2017,8,3,16,0,228.0,280.0,0.2,25.0,419.0,514.06,381.28
2017,8,3,16,15,317.0,234.0,0.2,24.5,410.5,549.44,410.64
2017,8,3,16,30,406.0,188.0,0.2,24.0,402.0,578.7,434.85
2017,8,3,16,45,301.5,183.0,0.2,24.0,333.0,465.01,353.92
2017,8,3,17,0,197.0,178.0,0.2,24.0,264.0,358.72,276.55
2017,8,3,17,15,169.5,161.0,0.2,23.5,228.5,314.82,245.34
2017,8,3,17,30,142.0,144.0,0.2,23.0,193.0,272.55,213.84
2017,8,3,17,45,128.5,121.0,0.25,23.0,160.0,233.18,183.76
2017,8,3,18,0,115.0,98.0,0.3,23.0,127.0,194.11,152.88
2017,8,3,18,15,88.0,76.5,0.3,22.5,95.5,149.62,116.64
2017,8,3,18,30,61.0,55.0,0.3,22.0,64.0,106.42,80.63
2017,8,3,18,45,30.5,35.0,0.3,22.0,39.5,56.95,38.62
2017,8,3,19,0,0.0,15.0,0.3,22.0,15.0,13.92,0.0
2017,8,3,19,15,0.0,7.5,0.3,22.0,7.5,7.15,0.0
2017,8,3,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,0.35,24.0,0.5,0.0,0.0
2017,8,4,5,30,0.0,1.0,0.3,24.0,1.0,0.95,0.0
2017,8,4,5,45,0.0,8.5,0.3,24.0,8.5,7.87,0.0
2017,8,4,6,0,0.0,16.0,0.3,24.0,16.0,14.82,6.78
2017,8,4,6,15,0.0,27.0,0.25,24.5,27.0,25.05,15.79
2017,8,4,6,30,0.0,38.0,0.2,25.0,38.0,35.28,24.74
2017,8,4,6,45,0.0,51.0,0.2,25.5,51.0,47.4,35.14
2017,8,4,7,0,0.0,64.0,0.2,26.0,64.0,59.53,45.35
2017,8,4,7,15,0.0,77.0,0.2,26.5,77.0,71.15,54.9
2017,8,4,7,30,0.0,90.0,0.2,27.0,90.0,82.66,64.16
2017,8,4,7,45,0.0,82.5,0.2,27.5,82.5,76.77,56.09
2017,8,4,8,0,0.0,75.0,0.2,28.0,75.0,69.82,50.29
2017,8,4,8,15,49.5,167.0,0.2,28.5,196.0,150.53,110.5
2017,8,4,8,30,99.0,259.0,0.2,29.0,317.0,233.01,169.48
2017,8,4,8,45,74.0,268.5,0.2,29.5,314.0,242.92,176.72
2017,8,4,9,0,49.0,278.0,0.2,30.0,311.0,249.96,182.04
2017,8,4,9,15,24.5,210.0,0.2,30.0,227.0,193.01,140.81
2017,8,4,9,30,0.0,142.0,0.2,30.0,143.0,131.06,95.15
2017,8,4,9,45,4.0,174.5,0.2,30.5,178.5,162.12,118.18
2017,8,4,10,0,8.0,207.0,0.2,31.0,214.0,193.61,140.73
2017,8,4,10,15,9.5,214.0,0.2,31.0,222.5,201.61,146.21
2017,8,4,10,30,11.0,221.0,0.2,31.0,231.0,209.76,151.94
2017,8,4,10,45,31.0,307.5,0.25,31.5,335.5,297.21,214.18
2017,8,4,11,0,51.0,394.0,0.3,32.0,440.0,389.79,277.35
2017,8,4,11,15,90.5,425.0,0.3,32.0,507.5,450.6,318.27
2017,8,4,11,30,130.0,456.0,0.3,32.0,575.0,514.08,360.47
2017,8,4,11,45,91.5,437.5,0.3,32.0,522.0,476.61,334.37
2017,8,4,12,0,53.0,419.0,0.3,32.0,469.0,434.85,305.99
2017,8,4,12,15,57.5,416.0,0.3,32.0,469.5,440.9,310.62
2017,8,4,12,30,62.0,413.0,0.3,32.0,470.0,446.92,314.84
2017,8,4,12,45,31.0,259.5,0.3,32.0,288.0,275.8,197.36
2017,8,4,13,0,0.0,106.0,0.3,32.0,106.0,99.28,69.6
2017,8,4,13,15,8.5,200.0,0.3,31.5,208.0,196.26,142.34
2017,8,4,13,30,17.0,294.0,0.3,31.0,310.0,295.28,213.38
2017,8,4,13,45,17.0,286.5,0.3,31.0,302.0,289.02,208.47
2017,8,4,14,0,17.0,279.0,0.3,31.0,294.0,282.66,204.26
2017,8,4,14,15,28.0,307.5,0.3,31.0,331.0,333.63,240.8
2017,8,4,14,30,39.0,336.0,0.3,31.0,368.0,376.69,270.96
2017,8,4,14,45,132.0,344.5,0.3,31.0,445.0,490.78,351.97
2017,8,4,15,0,225.0,353.0,0.3,31.0,522.0,591.47,420.84
2017,8,4,15,15,163.5,332.5,0.3,30.5,452.0,512.65,367.55
2017,8,4,15,30,102.0,312.0,0.3,30.0,382.0,420.55,305.47
2017,8,4,15,45,89.0,287.0,0.35,30.0,345.5,382.35,280.49
2017,8,4,16,0,76.0,262.0,0.4,30.0,309.0,344.02,254.4
2017,8,4,16,15,38.5,208.0,0.4,29.5,232.0,250.54,187.0
2017,8,4,16,30,1.0,154.0,0.4,29.0,155.0,150.13,111.73
2017,8,4,16,45,0.5,104.0,0.4,28.5,104.5,98.73,72.9
2017,8,4,17,0,0.0,54.0,0.4,28.0,54.0,50.2,34.91
2017,8,4,17,15,0.0,46.5,0.4,27.5,46.5,43.2,29.54
2017,8,4,17,30,0.0,39.0,0.4,27.0,39.0,36.21,24.01
2017,8,4,17,45,0.0,32.0,0.4,26.5,32.0,29.69,18.77
2017,8,4,18,0,0.0,25.0,0.4,26.0,25.0,23.18,13.43
2017,8,4,18,15,0.0,18.0,0.35,25.0,18.0,16.68,8.05
2017,8,4,18,30,0.0,11.0,0.3,24.0,11.0,10.18,2.62
2017,8,4,18,45,0.0,6.5,0.3,23.5,6.5,6.01,0.0
2017,8,4,19,0,0.0,2.0,0.3,23.0,2.0,1.85,0.0
2017,8,4,19,15,0.0,1.0,0.3,22.5,1.0,0.95,0.0
2017,8,4,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,5,5,15,14.0,3.5,0.35,18.5,4.0,0.0,0.0
2017,8,5,5,30,28.0,7.0,0.3,19.0,8.0,6.67,0.0
2017,8,5,5,45,98.0,25.5,0.3,20.0,36.0,21.15,9.28
2017,8,5,6,0,168.0,44.0,0.3,21.0,64.0,35.65,24.43
2017,8,5,6,15,235.5,61.5,0.25,21.5,104.5,46.71,34.57
2017,8,5,6,30,303.0,79.0,0.2,22.0,145.0,58.84,45.33
2017,8,5,6,45,354.5,93.5,0.2,23.0,190.5,68.09,53.22
2017,8,5,7,0,406.0,108.0,0.2,24.0,236.0,76.87,60.43
2017,8,5,7,15,448.0,119.5,0.2,24.5,284.0,82.98,65.31
2017,8,5,7,30,490.0,131.0,0.2,25.0,332.0,88.74,69.77
2017,8,5,7,45,521.5,140.5,0.2,26.0,379.5,117.31,75.74
2017,8,5,8,0,553.0,150.0,0.2,27.0,427.0,156.77,96.88
2017,8,5,8,15,579.0,157.5,0.2,27.5,473.5,196.72,123.8
2017,8,5,8,30,605.0,165.0,0.2,28.0,520.0,239.77,155.94
2017,8,5,8,45,630.0,169.0,0.2,29.0,564.5,282.59,188.85
2017,8,5,9,0,655.0,173.0,0.2,30.0,609.0,327.99,223.83
2017,8,5,9,15,671.0,178.0,0.2,30.5,648.5,373.44,259.01
2017,8,5,9,30,687.0,183.0,0.2,31.0,688.0,420.19,294.28
2017,8,5,9,45,753.5,156.5,0.2,31.5,735.5,469.06,329.97
2017,8,5,10,0,820.0,130.0,0.2,32.0,783.0,517.84,365.09
2017,8,5,10,15,828.5,132.0,0.2,32.0,812.0,564.26,398.26
2017,8,5,10,30,837.0,134.0,0.2,32.0,841.0,612.46,431.59
2017,8,5,10,45,847.0,132.5,0.2,32.0,865.0,654.96,460.46
2017,8,5,11,0,857.0,131.0,0.2,32.0,889.0,696.62,488.13
2017,8,5,11,15,861.0,132.0,0.2,32.0,905.0,735.14,513.1
2017,8,5,11,30,865.0,133.0,0.2,32.0,921.0,772.05,535.42
2017,8,5,11,45,871.0,131.0,0.25,32.5,930.5,806.1,555.29
2017,8,5,12,0,877.0,129.0,0.3,33.0,940.0,838.29,573.94
2017,8,5,12,15,877.5,129.0,0.3,32.5,941.0,865.67,591.12
2017,8,5,12,30,878.0,129.0,0.3,32.0,942.0,890.65,606.94
2017,8,5,12,45,877.0,128.5,0.3,32.0,935.5,911.29,619.0
2017,8,5,13,0,876.0,128.0,0.3,32.0,929.0,929.22,629.54
2017,8,5,13,15,873.5,127.5,0.3,32.0,915.5,942.96,637.7
2017,8,5,13,30,871.0,127.0,0.3,32.0,902.0,953.8,644.31
2017,8,5,13,45,868.5,124.5,0.3,32.0,882.0,959.64,648.13
2017,8,5,14,0,866.0,122.0,0.3,32.0,862.0,962.44,650.37
2017,8,5,14,15,859.5,120.5,0.3,31.5,834.5,959.42,650.67
2017,8,5,14,30,853.0,119.0,0.3,31.0,807.0,953.4,649.41
2017,8,5,14,45,846.5,115.5,0.35,31.0,774.0,942.27,644.99
2017,8,5,15,0,840.0,112.0,0.4,31.0,741.0,928.22,638.98
2017,8,5,15,15,828.5,109.5,0.4,30.5,702.0,915.74,634.27
2017,8,5,15,30,817.0,107.0,0.4,30.0,663.0,892.77,623.18
2017,8,5,15,45,804.5,102.5,0.4,30.0,620.0,864.1,607.42
2017,8,5,16,0,792.0,98.0,0.4,30.0,577.0,833.16,590.21
2017,8,5,16,15,772.0,95.0,0.4,29.5,530.0,795.48,569.7
2017,8,5,16,30,752.0,92.0,0.4,29.0,483.0,756.32,547.89
2017,8,5,16,45,728.5,86.5,0.4,28.5,434.0,710.13,520.92
2017,8,5,17,0,705.0,81.0,0.4,28.0,385.0,663.19,492.74
2017,8,5,17,15,669.0,76.0,0.4,27.0,334.5,611.01,460.87
2017,8,5,17,30,633.0,71.0,0.4,26.0,284.0,556.07,425.57
2017,8,5,17,45,584.0,64.0,0.4,25.5,235.0,491.08,379.29
2017,8,5,18,0,535.0,57.0,0.4,25.0,186.0,428.72,332.7
2017,8,5,18,15,459.0,48.5,0.4,24.0,140.5,351.83,273.22
2017,8,5,18,30,383.0,40.0,0.4,23.0,95.0,280.86,215.42
2017,8,5,18,45,267.0,28.0,0.4,22.5,59.0,193.13,138.33
2017,8,5,19,0,151.0,16.0,0.4,22.0,23.0,101.98,0.0
2017,8,5,19,15,75.5,8.0,0.4,21.5,11.5,37.65,0.0
2017,8,5,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,4.5,0.35,16.5,4.5,0.0,0.0
2017,8,6,5,30,0.0,9.0,0.3,17.0,9.0,8.58,0.0
2017,8,6,5,45,81.5,24.5,0.25,18.0,34.5,20.34,8.27
2017,8,6,6,0,163.0,40.0,0.2,19.0,60.0,30.84,20.54
2017,8,6,6,15,205.5,57.5,0.15,20.0,94.5,46.0,34.19
2017,8,6,6,30,248.0,75.0,0.1,21.0,129.0,58.94,45.61
2017,8,6,6,45,274.5,93.5,0.1,22.0,167.5,72.1,56.85
2017,8,6,7,0,301.0,112.0,0.1,23.0,206.0,84.75,67.33
2017,8,6,7,15,323.0,128.5,0.1,23.5,246.0,95.53,76.09
2017,8,6,7,30,345.0,145.0,0.1,24.0,286.0,105.85,84.26
2017,8,6,7,45,310.0,173.5,0.1,25.0,312.5,138.32,97.95
2017,8,6,8,0,275.0,202.0,0.1,26.0,339.0,174.42,121.48
2017,8,6,8,15,532.0,149.0,0.05,26.5,448.0,183.08,115.55
2017,8,6,8,30,789.0,96.0,0.0,27.0,557.0,224.98,138.22
2017,8,6,8,45,804.5,99.5,0.0,27.5,601.5,274.04,177.82
2017,8,6,9,0,820.0,103.0,0.0,28.0,646.0,324.49,218.61
2017,8,6,9,15,565.0,214.0,0.0,28.5,599.0,365.41,256.14
2017,8,6,9,30,310.0,325.0,0.0,29.0,552.0,388.13,276.44
2017,8,6,9,45,221.0,354.0,0.05,29.5,519.5,397.09,283.55
2017,8,6,10,0,132.0,383.0,0.1,30.0,487.0,390.77,279.17
2017,8,6,10,15,488.0,258.5,0.1,30.0,666.5,483.27,345.51
2017,8,6,10,30,844.0,134.0,0.1,30.0,846.0,615.17,436.84
2017,8,6,10,45,847.0,136.5,0.15,30.5,868.0,656.96,463.81
2017,8,6,11,0,850.0,139.0,0.2,31.0,890.0,697.4,490.33
2017,8,6,11,15,853.5,140.5,0.2,31.0,905.0,735.85,515.35
2017,8,6,11,30,857.0,142.0,0.2,31.0,920.0,772.68,538.01
2017,8,6,11,45,856.0,144.0,0.2,31.0,927.5,804.68,557.05
2017,8,6,12,0,855.0,146.0,0.2,31.0,935.0,834.52,574.71
2017,8,6,12,15,854.5,146.0,0.2,31.0,935.5,860.7,590.08
2017,8,6,12,30,854.0,146.0,0.2,31.0,936.0,884.48,604.03
2017,8,6,12,45,860.5,140.5,0.2,31.0,931.0,906.82,617.13
2017,8,6,13,0,867.0,135.0,0.2,31.0,926.0,926.63,628.77
2017,8,6,13,15,863.5,134.5,0.2,31.0,912.0,939.41,636.35
2017,8,6,13,30,860.0,134.0,0.2,31.0,898.0,949.29,642.42
2017,8,6,13,45,855.5,132.0,0.25,31.0,876.5,953.75,646.41
2017,8,6,14,0,851.0,130.0,0.3,31.0,855.0,955.2,648.89
2017,8,6,14,15,843.5,128.0,0.3,30.5,827.0,950.77,648.37
2017,8,6,14,30,836.0,126.0,0.3,30.0,799.0,943.37,646.27
2017,8,6,14,45,826.0,124.0,0.35,30.0,765.0,938.87,645.79
2017,8,6,15,0,816.0,122.0,0.4,30.0,731.0,923.51,638.85
2017,8,6,15,15,803.0,119.0,0.4,29.5,691.5,901.5,628.3
2017,8,6,15,30,790.0,116.0,0.4,29.0,652.0,876.98,616.24
2017,8,6,15,45,772.0,113.5,0.4,29.0,608.0,846.17,598.99
2017,8,6,16,0,754.0,111.0,0.4,29.0,564.0,813.4,580.43
2017,8,6,16,15,732.0,107.0,0.4,28.5,517.0,777.77,560.96
2017,8,6,16,30,710.0,103.0,0.4,28.0,470.0,737.04,537.79
2017,8,6,16,45,680.0,98.0,0.45,27.5,420.5,687.66,509.04
2017,8,6,17,0,650.0,93.0,0.5,27.0,371.0,638.07,479.21
2017,8,6,17,15,611.5,87.0,0.5,26.0,321.5,581.09,443.27
2017,8,6,17,30,573.0,81.0,0.5,25.0,272.0,525.14,405.63
2017,8,6,17,45,518.5,73.0,0.5,24.5,223.5,457.58,356.6
2017,8,6,18,0,464.0,65.0,0.5,24.0,175.0,393.05,307.63
2017,8,6,18,15,388.0,54.0,0.5,23.0,130.5,316.17,247.34
2017,8,6,18,30,312.0,43.0,0.5,22.0,86.0,243.31,187.58
2017,8,6,18,45,206.0,28.5,0.5,21.5,52.5,161.09,114.12
2017,8,6,19,0,100.0,14.0,0.5,21.0,19.0,73.02,0.0
2017,8,6,19,15,50.0,7.0,0.45,20.5,9.5,26.45,0.0
2017,8,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,7,5,15,37.0,4.5,0.4,17.0,5.0,0.0,0.0
2017,8,7,5,30,74.0,9.0,0.3,18.0,10.0,8.58,0.0
2017,8,7,5,45,198.0,22.0,0.25,19.0,41.0,17.52,5.71
2017,8,7,6,0,322.0,35.0,0.2,20.0,72.0,27.54,17.61
2017,8,7,6,15,405.5,45.0,0.15,20.5,116.0,34.23,23.98
2017,8,7,6,30,489.0,55.0,0.1,21.0,160.0,40.56,29.77
2017,8,7,6,45,545.0,62.0,0.1,22.0,208.5,43.99,32.75
2017,8,7,7,0,601.0,69.0,0.1,23.0,257.0,47.23,35.42
2017,8,7,7,15,640.5,75.0,0.1,23.5,307.0,49.47,37.18
2017,8,7,7,30,680.0,81.0,0.1,24.0,357.0,51.54,38.74
2017,8,7,7,45,706.0,86.5,0.1,25.0,406.5,79.94,43.48
2017,8,7,8,0,732.0,92.0,0.1,26.0,456.0,129.98,70.13
2017,8,7,8,15,754.0,96.0,0.1,26.5,504.0,175.72,101.06
2017,8,7,8,30,776.0,100.0,0.1,27.0,552.0,223.89,137.93
2017,8,7,8,45,787.5,105.0,0.1,27.5,595.5,272.55,177.26
2017,8,7,9,0,799.0,110.0,0.1,28.0,639.0,322.22,217.52
2017,8,7,9,15,812.5,113.0,0.1,28.5,679.0,371.76,257.02
2017,8,7,9,30,826.0,116.0,0.1,29.0,719.0,422.11,296.06
2017,8,7,9,45,832.5,120.0,0.1,29.5,753.5,470.77,332.73
2017,8,7,10,0,839.0,124.0,0.1,30.0,788.0,523.05,370.46
2017,8,7,10,15,846.5,125.5,0.1,30.0,817.0,568.73,403.36
2017,8,7,10,30,854.0,127.0,0.1,30.0,846.0,613.75,434.92
2017,8,7,10,45,857.0,130.0,0.1,30.5,867.5,656.37,463.07
2017,8,7,11,0,860.0,133.0,0.1,31.0,889.0,697.63,489.48
2017,8,7,11,15,863.5,134.0,0.1,31.0,904.5,736.01,514.4
2017,8,7,11,30,867.0,135.0,0.1,31.0,920.0,772.72,536.78
2017,8,7,11,45,866.5,136.5,0.15,31.5,927.5,804.97,555.43
2017,8,7,12,0,866.0,138.0,0.2,32.0,935.0,835.03,572.75
2017,8,7,12,15,865.5,138.0,0.2,32.0,935.5,861.42,588.19
2017,8,7,12,30,865.0,138.0,0.2,32.0,936.0,885.39,602.18
2017,8,7,12,45,865.0,137.0,0.2,32.0,929.5,906.31,614.39
2017,8,7,13,0,865.0,136.0,0.2,32.0,923.0,924.57,625.1
2017,8,7,13,15,861.5,135.0,0.2,32.0,908.5,936.85,632.38
2017,8,7,13,30,858.0,134.0,0.2,32.0,894.0,946.21,638.13
2017,8,7,13,45,851.0,133.5,0.2,32.0,872.0,949.8,640.66
2017,8,7,14,0,844.0,133.0,0.2,32.0,850.0,950.4,641.63
2017,8,7,14,15,836.0,131.5,0.2,32.0,822.0,946.03,639.87
2017,8,7,14,30,828.0,130.0,0.2,32.0,794.0,946.91,641.38
2017,8,7,14,45,817.0,128.0,0.25,32.0,759.5,933.5,635.45
2017,8,7,15,0,806.0,126.0,0.3,32.0,725.0,917.28,628.17
2017,8,7,15,15,792.5,123.0,0.3,31.5,685.5,894.94,617.54
2017,8,7,15,30,779.0,120.0,0.3,31.0,646.0,870.11,605.43
2017,8,7,15,45,760.5,117.0,0.3,30.5,602.0,838.47,589.01
2017,8,7,16,0,742.0,114.0,0.3,30.0,558.0,804.9,571.24
2017,8,7,16,15,719.5,109.5,0.3,29.5,511.0,768.79,551.56
2017,8,7,16,30,697.0,105.0,0.3,29.0,464.0,727.37,528.03
2017,8,7,16,45,665.5,100.5,0.35,29.0,414.5,677.79,498.26
2017,8,7,17,0,634.0,96.0,0.4,29.0,365.0,628.12,467.61
2017,8,7,17,15,594.0,89.5,0.4,28.0,315.5,569.99,430.97
2017,8,7,17,30,554.0,83.0,0.4,27.0,266.0,513.02,392.72
2017,8,7,17,45,497.0,74.5,0.4,26.5,217.5,443.98,342.94
2017,8,7,18,0,440.0,66.0,0.4,26.0,169.0,378.21,293.35
2017,8,7,18,15,363.0,54.5,0.4,25.0,125.5,298.34,231.25
2017,8,7,18,30,286.0,43.0,0.4,24.0,82.0,229.16,174.68
2017,8,7,18,45,180.5,28.0,0.4,23.5,49.0,148.08,101.9
2017,8,7,19,0,75.0,13.0,0.4,23.0,16.0,45.21,0.0
2017,8,7,19,15,37.5,6.5,0.4,22.5,8.0,6.2,0.0
2017,8,7,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,8,5,45,100.0,19.5,0.3,20.0,31.0,15.19,3.55
2017,8,8,6,0,200.0,39.0,0.2,21.0,62.0,30.2,19.67
2017,8,8,6,15,278.0,53.5,0.15,21.5,103.0,40.65,29.33
2017,8,8,6,30,356.0,68.0,0.1,22.0,144.0,50.66,38.29
2017,8,8,6,45,416.0,79.0,0.05,23.0,190.5,57.53,44.21
2017,8,8,7,0,476.0,90.0,0.0,24.0,237.0,64.08,49.6
2017,8,8,7,15,519.5,98.5,0.0,24.5,285.5,67.95,52.65
2017,8,8,7,30,563.0,107.0,0.0,25.0,334.0,71.13,55.03
2017,8,8,7,45,598.5,113.0,0.0,26.0,383.0,94.21,57.69
2017,8,8,8,0,634.0,119.0,0.0,27.0,432.0,134.66,77.35
2017,8,8,8,15,659.0,124.0,0.0,27.5,479.5,176.9,105.36
2017,8,8,8,30,684.0,129.0,0.0,28.0,527.0,221.95,139.13
2017,8,8,8,45,705.5,133.0,0.05,28.5,571.5,268.01,175.49
2017,8,8,9,0,727.0,137.0,0.1,29.0,616.0,316.17,213.83
2017,8,8,9,15,742.0,140.5,0.1,29.0,656.0,363.6,251.73
2017,8,8,9,30,757.0,144.0,0.1,29.0,696.0,416.57,292.69
2017,8,8,9,45,752.5,155.5,0.1,29.5,727.0,463.51,327.84
2017,8,8,10,0,748.0,167.0,0.1,30.0,758.0,505.51,358.45
2017,8,8,10,15,757.0,170.0,0.1,30.0,787.0,553.88,392.97
2017,8,8,10,30,766.0,173.0,0.1,30.0,816.0,598.21,423.86
2017,8,8,10,45,774.0,174.0,0.15,30.5,839.0,639.74,451.78
2017,8,8,11,0,782.0,175.0,0.2,31.0,862.0,680.55,478.59
2017,8,8,11,15,786.5,176.0,0.2,31.0,877.5,717.97,503.0
2017,8,8,11,30,791.0,177.0,0.2,31.0,893.0,754.05,526.09
2017,8,8,11,45,794.5,177.0,0.25,31.0,902.0,786.93,547.23
2017,8,8,12,0,798.0,177.0,0.3,31.0,911.0,818.06,566.64
2017,8,8,12,15,798.5,177.0,0.3,31.0,911.5,844.76,582.48
2017,8,8,12,30,799.0,177.0,0.3,31.0,912.0,869.25,596.98
2017,8,8,12,45,792.5,179.5,0.3,31.0,904.0,887.59,607.81
2017,8,8,13,0,786.0,182.0,0.3,31.0,896.0,903.24,617.15
2017,8,8,13,15,782.0,180.5,0.3,31.0,882.0,914.52,623.99
2017,8,8,13,30,778.0,179.0,0.3,31.0,868.0,923.0,629.32
2017,8,8,13,45,771.5,177.5,0.35,31.0,846.5,926.3,632.71
2017,8,8,14,0,765.0,176.0,0.4,31.0,825.0,926.71,634.61
2017,8,8,14,15,756.5,173.5,0.4,30.5,797.0,921.34,633.45
2017,8,8,14,30,748.0,171.0,0.4,30.0,769.0,918.52,634.03
2017,8,8,14,45,735.0,168.5,0.4,30.0,735.0,903.6,626.09
2017,8,8,15,0,722.0,166.0,0.4,30.0,701.0,886.11,616.82
2017,8,8,15,15,706.5,161.5,0.4,29.5,661.5,861.6,604.51
2017,8,8,15,30,691.0,157.0,0.4,29.0,622.0,834.86,590.8
2017,8,8,15,45,669.5,153.0,0.4,29.0,578.5,801.25,571.47
2017,8,8,16,0,648.0,149.0,0.4,29.0,535.0,766.03,550.99
2017,8,8,16,15,623.0,142.5,0.4,28.5,488.5,723.62,526.59
2017,8,8,16,30,598.0,136.0,0.4,28.0,442.0,680.26,501.09
2017,8,8,16,45,564.5,129.0,0.4,27.5,393.5,628.86,469.04
2017,8,8,17,0,531.0,122.0,0.4,27.0,345.0,572.48,432.46
2017,8,8,17,15,489.5,112.0,0.4,26.0,297.0,513.4,393.26
2017,8,8,17,30,448.0,102.0,0.4,25.0,249.0,456.04,353.57
2017,8,8,17,45,393.5,90.0,0.4,24.5,202.5,389.73,304.62
2017,8,8,18,0,339.0,78.0,0.4,24.0,156.0,327.06,256.35
2017,8,8,18,15,269.5,62.0,0.4,23.5,114.5,254.6,198.49
2017,8,8,18,30,200.0,46.0,0.4,23.0,73.0,187.91,143.2
2017,8,8,18,45,121.5,28.0,0.4,22.5,42.5,119.21,79.82
2017,8,8,19,0,43.0,10.0,0.4,22.0,12.0,28.24,0.0
2017,8,8,19,15,21.5,5.0,0.4,21.5,6.0,4.77,0.0
2017,8,8,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,9,5,45,109.5,19.0,0.4,19.5,31.0,14.83,2.61
2017,8,9,6,0,219.0,38.0,0.3,20.0,62.0,29.47,19.06
2017,8,9,6,15,300.0,52.0,0.25,20.5,104.0,39.57,28.49
2017,8,9,6,30,381.0,66.0,0.2,21.0,146.0,49.24,37.2
2017,8,9,6,45,447.0,75.5,0.15,22.0,194.0,55.06,42.26
2017,8,9,7,0,513.0,85.0,0.1,23.0,242.0,60.5,46.77
2017,8,9,7,15,556.5,93.0,0.05,24.0,292.0,63.7,49.19
2017,8,9,7,30,600.0,101.0,0.0,25.0,342.0,66.67,51.31
2017,8,9,7,45,636.5,106.0,0.0,26.0,392.5,88.48,53.17
2017,8,9,8,0,673.0,111.0,0.0,27.0,443.0,130.2,72.76
2017,8,9,8,15,697.5,116.0,0.0,27.5,491.0,174.4,101.91
2017,8,9,8,30,722.0,121.0,0.0,28.0,539.0,221.33,137.12
2017,8,9,8,45,743.5,124.0,0.0,28.5,584.0,268.56,174.44
2017,8,9,9,0,765.0,127.0,0.0,29.0,629.0,322.88,217.25
2017,8,9,9,15,779.0,130.5,0.0,29.5,670.0,371.41,255.52
2017,8,9,9,30,793.0,134.0,0.0,30.0,711.0,420.85,293.52
2017,8,9,9,45,758.5,161.0,0.05,30.5,734.5,465.02,327.04
2017,8,9,10,0,724.0,188.0,0.1,31.0,758.0,509.8,359.54
2017,8,9,10,15,733.5,191.0,0.1,31.0,787.5,554.39,391.3
2017,8,9,10,30,743.0,194.0,0.1,31.0,817.0,598.85,422.11
2017,8,9,10,45,751.0,195.5,0.15,31.5,839.5,640.77,450.07
2017,8,9,11,0,759.0,197.0,0.2,32.0,862.0,682.03,476.98
2017,8,9,11,15,763.5,198.5,0.2,32.0,877.5,719.99,501.53
2017,8,9,11,30,768.0,200.0,0.2,32.0,893.0,756.37,524.63
2017,8,9,11,45,768.5,201.5,0.2,32.5,900.5,787.76,543.15
2017,8,9,12,0,769.0,203.0,0.2,33.0,908.0,817.32,560.05
2017,8,9,12,15,768.5,203.0,0.2,33.0,908.5,842.69,574.92
2017,8,9,12,30,768.0,203.0,0.2,33.0,909.0,865.87,588.5
2017,8,9,12,45,762.0,205.0,0.2,33.0,901.0,887.53,601.2
2017,8,9,13,0,756.0,207.0,0.2,33.0,893.0,903.49,610.56
2017,8,9,13,15,751.5,205.5,0.2,32.5,878.5,914.61,618.47
2017,8,9,13,30,747.0,204.0,0.2,32.0,864.0,922.97,624.94
2017,8,9,13,45,739.0,203.0,0.25,32.0,842.0,925.76,627.95
2017,8,9,14,0,731.0,202.0,0.3,32.0,820.0,925.73,629.54
2017,8,9,14,15,721.5,199.0,0.3,31.5,791.5,919.36,627.82
2017,8,9,14,30,712.0,196.0,0.3,31.0,763.0,910.23,624.64
2017,8,9,14,45,697.0,193.0,0.35,31.0,728.5,893.22,616.53
2017,8,9,15,0,682.0,190.0,0.4,31.0,694.0,873.71,607.04
2017,8,9,15,15,665.5,185.0,0.4,30.5,655.0,848.29,594.16
2017,8,9,15,30,649.0,180.0,0.4,30.0,616.0,820.73,579.9
2017,8,9,15,45,626.5,175.0,0.45,30.0,572.0,785.82,560.56
2017,8,9,16,0,604.0,170.0,0.5,30.0,528.0,749.37,539.95
2017,8,9,16,15,577.5,162.0,0.5,29.0,481.5,699.56,511.23
2017,8,9,16,30,551.0,154.0,0.5,28.0,435.0,655.05,485.14
2017,8,9,16,45,516.5,145.0,0.5,27.5,386.5,602.7,451.74
2017,8,9,17,0,482.0,136.0,0.5,27.0,338.0,550.93,417.73
2017,8,9,17,15,440.5,124.0,0.5,26.0,290.0,491.34,377.64
2017,8,9,17,30,399.0,112.0,0.5,25.0,242.0,433.54,337.17
2017,8,9,17,45,345.5,97.5,0.5,24.5,195.5,366.99,287.58
2017,8,9,18,0,292.0,83.0,0.5,24.0,149.0,304.03,238.71
2017,8,9,18,15,227.5,64.5,0.5,23.0,108.0,222.87,174.31
2017,8,9,18,30,163.0,46.0,0.5,22.0,67.0,157.73,120.24
2017,8,9,18,45,96.0,27.0,0.5,21.5,38.0,93.33,60.04
2017,8,9,19,0,29.0,8.0,0.5,21.0,9.0,20.16,0.0
2017,8,9,19,15,14.5,4.0,0.45,20.5,4.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,10,5,45,91.0,18.5,0.3,19.0,28.5,14.45,1.54
2017,8,10,6,0,182.0,37.0,0.2,20.0,57.0,28.68,18.33
2017,8,10,6,15,257.5,53.5,0.15,20.5,98.0,40.77,29.5
2017,8,10,6,30,333.0,70.0,0.1,21.0,139.0,52.34,39.87
2017,8,10,6,45,391.0,82.5,0.1,22.0,185.5,60.31,46.76
2017,8,10,7,0,449.0,95.0,0.1,23.0,232.0,67.89,53.06
2017,8,10,7,15,493.0,105.0,0.1,23.5,281.0,73.23,57.38
2017,8,10,7,30,537.0,115.0,0.1,24.0,330.0,78.28,61.33
2017,8,10,7,45,569.0,123.5,0.1,25.0,379.0,98.59,63.56
2017,8,10,8,0,601.0,132.0,0.1,26.0,428.0,139.06,82.99
2017,8,10,8,15,627.0,139.0,0.1,26.5,475.0,181.24,110.57
2017,8,10,8,30,653.0,146.0,0.1,27.0,522.0,226.38,144.1
2017,8,10,8,45,671.0,152.5,0.1,27.5,566.0,272.04,179.99
2017,8,10,9,0,689.0,159.0,0.1,28.0,610.0,319.51,217.57
2017,8,10,9,15,705.0,163.5,0.1,28.5,650.0,366.33,254.32
2017,8,10,9,30,721.0,168.0,0.1,29.0,690.0,414.4,291.12
2017,8,10,9,45,712.5,182.5,0.1,29.5,720.0,460.94,325.89
2017,8,10,10,0,704.0,197.0,0.1,30.0,750.0,506.18,358.44
2017,8,10,10,15,713.5,200.5,0.1,30.5,779.0,550.36,389.24
2017,8,10,10,30,723.0,204.0,0.1,31.0,808.0,594.47,419.01
2017,8,10,10,45,726.5,208.5,0.15,31.5,829.5,635.44,446.29
2017,8,10,11,0,730.0,213.0,0.2,32.0,851.0,675.51,472.36
2017,8,10,11,15,734.5,214.5,0.2,32.0,866.5,712.58,496.37
2017,8,10,11,30,739.0,216.0,0.2,32.0,882.0,748.44,519.19
2017,8,10,11,45,738.0,219.0,0.2,32.0,889.5,780.06,538.9
2017,8,10,12,0,737.0,222.0,0.2,32.0,897.0,809.86,557.23
2017,8,10,12,15,737.0,222.0,0.2,32.0,897.0,835.71,573.03
2017,8,10,12,30,737.0,222.0,0.2,32.0,897.0,859.45,587.2
2017,8,10,12,45,771.0,198.5,0.25,32.0,899.5,884.44,602.83
2017,8,10,13,0,805.0,175.0,0.3,32.0,902.0,911.23,619.6
2017,8,10,13,15,800.5,174.0,0.3,32.0,887.5,922.76,626.38
2017,8,10,13,30,796.0,173.0,0.3,32.0,873.0,931.42,631.79
2017,8,10,13,45,787.5,172.0,0.3,32.0,850.5,933.43,633.42
2017,8,10,14,0,779.0,171.0,0.3,32.0,828.0,932.49,633.52
2017,8,10,14,15,770.0,168.5,0.3,31.5,799.5,926.61,632.13
2017,8,10,14,30,761.0,166.0,0.3,31.0,771.0,917.86,629.19
2017,8,10,14,45,747.0,164.0,0.35,31.0,736.5,907.52,625.16
2017,8,10,15,0,733.0,162.0,0.4,31.0,702.0,889.51,616.57
2017,8,10,15,15,717.5,158.0,0.4,30.5,662.0,865.4,604.6
2017,8,10,15,30,702.0,154.0,0.4,30.0,622.0,839.04,591.23
2017,8,10,15,45,681.5,149.0,0.4,29.5,578.0,804.99,572.88
2017,8,10,16,0,661.0,144.0,0.4,29.0,534.0,769.26,553.26
2017,8,10,16,15,635.5,138.0,0.4,28.5,487.5,726.7,528.81
2017,8,10,16,30,610.0,132.0,0.4,28.0,441.0,683.19,503.24
2017,8,10,16,45,578.0,124.5,0.4,27.5,392.0,632.15,471.67
2017,8,10,17,0,546.0,117.0,0.4,27.0,343.0,581.13,438.7
2017,8,10,17,15,504.0,107.5,0.4,26.5,294.5,516.37,394.84
2017,8,10,17,30,462.0,98.0,0.4,26.0,246.0,458.86,354.42
2017,8,10,17,45,407.5,86.0,0.4,25.5,199.0,392.19,305.27
2017,8,10,18,0,353.0,74.0,0.4,25.0,152.0,329.14,256.74
2017,8,10,18,15,280.0,58.5,0.4,24.0,110.5,255.01,197.99
2017,8,10,18,30,207.0,43.0,0.4,23.0,69.0,187.04,141.7
2017,8,10,18,45,123.5,25.5,0.4,22.5,39.0,113.6,70.66
2017,8,10,19,0,40.0,8.0,0.4,22.0,9.0,24.81,0.0
2017,8,10,19,15,20.0,4.0,0.4,21.5,4.5,0.0,0.0
2017,8,10,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,11,5,45,98.0,18.0,0.5,19.5,28.5,14.08,0.28
2017,8,11,6,0,196.0,36.0,0.4,20.0,57.0,27.94,17.59
2017,8,11,6,15,275.5,51.0,0.35,20.5,98.0,38.88,27.82
2017,8,11,6,30,355.0,66.0,0.3,21.0,139.0,49.35,37.25
2017,8,11,6,45,418.0,77.0,0.3,22.0,186.0,56.29,43.3
2017,8,11,7,0,481.0,88.0,0.3,23.0,233.0,62.9,48.83
2017,8,11,7,15,525.0,96.5,0.25,23.5,282.5,66.88,52.02
2017,8,11,7,30,569.0,105.0,0.2,24.0,332.0,70.12,54.49
2017,8,11,7,45,606.5,111.0,0.15,25.0,382.0,88.19,55.48
2017,8,11,8,0,644.0,117.0,0.1,26.0,432.0,129.12,74.03
2017,8,11,8,15,670.0,122.5,0.1,26.5,479.5,172.39,102.12
2017,8,11,8,30,696.0,128.0,0.1,27.0,527.0,218.58,136.54
2017,8,11,8,45,720.0,130.5,0.1,28.0,573.0,264.71,172.57
2017,8,11,9,0,744.0,133.0,0.1,29.0,619.0,313.18,210.7
2017,8,11,9,15,759.5,136.5,0.1,29.0,659.5,366.58,252.96
2017,8,11,9,30,775.0,140.0,0.1,29.0,700.0,415.69,291.37
2017,8,11,9,45,766.0,154.0,0.1,29.5,730.5,463.83,327.58
2017,8,11,10,0,757.0,168.0,0.1,30.0,761.0,506.51,358.75
2017,8,11,10,15,766.5,170.5,0.1,30.5,790.5,555.32,392.86
2017,8,11,10,30,776.0,173.0,0.1,31.0,820.0,600.01,423.15
2017,8,11,10,45,787.0,172.5,0.15,31.5,844.0,642.62,451.74
2017,8,11,11,0,798.0,172.0,0.2,32.0,868.0,684.68,479.32
2017,8,11,11,15,802.5,173.5,0.2,32.0,884.0,723.22,504.33
2017,8,11,11,30,807.0,175.0,0.2,32.0,900.0,760.37,527.97
2017,8,11,11,45,813.0,173.5,0.2,32.0,909.5,794.39,548.93
2017,8,11,12,0,819.0,172.0,0.2,32.0,919.0,826.71,568.07
2017,8,11,12,15,819.5,172.0,0.2,32.0,920.0,853.98,584.06
2017,8,11,12,30,820.0,172.0,0.2,32.0,921.0,878.95,598.69
2017,8,11,12,45,818.5,171.5,0.25,32.0,914.5,899.24,611.44
2017,8,11,13,0,817.0,171.0,0.3,32.0,908.0,916.88,622.81
2017,8,11,13,15,813.5,170.0,0.3,32.0,893.5,929.46,630.34
2017,8,11,13,30,810.0,169.0,0.3,32.0,879.0,939.17,636.34
2017,8,11,13,45,807.0,165.0,0.35,32.0,858.5,943.36,640.27
2017,8,11,14,0,804.0,161.0,0.4,32.0,838.0,944.56,642.65
2017,8,11,14,15,796.0,159.0,0.4,31.5,809.5,940.11,642.11
2017,8,11,14,30,788.0,157.0,0.4,31.0,781.0,932.72,640.01
2017,8,11,14,45,780.5,152.0,0.4,31.0,748.0,919.75,633.41
2017,8,11,15,0,773.0,147.0,0.4,31.0,715.0,903.94,625.27
2017,8,11,15,15,759.0,143.5,0.4,30.5,675.0,885.95,617.13
2017,8,11,15,30,745.0,140.0,0.4,30.0,635.0,860.85,604.61
2017,8,11,15,45,730.5,134.0,0.45,29.5,591.5,830.17,589.48
2017,8,11,16,0,716.0,128.0,0.5,29.0,548.0,797.46,572.83
2017,8,11,16,15,692.0,123.0,0.5,28.5,500.5,756.03,549.32
2017,8,11,16,30,668.0,118.0,0.5,28.0,453.0,713.5,524.65
2017,8,11,16,45,640.5,110.5,0.5,27.5,404.0,664.41,494.89
2017,8,11,17,0,613.0,103.0,0.5,27.0,355.0,614.99,464.05
2017,8,11,17,15,571.5,95.0,0.5,26.0,305.0,554.79,424.51
2017,8,11,17,30,530.0,87.0,0.5,25.0,255.0,495.87,384.0
2017,8,11,17,45,476.0,76.5,0.55,24.5,207.0,427.66,334.17
2017,8,11,18,0,422.0,66.0,0.6,24.0,159.0,359.72,282.1
2017,8,11,18,15,341.5,53.0,0.55,23.0,115.5,281.62,219.63
2017,8,11,18,30,261.0,40.0,0.5,22.0,72.0,210.53,159.94
2017,8,11,18,45,157.5,24.5,0.5,21.5,41.0,126.87,75.43
2017,8,11,19,0,54.0,9.0,0.5,21.0,10.0,31.64,0.0
2017,8,11,19,15,27.0,4.5,0.5,20.5,5.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,5,45,141.0,16.5,0.5,19.0,31.0,12.87,0.0
2017,8,12,6,0,282.0,33.0,0.4,20.0,62.0,26.34,16.16
2017,8,12,6,15,370.5,44.5,0.35,20.5,105.0,34.46,24.01
2017,8,12,6,30,459.0,56.0,0.3,21.0,148.0,42.14,31.02
2017,8,12,6,45,519.0,64.0,0.3,22.0,197.0,46.31,34.7
2017,8,12,7,0,579.0,72.0,0.3,23.0,246.0,50.26,38.0
2017,8,12,7,15,621.0,78.5,0.25,23.5,296.5,52.75,40.0
2017,8,12,7,30,663.0,85.0,0.2,24.0,347.0,55.07,41.77
2017,8,12,7,45,696.0,89.5,0.2,25.0,397.5,72.63,42.53
2017,8,12,8,0,729.0,94.0,0.2,26.0,448.0,116.7,61.7
2017,8,12,8,15,752.0,98.0,0.2,26.5,497.0,168.07,95.65
2017,8,12,8,30,775.0,102.0,0.2,27.0,546.0,216.38,131.93
2017,8,12,8,45,794.5,104.5,0.2,27.5,591.5,265.02,170.83
2017,8,12,9,0,814.0,107.0,0.2,28.0,637.0,315.48,211.64
2017,8,12,9,15,827.5,110.0,0.2,28.5,678.0,365.94,252.14
2017,8,12,9,30,841.0,113.0,0.2,29.0,719.0,417.17,292.19
2017,8,12,9,45,852.0,114.5,0.2,29.5,755.0,471.35,332.96
2017,8,12,10,0,863.0,116.0,0.2,30.0,791.0,520.31,368.83
2017,8,12,10,15,871.0,118.0,0.2,30.0,821.0,567.91,403.38
2017,8,12,10,30,879.0,120.0,0.2,30.0,851.0,614.84,436.45
2017,8,12,10,45,885.5,120.5,0.25,30.0,874.0,658.71,467.22
2017,8,12,11,0,892.0,121.0,0.3,30.0,897.0,701.39,496.57
2017,8,12,11,15,895.5,122.0,0.3,30.0,913.0,741.03,522.65
2017,8,12,11,30,899.0,123.0,0.3,30.0,929.0,778.9,545.85
2017,8,12,11,45,901.5,123.0,0.35,30.0,937.5,813.19,567.26
2017,8,12,12,0,904.0,123.0,0.4,30.0,946.0,845.32,587.32
2017,8,12,12,15,904.0,123.0,0.4,30.0,946.5,873.08,603.79
2017,8,12,12,30,904.0,123.0,0.4,30.0,947.0,898.28,618.7
2017,8,12,12,45,910.5,117.5,0.4,30.0,942.0,921.22,632.27
2017,8,12,13,0,917.0,112.0,0.4,30.0,937.0,941.42,644.26
2017,8,12,13,15,913.5,111.5,0.4,30.0,922.0,954.63,652.17
2017,8,12,13,30,910.0,111.0,0.4,30.0,907.0,964.74,658.45
2017,8,12,13,45,906.5,109.0,0.45,30.0,885.5,970.15,663.18
2017,8,12,14,0,903.0,107.0,0.5,30.0,864.0,972.37,666.23
2017,8,12,14,15,896.0,105.5,0.5,29.5,835.0,968.63,666.16
2017,8,12,14,30,889.0,104.0,0.5,29.0,806.0,961.74,664.41
2017,8,12,14,45,881.0,101.5,0.5,29.0,771.0,949.74,658.41
2017,8,12,15,0,873.0,99.0,0.5,29.0,736.0,934.74,650.77
2017,8,12,15,15,860.5,96.5,0.5,28.5,695.5,912.69,640.19
2017,8,12,15,30,848.0,94.0,0.5,28.0,655.0,888.03,628.04
2017,8,12,15,45,833.0,91.0,0.55,28.0,610.5,858.1,612.25
2017,8,12,16,0,818.0,88.0,0.6,28.0,566.0,833.37,599.61
2017,8,12,16,15,797.0,85.0,0.6,27.5,517.5,794.12,577.63
2017,8,12,16,30,776.0,82.0,0.6,27.0,469.0,753.41,554.4
2017,8,12,16,45,749.5,77.5,0.6,26.5,418.5,705.3,525.59
2017,8,12,17,0,723.0,73.0,0.6,26.0,368.0,656.61,495.57
2017,8,12,17,15,684.5,68.0,0.6,25.0,317.0,598.33,458.58
2017,8,12,17,30,646.0,63.0,0.6,24.0,266.0,544.82,423.1
2017,8,12,17,45,592.0,56.5,0.6,23.5,216.0,477.3,373.4
2017,8,12,18,0,538.0,50.0,0.6,23.0,166.0,412.9,323.57
2017,8,12,18,15,453.0,41.5,0.6,22.0,121.0,332.1,259.08
2017,8,12,18,30,368.0,33.0,0.6,21.0,76.0,258.35,196.35
2017,8,12,18,45,232.0,21.0,0.6,20.5,43.5,157.71,87.88
2017,8,12,19,0,96.0,9.0,0.6,20.0,11.0,49.3,0.0
2017,8,12,19,15,48.0,4.5,0.6,19.5,5.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
