Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,13,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,13,5,45,157.0,15.5,0.5,17.5,31.0,12.06,0.0
2017,8,13,6,0,314.0,31.0,0.5,18.0,62.0,24.6,14.76
2017,8,13,6,15,406.0,40.5,0.5,18.5,105.5,30.98,21.19
2017,8,13,6,30,498.0,50.0,0.5,19.0,149.0,37.04,26.83
2017,8,13,6,45,559.5,56.5,0.5,20.0,198.5,40.23,29.7
2017,8,13,7,0,621.0,63.0,0.5,21.0,248.0,43.28,32.28
2017,8,13,7,15,662.0,68.5,0.5,21.5,299.0,45.35,33.95
2017,8,13,7,30,703.0,74.0,0.5,22.0,350.0,52.24,39.72
2017,8,13,7,45,733.5,77.5,0.5,23.0,400.5,68.03,39.73
2017,8,13,8,0,764.0,81.0,0.5,24.0,451.0,112.72,58.37
2017,8,13,8,15,786.0,84.5,0.45,24.5,499.5,159.79,88.89
2017,8,13,8,30,808.0,88.0,0.4,25.0,548.0,209.28,126.57
2017,8,13,8,45,828.0,89.0,0.4,26.0,594.0,258.55,166.32
2017,8,13,9,0,848.0,90.0,0.4,27.0,640.0,316.01,212.6
2017,8,13,9,15,860.5,92.0,0.35,27.5,681.0,366.55,253.56
2017,8,13,9,30,873.0,94.0,0.3,28.0,722.0,417.63,293.81
2017,8,13,9,45,882.5,95.5,0.3,28.5,757.5,467.34,332.1
2017,8,13,10,0,892.0,97.0,0.3,29.0,793.0,516.87,368.93
2017,8,13,10,15,899.0,98.5,0.3,29.0,822.5,564.7,404.11
2017,8,13,10,30,906.0,100.0,0.3,29.0,852.0,611.73,437.66
2017,8,13,10,45,911.5,100.5,0.3,29.5,874.5,655.95,467.49
2017,8,13,11,0,917.0,101.0,0.3,30.0,897.0,698.83,495.52
2017,8,13,11,15,920.0,101.5,0.3,30.0,912.5,738.44,521.31
2017,8,13,11,30,923.0,102.0,0.3,30.0,928.0,776.17,544.23
2017,8,13,11,45,925.0,101.5,0.35,30.0,936.0,810.16,565.48
2017,8,13,12,0,927.0,101.0,0.4,30.0,944.0,841.87,585.31
2017,8,13,12,15,926.5,101.0,0.4,29.5,943.5,869.56,602.96
2017,8,13,12,30,926.0,101.0,0.4,29.0,943.0,894.58,619.05
2017,8,13,12,45,922.5,101.0,0.45,29.0,934.5,914.18,631.69
2017,8,13,13,0,919.0,101.0,0.5,29.0,926.0,930.79,642.69
2017,8,13,13,15,915.0,100.5,0.5,29.0,910.5,943.37,650.39
2017,8,13,13,30,911.0,100.0,0.5,29.0,895.0,952.84,656.37
2017,8,13,13,45,907.5,98.0,0.5,29.0,873.0,958.04,659.95
2017,8,13,14,0,904.0,96.0,0.5,29.0,851.0,960.04,661.8
2017,8,13,14,15,896.5,94.5,0.5,28.5,822.0,955.62,661.28
2017,8,13,14,30,889.0,93.0,0.5,28.0,793.0,948.05,659.07
2017,8,13,14,45,879.0,91.5,0.55,28.0,758.0,935.06,653.46
2017,8,13,15,0,869.0,90.0,0.6,28.0,723.0,919.14,646.17
2017,8,13,15,15,856.5,88.0,0.6,27.5,682.5,897.54,635.68
2017,8,13,15,30,844.0,86.0,0.6,27.0,642.0,873.35,623.59
2017,8,13,15,45,826.0,84.5,0.6,26.5,597.0,842.45,607.15
2017,8,13,16,0,808.0,83.0,0.6,26.0,552.0,816.8,593.99
2017,8,13,16,15,676.5,111.0,0.6,25.5,480.5,725.57,537.12
2017,8,13,16,30,545.0,139.0,0.6,25.0,409.0,627.67,473.74
2017,8,13,16,45,512.5,129.0,0.6,24.5,361.5,575.9,440.41
2017,8,13,17,0,480.0,119.0,0.6,24.0,314.0,524.6,405.75
2017,8,13,17,15,554.0,90.0,0.6,23.0,284.5,533.47,416.11
2017,8,13,17,30,628.0,61.0,0.6,22.0,255.0,528.25,414.89
2017,8,13,17,45,566.5,55.5,0.6,21.5,206.0,458.05,361.84
2017,8,13,18,0,505.0,50.0,0.6,21.0,157.0,391.63,309.71
2017,8,13,18,15,417.0,41.5,0.6,20.5,113.5,310.79,243.89
2017,8,13,18,30,329.0,33.0,0.6,20.0,70.0,237.34,180.3
2017,8,13,18,45,164.5,16.5,0.6,19.5,35.0,118.01,57.73
2017,8,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,14,5,45,117.0,17.0,0.5,15.5,28.5,13.37,0.0
2017,8,14,6,0,234.0,34.0,0.5,16.0,57.0,26.53,16.38
2017,8,14,6,15,329.0,45.5,0.45,16.5,99.0,35.67,25.43
2017,8,14,6,30,424.0,57.0,0.4,17.0,141.0,43.31,32.56
2017,8,14,6,45,484.5,66.5,0.4,18.0,189.0,48.71,37.4
2017,8,14,7,0,545.0,76.0,0.4,19.0,237.0,53.8,41.76
2017,8,14,7,15,590.0,83.0,0.35,19.5,287.5,56.52,43.98
2017,8,14,7,30,635.0,90.0,0.3,20.0,338.0,59.06,45.96
2017,8,14,7,45,610.5,106.0,0.3,20.5,371.0,79.61,52.45
2017,8,14,8,0,586.0,122.0,0.3,21.0,404.0,123.94,74.81
2017,8,14,8,15,528.0,157.5,0.25,21.0,432.0,178.02,115.26
2017,8,14,8,30,470.0,193.0,0.2,21.0,460.0,224.83,153.65
2017,8,14,8,45,534.0,188.0,0.2,21.5,515.0,263.58,182.31
2017,8,14,9,0,598.0,183.0,0.2,22.0,570.0,307.37,215.96
2017,8,14,9,15,585.0,204.5,0.2,22.0,603.0,354.03,254.05
2017,8,14,9,30,572.0,226.0,0.2,22.0,636.0,399.81,290.43
2017,8,14,9,45,725.0,166.0,0.2,22.5,712.5,447.15,325.67
2017,8,14,10,0,878.0,106.0,0.2,23.0,789.0,515.95,376.22
2017,8,14,10,15,886.0,107.0,0.2,23.5,818.5,563.36,410.77
2017,8,14,10,30,894.0,108.0,0.2,24.0,848.0,610.07,443.86
2017,8,14,10,45,903.0,107.0,0.2,25.0,872.0,654.75,473.62
2017,8,14,11,0,912.0,106.0,0.2,26.0,896.0,698.37,501.61
2017,8,14,11,15,915.0,106.5,0.2,26.0,911.5,737.87,527.87
2017,8,14,11,30,918.0,107.0,0.2,26.0,927.0,775.49,551.01
2017,8,14,11,45,918.0,109.0,0.2,26.5,934.5,810.16,570.97
2017,8,14,12,0,918.0,111.0,0.2,27.0,942.0,842.49,589.27
2017,8,14,12,15,917.5,111.0,0.2,27.0,942.5,870.08,605.69
2017,8,14,12,30,917.0,111.0,0.2,27.0,943.0,895.02,620.52
2017,8,14,12,45,913.0,112.0,0.25,27.5,934.5,915.11,632.12
2017,8,14,13,0,909.0,113.0,0.3,28.0,926.0,932.25,642.09
2017,8,14,13,15,905.0,112.5,0.3,28.0,911.0,944.86,649.75
2017,8,14,13,30,901.0,112.0,0.3,28.0,896.0,954.38,655.73
2017,8,14,13,45,891.0,113.5,0.3,28.0,872.5,957.25,657.89
2017,8,14,14,0,881.0,115.0,0.3,28.0,849.0,956.98,658.42
2017,8,14,14,15,873.0,113.5,0.3,27.5,819.5,952.32,657.79
2017,8,14,14,30,865.0,112.0,0.3,27.0,790.0,944.59,655.5
2017,8,14,14,45,853.5,110.5,0.35,27.0,754.5,930.59,649.29
2017,8,14,15,0,842.0,109.0,0.4,27.0,719.0,913.75,641.5
2017,8,14,15,15,692.5,157.0,0.4,26.5,640.0,835.8,595.74
2017,8,14,15,30,543.0,205.0,0.4,26.0,561.0,740.5,536.7
2017,8,14,15,45,662.0,151.5,0.4,26.0,555.0,784.97,569.82
2017,8,14,16,0,781.0,98.0,0.4,26.0,549.0,809.73,586.88
2017,8,14,16,15,758.5,94.5,0.4,25.5,501.5,769.51,563.28
2017,8,14,16,30,736.0,91.0,0.4,25.0,454.0,727.96,539.22
2017,8,14,16,45,706.0,86.5,0.45,24.5,403.5,682.13,512.34
2017,8,14,17,0,676.0,82.0,0.5,24.0,353.0,632.51,481.86
2017,8,14,17,15,634.5,76.5,0.5,23.0,302.5,573.47,443.68
2017,8,14,17,30,593.0,71.0,0.5,22.0,252.0,515.74,403.65
2017,8,14,17,45,531.0,63.5,0.5,21.5,203.0,444.02,350.05
2017,8,14,18,0,469.0,56.0,0.5,21.0,154.0,376.05,296.77
2017,8,14,18,15,376.5,45.5,0.5,20.0,110.0,291.87,228.84
2017,8,14,18,30,284.0,35.0,0.5,19.0,66.0,215.48,163.11
2017,8,14,18,45,142.0,17.5,0.5,18.5,33.0,103.88,41.66
2017,8,14,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,15,5,45,145.0,15.0,0.25,15.0,29.0,11.77,0.0
2017,8,15,6,0,290.0,30.0,0.2,16.0,58.0,23.91,14.1
2017,8,15,6,15,388.5,40.5,0.15,16.5,101.5,31.24,21.6
2017,8,15,6,30,487.0,51.0,0.1,17.0,145.0,38.18,28.09
2017,8,15,6,45,551.5,58.0,0.1,18.0,195.0,41.72,31.31
2017,8,15,7,0,616.0,65.0,0.1,19.0,245.0,45.1,34.2
2017,8,15,7,15,659.0,70.5,0.1,19.5,296.5,47.09,35.82
2017,8,15,7,30,702.0,76.0,0.1,20.0,348.0,48.95,37.26
2017,8,15,7,45,732.5,80.0,0.1,21.0,399.0,66.18,41.19
2017,8,15,8,0,763.0,84.0,0.1,22.0,450.0,111.18,58.53
2017,8,15,8,15,785.5,87.5,0.1,22.5,499.0,158.29,88.34
2017,8,15,8,30,808.0,91.0,0.1,23.0,548.0,207.87,125.78
2017,8,15,8,45,824.5,94.0,0.1,23.5,593.5,257.99,166.48
2017,8,15,9,0,841.0,97.0,0.1,24.0,639.0,309.57,209.0
2017,8,15,9,15,854.5,99.5,0.1,24.5,680.5,366.95,255.3
2017,8,15,9,30,868.0,102.0,0.1,25.0,722.0,418.66,296.41
2017,8,15,9,45,869.0,108.5,0.1,25.5,756.0,468.72,335.18
2017,8,15,10,0,870.0,115.0,0.1,26.0,790.0,517.87,371.89
2017,8,15,10,15,878.0,116.5,0.1,26.5,820.0,565.46,406.22
2017,8,15,10,30,886.0,118.0,0.1,27.0,850.0,612.36,438.9
2017,8,15,10,45,891.0,119.5,0.15,27.5,873.0,656.54,469.19
2017,8,15,11,0,896.0,121.0,0.2,28.0,896.0,699.38,497.84
2017,8,15,11,15,900.0,122.0,0.2,28.0,912.0,739.6,524.46
2017,8,15,11,30,904.0,123.0,0.2,28.0,928.0,778.06,548.34
2017,8,15,11,45,905.5,123.5,0.2,28.0,936.0,812.25,568.93
2017,8,15,12,0,907.0,124.0,0.2,28.0,944.0,844.2,588.03
2017,8,15,12,15,907.0,124.0,0.2,28.0,944.0,872.08,604.57
2017,8,15,12,30,907.0,124.0,0.2,28.0,944.0,897.38,619.54
2017,8,15,12,45,903.5,124.5,0.25,28.0,936.5,917.39,632.28
2017,8,15,13,0,900.0,125.0,0.3,28.0,929.0,934.48,643.47
2017,8,15,13,15,896.5,124.5,0.3,28.0,913.5,947.59,651.43
2017,8,15,13,30,893.0,124.0,0.3,28.0,898.0,957.64,657.72
2017,8,15,13,45,887.5,122.5,0.35,28.0,876.0,961.71,661.65
2017,8,15,14,0,882.0,121.0,0.4,28.0,854.0,962.62,663.95
2017,8,15,14,15,874.5,119.5,0.4,27.5,824.5,958.51,663.66
2017,8,15,14,30,867.0,118.0,0.4,27.0,795.0,951.33,661.7
2017,8,15,14,45,857.0,115.5,0.4,27.0,760.0,937.7,654.68
2017,8,15,15,0,847.0,113.0,0.4,27.0,725.0,928.98,650.85
2017,8,15,15,15,833.5,110.5,0.4,26.5,684.0,906.5,639.84
2017,8,15,15,30,820.0,108.0,0.4,26.0,643.0,881.43,627.37
2017,8,15,15,45,803.0,104.5,0.4,26.0,597.5,849.67,609.39
2017,8,15,16,0,786.0,101.0,0.4,26.0,552.0,815.82,590.0
2017,8,15,16,15,763.0,97.0,0.4,25.5,503.5,774.47,566.59
2017,8,15,16,30,740.0,93.0,0.4,25.0,455.0,731.78,541.84
2017,8,15,16,45,708.5,88.5,0.4,24.5,404.0,684.92,513.6
2017,8,15,17,0,677.0,84.0,0.4,24.0,353.0,634.11,481.75
2017,8,15,17,15,634.0,78.0,0.4,23.0,301.5,573.38,442.52
2017,8,15,17,30,591.0,72.0,0.4,22.0,250.0,514.04,401.29
2017,8,15,17,45,527.0,64.0,0.4,21.5,200.5,440.61,346.51
2017,8,15,18,0,463.0,56.0,0.4,21.0,151.0,371.1,292.1
2017,8,15,18,15,369.5,45.0,0.4,20.0,107.0,286.29,223.72
2017,8,15,18,30,276.0,34.0,0.4,19.0,63.0,209.48,157.21
2017,8,15,18,45,138.0,17.0,0.4,18.5,31.5,100.14,28.26
2017,8,15,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,16,5,45,93.5,16.0,0.45,17.0,24.5,12.61,0.0
2017,8,16,6,0,187.0,32.0,0.3,18.0,49.0,24.97,14.62
2017,8,16,6,15,275.5,47.0,0.25,19.0,90.0,36.04,25.4
2017,8,16,6,30,364.0,62.0,0.2,20.0,131.0,46.65,34.99
2017,8,16,6,45,429.0,72.5,0.15,21.0,178.5,53.33,40.9
2017,8,16,7,0,494.0,83.0,0.1,22.0,226.0,60.05,46.6
2017,8,16,7,15,540.0,91.5,0.1,22.5,276.0,63.7,49.55
2017,8,16,7,30,586.0,100.0,0.1,23.0,326.0,67.11,52.21
2017,8,16,7,45,622.0,106.5,0.1,24.0,376.0,76.93,51.59
2017,8,16,8,0,658.0,113.0,0.1,25.0,426.0,118.77,67.79
2017,8,16,8,15,683.5,118.0,0.1,25.5,474.5,162.3,94.64
2017,8,16,8,30,709.0,123.0,0.1,26.0,523.0,208.69,128.7
2017,8,16,8,45,730.0,127.0,0.1,26.5,568.0,255.99,166.02
2017,8,16,9,0,751.0,131.0,0.1,27.0,613.0,305.32,205.59
2017,8,16,9,15,766.0,134.0,0.1,27.5,653.5,358.62,247.82
2017,8,16,9,30,781.0,137.0,0.1,28.0,694.0,407.55,286.0
2017,8,16,9,45,799.0,136.5,0.1,29.0,731.0,455.62,321.9
2017,8,16,10,0,817.0,136.0,0.1,30.0,768.0,504.55,357.09
2017,8,16,10,15,825.0,138.0,0.1,30.0,797.5,550.98,390.83
2017,8,16,10,30,833.0,140.0,0.1,30.0,827.0,596.89,423.24
2017,8,16,10,45,839.0,141.5,0.1,30.5,849.5,640.43,452.29
2017,8,16,11,0,845.0,143.0,0.1,31.0,872.0,682.88,479.74
2017,8,16,11,15,849.0,144.0,0.1,31.0,887.5,721.82,505.21
2017,8,16,11,30,853.0,145.0,0.1,31.0,903.0,758.69,528.76
2017,8,16,11,45,855.0,145.5,0.15,31.5,910.5,791.82,548.08
2017,8,16,12,0,857.0,146.0,0.2,32.0,918.0,822.88,566.1
2017,8,16,12,15,857.0,146.0,0.2,32.0,918.5,849.65,581.84
2017,8,16,12,30,857.0,146.0,0.2,32.0,919.0,873.99,596.13
2017,8,16,12,45,855.5,145.0,0.2,32.0,912.0,893.52,607.59
2017,8,16,13,0,854.0,144.0,0.2,32.0,905.0,910.32,617.52
2017,8,16,13,15,850.5,143.0,0.2,32.0,890.0,922.48,624.82
2017,8,16,13,30,847.0,142.0,0.2,32.0,875.0,938.74,634.7
2017,8,16,13,45,840.0,141.5,0.2,32.0,852.5,942.72,637.38
2017,8,16,14,0,833.0,141.0,0.2,32.0,830.0,943.62,638.56
2017,8,16,14,15,825.0,139.0,0.2,31.5,801.5,938.93,637.92
2017,8,16,14,30,817.0,137.0,0.2,31.0,773.0,931.22,635.68
2017,8,16,14,45,804.0,135.5,0.2,31.0,737.5,916.45,628.09
2017,8,16,15,0,791.0,134.0,0.2,31.0,702.0,898.9,619.01
2017,8,16,15,15,776.5,130.5,0.2,30.5,662.0,875.14,607.46
2017,8,16,15,30,762.0,127.0,0.2,30.0,622.0,848.93,594.4
2017,8,16,15,45,739.5,124.5,0.2,30.0,576.5,819.2,577.89
2017,8,16,16,0,717.0,122.0,0.2,30.0,531.0,783.42,557.44
2017,8,16,16,15,692.0,117.0,0.2,29.5,483.5,741.14,533.66
2017,8,16,16,30,667.0,112.0,0.2,29.0,436.0,697.82,508.7
2017,8,16,16,45,629.5,106.5,0.25,28.5,385.5,643.37,476.18
2017,8,16,17,0,592.0,101.0,0.3,28.0,335.0,589.24,442.5
2017,8,16,17,15,547.0,93.0,0.3,27.0,285.0,527.52,401.6
2017,8,16,17,30,502.0,85.0,0.3,26.0,235.0,467.38,359.9
2017,8,16,17,45,436.5,74.5,0.35,25.0,186.5,390.18,303.68
2017,8,16,18,0,371.0,64.0,0.4,24.0,138.0,322.14,251.35
2017,8,16,18,15,284.5,49.5,0.35,23.0,96.5,242.27,186.93
2017,8,16,18,30,198.0,35.0,0.3,22.0,55.0,170.17,124.65
2017,8,16,18,45,99.0,17.5,0.3,21.0,27.5,82.15,8.58
2017,8,16,19,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,17,5,45,110.0,15.0,0.45,19.0,25.0,11.83,0.0
2017,8,17,6,0,220.0,30.0,0.3,20.0,50.0,23.43,13.03
2017,8,17,6,15,313.0,43.0,0.25,21.0,91.5,33.79,23.21
2017,8,17,6,30,406.0,56.0,0.2,22.0,133.0,42.89,31.44
2017,8,17,6,45,473.0,65.5,0.15,23.0,181.5,48.31,36.24
2017,8,17,7,0,540.0,75.0,0.1,24.0,230.0,53.45,40.57
2017,8,17,7,15,585.0,82.0,0.1,24.5,280.5,56.18,42.76
2017,8,17,7,30,630.0,89.0,0.1,25.0,331.0,58.75,44.72
2017,8,17,7,45,665.5,94.0,0.1,26.0,381.5,66.33,43.5
2017,8,17,8,0,701.0,99.0,0.1,27.0,432.0,109.25,58.86
2017,8,17,8,15,725.5,103.5,0.1,27.5,480.5,154.52,86.31
2017,8,17,8,30,750.0,108.0,0.1,28.0,529.0,207.93,125.41
2017,8,17,8,45,770.5,111.0,0.1,29.0,575.0,255.96,162.78
2017,8,17,9,0,791.0,114.0,0.1,30.0,621.0,305.96,202.3
2017,8,17,9,15,805.5,117.0,0.1,30.5,662.0,355.73,241.88
2017,8,17,9,30,820.0,120.0,0.1,31.0,703.0,406.41,281.21
2017,8,17,9,45,776.5,150.5,0.1,31.5,725.0,456.26,319.0
2017,8,17,10,0,733.0,181.0,0.1,32.0,747.0,497.13,348.94
2017,8,17,10,15,743.0,184.0,0.1,32.0,776.0,542.54,381.51
2017,8,17,10,30,753.0,187.0,0.1,32.0,805.0,587.82,413.03
2017,8,17,10,45,763.0,187.5,0.1,32.5,829.0,630.62,441.26
2017,8,17,11,0,773.0,188.0,0.1,33.0,853.0,674.22,469.14
2017,8,17,11,15,777.5,189.5,0.1,33.0,868.5,712.04,493.61
2017,8,17,11,30,782.0,191.0,0.1,33.0,884.0,748.52,516.8
2017,8,17,11,45,787.0,190.0,0.15,33.5,892.5,781.59,537.07
2017,8,17,12,0,792.0,189.0,0.2,34.0,901.0,812.97,555.72
2017,8,17,12,15,792.0,189.0,0.2,34.0,901.0,839.29,571.12
2017,8,17,12,30,792.0,189.0,0.2,34.0,901.0,863.33,585.17
2017,8,17,12,45,812.0,174.5,0.2,34.0,900.0,888.41,599.87
2017,8,17,13,0,832.0,160.0,0.2,34.0,899.0,911.21,613.2
2017,8,17,13,15,827.5,159.0,0.2,34.0,883.5,922.9,620.07
2017,8,17,13,30,823.0,158.0,0.2,34.0,868.0,931.62,625.47
2017,8,17,13,45,816.5,156.5,0.25,34.0,845.5,934.98,628.83
2017,8,17,14,0,810.0,155.0,0.3,34.0,823.0,935.3,630.66
2017,8,17,14,15,801.0,153.0,0.3,33.5,794.0,929.75,629.52
2017,8,17,14,30,792.0,151.0,0.3,33.0,765.0,921.23,626.81
2017,8,17,14,45,779.0,148.0,0.3,33.0,729.5,905.03,618.38
2017,8,17,15,0,766.0,145.0,0.3,33.0,694.0,886.09,608.46
2017,8,17,15,15,750.0,141.5,0.3,32.5,653.5,866.23,599.28
2017,8,17,15,30,734.0,138.0,0.3,32.0,613.0,839.34,585.74
2017,8,17,15,45,712.0,134.5,0.3,31.5,567.5,805.06,567.53
2017,8,17,16,0,690.0,131.0,0.3,31.0,522.0,769.1,548.04
2017,8,17,16,15,663.0,125.5,0.3,30.5,474.0,725.21,523.05
2017,8,17,16,30,636.0,120.0,0.3,30.0,426.0,680.43,496.93
2017,8,17,16,45,596.5,114.0,0.3,29.5,375.5,624.73,462.66
2017,8,17,17,0,557.0,108.0,0.3,29.0,325.0,569.47,426.8
2017,8,17,17,15,509.5,99.0,0.3,28.0,275.5,501.41,381.34
2017,8,17,17,30,462.0,90.0,0.3,27.0,226.0,441.21,339.33
2017,8,17,17,45,392.0,78.5,0.35,26.5,178.0,366.26,283.75
2017,8,17,18,0,322.0,67.0,0.4,26.0,130.0,296.43,229.5
2017,8,17,18,15,237.0,50.5,0.4,25.0,89.5,217.3,166.07
2017,8,17,18,30,152.0,34.0,0.4,24.0,49.0,145.63,104.34
2017,8,17,18,45,76.0,17.0,0.4,23.5,24.5,69.89,0.0
2017,8,17,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,18,5,45,85.0,15.0,0.5,19.5,22.5,14.3,0.0
2017,8,18,6,0,170.0,30.0,0.4,20.0,45.0,23.44,12.79
2017,8,18,6,15,260.0,45.5,0.3,21.0,85.5,34.96,24.15
2017,8,18,6,30,350.0,61.0,0.2,22.0,126.0,46.01,34.08
2017,8,18,6,45,423.5,71.5,0.15,23.0,175.0,52.72,40.0
2017,8,18,7,0,497.0,82.0,0.1,24.0,224.0,59.58,45.79
2017,8,18,7,15,544.5,90.5,0.1,24.5,274.5,63.26,48.76
2017,8,18,7,30,592.0,99.0,0.1,25.0,325.0,66.71,51.43
2017,8,18,7,45,633.0,104.0,0.1,26.0,376.5,71.81,55.3
2017,8,18,8,0,674.0,109.0,0.1,27.0,428.0,113.31,63.43
2017,8,18,8,15,700.5,114.0,0.05,27.5,477.0,157.79,89.91
2017,8,18,8,30,727.0,119.0,0.0,28.0,526.0,205.22,124.07
2017,8,18,8,45,750.0,122.0,0.0,29.0,572.0,253.13,161.06
2017,8,18,9,0,773.0,125.0,0.0,30.0,618.0,308.4,204.09
2017,8,18,9,15,788.5,128.5,0.0,30.5,659.5,358.04,243.27
2017,8,18,9,30,804.0,132.0,0.0,31.0,701.0,408.73,282.38
2017,8,18,9,45,812.5,136.0,0.05,31.5,736.0,457.71,319.38
2017,8,18,10,0,821.0,140.0,0.1,32.0,771.0,506.63,355.24
2017,8,18,10,15,829.5,142.0,0.1,32.5,801.0,553.59,388.31
2017,8,18,10,30,838.0,144.0,0.1,33.0,831.0,600.07,419.93
2017,8,18,10,45,845.0,145.0,0.1,33.5,854.0,644.07,448.94
2017,8,18,11,0,852.0,146.0,0.1,34.0,877.0,687.06,476.39
2017,8,18,11,15,856.0,147.0,0.1,34.0,893.0,726.76,502.02
2017,8,18,11,30,860.0,148.0,0.1,34.0,909.0,764.84,526.1
2017,8,18,11,45,861.5,149.0,0.15,34.5,916.5,796.9,544.56
2017,8,18,12,0,863.0,150.0,0.2,35.0,924.0,828.28,562.52
2017,8,18,12,15,863.0,150.0,0.2,35.0,924.5,855.28,578.18
2017,8,18,12,30,863.0,150.0,0.2,35.0,925.0,879.81,592.39
2017,8,18,12,45,858.0,151.5,0.2,35.0,916.5,904.45,606.68
2017,8,18,13,0,853.0,153.0,0.2,35.0,908.0,921.39,616.47
2017,8,18,13,15,849.0,152.0,0.2,34.5,892.5,933.75,625.07
2017,8,18,13,30,845.0,151.0,0.2,34.0,877.0,943.09,632.09
2017,8,18,13,45,836.0,151.0,0.2,34.0,853.5,945.79,634.12
2017,8,18,14,0,827.0,151.0,0.2,34.0,830.0,945.39,634.57
2017,8,18,14,15,818.0,148.5,0.2,33.5,800.5,939.28,633.15
2017,8,18,14,30,809.0,146.0,0.2,33.0,771.0,930.15,630.14
2017,8,18,14,45,793.0,145.5,0.2,33.0,734.5,913.71,621.66
2017,8,18,15,0,777.0,145.0,0.2,33.0,698.0,894.56,611.72
2017,8,18,15,15,761.0,141.0,0.2,32.5,657.0,874.01,602.22
2017,8,18,15,30,745.0,137.0,0.2,32.0,616.0,846.37,588.36
2017,8,18,15,45,719.0,135.0,0.25,32.0,569.5,810.11,568.74
2017,8,18,16,0,693.0,133.0,0.3,32.0,523.0,772.31,547.95
2017,8,18,16,15,666.0,127.0,0.3,31.5,474.5,727.78,522.72
2017,8,18,16,30,639.0,121.0,0.3,31.0,426.0,682.34,496.31
2017,8,18,16,45,597.0,115.0,0.3,30.5,375.0,624.62,460.75
2017,8,18,17,0,555.0,109.0,0.3,30.0,324.0,567.49,423.71
2017,8,18,17,15,507.5,99.5,0.3,29.0,274.0,499.32,378.31
2017,8,18,17,30,460.0,90.0,0.3,28.0,224.0,438.7,336.08
2017,8,18,17,45,391.0,78.0,0.35,27.0,176.0,364.03,281.36
2017,8,18,18,0,322.0,66.0,0.4,26.0,128.0,294.41,227.7
2017,8,18,18,15,238.5,49.0,0.35,25.0,87.0,215.68,164.32
2017,8,18,18,30,155.0,32.0,0.3,24.0,46.0,144.17,101.66
2017,8,18,18,45,77.5,16.0,0.3,23.5,23.0,68.02,0.0
2017,8,18,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,19,5,45,88.0,14.5,0.5,19.0,22.0,13.82,0.0
2017,8,19,6,0,176.0,29.0,0.4,20.0,44.0,22.68,11.92
2017,8,19,6,15,268.5,44.0,0.35,21.0,84.5,33.84,23.15
2017,8,19,6,30,361.0,59.0,0.3,22.0,125.0,44.54,32.78
2017,8,19,6,45,429.0,70.5,0.25,23.0,173.5,52.06,39.41
2017,8,19,7,0,497.0,82.0,0.2,24.0,222.0,59.78,45.96
2017,8,19,7,15,544.5,90.5,0.15,25.0,272.5,63.46,48.83
2017,8,19,7,30,592.0,99.0,0.1,26.0,323.0,66.9,51.38
2017,8,19,7,45,431.5,143.5,0.1,27.0,319.5,98.52,77.21
2017,8,19,8,0,271.0,188.0,0.1,28.0,316.0,153.54,107.17
2017,8,19,8,15,289.0,207.5,0.05,28.5,357.5,187.53,128.61
2017,8,19,8,30,307.0,227.0,0.0,29.0,399.0,223.71,153.8
2017,8,19,8,45,322.0,245.5,0.0,29.5,439.0,260.65,180.7
2017,8,19,9,0,337.0,264.0,0.0,30.0,479.0,299.34,209.14
2017,8,19,9,15,349.5,280.5,0.0,30.5,516.0,337.38,237.03
2017,8,19,9,30,362.0,297.0,0.0,31.0,553.0,376.72,265.39
2017,8,19,9,45,583.5,223.0,0.05,31.5,660.0,427.31,300.07
2017,8,19,10,0,805.0,149.0,0.1,32.0,767.0,505.13,354.4
2017,8,19,10,15,814.0,151.5,0.1,32.5,796.5,552.11,387.13
2017,8,19,10,30,823.0,154.0,0.1,33.0,826.0,598.7,418.79
2017,8,19,10,45,828.0,156.5,0.1,33.5,848.5,642.28,447.46
2017,8,19,11,0,833.0,159.0,0.1,34.0,871.0,684.73,474.54
2017,8,19,11,15,837.0,160.5,0.1,34.0,887.0,724.3,500.07
2017,8,19,11,30,841.0,162.0,0.1,34.0,903.0,762.31,524.1
2017,8,19,11,45,838.5,165.0,0.15,34.0,910.0,795.04,544.64
2017,8,19,12,0,836.0,168.0,0.2,34.0,917.0,825.5,563.26
2017,8,19,12,15,836.0,168.0,0.2,34.0,917.0,852.81,579.19
2017,8,19,12,30,836.0,168.0,0.2,34.0,917.0,877.68,593.68
2017,8,19,12,45,798.5,188.5,0.2,34.0,899.0,887.29,599.16
2017,8,19,13,0,761.0,209.0,0.2,34.0,881.0,897.36,605.22
2017,8,19,13,15,756.5,207.5,0.2,33.5,865.5,908.5,613.25
2017,8,19,13,30,752.0,206.0,0.2,33.0,850.0,916.82,619.73
2017,8,19,13,45,741.0,205.5,0.2,33.0,826.5,917.33,620.5
2017,8,19,14,0,730.0,205.0,0.2,33.0,803.0,914.93,619.79
2017,8,19,14,15,720.0,201.5,0.2,32.5,773.5,907.46,617.49
2017,8,19,14,30,710.0,198.0,0.2,32.0,744.0,897.19,613.68
2017,8,19,14,45,693.0,195.5,0.25,32.0,708.0,878.78,604.73
2017,8,19,15,0,676.0,193.0,0.3,32.0,672.0,857.88,594.42
2017,8,19,15,15,658.5,187.0,0.3,31.5,631.5,830.44,580.35
2017,8,19,15,30,641.0,181.0,0.3,31.0,591.0,800.87,564.89
2017,8,19,15,45,615.5,175.5,0.3,31.0,545.5,762.87,542.69
2017,8,19,16,0,590.0,170.0,0.3,31.0,500.0,718.63,516.05
2017,8,19,16,15,561.5,161.0,0.3,30.5,452.5,672.47,488.58
2017,8,19,16,30,533.0,152.0,0.3,30.0,405.0,625.91,460.08
2017,8,19,16,45,494.5,141.5,0.3,29.5,355.5,569.75,424.04
2017,8,19,17,0,456.0,131.0,0.3,29.0,306.0,514.52,387.46
2017,8,19,17,15,410.0,117.5,0.3,28.0,257.0,451.69,344.68
2017,8,19,17,30,364.0,104.0,0.3,27.0,208.0,391.13,301.62
2017,8,19,17,45,305.0,86.5,0.3,26.0,162.0,320.14,248.55
2017,8,19,18,0,246.0,69.0,0.3,25.0,116.0,253.29,196.3
2017,8,19,18,15,176.0,48.5,0.3,24.0,77.0,169.88,129.32
2017,8,19,18,30,106.0,28.0,0.3,23.0,38.0,101.49,69.45
2017,8,19,18,45,53.0,14.0,0.3,22.0,19.0,37.09,0.0
2017,8,19,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,20,5,45,59.5,14.0,0.55,18.5,18.5,13.34,0.0
2017,8,20,6,0,119.0,28.0,0.5,19.0,37.0,21.87,11.04
2017,8,20,6,15,199.0,46.5,0.4,20.0,76.0,35.83,24.89
2017,8,20,6,30,279.0,65.0,0.3,21.0,115.0,49.22,36.92
2017,8,20,6,45,339.5,80.0,0.2,22.0,161.0,59.27,45.76
2017,8,20,7,0,400.0,95.0,0.1,23.0,207.0,68.84,53.86
2017,8,20,7,15,200.0,101.0,0.1,23.5,157.0,76.69,60.36
2017,8,20,7,30,0.0,107.0,0.1,24.0,107.0,95.75,76.09
2017,8,20,7,45,11.0,139.0,0.15,25.0,144.0,121.71,96.98
2017,8,20,8,0,22.0,171.0,0.2,26.0,181.0,149.61,112.8
2017,8,20,8,15,56.5,205.5,0.2,26.5,236.0,174.9,129.78
2017,8,20,8,30,91.0,240.0,0.2,27.0,291.0,211.68,155.25
2017,8,20,8,45,236.0,246.0,0.2,27.5,392.0,241.55,171.66
2017,8,20,9,0,381.0,252.0,0.2,28.0,493.0,301.41,211.8
2017,8,20,9,15,385.5,270.0,0.2,28.5,528.0,340.13,240.83
2017,8,20,9,30,390.0,288.0,0.2,29.0,563.0,379.34,269.79
2017,8,20,9,45,525.5,251.0,0.2,29.5,641.0,425.08,301.93
2017,8,20,10,0,661.0,214.0,0.2,30.0,719.0,486.61,345.3
2017,8,20,10,15,671.0,218.0,0.15,30.5,748.0,529.79,375.16
2017,8,20,10,30,681.0,222.0,0.1,31.0,777.0,573.02,404.25
2017,8,20,10,45,693.5,221.5,0.1,31.5,800.5,613.75,431.29
2017,8,20,11,0,706.0,221.0,0.1,32.0,824.0,654.27,457.46
2017,8,20,11,15,710.5,223.0,0.1,32.0,838.5,691.1,481.48
2017,8,20,11,30,715.0,225.0,0.1,32.0,853.0,726.76,504.32
2017,8,20,11,45,719.5,224.5,0.15,32.5,861.5,758.79,524.11
2017,8,20,12,0,724.0,224.0,0.2,33.0,870.0,789.26,542.72
2017,8,20,12,15,723.5,224.0,0.2,33.0,869.5,814.37,558.17
2017,8,20,12,30,723.0,224.0,0.2,33.0,869.0,837.33,572.23
2017,8,20,12,45,726.0,219.5,0.2,33.0,862.5,856.66,583.98
2017,8,20,13,0,729.0,215.0,0.2,33.0,856.0,873.6,594.1
2017,8,20,13,15,724.0,213.5,0.2,32.5,841.0,883.85,601.54
2017,8,20,13,30,719.0,212.0,0.2,32.0,826.0,891.36,607.57
2017,8,20,13,45,708.0,211.0,0.25,32.0,802.5,891.09,608.78
2017,8,20,14,0,697.0,210.0,0.3,32.0,779.0,888.01,608.57
2017,8,20,14,15,686.5,206.5,0.3,31.5,750.0,880.03,605.85
2017,8,20,14,30,676.0,203.0,0.3,31.0,721.0,869.34,601.64
2017,8,20,14,45,657.5,200.5,0.3,31.0,685.5,849.71,590.86
2017,8,20,15,0,639.0,198.0,0.3,31.0,650.0,827.7,578.75
2017,8,20,15,15,621.0,192.5,0.3,30.5,610.0,800.76,564.61
2017,8,20,15,30,603.0,187.0,0.3,30.0,570.0,771.79,548.93
2017,8,20,15,45,575.0,181.5,0.3,30.0,525.0,727.42,522.05
2017,8,20,16,0,547.0,176.0,0.3,30.0,480.0,687.5,497.64
2017,8,20,16,15,518.0,166.5,0.3,29.5,433.5,641.49,469.69
2017,8,20,16,30,489.0,157.0,0.3,29.0,387.0,595.22,440.85
2017,8,20,16,45,447.0,146.5,0.35,28.5,338.5,537.82,403.77
2017,8,20,17,0,405.0,136.0,0.4,28.0,290.0,481.7,366.23
2017,8,20,17,15,360.0,121.0,0.4,27.0,242.5,419.76,323.21
2017,8,20,17,30,315.0,106.0,0.4,26.0,195.0,348.61,271.61
2017,8,20,17,45,255.5,87.5,0.4,25.5,150.0,278.86,217.98
2017,8,20,18,0,196.0,69.0,0.4,25.0,105.0,213.32,165.6
2017,8,20,18,15,135.5,47.0,0.4,24.0,68.5,145.91,110.49
2017,8,20,18,30,75.0,25.0,0.4,23.0,32.0,80.9,52.99
2017,8,20,18,45,37.5,12.5,0.4,22.5,16.0,28.59,0.0
2017,8,20,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,21,5,45,19.0,10.5,0.25,17.5,12.0,10.01,0.0
2017,8,21,6,0,38.0,21.0,0.2,18.0,24.0,18.65,8.35
2017,8,21,6,15,80.0,46.0,0.2,18.5,58.5,38.7,27.48
2017,8,21,6,30,122.0,71.0,0.2,19.0,93.0,57.82,44.63
2017,8,21,6,45,161.5,97.5,0.2,19.5,136.0,77.28,61.74
2017,8,21,7,0,201.0,124.0,0.2,20.0,179.0,92.74,75.02
2017,8,21,7,15,112.5,130.0,0.2,20.0,162.0,101.37,82.31
2017,8,21,7,30,24.0,136.0,0.2,20.0,145.0,117.64,95.87
2017,8,21,7,45,29.5,157.0,0.2,20.5,169.5,127.53,103.6
2017,8,21,8,0,35.0,178.0,0.2,21.0,194.0,147.49,113.03
2017,8,21,8,15,110.0,210.0,0.2,21.5,269.0,175.94,131.08
2017,8,21,8,30,185.0,242.0,0.2,22.0,344.0,220.3,161.09
2017,8,21,8,45,332.5,242.5,0.2,23.0,445.0,259.0,184.28
2017,8,21,9,0,480.0,243.0,0.2,24.0,546.0,313.67,221.12
2017,8,21,9,15,412.0,271.5,0.2,24.5,543.5,348.77,250.15
2017,8,21,9,30,344.0,300.0,0.2,25.0,541.0,370.69,268.4
2017,8,21,9,45,254.5,333.5,0.2,25.5,517.0,380.93,277.27
2017,8,21,10,0,165.0,367.0,0.2,26.0,493.0,388.4,282.86
2017,8,21,10,15,192.0,380.5,0.2,26.5,532.5,425.7,308.69
2017,8,21,10,30,219.0,394.0,0.2,27.0,572.0,465.41,335.57
2017,8,21,10,45,314.5,375.0,0.2,27.5,638.5,518.05,371.78
2017,8,21,11,0,410.0,356.0,0.2,28.0,705.0,579.69,413.45
2017,8,21,11,15,521.5,314.5,0.2,28.0,766.5,641.98,456.12
2017,8,21,11,30,633.0,273.0,0.2,28.0,828.0,709.27,501.42
2017,8,21,11,45,641.0,270.5,0.2,28.5,836.5,739.95,519.82
2017,8,21,12,0,649.0,268.0,0.2,29.0,845.0,769.48,537.64
2017,8,21,12,15,649.0,268.0,0.2,29.0,845.0,793.44,552.67
2017,8,21,12,30,649.0,268.0,0.2,29.0,845.0,815.48,566.45
2017,8,21,12,45,650.0,264.5,0.25,29.0,838.5,833.02,578.32
2017,8,21,13,0,651.0,261.0,0.3,29.0,832.0,848.34,588.93
2017,8,21,13,15,646.0,259.0,0.3,29.0,817.0,857.4,594.78
2017,8,21,13,30,641.0,257.0,0.3,29.0,802.0,863.91,599.2
2017,8,21,13,45,636.0,251.5,0.3,29.0,781.0,864.38,600.11
2017,8,21,14,0,631.0,246.0,0.3,29.0,760.0,862.2,599.57
2017,8,21,14,15,620.5,241.5,0.3,28.5,731.5,853.3,596.09
2017,8,21,14,30,610.0,237.0,0.3,28.0,703.0,841.83,591.16
2017,8,21,14,45,600.0,229.5,0.3,28.0,669.5,825.29,582.05
2017,8,21,15,0,590.0,222.0,0.3,28.0,636.0,802.39,569.13
2017,8,21,15,15,572.0,214.5,0.3,27.5,596.5,774.12,553.67
2017,8,21,15,30,554.0,207.0,0.3,27.0,557.0,744.12,536.94
2017,8,21,15,45,536.5,196.5,0.3,26.5,515.0,709.66,517.13
2017,8,21,16,0,519.0,186.0,0.3,26.0,473.0,673.88,496.09
2017,8,21,16,15,490.5,175.5,0.3,25.5,426.5,627.94,467.52
2017,8,21,16,30,462.0,165.0,0.3,25.0,380.0,581.77,438.13
2017,8,21,16,45,430.5,151.0,0.3,25.0,333.0,529.29,402.64
2017,8,21,17,0,399.0,137.0,0.3,25.0,286.0,477.4,366.57
2017,8,21,17,15,354.5,121.5,0.3,24.0,239.0,415.56,323.11
2017,8,21,17,30,310.0,106.0,0.3,23.0,192.0,344.78,271.2
2017,8,21,17,45,254.0,87.0,0.3,22.5,147.5,276.96,218.52
2017,8,21,18,0,198.0,68.0,0.3,22.0,103.0,213.03,166.85
2017,8,21,18,15,136.5,46.0,0.3,21.0,66.5,145.2,110.76
2017,8,21,18,30,75.0,24.0,0.3,20.0,30.0,78.58,50.05
2017,8,21,18,45,37.5,12.0,0.3,19.5,15.0,27.99,0.0
2017,8,21,19,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,22,5,45,68.0,13.5,0.4,17.5,18.5,12.87,0.0
2017,8,22,6,0,136.0,27.0,0.3,18.0,37.0,21.17,9.78
2017,8,22,6,15,224.0,43.5,0.25,18.5,76.0,33.58,23.06
2017,8,22,6,30,312.0,60.0,0.2,19.0,115.0,45.49,33.98
2017,8,22,6,45,385.0,72.0,0.15,20.0,162.0,53.37,41.05
2017,8,22,7,0,458.0,84.0,0.1,21.0,209.0,60.91,47.53
2017,8,22,7,15,506.5,93.0,0.1,22.0,258.5,66.1,51.75
2017,8,22,7,30,555.0,102.0,0.1,23.0,308.0,69.85,54.59
2017,8,22,7,45,593.5,109.0,0.1,24.0,358.0,71.72,55.74
2017,8,22,8,0,632.0,116.0,0.1,25.0,408.0,109.59,64.59
2017,8,22,8,15,659.5,121.5,0.1,25.5,456.5,152.28,88.77
2017,8,22,8,30,687.0,127.0,0.1,26.0,505.0,198.07,121.2
2017,8,22,8,45,519.0,192.0,0.1,27.0,491.5,253.11,170.16
2017,8,22,9,0,351.0,257.0,0.1,28.0,478.0,295.27,207.6
2017,8,22,9,15,557.0,200.0,0.1,28.5,577.0,332.06,231.09
2017,8,22,9,30,763.0,143.0,0.1,29.0,676.0,391.43,273.01
2017,8,22,9,45,758.0,154.5,0.1,29.5,707.0,439.56,309.69
2017,8,22,10,0,753.0,166.0,0.1,30.0,738.0,486.56,344.32
2017,8,22,10,15,762.5,169.0,0.1,30.0,767.5,532.57,377.83
2017,8,22,10,30,772.0,172.0,0.1,30.0,797.0,581.13,412.0
2017,8,22,10,45,777.5,174.5,0.15,30.5,819.0,622.98,440.47
2017,8,22,11,0,783.0,177.0,0.2,31.0,841.0,663.86,467.67
2017,8,22,11,15,787.0,178.5,0.2,31.0,856.0,701.68,492.63
2017,8,22,11,30,791.0,180.0,0.2,31.0,871.0,738.06,516.18
2017,8,22,11,45,791.0,182.0,0.2,31.0,878.0,770.27,536.66
2017,8,22,12,0,791.0,184.0,0.2,31.0,885.0,800.48,555.37
2017,8,22,12,15,790.5,184.0,0.2,31.0,885.0,826.27,570.73
2017,8,22,12,30,790.0,184.0,0.2,31.0,885.0,849.72,584.7
2017,8,22,12,45,803.0,174.0,0.2,31.0,881.0,872.68,598.4
2017,8,22,13,0,816.0,164.0,0.2,31.0,877.0,893.27,610.69
2017,8,22,13,15,811.5,163.0,0.2,31.0,861.5,904.66,617.56
2017,8,22,13,30,807.0,162.0,0.2,31.0,846.0,913.11,622.92
2017,8,22,13,45,798.5,161.0,0.25,31.0,823.0,914.92,625.4
2017,8,22,14,0,790.0,160.0,0.3,31.0,800.0,913.72,626.35
2017,8,22,14,15,780.5,157.5,0.3,30.5,770.5,907.05,624.48
2017,8,22,14,30,771.0,155.0,0.3,30.0,741.0,897.45,621.02
2017,8,22,14,45,756.0,153.0,0.3,30.0,705.0,885.37,614.95
2017,8,22,15,0,741.0,151.0,0.3,30.0,669.0,866.13,604.6
2017,8,22,15,15,724.5,147.0,0.3,29.5,628.5,840.8,591.78
2017,8,22,15,30,708.0,143.0,0.3,29.0,588.0,813.22,577.51
2017,8,22,15,45,686.0,138.0,0.3,29.0,543.0,777.68,556.91
2017,8,22,16,0,664.0,133.0,0.3,29.0,498.0,740.52,535.1
2017,8,22,16,15,636.5,127.0,0.3,28.5,450.0,696.33,509.32
2017,8,22,16,30,609.0,121.0,0.3,28.0,402.0,651.33,482.42
2017,8,22,16,45,573.5,113.0,0.35,28.0,353.0,597.43,447.78
2017,8,22,17,0,538.0,105.0,0.4,28.0,304.0,543.83,411.99
2017,8,22,17,15,489.0,95.0,0.35,27.0,254.5,475.23,364.56
2017,8,22,17,30,440.0,85.0,0.3,26.0,205.0,414.17,320.5
2017,8,22,17,45,374.5,72.0,0.3,25.5,159.0,341.96,265.59
2017,8,22,18,0,309.0,59.0,0.3,25.0,113.0,274.59,212.02
2017,8,22,18,15,220.0,42.5,0.3,24.0,74.0,195.27,147.3
2017,8,22,18,30,131.0,26.0,0.3,23.0,35.0,119.48,73.48
2017,8,22,18,45,65.5,13.0,0.35,22.0,17.5,41.07,0.0
2017,8,22,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
