Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,23,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,23,5,45,70.0,12.5,0.6,20.0,17.5,11.91,0.0
2017,8,23,6,0,140.0,25.0,0.5,21.0,35.0,19.58,7.95
2017,8,23,6,15,231.5,41.0,0.4,22.0,74.0,31.65,20.97
2017,8,23,6,30,323.0,57.0,0.3,23.0,113.0,43.22,31.4
2017,8,23,6,45,390.0,69.5,0.25,24.0,159.5,51.55,38.75
2017,8,23,7,0,457.0,82.0,0.2,25.0,206.0,59.5,45.5
2017,8,23,7,15,506.5,91.0,0.15,25.5,255.5,64.59,49.69
2017,8,23,7,30,556.0,100.0,0.1,26.0,305.0,68.41,52.68
2017,8,23,7,45,594.0,107.0,0.1,26.5,355.5,70.35,54.0
2017,8,23,8,0,632.0,114.0,0.1,27.0,406.0,106.39,62.13
2017,8,23,8,15,660.0,120.0,0.1,27.5,454.5,149.5,86.07
2017,8,23,8,30,688.0,126.0,0.1,28.0,503.0,195.78,118.41
2017,8,23,8,45,712.0,129.5,0.1,29.0,548.5,242.24,153.8
2017,8,23,9,0,736.0,133.0,0.1,30.0,594.0,291.07,191.97
2017,8,23,9,15,753.0,137.0,0.1,30.5,635.5,340.27,230.89
2017,8,23,9,30,770.0,141.0,0.1,31.0,677.0,395.4,273.17
2017,8,23,9,45,797.5,136.5,0.1,31.5,716.5,443.51,309.44
2017,8,23,10,0,825.0,132.0,0.1,32.0,756.0,493.37,345.93
2017,8,23,10,15,834.0,134.0,0.1,32.0,786.0,540.79,380.4
2017,8,23,10,30,843.0,136.0,0.1,32.0,816.0,587.75,413.54
2017,8,23,10,45,851.5,136.5,0.15,32.5,840.0,632.41,443.84
2017,8,23,11,0,860.0,137.0,0.2,33.0,864.0,676.83,473.18
2017,8,23,11,15,864.5,137.5,0.2,33.0,879.5,715.84,498.76
2017,8,23,11,30,869.0,138.0,0.2,33.0,895.0,753.17,522.79
2017,8,23,11,45,872.5,138.0,0.2,33.0,903.5,787.47,543.37
2017,8,23,12,0,876.0,138.0,0.2,33.0,912.0,819.69,562.45
2017,8,23,12,15,876.0,138.0,0.2,33.0,912.0,846.86,578.39
2017,8,23,12,30,876.0,138.0,0.2,33.0,912.0,871.48,592.83
2017,8,23,12,45,874.0,138.0,0.25,33.0,904.5,891.74,605.58
2017,8,23,13,0,872.0,138.0,0.3,33.0,897.0,909.17,616.84
2017,8,23,13,15,868.0,137.0,0.3,32.5,881.5,920.93,625.2
2017,8,23,13,30,864.0,136.0,0.3,32.0,866.0,929.66,631.97
2017,8,23,13,45,860.0,133.5,0.35,32.0,843.5,933.8,635.93
2017,8,23,14,0,856.0,131.0,0.4,32.0,821.0,942.13,642.6
2017,8,23,14,15,847.5,129.0,0.4,31.5,791.5,936.71,641.44
2017,8,23,14,30,839.0,127.0,0.4,31.0,762.0,928.19,638.74
2017,8,23,14,45,830.0,123.5,0.4,31.0,726.5,914.52,631.8
2017,8,23,15,0,821.0,120.0,0.4,31.0,691.0,897.92,623.23
2017,8,23,15,15,806.5,117.0,0.4,30.5,650.0,874.12,611.56
2017,8,23,15,30,792.0,114.0,0.4,30.0,609.0,847.81,598.35
2017,8,23,15,45,776.5,109.0,0.45,30.0,564.0,816.01,581.29
2017,8,23,16,0,761.0,104.0,0.5,30.0,519.0,782.1,562.67
2017,8,23,16,15,735.5,99.5,0.5,29.0,469.5,742.83,541.57
2017,8,23,16,30,710.0,95.0,0.5,28.0,420.0,698.62,516.58
2017,8,23,16,45,681.0,88.0,0.5,27.5,370.0,647.88,485.34
2017,8,23,17,0,652.0,81.0,0.5,27.0,320.0,596.93,452.89
2017,8,23,17,15,604.0,74.5,0.5,26.0,269.0,533.59,410.23
2017,8,23,17,30,556.0,68.0,0.5,25.0,218.0,472.1,366.41
2017,8,23,17,45,492.0,58.0,0.5,24.5,169.5,398.89,310.7
2017,8,23,18,0,428.0,48.0,0.5,24.0,121.0,329.89,255.47
2017,8,23,18,15,321.0,36.0,0.45,23.0,80.0,240.96,182.17
2017,8,23,18,30,214.0,24.0,0.4,22.0,39.0,155.99,90.55
2017,8,23,18,45,107.0,12.0,0.4,21.5,19.5,57.93,0.0
2017,8,23,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,5,45,113.5,12.0,0.6,16.5,20.0,11.44,0.0
2017,8,24,6,0,227.0,24.0,0.6,17.0,40.0,19.38,7.42
2017,8,24,6,15,336.0,36.0,0.55,17.5,82.0,28.33,18.53
2017,8,24,6,30,445.0,48.0,0.5,18.0,124.0,36.78,26.48
2017,8,24,6,45,510.0,57.0,0.5,19.0,172.5,42.06,31.32
2017,8,24,7,0,575.0,66.0,0.5,20.0,221.0,47.07,35.7
2017,8,24,7,15,622.5,72.5,0.5,20.5,272.5,49.74,37.95
2017,8,24,7,30,670.0,79.0,0.5,21.0,324.0,52.27,39.98
2017,8,24,7,45,701.0,85.0,0.5,22.0,375.5,54.2,41.33
2017,8,24,8,0,732.0,91.0,0.5,23.0,427.0,92.12,49.82
2017,8,24,8,15,757.5,95.0,0.45,23.5,476.5,144.1,79.9
2017,8,24,8,30,783.0,99.0,0.4,24.0,526.0,193.12,114.84
2017,8,24,8,45,801.0,103.0,0.4,25.0,572.0,243.24,154.37
2017,8,24,9,0,819.0,107.0,0.4,26.0,618.0,295.02,196.36
2017,8,24,9,15,833.5,109.5,0.4,26.5,659.5,345.92,238.08
2017,8,24,9,30,848.0,112.0,0.4,27.0,701.0,397.67,279.63
2017,8,24,9,45,849.0,119.5,0.4,27.5,735.0,448.7,319.57
2017,8,24,10,0,850.0,127.0,0.4,28.0,769.0,498.93,357.48
2017,8,24,10,15,858.5,129.0,0.4,28.0,798.5,547.24,393.52
2017,8,24,10,30,867.0,131.0,0.4,28.0,828.0,597.4,429.65
2017,8,24,10,45,877.0,129.5,0.4,28.5,852.0,641.52,459.94
2017,8,24,11,0,887.0,128.0,0.4,29.0,876.0,684.65,488.69
2017,8,24,11,15,891.0,129.0,0.4,29.0,891.5,724.71,515.58
2017,8,24,11,30,895.0,130.0,0.4,29.0,907.0,762.99,540.61
2017,8,24,11,45,898.0,129.5,0.4,29.5,915.0,797.23,560.35
2017,8,24,12,0,901.0,129.0,0.4,30.0,923.0,829.27,578.54
2017,8,24,12,15,901.0,129.0,0.4,30.0,922.5,857.0,595.12
2017,8,24,12,30,901.0,129.0,0.4,30.0,922.0,882.11,610.11
2017,8,24,12,45,885.5,136.0,0.4,30.0,910.5,897.93,619.5
2017,8,24,13,0,870.0,143.0,0.4,30.0,899.0,910.48,627.13
2017,8,24,13,15,866.0,142.5,0.4,29.5,883.0,922.76,635.99
2017,8,24,13,30,862.0,142.0,0.4,29.0,867.0,938.86,647.28
2017,8,24,13,45,857.0,139.5,0.45,29.0,844.0,942.5,650.92
2017,8,24,14,0,852.0,137.0,0.5,29.0,821.0,942.96,652.98
2017,8,24,14,15,843.0,135.0,0.5,28.5,791.0,937.12,651.64
2017,8,24,14,30,834.0,133.0,0.5,28.0,761.0,928.17,648.62
2017,8,24,14,45,824.5,129.5,0.5,28.0,725.5,914.11,641.32
2017,8,24,15,0,815.0,126.0,0.5,28.0,690.0,897.11,632.38
2017,8,24,15,15,717.0,146.0,0.5,27.5,620.0,829.24,592.7
2017,8,24,15,30,619.0,166.0,0.5,27.0,550.0,756.9,549.66
2017,8,24,15,45,576.5,163.5,0.55,26.5,500.0,708.0,521.3
2017,8,24,16,0,534.0,161.0,0.6,26.0,450.0,653.34,487.6
2017,8,24,16,15,616.5,130.5,0.6,25.5,434.0,680.28,510.18
2017,8,24,16,30,699.0,100.0,0.6,25.0,418.0,693.99,521.9
2017,8,24,16,45,669.5,92.5,0.6,24.5,367.5,642.65,488.88
2017,8,24,17,0,640.0,85.0,0.6,24.0,317.0,591.14,455.39
2017,8,24,17,15,590.0,78.0,0.6,23.0,265.5,526.27,410.43
2017,8,24,17,30,540.0,71.0,0.6,22.0,214.0,463.37,364.68
2017,8,24,17,45,473.5,61.0,0.65,21.0,166.0,389.35,308.15
2017,8,24,18,0,407.0,51.0,0.7,20.0,118.0,319.61,251.8
2017,8,24,18,15,292.0,37.5,0.65,19.5,77.0,226.07,172.78
2017,8,24,18,30,177.0,24.0,0.6,19.0,36.0,135.14,70.49
2017,8,24,18,45,88.5,12.0,0.6,18.5,18.0,49.59,0.0
2017,8,24,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,25,5,45,110.0,12.0,0.55,17.0,19.5,11.44,0.0
2017,8,25,6,0,220.0,24.0,0.5,18.0,39.0,19.53,6.73
2017,8,25,6,15,335.5,36.0,0.45,18.5,81.0,28.49,18.52
2017,8,25,6,30,451.0,48.0,0.4,19.0,123.0,36.95,26.49
2017,8,25,6,45,526.0,56.0,0.35,20.0,173.5,41.38,30.58
2017,8,25,7,0,601.0,64.0,0.3,21.0,224.0,45.62,34.29
2017,8,25,7,15,649.5,70.0,0.25,22.0,276.5,47.98,36.2
2017,8,25,7,30,698.0,76.0,0.2,23.0,329.0,50.23,37.9
2017,8,25,7,45,735.0,80.0,0.2,24.0,382.0,56.33,42.8
2017,8,25,8,0,772.0,84.0,0.2,25.0,435.0,92.18,49.15
2017,8,25,8,15,796.5,87.5,0.15,25.5,485.5,140.0,74.54
2017,8,25,8,30,821.0,91.0,0.1,26.0,536.0,190.53,109.92
2017,8,25,8,45,842.0,93.0,0.1,27.0,583.5,241.65,149.6
2017,8,25,9,0,863.0,95.0,0.1,28.0,631.0,294.68,192.03
2017,8,25,9,15,876.5,97.5,0.1,28.5,673.0,353.43,239.01
2017,8,25,9,30,890.0,100.0,0.1,29.0,715.0,406.48,280.94
2017,8,25,9,45,889.5,107.0,0.1,29.5,749.0,457.87,320.62
2017,8,25,10,0,889.0,114.0,0.1,30.0,783.0,508.15,358.06
2017,8,25,10,15,897.0,115.5,0.05,30.5,813.0,556.86,392.72
2017,8,25,10,30,905.0,117.0,0.0,31.0,843.0,604.8,425.7
2017,8,25,10,45,913.0,117.0,0.0,31.5,867.0,650.48,456.29
2017,8,25,11,0,921.0,117.0,0.0,32.0,891.0,694.96,485.13
2017,8,25,11,15,924.5,118.0,0.0,32.0,906.5,735.88,511.86
2017,8,25,11,30,928.0,119.0,0.0,32.0,922.0,774.89,536.32
2017,8,25,11,45,932.0,118.0,0.05,32.5,930.5,810.38,556.48
2017,8,25,12,0,936.0,117.0,0.1,33.0,939.0,843.62,575.34
2017,8,25,12,15,936.0,117.0,0.1,33.0,938.5,872.16,591.9
2017,8,25,12,30,936.0,117.0,0.1,33.0,938.0,897.95,606.84
2017,8,25,12,45,940.5,113.0,0.1,33.0,932.0,920.83,620.1
2017,8,25,13,0,945.0,109.0,0.1,33.0,926.0,940.77,631.7
2017,8,25,13,15,941.5,108.0,0.1,33.0,910.0,953.59,639.25
2017,8,25,13,30,938.0,107.0,0.1,33.0,894.0,963.15,645.12
2017,8,25,13,45,934.0,105.5,0.15,33.0,870.5,968.42,649.48
2017,8,25,14,0,930.0,104.0,0.2,33.0,847.0,970.36,652.22
2017,8,25,14,15,922.5,102.5,0.2,32.5,817.0,965.78,651.76
2017,8,25,14,30,915.0,101.0,0.2,32.0,787.0,957.93,649.61
2017,8,25,14,45,906.0,98.5,0.2,32.0,750.0,944.4,642.96
2017,8,25,15,0,897.0,96.0,0.2,32.0,713.0,927.79,634.64
2017,8,25,15,15,883.5,94.0,0.2,31.5,671.0,904.77,623.84
2017,8,25,15,30,870.0,92.0,0.2,31.0,629.0,879.09,611.44
2017,8,25,15,45,853.0,89.0,0.2,31.0,582.0,853.92,598.09
2017,8,25,16,0,836.0,86.0,0.2,31.0,535.0,819.34,578.74
2017,8,25,16,15,812.5,82.5,0.2,30.5,484.5,776.88,555.36
2017,8,25,16,30,789.0,79.0,0.2,30.0,434.0,733.05,530.57
2017,8,25,16,45,757.0,74.5,0.25,29.5,381.5,680.5,499.89
2017,8,25,17,0,725.0,70.0,0.3,29.0,329.0,627.69,467.85
2017,8,25,17,15,677.5,64.5,0.35,27.5,276.0,567.37,430.39
2017,8,25,17,30,630.0,59.0,0.4,26.0,223.0,505.08,387.9
2017,8,25,17,45,558.5,51.0,0.5,25.0,172.5,427.27,330.57
2017,8,25,18,0,487.0,43.0,0.6,24.0,122.0,354.26,273.15
2017,8,25,18,15,363.0,32.5,0.65,23.0,79.0,256.59,192.1
2017,8,25,18,30,239.0,22.0,0.7,22.0,36.0,160.57,69.08
2017,8,25,18,45,119.5,11.0,0.75,21.0,18.0,61.58,0.0
2017,8,25,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,26,5,45,164.0,10.5,1.0,18.5,21.0,10.01,0.0
2017,8,26,6,0,328.0,21.0,0.9,19.0,42.0,16.83,4.18
2017,8,26,6,15,446.0,30.0,0.7,20.0,87.0,25.29,15.61
2017,8,26,6,30,564.0,39.0,0.5,21.0,132.0,31.92,21.89
2017,8,26,6,45,632.0,45.0,0.35,22.5,184.0,35.41,25.09
2017,8,26,7,0,700.0,51.0,0.2,24.0,236.0,38.83,28.02
2017,8,26,7,15,743.5,55.5,0.15,25.0,290.0,40.81,29.6
2017,8,26,7,30,787.0,60.0,0.1,26.0,344.0,42.73,31.05
2017,8,26,7,45,817.0,63.5,0.05,27.0,397.5,43.76,31.67
2017,8,26,8,0,847.0,67.0,0.0,28.0,451.0,87.4,43.75
2017,8,26,8,15,868.5,70.0,0.0,28.5,502.0,138.45,69.83
2017,8,26,8,30,890.0,73.0,0.0,29.0,553.0,191.71,106.53
2017,8,26,8,45,905.5,75.0,0.05,30.0,600.0,245.0,147.65
2017,8,26,9,0,921.0,77.0,0.1,31.0,647.0,299.48,191.17
2017,8,26,9,15,933.0,79.0,0.1,31.5,689.5,353.86,234.91
2017,8,26,9,30,945.0,81.0,0.1,32.0,732.0,408.63,278.02
2017,8,26,9,45,951.0,84.0,0.1,32.5,768.5,461.97,318.87
2017,8,26,10,0,957.0,87.0,0.1,33.0,805.0,514.7,357.79
2017,8,26,10,15,963.5,88.0,0.1,33.5,835.0,565.13,393.74
2017,8,26,10,30,970.0,89.0,0.1,34.0,865.0,614.52,427.66
2017,8,26,10,45,973.0,91.0,0.1,34.5,887.5,661.48,458.78
2017,8,26,11,0,976.0,93.0,0.1,35.0,910.0,706.73,487.76
2017,8,26,11,15,979.0,93.5,0.1,35.0,925.5,748.71,514.89
2017,8,26,11,30,982.0,94.0,0.1,35.0,941.0,788.59,538.81
2017,8,26,11,45,982.0,95.0,0.15,35.0,948.0,824.43,560.35
2017,8,26,12,0,982.0,96.0,0.2,35.0,955.0,857.65,580.35
2017,8,26,12,15,981.5,96.0,0.2,35.0,954.5,886.76,597.09
2017,8,26,12,30,981.0,96.0,0.2,35.0,954.0,912.95,612.12
2017,8,26,12,45,977.0,96.5,0.2,35.5,944.5,933.62,622.68
2017,8,26,13,0,973.0,97.0,0.2,36.0,935.0,951.05,631.43
2017,8,26,13,15,969.0,96.5,0.2,36.0,918.5,964.14,639.09
2017,8,26,13,30,965.0,96.0,0.2,36.0,902.0,973.87,645.0
2017,8,26,13,45,959.0,95.0,0.2,36.0,877.5,977.87,647.79
2017,8,26,14,0,953.0,94.0,0.2,36.0,853.0,978.43,648.84
2017,8,26,14,15,945.0,93.0,0.2,35.5,821.5,973.78,648.42
2017,8,26,14,30,937.0,92.0,0.2,35.0,790.0,965.79,646.28
2017,8,26,14,45,926.0,90.0,0.2,35.0,752.5,950.7,638.84
2017,8,26,15,0,915.0,88.0,0.2,35.0,715.0,932.49,629.74
2017,8,26,15,15,901.5,86.0,0.2,34.5,671.5,909.09,618.94
2017,8,26,15,30,888.0,84.0,0.2,34.0,628.0,882.98,606.5
2017,8,26,15,45,870.0,81.5,0.2,34.0,580.5,849.89,588.52
2017,8,26,16,0,852.0,79.0,0.2,34.0,533.0,814.69,569.11
2017,8,26,16,15,828.0,76.0,0.2,33.5,482.0,778.97,550.22
2017,8,26,16,30,804.0,73.0,0.2,33.0,431.0,734.95,525.55
2017,8,26,16,45,771.0,68.5,0.2,32.5,378.0,681.23,493.83
2017,8,26,17,0,738.0,64.0,0.2,32.0,325.0,627.35,460.88
2017,8,26,17,15,690.0,59.0,0.25,30.5,271.5,562.82,421.29
2017,8,26,17,30,642.0,54.0,0.3,29.0,218.0,499.92,378.9
2017,8,26,17,45,569.5,47.0,0.4,27.5,167.5,426.8,326.08
2017,8,26,18,0,497.0,40.0,0.5,26.0,117.0,354.44,270.11
2017,8,26,18,15,371.5,29.5,0.55,25.0,75.0,256.16,188.54
2017,8,26,18,30,246.0,19.0,0.6,24.0,33.0,158.16,47.13
2017,8,26,18,45,123.0,9.5,0.65,23.5,16.5,61.21,0.0
2017,8,26,19,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,27,5,45,102.5,10.5,1.0,24.0,17.0,10.01,0.0
2017,8,27,6,0,205.0,21.0,1.0,24.0,34.0,16.88,3.05
2017,8,27,6,15,320.5,33.0,0.8,25.0,74.5,25.94,15.66
2017,8,27,6,30,436.0,45.0,0.6,26.0,115.0,34.5,23.5
2017,8,27,6,45,507.0,53.0,0.4,27.0,163.5,39.03,27.59
2017,8,27,7,0,578.0,61.0,0.2,28.0,212.0,43.36,31.3
2017,8,27,7,15,626.0,67.0,0.15,29.0,263.5,45.82,33.25
2017,8,27,7,30,674.0,73.0,0.1,30.0,315.0,48.16,34.99
2017,8,27,7,45,706.5,78.5,0.1,31.0,365.5,49.93,36.17
2017,8,27,8,0,739.0,84.0,0.1,32.0,416.0,86.89,45.97
2017,8,27,8,15,763.5,87.5,0.1,32.5,465.0,132.94,68.75
2017,8,27,8,30,788.0,91.0,0.1,33.0,514.0,181.7,101.49
2017,8,27,8,45,805.5,94.5,0.1,34.0,559.5,231.58,139.04
2017,8,27,9,0,823.0,98.0,0.1,35.0,605.0,283.03,179.1
2017,8,27,9,15,837.0,100.5,0.1,35.0,646.5,333.97,219.72
2017,8,27,9,30,851.0,103.0,0.1,35.0,688.0,391.1,263.98
2017,8,27,9,45,861.5,105.0,0.1,35.5,723.5,441.01,301.65
2017,8,27,10,0,872.0,107.0,0.1,36.0,759.0,490.84,338.03
2017,8,27,10,15,880.0,108.5,0.1,36.0,788.5,538.68,372.61
2017,8,27,10,30,888.0,110.0,0.1,36.0,818.0,585.78,405.62
2017,8,27,10,45,891.5,112.0,0.15,36.5,840.0,629.71,435.19
2017,8,27,11,0,895.0,114.0,0.2,37.0,862.0,672.14,463.0
2017,8,27,11,15,898.5,115.0,0.2,37.0,877.0,712.0,488.89
2017,8,27,11,30,902.0,116.0,0.2,37.0,892.0,750.01,512.77
2017,8,27,11,45,902.0,117.0,0.2,37.5,899.0,783.4,531.28
2017,8,27,12,0,902.0,118.0,0.2,38.0,906.0,814.4,548.19
2017,8,27,12,15,902.0,118.0,0.2,38.0,905.5,841.95,564.09
2017,8,27,12,30,902.0,118.0,0.2,38.0,905.0,866.85,578.43
2017,8,27,12,45,903.5,116.0,0.2,38.0,898.0,888.3,590.78
2017,8,27,13,0,905.0,114.0,0.2,38.0,891.0,906.89,601.55
2017,8,27,13,15,901.5,113.5,0.2,38.0,875.0,919.6,609.02
2017,8,27,13,30,898.0,113.0,0.2,38.0,859.0,929.18,614.87
2017,8,27,13,45,891.0,112.0,0.25,38.0,835.5,931.92,617.86
2017,8,27,14,0,884.0,111.0,0.3,38.0,812.0,931.44,619.27
2017,8,27,14,15,876.0,109.5,0.3,37.5,782.0,926.35,618.5
2017,8,27,14,30,868.0,108.0,0.3,37.0,752.0,918.14,616.09
2017,8,27,14,45,856.0,106.5,0.3,37.0,716.0,903.28,608.63
2017,8,27,15,0,844.0,105.0,0.3,37.0,680.0,892.89,604.0
2017,8,27,15,15,830.0,102.5,0.3,36.5,638.0,869.62,592.93
2017,8,27,15,30,816.0,100.0,0.3,36.0,596.0,843.78,580.41
2017,8,27,15,45,796.0,96.5,0.3,36.0,550.0,809.26,561.28
2017,8,27,16,0,776.0,93.0,0.3,36.0,504.0,772.8,540.82
2017,8,27,16,15,750.5,89.0,0.3,35.5,454.5,729.63,516.84
2017,8,27,16,30,725.0,85.0,0.3,35.0,405.0,685.33,491.55
2017,8,27,16,45,690.0,80.0,0.3,34.5,354.0,636.02,462.13
2017,8,27,17,0,655.0,75.0,0.3,34.0,303.0,583.17,429.23
2017,8,27,17,15,604.5,68.5,0.3,32.5,252.0,518.49,387.27
2017,8,27,17,30,554.0,62.0,0.3,31.0,201.0,455.94,344.14
2017,8,27,17,45,480.0,53.0,0.3,30.0,153.0,378.83,286.95
2017,8,27,18,0,406.0,44.0,0.3,29.0,105.0,306.82,230.53
2017,8,27,18,15,286.0,31.0,0.3,28.0,66.0,212.96,152.85
2017,8,27,18,30,166.0,18.0,0.3,27.0,27.0,117.27,11.41
2017,8,27,18,45,83.0,9.0,0.35,26.5,13.5,43.48,0.0
2017,8,27,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,28,5,45,110.5,10.0,0.85,23.5,16.5,9.53,0.0
2017,8,28,6,0,221.0,20.0,0.8,24.0,33.0,16.05,1.5
2017,8,28,6,15,339.0,31.5,0.65,25.0,74.0,24.7,14.57
2017,8,28,6,30,457.0,43.0,0.5,26.0,115.0,32.86,22.1
2017,8,28,6,45,530.0,50.5,0.35,27.0,164.5,37.06,25.92
2017,8,28,7,0,603.0,58.0,0.2,28.0,214.0,41.09,29.38
2017,8,28,7,15,650.5,64.0,0.15,28.5,266.0,43.67,31.52
2017,8,28,7,30,698.0,70.0,0.1,29.0,318.0,50.86,37.43
2017,8,28,7,45,731.5,74.0,0.1,30.0,369.5,51.87,37.96
2017,8,28,8,0,765.0,78.0,0.1,31.0,421.0,81.2,42.02
2017,8,28,8,15,789.0,81.5,0.1,31.5,470.5,128.59,65.08
2017,8,28,8,30,813.0,85.0,0.1,32.0,520.0,178.62,98.62
2017,8,28,8,45,831.0,88.0,0.1,33.0,566.0,229.5,137.03
2017,8,28,9,0,849.0,91.0,0.1,34.0,612.0,288.32,182.64
2017,8,28,9,15,862.5,93.5,0.1,34.0,653.5,340.04,224.03
2017,8,28,9,30,876.0,96.0,0.1,34.0,695.0,392.37,265.31
2017,8,28,9,45,886.0,97.5,0.1,34.5,731.0,442.84,303.74
2017,8,28,10,0,896.0,99.0,0.1,35.0,767.0,493.14,340.73
2017,8,28,10,15,903.0,100.5,0.1,35.5,796.0,541.53,375.14
2017,8,28,10,30,910.0,102.0,0.1,36.0,825.0,589.04,407.72
2017,8,28,10,45,915.5,103.0,0.15,36.5,847.5,634.15,438.11
2017,8,28,11,0,921.0,104.0,0.2,37.0,870.0,677.84,466.76
2017,8,28,11,15,924.0,105.0,0.2,37.0,885.0,718.26,493.0
2017,8,28,11,30,927.0,106.0,0.2,37.0,900.0,756.71,516.87
2017,8,28,11,45,928.0,106.5,0.2,37.0,907.5,791.09,537.03
2017,8,28,12,0,929.0,107.0,0.2,37.0,915.0,823.05,555.64
2017,8,28,12,15,928.5,107.0,0.2,37.0,914.0,850.77,571.65
2017,8,28,12,30,928.0,107.0,0.2,37.0,913.0,875.73,586.05
2017,8,28,12,45,925.5,106.5,0.25,37.0,904.5,895.62,598.39
2017,8,28,13,0,923.0,106.0,0.3,37.0,896.0,912.46,609.15
2017,8,28,13,15,919.5,105.5,0.3,37.0,879.5,925.28,616.77
2017,8,28,13,30,916.0,105.0,0.3,37.0,863.0,934.92,622.69
2017,8,28,13,45,909.5,104.0,0.3,37.0,839.5,938.09,625.04
2017,8,28,14,0,903.0,103.0,0.3,37.0,816.0,938.0,625.71
2017,8,28,14,15,894.5,101.5,0.3,36.5,785.5,932.31,624.6
2017,8,28,14,30,886.0,100.0,0.3,36.0,755.0,923.45,621.83
2017,8,28,14,45,875.5,98.0,0.3,36.0,718.0,909.14,614.7
2017,8,28,15,0,865.0,96.0,0.3,36.0,681.0,891.87,605.97
2017,8,28,15,15,850.5,93.5,0.3,35.5,639.0,867.68,594.4
2017,8,28,15,30,836.0,91.0,0.3,35.0,597.0,848.1,585.64
2017,8,28,15,45,817.5,88.0,0.3,34.5,550.5,815.0,568.43
2017,8,28,16,0,799.0,85.0,0.3,34.0,504.0,779.88,549.83
2017,8,28,16,15,773.5,81.5,0.3,33.5,454.5,736.75,525.73
2017,8,28,16,30,748.0,78.0,0.3,33.0,405.0,692.46,500.31
2017,8,28,16,45,714.5,73.0,0.3,32.5,353.5,639.55,468.31
2017,8,28,17,0,681.0,68.0,0.3,32.0,302.0,590.42,437.72
2017,8,28,17,15,631.0,62.0,0.3,31.0,250.5,525.93,395.02
2017,8,28,17,30,581.0,56.0,0.3,30.0,199.0,463.59,351.0
2017,8,28,17,45,506.5,48.0,0.35,29.0,151.0,386.69,293.91
2017,8,28,18,0,432.0,40.0,0.4,28.0,103.0,315.04,237.39
2017,8,28,18,15,305.5,28.5,0.4,27.0,64.0,219.05,156.09
2017,8,28,18,30,179.0,17.0,0.4,26.0,25.0,120.0,0.0
2017,8,28,18,45,89.5,8.5,0.4,25.0,12.5,45.43,0.0
2017,8,28,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,29,5,45,88.0,10.0,0.75,21.5,14.5,9.53,0.0
2017,8,29,6,0,176.0,20.0,0.7,22.0,29.0,16.16,0.2
2017,8,29,6,15,290.0,32.5,0.6,23.0,68.5,25.73,15.49
2017,8,29,6,30,404.0,45.0,0.5,24.0,108.0,34.77,23.9
2017,8,29,6,45,480.0,53.5,0.4,25.0,156.0,39.71,28.4
2017,8,29,7,0,556.0,62.0,0.3,26.0,204.0,44.43,32.49
2017,8,29,7,15,606.0,68.5,0.25,26.5,255.0,47.23,34.83
2017,8,29,7,30,656.0,75.0,0.2,27.0,306.0,49.89,36.95
2017,8,29,7,45,693.0,79.5,0.2,27.5,357.5,50.87,37.58
2017,8,29,8,0,730.0,84.0,0.2,28.0,409.0,82.8,45.58
2017,8,29,8,15,756.5,88.0,0.2,28.5,458.5,128.92,67.83
2017,8,29,8,30,783.0,92.0,0.2,29.0,508.0,177.97,100.76
2017,8,29,8,45,803.5,94.5,0.2,29.5,554.5,227.38,138.56
2017,8,29,9,0,824.0,97.0,0.2,30.0,601.0,278.66,179.56
2017,8,29,9,15,839.0,100.0,0.2,30.0,643.0,330.37,221.67
2017,8,29,9,30,854.0,103.0,0.2,30.0,685.0,388.36,267.61
2017,8,29,9,45,866.5,104.5,0.2,30.5,721.5,438.84,306.63
2017,8,29,10,0,879.0,106.0,0.2,31.0,758.0,489.4,344.47
2017,8,29,10,15,888.0,107.5,0.2,31.0,788.5,538.08,380.5
2017,8,29,10,30,897.0,109.0,0.2,31.0,819.0,586.08,414.96
2017,8,29,10,45,904.0,109.5,0.25,31.5,842.5,631.15,446.17
2017,8,29,11,0,911.0,110.0,0.3,32.0,866.0,674.94,475.69
2017,8,29,11,15,915.5,111.0,0.3,32.0,881.5,716.04,503.03
2017,8,29,11,30,920.0,112.0,0.3,32.0,897.0,755.3,528.3
2017,8,29,11,45,924.5,111.0,0.3,32.0,906.0,790.71,549.6
2017,8,29,12,0,929.0,110.0,0.3,32.0,915.0,823.88,569.41
2017,8,29,12,15,929.5,110.0,0.3,32.0,915.0,852.43,586.31
2017,8,29,12,30,930.0,110.0,0.3,32.0,915.0,878.25,601.58
2017,8,29,12,45,928.5,110.0,0.3,32.0,907.0,899.55,614.15
2017,8,29,13,0,927.0,110.0,0.3,32.0,899.0,917.82,625.02
2017,8,29,13,15,924.0,109.0,0.3,32.0,883.5,930.67,632.79
2017,8,29,13,30,921.0,108.0,0.3,32.0,868.0,940.3,638.83
2017,8,29,13,45,919.0,105.5,0.35,32.0,845.5,946.01,643.75
2017,8,29,14,0,917.0,103.0,0.4,32.0,823.0,948.42,646.94
2017,8,29,14,15,909.5,101.5,0.4,31.5,793.0,943.63,646.31
2017,8,29,14,30,902.0,100.0,0.4,31.0,763.0,935.61,643.96
2017,8,29,14,45,896.0,96.5,0.4,31.0,727.0,923.55,638.05
2017,8,29,15,0,890.0,93.0,0.4,31.0,691.0,908.35,630.39
2017,8,29,15,15,876.5,90.5,0.4,30.5,649.0,884.67,618.9
2017,8,29,15,30,863.0,88.0,0.4,30.0,607.0,858.34,605.79
2017,8,29,15,45,849.5,83.5,0.45,29.5,560.5,834.15,594.85
2017,8,29,16,0,836.0,79.0,0.5,29.0,514.0,800.57,577.63
2017,8,29,16,15,811.5,76.0,0.5,28.0,463.5,757.92,554.43
2017,8,29,16,30,787.0,73.0,0.5,27.0,413.0,713.99,529.71
2017,8,29,16,45,757.5,67.5,0.5,26.5,361.5,662.27,497.73
2017,8,29,17,0,728.0,62.0,0.5,26.0,310.0,610.22,464.34
2017,8,29,17,15,679.0,57.0,0.5,25.0,257.0,545.7,420.92
2017,8,29,17,30,630.0,52.0,0.5,24.0,204.0,482.92,375.22
2017,8,29,17,45,558.0,44.0,0.55,23.5,154.5,410.12,318.69
2017,8,29,18,0,486.0,36.0,0.6,23.0,105.0,338.08,259.5
2017,8,29,18,15,350.0,26.0,0.55,22.0,64.5,237.44,169.99
2017,8,29,18,30,214.0,16.0,0.5,21.0,24.0,132.78,0.0
2017,8,29,18,45,107.0,8.0,0.5,20.5,12.0,51.9,0.0
2017,8,29,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,30,5,45,74.5,9.5,0.6,16.5,13.5,9.05,0.0
2017,8,30,6,0,149.0,19.0,0.6,17.0,27.0,14.98,0.0
2017,8,30,6,15,262.5,34.5,0.55,17.5,67.5,26.86,16.77
2017,8,30,6,30,376.0,50.0,0.5,18.0,108.0,39.65,28.77
2017,8,30,6,45,434.0,64.0,0.5,19.0,155.0,49.37,37.57
2017,8,30,7,0,492.0,78.0,0.5,20.0,202.0,58.53,45.61
2017,8,30,7,15,545.0,87.5,0.45,21.0,254.0,63.17,49.47
2017,8,30,7,30,598.0,97.0,0.4,22.0,306.0,67.56,52.95
2017,8,30,7,45,629.5,106.0,0.4,23.0,357.0,71.19,55.66
2017,8,30,8,0,661.0,115.0,0.4,24.0,408.0,96.73,59.92
2017,8,30,8,15,689.5,121.5,0.35,25.0,458.0,141.65,81.78
2017,8,30,8,30,718.0,128.0,0.3,26.0,508.0,189.8,113.9
2017,8,30,8,45,740.5,132.5,0.3,27.0,554.5,238.28,150.55
2017,8,30,9,0,763.0,137.0,0.3,28.0,601.0,288.97,190.46
2017,8,30,9,15,779.5,140.5,0.3,28.5,643.0,339.07,230.68
2017,8,30,9,30,796.0,144.0,0.3,29.0,685.0,390.32,271.14
2017,8,30,9,45,858.5,123.0,0.3,29.5,734.0,444.44,312.16
2017,8,30,10,0,921.0,102.0,0.3,30.0,783.0,502.96,355.4
2017,8,30,10,15,928.0,103.5,0.3,30.5,813.0,552.59,391.53
2017,8,30,10,30,935.0,105.0,0.3,31.0,843.0,601.28,425.78
2017,8,30,10,45,942.5,104.5,0.3,31.5,866.5,647.37,457.16
2017,8,30,11,0,950.0,104.0,0.3,32.0,890.0,692.1,486.64
2017,8,30,11,15,952.5,104.5,0.3,32.0,904.5,732.86,513.7
2017,8,30,11,30,955.0,105.0,0.3,32.0,919.0,771.51,538.3
2017,8,30,11,45,957.5,104.5,0.3,32.0,926.0,806.97,559.52
2017,8,30,12,0,960.0,104.0,0.3,32.0,933.0,839.99,579.12
2017,8,30,12,15,959.0,104.0,0.3,32.0,932.0,868.1,595.67
2017,8,30,12,30,958.0,104.0,0.3,32.0,931.0,893.31,610.49
2017,8,30,12,45,961.0,100.5,0.35,32.0,923.0,915.4,624.48
2017,8,30,13,0,964.0,97.0,0.4,32.0,915.0,934.43,636.78
2017,8,30,13,15,960.0,96.5,0.4,32.0,898.0,947.23,644.51
2017,8,30,13,30,956.0,96.0,0.4,32.0,881.0,956.67,650.46
2017,8,30,13,45,952.0,94.0,0.4,32.0,857.0,961.15,653.64
2017,8,30,14,0,948.0,92.0,0.4,32.0,833.0,962.2,655.02
2017,8,30,14,15,940.5,90.5,0.4,31.5,802.0,957.23,654.34
2017,8,30,14,30,933.0,89.0,0.4,31.0,771.0,948.92,651.89
2017,8,30,14,45,924.0,87.0,0.45,31.0,733.5,935.45,646.23
2017,8,30,15,0,915.0,85.0,0.5,31.0,696.0,918.83,638.79
2017,8,30,15,15,901.5,82.5,0.5,30.5,653.0,894.68,627.05
2017,8,30,15,30,888.0,80.0,0.5,30.0,610.0,867.79,613.63
2017,8,30,15,45,870.5,77.5,0.55,29.5,562.5,835.0,597.26
2017,8,30,16,0,853.0,75.0,0.6,29.0,515.0,800.1,579.2
2017,8,30,16,15,828.5,72.0,0.6,28.5,464.0,763.8,558.97
2017,8,30,16,30,804.0,69.0,0.6,28.0,413.0,719.41,532.82
2017,8,30,16,45,767.5,65.5,0.6,27.5,359.5,664.54,498.72
2017,8,30,17,0,731.0,62.0,0.6,27.0,306.0,609.75,463.41
2017,8,30,17,15,680.0,56.5,0.6,26.0,253.0,543.27,418.4
2017,8,30,17,30,629.0,51.0,0.6,25.0,200.0,478.73,371.26
2017,8,30,17,45,545.0,44.0,0.6,24.0,150.0,400.51,310.71
2017,8,30,18,0,461.0,37.0,0.6,23.0,100.0,324.01,248.13
2017,8,30,18,15,317.0,25.5,0.6,22.0,60.5,219.28,153.47
2017,8,30,18,30,173.0,14.0,0.6,21.0,21.0,91.79,0.0
2017,8,30,18,45,86.5,7.0,0.6,20.5,10.5,6.67,0.0
2017,8,30,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,31,5,45,46.0,7.5,0.4,18.0,10.0,7.15,0.0
2017,8,31,6,0,92.0,15.0,0.4,19.0,20.0,11.73,0.0
2017,8,31,6,15,183.5,33.0,0.35,20.0,56.5,25.63,15.43
2017,8,31,6,30,275.0,51.0,0.3,21.0,93.0,39.01,27.81
2017,8,31,6,45,339.0,67.0,0.3,22.5,138.5,50.23,37.73
2017,8,31,7,0,403.0,83.0,0.3,24.0,184.0,60.94,46.87
2017,8,31,7,15,454.5,95.0,0.25,24.5,233.5,68.13,52.93
2017,8,31,7,30,506.0,107.0,0.2,25.0,283.0,74.96,58.5
2017,8,31,7,45,540.5,117.5,0.2,26.0,332.0,80.32,62.56
2017,8,31,8,0,575.0,128.0,0.2,27.0,381.0,103.0,66.49
2017,8,31,8,15,604.5,136.0,0.15,27.5,429.5,144.47,86.41
2017,8,31,8,30,634.0,144.0,0.1,28.0,478.0,189.36,115.79
2017,8,31,8,45,654.5,151.5,0.1,29.0,523.0,235.37,149.84
2017,8,31,9,0,675.0,159.0,0.1,30.0,568.0,283.5,186.87
2017,8,31,9,15,693.0,164.0,0.1,30.5,608.5,330.77,223.93
2017,8,31,9,30,711.0,169.0,0.1,31.0,649.0,379.5,261.55
2017,8,31,9,45,693.0,187.5,0.1,32.0,676.0,426.42,296.73
2017,8,31,10,0,675.0,206.0,0.1,33.0,703.0,471.1,328.81
2017,8,31,10,15,685.5,210.0,0.1,33.5,732.0,515.17,359.88
2017,8,31,10,30,696.0,214.0,0.1,34.0,761.0,559.27,389.99
2017,8,31,10,45,701.0,218.0,0.1,34.5,782.5,600.0,416.97
2017,8,31,11,0,706.0,222.0,0.1,35.0,804.0,639.91,442.63
2017,8,31,11,15,711.0,224.0,0.1,35.0,818.5,677.05,466.84
2017,8,31,11,30,716.0,226.0,0.1,35.0,833.0,713.0,489.82
2017,8,31,11,45,711.0,230.5,0.1,35.0,838.0,742.53,508.31
2017,8,31,12,0,706.0,235.0,0.1,35.0,843.0,769.95,525.26
2017,8,31,12,15,705.5,235.0,0.1,35.0,842.0,794.52,540.43
2017,8,31,12,30,705.0,235.0,0.1,35.0,841.0,816.93,554.17
2017,8,31,12,45,660.0,257.0,0.1,35.5,819.5,820.75,554.5
2017,8,31,13,0,615.0,279.0,0.1,36.0,798.0,820.62,552.68
2017,8,31,13,15,609.0,276.0,0.1,35.5,782.0,827.17,558.29
2017,8,31,13,30,603.0,273.0,0.1,35.0,766.0,829.54,561.41
2017,8,31,13,45,588.0,271.5,0.1,35.0,741.5,824.38,558.78
2017,8,31,14,0,573.0,270.0,0.1,35.0,717.0,816.75,554.81
2017,8,31,14,15,561.0,264.0,0.1,35.0,687.0,804.76,548.45
2017,8,31,14,30,549.0,258.0,0.1,35.0,657.0,790.48,540.79
2017,8,31,14,45,533.0,250.5,0.1,35.0,621.5,768.85,528.64
2017,8,31,15,0,517.0,243.0,0.1,35.0,586.0,745.26,515.32
2017,8,31,15,15,497.5,232.5,0.1,34.5,546.0,713.55,497.89
2017,8,31,15,30,478.0,222.0,0.1,34.0,506.0,680.35,479.31
2017,8,31,15,45,442.5,203.5,0.15,34.0,449.5,623.49,444.56
2017,8,31,16,0,407.0,185.0,0.2,34.0,393.0,566.16,408.87
2017,8,31,16,15,392.5,175.5,0.2,33.0,359.5,535.82,391.63
2017,8,31,16,30,378.0,166.0,0.2,32.0,326.0,492.65,364.91
2017,8,31,16,45,347.0,147.5,0.2,31.5,280.0,439.06,328.99
2017,8,31,17,0,316.0,129.0,0.2,31.0,234.0,386.33,292.46
2017,8,31,17,15,272.5,108.5,0.3,29.5,187.5,323.77,248.6
2017,8,31,17,30,229.0,88.0,0.4,28.0,141.0,263.48,204.02
2017,8,31,17,45,182.0,65.5,0.55,27.0,100.5,200.58,154.8
2017,8,31,18,0,135.0,43.0,0.7,26.0,60.0,139.9,105.29
2017,8,31,18,15,80.5,24.0,0.75,25.5,33.0,82.19,52.69
2017,8,31,18,30,26.0,5.0,0.8,25.0,6.0,16.45,0.0
2017,8,31,18,45,13.0,2.5,0.9,24.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,5,45,43.0,7.0,0.5,23.0,9.0,6.67,0.0
2017,9,1,6,0,86.0,14.0,0.5,24.0,18.0,10.94,0.0
2017,9,1,6,15,178.5,31.0,0.45,25.0,53.0,24.06,13.63
2017,9,1,6,30,271.0,48.0,0.4,26.0,88.0,36.69,25.18
2017,9,1,6,45,338.5,63.0,0.35,27.5,133.0,47.19,34.31
2017,9,1,7,0,406.0,78.0,0.3,29.0,178.0,57.23,42.74
2017,9,1,7,15,458.0,89.5,0.25,30.0,227.0,64.16,48.38
2017,9,1,7,30,510.0,101.0,0.2,31.0,276.0,70.75,53.53
2017,9,1,7,45,545.0,110.5,0.2,32.0,325.0,75.04,56.64
2017,9,1,8,0,580.0,120.0,0.2,33.0,374.0,95.11,59.41
2017,9,1,8,15,609.5,127.5,0.2,33.5,422.0,136.47,78.36
2017,9,1,8,30,639.0,135.0,0.2,34.0,470.0,181.21,106.87
2017,9,1,8,45,659.0,141.5,0.2,35.0,514.0,226.57,139.74
2017,9,1,9,0,679.0,148.0,0.2,36.0,558.0,273.96,175.58
2017,9,1,9,15,696.5,153.0,0.15,36.5,598.5,321.24,211.83
2017,9,1,9,30,714.0,158.0,0.1,37.0,639.0,369.89,248.49
2017,9,1,9,45,694.5,177.0,0.1,37.5,665.0,416.72,283.55
2017,9,1,10,0,675.0,196.0,0.1,38.0,691.0,461.19,315.6
2017,9,1,10,15,685.5,199.5,0.1,38.0,720.0,504.76,346.59
2017,9,1,10,30,696.0,203.0,0.1,38.0,749.0,548.32,376.74
2017,9,1,10,45,698.5,208.5,0.1,38.5,769.0,588.8,403.22
2017,9,1,11,0,701.0,214.0,0.1,39.0,789.0,628.26,428.26
2017,9,1,11,15,705.5,216.0,0.1,39.0,804.0,664.77,451.79
2017,9,1,11,30,710.0,218.0,0.1,39.0,819.0,700.04,474.1
2017,9,1,11,45,708.5,221.0,0.1,39.0,824.5,730.45,492.97
2017,9,1,12,0,707.0,224.0,0.1,39.0,830.0,758.95,510.43
2017,9,1,12,15,706.5,224.0,0.1,39.0,829.5,783.37,525.31
2017,9,1,12,30,706.0,224.0,0.1,39.0,829.0,805.62,538.79
2017,9,1,12,45,692.0,229.0,0.1,39.0,816.5,819.13,546.77
2017,9,1,13,0,678.0,234.0,0.1,39.0,804.0,829.84,553.17
2017,9,1,13,15,672.5,232.0,0.1,39.0,788.5,838.27,558.55
2017,9,1,13,30,667.0,230.0,0.1,39.0,773.0,844.05,562.43
2017,9,1,13,45,656.0,227.5,0.15,39.0,749.0,841.75,562.28
2017,9,1,14,0,645.0,225.0,0.2,39.0,725.0,836.71,560.77
2017,9,1,14,15,633.5,220.5,0.2,38.5,695.5,826.51,556.76
2017,9,1,14,30,622.0,216.0,0.2,38.0,666.0,813.71,551.27
2017,9,1,14,45,606.5,210.0,0.2,38.0,630.0,793.3,540.07
2017,9,1,15,0,591.0,204.0,0.2,38.0,594.0,766.2,524.95
2017,9,1,15,15,571.5,196.5,0.2,37.5,553.5,736.52,509.12
2017,9,1,15,30,552.0,189.0,0.2,37.0,513.0,705.2,492.02
2017,9,1,15,45,528.5,179.0,0.2,37.0,469.0,666.27,468.81
2017,9,1,16,0,505.0,169.0,0.2,37.0,425.0,626.35,444.6
2017,9,1,16,15,473.5,157.0,0.2,36.0,378.0,577.07,415.39
2017,9,1,16,30,442.0,145.0,0.2,35.0,331.0,527.83,385.22
2017,9,1,16,45,404.5,130.5,0.2,34.5,283.5,471.62,348.28
2017,9,1,17,0,367.0,116.0,0.2,34.0,236.0,416.54,310.77
2017,9,1,17,15,317.5,98.5,0.2,32.5,189.0,351.38,265.41
2017,9,1,17,30,268.0,81.0,0.2,31.0,142.0,277.33,211.35
2017,9,1,17,45,209.5,61.0,0.25,29.5,101.0,209.64,159.44
2017,9,1,18,0,151.0,41.0,0.3,28.0,60.0,145.48,107.94
2017,9,1,18,15,87.5,23.0,0.3,27.5,32.5,83.22,50.25
2017,9,1,18,30,24.0,5.0,0.3,27.0,5.0,15.46,0.0
2017,9,1,18,45,12.0,2.5,0.3,26.5,2.5,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
