Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,2,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,9,2,5,45,17.0,4.5,1.2,26.5,5.0,4.29,0.0
2017,9,2,6,0,34.0,9.0,1.2,27.0,10.0,7.76,0.0
2017,9,2,6,15,90.5,29.0,1.0,27.5,40.0,23.98,13.2
2017,9,2,6,30,147.0,49.0,0.8,28.0,70.0,39.51,27.21
2017,9,2,6,45,197.0,71.0,0.6,29.0,111.5,55.92,41.3
2017,9,2,7,0,247.0,93.0,0.4,30.0,153.0,71.71,54.55
2017,9,2,7,15,292.0,112.0,0.3,31.0,199.5,84.85,65.2
2017,9,2,7,30,337.0,131.0,0.2,32.0,246.0,97.48,75.07
2017,9,2,7,45,367.0,148.0,0.15,33.0,291.5,108.24,83.14
2017,9,2,8,0,397.0,165.0,0.1,34.0,337.0,122.1,83.16
2017,9,2,8,15,427.0,178.0,0.1,34.5,383.0,158.74,101.2
2017,9,2,8,30,457.0,191.0,0.1,35.0,429.0,198.77,126.38
2017,9,2,8,45,474.0,204.0,0.1,36.0,470.5,239.69,155.04
2017,9,2,9,0,491.0,217.0,0.1,37.0,512.0,282.45,186.05
2017,9,2,9,15,510.0,226.0,0.05,37.5,551.0,324.4,216.82
2017,9,2,9,30,529.0,235.0,0.0,38.0,590.0,368.07,248.52
2017,9,2,9,45,559.0,235.5,0.0,38.5,628.5,410.8,279.01
2017,9,2,10,0,589.0,236.0,0.0,39.0,667.0,455.79,310.4
2017,9,2,10,15,600.5,240.5,0.0,39.0,695.0,496.74,339.13
2017,9,2,10,30,612.0,245.0,0.0,39.0,723.0,538.12,367.45
2017,9,2,10,45,621.0,248.0,0.0,39.0,744.5,576.87,393.43
2017,9,2,11,0,630.0,251.0,0.0,39.0,766.0,615.32,418.64
2017,9,2,11,15,635.0,253.5,0.0,39.0,780.5,650.21,441.07
2017,9,2,11,30,640.0,256.0,0.0,39.0,795.0,684.1,462.49
2017,9,2,11,45,642.0,257.0,0.05,39.5,801.5,713.29,479.92
2017,9,2,12,0,644.0,258.0,0.1,40.0,808.0,740.94,496.34
2017,9,2,12,15,643.5,258.0,0.1,40.0,807.0,763.98,510.38
2017,9,2,12,30,643.0,258.0,0.1,40.0,806.0,785.04,523.15
2017,9,2,12,45,606.5,274.5,0.1,40.0,787.5,789.5,525.23
2017,9,2,13,0,570.0,291.0,0.1,40.0,769.0,789.95,525.12
2017,9,2,13,15,564.0,288.0,0.1,39.5,753.5,795.63,530.13
2017,9,2,13,30,558.0,285.0,0.1,39.0,738.0,799.0,533.75
2017,9,2,13,45,552.5,278.5,0.1,39.0,716.0,796.93,533.19
2017,9,2,14,0,547.0,272.0,0.1,39.0,694.0,792.5,531.36
2017,9,2,14,15,535.0,265.5,0.1,38.5,664.5,779.95,525.77
2017,9,2,14,30,523.0,259.0,0.1,38.0,635.0,765.19,518.94
2017,9,2,14,45,514.5,248.0,0.15,38.0,602.0,746.62,509.49
2017,9,2,15,0,506.0,237.0,0.2,38.0,569.0,725.98,498.82
2017,9,2,15,15,486.0,227.0,0.2,37.5,529.0,694.5,481.48
2017,9,2,15,30,466.0,217.0,0.2,37.0,489.0,661.61,463.06
2017,9,2,15,45,449.5,202.5,0.2,37.0,447.5,625.42,441.43
2017,9,2,16,0,433.0,188.0,0.2,37.0,406.0,588.08,418.69
2017,9,2,16,15,402.5,174.0,0.2,36.0,360.0,539.4,389.32
2017,9,2,16,30,372.0,160.0,0.2,35.0,314.0,478.54,350.92
2017,9,2,16,45,342.0,141.5,0.2,34.5,268.5,425.93,316.04
2017,9,2,17,0,312.0,123.0,0.2,34.0,223.0,374.14,280.33
2017,9,2,17,15,266.0,103.0,0.25,32.5,177.5,310.93,235.84
2017,9,2,17,30,220.0,83.0,0.3,31.0,132.0,250.22,190.95
2017,9,2,17,45,170.0,61.0,0.4,30.0,92.5,186.85,141.64
2017,9,2,18,0,120.0,39.0,0.5,29.0,53.0,125.91,92.27
2017,9,2,18,15,67.5,21.5,0.55,28.5,28.5,70.13,38.32
2017,9,2,18,30,15.0,4.0,0.6,28.0,4.0,10.44,0.0
2017,9,2,18,45,7.5,2.0,0.65,27.5,2.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.5,1.15,26.0,5.5,5.24,0.0
2017,9,3,6,0,0.0,11.0,1.1,26.0,11.0,10.2,0.0
2017,9,3,6,15,40.0,31.0,0.85,26.5,36.5,26.66,15.18
2017,9,3,6,30,80.0,51.0,0.6,27.0,62.0,42.68,29.92
2017,9,3,6,45,109.5,72.5,0.4,28.0,95.0,59.31,44.29
2017,9,3,7,0,139.0,94.0,0.2,29.0,128.0,75.49,57.88
2017,9,3,7,15,171.0,112.5,0.15,29.5,164.0,89.27,69.21
2017,9,3,7,30,203.0,131.0,0.1,30.0,200.0,97.08,75.33
2017,9,3,7,45,203.0,157.5,0.1,31.0,236.0,120.55,93.79
2017,9,3,8,0,203.0,184.0,0.1,32.0,272.0,143.33,103.27
2017,9,3,8,15,355.0,173.0,0.1,32.5,348.5,155.8,102.51
2017,9,3,8,30,507.0,162.0,0.1,33.0,425.0,182.55,113.51
2017,9,3,8,45,551.0,163.5,0.1,33.5,473.0,222.08,141.03
2017,9,3,9,0,595.0,165.0,0.1,34.0,521.0,264.79,172.58
2017,9,3,9,15,543.0,199.0,0.1,34.0,541.0,311.67,210.54
2017,9,3,9,30,491.0,233.0,0.1,34.0,561.0,352.33,242.85
2017,9,3,9,45,436.0,270.0,0.1,34.5,573.0,389.2,270.62
2017,9,3,10,0,381.0,307.0,0.1,35.0,585.0,425.01,296.18
2017,9,3,10,15,509.5,269.0,0.1,35.0,656.0,475.1,331.11
2017,9,3,10,30,638.0,231.0,0.1,35.0,727.0,538.59,374.87
2017,9,3,10,45,633.5,241.5,0.1,35.0,745.5,577.11,400.87
2017,9,3,11,0,629.0,252.0,0.1,35.0,764.0,614.25,425.55
2017,9,3,11,15,633.5,254.5,0.1,35.0,778.5,648.75,448.19
2017,9,3,11,30,638.0,257.0,0.1,35.0,793.0,682.23,469.77
2017,9,3,11,45,625.0,267.5,0.1,35.5,796.0,709.03,485.49
2017,9,3,12,0,612.0,278.0,0.1,36.0,799.0,733.51,499.5
2017,9,3,12,15,611.5,278.0,0.1,36.0,798.0,755.84,513.39
2017,9,3,12,30,611.0,278.0,0.1,36.0,797.0,776.27,526.02
2017,9,3,12,45,619.0,270.5,0.15,36.5,791.5,794.69,537.17
2017,9,3,13,0,627.0,263.0,0.2,37.0,786.0,811.12,547.19
2017,9,3,13,15,621.0,260.0,0.2,37.0,770.0,817.59,551.42
2017,9,3,13,30,615.0,257.0,0.2,37.0,754.0,821.51,554.29
2017,9,3,13,45,605.0,254.0,0.2,37.0,730.5,819.31,553.53
2017,9,3,14,0,595.0,251.0,0.2,37.0,707.0,811.87,549.85
2017,9,3,14,15,582.5,245.5,0.2,37.0,677.0,799.73,543.42
2017,9,3,14,30,570.0,240.0,0.2,37.0,647.0,785.26,535.66
2017,9,3,14,45,555.5,232.0,0.2,37.0,612.0,764.12,523.9
2017,9,3,15,0,541.0,224.0,0.2,37.0,577.0,740.93,510.9
2017,9,3,15,15,521.0,215.0,0.2,36.5,537.0,710.01,493.98
2017,9,3,15,30,501.0,206.0,0.2,36.0,497.0,677.59,475.91
2017,9,3,15,45,476.5,195.0,0.25,36.0,453.0,637.93,452.46
2017,9,3,16,0,452.0,184.0,0.3,36.0,409.0,597.45,428.03
2017,9,3,16,15,420.0,170.5,0.3,35.0,362.5,547.73,397.85
2017,9,3,16,30,388.0,157.0,0.3,34.0,316.0,498.19,366.78
2017,9,3,16,45,349.0,140.5,0.3,33.5,269.0,428.81,320.05
2017,9,3,17,0,310.0,124.0,0.3,33.0,222.0,373.38,281.4
2017,9,3,17,15,262.5,104.0,0.35,31.5,176.5,309.56,236.07
2017,9,3,17,30,215.0,84.0,0.4,30.0,131.0,248.44,190.42
2017,9,3,17,45,158.5,61.0,0.45,28.5,90.5,180.43,137.27
2017,9,3,18,0,102.0,38.0,0.5,27.0,50.0,115.18,84.23
2017,9,3,18,15,51.0,19.0,0.5,26.5,25.0,57.09,26.87
2017,9,3,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,4,5,45,3.5,1.5,0.4,23.5,2.0,1.43,0.0
2017,9,4,6,0,7.0,3.0,0.4,24.0,4.0,2.86,0.0
2017,9,4,6,15,3.5,17.0,0.35,24.5,17.5,15.77,6.66
2017,9,4,6,30,0.0,31.0,0.3,25.0,31.0,28.79,18.58
2017,9,4,6,45,39.0,50.0,0.25,25.5,59.0,44.89,32.63
2017,9,4,7,0,78.0,69.0,0.2,26.0,87.0,57.82,43.79
2017,9,4,7,15,49.0,93.5,0.15,26.0,106.0,79.96,62.53
2017,9,4,7,30,20.0,118.0,0.1,26.0,125.0,102.94,81.56
2017,9,4,7,45,34.0,143.5,0.1,26.5,157.5,117.35,92.96
2017,9,4,8,0,48.0,169.0,0.1,27.0,190.0,137.34,103.11
2017,9,4,8,15,55.5,195.5,0.1,27.5,222.5,162.63,120.54
2017,9,4,8,30,63.0,222.0,0.1,28.0,255.0,189.19,139.16
2017,9,4,8,45,158.0,241.5,0.15,29.0,333.5,220.95,158.13
2017,9,4,9,0,253.0,261.0,0.2,30.0,412.0,263.24,185.63
2017,9,4,9,15,269.5,278.5,0.2,30.5,449.0,298.87,211.5
2017,9,4,9,30,286.0,296.0,0.2,31.0,486.0,336.27,238.49
2017,9,4,9,45,250.5,320.0,0.2,31.5,493.0,360.26,256.32
2017,9,4,10,0,215.0,344.0,0.2,32.0,500.0,386.03,274.59
2017,9,4,10,15,206.5,368.5,0.2,32.0,523.0,416.39,295.76
2017,9,4,10,30,198.0,393.0,0.2,32.0,546.0,446.19,316.04
2017,9,4,10,45,274.5,388.0,0.25,32.5,607.0,496.92,350.56
2017,9,4,11,0,351.0,383.0,0.3,33.0,668.0,556.89,390.65
2017,9,4,11,15,355.0,388.5,0.3,33.0,681.0,583.77,408.1
2017,9,4,11,30,359.0,394.0,0.3,33.0,694.0,610.26,425.42
2017,9,4,11,45,380.5,387.5,0.3,33.5,708.0,638.07,442.91
2017,9,4,12,0,402.0,381.0,0.3,34.0,722.0,665.98,460.23
2017,9,4,12,15,400.5,381.5,0.3,33.5,721.0,682.34,471.55
2017,9,4,12,30,399.0,382.0,0.3,33.0,720.0,697.39,482.16
2017,9,4,12,45,368.5,381.5,0.3,33.0,691.0,686.02,474.75
2017,9,4,13,0,338.0,381.0,0.3,33.0,662.0,672.15,466.01
2017,9,4,13,15,373.0,358.5,0.3,32.5,663.0,690.43,480.25
2017,9,4,13,30,408.0,336.0,0.3,32.0,664.0,715.74,498.47
2017,9,4,13,45,391.5,333.5,0.35,32.0,640.5,698.55,488.5
2017,9,4,14,0,375.0,331.0,0.4,32.0,617.0,687.85,482.98
2017,9,4,14,15,365.0,318.0,0.4,31.5,587.0,670.13,473.5
2017,9,4,14,30,355.0,305.0,0.4,31.0,557.0,650.74,462.96
2017,9,4,14,45,220.0,298.0,0.4,31.0,451.5,513.41,370.3
2017,9,4,15,0,85.0,291.0,0.4,31.0,346.0,376.88,274.74
2017,9,4,15,15,56.5,255.5,0.4,30.5,291.0,314.68,232.15
2017,9,4,15,30,28.0,220.0,0.4,30.0,236.0,252.52,187.65
2017,9,4,15,45,45.0,212.0,0.4,29.5,235.5,260.3,195.33
2017,9,4,16,0,62.0,204.0,0.4,29.0,235.0,267.67,202.3
2017,9,4,16,15,31.0,156.0,0.4,28.0,171.5,188.24,143.0
2017,9,4,16,30,0.0,108.0,0.4,27.0,108.0,103.98,77.79
2017,9,4,16,45,0.0,89.5,0.4,26.5,89.5,85.57,63.76
2017,9,4,17,0,0.0,71.0,0.4,26.0,71.0,67.04,49.14
2017,9,4,17,15,0.0,54.5,0.35,25.5,54.5,50.67,35.95
2017,9,4,17,30,0.0,38.0,0.3,25.0,38.0,35.29,23.33
2017,9,4,17,45,0.0,24.5,0.3,24.5,24.5,22.72,12.87
2017,9,4,18,0,0.0,11.0,0.3,24.0,11.0,10.18,2.41
2017,9,4,18,15,0.0,5.5,0.25,23.5,5.5,5.09,0.0
2017,9,4,18,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.05,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.0,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.0,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.05,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,1.0,0.2,20.5,1.0,0.0,0.0
2017,9,5,6,0,0.0,2.0,0.2,21.0,2.0,1.91,0.0
2017,9,5,6,15,0.0,12.0,0.2,21.5,12.0,11.12,3.02
2017,9,5,6,30,0.0,22.0,0.2,22.0,22.0,20.4,11.73
2017,9,5,6,45,0.0,36.5,0.2,22.5,36.5,33.9,23.65
2017,9,5,7,0,0.0,51.0,0.2,23.0,51.0,47.41,35.47
2017,9,5,7,15,0.0,67.0,0.15,23.5,67.0,61.6,47.63
2017,9,5,7,30,0.0,83.0,0.1,24.0,83.0,75.63,59.35
2017,9,5,7,45,23.0,125.0,0.1,25.0,135.0,104.84,83.32
2017,9,5,8,0,46.0,167.0,0.1,26.0,187.0,135.65,102.41
2017,9,5,8,15,150.0,191.0,0.1,26.5,266.0,158.88,115.0
2017,9,5,8,30,254.0,215.0,0.1,27.0,345.0,193.51,135.21
2017,9,5,8,45,251.0,237.5,0.1,27.5,376.0,227.08,159.86
2017,9,5,9,0,248.0,260.0,0.1,28.0,407.0,260.64,185.02
2017,9,5,9,15,417.0,232.0,0.1,28.5,499.5,299.01,209.2
2017,9,5,9,30,586.0,204.0,0.1,29.0,592.0,358.92,250.74
2017,9,5,9,45,600.5,209.0,0.15,29.5,625.5,401.14,282.93
2017,9,5,10,0,615.0,214.0,0.2,30.0,659.0,444.44,315.3
2017,9,5,10,15,530.5,258.0,0.2,30.5,652.5,473.84,336.84
2017,9,5,10,30,446.0,302.0,0.2,31.0,646.0,494.84,351.35
2017,9,5,10,45,548.5,265.0,0.2,31.5,700.5,546.43,387.08
2017,9,5,11,0,651.0,228.0,0.2,32.0,755.0,603.89,425.95
2017,9,5,11,15,522.0,293.5,0.2,32.0,720.5,608.03,427.07
2017,9,5,11,30,393.0,359.0,0.2,32.0,686.0,601.65,421.21
2017,9,5,11,45,537.5,291.5,0.2,32.0,742.5,664.89,465.4
2017,9,5,12,0,682.0,224.0,0.2,32.0,799.0,733.68,511.7
2017,9,5,12,15,681.5,224.0,0.2,32.0,798.0,757.28,526.16
2017,9,5,12,30,681.0,224.0,0.2,32.0,797.0,778.75,539.76
2017,9,5,12,45,713.5,202.0,0.25,32.0,797.0,803.75,557.16
2017,9,5,13,0,746.0,180.0,0.3,32.0,797.0,826.73,572.23
2017,9,5,13,15,741.0,178.5,0.3,31.5,781.0,836.27,579.32
2017,9,5,13,30,736.0,177.0,0.3,31.0,765.0,843.0,585.01
2017,9,5,13,45,738.5,169.5,0.3,31.0,744.5,847.15,588.11
2017,9,5,14,0,741.0,162.0,0.3,31.0,724.0,848.39,589.59
2017,9,5,14,15,730.5,159.0,0.3,30.5,694.5,840.09,586.55
2017,9,5,14,30,720.0,156.0,0.3,30.0,665.0,829.02,582.01
2017,9,5,14,45,719.0,147.0,0.35,30.0,632.0,816.89,576.65
2017,9,5,15,0,718.0,138.0,0.4,30.0,599.0,801.89,569.54
2017,9,5,15,15,700.0,133.5,0.35,29.5,558.5,774.71,554.15
2017,9,5,15,30,682.0,129.0,0.3,29.0,518.0,745.43,537.47
2017,9,5,15,45,668.0,120.5,0.3,29.0,475.0,712.9,518.24
2017,9,5,16,0,654.0,112.0,0.3,29.0,432.0,678.5,497.53
2017,9,5,16,15,622.0,106.0,0.25,28.5,384.0,631.47,468.21
2017,9,5,16,30,590.0,100.0,0.2,28.0,336.0,584.03,437.7
2017,9,5,16,45,550.5,91.5,0.2,27.5,288.0,528.24,400.37
2017,9,5,17,0,511.0,83.0,0.2,27.0,240.0,473.24,362.1
2017,9,5,17,15,451.0,73.0,0.2,26.5,192.5,404.5,311.8
2017,9,5,17,30,391.0,63.0,0.2,26.0,145.0,336.31,259.67
2017,9,5,17,45,302.5,50.0,0.2,25.5,102.0,256.48,196.2
2017,9,5,18,0,214.0,37.0,0.2,25.0,59.0,184.32,135.19
2017,9,5,18,15,107.0,18.5,0.2,24.5,29.5,90.59,25.3
2017,9,5,18,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,6,5,45,35.0,6.0,0.15,18.5,7.0,0.0,0.0
2017,9,6,6,0,70.0,12.0,0.1,19.0,14.0,11.44,0.0
2017,9,6,6,15,177.0,28.0,0.1,19.5,48.0,21.89,11.25
2017,9,6,6,30,284.0,44.0,0.1,20.0,82.0,33.86,23.32
2017,9,6,6,45,356.5,57.5,0.1,21.0,126.5,43.35,31.94
2017,9,6,7,0,429.0,71.0,0.1,22.0,171.0,52.42,39.92
2017,9,6,7,15,484.5,80.5,0.1,22.5,220.0,58.38,45.06
2017,9,6,7,30,540.0,90.0,0.1,23.0,269.0,63.0,48.87
2017,9,6,7,45,574.5,99.0,0.1,23.5,317.5,66.87,51.92
2017,9,6,8,0,609.0,108.0,0.1,24.0,366.0,78.51,53.07
2017,9,6,8,15,639.0,114.0,0.1,24.5,413.5,120.12,69.45
2017,9,6,8,30,669.0,120.0,0.1,25.0,461.0,165.12,97.62
2017,9,6,8,45,688.5,126.0,0.15,25.5,505.0,211.47,132.28
2017,9,6,9,0,708.0,132.0,0.2,26.0,549.0,259.73,170.72
2017,9,6,9,15,725.0,136.0,0.2,26.5,589.5,307.41,209.29
2017,9,6,9,30,742.0,140.0,0.2,27.0,630.0,356.31,248.41
2017,9,6,9,45,740.0,150.5,0.25,27.5,661.0,404.32,286.53
2017,9,6,10,0,738.0,161.0,0.3,28.0,692.0,451.45,322.84
2017,9,6,10,15,513.5,258.5,0.3,28.0,635.5,464.89,334.76
2017,9,6,10,30,289.0,356.0,0.3,28.0,579.0,459.15,331.06
2017,9,6,10,45,403.0,327.0,0.3,28.5,646.5,517.37,371.91
2017,9,6,11,0,517.0,298.0,0.3,29.0,714.0,582.06,416.06
2017,9,6,11,15,530.0,301.5,0.3,29.0,735.0,619.08,440.79
2017,9,6,11,30,543.0,305.0,0.3,29.0,756.0,655.92,465.3
2017,9,6,11,45,654.0,244.5,0.35,29.5,791.5,704.78,499.18
2017,9,6,12,0,765.0,184.0,0.4,30.0,827.0,756.64,534.53
2017,9,6,12,15,764.5,183.5,0.4,30.0,825.5,781.44,550.24
2017,9,6,12,30,764.0,183.0,0.4,30.0,824.0,803.86,564.29
2017,9,6,12,45,779.5,171.5,0.4,30.0,819.5,823.64,576.5
2017,9,6,13,0,795.0,160.0,0.4,30.0,815.0,843.23,588.66
2017,9,6,13,15,789.5,159.0,0.4,29.5,798.0,852.85,595.92
2017,9,6,13,30,784.0,158.0,0.4,29.0,781.0,859.52,601.64
2017,9,6,13,45,772.0,157.5,0.45,29.0,756.0,858.04,602.24
2017,9,6,14,0,760.0,157.0,0.5,29.0,731.0,853.56,601.2
2017,9,6,14,15,748.5,154.5,0.5,28.5,700.0,848.87,600.46
2017,9,6,14,30,737.0,152.0,0.5,28.0,669.0,837.35,595.54
2017,9,6,14,45,714.5,151.5,0.5,27.5,631.0,815.72,584.35
2017,9,6,15,0,692.0,151.0,0.5,27.0,593.0,791.73,571.72
2017,9,6,15,15,671.5,146.5,0.45,26.5,551.5,762.81,554.99
2017,9,6,15,30,651.0,142.0,0.4,26.0,510.0,731.92,536.88
2017,9,6,15,45,613.0,139.5,0.4,25.5,463.0,687.17,510.02
2017,9,6,16,0,575.0,137.0,0.4,25.0,416.0,641.58,481.48
2017,9,6,16,15,431.0,143.5,0.4,24.5,339.5,520.31,397.2
2017,9,6,16,30,287.0,150.0,0.4,24.0,263.0,398.61,309.28
2017,9,6,16,45,343.0,126.0,0.4,23.5,242.5,415.54,324.98
2017,9,6,17,0,399.0,102.0,0.4,23.0,222.0,414.73,325.75
2017,9,6,17,15,342.5,87.5,0.35,22.5,176.0,348.38,274.52
2017,9,6,17,30,286.0,73.0,0.3,22.0,130.0,285.55,224.58
2017,9,6,17,45,209.0,54.0,0.3,21.5,89.0,209.28,162.44
2017,9,6,18,0,132.0,35.0,0.3,21.0,48.0,127.36,93.25
2017,9,6,18,15,66.0,17.5,0.3,20.5,24.0,60.42,3.11
2017,9,6,18,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,7,5,45,15.0,4.5,0.25,15.0,5.0,0.0,0.0
2017,9,7,6,0,30.0,9.0,0.3,15.0,10.0,8.58,0.0
2017,9,7,6,15,106.0,29.0,0.25,15.0,41.5,23.9,12.71
2017,9,7,6,30,182.0,49.0,0.2,15.0,73.0,39.45,28.62
2017,9,7,6,45,243.5,67.5,0.2,15.5,115.0,51.15,39.51
2017,9,7,7,0,305.0,86.0,0.2,16.0,157.0,63.85,50.96
2017,9,7,7,15,152.5,81.5,0.2,16.0,117.0,63.17,50.5
2017,9,7,7,30,0.0,77.0,0.2,16.0,77.0,70.6,57.0
2017,9,7,7,45,0.0,74.0,0.2,16.5,74.0,68.71,55.09
2017,9,7,8,0,0.0,71.0,0.2,17.0,71.0,66.07,52.51
2017,9,7,8,15,0.0,75.0,0.2,17.5,75.0,69.81,52.81
2017,9,7,8,30,0.0,79.0,0.2,18.0,79.0,73.56,55.59
2017,9,7,8,45,0.0,112.5,0.25,18.5,112.5,103.61,79.68
2017,9,7,9,0,0.0,146.0,0.3,19.0,146.0,133.03,102.7
2017,9,7,9,15,0.0,149.5,0.3,19.5,149.5,136.69,104.97
2017,9,7,9,30,0.0,153.0,0.3,20.0,153.0,140.27,107.3
2017,9,7,9,45,0.5,154.5,0.3,20.5,155.0,142.23,108.36
2017,9,7,10,0,1.0,156.0,0.3,21.0,157.0,144.18,109.44
2017,9,7,10,15,1.0,152.0,0.3,21.0,153.5,140.95,106.74
2017,9,7,10,30,1.0,148.0,0.3,21.0,150.0,137.63,104.01
2017,9,7,10,45,22.5,246.5,0.3,21.5,265.5,236.56,179.43
2017,9,7,11,0,44.0,345.0,0.3,22.0,381.0,338.86,253.7
2017,9,7,11,15,26.5,279.5,0.3,22.0,301.5,273.92,205.26
2017,9,7,11,30,9.0,214.0,0.3,22.0,222.0,204.87,153.95
2017,9,7,11,45,9.5,215.5,0.3,22.0,224.0,207.41,156.25
2017,9,7,12,0,10.0,217.0,0.3,22.0,226.0,209.95,158.15
2017,9,7,12,15,14.0,252.5,0.3,22.0,265.0,247.09,186.01
2017,9,7,12,30,18.0,288.0,0.3,22.0,304.0,284.91,213.81
2017,9,7,12,45,12.0,233.5,0.3,22.5,244.5,229.44,172.12
2017,9,7,13,0,6.0,179.0,0.3,23.0,185.0,173.23,129.82
2017,9,7,13,15,3.0,126.0,0.3,23.0,129.0,120.61,89.77
2017,9,7,13,30,0.0,73.0,0.3,23.0,73.0,68.13,48.85
2017,9,7,13,45,0.0,46.0,0.3,23.0,46.0,42.88,28.93
2017,9,7,14,0,0.0,19.0,0.3,23.0,19.0,17.69,8.71
2017,9,7,14,15,0.0,64.0,0.3,22.5,64.0,59.66,42.67
2017,9,7,14,30,0.0,109.0,0.3,22.0,109.0,102.04,76.49
2017,9,7,14,45,4.5,155.0,0.3,22.0,158.0,150.92,115.02
2017,9,7,15,0,9.0,201.0,0.3,22.0,207.0,201.82,154.48
2017,9,7,15,15,7.5,189.0,0.3,21.5,194.0,189.28,145.18
2017,9,7,15,30,6.0,177.0,0.3,21.0,181.0,176.76,136.19
2017,9,7,15,45,3.0,104.5,0.3,21.0,106.5,100.76,76.54
2017,9,7,16,0,0.0,32.0,0.3,21.0,32.0,29.72,19.03
2017,9,7,16,15,4.5,83.0,0.3,20.5,85.0,80.98,61.7
2017,9,7,16,30,9.0,134.0,0.3,20.0,138.0,139.99,109.87
2017,9,7,16,45,4.5,116.0,0.3,19.5,118.0,119.04,92.99
2017,9,7,17,0,0.0,98.0,0.3,19.0,98.0,98.27,76.26
2017,9,7,17,15,172.5,81.0,0.3,18.5,115.0,218.27,177.07
2017,9,7,17,30,345.0,64.0,0.3,18.0,132.0,307.79,246.83
2017,9,7,17,45,265.5,48.5,0.3,18.0,91.5,232.33,182.49
2017,9,7,18,0,186.0,33.0,0.3,18.0,51.0,163.54,120.33
2017,9,7,18,15,93.0,16.5,0.3,17.5,25.5,78.11,0.0
2017,9,7,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,8,5,45,29.0,5.0,0.55,15.5,5.5,0.0,0.0
2017,9,8,6,0,58.0,10.0,0.5,16.0,11.0,9.53,0.0
2017,9,8,6,15,166.0,26.5,0.4,16.5,44.5,20.76,9.79
2017,9,8,6,30,274.0,43.0,0.3,17.0,78.0,33.19,22.92
2017,9,8,6,45,356.5,55.5,0.25,18.0,123.0,41.94,31.07
2017,9,8,7,0,439.0,68.0,0.2,19.0,168.0,51.22,39.37
2017,9,8,7,15,244.5,96.0,0.15,20.0,154.5,73.73,58.81
2017,9,8,7,30,50.0,124.0,0.1,21.0,141.0,102.14,82.66
2017,9,8,7,45,345.0,111.5,0.1,22.0,253.5,76.46,60.3
2017,9,8,8,0,640.0,99.0,0.1,23.0,366.0,68.65,53.35
2017,9,8,8,15,669.5,104.5,0.05,23.5,414.5,111.44,62.81
2017,9,8,8,30,699.0,110.0,0.0,24.0,463.0,157.52,91.05
2017,9,8,8,45,725.5,112.5,0.0,25.0,508.5,203.86,124.94
2017,9,8,9,0,752.0,115.0,0.0,26.0,554.0,252.75,163.28
2017,9,8,9,15,769.0,118.5,0.0,26.5,594.5,306.83,206.74
2017,9,8,9,30,786.0,122.0,0.0,27.0,635.0,356.93,246.87
2017,9,8,9,45,804.5,121.5,0.05,27.5,671.5,405.12,284.93
2017,9,8,10,0,823.0,121.0,0.1,28.0,708.0,454.1,322.63
2017,9,8,10,15,832.0,123.0,0.1,28.0,737.0,501.27,358.39
2017,9,8,10,30,841.0,125.0,0.1,28.0,766.0,547.89,392.7
2017,9,8,10,45,846.5,126.5,0.15,28.5,787.5,591.33,423.5
2017,9,8,11,0,852.0,128.0,0.2,29.0,809.0,633.49,452.62
2017,9,8,11,15,856.0,129.0,0.2,29.0,823.0,673.03,479.62
2017,9,8,11,30,860.0,130.0,0.2,29.0,837.0,709.75,504.23
2017,9,8,11,45,859.5,131.5,0.25,29.0,843.0,741.77,526.05
2017,9,8,12,0,859.0,133.0,0.3,29.0,849.0,771.44,545.19
2017,9,8,12,15,858.5,133.0,0.3,29.0,847.5,797.23,560.99
2017,9,8,12,30,858.0,133.0,0.3,29.0,846.0,820.41,575.19
2017,9,8,12,45,856.5,132.0,0.3,29.0,837.0,839.1,586.64
2017,9,8,13,0,855.0,131.0,0.3,29.0,828.0,854.93,596.45
2017,9,8,13,15,850.0,130.0,0.3,29.0,811.0,870.32,606.12
2017,9,8,13,30,845.0,129.0,0.3,29.0,794.0,877.67,610.96
2017,9,8,13,45,838.5,127.0,0.3,29.0,770.0,879.52,612.68
2017,9,8,14,0,832.0,125.0,0.3,29.0,746.0,878.22,612.69
2017,9,8,14,15,822.0,123.0,0.3,28.5,715.0,870.75,610.29
2017,9,8,14,30,812.0,121.0,0.3,28.0,684.0,860.24,606.21
2017,9,8,14,45,801.5,117.0,0.3,28.0,647.5,844.14,597.57
2017,9,8,15,0,791.0,113.0,0.3,28.0,611.0,825.21,587.28
2017,9,8,15,15,773.5,110.0,0.3,27.5,569.0,798.78,573.39
2017,9,8,15,30,756.0,107.0,0.3,27.0,527.0,770.03,557.96
2017,9,8,15,45,737.0,101.5,0.3,27.0,481.5,739.03,539.8
2017,9,8,16,0,718.0,96.0,0.3,27.0,436.0,702.53,517.74
2017,9,8,16,15,686.5,90.5,0.3,26.5,387.0,654.99,488.78
2017,9,8,16,30,655.0,85.0,0.3,26.0,338.0,606.93,458.67
2017,9,8,16,45,616.0,78.0,0.3,25.5,288.0,551.59,421.71
2017,9,8,17,0,577.0,71.0,0.3,25.0,238.0,496.96,383.2
2017,9,8,17,15,513.0,62.5,0.3,24.0,189.0,425.83,331.05
2017,9,8,17,30,449.0,54.0,0.3,23.0,140.0,358.14,278.72
2017,9,8,17,45,353.0,42.0,0.3,22.0,96.5,273.02,210.19
2017,9,8,18,0,257.0,30.0,0.3,21.0,53.0,196.04,140.23
2017,9,8,18,15,128.5,15.0,0.3,20.5,26.5,92.91,0.0
2017,9,8,18,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,5,45,30.0,4.5,0.8,17.0,5.5,0.0,0.0
2017,9,9,6,0,60.0,9.0,0.8,17.0,11.0,8.58,0.0
2017,9,9,6,15,177.0,25.0,0.65,18.0,44.0,19.59,8.35
2017,9,9,6,30,294.0,41.0,0.5,19.0,77.0,31.67,21.34
2017,9,9,6,45,376.5,53.0,0.35,20.0,122.5,40.97,29.92
2017,9,9,7,0,459.0,65.0,0.2,21.0,168.0,48.74,36.87
2017,9,9,7,15,516.0,73.5,0.2,22.0,217.5,52.98,40.51
2017,9,9,7,30,573.0,82.0,0.2,23.0,267.0,57.03,43.79
2017,9,9,7,45,613.0,89.0,0.2,24.0,317.0,59.61,45.69
2017,9,9,8,0,653.0,96.0,0.2,25.0,367.0,64.77,49.71
2017,9,9,8,15,682.0,101.0,0.15,25.5,415.0,107.82,59.61
2017,9,9,8,30,711.0,106.0,0.1,26.0,463.0,154.06,87.36
2017,9,9,8,45,732.0,111.0,0.1,27.0,508.0,201.99,122.31
2017,9,9,9,0,753.0,116.0,0.1,28.0,553.0,251.91,161.3
2017,9,9,9,15,769.5,119.5,0.05,28.5,593.5,305.97,204.31
2017,9,9,9,30,786.0,123.0,0.0,29.0,634.0,355.91,243.94
2017,9,9,9,45,790.5,129.0,0.0,29.5,667.0,404.35,281.93
2017,9,9,10,0,795.0,135.0,0.0,30.0,700.0,452.31,318.34
2017,9,9,10,15,804.5,137.0,0.0,30.0,728.5,498.5,353.0
2017,9,9,10,30,814.0,139.0,0.0,30.0,757.0,544.24,386.35
2017,9,9,10,45,820.0,141.0,0.05,30.5,778.5,587.37,416.36
2017,9,9,11,0,826.0,143.0,0.1,31.0,800.0,629.34,444.88
2017,9,9,11,15,830.0,144.0,0.1,31.0,814.0,667.78,470.88
2017,9,9,11,30,834.0,145.0,0.1,31.0,828.0,704.53,495.24
2017,9,9,11,45,835.5,145.5,0.1,31.5,834.5,737.16,515.47
2017,9,9,12,0,837.0,146.0,0.1,32.0,841.0,767.61,533.63
2017,9,9,12,15,836.5,146.0,0.1,32.0,839.5,793.69,549.32
2017,9,9,12,30,836.0,146.0,0.1,32.0,838.0,817.2,563.46
2017,9,9,12,45,843.0,140.0,0.15,32.0,831.0,838.14,576.76
2017,9,9,13,0,850.0,134.0,0.2,32.0,824.0,856.37,588.62
2017,9,9,13,15,845.0,133.0,0.2,32.0,807.0,866.76,595.07
2017,9,9,13,30,840.0,132.0,0.2,32.0,790.0,874.04,599.88
2017,9,9,13,45,833.5,130.0,0.2,32.0,765.5,875.85,601.55
2017,9,9,14,0,827.0,128.0,0.2,32.0,741.0,874.52,601.54
2017,9,9,14,15,817.0,125.5,0.2,31.5,710.0,866.49,598.86
2017,9,9,14,30,807.0,123.0,0.2,31.0,679.0,855.43,594.53
2017,9,9,14,45,795.0,119.5,0.25,31.0,642.0,838.6,586.41
2017,9,9,15,0,783.0,116.0,0.3,31.0,605.0,818.99,576.68
2017,9,9,15,15,764.5,112.5,0.3,30.5,563.0,791.25,562.12
2017,9,9,15,30,746.0,109.0,0.3,30.0,521.0,765.2,548.58
2017,9,9,15,45,725.0,103.5,0.35,30.0,475.0,729.07,527.97
2017,9,9,16,0,704.0,98.0,0.4,30.0,429.0,691.3,505.97
2017,9,9,16,15,671.5,92.5,0.4,29.5,379.5,643.44,476.87
2017,9,9,16,30,639.0,87.0,0.4,29.0,330.0,595.14,446.63
2017,9,9,16,45,598.5,79.5,0.4,28.5,280.5,538.74,408.7
2017,9,9,17,0,558.0,72.0,0.4,28.0,231.0,483.18,369.58
2017,9,9,17,15,491.5,63.0,0.4,27.0,182.5,410.77,316.59
2017,9,9,17,30,425.0,54.0,0.4,26.0,134.0,342.04,263.6
2017,9,9,17,45,328.0,41.5,0.4,25.0,91.5,257.22,195.55
2017,9,9,18,0,231.0,29.0,0.4,24.0,49.0,180.84,124.56
2017,9,9,18,15,115.5,14.5,0.4,23.0,24.5,66.55,0.0
2017,9,9,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,10,5,45,22.5,3.5,0.3,18.5,4.0,0.0,0.0
2017,9,10,6,0,45.0,7.0,0.3,19.0,8.0,6.67,0.0
2017,9,10,6,15,151.5,24.0,0.3,20.0,40.0,18.8,7.16
2017,9,10,6,30,258.0,41.0,0.3,21.0,72.0,31.7,21.11
2017,9,10,6,45,340.5,54.5,0.3,22.5,117.0,41.28,29.82
2017,9,10,7,0,423.0,68.0,0.3,24.0,162.0,50.47,37.83
2017,9,10,7,15,480.5,78.0,0.25,25.0,210.5,57.04,43.41
2017,9,10,7,30,538.0,88.0,0.2,26.0,259.0,62.18,47.56
2017,9,10,7,45,579.0,95.5,0.15,27.0,309.0,64.93,49.54
2017,9,10,8,0,620.0,103.0,0.1,28.0,359.0,68.31,51.98
2017,9,10,8,15,650.0,109.0,0.1,28.5,407.0,110.34,62.32
2017,9,10,8,30,680.0,115.0,0.1,29.0,455.0,155.74,88.94
2017,9,10,8,45,702.5,120.0,0.1,30.0,499.5,202.28,122.1
2017,9,10,9,0,725.0,125.0,0.1,31.0,544.0,251.01,159.44
2017,9,10,9,15,742.5,129.0,0.1,31.5,584.5,299.57,197.9
2017,9,10,9,30,760.0,133.0,0.1,32.0,625.0,349.36,237.02
2017,9,10,9,45,790.0,128.0,0.1,32.5,664.0,401.42,276.71
2017,9,10,10,0,820.0,123.0,0.1,33.0,703.0,450.63,313.5
2017,9,10,10,15,829.0,125.0,0.1,33.0,731.5,497.64,348.53
2017,9,10,10,30,838.0,127.0,0.1,33.0,760.0,544.08,382.13
2017,9,10,10,45,847.0,126.5,0.1,33.5,782.0,587.53,412.0
2017,9,10,11,0,856.0,126.0,0.1,34.0,804.0,631.04,440.92
2017,9,10,11,15,859.5,127.0,0.1,34.0,818.0,669.29,466.57
2017,9,10,11,30,863.0,128.0,0.1,34.0,832.0,705.7,490.51
2017,9,10,11,45,868.0,126.0,0.1,34.0,839.0,738.44,511.76
2017,9,10,12,0,873.0,124.0,0.1,34.0,846.0,769.03,530.26
2017,9,10,12,15,873.0,124.0,0.1,34.0,844.5,795.37,545.99
2017,9,10,12,30,873.0,124.0,0.1,34.0,843.0,819.08,560.13
2017,9,10,12,45,870.5,123.5,0.1,34.5,833.5,837.52,569.96
2017,9,10,13,0,868.0,123.0,0.1,35.0,824.0,853.03,578.12
2017,9,10,13,15,864.0,122.0,0.1,35.0,807.0,863.76,584.73
2017,9,10,13,30,860.0,121.0,0.1,35.0,790.0,871.42,589.69
2017,9,10,13,45,857.0,117.5,0.1,35.0,767.0,874.25,591.94
2017,9,10,14,0,854.0,114.0,0.1,35.0,744.0,873.91,592.52
2017,9,10,14,15,844.5,112.0,0.1,35.0,713.0,872.92,592.89
2017,9,10,14,30,835.0,110.0,0.1,35.0,682.0,862.59,587.82
2017,9,10,14,45,824.5,106.5,0.1,35.0,645.0,846.71,579.64
2017,9,10,15,0,814.0,103.0,0.1,35.0,608.0,827.94,569.83
2017,9,10,15,15,796.5,100.0,0.1,34.5,565.5,801.13,556.29
2017,9,10,15,30,779.0,97.0,0.1,34.0,523.0,771.97,541.21
2017,9,10,15,45,755.5,93.0,0.15,34.0,476.0,734.68,520.31
2017,9,10,16,0,732.0,89.0,0.2,34.0,429.0,695.74,498.07
2017,9,10,16,15,699.5,84.0,0.2,33.0,379.5,651.4,473.03
2017,9,10,16,30,667.0,79.0,0.2,32.0,330.0,603.0,444.33
2017,9,10,16,45,620.0,73.0,0.25,31.5,279.0,543.19,405.59
2017,9,10,17,0,573.0,67.0,0.3,31.0,228.0,484.66,365.38
2017,9,10,17,15,505.5,58.5,0.4,30.0,179.0,412.01,313.61
2017,9,10,17,30,438.0,50.0,0.5,29.0,130.0,343.18,261.46
2017,9,10,17,45,333.5,38.5,0.6,28.0,87.5,255.44,191.76
2017,9,10,18,0,229.0,27.0,0.7,27.0,45.0,174.91,114.92
2017,9,10,18,15,114.5,13.5,0.7,26.0,22.5,64.65,0.0
2017,9,10,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.0,0.85,23.0,3.0,0.0,0.0
2017,9,11,6,0,0.0,6.0,0.8,23.0,6.0,5.72,0.0
2017,9,11,6,15,50.0,23.5,0.65,23.5,29.5,20.45,7.34
2017,9,11,6,30,100.0,41.0,0.5,24.0,53.0,33.3,22.03
2017,9,11,6,45,133.5,61.5,0.35,25.0,85.5,48.82,35.78
2017,9,11,7,0,167.0,82.0,0.2,26.0,118.0,63.77,48.68
2017,9,11,7,15,187.5,102.5,0.15,26.5,153.5,78.14,60.82
2017,9,11,7,30,208.0,123.0,0.1,27.0,189.0,91.93,72.14
2017,9,11,7,45,222.5,143.0,0.1,28.0,224.5,104.81,82.25
2017,9,11,8,0,237.0,163.0,0.1,29.0,260.0,117.13,91.64
2017,9,11,8,15,300.0,175.0,0.1,29.5,314.0,145.65,99.99
2017,9,11,8,30,363.0,187.0,0.1,30.0,368.0,181.36,120.6
2017,9,11,8,45,567.0,145.0,0.15,30.5,456.5,198.39,124.24
2017,9,11,9,0,771.0,103.0,0.2,31.0,545.0,246.51,154.67
2017,9,11,9,15,571.0,184.0,0.2,31.0,524.5,296.91,201.24
2017,9,11,9,30,371.0,265.0,0.2,31.0,504.0,334.59,235.33
2017,9,11,9,45,449.5,251.5,0.2,31.5,557.0,371.16,261.36
2017,9,11,10,0,528.0,238.0,0.2,32.0,610.0,419.43,295.75
2017,9,11,10,15,472.0,272.5,0.2,32.0,615.5,451.06,319.24
2017,9,11,10,30,416.0,307.0,0.2,32.0,621.0,477.49,338.19
2017,9,11,10,45,474.0,296.0,0.2,32.5,662.5,523.79,369.79
2017,9,11,11,0,532.0,285.0,0.2,33.0,704.0,573.7,403.05
2017,9,11,11,15,695.0,205.0,0.2,33.0,763.0,632.03,443.95
2017,9,11,11,30,858.0,125.0,0.2,33.0,822.0,697.44,488.99
2017,9,11,11,45,724.0,204.0,0.2,33.0,795.5,708.97,493.8
2017,9,11,12,0,590.0,283.0,0.2,33.0,769.0,709.83,492.02
2017,9,11,12,15,557.5,295.0,0.2,33.0,753.0,717.97,497.12
2017,9,11,12,30,525.0,307.0,0.2,33.0,737.0,722.96,500.02
2017,9,11,12,45,544.5,286.0,0.2,33.5,728.0,735.22,507.85
2017,9,11,13,0,564.0,265.0,0.2,34.0,719.0,745.61,514.42
2017,9,11,13,15,706.0,192.0,0.2,34.0,748.0,808.03,556.57
2017,9,11,13,30,848.0,119.0,0.2,34.0,777.0,856.5,585.64
2017,9,11,13,45,842.5,116.5,0.2,34.0,752.5,858.02,586.54
2017,9,11,14,0,837.0,114.0,0.2,34.0,728.0,862.66,590.13
2017,9,11,14,15,690.0,168.0,0.15,34.0,659.5,800.92,552.69
2017,9,11,14,30,543.0,222.0,0.1,34.0,591.0,728.13,506.51
2017,9,11,14,45,667.5,163.0,0.1,34.0,591.5,776.02,540.74
2017,9,11,15,0,792.0,104.0,0.1,34.0,592.0,807.49,560.84
2017,9,11,15,15,774.0,101.0,0.1,33.5,549.5,780.55,546.26
2017,9,11,15,30,756.0,98.0,0.1,33.0,507.0,751.34,530.9
2017,9,11,15,45,733.5,93.5,0.1,33.0,461.5,714.75,509.54
2017,9,11,16,0,711.0,89.0,0.1,33.0,416.0,680.21,489.24
2017,9,11,16,15,553.0,105.5,0.1,32.5,342.5,564.58,414.34
2017,9,11,16,30,395.0,122.0,0.1,32.0,269.0,450.6,335.99
2017,9,11,16,45,368.5,107.0,0.15,31.5,227.5,403.81,304.87
2017,9,11,17,0,342.0,92.0,0.2,31.0,186.0,357.59,272.02
2017,9,11,17,15,301.0,75.5,0.25,30.0,145.5,301.38,230.45
2017,9,11,17,30,260.0,59.0,0.3,29.0,105.0,247.47,188.52
2017,9,11,17,45,195.5,42.0,0.35,28.0,70.0,183.0,136.18
2017,9,11,18,0,131.0,25.0,0.4,27.0,35.0,119.47,72.92
2017,9,11,18,15,65.5,12.5,0.35,26.5,17.5,41.25,0.0
2017,9,11,18,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
