Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,12,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,12,6,15,48.5,21.0,0.3,22.5,26.5,17.54,4.79
2017,9,12,6,30,97.0,42.0,0.3,23.0,53.0,34.03,22.68
2017,9,12,6,45,142.5,62.0,0.3,23.5,87.5,49.18,36.3
2017,9,12,7,0,188.0,82.0,0.3,24.0,122.0,63.81,49.12
2017,9,12,7,15,218.0,101.5,0.25,24.5,160.5,77.53,60.85
2017,9,12,7,30,248.0,121.0,0.2,25.0,199.0,90.72,71.79
2017,9,12,7,45,272.5,137.5,0.15,25.5,237.0,101.38,80.33
2017,9,12,8,0,297.0,154.0,0.1,26.0,275.0,111.59,88.29
2017,9,12,8,15,400.0,154.0,0.1,26.5,338.5,128.16,85.08
2017,9,12,8,30,503.0,154.0,0.1,27.0,402.0,164.28,103.64
2017,9,12,8,45,381.5,201.0,0.1,28.0,399.0,216.83,146.84
2017,9,12,9,0,260.0,248.0,0.1,29.0,396.0,249.43,175.51
2017,9,12,9,15,343.0,248.0,0.1,29.0,459.0,289.77,203.56
2017,9,12,9,30,426.0,248.0,0.1,29.0,522.0,332.88,234.48
2017,9,12,9,45,245.5,279.5,0.15,29.0,439.5,321.68,231.37
2017,9,12,10,0,65.0,311.0,0.2,29.0,357.0,297.45,216.71
2017,9,12,10,15,32.5,218.0,0.15,29.0,241.0,210.91,154.34
2017,9,12,10,30,0.0,125.0,0.1,29.0,125.0,116.14,84.01
2017,9,12,10,45,207.5,225.0,0.1,29.0,388.0,315.78,233.08
2017,9,12,11,0,415.0,325.0,0.1,29.0,651.0,537.37,385.68
2017,9,12,11,15,360.5,351.5,0.1,28.5,638.5,548.28,391.06
2017,9,12,11,30,306.0,378.0,0.1,28.0,626.0,553.87,394.99
2017,9,12,11,45,332.0,366.0,0.15,27.5,636.5,577.26,412.69
2017,9,12,12,0,358.0,354.0,0.2,27.0,647.0,600.93,430.45
2017,9,12,12,15,358.5,354.0,0.2,27.0,647.0,616.58,440.94
2017,9,12,12,30,359.0,354.0,0.2,27.0,647.0,631.12,450.74
2017,9,12,12,45,400.0,331.5,0.25,27.0,654.5,660.85,472.07
2017,9,12,13,0,441.0,309.0,0.3,27.0,662.0,685.79,490.21
2017,9,12,13,15,424.0,315.0,0.3,27.5,648.5,689.22,491.27
2017,9,12,13,30,407.0,321.0,0.3,28.0,635.0,682.42,486.18
2017,9,12,13,45,424.5,300.0,0.3,28.5,618.0,692.74,493.2
2017,9,12,14,0,442.0,279.0,0.3,29.0,601.0,692.69,493.55
2017,9,12,14,15,372.5,289.0,0.25,29.0,552.5,637.07,456.21
2017,9,12,14,30,303.0,299.0,0.2,29.0,504.0,591.34,425.31
2017,9,12,14,45,355.5,268.0,0.2,29.5,495.0,604.19,436.07
2017,9,12,15,0,408.0,237.0,0.2,30.0,486.0,626.33,452.0
2017,9,12,15,15,453.5,205.5,0.2,30.0,464.0,627.29,454.87
2017,9,12,15,30,499.0,174.0,0.2,30.0,442.0,624.14,455.31
2017,9,12,15,45,605.0,131.0,0.2,30.0,427.0,657.3,480.9
2017,9,12,16,0,711.0,88.0,0.2,30.0,412.0,676.2,494.67
2017,9,12,16,15,513.5,110.0,0.2,29.5,330.0,537.94,401.5
2017,9,12,16,30,316.0,132.0,0.2,29.0,248.0,391.77,297.74
2017,9,12,16,45,289.0,115.0,0.25,28.5,208.5,345.48,265.95
2017,9,12,17,0,262.0,98.0,0.3,28.0,169.0,300.08,232.47
2017,9,12,17,15,334.0,73.5,0.3,27.0,143.5,317.98,246.47
2017,9,12,17,30,406.0,49.0,0.3,26.0,118.0,319.75,245.68
2017,9,12,17,45,296.0,36.5,0.35,25.0,77.5,230.28,172.71
2017,9,12,18,0,186.0,24.0,0.4,24.0,37.0,142.85,81.61
2017,9,12,18,15,93.0,12.0,0.4,23.0,18.5,52.7,0.0
2017,9,12,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,0.35,18.5,7.0,6.48,0.0
2017,9,13,6,30,0.0,14.0,0.3,19.0,14.0,12.97,5.31
2017,9,13,6,45,0.0,24.0,0.3,19.5,24.0,22.26,13.71
2017,9,13,7,0,0.0,34.0,0.3,20.0,34.0,31.56,22.04
2017,9,13,7,15,0.0,45.0,0.25,20.5,45.0,41.8,31.06
2017,9,13,7,30,0.0,56.0,0.2,21.0,56.0,52.06,39.91
2017,9,13,7,45,0.0,67.0,0.2,21.5,67.0,62.33,48.58
2017,9,13,8,0,0.0,78.0,0.2,22.0,78.0,72.42,56.92
2017,9,13,8,15,2.5,118.5,0.2,22.5,120.0,107.03,81.67
2017,9,13,8,30,5.0,159.0,0.2,23.0,162.0,141.42,108.12
2017,9,13,8,45,35.5,201.0,0.2,24.0,221.0,174.53,131.51
2017,9,13,9,0,66.0,243.0,0.2,25.0,280.0,217.04,161.69
2017,9,13,9,15,147.5,267.0,0.2,25.5,358.5,257.57,188.9
2017,9,13,9,30,229.0,291.0,0.2,26.0,437.0,313.35,227.89
2017,9,13,9,45,307.0,291.0,0.25,26.5,498.5,352.53,255.5
2017,9,13,10,0,385.0,291.0,0.3,27.0,560.0,404.52,292.72
2017,9,13,10,15,595.5,213.5,0.3,27.0,648.5,456.44,330.29
2017,9,13,10,30,806.0,136.0,0.3,27.0,737.0,529.6,383.42
2017,9,13,10,45,812.5,137.5,0.3,27.0,758.0,572.06,414.16
2017,9,13,11,0,819.0,139.0,0.3,27.0,779.0,613.38,443.63
2017,9,13,11,15,823.0,140.0,0.3,27.0,793.0,651.35,470.14
2017,9,13,11,30,827.0,141.0,0.3,27.0,807.0,687.63,494.96
2017,9,13,11,45,826.5,142.5,0.35,27.0,812.5,719.35,517.02
2017,9,13,12,0,826.0,144.0,0.4,27.0,818.0,748.78,537.36
2017,9,13,12,15,825.5,144.0,0.4,27.0,816.0,774.35,553.47
2017,9,13,12,30,825.0,144.0,0.4,27.0,814.0,797.35,567.87
2017,9,13,12,45,813.5,148.0,0.4,27.0,802.0,812.82,577.57
2017,9,13,13,0,802.0,152.0,0.4,27.0,790.0,825.23,585.51
2017,9,13,13,15,796.5,150.5,0.4,27.0,772.5,834.02,591.32
2017,9,13,13,30,791.0,149.0,0.4,27.0,755.0,839.83,595.42
2017,9,13,13,45,678.5,190.0,0.4,27.0,698.0,799.4,570.48
2017,9,13,14,0,566.0,231.0,0.4,27.0,641.0,747.72,536.43
2017,9,13,14,15,558.0,223.5,0.4,26.5,613.0,736.96,532.15
2017,9,13,14,30,550.0,216.0,0.4,26.0,585.0,723.93,525.85
2017,9,13,14,45,642.0,171.5,0.4,26.0,578.5,758.72,552.09
2017,9,13,15,0,734.0,127.0,0.4,26.0,572.0,782.86,568.65
2017,9,13,15,15,714.0,123.0,0.4,25.5,530.0,754.3,552.22
2017,9,13,15,30,694.0,119.0,0.4,25.0,488.0,723.7,534.97
2017,9,13,15,45,670.5,112.5,0.4,25.0,442.5,685.59,511.36
2017,9,13,16,0,647.0,106.0,0.4,25.0,397.0,646.08,486.45
2017,9,13,16,15,611.5,99.5,0.4,24.5,349.0,596.54,454.63
2017,9,13,16,30,576.0,93.0,0.4,24.0,301.0,546.85,421.12
2017,9,13,16,45,528.5,84.5,0.4,23.5,252.0,486.87,378.69
2017,9,13,17,0,481.0,76.0,0.4,23.0,203.0,428.27,335.44
2017,9,13,17,15,409.5,65.0,0.4,22.0,156.5,351.36,276.66
2017,9,13,17,30,338.0,54.0,0.4,21.0,110.0,283.44,221.97
2017,9,13,17,45,232.5,38.5,0.4,20.5,70.5,196.83,149.36
2017,9,13,18,0,127.0,23.0,0.4,20.0,31.0,110.69,54.84
2017,9,13,18,15,63.5,11.5,0.4,19.5,15.5,38.87,0.0
2017,9,13,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,14,6,15,158.0,18.0,0.5,14.5,35.0,14.1,1.23
2017,9,14,6,30,316.0,36.0,0.5,15.0,70.0,28.89,18.97
2017,9,14,6,45,414.5,45.5,0.5,15.5,116.5,34.99,25.11
2017,9,14,7,0,513.0,55.0,0.5,16.0,163.0,40.85,30.62
2017,9,14,7,15,571.5,62.0,0.45,17.0,213.0,44.25,33.67
2017,9,14,7,30,630.0,69.0,0.4,18.0,263.0,47.53,36.44
2017,9,14,7,45,671.5,73.5,0.4,19.0,313.5,48.68,37.23
2017,9,14,8,0,713.0,78.0,0.4,20.0,364.0,49.81,37.94
2017,9,14,8,15,740.5,82.0,0.4,20.5,412.0,92.72,50.35
2017,9,14,8,30,768.0,86.0,0.4,21.0,460.0,140.48,77.31
2017,9,14,8,45,787.0,89.5,0.4,22.0,504.0,189.32,112.91
2017,9,14,9,0,806.0,93.0,0.4,23.0,548.0,239.85,153.39
2017,9,14,9,15,821.0,95.5,0.4,23.5,588.0,289.97,195.22
2017,9,14,9,30,836.0,98.0,0.4,24.0,628.0,340.92,237.56
2017,9,14,9,45,849.0,99.0,0.4,24.5,663.0,395.31,281.54
2017,9,14,10,0,862.0,100.0,0.4,25.0,698.0,444.45,320.5
2017,9,14,10,15,870.5,101.5,0.4,25.0,726.5,491.78,357.67
2017,9,14,10,30,879.0,103.0,0.4,25.0,755.0,538.32,393.17
2017,9,14,10,45,886.5,103.0,0.4,25.5,777.0,582.01,424.85
2017,9,14,11,0,894.0,103.0,0.4,26.0,799.0,624.39,454.63
2017,9,14,11,15,898.0,104.0,0.4,26.0,813.0,663.97,482.55
2017,9,14,11,30,902.0,105.0,0.4,26.0,827.0,701.62,508.56
2017,9,14,11,45,906.0,104.0,0.45,26.5,834.0,735.31,531.0
2017,9,14,12,0,910.0,103.0,0.5,27.0,841.0,766.68,550.46
2017,9,14,12,15,909.5,103.0,0.5,27.0,839.5,793.15,567.01
2017,9,14,12,30,909.0,103.0,0.5,27.0,838.0,816.82,581.81
2017,9,14,12,45,909.0,101.5,0.55,27.0,829.0,836.49,595.02
2017,9,14,13,0,909.0,100.0,0.6,27.0,820.0,853.14,606.48
2017,9,14,13,15,905.0,99.5,0.6,27.0,802.5,864.41,613.81
2017,9,14,13,30,901.0,99.0,0.6,27.0,785.0,872.47,619.32
2017,9,14,13,45,895.5,97.5,0.6,27.0,760.5,874.95,621.51
2017,9,14,14,0,890.0,96.0,0.6,27.0,736.0,874.19,621.89
2017,9,14,14,15,881.0,94.0,0.6,26.5,704.5,866.67,619.41
2017,9,14,14,30,872.0,92.0,0.6,26.0,673.0,855.99,615.13
2017,9,14,14,45,859.5,90.5,0.65,26.0,635.5,839.89,607.2
2017,9,14,15,0,847.0,89.0,0.7,26.0,598.0,820.96,597.51
2017,9,14,15,15,830.5,86.0,0.7,25.5,555.0,800.86,587.37
2017,9,14,15,30,814.0,83.0,0.7,25.0,512.0,771.83,571.26
2017,9,14,15,45,789.0,80.5,0.7,24.5,465.0,734.49,549.39
2017,9,14,16,0,764.0,78.0,0.7,24.0,418.0,695.54,526.02
2017,9,14,16,15,732.0,73.5,0.7,23.0,368.0,647.69,496.72
2017,9,14,16,30,700.0,69.0,0.7,22.0,318.0,599.23,465.89
2017,9,14,16,45,650.5,64.0,0.7,21.5,266.5,542.13,425.8
2017,9,14,17,0,601.0,59.0,0.7,21.0,215.0,482.95,381.63
2017,9,14,17,15,528.0,51.5,0.7,20.0,165.5,408.31,323.93
2017,9,14,17,30,455.0,44.0,0.7,19.0,116.0,337.98,266.47
2017,9,14,17,45,330.0,32.5,0.7,18.5,74.5,240.97,183.66
2017,9,14,18,0,205.0,21.0,0.7,18.0,33.0,144.49,57.18
2017,9,14,18,15,102.5,10.5,0.65,17.5,16.5,54.63,0.0
2017,9,14,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,15,6,15,96.5,20.0,0.35,14.0,30.5,15.72,0.67
2017,9,15,6,30,193.0,40.0,0.3,15.0,61.0,31.18,20.82
2017,9,15,6,45,269.5,57.5,0.3,16.0,104.0,44.0,32.88
2017,9,15,7,0,346.0,75.0,0.3,17.0,147.0,56.27,43.97
2017,9,15,7,15,406.0,88.0,0.25,17.5,195.0,64.52,51.33
2017,9,15,7,30,466.0,101.0,0.2,18.0,243.0,72.39,58.11
2017,9,15,7,45,502.5,113.0,0.2,18.5,291.0,79.09,63.67
2017,9,15,8,0,539.0,125.0,0.2,19.0,339.0,85.45,68.8
2017,9,15,8,15,572.0,133.0,0.2,19.5,386.5,117.63,75.99
2017,9,15,8,30,605.0,141.0,0.2,20.0,434.0,160.68,100.36
2017,9,15,8,45,622.5,150.0,0.2,21.0,476.5,205.48,132.41
2017,9,15,9,0,640.0,159.0,0.2,22.0,519.0,252.09,168.69
2017,9,15,9,15,659.0,164.5,0.15,22.5,558.5,297.79,205.38
2017,9,15,9,30,678.0,170.0,0.1,23.0,598.0,345.06,243.18
2017,9,15,9,45,744.0,149.5,0.1,23.5,643.5,388.89,277.46
2017,9,15,10,0,810.0,129.0,0.1,24.0,689.0,441.63,317.85
2017,9,15,10,15,819.5,131.0,0.1,24.5,717.5,488.29,353.36
2017,9,15,10,30,829.0,133.0,0.1,25.0,746.0,534.43,387.35
2017,9,15,10,45,833.5,135.5,0.1,25.5,766.5,577.58,418.15
2017,9,15,11,0,838.0,138.0,0.1,26.0,787.0,619.39,447.07
2017,9,15,11,15,842.0,139.0,0.1,26.0,801.0,658.0,473.95
2017,9,15,11,30,846.0,140.0,0.1,26.0,815.0,694.84,499.08
2017,9,15,11,45,845.0,142.0,0.1,26.5,820.5,727.24,519.75
2017,9,15,12,0,844.0,144.0,0.1,27.0,826.0,757.25,538.46
2017,9,15,12,15,844.0,144.0,0.1,27.0,824.0,783.59,554.94
2017,9,15,12,30,844.0,144.0,0.1,27.0,822.0,807.32,569.59
2017,9,15,12,45,838.5,144.5,0.1,27.0,811.5,824.45,580.16
2017,9,15,13,0,833.0,145.0,0.1,27.0,801.0,838.58,589.04
2017,9,15,13,15,828.0,144.0,0.1,27.0,783.5,848.57,595.49
2017,9,15,13,30,823.0,143.0,0.1,27.0,766.0,855.49,600.22
2017,9,15,13,45,811.0,142.5,0.15,27.0,740.0,853.9,600.57
2017,9,15,14,0,799.0,142.0,0.2,27.0,714.0,849.2,599.33
2017,9,15,14,15,788.0,139.5,0.2,26.5,682.5,840.2,595.95
2017,9,15,14,30,777.0,137.0,0.2,26.0,651.0,832.24,593.4
2017,9,15,14,45,759.5,134.5,0.25,26.0,612.5,812.32,582.99
2017,9,15,15,0,742.0,132.0,0.3,26.0,574.0,789.84,571.1
2017,9,15,15,15,721.0,127.5,0.3,25.5,531.5,759.83,554.53
2017,9,15,15,30,700.0,123.0,0.3,25.0,489.0,727.76,536.45
2017,9,15,15,45,669.5,118.0,0.3,25.0,441.5,685.85,510.42
2017,9,15,16,0,639.0,113.0,0.3,25.0,394.0,642.8,483.19
2017,9,15,16,15,601.5,105.5,0.3,24.5,344.5,590.96,449.31
2017,9,15,16,30,564.0,98.0,0.3,24.0,295.0,539.03,414.21
2017,9,15,16,45,505.0,89.5,0.35,23.5,244.5,471.8,366.74
2017,9,15,17,0,446.0,81.0,0.4,23.0,194.0,404.79,317.27
2017,9,15,17,15,373.0,67.5,0.45,21.5,147.0,329.94,260.21
2017,9,15,17,30,300.0,54.0,0.5,20.0,100.0,260.14,203.97
2017,9,15,17,45,195.0,36.0,0.55,19.0,61.5,173.03,129.82
2017,9,15,18,0,90.0,18.0,0.6,18.0,23.0,81.36,15.94
2017,9,15,18,15,45.0,9.0,0.55,17.5,11.5,27.98,0.0
2017,9,15,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,16,6,15,40.5,18.0,0.75,16.5,22.5,15.89,0.0
2017,9,16,6,30,81.0,36.0,0.6,17.0,45.0,29.4,18.97
2017,9,16,6,45,134.0,58.0,0.45,17.5,81.5,46.18,34.49
2017,9,16,7,0,187.0,80.0,0.3,18.0,118.0,62.36,49.03
2017,9,16,7,15,224.5,101.0,0.25,18.5,159.5,77.22,62.09
2017,9,16,7,30,262.0,122.0,0.2,19.0,201.0,91.51,74.29
2017,9,16,7,45,321.5,129.0,0.15,20.0,243.5,96.02,77.66
2017,9,16,8,0,381.0,136.0,0.1,21.0,286.0,92.88,74.44
2017,9,16,8,15,442.0,143.0,0.1,21.5,339.0,117.58,79.18
2017,9,16,8,30,503.0,150.0,0.1,22.0,392.0,155.95,100.0
2017,9,16,8,45,560.5,147.5,0.1,22.5,441.5,193.11,124.51
2017,9,16,9,0,618.0,145.0,0.1,23.0,491.0,234.43,155.2
2017,9,16,9,15,602.0,164.5,0.1,23.0,522.0,281.52,194.43
2017,9,16,9,30,586.0,184.0,0.1,23.0,553.0,326.79,231.86
2017,9,16,9,45,595.5,194.5,0.15,23.0,587.5,371.65,267.95
2017,9,16,10,0,605.0,205.0,0.2,23.0,622.0,416.93,303.66
2017,9,16,10,15,577.0,227.0,0.2,23.0,637.5,455.13,333.3
2017,9,16,10,30,549.0,249.0,0.2,23.0,653.0,490.09,359.62
2017,9,16,10,45,380.5,311.5,0.2,23.5,595.5,482.09,353.57
2017,9,16,11,0,212.0,374.0,0.2,24.0,538.0,459.33,336.13
2017,9,16,11,15,339.5,341.0,0.2,24.0,608.5,522.3,382.09
2017,9,16,11,30,467.0,308.0,0.2,24.0,679.0,595.0,433.25
2017,9,16,11,45,535.5,288.0,0.2,24.5,716.0,645.41,466.94
2017,9,16,12,0,604.0,268.0,0.2,25.0,753.0,697.94,501.72
2017,9,16,12,15,591.5,277.0,0.2,25.5,751.0,718.75,513.87
2017,9,16,12,30,579.0,286.0,0.2,26.0,749.0,737.27,524.77
2017,9,16,12,45,666.5,240.0,0.2,26.5,766.5,781.4,554.32
2017,9,16,13,0,754.0,194.0,0.2,27.0,784.0,823.81,582.09
2017,9,16,13,15,747.5,192.0,0.2,27.0,766.0,831.43,586.69
2017,9,16,13,30,741.0,190.0,0.2,27.0,748.0,836.13,590.1
2017,9,16,13,45,735.5,185.0,0.2,27.0,723.5,835.64,590.45
2017,9,16,14,0,730.0,180.0,0.2,27.0,699.0,832.2,589.17
2017,9,16,14,15,717.0,176.5,0.2,27.0,667.0,821.08,583.22
2017,9,16,14,30,704.0,173.0,0.2,27.0,635.0,807.17,575.72
2017,9,16,14,45,686.5,168.0,0.25,27.0,597.0,785.2,563.97
2017,9,16,15,0,669.0,163.0,0.3,27.0,559.0,760.78,550.7
2017,9,16,15,15,667.0,139.5,0.3,26.5,509.5,726.49,531.14
2017,9,16,15,30,665.0,116.0,0.3,26.0,460.0,688.8,509.08
2017,9,16,15,45,612.0,126.0,0.35,25.5,419.5,647.31,484.44
2017,9,16,16,0,559.0,136.0,0.4,25.0,379.0,601.04,454.75
2017,9,16,16,15,519.5,125.5,0.4,24.5,330.0,547.28,418.85
2017,9,16,16,30,480.0,115.0,0.4,24.0,281.0,494.05,382.09
2017,9,16,16,45,428.0,102.0,0.4,23.5,232.0,430.39,336.04
2017,9,16,17,0,376.0,89.0,0.4,23.0,183.0,369.05,289.77
2017,9,16,17,15,306.5,72.0,0.4,22.0,137.0,295.03,232.06
2017,9,16,17,30,237.0,55.0,0.4,21.0,91.0,225.72,175.59
2017,9,16,17,45,153.5,35.0,0.45,20.0,54.5,150.17,110.35
2017,9,16,18,0,70.0,15.0,0.5,19.0,18.0,65.39,0.0
2017,9,16,18,15,35.0,7.5,0.5,18.5,9.0,22.1,0.0
2017,9,16,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,17,6,15,94.0,18.0,0.65,14.5,27.5,14.16,0.0
2017,9,17,6,30,188.0,36.0,0.6,15.0,55.0,28.05,17.88
2017,9,17,6,45,283.0,52.0,0.55,16.0,99.5,39.79,29.12
2017,9,17,7,0,378.0,68.0,0.5,17.0,144.0,51.06,39.36
2017,9,17,7,15,439.0,79.5,0.45,17.5,192.5,58.34,45.92
2017,9,17,7,30,500.0,91.0,0.4,18.0,241.0,65.3,51.97
2017,9,17,7,45,554.0,97.5,0.4,19.0,291.5,68.19,54.18
2017,9,17,8,0,608.0,104.0,0.4,20.0,342.0,69.96,55.33
2017,9,17,8,15,639.5,110.5,0.35,21.0,390.0,99.37,60.6
2017,9,17,8,30,671.0,117.0,0.3,22.0,438.0,144.32,84.66
2017,9,17,8,45,700.5,120.0,0.3,23.0,483.5,189.55,116.02
2017,9,17,9,0,730.0,123.0,0.3,24.0,529.0,237.69,153.21
2017,9,17,9,15,747.0,127.0,0.25,24.5,569.0,286.12,192.59
2017,9,17,9,30,764.0,131.0,0.2,25.0,609.0,335.71,232.76
2017,9,17,9,45,811.0,119.0,0.2,26.0,651.5,387.49,273.0
2017,9,17,10,0,858.0,107.0,0.2,27.0,694.0,437.9,311.45
2017,9,17,10,15,866.5,108.5,0.2,27.0,722.0,489.17,350.87
2017,9,17,10,30,875.0,110.0,0.2,27.0,750.0,535.5,385.76
2017,9,17,10,45,883.0,110.0,0.25,27.5,771.5,579.26,417.62
2017,9,17,11,0,891.0,110.0,0.3,28.0,793.0,621.74,447.74
2017,9,17,11,15,894.5,110.5,0.3,28.0,806.5,660.4,474.82
2017,9,17,11,30,898.0,111.0,0.3,28.0,820.0,697.08,499.99
2017,9,17,11,45,902.5,109.5,0.3,28.0,826.5,730.43,522.54
2017,9,17,12,0,907.0,108.0,0.3,28.0,833.0,761.48,542.25
2017,9,17,12,15,906.0,108.0,0.3,28.0,830.5,787.41,558.29
2017,9,17,12,30,905.0,108.0,0.3,28.0,828.0,810.52,572.6
2017,9,17,12,45,904.0,106.5,0.35,28.0,818.0,829.21,585.08
2017,9,17,13,0,903.0,105.0,0.4,28.0,808.0,844.85,595.84
2017,9,17,13,15,898.0,104.0,0.4,27.5,789.5,854.6,603.37
2017,9,17,13,30,893.0,103.0,0.4,27.0,771.0,861.12,609.11
2017,9,17,13,45,891.5,99.0,0.45,27.0,747.0,864.15,612.61
2017,9,17,14,0,890.0,95.0,0.5,27.0,723.0,863.89,614.25
2017,9,17,14,15,879.5,93.0,0.5,26.5,690.5,854.95,610.87
2017,9,17,14,30,869.0,91.0,0.5,26.0,658.0,842.88,605.72
2017,9,17,14,45,860.0,87.0,0.5,26.0,620.5,826.76,596.92
2017,9,17,15,0,851.0,83.0,0.5,26.0,583.0,807.68,586.3
2017,9,17,15,15,832.5,80.5,0.5,25.5,539.0,786.18,575.28
2017,9,17,15,30,814.0,78.0,0.5,25.0,495.0,756.08,558.48
2017,9,17,15,45,791.5,74.5,0.55,24.5,448.0,719.53,537.91
2017,9,17,16,0,769.0,71.0,0.6,24.0,401.0,681.29,515.62
2017,9,17,16,15,735.0,67.0,0.6,23.5,350.5,632.69,484.65
2017,9,17,16,30,701.0,63.0,0.6,23.0,300.0,583.64,452.33
2017,9,17,16,45,649.0,58.0,0.6,22.5,249.0,521.33,408.07
2017,9,17,17,0,597.0,53.0,0.6,22.0,198.0,464.89,365.44
2017,9,17,17,15,519.0,45.5,0.55,21.0,150.0,388.44,305.57
2017,9,17,17,30,441.0,38.0,0.5,20.0,102.0,316.95,246.51
2017,9,17,17,45,300.0,27.0,0.5,19.0,62.5,215.15,157.07
2017,9,17,18,0,159.0,16.0,0.5,18.0,23.0,109.49,0.0
2017,9,17,18,15,79.5,8.0,0.5,17.5,11.5,41.25,0.0
2017,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,18,6,15,152.0,15.0,0.5,15.0,30.0,11.73,0.0
2017,9,18,6,30,304.0,30.0,0.5,15.0,60.0,23.78,14.18
2017,9,18,6,45,406.0,39.0,0.55,15.5,104.5,29.7,20.36
2017,9,18,7,0,508.0,48.0,0.6,16.0,149.0,35.38,25.72
2017,9,18,7,15,570.0,54.0,0.55,16.5,198.0,38.25,28.41
2017,9,18,7,30,632.0,60.0,0.5,17.0,247.0,41.04,30.87
2017,9,18,7,45,678.0,64.0,0.5,17.5,298.0,46.39,35.48
2017,9,18,8,0,724.0,68.0,0.5,18.0,349.0,47.71,36.46
2017,9,18,8,15,566.0,118.5,0.5,18.5,355.5,101.35,65.47
2017,9,18,8,30,408.0,169.0,0.5,19.0,362.0,158.47,107.89
2017,9,18,8,45,356.0,199.5,0.5,19.5,380.0,205.47,145.0
2017,9,18,9,0,304.0,230.0,0.5,20.0,398.0,240.45,174.33
2017,9,18,9,15,395.0,223.5,0.5,20.0,458.5,278.69,201.95
2017,9,18,9,30,486.0,217.0,0.5,20.0,519.0,319.99,233.16
2017,9,18,9,45,479.5,233.0,0.5,20.0,545.0,358.96,265.07
2017,9,18,10,0,473.0,249.0,0.5,20.0,571.0,397.02,295.54
2017,9,18,10,15,691.0,170.5,0.5,20.0,662.0,454.97,339.21
2017,9,18,10,30,909.0,92.0,0.5,20.0,753.0,534.29,398.77
2017,9,18,10,45,681.5,195.0,0.55,20.5,699.0,539.69,403.09
2017,9,18,11,0,454.0,298.0,0.6,21.0,645.0,530.35,395.52
2017,9,18,11,15,458.0,302.5,0.6,21.0,657.5,559.68,417.18
2017,9,18,11,30,462.0,307.0,0.6,21.0,670.0,588.32,437.58
2017,9,18,11,45,451.5,313.5,0.6,21.0,670.5,607.99,451.35
2017,9,18,12,0,441.0,320.0,0.6,21.0,671.0,625.89,463.77
2017,9,18,12,15,402.5,336.5,0.6,21.0,656.0,626.84,463.99
2017,9,18,12,30,364.0,353.0,0.6,21.0,641.0,628.05,464.39
2017,9,18,12,45,343.0,354.0,0.6,21.0,622.5,625.43,462.7
2017,9,18,13,0,322.0,355.0,0.6,21.0,604.0,620.86,459.69
2017,9,18,13,15,361.0,334.0,0.6,21.0,607.5,641.38,475.46
2017,9,18,13,30,400.0,313.0,0.6,21.0,611.0,660.89,490.26
2017,9,18,13,45,381.5,306.5,0.65,21.0,583.0,646.03,480.99
2017,9,18,14,0,363.0,300.0,0.7,21.0,555.0,629.43,470.86
2017,9,18,14,15,442.5,257.5,0.7,20.5,554.0,665.91,500.1
2017,9,18,14,30,522.0,215.0,0.7,20.0,553.0,689.48,520.13
2017,9,18,14,45,457.0,221.0,0.7,20.0,504.0,641.67,486.6
2017,9,18,15,0,392.0,227.0,0.7,20.0,455.0,581.21,444.68
2017,9,18,15,15,300.5,223.0,0.7,19.5,390.0,500.99,387.79
2017,9,18,15,30,209.0,219.0,0.7,19.0,325.0,410.41,321.56
2017,9,18,15,45,268.0,189.0,0.75,18.5,311.5,432.33,342.11
2017,9,18,16,0,327.0,159.0,0.8,18.0,298.0,437.5,349.23
2017,9,18,16,15,308.5,142.5,0.8,17.5,260.5,398.91,320.92
2017,9,18,16,30,290.0,126.0,0.8,17.0,223.0,360.3,292.07
2017,9,18,16,45,270.5,106.0,0.8,16.5,184.5,316.53,258.16
2017,9,18,17,0,251.0,86.0,0.8,16.0,146.0,272.95,223.03
2017,9,18,17,15,215.0,67.5,0.75,15.5,109.5,222.22,180.32
2017,9,18,17,30,179.0,49.0,0.7,15.0,73.0,173.41,137.7
2017,9,18,17,45,89.5,32.5,0.7,15.0,44.5,103.35,73.34
2017,9,18,18,0,0.0,16.0,0.7,15.0,16.0,15.25,0.0
2017,9,18,18,15,0.0,8.0,0.7,14.5,8.0,7.63,0.0
2017,9,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,19,6,15,60.0,16.0,0.5,11.5,21.5,13.48,0.0
2017,9,19,6,30,120.0,32.0,0.5,12.0,43.0,26.33,16.36
2017,9,19,6,45,157.0,51.0,0.5,12.5,75.5,41.01,30.55
2017,9,19,7,0,194.0,70.0,0.5,13.0,108.0,55.19,43.63
2017,9,19,7,15,215.0,90.0,0.5,13.5,143.5,69.54,56.57
2017,9,19,7,30,236.0,110.0,0.5,14.0,179.0,83.33,68.71
2017,9,19,7,45,250.0,129.5,0.5,15.0,214.5,96.22,79.6
2017,9,19,8,0,264.0,149.0,0.5,16.0,250.0,108.58,89.74
2017,9,19,8,15,367.0,151.5,0.5,16.5,312.5,117.34,84.14
2017,9,19,8,30,470.0,154.0,0.5,17.0,375.0,151.82,101.07
2017,9,19,8,45,504.0,160.5,0.5,17.5,419.0,190.25,127.8
2017,9,19,9,0,538.0,167.0,0.5,18.0,463.0,232.1,160.11
2017,9,19,9,15,704.5,124.0,0.45,18.5,541.5,269.27,185.87
2017,9,19,9,30,871.0,81.0,0.4,19.0,620.0,332.01,233.52
2017,9,19,9,45,879.5,84.0,0.4,19.5,654.0,382.5,275.97
2017,9,19,10,0,888.0,87.0,0.4,20.0,688.0,432.59,316.98
2017,9,19,10,15,895.5,88.0,0.4,20.0,716.0,479.9,355.31
2017,9,19,10,30,903.0,89.0,0.4,20.0,744.0,526.24,391.79
2017,9,19,10,45,587.0,223.5,0.4,20.5,654.0,512.45,382.0
2017,9,19,11,0,271.0,358.0,0.4,21.0,564.0,476.53,354.2
2017,9,19,11,15,598.5,224.0,0.4,21.0,689.0,575.37,429.05
2017,9,19,11,30,926.0,90.0,0.4,21.0,814.0,690.59,512.59
2017,9,19,11,45,929.5,88.5,0.45,21.5,820.0,723.7,534.43
2017,9,19,12,0,933.0,87.0,0.5,22.0,826.0,754.36,553.94
2017,9,19,12,15,933.0,87.0,0.5,22.0,823.5,781.3,571.23
2017,9,19,12,30,933.0,87.0,0.5,22.0,821.0,805.37,586.67
2017,9,19,12,45,925.5,89.5,0.5,22.5,809.5,823.14,596.94
2017,9,19,13,0,918.0,92.0,0.5,23.0,798.0,837.66,605.24
2017,9,19,13,15,913.5,91.0,0.5,22.5,780.0,847.7,613.13
2017,9,19,13,30,909.0,90.0,0.5,22.0,762.0,854.47,619.15
2017,9,19,13,45,903.5,88.0,0.55,22.0,737.0,856.04,621.78
2017,9,19,14,0,898.0,86.0,0.6,22.0,712.0,854.32,622.51
2017,9,19,14,15,888.0,84.5,0.6,22.0,679.5,846.14,618.31
2017,9,19,14,30,878.0,83.0,0.6,22.0,647.0,834.81,612.29
2017,9,19,14,45,866.5,80.5,0.6,22.0,609.0,818.06,602.85
2017,9,19,15,0,855.0,78.0,0.6,22.0,571.0,798.43,591.62
2017,9,19,15,15,837.5,75.5,0.6,21.5,528.0,771.26,576.48
2017,9,19,15,30,820.0,73.0,0.6,21.0,485.0,748.02,563.91
2017,9,19,15,45,798.0,69.5,0.6,20.5,438.0,711.75,542.12
2017,9,19,16,0,776.0,66.0,0.6,20.0,391.0,673.77,518.76
2017,9,19,16,15,742.0,62.0,0.6,19.5,341.0,625.16,487.09
2017,9,19,16,30,708.0,58.0,0.6,19.0,291.0,576.13,454.02
2017,9,19,16,45,661.5,52.5,0.6,19.0,240.5,517.0,410.25
2017,9,19,17,0,615.0,47.0,0.6,19.0,190.0,459.1,364.95
2017,9,19,17,15,534.5,40.5,0.55,18.0,142.0,381.88,303.23
2017,9,19,17,30,454.0,34.0,0.5,17.0,94.0,315.08,246.13
2017,9,19,17,45,315.0,23.5,0.5,16.5,56.0,215.18,150.07
2017,9,19,18,0,176.0,13.0,0.5,16.0,18.0,92.55,0.0
2017,9,19,18,15,88.0,6.5,0.5,15.5,9.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,20,6,15,159.0,13.5,0.4,14.0,28.0,10.54,0.0
2017,9,20,6,30,318.0,27.0,0.4,14.0,56.0,21.26,11.84
2017,9,20,6,45,415.0,36.0,0.45,14.5,100.0,27.32,18.31
2017,9,20,7,0,512.0,45.0,0.5,15.0,144.0,33.1,23.79
2017,9,20,7,15,573.5,51.5,0.5,15.0,192.5,36.5,27.03
2017,9,20,7,30,635.0,58.0,0.5,15.0,241.0,39.76,30.01
2017,9,20,7,45,339.5,103.0,0.5,15.5,203.0,72.03,58.43
2017,9,20,8,0,44.0,148.0,0.5,16.0,165.0,120.2,99.86
2017,9,20,8,15,142.0,171.5,0.5,16.0,236.0,136.59,105.21
2017,9,20,8,30,240.0,195.0,0.5,16.0,307.0,166.36,122.39
2017,9,20,8,45,120.0,164.0,0.5,16.5,220.0,151.56,113.93
2017,9,20,9,0,0.0,133.0,0.5,17.0,133.0,121.37,94.39
2017,9,20,9,15,133.0,203.0,0.5,17.0,285.0,202.75,154.54
2017,9,20,9,30,266.0,273.0,0.5,17.0,437.0,300.28,226.57
2017,9,20,9,45,330.0,274.5,0.55,17.5,489.5,341.74,257.31
2017,9,20,10,0,394.0,276.0,0.6,18.0,542.0,388.85,292.92
2017,9,20,10,15,439.5,270.0,0.6,18.0,578.0,423.85,320.1
2017,9,20,10,30,485.0,264.0,0.6,18.0,614.0,465.7,352.19
2017,9,20,10,45,442.5,292.0,0.6,18.5,618.0,492.77,371.93
2017,9,20,11,0,400.0,320.0,0.6,19.0,622.0,516.82,388.77
2017,9,20,11,15,295.5,351.0,0.6,19.0,576.5,500.57,376.57
2017,9,20,11,30,191.0,382.0,0.6,19.0,531.0,475.9,357.95
2017,9,20,11,45,197.5,379.5,0.6,19.0,534.5,489.23,368.16
2017,9,20,12,0,204.0,377.0,0.6,19.0,538.0,502.26,377.75
2017,9,20,12,15,205.0,376.0,0.6,19.0,537.5,512.28,385.08
2017,9,20,12,30,206.0,375.0,0.6,19.0,537.0,521.65,391.98
2017,9,20,12,45,151.0,367.5,0.65,19.0,485.5,480.18,362.05
2017,9,20,13,0,96.0,360.0,0.7,19.0,434.0,428.53,324.67
2017,9,20,13,15,96.5,352.0,0.7,19.0,425.0,425.64,323.46
2017,9,20,13,30,97.0,344.0,0.7,19.0,416.0,422.32,321.56
2017,9,20,13,45,98.0,333.5,0.7,19.0,404.0,416.39,317.83
2017,9,20,14,0,99.0,323.0,0.7,19.0,392.0,410.02,313.86
2017,9,20,14,15,73.5,295.5,0.7,18.5,345.5,362.48,279.35
2017,9,20,14,30,48.0,268.0,0.7,18.0,299.0,314.21,243.84
2017,9,20,14,45,72.0,261.0,0.7,18.0,304.0,329.37,257.07
2017,9,20,15,0,96.0,254.0,0.7,18.0,309.0,344.17,269.6
2017,9,20,15,15,52.0,210.0,0.7,17.5,240.0,260.59,205.42
2017,9,20,15,30,8.0,166.0,0.7,17.0,171.0,168.58,132.8
2017,9,20,15,45,22.5,162.5,0.75,17.0,173.0,177.9,141.66
2017,9,20,16,0,37.0,159.0,0.8,17.0,175.0,197.52,158.3
2017,9,20,16,15,32.5,140.0,0.8,16.5,152.5,174.42,140.13
2017,9,20,16,30,28.0,121.0,0.8,16.0,130.0,151.33,121.75
2017,9,20,16,45,21.0,100.5,0.8,16.0,107.0,116.65,93.04
2017,9,20,17,0,14.0,80.0,0.8,16.0,84.0,91.01,71.36
2017,9,20,17,15,7.0,60.0,0.75,15.5,62.0,66.04,49.95
2017,9,20,17,30,0.0,40.0,0.7,15.0,40.0,40.78,28.05
2017,9,20,17,45,0.0,23.5,0.7,14.5,23.5,23.07,10.81
2017,9,20,18,0,0.0,7.0,0.7,14.0,7.0,6.67,0.0
2017,9,20,18,15,0.0,3.5,0.7,13.5,3.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,9,21,6,15,153.0,14.5,0.5,9.5,28.0,13.82,0.0
2017,9,21,6,30,306.0,29.0,0.5,10.0,56.0,23.3,13.55
2017,9,21,6,45,425.0,37.5,0.55,10.5,102.5,28.82,19.94
2017,9,21,7,0,544.0,46.0,0.6,11.0,149.0,34.16,25.14
2017,9,21,7,15,607.5,52.0,0.6,11.5,199.5,37.12,27.99
2017,9,21,7,30,671.0,58.0,0.6,12.0,250.0,43.88,34.1
2017,9,21,7,45,718.0,61.0,0.6,13.0,302.0,44.44,34.43
2017,9,21,8,0,765.0,64.0,0.6,14.0,354.0,45.09,34.78
2017,9,21,8,15,793.5,67.5,0.55,14.5,403.5,69.24,37.61
2017,9,21,8,30,822.0,71.0,0.5,15.0,453.0,119.1,61.98
2017,9,21,8,45,563.0,148.0,0.5,15.5,421.5,186.3,123.28
2017,9,21,9,0,304.0,225.0,0.5,16.0,390.0,234.07,172.05
2017,9,21,9,15,600.0,152.0,0.5,16.5,508.5,263.02,185.6
2017,9,21,9,30,896.0,79.0,0.5,17.0,627.0,333.09,235.32
2017,9,21,9,45,903.0,82.5,0.5,17.5,661.5,384.64,279.17
2017,9,21,10,0,910.0,86.0,0.5,18.0,696.0,435.61,321.44
2017,9,21,10,15,918.0,87.5,0.45,18.0,724.0,484.49,361.07
2017,9,21,10,30,926.0,89.0,0.4,18.0,752.0,532.43,398.63
2017,9,21,10,45,930.0,90.5,0.4,18.5,773.0,577.08,432.32
2017,9,21,11,0,934.0,92.0,0.4,19.0,794.0,620.04,463.69
2017,9,21,11,15,937.5,92.5,0.4,19.0,807.5,659.89,492.88
2017,9,21,11,30,941.0,93.0,0.4,19.0,821.0,697.62,519.94
2017,9,21,11,45,940.0,94.5,0.45,19.5,826.0,730.97,543.17
2017,9,21,12,0,939.0,96.0,0.5,20.0,831.0,761.64,563.19
2017,9,21,12,15,938.5,96.0,0.5,20.0,828.5,788.4,580.46
2017,9,21,12,30,938.0,96.0,0.5,20.0,826.0,812.24,595.85
2017,9,21,12,45,921.5,103.0,0.55,20.0,812.0,827.69,606.73
2017,9,21,13,0,905.0,110.0,0.6,20.0,798.0,839.66,615.59
2017,9,21,13,15,899.5,109.0,0.6,20.0,779.5,848.9,621.96
2017,9,21,13,30,894.0,108.0,0.6,20.0,761.0,854.9,626.38
2017,9,21,13,45,885.0,107.0,0.6,20.0,734.5,854.76,627.01
2017,9,21,14,0,876.0,106.0,0.6,20.0,708.0,851.38,625.77
2017,9,21,14,15,865.0,104.0,0.6,19.5,675.0,848.08,625.94
2017,9,21,14,30,854.0,102.0,0.6,19.0,642.0,835.92,620.43
2017,9,21,14,45,836.5,100.5,0.65,19.0,602.5,815.99,609.66
2017,9,21,15,0,819.0,99.0,0.7,19.0,563.0,793.31,597.09
2017,9,21,15,15,798.0,95.5,0.7,18.5,518.5,762.98,579.53
2017,9,21,15,30,777.0,92.0,0.7,18.0,474.0,730.43,560.25
2017,9,21,15,45,745.5,88.5,0.7,18.0,425.5,687.93,532.6
2017,9,21,16,0,714.0,85.0,0.7,18.0,377.0,648.31,506.51
2017,9,21,16,15,673.5,80.0,0.7,17.5,326.5,596.07,471.28
2017,9,21,16,30,633.0,75.0,0.7,17.0,276.0,543.93,433.89
2017,9,21,16,45,568.5,68.5,0.7,16.5,225.0,474.98,381.89
2017,9,21,17,0,504.0,62.0,0.7,16.0,174.0,408.53,329.43
2017,9,21,17,15,411.0,51.5,0.65,15.0,127.0,324.34,260.73
2017,9,21,17,30,318.0,41.0,0.6,14.0,80.0,246.22,193.6
2017,9,21,17,45,180.0,25.5,0.6,13.5,45.5,143.22,88.88
2017,9,21,18,0,42.0,10.0,0.6,13.0,11.0,28.29,0.0
2017,9,21,18,15,21.0,5.0,0.6,12.5,5.5,0.0,0.0
2017,9,21,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,9,22,6,15,139.5,14.0,0.35,8.5,26.0,13.34,0.0
2017,9,22,6,30,279.0,28.0,0.3,9.0,52.0,22.48,12.69
2017,9,22,6,45,390.0,38.5,0.3,10.0,97.0,29.84,20.88
2017,9,22,7,0,501.0,49.0,0.3,11.0,142.0,36.87,27.58
