Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,22,7,15,567.5,56.0,0.3,12.0,192.5,40.49,30.98
2017,9,22,7,30,634.0,63.0,0.3,13.0,243.0,44.0,34.09
2017,9,22,7,45,679.0,68.0,0.3,14.0,294.0,45.76,35.49
2017,9,22,8,0,724.0,73.0,0.3,15.0,345.0,52.4,41.13
2017,9,22,8,15,754.0,77.0,0.25,15.5,394.0,73.55,42.98
2017,9,22,8,30,784.0,81.0,0.2,16.0,443.0,121.76,65.74
2017,9,22,8,45,806.0,84.0,0.2,17.0,488.0,171.11,99.66
2017,9,22,9,0,828.0,87.0,0.2,18.0,533.0,222.4,140.22
2017,9,22,9,15,844.0,89.5,0.2,18.0,573.5,273.54,183.56
2017,9,22,9,30,860.0,92.0,0.2,18.0,614.0,325.54,228.03
2017,9,22,9,45,879.5,90.0,0.2,18.5,650.5,380.43,273.54
2017,9,22,10,0,899.0,88.0,0.2,19.0,687.0,430.52,314.4
2017,9,22,10,15,907.0,89.5,0.15,19.0,715.5,478.87,353.16
2017,9,22,10,30,915.0,91.0,0.1,19.0,744.0,526.28,389.97
2017,9,22,10,45,919.5,92.5,0.1,19.5,764.5,570.71,423.11
2017,9,22,11,0,924.0,94.0,0.1,20.0,785.0,613.49,453.99
2017,9,22,11,15,927.0,94.5,0.1,20.0,798.0,652.63,482.35
2017,9,22,11,30,930.0,95.0,0.1,20.0,811.0,689.63,508.6
2017,9,22,11,45,929.5,96.0,0.1,20.5,816.0,722.45,530.48
2017,9,22,12,0,929.0,97.0,0.1,21.0,821.0,752.64,549.34
2017,9,22,12,15,928.0,97.0,0.1,21.0,818.0,778.71,565.9
2017,9,22,12,30,927.0,97.0,0.1,21.0,815.0,801.87,580.61
2017,9,22,12,45,922.0,98.0,0.1,21.5,803.5,819.95,590.98
2017,9,22,13,0,917.0,99.0,0.1,22.0,792.0,834.83,599.43
2017,9,22,13,15,912.0,98.0,0.1,22.0,773.5,844.41,605.79
2017,9,22,13,30,907.0,97.0,0.1,22.0,755.0,850.71,610.28
2017,9,22,13,45,453.5,90.5,0.1,22.0,419.5,483.68,364.66
2017,9,22,14,0,0.0,84.0,0.1,22.0,84.0,78.33,56.4
2017,9,22,14,15,0.0,80.0,0.1,21.5,80.0,74.57,54.85
2017,9,22,14,30,0.0,76.0,0.1,21.0,76.0,70.81,52.11
2017,9,22,14,45,0.0,71.0,0.1,21.0,71.0,66.12,48.47
2017,9,22,15,0,0.0,66.0,0.1,21.0,66.0,61.44,44.83
2017,9,22,15,15,0.0,42.5,0.1,20.5,42.5,39.51,27.12
2017,9,22,15,30,0.0,19.0,0.1,20.0,19.0,17.64,9.13
2017,9,22,15,45,0.0,57.5,0.15,20.0,57.5,53.47,39.04
2017,9,22,16,0,0.0,96.0,0.2,20.0,96.0,91.23,70.1
2017,9,22,16,15,0.0,83.0,0.2,19.5,83.0,78.6,59.92
2017,9,22,16,30,0.0,70.0,0.2,19.0,70.0,65.91,49.69
2017,9,22,16,45,0.0,57.0,0.25,18.5,57.0,53.16,39.18
2017,9,22,17,0,0.0,44.0,0.3,18.0,44.0,40.88,28.83
2017,9,22,17,15,0.0,31.5,0.4,17.0,31.5,29.24,18.88
2017,9,22,17,30,0.0,19.0,0.5,16.0,19.0,17.62,8.78
2017,9,22,17,45,0.0,9.5,0.65,15.5,9.5,8.8,0.0
2017,9,22,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,23,6,15,176.5,12.5,0.55,11.0,27.0,11.91,0.0
2017,9,23,6,30,353.0,25.0,0.5,12.0,54.0,19.83,10.05
2017,9,23,6,45,464.5,33.0,0.45,13.5,100.5,25.11,16.35
2017,9,23,7,0,576.0,41.0,0.4,15.0,147.0,32.98,23.63
2017,9,23,7,15,637.5,47.0,0.4,15.5,197.5,36.48,26.93
2017,9,23,7,30,699.0,53.0,0.4,16.0,248.0,39.89,29.99
2017,9,23,7,45,742.0,56.0,0.4,17.0,300.0,40.66,30.53
2017,9,23,8,0,785.0,59.0,0.4,18.0,352.0,41.5,31.06
2017,9,23,8,15,812.0,62.5,0.4,18.5,401.0,61.61,32.79
2017,9,23,8,30,839.0,66.0,0.4,19.0,450.0,118.85,61.1
2017,9,23,8,45,859.5,67.5,0.4,19.5,495.5,169.41,95.33
2017,9,23,9,0,880.0,69.0,0.4,20.0,541.0,221.53,136.62
2017,9,23,9,15,893.5,71.0,0.4,20.0,581.5,273.76,181.01
2017,9,23,9,30,907.0,73.0,0.4,20.0,622.0,326.42,226.3
2017,9,23,9,45,913.0,76.5,0.4,20.5,655.5,378.02,269.93
2017,9,23,10,0,919.0,80.0,0.4,21.0,689.0,428.93,311.78
2017,9,23,10,15,926.5,81.5,0.4,21.5,717.0,477.83,350.78
2017,9,23,10,30,934.0,83.0,0.4,22.0,745.0,525.71,387.67
2017,9,23,10,45,939.5,83.5,0.4,22.5,766.0,570.41,421.08
2017,9,23,11,0,945.0,84.0,0.4,23.0,787.0,613.47,452.24
2017,9,23,11,15,948.0,84.5,0.35,23.0,800.0,653.2,480.42
2017,9,23,11,30,951.0,85.0,0.3,23.0,813.0,690.74,506.32
2017,9,23,11,45,952.0,85.0,0.3,23.5,818.0,724.1,528.51
2017,9,23,12,0,953.0,85.0,0.3,24.0,823.0,754.8,547.38
2017,9,23,12,15,952.0,85.0,0.3,24.0,819.5,781.28,564.1
2017,9,23,12,30,951.0,85.0,0.3,24.0,816.0,804.75,578.94
2017,9,23,12,45,937.5,90.0,0.3,24.0,802.5,820.63,588.99
2017,9,23,13,0,924.0,95.0,0.3,24.0,789.0,833.05,597.04
2017,9,23,13,15,918.5,94.0,0.25,24.0,770.0,842.21,602.29
2017,9,23,13,30,913.0,93.0,0.2,24.0,751.0,848.04,605.64
2017,9,23,13,45,905.0,92.0,0.2,24.0,724.5,848.52,606.64
2017,9,23,14,0,897.0,91.0,0.2,24.0,698.0,845.72,605.8
2017,9,23,14,15,886.0,89.0,0.2,24.0,665.0,836.1,600.82
2017,9,23,14,30,875.0,87.0,0.2,24.0,632.0,823.35,594.05
2017,9,23,14,45,861.0,85.0,0.25,24.0,593.0,805.16,584.72
2017,9,23,15,0,847.0,83.0,0.3,24.0,554.0,790.29,577.66
2017,9,23,15,15,827.5,80.0,0.3,23.5,510.0,761.26,561.48
2017,9,23,15,30,808.0,77.0,0.3,23.0,466.0,729.92,543.71
2017,9,23,15,45,783.0,73.0,0.3,23.0,418.5,691.2,519.56
2017,9,23,16,0,758.0,69.0,0.3,23.0,371.0,650.95,493.89
2017,9,23,16,15,720.0,65.0,0.35,22.5,320.5,600.38,461.72
2017,9,23,16,30,682.0,61.0,0.4,22.0,270.0,549.64,427.48
2017,9,23,16,45,626.5,55.0,0.45,21.5,219.5,489.69,383.75
2017,9,23,17,0,571.0,49.0,0.5,21.0,169.0,428.27,336.47
2017,9,23,17,15,479.0,40.5,0.55,20.0,122.0,345.78,270.78
2017,9,23,17,30,387.0,32.0,0.6,19.0,75.0,269.73,205.27
2017,9,23,17,45,193.5,16.0,0.65,18.5,37.5,133.26,58.36
2017,9,23,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,6,15,151.0,13.0,0.65,13.0,25.0,12.39,0.0
2017,9,24,6,30,302.0,26.0,0.5,14.0,50.0,20.89,10.39
2017,9,24,6,45,408.5,36.0,0.4,15.0,94.5,27.89,18.59
2017,9,24,7,0,515.0,46.0,0.3,16.0,139.0,34.56,24.89
2017,9,24,7,15,581.0,53.0,0.3,17.0,189.0,38.32,28.37
2017,9,24,7,30,647.0,60.0,0.3,18.0,239.0,41.94,31.54
2017,9,24,7,45,691.5,64.5,0.3,19.0,290.0,47.77,36.49
2017,9,24,8,0,736.0,69.0,0.3,20.0,341.0,49.46,37.72
2017,9,24,8,15,766.0,73.0,0.3,20.5,390.0,66.58,38.59
2017,9,24,8,30,796.0,77.0,0.3,21.0,439.0,115.27,59.75
2017,9,24,8,45,817.5,80.0,0.3,21.5,484.0,165.05,92.9
2017,9,24,9,0,839.0,83.0,0.3,22.0,529.0,216.7,133.12
2017,9,24,9,15,854.5,85.0,0.25,22.5,569.5,267.75,175.34
2017,9,24,9,30,870.0,87.0,0.2,23.0,610.0,324.9,222.41
2017,9,24,9,45,873.0,93.0,0.2,23.5,643.0,375.89,264.58
2017,9,24,10,0,876.0,99.0,0.2,24.0,676.0,425.98,304.91
2017,9,24,10,15,884.5,100.5,0.2,24.0,704.0,473.53,342.72
2017,9,24,10,30,893.0,102.0,0.2,24.0,732.0,520.21,378.8
2017,9,24,10,45,899.5,102.5,0.2,24.0,753.0,563.89,411.74
2017,9,24,11,0,906.0,103.0,0.2,24.0,774.0,606.11,442.75
2017,9,24,11,15,909.5,103.5,0.15,24.5,787.0,644.87,469.13
2017,9,24,11,30,913.0,104.0,0.1,25.0,800.0,681.58,493.35
2017,9,24,11,45,740.0,184.5,0.1,25.5,751.0,674.75,486.06
2017,9,24,12,0,567.0,265.0,0.1,26.0,702.0,654.8,469.97
2017,9,24,12,15,567.0,263.5,0.1,26.0,699.0,673.63,483.36
2017,9,24,12,30,567.0,262.0,0.1,26.0,696.0,690.59,494.89
2017,9,24,12,45,749.0,177.0,0.1,26.0,741.5,765.71,547.76
2017,9,24,13,0,931.0,92.0,0.1,26.0,787.0,832.21,589.74
2017,9,24,13,15,926.0,91.0,0.1,26.0,768.0,841.75,595.19
2017,9,24,13,30,921.0,90.0,0.1,26.0,749.0,847.96,599.58
2017,9,24,13,45,913.0,89.0,0.1,26.5,723.0,848.4,599.38
2017,9,24,14,0,905.0,88.0,0.1,27.0,697.0,845.53,597.33
2017,9,24,14,15,894.5,86.5,0.1,26.5,663.5,836.8,594.16
2017,9,24,14,30,884.0,85.0,0.1,26.0,630.0,824.93,589.18
2017,9,24,14,45,866.5,84.0,0.15,26.0,590.5,804.96,578.69
2017,9,24,15,0,849.0,83.0,0.2,26.0,551.0,788.37,570.55
2017,9,24,15,15,717.0,104.0,0.2,25.5,477.5,702.74,517.21
2017,9,24,15,30,585.0,125.0,0.2,25.0,404.0,615.41,460.92
2017,9,24,15,45,558.5,116.5,0.2,25.0,360.5,575.46,435.23
2017,9,24,16,0,532.0,108.0,0.2,25.0,317.0,534.57,407.57
2017,9,24,16,15,494.5,99.5,0.2,24.5,273.0,480.73,370.5
2017,9,24,16,30,457.0,91.0,0.2,24.0,229.0,433.04,336.45
2017,9,24,16,45,413.5,78.0,0.25,23.5,185.0,376.89,294.85
2017,9,24,17,0,370.0,65.0,0.3,23.0,141.0,322.61,252.6
2017,9,24,17,15,304.0,50.0,0.3,22.0,101.0,255.43,198.35
2017,9,24,17,30,238.0,35.0,0.3,21.0,61.0,193.01,144.04
2017,9,24,17,45,119.0,17.5,0.35,20.0,30.5,94.54,25.52
2017,9,24,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,6,15,156.5,12.0,0.9,15.0,23.5,11.44,0.0
2017,9,25,6,30,313.0,24.0,0.7,16.0,47.0,19.13,8.51
2017,9,25,6,45,414.5,33.5,0.5,17.0,90.5,25.76,16.52
2017,9,25,7,0,516.0,43.0,0.3,18.0,134.0,32.09,22.48
2017,9,25,7,15,581.0,49.5,0.25,18.5,183.5,35.55,25.75
2017,9,25,7,30,646.0,56.0,0.2,19.0,233.0,42.66,32.04
2017,9,25,7,45,685.5,61.0,0.2,20.0,282.5,44.92,33.86
2017,9,25,8,0,725.0,66.0,0.2,21.0,332.0,47.13,35.55
2017,9,25,8,15,754.5,70.0,0.2,21.5,380.0,61.9,36.13
2017,9,25,8,30,784.0,74.0,0.2,22.0,428.0,109.84,56.08
2017,9,25,8,45,806.5,76.5,0.2,22.5,472.5,158.63,87.94
2017,9,25,9,0,829.0,79.0,0.2,23.0,517.0,209.37,127.06
2017,9,25,9,15,844.0,81.0,0.2,23.5,556.5,265.47,172.94
2017,9,25,9,30,859.0,83.0,0.2,24.0,596.0,316.08,215.08
2017,9,25,9,45,871.5,84.5,0.2,24.5,630.0,365.84,256.17
2017,9,25,10,0,884.0,86.0,0.2,25.0,664.0,415.53,296.16
2017,9,25,10,15,892.0,87.0,0.2,25.5,691.5,462.55,333.05
2017,9,25,10,30,900.0,88.0,0.2,26.0,719.0,508.64,368.02
2017,9,25,10,45,906.5,88.0,0.2,26.5,739.5,551.9,399.86
2017,9,25,11,0,913.0,88.0,0.2,27.0,760.0,593.66,429.62
2017,9,25,11,15,916.0,88.5,0.2,27.0,773.0,632.11,457.12
2017,9,25,11,30,919.0,89.0,0.2,27.0,786.0,668.44,482.55
2017,9,25,11,45,920.0,89.5,0.2,27.5,790.5,701.17,504.08
2017,9,25,12,0,921.0,90.0,0.2,28.0,795.0,731.34,522.95
2017,9,25,12,15,920.0,90.0,0.2,28.0,792.0,756.91,538.93
2017,9,25,12,30,919.0,90.0,0.2,28.0,789.0,779.58,553.11
2017,9,25,12,45,911.5,92.0,0.2,28.5,777.0,796.34,562.51
2017,9,25,13,0,904.0,94.0,0.2,29.0,765.0,809.87,570.01
2017,9,25,13,15,898.5,93.0,0.2,29.0,746.0,818.63,575.79
2017,9,25,13,30,893.0,92.0,0.2,29.0,727.0,824.13,579.73
2017,9,25,13,45,882.0,92.0,0.2,29.0,700.5,823.03,579.74
2017,9,25,14,0,871.0,92.0,0.2,29.0,674.0,818.72,577.97
2017,9,25,14,15,859.5,90.5,0.2,28.5,641.0,809.23,574.26
2017,9,25,14,30,848.0,89.0,0.2,28.0,608.0,796.72,568.8
2017,9,25,14,45,827.5,88.5,0.25,28.0,568.5,781.25,561.2
2017,9,25,15,0,807.0,88.0,0.3,28.0,529.0,757.41,548.26
2017,9,25,15,15,785.5,85.0,0.3,27.5,485.5,727.46,531.58
2017,9,25,15,30,764.0,82.0,0.3,27.0,442.0,695.42,513.28
2017,9,25,15,45,729.5,79.5,0.3,27.0,394.0,652.47,486.23
2017,9,25,16,0,695.0,77.0,0.3,27.0,346.0,612.14,460.46
2017,9,25,16,15,654.0,71.5,0.35,26.5,297.0,559.98,426.49
2017,9,25,16,30,613.0,66.0,0.4,26.0,248.0,508.11,390.7
2017,9,25,16,45,546.0,59.5,0.45,25.5,198.5,439.42,340.45
2017,9,25,17,0,479.0,53.0,0.5,25.0,149.0,373.68,289.83
2017,9,25,17,15,384.0,42.5,0.55,24.0,105.0,291.32,224.35
2017,9,25,17,30,289.0,32.0,0.6,23.0,61.0,215.89,158.66
2017,9,25,17,45,144.5,16.0,0.7,22.5,30.5,105.53,5.06
2017,9,25,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,6,15,144.5,11.5,0.45,16.0,22.5,10.96,0.0
2017,9,26,6,30,289.0,23.0,0.4,17.0,45.0,18.3,7.37
2017,9,26,6,45,397.5,33.0,0.4,18.5,88.0,25.43,16.07
2017,9,26,7,0,506.0,43.0,0.4,20.0,131.0,32.22,22.35
2017,9,26,7,15,573.5,49.5,0.35,20.5,180.5,35.68,25.59
2017,9,26,7,30,641.0,56.0,0.3,21.0,230.0,42.8,31.86
2017,9,26,7,45,683.0,61.5,0.3,22.0,279.5,45.49,34.04
2017,9,26,8,0,725.0,67.0,0.3,23.0,329.0,48.1,36.07
2017,9,26,8,15,755.5,70.5,0.3,23.5,377.5,60.27,35.93
2017,9,26,8,30,786.0,74.0,0.3,24.0,426.0,107.86,54.54
2017,9,26,8,45,807.0,77.5,0.3,25.0,471.0,157.3,86.18
2017,9,26,9,0,828.0,81.0,0.3,26.0,516.0,208.55,124.99
2017,9,26,9,15,844.5,83.0,0.25,26.5,556.0,259.12,166.03
2017,9,26,9,30,861.0,85.0,0.2,27.0,596.0,315.89,212.08
2017,9,26,9,45,875.5,85.5,0.2,27.5,631.0,365.55,252.55
2017,9,26,10,0,890.0,86.0,0.2,28.0,666.0,415.28,292.13
2017,9,26,10,15,898.5,87.5,0.2,28.0,694.0,463.18,329.91
2017,9,26,10,30,907.0,89.0,0.2,28.0,722.0,510.18,365.91
2017,9,26,10,45,914.0,89.5,0.2,28.5,743.0,554.41,398.16
2017,9,26,11,0,921.0,90.0,0.2,29.0,764.0,597.16,428.35
2017,9,26,11,15,924.5,90.5,0.2,29.0,777.0,636.18,456.01
2017,9,26,11,30,928.0,91.0,0.2,29.0,790.0,673.09,481.62
2017,9,26,11,45,930.5,90.5,0.2,29.5,795.5,706.11,503.18
2017,9,26,12,0,933.0,90.0,0.2,30.0,801.0,736.6,522.23
2017,9,26,12,15,932.0,90.0,0.2,30.0,797.5,762.43,538.22
2017,9,26,12,30,931.0,90.0,0.2,30.0,794.0,785.31,552.4
2017,9,26,12,45,933.0,87.5,0.2,30.5,784.0,804.89,563.45
2017,9,26,13,0,935.0,85.0,0.2,31.0,774.0,821.37,572.63
2017,9,26,13,15,930.5,84.0,0.2,30.5,755.5,831.13,580.09
2017,9,26,13,30,926.0,83.0,0.2,30.0,737.0,837.55,585.74
2017,9,26,13,45,918.5,82.0,0.2,30.0,711.0,838.22,586.85
2017,9,26,14,0,911.0,81.0,0.2,30.0,685.0,835.57,586.13
2017,9,26,14,15,901.0,79.5,0.2,30.0,652.0,827.06,581.95
2017,9,26,14,30,891.0,78.0,0.2,30.0,619.0,815.39,575.98
2017,9,26,14,45,877.0,76.0,0.2,30.0,580.0,796.89,565.84
2017,9,26,15,0,863.0,74.0,0.2,30.0,541.0,775.57,554.0
2017,9,26,15,15,844.0,71.5,0.2,29.5,497.0,747.15,538.64
2017,9,26,15,30,825.0,69.0,0.2,29.0,453.0,722.46,525.57
2017,9,26,15,45,797.5,66.0,0.2,29.0,405.0,682.88,501.27
2017,9,26,16,0,770.0,63.0,0.2,29.0,357.0,641.9,475.62
2017,9,26,16,15,731.5,59.0,0.25,28.0,307.0,591.06,444.69
2017,9,26,16,30,693.0,55.0,0.3,27.0,257.0,540.11,411.29
2017,9,26,16,45,632.5,49.5,0.35,26.5,206.5,473.93,363.54
2017,9,26,17,0,572.0,44.0,0.4,26.0,156.0,409.94,314.68
2017,9,26,17,15,473.0,35.5,0.5,25.0,109.5,329.57,251.16
2017,9,26,17,30,374.0,27.0,0.6,24.0,63.0,252.04,181.61
2017,9,26,17,45,187.0,13.5,0.75,23.0,31.5,119.72,0.0
2017,9,26,18,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,27,6,15,157.0,11.5,0.4,17.0,22.5,10.96,0.0
2017,9,27,6,30,314.0,23.0,0.4,18.0,45.0,18.46,6.82
2017,9,27,6,45,429.5,32.0,0.4,19.0,89.5,24.7,15.35
2017,9,27,7,0,545.0,41.0,0.4,20.0,134.0,30.68,20.99
2017,9,27,7,15,612.5,47.5,0.35,20.5,185.0,37.45,27.13
2017,9,27,7,30,680.0,54.0,0.3,21.0,236.0,41.27,30.52
2017,9,27,7,45,721.5,59.0,0.3,22.0,287.0,43.63,32.44
2017,9,27,8,0,763.0,64.0,0.3,23.0,338.0,45.93,34.21
2017,9,27,8,15,792.5,67.5,0.25,23.5,387.0,56.39,33.92
2017,9,27,8,30,822.0,71.0,0.2,24.0,436.0,105.81,52.24
2017,9,27,8,45,841.5,74.5,0.2,25.0,481.5,156.91,84.48
2017,9,27,9,0,861.0,78.0,0.2,26.0,527.0,215.69,128.81
2017,9,27,9,15,876.5,80.0,0.2,26.5,567.5,267.34,170.62
2017,9,27,9,30,892.0,82.0,0.2,27.0,608.0,319.62,213.61
2017,9,27,9,45,895.5,87.0,0.2,27.5,641.0,370.88,255.61
2017,9,27,10,0,899.0,92.0,0.2,28.0,674.0,421.23,295.79
2017,9,27,10,15,907.5,93.5,0.2,28.0,702.0,469.58,333.86
2017,9,27,10,30,916.0,95.0,0.2,28.0,730.0,517.0,370.14
2017,9,27,10,45,921.0,96.0,0.2,28.5,750.5,561.06,402.25
2017,9,27,11,0,926.0,97.0,0.2,29.0,771.0,603.48,432.18
2017,9,27,11,15,929.0,97.5,0.15,29.0,783.5,642.43,459.22
2017,9,27,11,30,932.0,98.0,0.1,29.0,796.0,679.23,484.16
2017,9,27,11,45,933.0,98.5,0.1,29.5,801.0,712.39,505.67
2017,9,27,12,0,934.0,99.0,0.1,30.0,806.0,742.96,525.04
2017,9,27,12,15,933.0,98.5,0.1,30.0,802.5,768.4,540.73
2017,9,27,12,30,932.0,98.0,0.1,30.0,799.0,790.88,554.59
2017,9,27,12,45,934.5,95.0,0.1,30.5,789.0,810.41,565.56
2017,9,27,13,0,937.0,92.0,0.1,31.0,779.0,826.85,574.67
2017,9,27,13,15,931.5,91.0,0.1,30.5,759.5,835.91,581.68
2017,9,27,13,30,926.0,90.0,0.1,30.0,740.0,841.62,586.89
2017,9,27,13,45,917.5,89.0,0.1,30.0,713.0,841.57,587.57
2017,9,27,14,0,909.0,88.0,0.1,30.0,686.0,838.18,586.42
2017,9,27,14,15,898.0,86.5,0.1,30.0,652.5,828.97,581.84
2017,9,27,14,30,887.0,85.0,0.1,30.0,619.0,816.61,575.49
2017,9,27,14,45,870.5,83.0,0.15,30.0,579.0,796.28,564.9
2017,9,27,15,0,854.0,81.0,0.2,30.0,539.0,779.15,556.5
2017,9,27,15,15,833.0,78.5,0.2,29.5,494.5,749.52,540.34
2017,9,27,15,30,812.0,76.0,0.2,29.0,450.0,717.65,522.59
2017,9,27,15,45,781.0,73.0,0.2,28.5,401.0,675.87,497.83
2017,9,27,16,0,750.0,70.0,0.2,28.0,352.0,632.84,471.57
2017,9,27,16,15,708.5,65.0,0.25,27.0,301.0,579.35,438.31
2017,9,27,16,30,667.0,60.0,0.3,26.0,250.0,529.92,405.16
2017,9,27,16,45,600.5,54.0,0.35,25.5,199.5,461.03,354.93
2017,9,27,17,0,534.0,48.0,0.4,25.0,149.0,395.05,304.1
2017,9,27,17,15,429.5,38.0,0.45,23.5,103.5,307.08,234.68
2017,9,27,17,30,325.0,28.0,0.5,22.0,58.0,227.03,161.32
2017,9,27,17,45,162.5,14.0,0.6,21.0,29.0,88.14,0.0
2017,9,27,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,6,15,144.0,11.0,0.8,15.5,20.5,10.48,0.0
2017,9,28,6,30,288.0,22.0,0.6,16.0,41.0,17.63,5.61
2017,9,28,6,45,408.0,32.0,0.45,17.0,85.5,24.82,15.54
2017,9,28,7,0,528.0,42.0,0.3,18.0,130.0,31.67,22.04
2017,9,28,7,15,596.5,48.5,0.25,19.0,180.0,35.17,25.32
2017,9,28,7,30,665.0,55.0,0.2,20.0,230.0,42.28,31.55
2017,9,28,7,45,709.5,59.5,0.15,21.0,281.0,44.17,33.07
2017,9,28,8,0,754.0,64.0,0.1,22.0,332.0,46.04,34.49
2017,9,28,8,15,784.0,67.5,0.1,22.5,381.0,54.13,41.26
2017,9,28,8,30,814.0,71.0,0.1,23.0,430.0,103.04,51.13
2017,9,28,8,45,835.0,74.0,0.1,24.0,475.0,153.42,82.44
2017,9,28,9,0,856.0,77.0,0.1,25.0,520.0,211.63,126.16
2017,9,28,9,15,871.0,79.5,0.1,25.5,560.5,263.24,167.94
2017,9,28,9,30,886.0,82.0,0.1,26.0,601.0,315.44,210.93
2017,9,28,9,45,896.0,84.0,0.1,26.5,635.0,365.96,252.37
2017,9,28,10,0,906.0,86.0,0.1,27.0,669.0,416.12,292.51
2017,9,28,10,15,914.0,87.5,0.1,27.0,696.5,464.43,330.75
2017,9,28,10,30,922.0,89.0,0.1,27.0,724.0,511.76,367.14
2017,9,28,10,45,925.0,90.5,0.1,27.5,744.0,555.36,399.11
2017,9,28,11,0,928.0,92.0,0.1,28.0,764.0,597.15,428.76
2017,9,28,11,15,930.5,92.5,0.1,28.0,776.0,635.75,456.26
2017,9,28,11,30,933.0,93.0,0.1,28.0,788.0,672.14,481.63
2017,9,28,11,45,932.5,94.0,0.15,28.0,792.0,704.69,504.48
2017,9,28,12,0,932.0,95.0,0.2,28.0,796.0,734.57,525.33
2017,9,28,12,15,930.0,94.5,0.2,28.0,792.0,759.12,540.74
2017,9,28,12,30,928.0,94.0,0.2,28.0,788.0,780.66,554.23
2017,9,28,12,45,926.5,92.5,0.2,28.0,776.5,798.47,565.45
2017,9,28,13,0,925.0,91.0,0.2,28.0,765.0,813.13,574.8
2017,9,28,13,15,919.0,90.0,0.2,28.0,745.0,821.57,580.4
2017,9,28,13,30,913.0,89.0,0.2,28.0,725.0,826.68,584.14
2017,9,28,13,45,905.5,87.5,0.2,28.0,698.5,826.74,584.91
2017,9,28,14,0,898.0,86.0,0.2,28.0,672.0,823.5,583.82
2017,9,28,14,15,886.5,84.0,0.2,27.5,638.5,813.27,579.64
2017,9,28,14,30,875.0,82.0,0.2,27.0,605.0,799.91,573.65
2017,9,28,14,45,862.0,79.0,0.2,27.0,566.0,781.22,563.21
2017,9,28,15,0,849.0,76.0,0.2,27.0,527.0,759.72,551.02
2017,9,28,15,15,828.0,73.5,0.2,26.5,482.5,735.98,538.39
2017,9,28,15,30,807.0,71.0,0.2,26.0,438.0,704.21,520.24
2017,9,28,15,45,781.0,67.0,0.2,26.0,390.5,665.01,495.76
2017,9,28,16,0,755.0,63.0,0.2,26.0,343.0,624.39,469.76
2017,9,28,16,15,714.0,58.5,0.2,25.0,293.0,571.9,436.22
2017,9,28,16,30,673.0,54.0,0.2,24.0,243.0,519.51,400.05
2017,9,28,16,45,611.5,48.0,0.25,23.5,193.5,453.27,351.23
2017,9,28,17,0,550.0,42.0,0.3,23.0,144.0,394.04,304.74
2017,9,28,17,15,447.0,33.5,0.3,21.5,99.0,308.81,236.32
2017,9,28,17,30,344.0,25.0,0.3,20.0,54.0,231.52,160.57
2017,9,28,17,45,172.0,12.5,0.3,19.0,27.0,90.28,0.0
2017,9,28,18,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,29,6,15,41.0,11.5,0.45,14.5,14.0,10.96,0.0
2017,9,29,6,30,82.0,23.0,0.4,15.0,28.0,19.12,5.61
2017,9,29,6,45,144.0,40.5,0.4,15.5,60.0,32.94,22.51
2017,9,29,7,0,206.0,58.0,0.4,16.0,92.0,46.35,35.0
2017,9,29,7,15,239.0,76.5,0.35,16.5,129.0,59.99,47.35
2017,9,29,7,30,272.0,95.0,0.3,17.0,166.0,73.15,58.98
2017,9,29,7,45,302.5,110.0,0.3,17.5,204.5,83.43,67.8
2017,9,29,8,0,333.0,125.0,0.3,18.0,243.0,93.32,76.06
2017,9,29,8,15,317.5,148.0,0.3,18.5,273.0,110.29,90.17
2017,9,29,8,30,302.0,171.0,0.3,19.0,303.0,146.49,104.68
2017,9,29,8,45,323.0,187.5,0.3,20.0,342.0,181.09,127.41
2017,9,29,9,0,344.0,204.0,0.3,21.0,381.0,217.97,154.2
2017,9,29,9,15,459.0,187.5,0.3,21.5,443.0,247.29,173.32
2017,9,29,9,30,574.0,171.0,0.3,22.0,505.0,292.73,206.59
2017,9,29,9,45,511.5,206.5,0.3,22.5,517.5,333.38,241.02
2017,9,29,10,0,449.0,242.0,0.3,23.0,530.0,368.07,269.43
2017,9,29,10,15,457.0,250.0,0.3,23.5,553.5,403.49,296.43
2017,9,29,10,30,465.0,258.0,0.3,24.0,577.0,439.02,322.82
2017,9,29,10,45,419.5,284.0,0.3,25.0,578.0,462.97,339.54
2017,9,29,11,0,374.0,310.0,0.3,26.0,579.0,483.34,352.95
2017,9,29,11,15,401.0,305.5,0.3,26.0,598.5,514.04,375.12
2017,9,29,11,30,428.0,301.0,0.3,26.0,618.0,546.81,398.35
2017,9,29,11,45,478.5,283.5,0.3,26.5,640.0,583.15,423.35
2017,9,29,12,0,529.0,266.0,0.3,27.0,662.0,620.61,448.74
2017,9,29,12,15,525.0,265.5,0.3,27.0,657.0,636.34,459.45
2017,9,29,12,30,521.0,265.0,0.3,27.0,652.0,650.15,469.06
2017,9,29,12,45,690.0,186.0,0.3,27.0,690.5,717.19,517.17
2017,9,29,13,0,859.0,107.0,0.3,27.0,729.0,775.63,556.21
2017,9,29,13,15,684.0,175.0,0.3,27.0,662.5,730.09,525.66
2017,9,29,13,30,509.0,243.0,0.3,27.0,596.0,668.44,483.02
2017,9,29,13,45,671.0,172.0,0.35,27.0,618.0,735.03,532.71
2017,9,29,14,0,833.0,101.0,0.4,27.0,640.0,789.84,569.59
2017,9,29,14,15,461.5,183.0,0.4,26.5,479.5,582.39,430.07
2017,9,29,14,30,90.0,265.0,0.4,26.0,319.0,345.22,258.06
2017,9,29,14,45,433.5,178.0,0.4,26.0,409.0,555.64,418.98
2017,9,29,15,0,777.0,91.0,0.4,26.0,499.0,723.79,535.96
2017,9,29,15,15,754.5,87.5,0.4,25.5,456.0,693.08,515.55
2017,9,29,15,30,732.0,84.0,0.4,25.0,413.0,660.39,496.17
2017,9,29,15,45,705.5,78.5,0.45,24.5,367.5,624.02,474.42
2017,9,29,16,0,679.0,73.0,0.5,24.0,322.0,583.45,448.87
2017,9,29,16,15,635.5,68.0,0.5,23.0,273.5,531.28,413.21
2017,9,29,16,30,592.0,63.0,0.5,22.0,225.0,479.65,376.24
2017,9,29,16,45,530.5,55.0,0.55,21.5,178.0,414.28,326.51
2017,9,29,17,0,469.0,47.0,0.6,21.0,131.0,351.68,276.26
2017,9,29,17,15,362.5,36.5,0.6,20.0,88.5,265.58,205.17
2017,9,29,17,30,256.0,26.0,0.6,19.0,46.0,185.39,124.17
2017,9,29,17,45,128.0,13.0,0.6,18.5,23.0,70.12,0.0
2017,9,29,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,6,15,104.5,11.5,0.6,12.5,17.5,10.96,0.0
2017,9,30,6,30,209.0,23.0,0.6,13.0,35.0,18.87,4.28
2017,9,30,6,45,339.0,34.0,0.6,13.5,78.0,26.93,17.45
2017,9,30,7,0,469.0,45.0,0.6,14.0,121.0,34.6,24.94
2017,9,30,7,15,542.5,53.0,0.55,14.5,170.0,39.21,29.36
2017,9,30,7,30,616.0,61.0,0.5,15.0,219.0,43.65,33.43
2017,9,30,7,45,667.0,65.5,0.5,16.0,270.0,45.06,34.57
2017,9,30,8,0,718.0,70.0,0.5,17.0,321.0,51.26,39.83
2017,9,30,8,15,750.5,74.0,0.45,17.5,369.5,54.85,42.77
2017,9,30,8,30,783.0,78.0,0.4,18.0,418.0,102.32,54.16
2017,9,30,8,45,589.5,134.5,0.4,19.0,406.0,164.68,104.11
2017,9,30,9,0,396.0,191.0,0.4,20.0,394.0,210.42,147.05
2017,9,30,9,15,633.0,139.0,0.35,20.5,492.5,244.98,166.04
2017,9,30,9,30,870.0,87.0,0.3,21.0,591.0,310.14,211.89
2017,9,30,9,45,884.0,88.5,0.3,22.0,625.5,360.69,253.65
2017,9,30,10,0,898.0,90.0,0.3,23.0,660.0,411.26,294.42
2017,9,30,10,15,906.5,91.0,0.3,23.5,688.0,458.9,332.43
2017,9,30,10,30,915.0,92.0,0.3,24.0,716.0,505.6,368.48
2017,9,30,10,45,924.0,91.5,0.3,24.5,737.5,550.04,401.75
2017,9,30,11,0,933.0,91.0,0.3,25.0,759.0,593.1,432.97
2017,9,30,11,15,937.0,92.0,0.3,25.0,772.0,633.08,461.99
2017,9,30,11,30,941.0,93.0,0.3,25.0,785.0,670.95,488.88
2017,9,30,11,45,944.5,92.0,0.3,25.5,790.5,704.3,511.24
2017,9,30,12,0,948.0,91.0,0.3,26.0,796.0,735.13,531.45
2017,9,30,12,15,947.5,91.0,0.3,26.0,792.5,761.46,548.35
2017,9,30,12,30,947.0,91.0,0.3,26.0,789.0,784.82,563.15
2017,9,30,12,45,935.5,94.5,0.35,26.5,775.5,800.5,572.84
2017,9,30,13,0,924.0,98.0,0.4,27.0,762.0,812.77,580.57
2017,9,30,13,15,918.5,97.5,0.4,26.5,743.0,822.13,588.03
2017,9,30,13,30,913.0,97.0,0.4,26.0,724.0,828.2,593.6
2017,9,30,13,45,904.5,95.5,0.45,26.0,697.0,827.53,594.81
2017,9,30,14,0,896.0,94.0,0.5,26.0,670.0,823.57,594.15
2017,9,30,14,15,773.0,121.5,0.5,26.0,600.0,763.03,556.08
2017,9,30,14,30,650.0,149.0,0.5,26.0,530.0,698.92,515.3
2017,9,30,14,45,606.5,149.5,0.5,26.0,486.5,662.89,492.43
2017,9,30,15,0,563.0,150.0,0.5,26.0,443.0,620.1,464.32
2017,9,30,15,15,680.5,114.5,0.5,25.5,438.5,668.71,501.95
2017,9,30,15,30,798.0,79.0,0.5,25.0,434.0,700.01,525.12
2017,9,30,15,45,770.0,74.5,0.55,24.5,386.0,659.13,499.78
2017,9,30,16,0,742.0,70.0,0.6,24.0,338.0,616.89,473.48
2017,9,30,16,15,697.5,65.0,0.6,23.0,287.0,562.01,436.45
2017,9,30,16,30,653.0,60.0,0.6,22.0,236.0,511.87,400.6
2017,9,30,16,45,590.0,52.5,0.6,21.5,186.5,444.49,349.03
2017,9,30,17,0,527.0,45.0,0.6,21.0,137.0,379.87,296.87
2017,9,30,17,15,408.0,35.0,0.6,20.0,92.0,286.14,219.62
2017,9,30,17,30,289.0,25.0,0.6,19.0,47.0,196.91,123.96
2017,9,30,17,45,144.5,12.5,0.65,18.0,23.5,76.43,0.0
2017,9,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,1,6,15,151.0,9.5,0.5,10.5,18.5,9.05,0.0
2017,10,1,6,30,302.0,19.0,0.5,11.0,37.0,15.18,1.12
2017,10,1,6,45,426.0,28.0,0.5,11.5,80.5,23.56,14.64
2017,10,1,7,0,550.0,37.0,0.5,12.0,124.0,30.29,21.32
2017,10,1,7,15,618.0,43.0,0.5,13.0,173.5,33.9,24.81
2017,10,1,7,30,686.0,49.0,0.5,14.0,223.0,37.45,28.04
2017,10,1,7,45,728.5,53.5,0.5,15.0,273.5,39.58,29.84
2017,10,1,8,0,771.0,58.0,0.5,16.0,324.0,41.66,31.52
2017,10,1,8,15,799.5,61.0,0.5,17.0,372.5,42.67,32.19
2017,10,1,8,30,828.0,64.0,0.5,18.0,421.0,98.1,50.07
2017,10,1,8,45,848.5,66.5,0.5,19.0,465.5,148.34,80.4
2017,10,1,9,0,869.0,69.0,0.5,20.0,510.0,200.13,119.5
2017,10,1,9,15,883.5,71.0,0.45,20.5,549.5,251.57,162.13
2017,10,1,9,30,898.0,73.0,0.4,21.0,589.0,303.51,206.12
2017,10,1,9,45,901.0,78.0,0.4,21.5,621.5,354.63,249.57
2017,10,1,10,0,904.0,83.0,0.4,22.0,654.0,404.77,291.2
2017,10,1,10,15,912.0,84.0,0.4,22.5,681.0,452.32,329.59
2017,10,1,10,30,920.0,85.0,0.4,23.0,708.0,498.85,365.96
2017,10,1,10,45,925.0,86.0,0.4,23.5,728.0,542.67,399.19
2017,10,1,11,0,930.0,87.0,0.4,24.0,748.0,584.83,430.15
2017,10,1,11,15,933.0,87.5,0.4,24.0,760.5,623.52,458.64
2017,10,1,11,30,936.0,88.0,0.4,24.0,773.0,660.02,484.96
2017,10,1,11,45,938.5,87.5,0.4,24.5,777.5,692.89,507.31
2017,10,1,12,0,941.0,87.0,0.4,25.0,782.0,723.2,527.45
2017,10,1,12,15,940.5,86.5,0.4,25.0,779.0,748.71,544.11
2017,10,1,12,30,940.0,86.0,0.4,25.0,776.0,771.26,558.59
2017,10,1,12,45,934.5,87.0,0.45,25.0,763.5,788.58,570.6
2017,10,1,13,0,929.0,88.0,0.5,25.0,751.0,802.66,580.72
2017,10,1,13,15,925.0,87.5,0.5,25.0,733.0,813.03,587.75
2017,10,1,13,30,921.0,87.0,0.5,25.0,715.0,820.12,592.86
2017,10,1,13,45,914.0,86.0,0.5,25.0,689.0,821.02,594.17
2017,10,1,14,0,907.0,85.0,0.5,25.0,663.0,818.62,593.59
2017,10,1,14,15,898.0,83.5,0.5,25.0,631.0,810.85,589.73
2017,10,1,14,30,889.0,82.0,0.5,25.0,599.0,799.94,584.01
2017,10,1,14,45,875.0,80.0,0.55,25.0,560.5,781.53,574.33
2017,10,1,15,0,861.0,78.0,0.6,25.0,522.0,766.11,566.68
2017,10,1,15,15,842.0,75.5,0.6,24.5,478.0,738.0,550.71
2017,10,1,15,30,823.0,73.0,0.6,24.0,434.0,707.57,533.04
2017,10,1,15,45,797.0,69.0,0.6,23.5,386.5,668.25,508.79
2017,10,1,16,0,771.0,65.0,0.6,23.0,339.0,627.43,482.78
2017,10,1,16,15,727.0,60.0,0.6,22.0,287.5,572.32,445.61
2017,10,1,16,30,683.0,55.0,0.6,21.0,236.0,517.4,406.2
2017,10,1,16,45,616.5,48.5,0.6,20.5,185.0,447.89,352.7
2017,10,1,17,0,550.0,42.0,0.6,20.0,134.0,386.57,302.41
2017,10,1,17,15,429.5,32.5,0.6,19.0,89.0,292.5,223.98
2017,10,1,17,30,309.0,23.0,0.6,18.0,44.0,200.95,115.33
2017,10,1,17,45,154.5,11.5,0.6,17.0,22.0,79.24,0.0
2017,10,1,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,2,6,15,162.5,9.5,0.55,11.5,18.0,9.05,0.0
2017,10,2,6,30,325.0,19.0,0.5,12.0,36.0,16.72,0.0
2017,10,2,6,45,453.0,27.5,0.5,12.5,81.0,23.23,14.18
2017,10,2,7,0,581.0,36.0,0.5,13.0,126.0,29.52,20.51
2017,10,2,7,15,650.5,42.0,0.5,13.5,177.0,33.19,24.09
2017,10,2,7,30,720.0,48.0,0.5,14.0,228.0,36.79,27.44
2017,10,2,7,45,763.0,52.0,0.5,14.5,280.0,38.55,28.99
2017,10,2,8,0,806.0,56.0,0.5,15.0,332.0,40.3,30.46
2017,10,2,8,15,835.0,59.0,0.45,15.5,381.5,47.7,36.87
2017,10,2,8,30,864.0,62.0,0.4,16.0,431.0,96.22,48.65
2017,10,2,8,45,884.0,64.5,0.4,17.0,476.5,148.22,79.65
2017,10,2,9,0,904.0,67.0,0.4,18.0,522.0,201.69,119.98
2017,10,2,9,15,918.5,68.5,0.4,18.5,562.5,254.43,163.93
2017,10,2,9,30,933.0,70.0,0.4,19.0,603.0,307.61,209.43
2017,10,2,9,45,941.0,73.0,0.4,20.0,637.5,360.25,253.92
