Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,2,10,0,949.0,76.0,0.4,21.0,672.0,412.29,296.73
2017,10,2,10,15,956.0,77.0,0.4,21.0,699.5,461.33,337.18
2017,10,2,10,30,963.0,78.0,0.4,21.0,727.0,509.19,375.55
2017,10,2,10,45,968.0,79.0,0.4,21.5,747.0,554.66,410.28
2017,10,2,11,0,973.0,80.0,0.4,22.0,767.0,598.36,442.57
2017,10,2,11,15,975.5,80.5,0.4,22.0,779.5,638.21,472.09
2017,10,2,11,30,978.0,81.0,0.4,22.0,792.0,675.71,499.27
2017,10,2,11,45,978.0,81.5,0.4,22.5,796.0,709.12,522.08
2017,10,2,12,0,978.0,82.0,0.4,23.0,800.0,739.73,542.49
2017,10,2,12,15,976.5,82.0,0.4,23.0,796.0,765.87,559.53
2017,10,2,12,30,975.0,82.0,0.4,23.0,792.0,788.9,574.35
2017,10,2,12,45,965.0,85.0,0.4,23.5,778.5,805.56,583.99
2017,10,2,13,0,955.0,88.0,0.4,24.0,765.0,818.76,591.54
2017,10,2,13,15,950.0,87.0,0.4,23.5,745.5,828.12,599.07
2017,10,2,13,30,945.0,86.0,0.4,23.0,726.0,834.07,604.62
2017,10,2,13,45,937.0,85.0,0.45,23.0,698.5,834.28,606.45
2017,10,2,14,0,929.0,84.0,0.5,23.0,671.0,831.1,606.32
2017,10,2,14,15,918.5,82.0,0.5,22.5,637.5,821.52,602.45
2017,10,2,14,30,908.0,80.0,0.5,22.0,604.0,808.72,596.64
2017,10,2,14,45,892.0,78.5,0.55,22.0,563.5,789.17,586.18
2017,10,2,15,0,876.0,77.0,0.6,22.0,523.0,766.84,573.87
2017,10,2,15,15,854.5,74.0,0.6,21.5,477.5,741.77,559.87
2017,10,2,15,30,833.0,71.0,0.6,21.0,432.0,708.71,540.14
2017,10,2,15,45,800.5,68.0,0.65,20.5,383.0,665.85,513.77
2017,10,2,16,0,768.0,65.0,0.7,20.0,334.0,621.79,485.61
2017,10,2,16,15,722.5,60.0,0.7,19.5,282.5,565.92,446.08
2017,10,2,16,30,677.0,55.0,0.7,19.0,231.0,510.34,404.63
2017,10,2,16,45,602.5,49.0,0.7,18.5,180.0,441.93,350.92
2017,10,2,17,0,528.0,43.0,0.7,18.0,129.0,373.01,294.11
2017,10,2,17,15,399.5,33.0,0.7,17.0,84.5,275.59,211.68
2017,10,2,17,30,271.0,23.0,0.7,16.0,40.0,179.1,88.2
2017,10,2,17,45,135.5,11.5,0.7,15.0,20.0,70.25,0.0
2017,10,2,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,3,6,15,113.0,9.5,0.5,9.5,15.0,9.05,0.0
2017,10,3,6,30,226.0,19.0,0.5,10.0,30.0,15.41,0.0
2017,10,3,6,45,359.0,29.5,0.5,11.0,72.0,23.2,14.13
2017,10,3,7,0,492.0,40.0,0.5,12.0,114.0,30.61,21.53
2017,10,3,7,15,568.0,47.0,0.5,12.5,163.5,34.58,25.43
2017,10,3,7,30,644.0,54.0,0.5,13.0,213.0,42.14,32.34
2017,10,3,7,45,693.0,59.0,0.5,14.0,264.0,44.47,34.34
2017,10,3,8,0,742.0,64.0,0.5,15.0,315.0,46.78,36.21
2017,10,3,8,15,774.5,68.0,0.5,15.5,364.0,48.18,37.29
2017,10,3,8,30,807.0,72.0,0.5,16.0,413.0,92.19,47.93
2017,10,3,8,45,831.0,74.5,0.5,17.0,459.0,141.74,76.93
2017,10,3,9,0,855.0,77.0,0.5,18.0,505.0,193.34,115.49
2017,10,3,9,15,872.0,79.5,0.5,18.5,545.5,250.92,162.95
2017,10,3,9,30,889.0,82.0,0.5,19.0,586.0,303.34,207.51
2017,10,3,9,45,899.5,84.5,0.5,19.5,620.5,354.27,251.01
2017,10,3,10,0,910.0,87.0,0.5,20.0,655.0,404.88,293.33
2017,10,3,10,15,919.0,88.0,0.45,20.5,683.0,453.03,332.3
2017,10,3,10,30,928.0,89.0,0.4,21.0,711.0,500.24,369.15
2017,10,3,10,45,935.5,89.5,0.4,21.5,731.5,545.1,403.45
2017,10,3,11,0,943.0,90.0,0.4,22.0,752.0,588.46,435.54
2017,10,3,11,15,946.5,90.5,0.4,22.0,764.5,627.82,464.77
2017,10,3,11,30,950.0,91.0,0.4,22.0,777.0,665.0,491.79
2017,10,3,11,45,952.5,90.5,0.4,22.5,782.0,698.22,514.57
2017,10,3,12,0,955.0,90.0,0.4,23.0,787.0,728.83,535.1
2017,10,3,12,15,954.0,90.0,0.35,23.0,783.0,754.78,551.78
2017,10,3,12,30,953.0,90.0,0.3,23.0,779.0,777.71,565.74
2017,10,3,12,45,950.0,89.0,0.3,23.0,767.0,795.03,576.93
2017,10,3,13,0,947.0,88.0,0.3,23.0,755.0,809.08,586.17
2017,10,3,13,15,941.5,87.5,0.3,23.0,735.5,818.43,592.54
2017,10,3,13,30,936.0,87.0,0.3,23.0,716.0,824.41,596.95
2017,10,3,13,45,928.5,85.0,0.3,23.0,688.5,823.83,597.34
2017,10,3,14,0,921.0,83.0,0.3,23.0,661.0,819.87,595.79
2017,10,3,14,15,909.5,81.5,0.3,23.0,627.0,810.04,590.64
2017,10,3,14,30,898.0,80.0,0.3,23.0,593.0,797.06,583.61
2017,10,3,14,45,883.0,77.5,0.3,23.0,553.0,777.19,572.17
2017,10,3,15,0,868.0,75.0,0.3,23.0,513.0,754.53,558.94
2017,10,3,15,15,846.0,72.0,0.3,22.5,468.0,729.17,544.89
2017,10,3,15,30,824.0,69.0,0.3,22.0,423.0,695.93,525.23
2017,10,3,15,45,794.0,65.5,0.3,22.0,374.0,654.52,498.51
2017,10,3,16,0,764.0,62.0,0.3,22.0,325.0,611.83,470.21
2017,10,3,16,15,718.5,57.5,0.35,21.0,274.0,556.89,433.26
2017,10,3,16,30,673.0,53.0,0.4,20.0,223.0,502.25,394.22
2017,10,3,16,45,602.0,46.0,0.5,19.5,173.0,430.47,339.34
2017,10,3,17,0,531.0,39.0,0.6,19.0,123.0,367.16,287.46
2017,10,3,17,15,404.0,29.5,0.65,18.0,79.5,271.86,206.25
2017,10,3,17,30,277.0,20.0,0.7,17.0,36.0,175.67,64.18
2017,10,3,17,45,138.5,10.0,0.8,16.0,18.0,69.52,0.0
2017,10,3,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,6,15,131.0,8.5,0.8,9.5,14.5,8.1,0.0
2017,10,4,6,30,262.0,17.0,0.6,10.0,29.0,13.63,0.0
2017,10,4,6,45,394.5,26.5,0.45,11.0,71.5,20.61,11.8
2017,10,4,7,0,527.0,36.0,0.3,12.0,114.0,29.75,20.76
2017,10,4,7,15,600.5,42.5,0.25,13.0,164.0,33.84,24.72
2017,10,4,7,30,674.0,49.0,0.2,14.0,214.0,37.85,28.4
2017,10,4,7,45,720.0,54.0,0.15,15.0,264.5,40.38,30.61
2017,10,4,8,0,766.0,59.0,0.1,16.0,315.0,42.87,32.66
2017,10,4,8,15,797.0,62.0,0.1,17.0,364.0,43.65,33.13
2017,10,4,8,30,828.0,65.0,0.1,18.0,413.0,85.4,42.21
2017,10,4,8,45,849.5,68.0,0.1,19.0,458.0,142.3,76.1
2017,10,4,9,0,871.0,71.0,0.1,20.0,503.0,194.5,114.24
2017,10,4,9,15,887.0,73.0,0.05,20.5,543.5,246.19,156.22
2017,10,4,9,30,903.0,75.0,0.0,21.0,584.0,298.5,199.99
2017,10,4,9,45,911.0,78.0,0.0,22.0,617.5,349.61,242.51
2017,10,4,10,0,919.0,81.0,0.0,23.0,651.0,400.13,283.49
2017,10,4,10,15,927.5,82.5,0.0,23.0,678.5,448.77,322.94
2017,10,4,10,30,936.0,84.0,0.0,23.0,706.0,496.41,360.52
2017,10,4,10,45,942.0,84.5,0.05,23.5,726.5,540.72,394.1
2017,10,4,11,0,948.0,85.0,0.1,24.0,747.0,583.38,425.6
2017,10,4,11,15,951.0,85.5,0.1,24.0,759.5,622.5,454.24
2017,10,4,11,30,954.0,86.0,0.1,24.0,772.0,659.38,480.67
2017,10,4,11,45,955.5,86.0,0.1,24.5,776.0,692.42,502.98
2017,10,4,12,0,957.0,86.0,0.1,25.0,780.0,722.8,523.01
2017,10,4,12,15,956.0,86.0,0.1,25.0,776.0,748.67,540.21
2017,10,4,12,30,955.0,86.0,0.1,25.0,772.0,771.51,554.73
2017,10,4,12,45,948.5,87.0,0.15,25.0,759.5,788.26,566.06
2017,10,4,13,0,942.0,88.0,0.2,25.0,747.0,801.67,575.55
2017,10,4,13,15,936.0,87.0,0.2,24.5,727.0,809.99,582.35
2017,10,4,13,30,930.0,86.0,0.2,24.0,707.0,814.94,587.22
2017,10,4,13,45,922.5,84.5,0.2,24.0,680.0,814.81,587.92
2017,10,4,14,0,915.0,83.0,0.2,24.0,653.0,811.35,586.69
2017,10,4,14,15,903.5,81.5,0.2,24.0,619.0,801.52,581.54
2017,10,4,14,30,892.0,80.0,0.2,24.0,585.0,788.56,574.54
2017,10,4,14,45,876.5,77.5,0.2,24.0,545.0,768.37,562.93
2017,10,4,15,0,861.0,75.0,0.2,24.0,505.0,745.42,549.56
2017,10,4,15,15,839.0,72.0,0.2,23.5,460.0,720.18,535.62
2017,10,4,15,30,817.0,69.0,0.2,23.0,415.0,687.12,516.12
2017,10,4,15,45,787.0,65.0,0.2,22.5,366.5,645.34,490.14
2017,10,4,16,0,757.0,61.0,0.2,22.0,318.0,602.31,462.47
2017,10,4,16,15,711.0,56.5,0.2,21.0,267.5,547.42,424.71
2017,10,4,16,30,665.0,52.0,0.2,20.0,217.0,492.89,385.19
2017,10,4,16,45,593.0,45.0,0.25,19.5,167.0,421.12,329.98
2017,10,4,17,0,521.0,38.0,0.3,19.0,117.0,357.98,278.09
2017,10,4,17,15,391.0,28.0,0.35,17.5,74.5,261.62,195.95
2017,10,4,17,30,261.0,18.0,0.4,16.0,32.0,162.85,29.27
2017,10,4,17,45,130.5,9.0,0.5,15.0,16.0,64.54,0.0
2017,10,4,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,6,15,129.0,8.0,1.1,11.5,14.0,7.63,0.0
2017,10,5,6,30,258.0,16.0,0.9,12.0,28.0,12.8,0.0
2017,10,5,6,45,395.5,26.0,0.75,13.0,70.5,22.12,12.75
2017,10,5,7,0,533.0,36.0,0.6,14.0,113.0,29.92,20.64
2017,10,5,7,15,607.5,42.5,0.45,15.0,163.0,34.0,24.59
2017,10,5,7,30,682.0,49.0,0.3,16.0,213.0,38.01,28.27
2017,10,5,7,45,729.0,53.5,0.2,17.5,264.0,40.13,30.03
2017,10,5,8,0,776.0,58.0,0.1,19.0,315.0,42.22,31.67
2017,10,5,8,15,807.0,61.0,0.1,19.5,364.0,43.04,32.24
2017,10,5,8,30,838.0,64.0,0.1,20.0,413.0,82.72,40.37
2017,10,5,8,45,860.5,67.0,0.1,21.0,458.5,140.15,73.65
2017,10,5,9,0,883.0,70.0,0.1,22.0,504.0,192.98,111.6
2017,10,5,9,15,899.0,72.0,0.1,22.5,544.5,245.19,153.66
2017,10,5,9,30,915.0,74.0,0.1,23.0,585.0,298.02,197.61
2017,10,5,9,45,923.0,76.5,0.1,23.5,619.0,349.21,240.47
2017,10,5,10,0,931.0,79.0,0.1,24.0,653.0,399.79,281.96
2017,10,5,10,15,939.0,80.5,0.1,24.5,680.5,448.67,320.99
2017,10,5,10,30,947.0,82.0,0.1,25.0,708.0,496.5,357.93
2017,10,5,10,45,953.0,82.5,0.1,25.5,728.5,541.16,391.43
2017,10,5,11,0,959.0,83.0,0.1,26.0,749.0,584.15,422.64
2017,10,5,11,15,962.5,83.5,0.1,26.0,761.0,623.86,451.51
2017,10,5,11,30,966.0,84.0,0.1,26.0,773.0,661.33,478.16
2017,10,5,11,45,967.0,84.5,0.1,26.0,777.5,694.82,501.58
2017,10,5,12,0,968.0,85.0,0.1,26.0,782.0,725.6,522.77
2017,10,5,12,15,967.0,84.5,0.1,26.0,778.0,751.17,539.84
2017,10,5,12,30,966.0,84.0,0.1,26.0,774.0,773.66,554.07
2017,10,5,12,45,962.5,84.0,0.15,26.5,762.0,791.69,565.08
2017,10,5,13,0,959.0,84.0,0.2,27.0,750.0,806.41,574.2
2017,10,5,13,15,954.0,83.0,0.2,27.0,730.0,815.59,580.35
2017,10,5,13,30,949.0,82.0,0.2,27.0,710.0,821.36,584.56
2017,10,5,13,45,940.0,81.0,0.2,27.0,682.5,820.64,584.87
2017,10,5,14,0,931.0,80.0,0.2,27.0,655.0,816.53,583.27
2017,10,5,14,15,920.0,78.0,0.2,26.5,620.5,806.43,579.17
2017,10,5,14,30,909.0,76.0,0.2,26.0,586.0,793.12,573.18
2017,10,5,14,45,892.5,74.5,0.2,26.0,545.5,773.16,561.83
2017,10,5,15,0,876.0,73.0,0.2,26.0,505.0,750.44,548.75
2017,10,5,15,15,854.0,70.0,0.2,25.5,460.0,724.95,534.79
2017,10,5,15,30,832.0,67.0,0.2,25.0,415.0,691.66,515.33
2017,10,5,15,45,800.0,63.5,0.2,24.5,365.5,648.87,488.89
2017,10,5,16,0,768.0,60.0,0.2,24.0,316.0,604.9,460.65
2017,10,5,16,15,721.0,55.5,0.3,23.0,265.5,549.25,423.65
2017,10,5,16,30,674.0,51.0,0.4,22.0,215.0,494.0,384.58
2017,10,5,16,45,597.5,44.5,0.5,21.5,164.5,420.2,328.06
2017,10,5,17,0,521.0,38.0,0.6,21.0,114.0,355.6,274.91
2017,10,5,17,15,385.0,27.5,0.65,20.0,71.5,256.34,188.51
2017,10,5,17,30,249.0,17.0,0.7,19.0,29.0,153.22,0.0
2017,10,5,17,45,124.5,8.5,0.75,18.5,14.5,60.95,0.0
2017,10,5,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,13.0,1.05,15.5,13.0,12.39,0.0
2017,10,6,6,30,0.0,26.0,0.9,16.0,26.0,22.2,0.0
2017,10,6,6,45,259.0,31.0,0.8,17.0,67.5,25.07,14.66
2017,10,6,7,0,518.0,36.0,0.7,18.0,109.0,30.07,20.33
2017,10,6,7,15,594.0,42.5,0.5,19.0,158.5,34.14,24.23
2017,10,6,7,30,670.0,49.0,0.3,20.0,208.0,38.14,27.86
2017,10,6,7,45,714.5,54.5,0.2,21.0,258.5,41.09,30.4
2017,10,6,8,0,759.0,60.0,0.1,22.0,309.0,43.97,32.75
2017,10,6,8,15,791.0,63.5,0.05,23.0,357.5,45.11,33.51
2017,10,6,8,30,823.0,67.0,0.0,24.0,406.0,82.03,40.5
2017,10,6,8,45,843.5,70.0,0.0,25.0,450.5,132.18,67.1
2017,10,6,9,0,864.0,73.0,0.0,26.0,495.0,189.89,108.13
2017,10,6,9,15,880.0,75.5,0.0,26.0,535.5,241.52,149.09
2017,10,6,9,30,896.0,78.0,0.0,26.0,576.0,293.77,192.21
2017,10,6,9,45,905.5,80.5,0.05,26.5,609.5,344.48,234.14
2017,10,6,10,0,915.0,83.0,0.1,27.0,643.0,394.74,275.03
2017,10,6,10,15,923.5,84.5,0.1,27.5,670.0,443.06,313.2
2017,10,6,10,30,932.0,86.0,0.1,28.0,697.0,490.4,349.41
2017,10,6,10,45,938.5,86.5,0.1,28.5,717.5,534.66,382.28
2017,10,6,11,0,945.0,87.0,0.1,29.0,738.0,577.31,412.95
2017,10,6,11,15,948.0,87.5,0.1,29.0,750.0,616.21,441.0
2017,10,6,11,30,951.0,88.0,0.1,29.0,762.0,652.86,466.88
2017,10,6,11,45,953.5,87.0,0.1,29.5,766.5,685.34,488.51
2017,10,6,12,0,956.0,86.0,0.1,30.0,771.0,715.2,507.93
2017,10,6,12,15,955.0,86.0,0.1,30.0,767.0,740.91,525.14
2017,10,6,12,30,954.0,86.0,0.1,30.0,763.0,763.59,539.33
2017,10,6,12,45,952.5,85.0,0.15,30.5,751.0,781.77,550.28
2017,10,6,13,0,951.0,84.0,0.2,31.0,739.0,796.71,559.41
2017,10,6,13,15,945.5,83.0,0.2,30.5,719.0,805.36,566.29
2017,10,6,13,30,940.0,82.0,0.2,30.0,699.0,810.62,571.29
2017,10,6,13,45,931.5,80.5,0.2,30.0,671.5,809.65,571.44
2017,10,6,14,0,923.0,79.0,0.2,30.0,644.0,805.3,569.7
2017,10,6,14,15,911.0,77.5,0.2,30.0,610.0,794.99,564.36
2017,10,6,14,30,899.0,76.0,0.2,30.0,576.0,781.52,557.2
2017,10,6,14,45,882.0,74.0,0.2,30.0,535.5,760.69,545.42
2017,10,6,15,0,865.0,72.0,0.2,30.0,495.0,737.14,531.93
2017,10,6,15,15,842.5,69.5,0.2,29.5,450.0,712.06,518.37
2017,10,6,15,30,820.0,67.0,0.2,29.0,405.0,679.3,499.42
2017,10,6,15,45,786.5,63.5,0.25,28.5,356.0,635.83,473.38
2017,10,6,16,0,753.0,60.0,0.3,28.0,307.0,591.31,445.26
2017,10,6,16,15,705.0,55.0,0.35,26.5,256.5,535.01,408.25
2017,10,6,16,30,657.0,50.0,0.4,25.0,206.0,479.24,369.19
2017,10,6,16,45,578.5,43.5,0.45,24.0,157.0,405.22,313.02
2017,10,6,17,0,500.0,37.0,0.5,23.0,108.0,340.66,260.39
2017,10,6,17,15,362.5,26.5,0.55,22.0,66.5,242.27,173.48
2017,10,6,17,30,225.0,16.0,0.6,21.0,25.0,138.3,0.0
2017,10,6,17,45,112.5,8.0,0.65,20.0,12.5,54.9,0.0
2017,10,6,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,6,15,115.0,7.0,0.8,14.5,11.5,6.67,0.0
2017,10,7,6,30,230.0,14.0,0.7,15.0,23.0,13.34,0.0
2017,10,7,6,45,370.5,23.5,0.65,16.0,63.5,19.86,10.3
2017,10,7,7,0,511.0,33.0,0.6,17.0,104.0,27.26,17.96
2017,10,7,7,15,586.0,39.5,0.5,18.0,152.0,31.46,21.99
2017,10,7,7,30,661.0,46.0,0.4,19.0,200.0,35.58,25.72
2017,10,7,7,45,709.0,50.0,0.3,20.0,249.5,37.37,27.27
2017,10,7,8,0,757.0,54.0,0.2,21.0,299.0,39.18,28.72
2017,10,7,8,15,788.5,57.0,0.2,21.5,347.0,40.13,29.42
2017,10,7,8,30,820.0,60.0,0.2,22.0,395.0,80.44,40.77
2017,10,7,8,45,842.0,62.5,0.25,23.0,439.5,129.87,66.42
2017,10,7,9,0,864.0,65.0,0.3,24.0,484.0,180.97,102.45
2017,10,7,9,15,880.5,67.0,0.3,24.5,524.0,232.04,143.23
2017,10,7,9,30,897.0,69.0,0.3,25.0,564.0,283.79,186.18
2017,10,7,9,45,904.0,73.0,0.3,26.0,597.0,334.86,228.47
2017,10,7,10,0,911.0,77.0,0.3,27.0,630.0,385.29,269.27
2017,10,7,10,15,919.5,78.0,0.3,27.0,657.0,432.82,307.86
2017,10,7,10,30,928.0,79.0,0.3,27.0,684.0,479.35,344.65
2017,10,7,10,45,932.5,80.5,0.3,27.5,704.0,523.21,377.76
2017,10,7,11,0,937.0,82.0,0.3,28.0,724.0,565.34,408.55
2017,10,7,11,15,939.0,82.5,0.3,28.0,735.0,603.22,436.36
2017,10,7,11,30,941.0,83.0,0.3,28.0,746.0,638.82,461.94
2017,10,7,11,45,940.0,83.5,0.35,28.0,749.0,670.11,484.75
2017,10,7,12,0,939.0,84.0,0.4,28.0,752.0,698.64,505.41
2017,10,7,12,15,936.5,84.0,0.4,28.0,747.0,722.79,522.22
2017,10,7,12,30,934.0,84.0,0.4,28.0,742.0,743.91,535.8
2017,10,7,12,45,920.0,87.5,0.45,28.0,727.0,757.27,545.24
2017,10,7,13,0,906.0,91.0,0.5,28.0,712.0,767.21,552.7
2017,10,7,13,15,899.5,90.0,0.5,27.5,692.0,774.61,559.0
2017,10,7,13,30,893.0,89.0,0.5,27.0,672.0,778.76,563.38
2017,10,7,13,45,884.5,87.5,0.5,27.0,645.0,777.61,563.41
2017,10,7,14,0,876.0,86.0,0.5,27.0,618.0,773.26,561.56
2017,10,7,14,15,864.0,84.0,0.5,26.5,585.0,762.55,556.82
2017,10,7,14,30,852.0,82.0,0.5,26.0,552.0,754.14,553.74
2017,10,7,14,45,836.5,79.5,0.5,26.0,513.0,734.53,542.2
2017,10,7,15,0,821.0,77.0,0.5,26.0,474.0,712.24,528.95
2017,10,7,15,15,798.0,74.0,0.5,25.5,430.5,681.42,510.81
2017,10,7,15,30,775.0,71.0,0.5,25.0,387.0,648.58,490.97
2017,10,7,15,45,742.5,67.0,0.5,24.5,339.5,606.28,463.91
2017,10,7,16,0,710.0,63.0,0.5,24.0,292.0,562.97,434.37
2017,10,7,16,15,659.5,58.0,0.5,23.0,243.0,506.4,394.37
2017,10,7,16,30,609.0,53.0,0.5,22.0,194.0,455.15,356.07
2017,10,7,16,45,528.0,45.5,0.5,21.5,146.5,381.1,297.61
2017,10,7,17,0,447.0,38.0,0.5,21.0,99.0,311.35,239.55
2017,10,7,17,15,299.5,26.5,0.55,20.0,60.0,209.65,147.68
2017,10,7,17,30,152.0,15.0,0.6,19.0,21.0,83.29,0.0
2017,10,7,17,45,76.0,7.5,0.65,18.5,10.5,7.15,0.0
2017,10,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,8,6,15,105.5,7.5,0.6,11.5,11.0,0.0,0.0
2017,10,8,6,30,211.0,15.0,0.6,12.0,22.0,14.3,0.0
2017,10,8,6,45,366.0,25.0,0.6,12.5,63.5,19.75,10.15
2017,10,8,7,0,521.0,35.0,0.6,13.0,105.0,29.42,20.15
2017,10,8,7,15,602.0,41.5,0.6,13.5,155.0,33.52,24.24
2017,10,8,7,30,683.0,48.0,0.6,14.0,205.0,37.57,28.06
2017,10,8,7,45,732.5,52.5,0.6,14.5,256.5,39.71,30.01
2017,10,8,8,0,782.0,57.0,0.6,15.0,308.0,41.84,31.84
2017,10,8,8,15,815.0,60.5,0.55,15.5,357.5,43.1,32.83
2017,10,8,8,30,848.0,64.0,0.5,16.0,407.0,75.88,38.5
2017,10,8,8,45,872.0,66.5,0.5,17.0,453.0,133.21,70.15
2017,10,8,9,0,896.0,69.0,0.5,18.0,499.0,186.17,107.92
2017,10,8,9,15,912.5,71.0,0.5,18.5,540.0,238.9,150.89
2017,10,8,9,30,929.0,73.0,0.5,19.0,581.0,292.25,196.23
2017,10,8,9,45,932.0,78.0,0.5,20.0,614.0,344.55,240.82
2017,10,8,10,0,935.0,83.0,0.5,21.0,647.0,395.81,283.53
2017,10,8,10,15,943.5,84.0,0.5,21.0,674.5,444.46,324.1
2017,10,8,10,30,952.0,85.0,0.5,21.0,702.0,492.06,362.76
2017,10,8,10,45,956.0,86.5,0.5,21.5,722.0,536.7,397.43
2017,10,8,11,0,960.0,88.0,0.5,22.0,742.0,579.52,429.62
2017,10,8,11,15,963.0,88.5,0.45,22.5,753.5,618.83,457.78
2017,10,8,11,30,966.0,89.0,0.4,23.0,765.0,655.87,483.4
2017,10,8,11,45,968.0,88.5,0.4,23.5,769.0,688.87,506.2
2017,10,8,12,0,970.0,88.0,0.4,24.0,773.0,719.18,526.67
2017,10,8,12,15,969.0,88.0,0.4,24.0,769.0,745.15,544.86
2017,10,8,12,30,968.0,88.0,0.4,24.0,765.0,768.05,559.93
2017,10,8,12,45,963.0,88.5,0.4,24.0,752.5,785.46,571.26
2017,10,8,13,0,958.0,89.0,0.4,24.0,740.0,799.53,580.58
2017,10,8,13,15,952.5,88.0,0.4,24.0,719.5,808.27,586.61
2017,10,8,13,30,947.0,87.0,0.4,24.0,699.0,813.59,590.65
2017,10,8,13,45,942.5,84.0,0.4,24.5,672.0,814.07,590.62
2017,10,8,14,0,938.0,81.0,0.4,25.0,645.0,811.13,588.59
2017,10,8,14,15,925.5,79.0,0.4,24.5,610.0,799.87,583.62
2017,10,8,14,30,913.0,77.0,0.4,24.0,575.0,785.41,576.74
2017,10,8,14,45,898.0,74.5,0.4,24.0,534.5,765.44,565.18
2017,10,8,15,0,883.0,72.0,0.4,24.0,494.0,742.65,551.76
2017,10,8,15,15,859.5,69.0,0.4,23.5,448.0,716.01,536.68
2017,10,8,15,30,836.0,66.0,0.4,23.0,402.0,681.74,516.06
2017,10,8,15,45,733.0,74.5,0.45,23.0,342.5,605.08,464.44
2017,10,8,16,0,630.0,83.0,0.5,23.0,283.0,535.01,414.53
2017,10,8,16,15,573.5,74.5,0.5,22.0,233.5,473.22,370.45
2017,10,8,16,30,517.0,66.0,0.5,21.0,184.0,412.73,324.87
2017,10,8,16,45,392.0,56.5,0.5,20.5,133.0,314.32,247.05
2017,10,8,17,0,267.0,47.0,0.5,20.0,82.0,224.6,173.28
2017,10,8,17,15,164.5,28.5,0.5,19.0,47.0,142.31,96.51
2017,10,8,17,30,62.0,10.0,0.5,18.0,12.0,37.39,0.0
2017,10,8,17,45,31.0,5.0,0.5,17.5,6.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,9,6,15,30.5,5.5,0.55,12.5,6.5,0.0,0.0
2017,10,9,6,30,61.0,11.0,0.5,13.0,13.0,10.48,0.0
2017,10,9,6,45,164.5,29.5,0.5,13.5,48.0,23.13,12.4
2017,10,9,7,0,268.0,48.0,0.5,14.0,83.0,37.14,26.7
2017,10,9,7,15,349.0,63.0,0.5,14.5,129.0,47.81,36.69
2017,10,9,7,30,430.0,78.0,0.5,15.0,175.0,58.06,46.04
2017,10,9,7,45,474.0,91.5,0.5,15.5,222.0,66.68,53.7
2017,10,9,8,0,518.0,105.0,0.5,16.0,269.0,74.94,60.83
2017,10,9,8,15,559.0,114.0,0.45,16.5,316.5,79.59,64.63
2017,10,9,8,30,600.0,123.0,0.4,17.0,364.0,107.35,71.02
2017,10,9,8,45,610.0,136.0,0.4,18.0,404.5,153.26,96.7
2017,10,9,9,0,620.0,149.0,0.4,19.0,445.0,200.1,130.11
2017,10,9,9,15,643.0,155.5,0.4,19.5,484.5,244.63,164.79
2017,10,9,9,30,666.0,162.0,0.4,20.0,524.0,291.08,202.44
2017,10,9,9,45,649.5,179.0,0.4,20.5,549.5,336.8,240.75
2017,10,9,10,0,633.0,196.0,0.4,21.0,575.0,378.96,275.49
2017,10,9,10,15,645.5,200.5,0.35,21.5,601.5,421.71,308.9
2017,10,9,10,30,658.0,205.0,0.3,22.0,628.0,463.26,340.45
2017,10,9,10,45,570.5,245.5,0.3,22.5,620.5,487.72,359.39
2017,10,9,11,0,483.0,286.0,0.3,23.0,613.0,505.68,372.55
2017,10,9,11,15,487.5,289.5,0.25,23.0,624.0,534.48,393.31
2017,10,9,11,30,492.0,293.0,0.2,23.0,635.0,562.42,412.91
2017,10,9,11,45,425.5,316.0,0.2,23.5,613.0,561.47,411.34
2017,10,9,12,0,359.0,339.0,0.2,24.0,591.0,557.46,407.58
2017,10,9,12,15,357.0,337.5,0.15,24.0,586.5,569.24,415.81
2017,10,9,12,30,355.0,336.0,0.1,24.0,582.0,579.73,422.95
2017,10,9,12,45,374.0,325.0,0.1,24.0,581.0,594.44,433.82
2017,10,9,13,0,393.0,314.0,0.1,24.0,580.0,608.18,444.01
2017,10,9,13,15,384.5,306.5,0.1,24.0,560.5,604.01,441.71
2017,10,9,13,30,376.0,299.0,0.1,24.0,541.0,598.1,438.5
2017,10,9,13,45,310.5,294.0,0.1,24.0,488.5,550.21,405.68
2017,10,9,14,0,245.0,289.0,0.1,24.0,436.0,490.92,364.93
2017,10,9,14,15,233.0,271.5,0.1,23.5,405.0,466.59,349.95
2017,10,9,14,30,221.0,254.0,0.1,23.0,374.0,441.19,333.55
2017,10,9,14,45,183.5,225.0,0.1,22.5,320.0,382.52,292.36
2017,10,9,15,0,146.0,196.0,0.1,22.0,266.0,323.21,249.82
2017,10,9,15,15,132.5,171.5,0.15,21.0,230.0,286.25,224.09
2017,10,9,15,30,119.0,147.0,0.2,20.0,194.0,248.72,196.89
2017,10,9,15,45,481.5,87.5,0.3,19.5,243.0,451.17,359.41
2017,10,9,16,0,844.0,28.0,0.4,19.0,292.0,591.37,465.21
2017,10,9,16,15,800.5,26.0,0.45,18.0,242.0,539.42,426.84
2017,10,9,16,30,757.0,24.0,0.5,17.0,192.0,487.97,387.92
2017,10,9,16,45,685.0,21.0,0.55,16.5,143.5,420.19,332.94
2017,10,9,17,0,613.0,18.0,0.6,16.0,95.0,356.51,277.06
2017,10,9,17,15,477.0,13.0,0.6,16.0,56.0,261.71,172.67
2017,10,9,17,30,341.0,8.0,0.6,16.0,17.0,159.32,0.0
2017,10,9,17,45,170.5,4.0,0.65,16.0,8.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,6,15,12.5,3.0,1.05,11.0,3.0,0.0,0.0
2017,10,10,6,30,25.0,6.0,0.9,11.0,6.0,5.72,0.0
2017,10,10,6,45,83.0,25.0,0.8,11.5,33.5,20.78,10.24
2017,10,10,7,0,141.0,44.0,0.7,12.0,61.0,35.66,25.56
2017,10,10,7,15,197.0,65.5,0.55,13.0,102.5,51.86,40.46
2017,10,10,7,30,253.0,87.0,0.4,14.0,144.0,67.49,54.53
2017,10,10,7,45,293.0,106.5,0.3,15.5,187.0,81.16,66.35
2017,10,10,8,0,333.0,126.0,0.2,17.0,230.0,94.34,77.32
2017,10,10,8,15,369.0,141.5,0.15,17.5,274.0,104.4,85.61
2017,10,10,8,30,405.0,157.0,0.1,18.0,318.0,123.34,88.37
2017,10,10,8,45,425.5,171.0,0.05,19.0,357.0,161.01,109.51
2017,10,10,9,0,446.0,185.0,0.0,20.0,396.0,200.8,136.87
2017,10,10,9,15,370.0,206.5,0.0,20.5,391.5,234.48,166.04
2017,10,10,9,30,294.0,228.0,0.0,21.0,387.0,255.54,185.73
2017,10,10,9,45,357.5,229.0,0.05,21.5,434.0,293.42,213.72
2017,10,10,10,0,421.0,230.0,0.1,22.0,481.0,333.62,243.82
2017,10,10,10,15,441.0,235.0,0.1,22.0,508.0,369.2,271.57
2017,10,10,10,30,461.0,240.0,0.1,22.0,535.0,405.87,299.77
2017,10,10,10,45,427.5,260.0,0.1,22.5,539.5,431.33,318.92
2017,10,10,11,0,394.0,280.0,0.1,23.0,544.0,453.67,335.15
2017,10,10,11,15,457.0,274.5,0.1,23.0,586.5,502.87,370.84
2017,10,10,11,30,520.0,269.0,0.1,23.0,629.0,555.28,408.03
2017,10,10,11,45,513.0,273.5,0.15,23.0,630.0,576.64,423.44
2017,10,10,12,0,506.0,278.0,0.2,23.0,631.0,596.19,437.82
2017,10,10,12,15,516.0,258.5,0.2,23.0,616.5,602.51,443.24
2017,10,10,12,30,526.0,239.0,0.2,23.0,602.0,606.93,447.51
2017,10,10,12,45,533.5,231.5,0.2,23.0,594.5,619.43,456.97
2017,10,10,13,0,541.0,224.0,0.2,23.0,587.0,630.11,465.06
2017,10,10,13,15,515.0,226.0,0.2,23.0,563.0,623.91,461.15
2017,10,10,13,30,489.0,228.0,0.2,23.0,539.0,615.33,455.79
2017,10,10,13,45,491.5,216.5,0.2,23.0,518.5,611.9,454.67
2017,10,10,14,0,494.0,205.0,0.2,23.0,498.0,606.34,452.04
2017,10,10,14,15,495.0,192.5,0.2,22.5,471.5,596.42,447.33
2017,10,10,14,30,496.0,180.0,0.2,22.0,445.0,584.34,441.13
2017,10,10,14,45,452.5,174.5,0.25,21.5,403.0,545.07,415.5
2017,10,10,15,0,409.0,169.0,0.3,21.0,361.0,504.92,388.91
2017,10,10,15,15,394.0,164.5,0.3,20.5,335.0,485.77,376.8
2017,10,10,15,30,379.0,160.0,0.3,20.0,309.0,455.64,356.26
2017,10,10,15,45,358.5,141.5,0.3,20.0,268.0,415.17,326.93
2017,10,10,16,0,338.0,123.0,0.3,20.0,227.0,374.25,296.44
2017,10,10,16,15,289.5,105.0,0.3,19.0,183.0,316.51,252.6
2017,10,10,16,30,241.0,87.0,0.3,18.0,139.0,260.66,208.51
2017,10,10,16,45,187.5,65.0,0.3,17.5,99.5,198.28,157.17
2017,10,10,17,0,134.0,43.0,0.3,17.0,60.0,137.83,105.75
2017,10,10,17,15,74.0,24.0,0.3,16.0,32.5,77.17,44.82
2017,10,10,17,30,14.0,5.0,0.3,15.0,5.0,10.93,0.0
2017,10,10,17,45,7.0,2.5,0.35,14.5,2.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,10,11,6,15,27.0,6.0,0.7,6.5,6.5,0.0,0.0
2017,10,11,6,30,54.0,12.0,0.7,7.0,13.0,11.44,0.0
2017,10,11,6,45,193.0,29.0,0.7,7.5,50.0,22.87,11.48
2017,10,11,7,0,332.0,46.0,0.7,8.0,87.0,35.78,26.03
2017,10,11,7,15,424.0,57.5,0.7,9.0,134.5,45.57,35.45
2017,10,11,7,30,516.0,69.0,0.7,10.0,182.0,52.96,42.36
2017,10,11,7,45,582.5,76.0,0.7,11.0,233.0,55.97,45.07
2017,10,11,8,0,649.0,83.0,0.7,12.0,284.0,58.97,47.6
2017,10,11,8,15,688.5,88.5,0.7,12.5,332.5,60.62,48.91
2017,10,11,8,30,728.0,94.0,0.7,13.0,381.0,83.65,51.85
2017,10,11,8,45,756.0,98.5,0.7,14.0,425.5,130.64,74.93
2017,10,11,9,0,784.0,103.0,0.7,15.0,470.0,180.19,109.49
2017,10,11,9,15,803.0,106.5,0.65,15.5,510.0,229.59,149.31
2017,10,11,9,30,822.0,110.0,0.6,16.0,550.0,284.65,195.53
2017,10,11,9,45,831.5,114.0,0.6,16.5,582.5,333.39,237.49
2017,10,11,10,0,841.0,118.0,0.6,17.0,615.0,381.91,278.71
2017,10,11,10,15,851.0,120.0,0.6,17.5,642.0,428.4,317.41
2017,10,11,10,30,861.0,122.0,0.6,18.0,669.0,474.24,354.49
2017,10,11,10,45,831.5,138.5,0.6,18.5,679.5,514.07,386.07
2017,10,11,11,0,802.0,155.0,0.6,19.0,690.0,547.83,412.08
2017,10,11,11,15,806.0,156.0,0.6,19.0,701.5,584.19,439.98
2017,10,11,11,30,810.0,157.0,0.6,19.0,713.0,618.79,465.94
2017,10,11,11,45,786.0,168.0,0.6,19.0,710.0,643.97,484.5
2017,10,11,12,0,762.0,179.0,0.6,19.0,707.0,665.68,500.29
2017,10,11,12,15,759.5,179.0,0.6,19.0,702.0,687.57,516.31
2017,10,11,12,30,757.0,179.0,0.6,19.0,697.0,706.92,530.35
2017,10,11,12,45,766.5,171.0,0.6,19.0,688.0,724.1,543.13
2017,10,11,13,0,776.0,163.0,0.6,19.0,679.0,738.75,554.14
2017,10,11,13,15,767.0,160.5,0.6,19.0,658.0,742.86,557.72
2017,10,11,13,30,758.0,158.0,0.6,19.0,637.0,743.96,559.4
2017,10,11,13,45,715.0,166.0,0.6,19.0,603.0,727.7,548.7
2017,10,11,14,0,672.0,174.0,0.6,19.0,569.0,708.29,535.99
2017,10,11,14,15,653.5,169.0,0.6,19.0,535.0,691.11,525.38
2017,10,11,14,30,635.0,164.0,0.6,19.0,501.0,671.38,512.88
2017,10,11,14,45,612.0,157.0,0.6,19.0,461.5,640.47,492.53
2017,10,11,15,0,589.0,150.0,0.6,19.0,422.0,611.54,473.27
2017,10,11,15,15,556.0,141.5,0.6,18.5,378.5,572.28,446.95
2017,10,11,15,30,523.0,133.0,0.6,18.0,335.0,532.12,419.34
2017,10,11,15,45,507.0,117.5,0.6,18.0,292.5,494.49,392.37
2017,10,11,16,0,491.0,102.0,0.6,18.0,250.0,455.69,363.5
2017,10,11,16,15,430.0,90.0,0.6,17.0,203.0,392.75,315.69
2017,10,11,16,30,369.0,78.0,0.6,16.0,156.0,332.2,267.71
2017,10,11,16,45,311.5,60.5,0.6,15.5,114.0,269.53,215.5
2017,10,11,17,0,254.0,43.0,0.6,15.0,72.0,210.11,163.04
2017,10,11,17,15,127.0,21.5,0.6,14.0,36.0,106.71,57.37
2017,10,11,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,12,6,15,28.0,5.5,0.55,5.5,6.5,0.0,0.0
2017,10,12,6,30,56.0,11.0,0.5,6.0,13.0,10.48,0.0
2017,10,12,6,45,215.5,26.0,0.5,6.5,49.5,21.26,9.63
2017,10,12,7,0,375.0,41.0,0.5,7.0,86.0,33.17,23.77
2017,10,12,7,15,471.0,50.5,0.45,8.0,134.5,39.21,29.86
2017,10,12,7,30,567.0,60.0,0.4,9.0,183.0,45.07,35.41
2017,10,12,7,45,631.5,66.0,0.4,10.0,234.0,47.64,37.77
2017,10,12,8,0,696.0,72.0,0.4,11.0,285.0,50.22,39.96
2017,10,12,8,15,733.0,76.5,0.4,12.0,333.0,51.5,40.89
2017,10,12,8,30,770.0,81.0,0.4,13.0,381.0,77.9,47.56
2017,10,12,8,45,801.0,83.0,0.4,14.0,426.5,124.63,68.68
2017,10,12,9,0,832.0,85.0,0.4,15.0,472.0,174.21,102.42
2017,10,12,9,15,848.5,87.5,0.4,15.5,510.5,224.13,142.58
2017,10,12,9,30,865.0,90.0,0.4,16.0,549.0,274.85,185.67
2017,10,12,9,45,865.5,96.0,0.4,17.0,579.5,324.64,228.5
2017,10,12,10,0,866.0,102.0,0.4,18.0,610.0,373.32,269.59
2017,10,12,10,15,875.0,103.5,0.35,18.5,636.5,419.89,307.98
2017,10,12,10,30,884.0,105.0,0.3,19.0,663.0,465.64,344.46
2017,10,12,10,45,880.5,110.0,0.3,19.5,679.5,507.79,377.53
2017,10,12,11,0,877.0,115.0,0.3,20.0,696.0,547.8,407.93
2017,10,12,11,15,880.5,115.5,0.3,20.5,707.0,585.07,435.48
2017,10,12,11,30,884.0,116.0,0.3,21.0,718.0,620.32,460.82
2017,10,12,11,45,875.0,120.0,0.3,21.5,719.0,649.24,481.06
