Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,12,12,0,866.0,124.0,0.3,22.0,720.0,675.19,498.8
2017,10,12,12,15,864.0,124.0,0.3,22.0,715.5,698.77,515.67
2017,10,12,12,30,862.0,124.0,0.3,22.0,711.0,719.54,530.44
2017,10,12,12,45,869.0,118.5,0.3,22.0,701.0,738.09,543.81
2017,10,12,13,0,876.0,113.0,0.3,22.0,691.0,753.79,554.83
2017,10,12,13,15,868.0,111.5,0.3,22.0,670.0,759.84,559.18
2017,10,12,13,30,860.0,110.0,0.3,22.0,649.0,762.65,561.66
2017,10,12,13,45,839.5,111.0,0.35,22.0,619.0,755.69,558.67
2017,10,12,14,0,819.0,112.0,0.4,22.0,589.0,745.54,553.8
2017,10,12,14,15,802.5,109.5,0.4,22.0,554.5,731.56,545.69
2017,10,12,14,30,786.0,107.0,0.4,22.0,520.0,714.7,535.71
2017,10,12,14,45,763.5,103.5,0.4,22.0,479.5,693.12,522.55
2017,10,12,15,0,741.0,100.0,0.4,22.0,439.0,666.13,505.56
2017,10,12,15,15,710.5,95.5,0.4,21.5,394.5,630.27,482.6
2017,10,12,15,30,680.0,91.0,0.4,21.0,350.0,592.87,457.95
2017,10,12,15,45,644.0,83.5,0.45,20.5,303.5,547.12,426.98
2017,10,12,16,0,608.0,76.0,0.5,20.0,257.0,500.8,394.24
2017,10,12,16,15,544.5,68.5,0.55,19.0,208.5,437.54,347.53
2017,10,12,16,30,481.0,61.0,0.6,18.0,160.0,376.04,299.71
2017,10,12,16,45,389.5,49.5,0.65,17.0,115.5,297.44,235.88
2017,10,12,17,0,298.0,38.0,0.7,16.0,71.0,224.16,172.28
2017,10,12,17,15,149.0,19.0,0.75,15.0,35.5,111.13,49.45
2017,10,12,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,13,6,15,33.0,5.0,0.5,6.5,5.5,0.0,0.0
2017,10,13,6,30,66.0,10.0,0.5,7.0,11.0,9.53,0.0
2017,10,13,6,45,225.0,23.5,0.5,8.0,46.5,18.99,7.11
2017,10,13,7,0,384.0,37.0,0.5,9.0,82.0,29.5,20.26
2017,10,13,7,15,478.5,46.0,0.45,10.0,129.0,35.28,26.05
2017,10,13,7,30,573.0,55.0,0.4,11.0,176.0,40.86,31.33
2017,10,13,7,45,631.5,61.0,0.4,12.0,225.5,43.64,33.86
2017,10,13,8,0,690.0,67.0,0.4,13.0,275.0,46.39,36.21
2017,10,13,8,15,728.0,71.5,0.35,14.0,323.0,52.78,41.71
2017,10,13,8,30,766.0,76.0,0.3,15.0,371.0,71.31,43.1
2017,10,13,8,45,793.0,79.0,0.25,16.0,415.5,118.26,63.74
2017,10,13,9,0,820.0,82.0,0.2,17.0,460.0,167.61,96.75
2017,10,13,9,15,839.0,84.5,0.2,17.5,499.5,217.24,135.95
2017,10,13,9,30,858.0,87.0,0.2,18.0,539.0,267.93,178.34
2017,10,13,9,45,859.5,93.5,0.2,19.0,570.0,318.01,220.84
2017,10,13,10,0,861.0,100.0,0.2,20.0,601.0,367.08,261.72
2017,10,13,10,15,871.0,101.5,0.2,20.5,628.0,413.68,299.98
2017,10,13,10,30,881.0,103.0,0.2,21.0,655.0,459.56,336.58
2017,10,13,10,45,884.5,105.5,0.2,21.5,673.5,502.43,369.88
2017,10,13,11,0,888.0,108.0,0.2,22.0,692.0,543.65,400.91
2017,10,13,11,15,891.5,108.5,0.2,22.0,704.0,581.15,429.23
2017,10,13,11,30,895.0,109.0,0.2,22.0,716.0,616.59,455.44
2017,10,13,11,45,894.5,110.0,0.2,22.5,719.0,647.91,477.32
2017,10,13,12,0,894.0,111.0,0.2,23.0,722.0,676.65,496.93
2017,10,13,12,15,892.5,111.0,0.2,23.0,717.5,701.02,514.23
2017,10,13,12,30,891.0,111.0,0.2,23.0,713.0,722.53,529.42
2017,10,13,12,45,890.0,108.5,0.25,23.0,701.0,738.83,541.84
2017,10,13,13,0,889.0,106.0,0.3,23.0,689.0,752.05,551.74
2017,10,13,13,15,881.5,105.0,0.3,23.0,668.5,759.04,556.72
2017,10,13,13,30,874.0,104.0,0.3,23.0,648.0,762.77,559.79
2017,10,13,13,45,864.5,101.5,0.35,23.0,620.0,760.16,559.69
2017,10,13,14,0,855.0,99.0,0.4,23.0,592.0,754.34,557.68
2017,10,13,14,15,839.0,97.0,0.4,22.5,557.5,741.15,551.15
2017,10,13,14,30,823.0,95.0,0.4,22.0,523.0,725.01,542.75
2017,10,13,14,45,804.5,91.0,0.4,22.0,483.0,702.01,528.67
2017,10,13,15,0,786.0,87.0,0.4,22.0,443.0,676.44,512.79
2017,10,13,15,15,756.5,83.0,0.4,21.5,398.0,640.84,490.66
2017,10,13,15,30,727.0,79.0,0.4,21.0,353.0,607.19,468.65
2017,10,13,15,45,686.5,73.5,0.4,21.0,305.0,559.97,435.21
2017,10,13,16,0,646.0,68.0,0.4,21.0,257.0,512.36,400.38
2017,10,13,16,15,583.0,61.5,0.45,20.0,208.5,449.96,354.69
2017,10,13,16,30,520.0,55.0,0.5,19.0,160.0,389.35,307.82
2017,10,13,16,45,419.5,45.0,0.6,18.0,114.5,306.89,241.51
2017,10,13,17,0,319.0,35.0,0.7,17.0,69.0,230.39,174.86
2017,10,13,17,15,159.5,17.5,0.75,16.0,34.5,115.03,35.97
2017,10,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,14,6,45,245.5,15.0,0.45,10.5,43.0,12.24,1.84
2017,10,14,7,0,491.0,30.0,0.4,11.0,86.0,25.37,16.42
2017,10,14,7,15,580.0,37.0,0.4,11.5,135.0,30.14,21.29
2017,10,14,7,30,669.0,44.0,0.4,12.0,184.0,34.81,25.76
2017,10,14,7,45,721.5,48.5,0.4,13.0,234.5,37.08,27.84
2017,10,14,8,0,774.0,53.0,0.4,14.0,285.0,39.35,29.79
2017,10,14,8,15,808.5,56.5,0.35,15.0,333.5,40.74,30.86
2017,10,14,8,30,843.0,60.0,0.3,16.0,382.0,57.62,31.91
2017,10,14,8,45,866.5,63.0,0.3,17.0,427.0,114.21,58.17
2017,10,14,9,0,890.0,66.0,0.3,18.0,472.0,166.51,92.74
2017,10,14,9,15,906.5,68.0,0.25,18.5,512.5,218.33,133.47
2017,10,14,9,30,923.0,70.0,0.2,19.0,553.0,270.74,177.23
2017,10,14,9,45,928.5,74.0,0.2,20.0,585.5,322.19,220.85
2017,10,14,10,0,934.0,78.0,0.2,21.0,618.0,372.79,263.05
2017,10,14,10,15,943.0,79.5,0.15,21.5,645.5,421.44,302.77
2017,10,14,10,30,952.0,81.0,0.1,22.0,673.0,469.07,340.43
2017,10,14,10,45,957.5,82.0,0.1,22.5,692.5,513.42,374.82
2017,10,14,11,0,963.0,83.0,0.1,23.0,712.0,556.04,406.83
2017,10,14,11,15,966.0,83.5,0.1,23.0,723.5,594.93,436.09
2017,10,14,11,30,969.0,84.0,0.1,23.0,735.0,631.52,463.02
2017,10,14,11,45,969.5,84.0,0.1,23.5,738.5,663.67,485.4
2017,10,14,12,0,970.0,84.0,0.1,24.0,742.0,693.05,505.39
2017,10,14,12,15,968.5,84.0,0.1,24.0,737.5,718.24,523.17
2017,10,14,12,30,967.0,84.0,0.1,24.0,733.0,740.35,538.69
2017,10,14,12,45,959.5,85.0,0.1,24.5,719.0,756.19,548.12
2017,10,14,13,0,952.0,86.0,0.1,25.0,705.0,768.64,555.33
2017,10,14,13,15,945.5,85.0,0.1,25.0,684.5,776.29,560.67
2017,10,14,13,30,939.0,84.0,0.1,25.0,664.0,780.55,564.03
2017,10,14,13,45,930.0,82.5,0.1,25.0,636.0,779.07,563.87
2017,10,14,14,0,921.0,81.0,0.1,25.0,608.0,774.25,561.78
2017,10,14,14,15,908.0,79.0,0.1,24.5,573.0,762.69,556.54
2017,10,14,14,30,895.0,77.0,0.1,24.0,538.0,748.02,549.4
2017,10,14,14,45,877.5,74.5,0.1,24.0,497.5,731.72,540.16
2017,10,14,15,0,860.0,72.0,0.1,24.0,457.0,707.68,525.72
2017,10,14,15,15,834.0,69.0,0.1,23.5,411.5,674.63,506.03
2017,10,14,15,30,808.0,66.0,0.1,23.0,366.0,639.58,484.51
2017,10,14,15,45,769.0,62.0,0.1,23.0,317.0,593.16,452.45
2017,10,14,16,0,730.0,58.0,0.1,23.0,268.0,545.96,418.68
2017,10,14,16,15,671.5,52.5,0.2,21.5,217.5,484.94,376.19
2017,10,14,16,30,613.0,47.0,0.3,20.0,167.0,425.03,331.68
2017,10,14,16,45,510.0,39.0,0.45,19.0,119.5,346.28,269.08
2017,10,14,17,0,407.0,31.0,0.6,18.0,72.0,268.68,200.38
2017,10,14,17,15,203.5,15.5,0.65,17.0,36.0,130.5,16.71
2017,10,14,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,15,6,45,186.5,18.0,0.35,13.5,38.5,14.05,1.87
2017,10,15,7,0,373.0,36.0,0.3,14.0,77.0,28.95,19.14
2017,10,15,7,15,469.5,45.5,0.25,15.0,124.0,35.21,25.37
2017,10,15,7,30,566.0,55.0,0.2,16.0,171.0,41.26,30.98
2017,10,15,7,45,622.5,62.5,0.2,17.0,220.5,45.28,34.59
2017,10,15,8,0,679.0,70.0,0.2,18.0,270.0,49.18,37.91
2017,10,15,8,15,718.5,75.0,0.2,19.0,318.0,50.92,39.22
2017,10,15,8,30,758.0,80.0,0.2,20.0,366.0,64.6,39.89
2017,10,15,8,45,781.5,85.0,0.2,21.0,410.5,117.73,63.69
2017,10,15,9,0,805.0,90.0,0.2,22.0,455.0,167.5,95.64
2017,10,15,9,15,760.5,98.0,0.15,22.5,466.5,205.27,126.84
2017,10,15,9,30,716.0,106.0,0.1,23.0,478.0,242.63,159.95
2017,10,15,9,45,647.5,137.5,0.1,24.0,489.5,288.23,199.57
2017,10,15,10,0,579.0,169.0,0.1,25.0,501.0,326.74,232.24
2017,10,15,10,15,731.5,138.5,0.1,25.5,577.5,386.13,275.65
2017,10,15,10,30,884.0,108.0,0.1,26.0,654.0,459.21,328.8
2017,10,15,10,45,879.5,114.0,0.1,26.5,671.0,501.73,360.92
2017,10,15,11,0,875.0,120.0,0.1,27.0,688.0,542.04,390.66
2017,10,15,11,15,879.0,120.5,0.05,27.0,699.5,579.34,417.9
2017,10,15,11,30,883.0,121.0,0.0,27.0,711.0,614.65,443.24
2017,10,15,11,45,869.5,127.5,0.0,27.5,710.5,643.25,462.66
2017,10,15,12,0,856.0,134.0,0.0,28.0,710.0,668.67,479.51
2017,10,15,12,15,854.0,134.0,0.0,28.0,705.5,691.95,495.75
2017,10,15,12,30,852.0,134.0,0.0,28.0,701.0,712.44,509.95
2017,10,15,12,45,836.5,137.0,0.0,28.0,685.5,723.8,517.97
2017,10,15,13,0,821.0,140.0,0.0,28.0,670.0,733.69,525.01
2017,10,15,13,15,812.0,138.0,0.0,28.0,649.0,738.49,528.96
2017,10,15,13,30,803.0,136.0,0.0,28.0,628.0,740.18,530.97
2017,10,15,13,45,781.5,136.5,0.05,28.0,598.0,732.41,527.02
2017,10,15,14,0,760.0,137.0,0.1,28.0,568.0,721.62,521.42
2017,10,15,14,15,741.5,133.5,0.1,27.5,533.0,705.85,513.23
2017,10,15,14,30,723.0,130.0,0.1,27.0,498.0,687.37,503.19
2017,10,15,14,45,693.5,126.0,0.1,27.0,457.0,657.96,484.65
2017,10,15,15,0,664.0,122.0,0.1,27.0,416.0,626.46,464.51
2017,10,15,15,15,630.0,115.5,0.1,26.5,371.5,587.37,439.64
2017,10,15,15,30,596.0,109.0,0.1,26.0,327.0,546.95,413.14
2017,10,15,15,45,547.5,100.5,0.1,25.5,280.0,494.02,376.72
2017,10,15,16,0,499.0,92.0,0.1,25.0,233.0,439.66,337.96
2017,10,15,16,15,433.5,80.0,0.2,24.0,185.5,374.88,290.83
2017,10,15,16,30,368.0,68.0,0.3,23.0,138.0,312.81,243.28
2017,10,15,16,45,275.5,52.0,0.4,22.0,95.5,234.6,180.72
2017,10,15,17,0,183.0,36.0,0.5,21.0,53.0,162.57,117.83
2017,10,15,17,15,91.5,18.0,0.4,20.5,26.5,78.74,0.0
2017,10,15,17,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,16,6,45,90.5,19.0,0.75,13.5,29.0,14.88,0.96
2017,10,16,7,0,181.0,38.0,0.7,14.0,58.0,29.54,19.47
2017,10,16,7,15,258.0,56.5,0.6,15.0,100.5,43.27,32.32
2017,10,16,7,30,335.0,75.0,0.5,16.0,143.0,56.49,44.28
2017,10,16,7,45,394.5,89.0,0.4,17.0,189.0,65.67,52.4
2017,10,16,8,0,454.0,103.0,0.3,18.0,235.0,74.5,59.94
2017,10,16,8,15,497.0,114.0,0.25,19.0,281.0,80.73,65.0
2017,10,16,8,30,540.0,125.0,0.2,20.0,327.0,93.97,67.52
2017,10,16,8,45,570.0,120.0,0.15,21.0,356.0,124.51,76.91
2017,10,16,9,0,600.0,115.0,0.1,22.0,385.0,155.99,95.16
2017,10,16,9,15,645.0,113.5,0.05,22.5,426.5,195.8,124.01
2017,10,16,9,30,690.0,112.0,0.0,23.0,468.0,239.54,158.18
2017,10,16,9,45,707.5,116.5,0.0,24.0,501.0,284.46,194.65
2017,10,16,10,0,725.0,121.0,0.0,25.0,534.0,330.12,231.26
2017,10,16,10,15,702.0,136.5,0.0,25.5,551.5,371.21,264.82
2017,10,16,10,30,679.0,152.0,0.0,26.0,569.0,409.38,295.03
2017,10,16,10,45,648.5,169.5,0.05,26.5,577.0,443.03,321.05
2017,10,16,11,0,618.0,187.0,0.1,27.0,585.0,473.16,343.73
2017,10,16,11,15,623.5,189.5,0.1,27.0,597.0,504.95,367.36
2017,10,16,11,30,629.0,192.0,0.1,27.0,609.0,535.6,389.68
2017,10,16,11,45,695.0,182.5,0.1,27.5,645.5,589.25,426.67
2017,10,16,12,0,761.0,173.0,0.1,28.0,682.0,644.53,463.72
2017,10,16,12,15,759.0,172.5,0.1,28.0,677.5,665.9,478.32
2017,10,16,12,30,757.0,172.0,0.1,28.0,673.0,684.73,491.49
2017,10,16,12,45,658.5,188.0,0.1,28.5,618.0,651.41,468.47
2017,10,16,13,0,560.0,204.0,0.1,29.0,563.0,609.64,440.15
2017,10,16,13,15,609.0,180.5,0.1,28.5,560.0,634.57,459.89
2017,10,16,13,30,658.0,157.0,0.1,28.0,557.0,654.58,475.64
2017,10,16,13,45,630.0,157.0,0.1,28.0,526.0,640.95,466.96
2017,10,16,14,0,602.0,157.0,0.1,28.0,495.0,624.69,456.9
2017,10,16,14,15,652.5,131.5,0.1,27.5,478.0,635.83,467.54
2017,10,16,14,30,703.0,106.0,0.1,27.0,461.0,642.76,475.06
2017,10,16,14,45,707.0,95.0,0.1,27.0,428.0,629.11,466.99
2017,10,16,15,0,711.0,84.0,0.1,27.0,395.0,612.49,457.0
2017,10,16,15,15,624.5,91.0,0.15,26.0,343.5,553.04,418.0
2017,10,16,15,30,538.0,98.0,0.2,25.0,292.0,493.62,378.02
2017,10,16,15,45,455.0,101.0,0.25,24.5,249.5,429.83,332.67
2017,10,16,16,0,372.0,104.0,0.3,24.0,207.0,373.71,291.12
2017,10,16,16,15,322.0,87.5,0.35,23.0,164.5,316.73,248.32
2017,10,16,16,30,272.0,71.0,0.4,22.0,122.0,261.63,204.89
2017,10,16,16,45,203.5,52.0,0.5,21.0,83.5,195.96,151.24
2017,10,16,17,0,135.0,33.0,0.6,20.0,45.0,123.49,87.62
2017,10,16,17,15,67.5,16.5,0.65,19.5,22.5,57.63,0.0
2017,10,16,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,6,45,94.5,18.5,1.15,14.5,28.0,14.52,0.0
2017,10,17,7,0,189.0,37.0,1.1,15.0,56.0,28.82,18.59
2017,10,17,7,15,244.5,54.0,0.85,15.5,93.0,41.36,30.51
2017,10,17,7,30,300.0,71.0,0.6,16.0,130.0,53.4,41.53
2017,10,17,7,45,339.0,85.5,0.4,17.0,169.5,62.99,50.06
2017,10,17,8,0,378.0,100.0,0.2,18.0,209.0,72.2,57.95
2017,10,17,8,15,420.5,107.0,0.15,19.0,247.5,75.52,60.51
2017,10,17,8,30,463.0,114.0,0.1,20.0,286.0,83.37,66.84
2017,10,17,8,45,480.0,127.0,0.1,21.0,323.5,121.9,78.34
2017,10,17,9,0,497.0,140.0,0.1,22.0,361.0,162.14,104.47
2017,10,17,9,15,478.0,159.5,0.1,22.5,387.0,203.02,136.39
2017,10,17,9,30,459.0,179.0,0.1,23.0,413.0,241.96,168.15
2017,10,17,9,45,529.5,169.0,0.15,24.0,455.5,278.73,195.54
2017,10,17,10,0,600.0,159.0,0.2,25.0,498.0,321.38,227.93
2017,10,17,10,15,603.5,167.0,0.2,25.5,521.0,360.23,258.93
2017,10,17,10,30,607.0,175.0,0.2,26.0,544.0,398.49,288.68
2017,10,17,10,45,640.0,170.5,0.2,26.5,570.5,437.85,318.31
2017,10,17,11,0,673.0,166.0,0.2,27.0,597.0,478.39,348.11
2017,10,17,11,15,657.5,175.5,0.15,27.0,602.5,507.44,369.48
2017,10,17,11,30,642.0,185.0,0.1,27.0,608.0,533.92,388.56
2017,10,17,11,45,620.5,194.0,0.1,27.5,604.5,553.85,402.3
2017,10,17,12,0,599.0,203.0,0.1,28.0,601.0,570.84,413.69
2017,10,17,12,15,561.5,214.0,0.1,28.0,585.0,574.54,416.61
2017,10,17,12,30,524.0,225.0,0.1,28.0,569.0,577.09,418.66
2017,10,17,12,45,538.0,215.0,0.1,28.5,562.5,590.76,428.13
2017,10,17,13,0,552.0,205.0,0.1,29.0,556.0,602.73,436.26
2017,10,17,13,15,691.5,161.0,0.1,28.5,586.5,670.41,484.84
2017,10,17,13,30,831.0,117.0,0.1,28.0,617.0,730.81,527.56
2017,10,17,13,45,815.5,115.5,0.1,28.0,588.5,724.83,523.64
2017,10,17,14,0,800.0,114.0,0.1,28.0,560.0,715.75,518.74
2017,10,17,14,15,783.0,111.0,0.1,27.5,525.5,704.03,513.22
2017,10,17,14,30,766.0,108.0,0.1,27.0,491.0,686.91,504.01
2017,10,17,14,45,740.0,105.0,0.1,27.0,451.0,660.87,487.67
2017,10,17,15,0,714.0,102.0,0.1,27.0,411.0,632.65,469.66
2017,10,17,15,15,681.5,96.5,0.1,26.5,366.5,595.23,445.87
2017,10,17,15,30,649.0,91.0,0.1,26.0,322.0,556.42,420.42
2017,10,17,15,45,596.0,85.0,0.15,25.5,274.5,502.9,383.82
2017,10,17,16,0,543.0,79.0,0.2,25.0,227.0,449.59,345.92
2017,10,17,16,15,476.5,69.0,0.3,23.5,180.0,384.8,299.13
2017,10,17,16,30,410.0,59.0,0.4,22.0,133.0,322.1,251.1
2017,10,17,16,45,306.5,45.0,0.5,21.0,90.5,239.12,184.06
2017,10,17,17,0,203.0,31.0,0.6,20.0,48.0,164.25,114.79
2017,10,17,17,15,101.5,15.5,0.6,19.0,24.0,60.13,0.0
2017,10,17,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,6,45,113.0,17.5,1.05,12.5,29.0,13.76,0.0
2017,10,18,7,0,226.0,35.0,1.0,13.0,58.0,27.3,17.32
2017,10,18,7,15,314.0,50.5,0.8,14.0,101.0,38.75,28.38
2017,10,18,7,30,402.0,66.0,0.6,15.0,144.0,49.78,38.49
2017,10,18,7,45,462.0,77.5,0.4,16.0,190.5,57.26,45.22
2017,10,18,8,0,522.0,89.0,0.2,17.0,237.0,66.03,52.82
2017,10,18,8,15,565.5,97.5,0.15,17.5,283.0,69.96,56.08
2017,10,18,8,30,609.0,106.0,0.1,18.0,329.0,77.45,62.33
2017,10,18,8,45,637.0,113.0,0.05,19.0,371.5,119.26,72.24
2017,10,18,9,0,665.0,120.0,0.0,20.0,414.0,163.81,99.69
2017,10,18,9,15,688.5,125.0,0.0,20.5,452.5,208.43,132.78
2017,10,18,9,30,712.0,130.0,0.0,21.0,491.0,254.86,169.77
2017,10,18,9,45,762.0,122.5,0.05,22.0,531.0,299.14,204.91
2017,10,18,10,0,812.0,115.0,0.1,23.0,571.0,350.76,245.77
2017,10,18,10,15,822.5,117.5,0.1,23.0,597.0,395.88,282.91
2017,10,18,10,30,833.0,120.0,0.1,23.0,623.0,440.45,318.82
2017,10,18,10,45,819.0,129.5,0.1,23.5,637.0,479.89,349.58
2017,10,18,11,0,805.0,139.0,0.1,24.0,651.0,514.44,375.85
2017,10,18,11,15,809.0,140.0,0.1,24.0,662.0,550.15,402.84
2017,10,18,11,30,813.0,141.0,0.1,24.0,673.0,584.08,427.9
2017,10,18,11,45,797.5,148.0,0.15,24.5,672.0,610.51,446.79
2017,10,18,12,0,782.0,155.0,0.2,25.0,671.0,633.9,463.27
2017,10,18,12,15,779.5,155.0,0.2,25.0,666.0,655.62,478.87
2017,10,18,12,30,777.0,155.0,0.2,25.0,661.0,674.75,492.53
2017,10,18,12,45,778.0,151.0,0.2,25.0,649.5,689.53,503.3
2017,10,18,13,0,779.0,147.0,0.2,25.0,638.0,701.59,512.23
2017,10,18,13,15,769.5,145.0,0.2,24.5,617.0,705.58,516.71
2017,10,18,13,30,760.0,143.0,0.2,24.0,596.0,706.6,519.31
2017,10,18,13,45,751.0,138.0,0.25,24.0,569.0,701.85,517.89
2017,10,18,14,0,742.0,133.0,0.3,24.0,542.0,694.18,514.6
2017,10,18,14,15,723.0,129.0,0.3,23.5,508.0,677.62,505.46
2017,10,18,14,30,704.0,125.0,0.3,23.0,474.0,658.45,494.51
2017,10,18,14,45,700.0,114.5,0.3,23.0,438.0,640.18,483.38
2017,10,18,15,0,696.0,104.0,0.3,23.0,402.0,619.23,470.15
2017,10,18,15,15,662.0,98.5,0.3,22.5,358.0,581.2,445.09
2017,10,18,15,30,628.0,93.0,0.3,22.0,314.0,541.87,418.48
2017,10,18,15,45,615.5,80.5,0.3,21.5,271.5,507.32,394.66
2017,10,18,16,0,603.0,68.0,0.3,21.0,229.0,471.1,368.29
2017,10,18,16,15,535.0,60.0,0.3,20.0,181.5,406.57,319.42
2017,10,18,16,30,467.0,52.0,0.3,19.0,134.0,344.22,269.93
2017,10,18,16,45,396.0,39.0,0.3,18.0,93.5,277.97,214.59
2017,10,18,17,0,325.0,26.0,0.3,17.0,53.0,215.12,147.28
2017,10,18,17,15,162.5,13.0,0.3,16.0,26.5,84.31,0.0
2017,10,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,19,6,45,164.5,15.0,0.3,10.5,31.0,11.74,0.0
2017,10,19,7,0,329.0,30.0,0.3,11.0,62.0,23.91,14.5
2017,10,19,7,15,426.5,39.0,0.3,11.0,105.0,29.96,20.99
2017,10,19,7,30,524.0,48.0,0.3,11.0,148.0,35.8,26.65
2017,10,19,7,45,580.5,55.0,0.3,11.5,194.0,39.65,30.29
2017,10,19,8,0,637.0,62.0,0.3,12.0,240.0,43.38,33.67
2017,10,19,8,15,326.0,97.0,0.3,12.5,188.5,68.25,55.81
2017,10,19,8,30,15.0,132.0,0.3,13.0,137.0,114.33,95.97
2017,10,19,8,45,12.5,143.0,0.3,13.5,148.0,125.91,100.11
2017,10,19,9,0,10.0,154.0,0.3,14.0,159.0,137.06,108.71
2017,10,19,9,15,18.0,173.5,0.3,14.0,182.5,156.32,123.67
2017,10,19,9,30,26.0,193.0,0.3,14.0,206.0,176.57,139.32
2017,10,19,9,45,22.5,199.0,0.35,14.5,211.0,183.69,144.69
2017,10,19,10,0,19.0,205.0,0.4,15.0,216.0,190.28,149.65
2017,10,19,10,15,19.5,214.5,0.4,15.0,226.0,200.8,157.79
2017,10,19,10,30,20.0,224.0,0.4,15.0,236.0,211.35,165.91
2017,10,19,10,45,96.5,261.0,0.4,15.5,321.5,276.96,216.03
2017,10,19,11,0,173.0,298.0,0.4,16.0,407.0,351.43,271.77
2017,10,19,11,15,269.5,287.5,0.4,15.5,460.5,402.5,310.73
2017,10,19,11,30,366.0,277.0,0.4,15.0,514.0,459.22,354.12
2017,10,19,11,45,362.5,281.0,0.45,15.0,517.5,476.61,367.52
2017,10,19,12,0,359.0,285.0,0.5,15.0,521.0,492.84,380.36
2017,10,19,12,15,185.0,250.0,0.5,14.5,372.0,358.79,280.57
2017,10,19,12,30,11.0,215.0,0.5,14.0,223.0,209.32,164.12
2017,10,19,12,45,13.0,217.5,0.5,14.0,226.0,214.05,168.89
2017,10,19,13,0,15.0,220.0,0.5,14.0,229.0,218.93,172.92
2017,10,19,13,15,44.5,241.5,0.5,14.0,268.0,268.99,213.03
2017,10,19,13,30,74.0,263.0,0.5,14.0,307.0,315.29,249.45
2017,10,19,13,45,47.0,233.0,0.5,14.0,261.0,267.39,211.88
2017,10,19,14,0,20.0,203.0,0.5,14.0,215.0,210.52,167.21
2017,10,19,14,15,10.0,171.0,0.5,14.0,177.0,171.81,136.67
2017,10,19,14,30,0.0,139.0,0.5,14.0,139.0,132.95,105.34
2017,10,19,14,45,0.0,102.0,0.5,14.0,102.0,96.16,75.43
2017,10,19,15,0,0.0,65.0,0.5,14.0,65.0,60.46,45.83
2017,10,19,15,15,0.0,57.5,0.5,13.5,57.5,53.46,40.18
2017,10,19,15,30,0.0,50.0,0.5,13.0,50.0,46.46,34.39
2017,10,19,15,45,0.0,42.5,0.5,13.0,42.5,39.47,28.45
2017,10,19,16,0,0.0,35.0,0.5,13.0,35.0,32.48,22.43
2017,10,19,16,15,0.0,27.5,0.5,12.5,27.5,25.51,16.37
2017,10,19,16,30,0.0,20.0,0.5,12.0,20.0,18.54,10.24
2017,10,19,16,45,0.0,13.5,0.5,12.0,13.5,12.5,4.83
2017,10,19,17,0,0.0,7.0,0.5,12.0,7.0,6.48,0.0
2017,10,19,17,15,0.0,3.5,0.5,11.5,3.5,3.34,0.0
2017,10,19,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,10,20,6,45,59.5,17.5,0.3,7.5,23.0,14.66,0.0
2017,10,20,7,0,119.0,35.0,0.3,8.0,46.0,28.58,18.41
2017,10,20,7,15,181.5,52.5,0.3,8.0,81.0,42.11,32.05
2017,10,20,7,30,244.0,70.0,0.3,8.0,116.0,55.25,44.5
2017,10,20,7,45,290.5,85.0,0.3,8.5,155.0,62.98,51.74
2017,10,20,8,0,337.0,100.0,0.3,9.0,194.0,72.64,60.48
2017,10,20,8,15,380.5,108.0,0.3,9.0,231.5,76.71,64.1
2017,10,20,8,30,424.0,116.0,0.3,9.0,269.0,80.66,67.52
2017,10,20,8,45,522.5,110.5,0.35,9.5,321.5,107.29,70.11
2017,10,20,9,0,621.0,105.0,0.4,10.0,374.0,142.46,88.72
2017,10,20,9,15,595.5,123.5,0.4,10.5,400.0,188.11,126.15
2017,10,20,9,30,570.0,142.0,0.4,11.0,426.0,231.04,163.55
2017,10,20,9,45,468.5,182.0,0.4,11.5,425.5,268.25,199.12
2017,10,20,10,0,367.0,222.0,0.4,12.0,425.0,298.96,227.95
2017,10,20,10,15,273.0,249.0,0.35,12.5,404.0,308.93,238.63
2017,10,20,10,30,179.0,276.0,0.3,13.0,383.0,312.48,243.01
2017,10,20,10,45,302.5,261.5,0.3,13.5,448.5,363.84,281.71
2017,10,20,11,0,426.0,247.0,0.3,14.0,514.0,425.48,327.86
2017,10,20,11,15,229.0,253.0,0.3,14.0,397.0,350.09,272.02
2017,10,20,11,30,32.0,259.0,0.3,14.0,280.0,257.59,201.14
2017,10,20,11,45,158.0,277.0,0.35,14.5,380.0,352.03,275.3
2017,10,20,12,0,284.0,295.0,0.4,15.0,480.0,455.86,353.03
2017,10,20,12,15,264.0,296.0,0.4,15.0,467.0,456.04,352.42
2017,10,20,12,30,244.0,297.0,0.4,15.0,454.0,449.2,347.75
2017,10,20,12,45,271.5,286.0,0.45,15.0,457.5,471.02,365.29
2017,10,20,13,0,299.0,275.0,0.5,15.0,461.0,487.21,378.52
2017,10,20,13,15,286.0,268.0,0.5,15.0,441.0,478.87,372.77
2017,10,20,13,30,273.0,261.0,0.5,15.0,421.0,469.1,366.21
2017,10,20,13,45,349.0,232.0,0.55,15.0,427.5,497.27,389.95
2017,10,20,14,0,425.0,203.0,0.6,15.0,434.0,533.39,418.91
2017,10,20,14,15,281.5,208.5,0.6,14.5,357.5,431.24,341.94
2017,10,20,14,30,138.0,214.0,0.6,14.0,281.0,329.32,263.33
2017,10,20,14,45,268.0,181.0,0.6,14.0,297.5,394.09,317.75
2017,10,20,15,0,398.0,148.0,0.6,14.0,314.0,455.33,366.96
2017,10,20,15,15,369.5,138.0,0.6,13.5,279.5,421.6,341.45
2017,10,20,15,30,341.0,128.0,0.6,13.0,245.0,376.82,307.8
2017,10,20,15,45,465.5,96.5,0.6,13.0,231.0,422.96,345.59
2017,10,20,16,0,590.0,65.0,0.6,13.0,217.0,454.18,369.38
2017,10,20,16,15,517.5,57.5,0.55,12.5,171.0,388.68,315.61
2017,10,20,16,30,445.0,50.0,0.5,12.0,125.0,325.63,262.53
2017,10,20,16,45,335.5,38.5,0.5,11.5,84.5,242.89,191.29
2017,10,20,17,0,226.0,27.0,0.5,11.0,44.0,162.28,102.09
2017,10,20,17,15,113.0,13.5,0.5,10.5,22.0,61.93,0.0
2017,10,20,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,21,6,45,173.0,13.5,0.4,8.5,28.5,10.57,0.0
2017,10,21,7,0,346.0,27.0,0.3,9.0,57.0,21.43,12.09
2017,10,21,7,15,445.5,35.0,0.25,9.5,100.0,26.72,18.17
2017,10,21,7,30,545.0,43.0,0.2,10.0,143.0,31.85,23.19
2017,10,21,7,45,602.5,48.5,0.2,11.0,188.5,37.92,28.8
2017,10,21,8,0,660.0,54.0,0.2,12.0,234.0,41.0,31.54
2017,10,21,8,15,698.5,58.0,0.2,12.5,278.5,42.7,33.01
2017,10,21,8,30,737.0,62.0,0.2,13.0,323.0,44.41,34.42
2017,10,21,8,45,760.5,65.5,0.25,13.5,364.0,85.84,44.66
2017,10,21,9,0,784.0,69.0,0.3,14.0,405.0,132.43,72.49
2017,10,21,9,15,803.0,71.5,0.3,14.5,442.5,179.23,108.01
2017,10,21,9,30,822.0,74.0,0.3,15.0,480.0,227.08,147.91
2017,10,21,9,45,828.5,78.5,0.3,15.5,510.0,274.29,189.0
2017,10,21,10,0,835.0,83.0,0.3,16.0,540.0,320.97,229.53
2017,10,21,10,15,845.0,84.5,0.3,16.0,565.5,365.43,268.04
2017,10,21,10,30,855.0,86.0,0.3,16.0,591.0,412.22,307.38
2017,10,21,10,45,594.0,177.0,0.3,16.5,533.5,414.75,313.9
2017,10,21,11,0,333.0,268.0,0.3,17.0,476.0,398.6,303.89
2017,10,21,11,15,345.5,270.5,0.3,17.0,489.0,423.51,323.55
2017,10,21,11,30,358.0,273.0,0.3,17.0,502.0,448.41,342.58
2017,10,21,11,45,615.0,182.5,0.3,17.5,578.0,530.2,404.2
2017,10,21,12,0,872.0,92.0,0.3,18.0,654.0,615.7,467.12
2017,10,21,12,15,871.0,91.5,0.3,18.0,649.5,638.0,483.15
2017,10,21,12,30,870.0,91.0,0.3,18.0,645.0,657.54,497.84
2017,10,21,12,45,870.5,88.5,0.3,18.0,633.5,673.17,509.73
2017,10,21,13,0,871.0,86.0,0.3,18.0,622.0,685.87,519.53
2017,10,21,13,15,864.5,85.0,0.3,18.0,602.5,692.39,524.68
2017,10,21,13,30,858.0,84.0,0.3,18.0,583.0,695.83,527.65
2017,10,21,13,45,848.5,82.0,0.3,18.0,557.0,693.0,526.49
2017,10,21,14,0,839.0,80.0,0.3,18.0,531.0,691.41,526.39
2017,10,21,14,15,824.5,78.0,0.3,17.5,498.0,679.35,520.11
2017,10,21,14,30,810.0,76.0,0.3,17.0,465.0,664.47,511.99
2017,10,21,14,45,787.0,74.0,0.35,17.0,426.5,641.06,497.57
2017,10,21,15,0,764.0,72.0,0.4,17.0,388.0,615.37,481.02
2017,10,21,15,15,734.5,68.5,0.4,16.5,345.5,581.56,458.16
2017,10,21,15,30,705.0,65.0,0.4,16.0,303.0,546.2,433.44
2017,10,21,15,45,657.5,61.0,0.4,16.0,257.5,501.24,399.59
2017,10,21,16,0,610.0,57.0,0.4,16.0,212.0,453.58,362.47
2017,10,21,16,15,541.5,50.5,0.35,15.5,166.5,391.5,312.83
2017,10,21,16,30,473.0,44.0,0.3,15.0,121.0,331.82,262.94
2017,10,21,16,45,354.5,34.0,0.3,14.5,80.5,246.12,189.99
2017,10,21,17,0,236.0,24.0,0.3,14.0,40.0,161.42,91.31
2017,10,21,17,15,118.0,12.0,0.3,13.0,20.0,62.18,0.0
2017,10,21,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,22,6,45,204.0,12.5,0.4,9.0,29.5,11.91,0.0
2017,10,22,7,0,408.0,25.0,0.4,10.0,59.0,21.56,11.82
2017,10,22,7,15,508.5,32.0,0.35,10.5,103.5,26.48,17.8
2017,10,22,7,30,609.0,39.0,0.3,11.0,148.0,31.31,22.56
2017,10,22,7,45,667.5,44.0,0.3,12.0,195.5,34.16,25.26
2017,10,22,8,0,726.0,49.0,0.3,13.0,243.0,36.99,27.79
2017,10,22,8,15,763.0,52.5,0.25,14.0,289.5,38.48,29.02
2017,10,22,8,30,800.0,56.0,0.2,15.0,336.0,39.98,30.2
2017,10,22,8,45,825.5,58.5,0.2,16.0,379.0,86.77,44.13
2017,10,22,9,0,851.0,61.0,0.2,17.0,422.0,135.73,71.85
2017,10,22,9,15,869.0,63.0,0.2,17.5,460.0,184.89,108.27
2017,10,22,9,30,887.0,65.0,0.2,18.0,498.0,234.81,149.25
2017,10,22,9,45,898.0,67.0,0.2,18.5,530.5,283.51,190.96
2017,10,22,10,0,909.0,69.0,0.2,19.0,563.0,331.85,232.38
2017,10,22,10,15,917.5,70.0,0.15,19.5,588.5,377.88,271.12
2017,10,22,10,30,926.0,71.0,0.1,20.0,614.0,422.87,307.96
2017,10,22,10,45,931.5,72.0,0.1,20.5,632.5,465.34,342.08
2017,10,22,11,0,937.0,73.0,0.1,21.0,651.0,506.12,373.88
2017,10,22,11,15,940.0,73.5,0.1,21.5,661.5,543.3,402.13
2017,10,22,11,30,943.0,74.0,0.1,22.0,672.0,578.25,427.97
2017,10,22,11,45,943.0,74.0,0.15,22.5,675.0,608.63,450.41
