Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,22,12,0,943.0,74.0,0.2,23.0,678.0,636.29,470.56
2017,10,22,12,15,941.5,74.0,0.2,23.0,672.5,660.21,488.12
2017,10,22,12,30,940.0,74.0,0.2,23.0,667.0,681.13,503.4
2017,10,22,12,45,933.5,74.0,0.2,23.5,654.0,695.71,513.24
2017,10,22,13,0,927.0,74.0,0.2,24.0,641.0,707.03,520.69
2017,10,22,13,15,920.0,73.0,0.2,24.0,620.0,713.65,525.51
2017,10,22,13,30,913.0,72.0,0.2,24.0,599.0,716.98,528.34
2017,10,22,13,45,903.0,70.5,0.25,24.0,571.5,714.42,528.13
2017,10,22,14,0,893.0,69.0,0.3,24.0,544.0,708.65,526.0
2017,10,22,14,15,878.0,67.5,0.3,23.5,510.0,696.29,519.83
2017,10,22,14,30,863.0,66.0,0.3,23.0,476.0,681.02,511.77
2017,10,22,14,45,843.5,63.5,0.3,23.0,436.5,658.73,497.89
2017,10,22,15,0,824.0,61.0,0.3,23.0,397.0,633.99,482.23
2017,10,22,15,15,794.5,58.0,0.3,22.5,353.0,604.82,463.48
2017,10,22,15,30,765.0,55.0,0.3,22.0,309.0,569.09,439.23
2017,10,22,15,45,724.0,51.0,0.35,21.5,263.0,523.74,407.48
2017,10,22,16,0,683.0,47.0,0.4,21.0,217.0,477.99,373.79
2017,10,22,16,15,617.0,41.5,0.5,20.0,170.0,416.38,327.08
2017,10,22,16,30,551.0,36.0,0.6,19.0,123.0,356.73,278.91
2017,10,22,16,45,437.0,28.0,0.75,18.0,81.5,273.13,207.96
2017,10,22,17,0,323.0,20.0,0.9,17.0,40.0,189.67,93.25
2017,10,22,17,15,161.5,10.0,0.9,16.5,20.0,78.31,0.0
2017,10,22,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,23,6,45,202.5,11.0,0.3,15.5,27.5,10.48,0.0
2017,10,23,7,0,405.0,22.0,0.3,16.0,55.0,18.65,8.81
2017,10,23,7,15,503.0,29.0,0.3,17.0,98.0,23.72,14.83
2017,10,23,7,30,601.0,36.0,0.3,18.0,141.0,28.67,19.49
2017,10,23,7,45,658.5,40.5,0.3,19.0,187.5,31.19,21.85
2017,10,23,8,0,716.0,45.0,0.3,20.0,234.0,33.71,24.06
2017,10,23,8,15,752.5,48.0,0.25,20.5,279.0,34.93,25.09
2017,10,23,8,30,789.0,51.0,0.2,21.0,324.0,41.98,31.14
2017,10,23,8,45,814.5,53.5,0.2,22.0,366.5,79.75,38.66
2017,10,23,9,0,840.0,56.0,0.2,23.0,409.0,127.89,64.68
2017,10,23,9,15,858.0,58.0,0.2,23.5,446.5,176.27,99.44
2017,10,23,9,30,876.0,60.0,0.2,24.0,484.0,225.42,138.8
2017,10,23,9,45,884.0,63.0,0.2,25.0,515.5,273.52,178.86
2017,10,23,10,0,892.0,66.0,0.2,26.0,547.0,321.05,218.34
2017,10,23,10,15,901.5,67.5,0.2,26.5,572.5,366.95,256.26
2017,10,23,10,30,911.0,69.0,0.2,27.0,598.0,411.96,292.52
2017,10,23,10,45,917.5,69.0,0.2,28.0,616.5,453.19,324.41
2017,10,23,11,0,924.0,69.0,0.2,29.0,635.0,492.82,354.0
2017,10,23,11,15,927.5,69.5,0.15,29.5,646.0,529.64,380.92
2017,10,23,11,30,931.0,70.0,0.1,30.0,657.0,564.3,405.48
2017,10,23,11,45,933.0,70.0,0.1,30.5,660.5,595.31,427.28
2017,10,23,12,0,935.0,70.0,0.1,31.0,664.0,623.74,446.82
2017,10,23,12,15,933.5,70.0,0.1,31.0,659.5,647.34,463.65
2017,10,23,12,30,932.0,70.0,0.1,31.0,655.0,667.98,478.31
2017,10,23,12,45,919.5,73.5,0.1,31.0,641.0,682.13,488.42
2017,10,23,13,0,907.0,77.0,0.1,31.0,627.0,692.96,496.31
2017,10,23,13,15,900.5,76.0,0.1,31.0,607.0,699.73,501.35
2017,10,23,13,30,894.0,75.0,0.1,31.0,587.0,703.29,504.25
2017,10,23,13,45,885.0,73.0,0.1,31.0,560.0,700.84,503.41
2017,10,23,14,0,876.0,71.0,0.1,31.0,533.0,695.23,500.71
2017,10,23,14,15,862.0,69.5,0.1,30.5,500.0,683.68,495.25
2017,10,23,14,30,848.0,68.0,0.1,30.0,467.0,669.27,487.98
2017,10,23,14,45,829.5,65.0,0.1,30.0,428.5,647.31,474.69
2017,10,23,15,0,811.0,62.0,0.1,30.0,390.0,627.76,462.78
2017,10,23,15,15,782.0,59.0,0.1,29.0,346.5,594.36,442.41
2017,10,23,15,30,753.0,56.0,0.1,28.0,303.0,559.32,420.15
2017,10,23,15,45,712.0,52.0,0.15,27.5,257.5,514.41,389.37
2017,10,23,16,0,671.0,48.0,0.2,27.0,212.0,469.1,356.76
2017,10,23,16,15,603.5,42.5,0.3,26.0,165.5,407.23,311.03
2017,10,23,16,30,536.0,37.0,0.4,25.0,119.0,347.31,263.88
2017,10,23,16,45,417.0,28.0,0.55,24.0,78.0,261.14,192.35
2017,10,23,17,0,298.0,19.0,0.7,23.0,37.0,179.17,67.97
2017,10,23,17,15,149.0,9.5,0.75,22.0,18.5,71.9,0.0
2017,10,23,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,24,6,45,199.0,11.5,0.3,17.5,27.0,10.96,0.0
2017,10,24,7,0,398.0,23.0,0.3,18.0,54.0,19.83,9.17
2017,10,24,7,15,501.5,30.5,0.25,19.0,98.0,25.33,15.99
2017,10,24,7,30,605.0,38.0,0.2,20.0,142.0,30.69,21.04
2017,10,24,7,45,664.0,43.0,0.2,21.0,189.0,33.56,23.69
2017,10,24,8,0,723.0,48.0,0.2,22.0,236.0,36.42,26.18
2017,10,24,8,15,761.0,51.0,0.2,22.5,282.0,37.52,27.1
2017,10,24,8,30,799.0,54.0,0.2,23.0,328.0,38.68,28.0
2017,10,24,8,45,824.5,57.0,0.2,24.0,371.0,80.19,39.58
2017,10,24,9,0,850.0,60.0,0.2,25.0,414.0,129.21,65.21
2017,10,24,9,15,868.5,62.0,0.2,25.5,452.0,178.16,99.64
2017,10,24,9,30,887.0,64.0,0.2,26.0,490.0,227.9,138.89
2017,10,24,9,45,899.5,65.5,0.2,27.0,522.5,276.34,178.64
2017,10,24,10,0,912.0,67.0,0.2,28.0,555.0,324.53,218.2
2017,10,24,10,15,921.5,68.5,0.15,28.5,581.0,371.26,256.22
2017,10,24,10,30,931.0,70.0,0.1,29.0,607.0,417.05,292.48
2017,10,24,10,45,935.5,71.0,0.1,30.0,625.5,459.13,324.67
2017,10,24,11,0,940.0,72.0,0.1,31.0,644.0,499.43,354.42
2017,10,24,11,15,943.5,72.5,0.1,31.0,655.0,536.81,382.62
2017,10,24,11,30,947.0,73.0,0.1,31.0,666.0,571.99,408.59
2017,10,24,11,45,946.5,74.0,0.1,31.5,668.5,603.07,430.33
2017,10,24,12,0,946.0,75.0,0.1,32.0,671.0,631.44,449.7
2017,10,24,12,15,944.0,75.0,0.1,32.0,666.0,655.05,466.47
2017,10,24,12,30,942.0,75.0,0.1,32.0,661.0,675.65,481.03
2017,10,24,12,45,938.0,74.5,0.1,32.0,648.5,691.34,492.25
2017,10,24,13,0,934.0,74.0,0.1,32.0,636.0,703.82,501.32
2017,10,24,13,15,927.0,73.0,0.1,31.5,615.0,710.51,507.32
2017,10,24,13,30,920.0,72.0,0.1,31.0,594.0,713.89,511.13
2017,10,24,13,45,908.0,71.0,0.1,31.0,566.0,710.58,509.76
2017,10,24,14,0,896.0,70.0,0.1,31.0,538.0,704.06,506.51
2017,10,24,14,15,881.0,68.5,0.1,30.5,504.0,691.82,500.64
2017,10,24,14,30,866.0,67.0,0.1,30.0,470.0,676.65,492.93
2017,10,24,14,45,844.0,65.0,0.1,29.5,430.5,653.44,479.8
2017,10,24,15,0,822.0,63.0,0.1,29.0,391.0,632.66,467.8
2017,10,24,15,15,792.5,60.0,0.15,28.0,347.0,598.9,447.59
2017,10,24,15,30,763.0,57.0,0.2,27.0,303.0,563.46,425.42
2017,10,24,15,45,719.0,52.5,0.3,26.5,256.5,516.08,393.2
2017,10,24,16,0,675.0,48.0,0.4,26.0,210.0,468.41,358.98
2017,10,24,16,15,605.5,42.5,0.45,25.5,163.5,405.6,310.95
2017,10,24,16,30,536.0,37.0,0.5,25.0,117.0,344.77,261.78
2017,10,24,16,45,414.0,28.0,0.55,24.5,75.5,263.57,191.86
2017,10,24,17,0,292.0,19.0,0.6,24.0,34.0,173.74,42.4
2017,10,24,17,15,146.0,9.5,0.65,23.5,17.0,70.06,0.0
2017,10,24,17,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,6,45,193.5,11.0,0.95,17.5,25.5,10.48,0.0
2017,10,25,7,0,387.0,22.0,0.9,18.0,51.0,18.95,7.95
2017,10,25,7,15,493.0,29.5,0.7,19.0,94.0,24.49,15.18
2017,10,25,7,30,599.0,37.0,0.5,20.0,137.0,29.89,20.28
2017,10,25,7,45,660.0,41.5,0.35,21.0,184.0,32.35,22.61
2017,10,25,8,0,721.0,46.0,0.2,22.0,231.0,34.84,24.8
2017,10,25,8,15,759.0,49.5,0.15,22.5,277.0,36.42,26.16
2017,10,25,8,30,797.0,53.0,0.1,23.0,323.0,38.01,27.45
2017,10,25,8,45,823.5,55.5,0.05,24.0,365.5,76.31,37.67
2017,10,25,9,0,850.0,58.0,0.0,25.0,408.0,124.8,62.08
2017,10,25,9,15,868.0,60.0,0.0,25.5,446.0,173.52,95.88
2017,10,25,9,30,886.0,62.0,0.0,26.0,484.0,222.99,134.66
2017,10,25,9,45,897.0,64.5,0.0,26.5,516.0,271.74,174.86
2017,10,25,10,0,908.0,67.0,0.0,27.0,548.0,320.14,214.98
2017,10,25,10,15,917.0,68.0,0.0,27.5,573.5,365.99,252.67
2017,10,25,10,30,926.0,69.0,0.0,28.0,599.0,410.85,288.69
2017,10,25,10,45,932.0,69.5,0.05,28.5,617.5,452.78,321.74
2017,10,25,11,0,938.0,70.0,0.1,29.0,636.0,493.06,352.73
2017,10,25,11,15,941.5,70.5,0.1,29.0,647.0,530.27,381.13
2017,10,25,11,30,945.0,71.0,0.1,29.0,658.0,565.27,407.29
2017,10,25,11,45,946.0,71.5,0.1,29.5,661.0,596.54,429.43
2017,10,25,12,0,947.0,72.0,0.1,30.0,664.0,625.17,449.23
2017,10,25,12,15,945.5,71.5,0.1,30.0,659.5,648.5,466.02
2017,10,25,12,30,944.0,71.0,0.1,30.0,655.0,668.82,480.6
2017,10,25,12,45,932.0,74.0,0.1,30.5,640.5,683.02,489.87
2017,10,25,13,0,920.0,77.0,0.1,31.0,626.0,693.86,496.84
2017,10,25,13,15,913.0,76.0,0.1,31.0,605.5,700.43,502.11
2017,10,25,13,30,906.0,75.0,0.1,31.0,585.0,703.76,504.89
2017,10,25,13,45,895.5,74.0,0.1,31.0,558.0,701.48,504.18
2017,10,25,14,0,885.0,73.0,0.1,31.0,531.0,696.06,501.61
2017,10,25,14,15,870.0,71.0,0.1,30.5,497.0,683.37,495.39
2017,10,25,14,30,855.0,69.0,0.1,30.0,463.0,667.78,487.34
2017,10,25,14,45,833.0,66.5,0.1,30.0,423.5,648.88,475.95
2017,10,25,15,0,811.0,64.0,0.1,30.0,384.0,623.0,459.34
2017,10,25,15,15,780.5,61.0,0.1,29.0,340.5,588.9,438.42
2017,10,25,15,30,750.0,58.0,0.1,28.0,297.0,553.18,415.51
2017,10,25,15,45,703.5,53.5,0.15,27.5,250.5,504.77,382.01
2017,10,25,16,0,657.0,49.0,0.2,27.0,204.0,456.19,346.76
2017,10,25,16,15,583.5,43.0,0.2,26.0,157.5,391.35,297.78
2017,10,25,16,30,510.0,37.0,0.2,25.0,111.0,334.16,251.67
2017,10,25,16,45,378.0,27.5,0.25,24.0,70.5,243.9,175.16
2017,10,25,17,0,246.0,18.0,0.3,23.0,30.0,149.37,8.89
2017,10,25,17,15,123.0,9.0,0.25,22.5,15.0,59.51,0.0
2017,10,25,17,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,6,45,189.5,10.5,0.75,17.0,24.0,10.01,0.0
2017,10,26,7,0,379.0,21.0,0.7,17.0,48.0,18.07,6.73
2017,10,26,7,15,487.5,29.0,0.55,18.0,91.5,24.15,14.91
2017,10,26,7,30,596.0,37.0,0.4,19.0,135.0,30.05,20.49
2017,10,26,7,45,657.5,42.0,0.3,20.0,181.5,32.94,23.22
2017,10,26,8,0,719.0,47.0,0.2,21.0,228.0,35.83,25.78
2017,10,26,8,15,757.5,50.5,0.15,22.0,274.0,37.38,27.05
2017,10,26,8,30,796.0,54.0,0.1,23.0,320.0,38.94,28.26
2017,10,26,8,45,822.0,56.5,0.05,24.0,362.5,74.3,37.37
2017,10,26,9,0,848.0,59.0,0.0,25.0,405.0,122.58,60.9
2017,10,26,9,15,866.0,61.0,0.0,25.5,443.0,171.12,94.14
2017,10,26,9,30,884.0,63.0,0.0,26.0,481.0,220.39,132.55
2017,10,26,9,45,890.5,67.0,0.0,27.0,511.5,269.2,172.5
2017,10,26,10,0,897.0,71.0,0.0,28.0,542.0,317.29,211.94
2017,10,26,10,15,906.0,72.0,0.0,28.0,567.5,362.63,249.59
2017,10,26,10,30,915.0,73.0,0.0,28.0,593.0,406.99,285.75
2017,10,26,10,45,921.0,74.0,0.05,28.5,611.5,448.93,318.83
2017,10,26,11,0,927.0,75.0,0.1,29.0,630.0,489.25,349.87
2017,10,26,11,15,930.5,75.5,0.1,29.0,640.5,526.08,378.03
2017,10,26,11,30,934.0,76.0,0.1,29.0,651.0,560.73,403.99
2017,10,26,11,45,934.5,76.0,0.1,29.5,654.0,590.93,425.47
2017,10,26,12,0,935.0,76.0,0.1,30.0,657.0,618.47,444.62
2017,10,26,12,15,933.5,76.0,0.1,30.0,652.0,642.04,461.61
2017,10,26,12,30,932.0,76.0,0.1,30.0,647.0,662.67,476.4
2017,10,26,12,45,927.0,75.5,0.1,30.5,634.0,677.5,486.24
2017,10,26,13,0,922.0,75.0,0.1,31.0,621.0,689.14,493.88
2017,10,26,13,15,915.0,74.0,0.1,30.5,601.0,695.69,500.15
2017,10,26,13,30,908.0,73.0,0.1,30.0,581.0,699.0,504.07
2017,10,26,13,45,897.0,72.0,0.1,30.0,553.5,696.38,503.12
2017,10,26,14,0,886.0,71.0,0.1,30.0,526.0,690.62,500.3
2017,10,26,14,15,871.0,69.0,0.1,29.5,492.0,677.93,494.03
2017,10,26,14,30,856.0,67.0,0.1,29.0,458.0,662.35,485.91
2017,10,26,14,45,834.5,65.0,0.1,29.0,418.5,644.4,474.93
2017,10,26,15,0,813.0,63.0,0.1,29.0,379.0,619.52,458.84
2017,10,26,15,15,782.5,59.5,0.1,28.5,335.5,584.9,436.53
2017,10,26,15,30,752.0,56.0,0.1,28.0,292.0,548.68,412.31
2017,10,26,15,45,705.5,52.0,0.15,27.5,246.0,501.05,379.2
2017,10,26,16,0,659.0,48.0,0.2,27.0,200.0,453.25,344.31
2017,10,26,16,15,585.0,42.0,0.2,26.0,154.0,388.43,295.15
2017,10,26,16,30,511.0,36.0,0.2,25.0,108.0,325.89,244.97
2017,10,26,16,45,255.5,32.0,0.2,24.0,68.0,188.24,133.01
2017,10,26,17,0,0.0,28.0,0.2,23.0,28.0,36.28,0.0
2017,10,26,17,15,0.0,14.0,0.25,22.5,14.0,13.34,0.0
2017,10,26,17,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,6,45,184.0,10.0,0.85,17.5,22.5,9.53,0.0
2017,10,27,7,0,368.0,20.0,0.8,18.0,45.0,17.19,5.29
2017,10,27,7,15,478.5,28.0,0.65,18.5,87.5,23.32,14.08
2017,10,27,7,30,589.0,36.0,0.5,19.0,130.0,29.24,19.76
2017,10,27,7,45,651.5,40.5,0.35,20.0,176.5,31.72,22.13
2017,10,27,8,0,714.0,45.0,0.2,21.0,223.0,34.24,24.38
2017,10,27,8,15,753.0,48.5,0.15,22.0,268.5,35.85,25.72
2017,10,27,8,30,792.0,52.0,0.1,23.0,314.0,37.47,26.99
2017,10,27,8,45,818.5,54.5,0.05,24.0,356.5,69.95,35.27
2017,10,27,9,0,845.0,57.0,0.0,25.0,399.0,117.91,57.86
2017,10,27,9,15,863.5,59.0,0.0,25.5,436.5,166.21,90.5
2017,10,27,9,30,882.0,61.0,0.0,26.0,474.0,215.3,128.57
2017,10,27,9,45,887.0,65.5,0.05,27.0,504.5,263.97,168.5
2017,10,27,10,0,892.0,70.0,0.1,28.0,535.0,311.81,207.99
2017,10,27,10,15,901.0,71.5,0.1,28.0,560.5,357.27,245.8
2017,10,27,10,30,910.0,73.0,0.1,28.0,586.0,401.77,282.17
2017,10,27,10,45,916.0,73.5,0.1,28.5,604.5,442.97,314.71
2017,10,27,11,0,922.0,74.0,0.1,29.0,623.0,482.54,345.07
2017,10,27,11,15,925.5,74.5,0.1,29.0,633.5,519.11,373.15
2017,10,27,11,30,929.0,75.0,0.1,29.0,644.0,553.51,399.01
2017,10,27,11,45,929.5,75.5,0.15,29.5,646.5,583.98,421.2
2017,10,27,12,0,930.0,76.0,0.2,30.0,649.0,611.82,441.17
2017,10,27,12,15,928.0,75.5,0.2,30.0,644.0,634.43,457.63
2017,10,27,12,30,926.0,75.0,0.2,30.0,639.0,654.06,471.89
2017,10,27,12,45,913.0,78.0,0.2,30.0,624.0,667.36,481.65
2017,10,27,13,0,900.0,81.0,0.2,30.0,609.0,677.35,489.16
2017,10,27,13,15,892.0,80.0,0.2,30.0,588.5,683.1,493.96
2017,10,27,13,30,884.0,79.0,0.2,30.0,568.0,685.65,496.65
2017,10,27,13,45,872.5,77.5,0.2,30.0,540.5,682.16,495.34
2017,10,27,14,0,861.0,76.0,0.2,30.0,513.0,675.58,491.95
2017,10,27,14,15,845.0,73.5,0.2,29.5,479.5,666.14,487.66
2017,10,27,14,30,829.0,71.0,0.2,29.0,446.0,649.78,478.65
2017,10,27,14,45,807.0,68.5,0.2,29.0,407.0,626.77,464.01
2017,10,27,15,0,785.0,66.0,0.2,29.0,368.0,601.41,447.48
2017,10,27,15,15,752.5,62.5,0.25,28.5,325.0,566.1,424.94
2017,10,27,15,30,720.0,59.0,0.3,28.0,282.0,529.33,400.49
2017,10,27,15,45,672.5,54.5,0.35,27.5,236.5,481.36,366.72
2017,10,27,16,0,625.0,50.0,0.4,27.0,191.0,433.3,331.14
2017,10,27,16,15,547.5,43.0,0.45,26.0,145.5,371.2,283.55
2017,10,27,16,30,470.0,36.0,0.5,25.0,100.0,308.32,232.67
2017,10,27,16,45,334.0,26.0,0.55,24.0,62.0,218.26,152.76
2017,10,27,17,0,198.0,16.0,0.6,23.0,24.0,121.45,0.0
2017,10,27,17,15,99.0,8.0,0.6,22.5,12.0,47.9,0.0
2017,10,27,17,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,6,45,155.5,10.5,0.75,14.5,20.5,10.01,0.0
2017,10,28,7,0,311.0,21.0,0.7,15.0,41.0,16.84,4.19
2017,10,28,7,15,428.0,29.5,0.55,16.0,82.5,22.85,13.78
2017,10,28,7,30,545.0,38.0,0.4,17.0,124.0,31.28,21.69
2017,10,28,7,45,611.0,44.0,0.3,18.5,169.5,35.01,25.15
2017,10,28,8,0,677.0,50.0,0.2,20.0,215.0,38.69,28.38
2017,10,28,8,15,719.0,54.0,0.15,20.5,260.5,40.52,29.98
2017,10,28,8,30,761.0,58.0,0.1,21.0,306.0,42.38,31.51
2017,10,28,8,45,789.0,61.0,0.1,22.0,348.0,65.89,34.23
2017,10,28,9,0,817.0,64.0,0.1,23.0,390.0,112.96,56.05
2017,10,28,9,15,837.0,66.0,0.1,23.5,428.0,160.28,87.89
2017,10,28,9,30,857.0,68.0,0.1,24.0,466.0,213.55,129.23
2017,10,28,9,45,863.5,72.5,0.1,25.0,496.5,261.42,168.53
2017,10,28,10,0,870.0,77.0,0.1,26.0,527.0,308.62,207.53
2017,10,28,10,15,880.0,78.5,0.05,26.5,552.5,353.45,244.38
2017,10,28,10,30,890.0,80.0,0.0,27.0,578.0,397.45,279.81
2017,10,28,10,45,896.5,81.0,0.0,27.5,596.0,438.55,312.31
2017,10,28,11,0,903.0,82.0,0.0,28.0,614.0,478.11,342.72
2017,10,28,11,15,906.5,82.5,0.0,28.0,624.5,514.07,370.44
2017,10,28,11,30,910.0,83.0,0.0,28.0,635.0,547.91,396.0
2017,10,28,11,45,910.5,83.0,0.05,28.5,638.0,577.39,417.38
2017,10,28,12,0,911.0,83.0,0.1,29.0,641.0,604.29,436.66
2017,10,28,12,15,909.0,83.0,0.1,29.0,636.0,627.02,453.25
2017,10,28,12,30,907.0,83.0,0.1,29.0,631.0,646.86,467.66
2017,10,28,12,45,905.0,81.0,0.1,29.0,618.5,661.65,478.6
2017,10,28,13,0,903.0,79.0,0.1,29.0,606.0,673.37,487.44
2017,10,28,13,15,895.5,78.0,0.1,29.0,585.5,679.45,492.45
2017,10,28,13,30,888.0,77.0,0.1,29.0,565.0,682.34,495.37
2017,10,28,13,45,876.0,76.0,0.15,29.0,537.5,679.09,494.77
2017,10,28,14,0,864.0,75.0,0.2,29.0,510.0,672.76,492.2
2017,10,28,14,15,847.5,73.0,0.2,28.5,476.5,663.56,487.91
2017,10,28,14,30,831.0,71.0,0.2,28.0,443.0,647.5,479.01
2017,10,28,14,45,808.0,68.5,0.2,28.0,403.5,623.91,463.88
2017,10,28,15,0,785.0,66.0,0.2,28.0,364.0,597.98,446.84
2017,10,28,15,15,752.0,62.5,0.25,27.0,321.0,562.5,424.85
2017,10,28,15,30,719.0,59.0,0.3,26.0,278.0,525.58,400.81
2017,10,28,15,45,670.0,54.0,0.35,25.5,232.5,476.37,365.75
2017,10,28,16,0,621.0,49.0,0.4,25.0,187.0,427.17,328.9
2017,10,28,16,15,542.0,42.5,0.45,24.0,142.0,365.35,280.94
2017,10,28,16,30,463.0,36.0,0.5,23.0,97.0,302.87,229.65
2017,10,28,16,45,322.5,25.5,0.6,22.0,59.5,211.02,145.71
2017,10,28,17,0,182.0,15.0,0.7,21.0,22.0,93.77,0.0
2017,10,28,17,15,91.0,7.5,0.7,20.0,11.0,7.15,0.0
2017,10,28,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,29,6,45,136.0,10.5,1.15,15.0,18.5,10.01,0.0
2017,10,29,7,0,272.0,21.0,1.1,15.0,37.0,16.97,2.93
2017,10,29,7,15,393.0,30.0,0.85,16.0,77.5,23.43,14.15
2017,10,29,7,30,514.0,39.0,0.6,17.0,118.0,29.64,20.21
2017,10,29,7,45,583.5,45.5,0.4,18.0,163.5,33.41,23.77
2017,10,29,8,0,653.0,52.0,0.2,19.0,209.0,40.63,30.2
2017,10,29,8,15,697.0,56.0,0.15,19.5,254.0,42.37,31.72
2017,10,29,8,30,741.0,60.0,0.1,20.0,299.0,44.15,33.2
2017,10,29,8,45,770.5,63.5,0.05,21.0,341.0,64.88,35.34
2017,10,29,9,0,800.0,67.0,0.0,22.0,383.0,111.41,56.25
2017,10,29,9,15,821.0,69.5,0.0,22.5,421.0,158.33,87.42
2017,10,29,9,30,842.0,72.0,0.0,23.0,459.0,206.44,124.56
2017,10,29,9,45,847.0,77.0,0.05,24.0,489.0,254.08,163.84
2017,10,29,10,0,852.0,82.0,0.1,25.0,519.0,301.0,202.91
2017,10,29,10,15,862.5,83.5,0.1,25.0,544.5,345.64,240.38
2017,10,29,10,30,873.0,85.0,0.1,25.0,570.0,389.56,276.67
2017,10,29,10,45,881.5,85.5,0.1,25.5,588.5,433.27,311.32
2017,10,29,11,0,890.0,86.0,0.1,26.0,607.0,472.68,341.89
2017,10,29,11,15,894.0,86.5,0.1,26.0,617.5,508.4,369.75
2017,10,29,11,30,898.0,87.0,0.1,26.0,628.0,542.09,395.48
2017,10,29,11,45,900.5,86.5,0.15,26.5,631.5,571.81,417.53
2017,10,29,12,0,903.0,86.0,0.2,27.0,635.0,599.08,437.46
2017,10,29,12,15,901.5,85.5,0.2,27.0,630.0,621.42,454.01
2017,10,29,12,30,900.0,85.0,0.2,27.0,625.0,640.91,468.4
2017,10,29,12,45,893.5,85.5,0.2,27.0,611.5,655.37,479.19
2017,10,29,13,0,887.0,86.0,0.2,27.0,598.0,666.75,487.82
2017,10,29,13,15,879.0,84.5,0.2,27.0,578.0,671.9,492.3
2017,10,29,13,30,871.0,83.0,0.2,27.0,558.0,677.31,496.84
2017,10,29,13,45,860.5,81.0,0.2,27.0,531.0,674.34,495.84
2017,10,29,14,0,850.0,79.0,0.2,27.0,504.0,668.27,492.82
2017,10,29,14,15,833.0,77.0,0.2,26.5,470.5,654.87,485.74
2017,10,29,14,30,816.0,75.0,0.2,26.0,437.0,638.66,476.64
2017,10,29,14,45,793.5,72.0,0.2,26.0,398.0,615.07,461.33
2017,10,29,15,0,771.0,69.0,0.2,26.0,359.0,589.15,444.1
2017,10,29,15,15,737.0,65.5,0.2,25.0,316.0,553.4,421.04
2017,10,29,15,30,703.0,62.0,0.2,24.0,273.0,516.23,396.0
2017,10,29,15,45,652.5,56.5,0.25,23.5,227.5,469.75,362.48
2017,10,29,16,0,602.0,51.0,0.3,23.0,182.0,420.41,325.18
2017,10,29,16,15,520.0,44.0,0.35,21.5,137.5,353.34,273.52
2017,10,29,16,30,438.0,37.0,0.4,20.0,93.0,289.6,221.16
2017,10,29,16,45,295.5,26.0,0.45,19.0,56.5,196.29,133.03
2017,10,29,17,0,153.0,15.0,0.5,18.0,20.0,80.52,0.0
2017,10,29,17,15,76.5,7.5,0.5,17.0,10.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,30,6,45,131.0,10.0,0.6,10.0,17.5,9.53,0.0
2017,10,30,7,0,262.0,20.0,0.6,10.0,35.0,16.16,1.05
2017,10,30,7,15,384.0,30.0,0.6,10.5,75.0,23.59,14.58
2017,10,30,7,30,506.0,40.0,0.6,11.0,115.0,30.7,21.68
2017,10,30,7,45,578.5,45.5,0.6,11.5,160.5,33.57,24.59
2017,10,30,8,0,651.0,51.0,0.6,12.0,206.0,39.9,30.42
2017,10,30,8,15,695.5,55.5,0.6,12.5,251.0,42.1,32.42
2017,10,30,8,30,740.0,60.0,0.6,13.0,296.0,44.32,34.34
2017,10,30,8,45,708.5,70.0,0.6,14.0,321.0,66.4,40.2
2017,10,30,9,0,677.0,80.0,0.6,15.0,346.0,106.06,58.82
2017,10,30,9,15,511.5,128.5,0.55,15.5,340.5,161.57,106.58
2017,10,30,9,30,346.0,177.0,0.5,16.0,335.0,203.5,147.01
2017,10,30,9,45,409.5,177.0,0.5,16.5,376.5,234.39,169.96
2017,10,30,10,0,473.0,177.0,0.5,17.0,418.0,274.11,200.85
2017,10,30,10,15,688.0,126.5,0.45,17.5,495.5,323.1,235.69
2017,10,30,10,30,903.0,76.0,0.4,18.0,573.0,391.84,287.0
2017,10,30,10,45,911.0,76.5,0.4,18.5,592.0,433.37,321.3
2017,10,30,11,0,919.0,77.0,0.4,19.0,611.0,473.45,353.71
2017,10,30,11,15,923.0,77.5,0.4,19.0,622.0,509.99,383.32
2017,10,30,11,30,927.0,78.0,0.4,19.0,633.0,544.43,410.66
2017,10,30,11,45,928.0,78.5,0.4,19.5,636.0,575.0,433.77
2017,10,30,12,0,929.0,79.0,0.4,20.0,639.0,603.0,454.47
2017,10,30,12,15,732.5,137.5,0.35,20.0,577.0,572.4,432.23
2017,10,30,12,30,536.0,196.0,0.3,20.0,515.0,527.34,399.44
2017,10,30,12,45,719.0,139.0,0.3,20.0,557.5,601.07,455.23
2017,10,30,13,0,902.0,82.0,0.3,20.0,600.0,668.37,504.49
2017,10,30,13,15,894.0,81.0,0.3,20.0,579.5,674.18,508.78
2017,10,30,13,30,886.0,80.0,0.3,20.0,559.0,676.82,511.66
2017,10,30,13,45,873.5,79.0,0.3,20.0,531.5,673.35,510.3
2017,10,30,14,0,861.0,78.0,0.3,20.0,504.0,670.79,509.46
2017,10,30,14,15,843.5,75.5,0.25,20.0,470.0,656.52,499.86
2017,10,30,14,30,826.0,73.0,0.2,20.0,436.0,639.4,488.32
2017,10,30,14,45,800.0,71.0,0.2,20.0,396.5,614.7,471.81
2017,10,30,15,0,774.0,69.0,0.2,20.0,357.0,587.74,453.37
2017,10,30,15,15,739.5,65.0,0.2,19.5,313.5,551.2,428.31
2017,10,30,15,30,705.0,61.0,0.2,19.0,270.0,513.25,401.3
2017,10,30,15,45,648.0,56.5,0.2,18.5,224.0,464.43,364.78
2017,10,30,16,0,591.0,52.0,0.2,18.0,178.0,413.06,324.74
2017,10,30,16,15,507.0,44.5,0.15,17.0,133.5,344.96,270.18
2017,10,30,16,30,423.0,37.0,0.1,16.0,89.0,280.31,215.41
2017,10,30,16,45,272.5,25.0,0.1,15.5,53.0,181.77,119.65
2017,10,30,17,0,122.0,13.0,0.1,15.0,17.0,64.74,0.0
2017,10,30,17,15,61.0,6.5,0.15,14.5,8.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,6,45,96.5,10.0,0.4,8.5,15.0,9.53,0.0
2017,10,31,7,0,193.0,20.0,0.4,9.0,30.0,16.29,0.0
2017,10,31,7,15,317.0,31.5,0.35,10.0,69.0,25.13,15.8
2017,10,31,7,30,441.0,43.0,0.3,11.0,108.0,33.57,24.21
2017,10,31,7,45,519.0,50.5,0.25,12.0,152.5,38.0,28.51
2017,10,31,8,0,597.0,58.0,0.2,13.0,197.0,42.35,32.52
2017,10,31,8,15,645.0,63.5,0.2,13.5,242.0,44.86,34.79
2017,10,31,8,30,693.0,69.0,0.2,14.0,287.0,47.36,36.94
2017,10,31,8,45,729.0,72.5,0.2,15.0,329.5,66.66,41.54
2017,10,31,9,0,765.0,76.0,0.2,16.0,372.0,111.23,60.23
2017,10,31,9,15,787.5,78.5,0.15,16.5,409.5,156.36,89.83
2017,10,31,9,30,810.0,81.0,0.1,17.0,447.0,202.91,125.9
2017,10,31,9,45,827.5,83.0,0.1,17.5,479.0,249.09,164.39
2017,10,31,10,0,845.0,85.0,0.1,18.0,511.0,295.69,203.95
2017,10,31,10,15,856.0,86.5,0.1,18.5,536.5,340.02,241.71
2017,10,31,10,30,867.0,88.0,0.1,19.0,562.0,383.7,278.22
2017,10,31,10,45,875.0,88.5,0.1,19.5,580.0,424.41,311.63
2017,10,31,11,0,883.0,89.0,0.1,20.0,598.0,463.78,343.08
2017,10,31,11,15,886.5,89.5,0.05,20.5,608.5,500.77,371.55
2017,10,31,11,30,890.0,90.0,0.0,21.0,619.0,533.89,396.55
2017,10,31,11,45,891.5,90.0,0.0,21.5,622.0,563.27,418.43
2017,10,31,12,0,893.0,90.0,0.0,22.0,625.0,590.19,438.03
2017,10,31,12,15,891.0,90.0,0.0,22.0,619.5,612.51,454.88
2017,10,31,12,30,889.0,90.0,0.0,22.0,614.0,632.0,469.53
2017,10,31,12,45,885.0,88.5,0.05,22.5,601.5,645.82,479.47
2017,10,31,13,0,881.0,87.0,0.1,23.0,589.0,656.59,487.41
2017,10,31,13,15,872.5,86.0,0.1,23.0,568.5,664.91,494.01
2017,10,31,13,30,864.0,85.0,0.1,23.0,548.0,667.54,496.78
2017,10,31,13,45,852.0,83.0,0.1,23.0,520.5,663.64,495.15
2017,10,31,14,0,840.0,81.0,0.1,23.0,493.0,656.66,491.45
2017,10,31,14,15,822.5,78.5,0.1,22.5,459.5,642.54,483.71
2017,10,31,14,30,805.0,76.0,0.1,22.0,426.0,625.63,473.92
2017,10,31,14,45,781.5,73.0,0.15,21.5,387.5,601.69,459.41
2017,10,31,15,0,758.0,70.0,0.2,21.0,349.0,575.48,442.91
2017,10,31,15,15,723.0,66.0,0.2,20.5,306.0,539.02,417.82
2017,10,31,15,30,688.0,62.0,0.2,20.0,263.0,501.2,390.83
2017,10,31,15,45,636.5,56.5,0.25,19.5,218.0,455.14,356.73
2017,10,31,16,0,585.0,51.0,0.3,19.0,173.0,406.09,318.68
2017,10,31,16,15,502.0,43.0,0.4,17.5,129.5,338.46,265.63
2017,10,31,16,30,419.0,35.0,0.5,16.0,86.0,274.37,211.58
2017,10,31,16,45,274.5,23.5,0.6,15.0,50.5,178.47,112.95
2017,10,31,17,0,130.0,12.0,0.7,14.0,15.0,66.74,0.0
2017,10,31,17,15,65.0,6.0,0.65,13.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,6,45,100.0,9.0,0.75,9.0,14.0,8.58,0.0
2017,11,1,7,0,200.0,18.0,0.7,9.0,28.0,14.5,0.0
2017,11,1,7,15,320.5,29.5,0.55,10.0,66.0,23.41,14.14
2017,11,1,7,30,441.0,41.0,0.4,11.0,104.0,31.92,22.68
2017,11,1,7,45,516.0,48.5,0.3,12.0,148.0,36.43,27.07
2017,11,1,8,0,591.0,56.0,0.2,13.0,192.0,40.83,31.15
2017,11,1,8,15,638.0,61.5,0.15,13.5,236.0,43.41,33.5
2017,11,1,8,30,685.0,67.0,0.1,14.0,280.0,45.96,35.72
2017,11,1,8,45,718.0,70.5,0.1,14.5,321.0,62.39,39.93
2017,11,1,9,0,751.0,74.0,0.1,15.0,362.0,106.03,57.36
2017,11,1,9,15,773.5,77.0,0.1,15.5,399.0,150.75,86.38
2017,11,1,9,30,796.0,80.0,0.1,16.0,436.0,196.9,122.1
2017,11,1,9,45,812.5,82.0,0.1,17.0,467.5,242.08,159.55
2017,11,1,10,0,829.0,84.0,0.1,18.0,499.0,287.6,197.96
2017,11,1,10,15,840.0,86.0,0.1,18.0,524.0,331.56,235.88
2017,11,1,10,30,851.0,88.0,0.1,18.0,549.0,374.92,272.76
2017,11,1,10,45,858.0,89.0,0.1,18.5,566.5,414.99,305.89
2017,11,1,11,0,865.0,90.0,0.1,19.0,584.0,453.68,337.04
2017,11,1,11,15,868.5,90.5,0.1,19.0,594.5,488.73,365.34
2017,11,1,11,30,872.0,91.0,0.1,19.0,605.0,521.8,391.51
2017,11,1,11,45,873.5,91.0,0.15,19.5,608.0,551.18,414.1
2017,11,1,12,0,875.0,91.0,0.2,20.0,611.0,578.15,434.53
2017,11,1,12,15,873.0,90.5,0.2,20.0,605.5,600.07,451.36
2017,11,1,12,30,871.0,90.0,0.2,20.0,600.0,619.19,465.98
