Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,1,12,45,853.0,94.0,0.2,20.5,585.0,630.34,473.82
2017,11,1,13,0,835.0,98.0,0.2,21.0,570.0,638.19,479.28
2017,11,1,13,15,825.5,96.5,0.2,20.5,549.5,642.43,484.18
2017,11,1,13,30,816.0,95.0,0.2,20.0,529.0,643.62,486.96
2017,11,1,13,45,802.5,93.0,0.2,20.0,502.0,638.67,484.53
2017,11,1,14,0,789.0,91.0,0.2,20.0,475.0,630.79,480.06
2017,11,1,14,15,770.0,88.5,0.2,19.5,442.0,615.94,471.53
2017,11,1,14,30,751.0,86.0,0.2,19.0,409.0,598.45,460.99
2017,11,1,14,45,723.0,82.5,0.25,19.0,370.5,574.51,445.18
2017,11,1,15,0,695.0,79.0,0.3,19.0,332.0,546.16,425.84
2017,11,1,15,15,656.5,74.5,0.3,18.5,290.0,508.54,399.32
2017,11,1,15,30,618.0,70.0,0.3,18.0,248.0,469.95,371.12
2017,11,1,15,45,560.0,63.5,0.3,17.5,204.0,417.29,331.0
2017,11,1,16,0,502.0,57.0,0.3,17.0,160.0,365.38,289.77
2017,11,1,16,15,416.0,47.5,0.3,16.0,118.5,296.92,234.28
2017,11,1,16,30,330.0,38.0,0.3,15.0,77.0,232.2,178.71
2017,11,1,16,45,196.5,24.5,0.3,14.5,44.5,140.32,82.54
2017,11,1,17,0,63.0,11.0,0.3,14.0,12.0,37.05,0.0
2017,11,1,17,15,31.5,5.5,0.3,13.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,6,45,88.5,9.0,0.25,10.0,13.0,8.58,0.0
2017,11,2,7,0,177.0,18.0,0.3,10.0,26.0,14.65,0.0
2017,11,2,7,15,300.0,29.0,0.3,10.0,62.0,23.11,13.68
2017,11,2,7,30,423.0,40.0,0.3,10.0,98.0,31.17,22.08
2017,11,2,7,45,497.0,47.5,0.3,10.5,141.0,35.71,26.57
2017,11,2,8,0,571.0,55.0,0.3,11.0,184.0,40.14,30.76
2017,11,2,8,15,618.5,60.0,0.3,11.0,227.0,42.34,32.86
2017,11,2,8,30,666.0,65.0,0.3,11.0,270.0,44.54,34.86
2017,11,2,8,45,333.0,63.0,0.3,11.5,165.5,44.53,30.12
2017,11,2,9,0,0.0,61.0,0.3,12.0,61.0,56.72,43.29
2017,11,2,9,15,0.0,71.5,0.3,12.0,71.5,66.53,51.5
2017,11,2,9,30,0.0,82.0,0.3,12.0,82.0,76.26,59.56
2017,11,2,9,45,0.0,87.5,0.35,12.5,87.5,81.31,63.52
2017,11,2,10,0,0.0,93.0,0.4,13.0,93.0,86.37,67.48
2017,11,2,10,15,0.0,107.0,0.4,13.5,107.0,99.09,77.75
2017,11,2,10,30,0.0,121.0,0.4,14.0,121.0,111.88,87.94
2017,11,2,10,45,0.5,142.5,0.4,14.5,143.0,131.69,103.75
2017,11,2,11,0,1.0,164.0,0.4,15.0,165.0,151.71,119.49
2017,11,2,11,15,4.0,176.0,0.35,15.0,178.5,164.51,129.49
2017,11,2,11,30,7.0,188.0,0.3,15.0,192.0,177.66,139.77
2017,11,2,11,45,7.0,189.0,0.3,15.5,193.0,179.42,140.81
2017,11,2,12,0,7.0,190.0,0.3,16.0,194.0,181.15,141.91
2017,11,2,12,15,5.5,184.0,0.3,16.0,187.5,175.42,137.4
2017,11,2,12,30,4.0,178.0,0.3,16.0,181.0,169.51,132.8
2017,11,2,12,45,2.0,158.5,0.35,16.5,160.0,150.19,117.35
2017,11,2,13,0,0.0,139.0,0.4,17.0,139.0,130.6,101.65
2017,11,2,13,15,0.0,139.0,0.4,16.5,139.0,130.92,102.32
2017,11,2,13,30,0.0,139.0,0.4,16.0,139.0,131.31,102.98
2017,11,2,13,45,0.0,120.0,0.4,16.0,120.0,113.06,88.33
2017,11,2,14,0,0.0,101.0,0.4,16.0,101.0,94.73,73.54
2017,11,2,14,15,0.0,89.0,0.4,16.0,89.0,83.2,64.23
2017,11,2,14,30,0.0,77.0,0.4,16.0,77.0,71.67,54.83
2017,11,2,14,45,0.0,68.5,0.4,16.0,68.5,63.73,48.34
2017,11,2,15,0,0.0,60.0,0.4,16.0,60.0,55.79,41.78
2017,11,2,15,15,0.0,52.5,0.4,15.5,52.5,48.79,36.03
2017,11,2,15,30,0.0,45.0,0.4,15.0,45.0,41.8,30.18
2017,11,2,15,45,0.0,37.0,0.4,14.5,37.0,34.35,23.84
2017,11,2,16,0,0.0,29.0,0.4,14.0,29.0,26.9,17.39
2017,11,2,16,15,0.0,21.0,0.4,13.5,21.0,19.47,10.87
2017,11,2,16,30,0.0,13.0,0.4,13.0,13.0,12.04,4.28
2017,11,2,16,45,0.0,7.5,0.4,12.5,7.5,6.94,0.0
2017,11,2,17,0,0.0,2.0,0.4,12.0,2.0,1.91,0.0
2017,11,2,17,15,0.0,1.0,0.35,11.5,1.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,2.0,0.3,10.0,2.0,1.91,0.0
2017,11,3,7,0,0.0,4.0,0.3,10.0,4.0,3.7,0.0
2017,11,3,7,15,0.0,11.0,0.3,10.0,11.0,10.19,2.76
2017,11,3,7,30,0.0,18.0,0.3,10.0,18.0,16.68,9.2
2017,11,3,7,45,0.0,26.0,0.3,10.5,26.0,24.12,16.14
2017,11,3,8,0,0.0,34.0,0.3,11.0,34.0,31.56,23.02
2017,11,3,8,15,0.0,42.5,0.3,11.0,42.5,39.47,30.28
2017,11,3,8,30,0.0,51.0,0.3,11.0,51.0,47.39,37.45
2017,11,3,8,45,0.0,59.0,0.35,11.0,59.0,54.86,44.1
2017,11,3,9,0,0.0,67.0,0.4,11.0,67.0,62.33,48.24
2017,11,3,9,15,30.5,125.0,0.4,11.0,138.5,112.4,89.11
2017,11,3,9,30,61.0,183.0,0.4,11.0,210.0,165.03,130.89
2017,11,3,9,45,30.5,104.5,0.4,11.5,118.0,100.97,78.76
2017,11,3,10,0,0.0,26.0,0.4,12.0,26.0,24.15,15.08
2017,11,3,10,15,5.0,105.0,0.4,12.0,108.0,98.76,78.06
2017,11,3,10,30,10.0,184.0,0.4,12.0,190.0,170.92,136.79
2017,11,3,10,45,5.5,175.5,0.4,12.0,179.0,163.01,129.94
2017,11,3,11,0,1.0,167.0,0.4,12.0,168.0,154.38,122.91
2017,11,3,11,15,0.5,149.5,0.4,12.0,150.0,138.75,110.16
2017,11,3,11,30,0.0,132.0,0.4,12.0,132.0,122.73,97.08
2017,11,3,11,45,0.0,141.5,0.4,12.5,141.5,131.73,104.29
2017,11,3,12,0,0.0,151.0,0.4,13.0,151.0,140.85,111.45
2017,11,3,12,15,0.0,116.0,0.4,13.0,116.0,108.24,84.83
2017,11,3,12,30,0.0,81.0,0.4,13.0,81.0,75.46,57.9
2017,11,3,12,45,0.0,56.5,0.4,13.0,56.5,52.58,38.9
2017,11,3,13,0,0.0,32.0,0.4,13.0,32.0,29.74,19.7
2017,11,3,13,15,0.0,20.5,0.4,12.5,20.5,19.04,10.67
2017,11,3,13,30,0.0,9.0,0.4,12.0,9.0,8.35,1.54
2017,11,3,13,45,0.0,8.0,0.4,12.0,8.0,7.42,0.75
2017,11,3,14,0,0.0,7.0,0.4,12.0,7.0,6.49,0.0
2017,11,3,14,15,0.0,41.0,0.35,12.0,41.0,38.09,27.22
2017,11,3,14,30,0.0,75.0,0.3,12.0,75.0,69.8,54.29
2017,11,3,14,45,0.0,65.0,0.3,12.0,65.0,60.46,46.38
2017,11,3,15,0,0.0,55.0,0.3,12.0,55.0,51.12,38.52
2017,11,3,15,15,0.0,47.5,0.3,12.0,47.5,44.13,32.59
2017,11,3,15,30,0.0,40.0,0.3,12.0,40.0,37.14,26.58
2017,11,3,15,45,0.0,33.0,0.3,12.0,33.0,30.62,20.9
2017,11,3,16,0,0.0,26.0,0.3,12.0,26.0,24.11,15.16
2017,11,3,16,15,0.0,19.0,0.3,11.5,19.0,17.61,9.39
2017,11,3,16,30,0.0,12.0,0.3,11.0,12.0,11.11,3.55
2017,11,3,16,45,0.0,6.0,0.3,11.0,6.0,5.55,0.0
2017,11,3,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,4,6,45,118.0,7.5,0.4,5.0,12.0,7.15,0.0
2017,11,4,7,0,236.0,15.0,0.4,5.0,24.0,14.3,0.0
2017,11,4,7,15,375.0,24.5,0.4,5.5,62.5,19.27,10.22
2017,11,4,7,30,514.0,34.0,0.4,6.0,101.0,28.57,20.02
2017,11,4,7,45,593.0,40.0,0.4,6.5,147.0,32.42,23.97
2017,11,4,8,0,672.0,46.0,0.4,7.0,193.0,36.25,27.69
2017,11,4,8,15,719.5,50.5,0.4,7.5,238.5,38.63,29.94
2017,11,4,8,30,767.0,55.0,0.4,8.0,284.0,41.02,32.09
2017,11,4,8,45,801.0,57.5,0.4,8.5,327.0,45.02,35.64
2017,11,4,9,0,835.0,60.0,0.4,9.0,370.0,91.58,46.29
2017,11,4,9,15,541.5,120.5,0.4,9.5,329.5,149.47,98.42
2017,11,4,9,30,248.0,181.0,0.4,10.0,289.0,184.39,138.87
2017,11,4,9,45,574.0,126.0,0.4,10.5,399.5,219.04,154.29
2017,11,4,10,0,900.0,71.0,0.4,11.0,510.0,288.85,201.93
2017,11,4,10,15,554.0,154.5,0.4,11.5,429.0,294.74,220.42
2017,11,4,10,30,208.0,238.0,0.4,12.0,348.0,278.94,217.59
2017,11,4,10,45,339.5,220.5,0.4,12.5,407.0,324.49,252.04
2017,11,4,11,0,471.0,203.0,0.4,13.0,466.0,380.3,294.45
2017,11,4,11,15,709.5,139.0,0.4,13.0,543.5,451.29,348.69
2017,11,4,11,30,948.0,75.0,0.4,13.0,621.0,533.39,411.22
2017,11,4,11,45,950.5,74.5,0.4,13.5,624.5,564.11,434.75
2017,11,4,12,0,953.0,74.0,0.4,14.0,628.0,592.25,456.36
2017,11,4,12,15,951.0,74.0,0.4,14.0,622.5,615.67,474.91
2017,11,4,12,30,949.0,74.0,0.4,14.0,617.0,636.09,491.02
2017,11,4,12,45,941.5,74.5,0.4,14.0,603.5,650.68,502.72
2017,11,4,13,0,934.0,75.0,0.4,14.0,590.0,662.01,511.98
2017,11,4,13,15,926.0,74.0,0.4,14.0,569.5,668.16,517.51
2017,11,4,13,30,918.0,73.0,0.4,14.0,549.0,671.05,520.71
2017,11,4,13,45,905.5,71.5,0.45,14.0,521.0,667.28,519.85
2017,11,4,14,0,893.0,70.0,0.5,14.0,493.0,660.35,516.7
2017,11,4,14,15,875.5,68.0,0.5,13.5,458.5,646.61,508.79
2017,11,4,14,30,858.0,66.0,0.5,13.0,424.0,634.2,501.55
2017,11,4,14,45,832.5,63.5,0.5,13.0,384.5,609.48,484.21
2017,11,4,15,0,807.0,61.0,0.5,13.0,345.0,582.44,464.78
2017,11,4,15,15,771.0,57.5,0.5,12.5,301.5,545.86,438.36
2017,11,4,15,30,735.0,54.0,0.5,12.0,258.0,507.9,409.83
2017,11,4,15,45,679.0,49.5,0.5,11.5,212.0,456.55,369.54
2017,11,4,16,0,623.0,45.0,0.5,11.0,166.0,405.43,327.51
2017,11,4,16,15,533.0,38.0,0.5,10.0,121.5,335.13,268.7
2017,11,4,16,30,443.0,31.0,0.5,9.0,77.0,274.78,212.48
2017,11,4,16,45,221.5,15.5,0.5,8.5,38.5,135.72,54.97
2017,11,4,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,11,5,6,45,99.5,7.5,0.4,3.0,11.0,7.15,0.0
2017,11,5,7,0,199.0,15.0,0.4,3.0,22.0,14.3,0.0
2017,11,5,7,15,338.5,25.5,0.35,4.0,59.0,20.34,10.81
2017,11,5,7,30,478.0,36.0,0.3,5.0,96.0,28.11,19.65
2017,11,5,7,45,550.5,43.0,0.3,6.0,139.5,32.39,23.97
2017,11,5,8,0,623.0,50.0,0.3,7.0,183.0,36.57,27.97
2017,11,5,8,15,670.5,55.0,0.3,7.5,227.0,42.71,33.67
2017,11,5,8,30,718.0,60.0,0.3,8.0,271.0,45.37,36.06
2017,11,5,8,45,745.5,64.5,0.35,9.0,311.5,48.0,38.27
2017,11,5,9,0,773.0,69.0,0.4,10.0,352.0,92.93,50.25
2017,11,5,9,15,549.5,118.5,0.4,10.5,330.0,146.82,95.72
2017,11,5,9,30,326.0,168.0,0.4,11.0,308.0,185.45,135.82
2017,11,5,9,45,584.5,123.5,0.4,11.5,397.0,216.94,151.42
2017,11,5,10,0,843.0,79.0,0.4,12.0,486.0,274.64,191.49
2017,11,5,10,15,853.5,80.5,0.4,12.0,510.5,318.2,230.32
2017,11,5,10,30,864.0,82.0,0.4,12.0,535.0,361.06,268.25
2017,11,5,10,45,633.0,150.0,0.4,12.5,488.0,371.52,283.39
2017,11,5,11,0,402.0,218.0,0.4,13.0,441.0,363.06,281.28
2017,11,5,11,15,398.5,224.5,0.4,13.0,449.0,385.1,299.82
2017,11,5,11,30,395.0,231.0,0.4,13.0,457.0,406.04,316.88
2017,11,5,11,45,394.5,232.5,0.4,13.0,459.0,422.73,330.51
2017,11,5,12,0,394.0,234.0,0.4,13.0,461.0,438.29,343.12
2017,11,5,12,15,197.0,178.5,0.4,13.0,292.0,287.29,228.2
2017,11,5,12,30,0.0,123.0,0.4,13.0,123.0,114.96,89.87
2017,11,5,12,45,0.0,120.5,0.4,13.0,120.5,112.73,88.77
2017,11,5,13,0,0.0,118.0,0.4,13.0,118.0,110.5,87.04
2017,11,5,13,15,3.5,145.5,0.4,12.5,147.5,139.5,111.22
2017,11,5,13,30,7.0,173.0,0.4,12.0,177.0,169.56,136.03
2017,11,5,13,45,5.5,165.0,0.4,12.0,168.0,161.56,129.56
2017,11,5,14,0,4.0,157.0,0.4,12.0,159.0,153.55,123.26
2017,11,5,14,15,88.5,167.0,0.4,11.5,203.5,226.65,185.21
2017,11,5,14,30,173.0,177.0,0.4,11.0,248.0,302.89,247.85
2017,11,5,14,45,149.0,160.5,0.4,11.0,217.5,271.01,221.9
2017,11,5,15,0,125.0,144.0,0.4,11.0,187.0,238.9,196.24
2017,11,5,15,15,115.5,127.0,0.4,10.5,163.0,214.85,177.23
2017,11,5,15,30,106.0,110.0,0.4,10.0,139.0,190.54,157.43
2017,11,5,15,45,327.5,79.5,0.4,10.0,146.0,295.33,244.58
2017,11,5,16,0,549.0,49.0,0.4,10.0,153.0,372.95,303.63
2017,11,5,16,15,455.5,41.0,0.4,9.5,111.0,302.82,242.89
2017,11,5,16,30,362.0,33.0,0.4,9.0,69.0,236.85,181.88
2017,11,5,16,45,181.0,16.5,0.4,9.0,34.5,117.69,34.89
2017,11,5,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,6,6,45,110.0,7.0,0.55,4.0,10.5,0.0,0.0
2017,11,6,7,0,220.0,14.0,0.5,4.0,21.0,13.34,0.0
2017,11,6,7,15,366.5,23.5,0.45,4.5,58.5,20.33,10.28
2017,11,6,7,30,513.0,33.0,0.4,5.0,96.0,27.95,19.41
2017,11,6,7,45,595.0,38.5,0.35,6.0,141.0,31.34,22.98
2017,11,6,8,0,677.0,44.0,0.3,7.0,186.0,34.76,26.3
2017,11,6,8,15,724.5,48.0,0.25,7.5,231.0,36.77,28.24
2017,11,6,8,30,772.0,52.0,0.2,8.0,276.0,38.81,30.11
2017,11,6,8,45,485.0,100.5,0.2,8.5,248.5,71.04,59.24
2017,11,6,9,0,198.0,149.0,0.2,9.0,221.0,128.15,98.56
2017,11,6,9,15,540.0,105.0,0.2,9.5,329.0,133.12,84.97
2017,11,6,9,30,882.0,61.0,0.2,10.0,437.0,184.39,110.75
2017,11,6,9,45,887.0,66.0,0.2,10.5,467.5,232.79,152.02
2017,11,6,10,0,892.0,71.0,0.2,11.0,498.0,280.37,193.94
2017,11,6,10,15,902.5,72.5,0.15,11.5,523.5,325.44,233.52
2017,11,6,10,30,913.0,74.0,0.1,12.0,549.0,369.69,271.77
2017,11,6,10,45,921.0,74.5,0.1,12.5,567.5,411.05,307.15
2017,11,6,11,0,929.0,75.0,0.1,13.0,586.0,450.94,340.42
2017,11,6,11,15,933.0,75.5,0.1,13.0,597.0,487.4,370.86
2017,11,6,11,30,937.0,76.0,0.1,13.0,608.0,521.73,398.95
2017,11,6,11,45,939.0,75.5,0.1,13.5,611.0,551.8,422.51
2017,11,6,12,0,941.0,75.0,0.1,14.0,614.0,579.31,443.59
2017,11,6,12,15,939.5,75.0,0.05,14.0,609.0,602.7,461.65
2017,11,6,12,30,938.0,75.0,0.0,14.0,604.0,623.16,477.46
2017,11,6,12,45,642.0,150.0,0.0,14.5,508.5,545.35,419.76
2017,11,6,13,0,346.0,225.0,0.0,15.0,413.0,443.87,343.87
2017,11,6,13,15,628.5,148.5,0.0,15.0,475.0,558.69,433.13
2017,11,6,13,30,911.0,72.0,0.0,15.0,537.0,658.08,506.61
2017,11,6,13,45,900.0,70.5,0.0,15.0,510.0,655.33,504.26
2017,11,6,14,0,889.0,69.0,0.0,15.0,483.0,649.45,501.17
2017,11,6,14,15,871.5,67.0,0.0,14.5,449.0,635.87,493.45
2017,11,6,14,30,854.0,65.0,0.0,14.0,415.0,623.57,486.37
2017,11,6,14,45,829.5,62.5,0.0,14.0,376.0,599.74,469.86
2017,11,6,15,0,805.0,60.0,0.0,14.0,337.0,573.58,451.3
2017,11,6,15,15,769.0,56.5,0.0,13.5,293.5,537.36,425.44
2017,11,6,15,30,733.0,53.0,0.0,13.0,250.0,499.76,397.48
2017,11,6,15,45,677.0,48.0,0.05,12.5,204.5,448.37,357.76
2017,11,6,16,0,621.0,43.0,0.1,12.0,159.0,397.26,316.41
2017,11,6,16,15,528.0,36.0,0.15,11.0,115.5,326.34,257.86
2017,11,6,16,30,435.0,29.0,0.2,10.0,72.0,265.52,200.25
2017,11,6,16,45,217.5,14.5,0.3,9.5,36.0,129.3,22.07
2017,11,6,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,7,6,45,95.0,6.5,0.5,3.5,9.0,0.0,0.0
2017,11,7,7,0,190.0,13.0,0.5,4.0,18.0,12.39,0.0
2017,11,7,7,15,336.5,23.5,0.45,4.5,55.0,18.77,8.5
2017,11,7,7,30,483.0,34.0,0.4,5.0,92.0,26.64,18.16
2017,11,7,7,45,562.0,41.0,0.4,6.0,136.0,33.91,25.26
2017,11,7,8,0,641.0,48.0,0.4,7.0,180.0,38.6,29.77
2017,11,7,8,15,457.0,78.0,0.4,7.0,183.0,57.35,47.06
2017,11,7,8,30,273.0,108.0,0.4,7.0,186.0,82.09,69.52
2017,11,7,8,45,287.5,122.0,0.4,7.5,215.5,91.44,77.68
2017,11,7,9,0,302.0,136.0,0.4,8.0,245.0,118.31,87.92
2017,11,7,9,15,577.5,102.5,0.4,8.5,337.0,132.8,83.9
2017,11,7,9,30,853.0,69.0,0.4,9.0,429.0,179.08,108.27
2017,11,7,9,45,872.0,70.0,0.4,10.0,461.5,225.78,147.42
2017,11,7,10,0,891.0,71.0,0.4,11.0,494.0,276.88,191.52
2017,11,7,10,15,902.5,72.5,0.35,11.5,519.5,322.12,231.38
2017,11,7,10,30,914.0,74.0,0.3,12.0,545.0,366.6,270.03
2017,11,7,10,45,922.0,74.5,0.3,12.5,564.0,407.94,305.65
2017,11,7,11,0,930.0,75.0,0.3,13.0,583.0,447.79,339.16
2017,11,7,11,15,934.0,75.5,0.3,13.5,593.5,484.24,369.16
2017,11,7,11,30,938.0,76.0,0.3,14.0,604.0,518.56,396.7
2017,11,7,11,45,795.5,111.5,0.3,14.5,561.0,511.48,393.2
2017,11,7,12,0,653.0,147.0,0.3,15.0,518.0,494.74,381.94
2017,11,7,12,15,623.5,155.0,0.3,15.0,506.5,505.49,391.38
2017,11,7,12,30,594.0,163.0,0.3,15.0,495.0,513.05,397.85
2017,11,7,12,45,574.0,165.0,0.3,15.5,480.5,514.27,399.0
2017,11,7,13,0,554.0,167.0,0.3,16.0,466.0,515.98,400.36
2017,11,7,13,15,733.5,119.0,0.3,16.0,500.0,590.36,457.01
2017,11,7,13,30,913.0,71.0,0.3,16.0,534.0,654.57,504.83
2017,11,7,13,45,899.5,70.0,0.3,16.0,506.0,650.85,502.38
2017,11,7,14,0,886.0,69.0,0.3,16.0,478.0,644.02,498.59
2017,11,7,14,15,869.0,67.0,0.3,15.5,444.5,630.85,491.1
2017,11,7,14,30,852.0,65.0,0.3,15.0,411.0,618.94,484.21
2017,11,7,14,45,823.0,63.5,0.3,15.0,371.5,593.66,466.49
2017,11,7,15,0,794.0,62.0,0.3,15.0,332.0,566.16,446.77
2017,11,7,15,15,758.0,58.0,0.3,14.5,289.0,529.67,420.52
2017,11,7,15,30,722.0,54.0,0.3,14.0,246.0,491.83,392.14
2017,11,7,15,45,658.5,49.5,0.3,13.5,200.0,437.31,349.56
2017,11,7,16,0,595.0,45.0,0.3,13.0,154.0,383.3,305.46
2017,11,7,16,15,503.5,37.0,0.4,12.0,111.0,318.5,251.53
2017,11,7,16,30,412.0,29.0,0.5,11.0,68.0,253.28,189.48
2017,11,7,16,45,206.0,14.5,0.65,10.0,34.0,122.83,1.09
2017,11,7,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,1.0,0.55,8.5,1.0,0.0,0.0
2017,11,8,7,0,0.0,2.0,0.6,9.0,2.0,1.91,0.0
2017,11,8,7,15,0.0,7.5,0.6,9.0,7.5,6.94,0.0
2017,11,8,7,30,0.0,13.0,0.6,9.0,13.0,12.04,4.93
2017,11,8,7,45,0.0,20.0,0.6,9.5,20.0,18.54,11.05
2017,11,8,8,0,0.0,27.0,0.6,10.0,27.0,25.04,17.11
2017,11,8,8,15,0.0,34.0,0.6,10.0,34.0,31.55,23.15
2017,11,8,8,30,0.0,41.0,0.6,10.0,41.0,38.07,29.12
2017,11,8,8,45,0.0,48.0,0.6,10.0,48.0,44.59,35.03
2017,11,8,9,0,0.0,55.0,0.6,10.0,55.0,51.12,38.85
2017,11,8,9,15,0.0,61.5,0.6,10.0,61.5,57.19,43.99
2017,11,8,9,30,0.0,68.0,0.6,10.0,68.0,63.26,49.08
2017,11,8,9,45,6.0,118.0,0.6,10.5,121.0,108.92,87.26
2017,11,8,10,0,12.0,168.0,0.6,11.0,174.0,153.9,123.9
2017,11,8,10,15,25.5,188.0,0.6,11.0,201.5,176.39,141.57
2017,11,8,10,30,39.0,208.0,0.6,11.0,229.0,197.85,158.53
2017,11,8,10,45,28.0,203.5,0.65,11.5,219.0,193.82,155.18
2017,11,8,11,0,17.0,199.0,0.7,12.0,209.0,189.13,151.3
2017,11,8,11,15,8.5,172.5,0.7,12.0,177.5,163.02,130.2
2017,11,8,11,30,0.0,146.0,0.7,12.0,146.0,135.56,107.86
2017,11,8,11,45,0.0,117.5,0.7,12.5,117.5,109.42,86.24
2017,11,8,12,0,0.0,89.0,0.7,13.0,89.0,82.93,64.22
2017,11,8,12,15,0.0,88.0,0.7,13.0,88.0,81.99,63.52
2017,11,8,12,30,0.0,87.0,0.7,13.0,87.0,81.06,62.77
2017,11,8,12,45,0.0,90.0,0.7,13.0,90.0,83.86,65.16
2017,11,8,13,0,0.0,93.0,0.7,13.0,93.0,86.72,67.59
2017,11,8,13,15,0.0,76.0,0.7,13.0,76.0,70.76,54.33
2017,11,8,13,30,0.0,59.0,0.7,13.0,59.0,54.88,41.07
2017,11,8,13,45,0.0,55.5,0.7,13.0,55.5,51.61,38.4
2017,11,8,14,0,0.0,52.0,0.7,13.0,52.0,48.34,35.71
2017,11,8,14,15,0.0,72.5,0.7,13.0,72.5,67.47,52.02
2017,11,8,14,30,0.0,93.0,0.7,13.0,93.0,87.66,69.13
2017,11,8,14,45,0.0,84.0,0.7,13.0,84.0,79.06,61.97
2017,11,8,15,0,0.0,75.0,0.7,13.0,75.0,70.45,54.79
2017,11,8,15,15,0.0,65.0,0.65,12.5,65.0,60.8,46.73
2017,11,8,15,30,0.0,55.0,0.6,12.0,55.0,51.14,38.54
2017,11,8,15,45,0.0,44.5,0.6,12.0,44.5,41.35,30.02
2017,11,8,16,0,0.0,34.0,0.6,12.0,34.0,31.57,21.4
2017,11,8,16,15,0.0,24.0,0.6,12.0,24.0,22.26,13.13
2017,11,8,16,30,0.0,14.0,0.6,12.0,14.0,12.97,4.6
2017,11,8,16,45,0.0,7.0,0.6,12.0,7.0,6.48,0.0
2017,11,8,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,9,6,45,30.5,6.0,0.5,10.5,6.5,0.0,0.0
2017,11,9,7,0,61.0,12.0,0.5,11.0,13.0,11.44,0.0
2017,11,9,7,15,205.0,24.5,0.45,11.0,45.0,20.02,7.35
2017,11,9,7,30,349.0,37.0,0.4,11.0,77.0,29.76,20.16
2017,11,9,7,45,448.5,44.5,0.4,11.0,119.0,34.36,25.03
2017,11,9,8,0,548.0,52.0,0.4,11.0,161.0,38.92,29.49
2017,11,9,8,15,274.0,62.5,0.4,11.0,117.0,45.45,35.58
2017,11,9,8,30,0.0,73.0,0.4,11.0,73.0,66.4,54.48
2017,11,9,8,45,0.0,85.5,0.4,11.5,85.5,77.28,64.01
2017,11,9,9,0,0.0,98.0,0.4,12.0,98.0,88.42,70.18
2017,11,9,9,15,0.0,109.0,0.4,12.0,109.0,98.5,78.49
2017,11,9,9,30,0.0,120.0,0.4,12.0,120.0,108.62,86.76
2017,11,9,9,45,26.5,157.0,0.45,12.5,169.5,142.03,112.92
2017,11,9,10,0,53.0,194.0,0.5,13.0,219.0,180.89,143.2
2017,11,9,10,15,26.5,160.0,0.5,13.0,172.5,150.54,119.29
2017,11,9,10,30,0.0,126.0,0.5,13.0,126.0,116.15,91.87
2017,11,9,10,45,3.5,152.0,0.5,13.5,154.0,141.0,111.99
2017,11,9,11,0,7.0,178.0,0.5,14.0,182.0,166.35,132.04
2017,11,9,11,15,31.0,208.0,0.5,14.0,225.5,204.67,162.4
2017,11,9,11,30,55.0,238.0,0.5,14.0,269.0,245.8,194.69
2017,11,9,11,45,54.5,239.5,0.5,14.0,270.0,250.82,198.51
2017,11,9,12,0,54.0,241.0,0.5,14.0,271.0,255.67,202.44
2017,11,9,12,15,70.0,244.0,0.5,14.0,283.0,270.81,214.6
2017,11,9,12,30,86.0,247.0,0.5,14.0,295.0,286.64,227.27
2017,11,9,12,45,49.0,217.0,0.5,14.0,244.0,239.06,189.85
2017,11,9,13,0,12.0,187.0,0.5,14.0,193.0,184.57,146.53
2017,11,9,13,15,113.0,204.0,0.5,14.0,260.0,276.76,221.95
2017,11,9,13,30,214.0,221.0,0.5,14.0,327.0,360.98,288.43
2017,11,9,13,45,107.0,150.5,0.5,14.0,203.5,222.64,179.02
2017,11,9,14,0,0.0,80.0,0.5,14.0,80.0,74.48,57.17
2017,11,9,14,15,0.0,85.0,0.5,13.5,85.0,79.43,61.93
2017,11,9,14,30,0.0,90.0,0.5,13.0,90.0,84.69,66.59
2017,11,9,14,45,346.5,81.0,0.5,13.0,196.5,314.81,261.0
2017,11,9,15,0,693.0,72.0,0.5,13.0,303.0,514.38,416.01
2017,11,9,15,15,652.0,67.5,0.45,12.5,262.0,476.7,384.7
2017,11,9,15,30,611.0,63.0,0.4,12.0,221.0,438.19,354.49
2017,11,9,15,45,554.5,56.0,0.4,12.0,179.0,387.91,313.6
2017,11,9,16,0,498.0,49.0,0.4,12.0,137.0,338.39,271.7
2017,11,9,16,15,397.0,40.0,0.4,11.5,97.0,266.26,210.47
2017,11,9,16,30,296.0,31.0,0.4,11.0,57.0,198.93,145.04
2017,11,9,16,45,148.0,15.5,0.4,11.0,28.5,96.44,0.0
2017,11,9,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,10,7,15,223.5,15.0,0.4,11.0,39.0,11.34,1.02
2017,11,10,7,30,447.0,30.0,0.4,11.0,78.0,25.58,16.45
2017,11,10,7,45,531.5,36.0,0.4,11.0,120.5,29.52,20.69
2017,11,10,8,0,616.0,42.0,0.4,11.0,163.0,33.45,24.57
2017,11,10,8,15,666.5,46.5,0.4,11.0,205.5,35.93,26.99
2017,11,10,8,30,717.0,51.0,0.4,11.0,248.0,38.42,29.32
2017,11,10,8,45,752.0,54.0,0.4,11.5,288.5,39.61,30.34
2017,11,10,9,0,787.0,57.0,0.4,12.0,329.0,70.39,36.1
2017,11,10,9,15,393.5,57.0,0.4,12.0,193.0,74.08,41.97
2017,11,10,9,30,0.0,57.0,0.4,12.0,57.0,52.99,39.95
2017,11,10,9,45,27.0,124.5,0.4,12.0,137.0,115.84,91.66
2017,11,10,10,0,54.0,192.0,0.4,12.0,217.0,179.16,142.34
2017,11,10,10,15,44.0,197.0,0.4,12.0,218.0,185.5,147.52
2017,11,10,10,30,34.0,202.0,0.4,12.0,219.0,190.73,152.0
2017,11,10,10,45,20.5,190.5,0.4,12.5,201.0,180.94,144.09
2017,11,10,11,0,7.0,179.0,0.4,13.0,183.0,167.16,132.91
2017,11,10,11,15,159.0,208.0,0.4,13.0,295.5,259.76,205.88
2017,11,10,11,30,311.0,237.0,0.4,13.0,408.0,365.04,286.78
2017,11,10,11,45,155.5,144.0,0.45,13.5,229.5,214.84,170.42
2017,11,10,12,0,0.0,51.0,0.5,14.0,51.0,47.44,34.25
2017,11,10,12,15,3.0,114.5,0.5,14.0,116.0,108.45,85.28
2017,11,10,12,30,6.0,178.0,0.5,14.0,181.0,170.61,135.69
2017,11,10,12,45,436.5,128.0,0.5,14.0,358.0,390.0,313.3
2017,11,10,13,0,867.0,78.0,0.5,14.0,535.0,603.13,473.77
2017,11,10,13,15,858.5,77.0,0.45,14.0,515.5,611.03,477.33
2017,11,10,13,30,850.0,76.0,0.4,14.0,496.0,613.72,479.7
2017,11,10,13,45,840.0,73.5,0.4,14.0,470.5,610.79,478.66
2017,11,10,14,0,830.0,71.0,0.4,14.0,445.0,604.88,475.39
2017,11,10,14,15,529.0,117.0,0.4,14.0,349.0,468.1,372.58
2017,11,10,14,30,228.0,163.0,0.4,14.0,253.0,326.58,262.4
2017,11,10,14,45,222.5,148.0,0.4,14.0,229.0,307.55,249.14
2017,11,10,15,0,217.0,133.0,0.4,14.0,205.0,287.64,233.8
2017,11,10,15,15,447.5,92.5,0.35,13.5,215.0,381.64,310.36
2017,11,10,15,30,678.0,52.0,0.3,13.0,225.0,456.85,367.99
2017,11,10,15,45,625.5,46.5,0.3,13.0,182.5,408.86,327.75
2017,11,10,16,0,573.0,41.0,0.3,13.0,140.0,361.16,287.34
2017,11,10,16,15,475.5,33.5,0.4,12.0,99.0,295.39,231.92
2017,11,10,16,30,378.0,26.0,0.5,11.0,58.0,230.32,165.33
2017,11,10,16,45,189.0,13.0,0.6,10.0,29.0,109.43,0.0
2017,11,10,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,11,7,15,229.0,14.5,0.45,6.5,38.5,10.99,0.03
2017,11,11,7,30,458.0,29.0,0.3,7.0,77.0,24.75,15.93
2017,11,11,7,45,541.0,35.5,0.2,8.0,119.5,29.22,20.7
2017,11,11,8,0,624.0,42.0,0.1,9.0,162.0,33.63,24.98
2017,11,11,8,15,675.0,46.5,0.1,9.5,205.0,36.11,27.37
2017,11,11,8,30,726.0,51.0,0.1,10.0,248.0,38.6,29.66
2017,11,11,8,45,413.5,96.5,0.1,10.5,212.0,68.74,56.77
2017,11,11,9,0,101.0,142.0,0.1,11.0,176.0,115.19,90.7
2017,11,11,9,15,68.0,151.0,0.1,11.5,175.0,132.14,103.73
2017,11,11,9,30,35.0,160.0,0.1,12.0,174.0,140.95,111.6
2017,11,11,9,45,210.5,166.0,0.1,12.5,262.0,174.54,131.12
2017,11,11,10,0,386.0,172.0,0.1,13.0,350.0,231.69,170.73
2017,11,11,10,15,243.0,197.0,0.1,13.0,311.0,234.09,178.64
2017,11,11,10,30,100.0,222.0,0.1,13.0,272.0,227.38,178.0
2017,11,11,10,45,130.5,232.0,0.1,13.5,299.5,252.29,197.14
2017,11,11,11,0,161.0,242.0,0.1,14.0,327.0,280.96,219.01
2017,11,11,11,15,527.5,160.5,0.1,14.0,447.0,373.32,287.82
2017,11,11,11,30,894.0,79.0,0.1,14.0,567.0,487.02,372.42
2017,11,11,11,45,897.0,78.0,0.1,14.5,570.5,515.7,394.22
2017,11,11,12,0,900.0,77.0,0.1,15.0,574.0,541.99,414.7
2017,11,11,12,15,630.5,150.0,0.1,15.0,496.5,494.38,380.59
2017,11,11,12,30,361.0,223.0,0.1,15.0,419.0,424.82,329.29
2017,11,11,12,45,295.0,228.0,0.15,15.5,386.0,401.96,313.06
2017,11,11,13,0,229.0,233.0,0.2,16.0,353.0,370.07,289.2
2017,11,11,13,15,206.0,226.0,0.2,15.5,331.0,354.86,278.95
2017,11,11,13,30,183.0,219.0,0.2,15.0,309.0,338.45,267.42
2017,11,11,13,45,360.0,177.5,0.2,15.0,342.0,414.16,328.25
2017,11,11,14,0,537.0,136.0,0.2,15.0,375.0,490.41,387.16
2017,11,11,14,15,508.5,129.5,0.2,15.0,343.0,467.54,369.8
2017,11,11,14,30,480.0,123.0,0.2,15.0,311.0,443.0,352.11
2017,11,11,14,45,461.0,114.5,0.2,15.0,280.5,420.54,335.73
2017,11,11,15,0,442.0,106.0,0.2,15.0,250.0,396.78,317.9
2017,11,11,15,15,557.0,79.5,0.2,14.5,236.0,431.21,345.64
2017,11,11,15,30,672.0,53.0,0.2,14.0,222.0,452.2,361.38
2017,11,11,15,45,615.0,47.5,0.25,13.5,179.5,402.12,321.26
2017,11,11,16,0,558.0,42.0,0.3,13.0,137.0,357.12,283.7
2017,11,11,16,15,457.5,34.0,0.35,12.0,96.5,285.8,223.67
2017,11,11,16,30,357.0,26.0,0.4,11.0,56.0,218.84,153.9
2017,11,11,16,45,178.5,13.0,0.5,10.0,28.0,87.49,0.0
2017,11,11,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
