Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,11,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,12,7,15,0.0,6.0,0.3,8.5,6.0,5.55,0.0
2017,11,12,7,30,0.0,12.0,0.3,9.0,12.0,11.11,3.92
2017,11,12,7,45,0.0,19.5,0.3,9.5,19.5,18.07,10.56
2017,11,12,8,0,0.0,27.0,0.3,10.0,27.0,25.04,17.07
2017,11,12,8,15,0.0,34.5,0.3,10.0,34.5,32.02,23.57
2017,11,12,8,30,0.0,42.0,0.3,10.0,42.0,39.0,29.99
2017,11,12,8,45,0.0,49.0,0.3,10.0,49.0,45.53,35.91
2017,11,12,9,0,0.0,56.0,0.3,10.0,56.0,52.06,39.71
2017,11,12,9,15,0.5,95.5,0.3,10.0,96.0,87.08,69.58
2017,11,12,9,30,1.0,135.0,0.3,10.0,136.0,120.72,97.61
2017,11,12,9,45,15.0,156.0,0.3,10.5,163.5,141.81,113.98
2017,11,12,10,0,29.0,177.0,0.3,11.0,191.0,161.1,128.82
2017,11,12,10,15,127.5,197.5,0.3,11.0,260.5,205.17,161.35
2017,11,12,10,30,226.0,218.0,0.3,11.0,330.0,260.61,203.47
2017,11,12,10,45,125.0,210.0,0.3,11.5,272.5,231.26,182.49
2017,11,12,11,0,24.0,202.0,0.3,12.0,215.0,193.95,154.37
2017,11,12,11,15,80.0,225.5,0.3,12.0,269.0,240.18,191.06
2017,11,12,11,30,136.0,249.0,0.3,12.0,323.0,292.85,232.1
2017,11,12,11,45,68.0,192.5,0.3,12.5,229.5,212.98,169.12
2017,11,12,12,0,0.0,136.0,0.3,13.0,136.0,126.8,99.86
2017,11,12,12,15,1.0,151.5,0.3,13.0,152.5,142.16,112.81
2017,11,12,12,30,2.0,167.0,0.3,13.0,169.0,157.87,125.52
2017,11,12,12,45,2.0,165.0,0.3,13.0,166.5,156.53,124.44
2017,11,12,13,0,2.0,163.0,0.3,13.0,164.0,155.22,123.5
2017,11,12,13,15,1.0,137.0,0.3,13.0,137.5,129.82,102.97
2017,11,12,13,30,0.0,111.0,0.3,13.0,111.0,104.24,82.16
2017,11,12,13,45,0.0,120.5,0.35,13.0,120.5,113.88,90.4
2017,11,12,14,0,0.0,130.0,0.4,13.0,130.0,123.98,98.91
2017,11,12,14,15,0.0,123.0,0.4,13.0,123.0,117.69,93.85
2017,11,12,14,30,0.0,116.0,0.4,13.0,116.0,111.46,88.88
2017,11,12,14,45,0.0,104.5,0.4,13.0,104.5,100.56,79.96
2017,11,12,15,0,0.0,93.0,0.4,13.0,93.0,89.62,70.92
2017,11,12,15,15,319.0,74.0,0.4,12.5,153.0,282.66,234.39
2017,11,12,15,30,638.0,55.0,0.4,12.0,213.0,436.79,355.06
2017,11,12,15,45,581.5,48.5,0.4,12.0,171.5,387.27,312.28
2017,11,12,16,0,525.0,42.0,0.4,12.0,130.0,338.59,270.64
2017,11,12,16,15,423.0,34.0,0.4,11.5,91.0,267.83,209.87
2017,11,12,16,30,321.0,26.0,0.4,11.0,52.0,200.38,137.79
2017,11,12,16,45,160.5,13.0,0.4,10.5,26.0,79.44,0.0
2017,11,12,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,10.0,0.4,11.0,10.0,9.26,0.0
2017,11,13,7,30,0.0,20.0,0.4,11.0,20.0,18.55,10.06
2017,11,13,7,45,0.0,33.0,0.4,11.5,33.0,30.66,21.52
2017,11,13,8,0,0.0,46.0,0.4,12.0,46.0,42.35,32.31
2017,11,13,8,15,0.0,59.5,0.4,12.0,59.5,54.26,43.23
2017,11,13,8,30,0.0,73.0,0.4,12.0,73.0,66.04,53.89
2017,11,13,8,45,0.0,85.5,0.4,12.5,85.5,76.9,63.44
2017,11,13,9,0,0.0,98.0,0.4,13.0,98.0,87.93,69.54
2017,11,13,9,15,2.0,118.0,0.4,13.0,119.0,105.45,83.99
2017,11,13,9,30,4.0,138.0,0.4,13.0,140.0,123.36,98.55
2017,11,13,9,45,2.0,122.5,0.4,13.0,123.5,111.61,88.65
2017,11,13,10,0,0.0,107.0,0.4,13.0,107.0,98.48,77.73
2017,11,13,10,15,4.0,138.5,0.4,13.0,140.5,127.52,101.52
2017,11,13,10,30,8.0,170.0,0.4,13.0,174.0,157.01,125.26
2017,11,13,10,45,9.5,177.0,0.4,13.5,182.0,164.9,131.11
2017,11,13,11,0,11.0,184.0,0.4,14.0,190.0,172.9,137.16
2017,11,13,11,15,11.5,187.5,0.4,14.0,193.5,177.47,140.73
2017,11,13,11,30,12.0,191.0,0.4,14.0,197.0,182.05,144.35
2017,11,13,11,45,15.0,197.0,0.4,14.0,205.0,190.15,150.81
2017,11,13,12,0,18.0,203.0,0.4,14.0,213.0,198.49,157.47
2017,11,13,12,15,18.5,201.5,0.4,14.0,211.5,198.66,157.64
2017,11,13,12,30,19.0,200.0,0.4,14.0,210.0,198.79,157.87
2017,11,13,12,45,17.5,195.0,0.45,14.0,204.5,194.37,154.58
2017,11,13,13,0,16.0,190.0,0.5,14.0,199.0,189.83,151.21
2017,11,13,13,15,8.0,129.0,0.5,14.0,133.5,126.2,99.82
2017,11,13,13,30,0.0,68.0,0.5,14.0,68.0,63.28,47.91
2017,11,13,13,45,0.0,64.5,0.5,14.0,64.5,60.0,45.37
2017,11,13,14,0,0.0,61.0,0.5,14.0,61.0,56.73,42.7
2017,11,13,14,15,0.0,46.0,0.45,13.5,46.0,42.74,31.0
2017,11,13,14,30,0.0,31.0,0.4,13.0,31.0,28.77,19.19
2017,11,13,14,45,0.0,28.0,0.4,13.0,28.0,25.98,16.84
2017,11,13,15,0,0.0,25.0,0.4,13.0,25.0,23.19,14.45
2017,11,13,15,15,0.0,21.5,0.4,12.5,21.5,19.93,11.67
2017,11,13,15,30,0.0,18.0,0.4,12.0,18.0,16.68,8.85
2017,11,13,15,45,0.0,14.0,0.4,12.0,14.0,12.97,5.57
2017,11,13,16,0,0.0,10.0,0.4,12.0,10.0,9.26,2.28
2017,11,13,16,15,0.0,7.0,0.45,11.5,7.0,6.48,0.0
2017,11,13,16,30,0.0,4.0,0.5,11.0,4.0,3.7,0.0
2017,11,13,16,45,0.0,2.0,0.55,10.5,2.0,1.91,0.0
2017,11,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,14,7,15,212.0,14.0,0.65,6.5,34.0,10.8,0.0
2017,11,14,7,30,424.0,28.0,0.5,7.0,68.0,22.19,13.2
2017,11,14,7,45,520.0,35.0,0.35,7.5,110.0,29.23,20.59
2017,11,14,8,0,616.0,42.0,0.2,8.0,152.0,34.14,25.44
2017,11,14,8,15,670.5,46.5,0.15,9.0,195.5,36.58,27.81
2017,11,14,8,30,725.0,51.0,0.1,10.0,239.0,39.07,30.07
2017,11,14,8,45,762.5,54.0,0.1,11.0,280.5,40.24,31.03
2017,11,14,9,0,800.0,57.0,0.1,12.0,322.0,60.1,33.05
2017,11,14,9,15,824.0,59.0,0.1,12.0,358.5,104.75,53.06
2017,11,14,9,30,848.0,61.0,0.1,12.0,395.0,155.43,88.17
2017,11,14,9,45,862.5,63.5,0.15,12.5,426.5,201.25,124.86
2017,11,14,10,0,877.0,66.0,0.2,13.0,458.0,247.07,164.12
2017,11,14,10,15,888.0,67.5,0.2,13.0,483.0,290.92,202.97
2017,11,14,10,30,899.0,69.0,0.2,13.0,508.0,334.02,241.17
2017,11,14,10,45,905.5,70.0,0.2,13.5,525.5,374.18,276.14
2017,11,14,11,0,912.0,71.0,0.2,14.0,543.0,412.82,309.07
2017,11,14,11,15,564.5,156.5,0.2,14.0,450.5,378.77,290.18
2017,11,14,11,30,217.0,242.0,0.2,14.0,358.0,321.26,250.26
2017,11,14,11,45,568.0,157.5,0.25,14.0,463.5,423.16,329.22
2017,11,14,12,0,919.0,73.0,0.3,14.0,569.0,537.24,415.18
2017,11,14,12,15,916.5,73.0,0.3,14.0,564.0,559.5,432.24
2017,11,14,12,30,914.0,73.0,0.3,14.0,559.0,578.89,448.0
2017,11,14,12,45,908.5,72.5,0.3,14.0,546.5,593.15,459.79
2017,11,14,13,0,903.0,72.0,0.3,14.0,534.0,604.34,469.2
2017,11,14,13,15,894.0,70.5,0.25,13.5,514.0,609.3,474.29
2017,11,14,13,30,885.0,69.0,0.2,13.0,494.0,611.13,477.06
2017,11,14,13,45,700.5,102.5,0.2,13.0,427.5,547.56,430.31
2017,11,14,14,0,516.0,136.0,0.2,13.0,361.0,471.67,374.02
2017,11,14,14,15,531.0,121.5,0.2,13.0,338.0,466.52,372.13
2017,11,14,14,30,546.0,107.0,0.2,13.0,315.0,463.17,370.46
2017,11,14,14,45,526.0,99.5,0.2,13.0,283.5,440.51,353.59
2017,11,14,15,0,506.0,92.0,0.2,13.0,252.0,416.2,335.21
2017,11,14,15,15,481.5,81.5,0.2,12.5,217.0,384.78,311.3
2017,11,14,15,30,457.0,71.0,0.2,12.0,182.0,352.35,285.65
2017,11,14,15,45,410.0,61.0,0.25,11.5,146.0,307.95,249.49
2017,11,14,16,0,363.0,51.0,0.3,11.0,110.0,264.2,212.32
2017,11,14,16,15,297.0,38.0,0.35,10.5,76.0,209.9,164.5
2017,11,14,16,30,231.0,25.0,0.4,10.0,42.0,155.36,100.91
2017,11,14,16,45,115.5,12.5,0.45,9.5,21.0,59.52,0.0
2017,11,14,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,12.5,0.4,8.0,12.5,11.59,0.0
2017,11,15,7,30,0.0,25.0,0.4,8.0,25.0,23.11,13.67
2017,11,15,7,45,4.0,43.5,0.4,8.0,44.5,39.11,29.25
2017,11,15,8,0,8.0,62.0,0.4,8.0,64.0,54.8,43.95
2017,11,15,8,15,17.5,80.0,0.4,8.0,84.5,69.91,57.96
2017,11,15,8,30,27.0,98.0,0.4,8.0,105.0,81.66,68.74
2017,11,15,8,45,40.5,114.0,0.45,8.0,126.5,94.03,79.89
2017,11,15,9,0,54.0,130.0,0.5,8.0,148.0,108.11,87.32
2017,11,15,9,15,27.0,112.5,0.5,8.0,121.5,99.47,79.6
2017,11,15,9,30,0.0,95.0,0.5,8.0,95.0,87.08,69.93
2017,11,15,9,45,0.0,96.5,0.5,8.5,96.5,88.84,71.2
2017,11,15,10,0,0.0,98.0,0.5,9.0,98.0,90.5,72.33
2017,11,15,10,15,0.0,64.5,0.5,9.0,64.5,60.0,46.24
2017,11,15,10,30,0.0,31.0,0.5,9.0,31.0,28.79,19.37
2017,11,15,10,45,0.0,31.0,0.55,9.0,31.0,28.8,19.37
2017,11,15,11,0,0.0,31.0,0.6,9.0,31.0,28.8,19.34
2017,11,15,11,15,0.0,74.0,0.6,9.0,74.0,68.89,53.72
2017,11,15,11,30,0.0,117.0,0.6,9.0,117.0,108.77,87.27
2017,11,15,11,45,0.0,65.5,0.6,9.5,65.5,60.96,46.65
2017,11,15,12,0,0.0,14.0,0.6,10.0,14.0,13.0,5.58
2017,11,15,12,15,0.0,15.0,0.6,10.0,15.0,13.93,6.4
2017,11,15,12,30,0.0,16.0,0.6,10.0,16.0,14.86,7.21
2017,11,15,12,45,0.0,28.5,0.65,10.0,28.5,26.48,17.25
2017,11,15,13,0,0.0,41.0,0.7,10.0,41.0,38.11,27.27
2017,11,15,13,15,0.0,41.5,0.7,10.0,41.5,38.57,27.69
2017,11,15,13,30,0.0,42.0,0.7,10.0,42.0,39.03,28.12
2017,11,15,13,45,0.0,25.0,0.7,10.0,25.0,23.21,14.51
2017,11,15,14,0,0.0,8.0,0.7,10.0,8.0,7.42,0.81
2017,11,15,14,15,0.0,49.5,0.7,10.0,49.5,46.0,34.35
2017,11,15,14,30,0.0,91.0,0.7,10.0,91.0,85.94,68.65
2017,11,15,14,45,0.0,81.5,0.7,10.0,81.5,76.86,60.9
2017,11,15,15,0,0.0,72.0,0.7,10.0,72.0,67.74,53.16
2017,11,15,15,15,0.0,61.5,0.7,10.0,61.5,57.56,44.41
2017,11,15,15,30,0.0,51.0,0.7,10.0,51.0,47.41,35.57
2017,11,15,15,45,0.0,40.5,0.7,10.5,40.5,37.62,26.88
2017,11,15,16,0,0.0,30.0,0.7,11.0,30.0,27.85,18.15
2017,11,15,16,15,0.0,20.5,0.7,11.0,20.5,19.01,10.19
2017,11,15,16,30,0.0,11.0,0.7,11.0,11.0,10.19,1.26
2017,11,15,16,45,0.0,5.5,0.7,11.0,5.5,5.24,0.0
2017,11,15,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,16,7,15,23.5,15.0,0.3,8.0,17.0,13.32,0.0
2017,11,16,7,30,47.0,30.0,0.3,8.0,34.0,25.81,15.59
2017,11,16,7,45,72.0,47.5,0.3,8.5,58.0,39.83,29.75
2017,11,16,8,0,97.0,65.0,0.3,9.0,82.0,53.5,42.57
2017,11,16,8,15,112.5,83.0,0.3,9.0,107.5,67.14,55.23
2017,11,16,8,30,128.0,101.0,0.3,9.0,133.0,80.41,67.34
2017,11,16,8,45,138.5,118.0,0.35,9.0,158.0,92.66,78.35
2017,11,16,9,0,149.0,135.0,0.4,9.0,183.0,108.05,85.89
2017,11,16,9,15,157.5,149.5,0.4,9.0,205.5,130.25,100.62
2017,11,16,9,30,166.0,164.0,0.4,9.0,228.0,153.21,117.84
2017,11,16,9,45,187.0,176.5,0.45,9.5,254.0,177.47,136.43
2017,11,16,10,0,208.0,189.0,0.5,10.0,280.0,203.48,157.06
2017,11,16,10,15,254.0,194.5,0.5,10.0,312.0,229.73,177.62
2017,11,16,10,30,300.0,200.0,0.5,10.0,344.0,262.02,203.52
2017,11,16,10,45,180.5,209.5,0.5,10.5,297.0,246.85,194.96
2017,11,16,11,0,61.0,219.0,0.5,11.0,250.0,220.83,176.48
2017,11,16,11,15,30.5,179.5,0.5,11.0,195.0,177.73,142.4
2017,11,16,11,30,0.0,140.0,0.5,11.0,140.0,129.92,103.7
2017,11,16,11,45,0.0,141.0,0.5,11.0,141.0,131.15,104.88
2017,11,16,12,0,0.0,142.0,0.5,11.0,142.0,132.38,105.88
2017,11,16,12,15,28.5,183.5,0.5,11.0,198.5,189.23,152.6
2017,11,16,12,30,57.0,225.0,0.5,11.0,255.0,247.22,199.2
2017,11,16,12,45,37.5,206.5,0.55,11.5,226.5,221.1,177.77
2017,11,16,13,0,18.0,188.0,0.6,12.0,198.0,188.94,151.78
2017,11,16,13,15,51.5,197.0,0.55,11.5,222.5,224.59,181.68
2017,11,16,13,30,85.0,206.0,0.5,11.0,247.0,256.74,208.27
2017,11,16,13,45,170.5,192.5,0.5,11.0,268.0,303.53,247.0
2017,11,16,14,0,256.0,179.0,0.5,11.0,289.0,351.19,285.8
2017,11,16,14,15,183.5,168.5,0.5,11.0,244.5,291.11,237.64
2017,11,16,14,30,111.0,158.0,0.5,11.0,200.0,238.88,195.51
2017,11,16,14,45,104.0,143.5,0.5,11.0,179.5,220.63,181.23
2017,11,16,15,0,97.0,129.0,0.5,11.0,159.0,202.07,166.19
2017,11,16,15,15,89.0,111.5,0.5,10.5,136.5,178.86,147.26
2017,11,16,15,30,81.0,94.0,0.5,10.0,114.0,155.33,127.58
2017,11,16,15,45,68.5,76.0,0.5,10.0,90.5,128.49,104.33
2017,11,16,16,0,56.0,58.0,0.5,10.0,67.0,101.45,80.47
2017,11,16,16,15,29.5,41.0,0.5,9.5,45.5,61.93,45.78
2017,11,16,16,30,3.0,24.0,0.5,9.0,24.0,25.78,11.24
2017,11,16,16,45,1.5,12.0,0.5,9.0,12.0,12.05,0.0
2017,11,16,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,17,7,15,233.0,12.0,0.4,4.5,31.5,11.44,0.0
2017,11,17,7,30,466.0,24.0,0.4,5.0,63.0,20.66,11.21
2017,11,17,7,45,561.5,30.5,0.4,5.5,105.5,25.33,17.1
2017,11,17,8,0,657.0,37.0,0.4,6.0,148.0,29.94,21.72
2017,11,17,8,15,711.0,41.0,0.35,6.0,191.5,32.13,24.0
2017,11,17,8,30,765.0,45.0,0.3,6.0,235.0,34.37,26.2
2017,11,17,8,45,800.5,48.0,0.3,6.5,276.5,40.12,31.48
2017,11,17,9,0,836.0,51.0,0.3,7.0,318.0,52.69,32.6
2017,11,17,9,15,858.5,53.0,0.3,7.5,355.0,98.47,49.96
2017,11,17,9,30,881.0,55.0,0.3,8.0,392.0,145.38,80.49
2017,11,17,9,45,889.5,59.0,0.3,9.0,422.5,192.66,118.19
2017,11,17,10,0,898.0,63.0,0.3,10.0,453.0,239.44,158.36
2017,11,17,10,15,908.5,64.0,0.3,10.5,478.5,283.38,197.4
2017,11,17,10,30,919.0,65.0,0.3,11.0,504.0,326.47,235.77
2017,11,17,10,45,926.0,66.0,0.3,11.5,521.5,367.37,271.89
2017,11,17,11,0,933.0,67.0,0.3,12.0,539.0,406.77,305.98
2017,11,17,11,15,936.5,67.5,0.25,12.0,550.0,442.59,336.71
2017,11,17,11,30,940.0,68.0,0.2,12.0,561.0,476.29,364.97
2017,11,17,11,45,940.5,68.0,0.2,12.5,564.0,505.85,389.11
2017,11,17,12,0,941.0,68.0,0.2,13.0,567.0,532.82,410.67
2017,11,17,12,15,939.0,68.0,0.2,13.0,562.0,555.81,429.55
2017,11,17,12,30,937.0,68.0,0.2,13.0,557.0,575.91,445.95
2017,11,17,12,45,922.5,71.0,0.2,13.0,543.0,589.34,457.15
2017,11,17,13,0,908.0,74.0,0.2,13.0,529.0,599.49,465.8
2017,11,17,13,15,899.0,72.5,0.2,13.0,509.5,604.73,470.87
2017,11,17,13,30,890.0,71.0,0.2,13.0,490.0,606.82,473.58
2017,11,17,13,45,877.0,69.5,0.2,13.0,463.5,603.47,472.24
2017,11,17,14,0,864.0,68.0,0.2,13.0,437.0,600.44,470.94
2017,11,17,14,15,845.0,66.0,0.2,13.0,404.5,587.28,462.17
2017,11,17,14,30,826.0,64.0,0.2,13.0,372.0,571.36,451.2
2017,11,17,14,45,799.5,61.0,0.2,13.0,334.0,547.37,433.91
2017,11,17,15,0,773.0,58.0,0.2,13.0,296.0,521.17,414.44
2017,11,17,15,15,733.0,54.5,0.25,12.0,254.5,485.01,388.51
2017,11,17,15,30,693.0,51.0,0.3,11.0,213.0,447.62,360.25
2017,11,17,15,45,630.0,45.5,0.35,10.5,170.0,395.32,318.06
2017,11,17,16,0,567.0,40.0,0.4,10.0,127.0,343.55,274.14
2017,11,17,16,15,455.0,31.5,0.55,9.0,86.5,273.4,212.84
2017,11,17,16,30,343.0,23.0,0.7,8.0,46.0,197.29,113.89
2017,11,17,16,45,171.5,11.5,0.85,7.5,23.0,80.32,0.0
2017,11,17,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,7,15,224.0,12.0,1.15,5.5,30.0,11.44,0.0
2017,11,18,7,30,448.0,24.0,1.0,6.0,60.0,20.82,10.82
2017,11,18,7,45,546.0,31.5,0.85,6.5,102.5,26.47,17.92
2017,11,18,8,0,644.0,39.0,0.7,7.0,145.0,31.99,23.41
2017,11,18,8,15,701.0,43.5,0.55,8.0,189.0,34.53,25.92
2017,11,18,8,30,758.0,48.0,0.4,9.0,233.0,37.11,28.33
2017,11,18,8,45,794.5,51.0,0.3,10.0,275.0,38.37,29.42
2017,11,18,9,0,831.0,54.0,0.2,11.0,317.0,47.33,37.41
2017,11,18,9,15,855.0,56.5,0.15,11.5,354.5,98.1,49.91
2017,11,18,9,30,879.0,59.0,0.1,12.0,392.0,145.4,79.51
2017,11,18,9,45,894.5,61.5,0.05,13.0,424.0,192.45,115.57
2017,11,18,10,0,910.0,64.0,0.0,14.0,456.0,239.55,154.69
2017,11,18,10,15,921.0,65.0,0.0,14.5,481.5,284.09,193.35
2017,11,18,10,30,932.0,66.0,0.0,15.0,507.0,327.81,231.41
2017,11,18,10,45,938.0,67.0,0.0,16.0,525.0,368.88,266.47
2017,11,18,11,0,944.0,68.0,0.0,17.0,543.0,408.33,299.32
2017,11,18,11,15,947.5,68.5,0.0,17.0,553.5,444.54,329.98
2017,11,18,11,30,951.0,69.0,0.0,17.0,564.0,478.6,358.28
2017,11,18,11,45,949.5,70.0,0.05,17.0,567.0,508.57,383.1
2017,11,18,12,0,948.0,71.0,0.1,17.0,570.0,535.86,405.55
2017,11,18,12,15,945.5,71.0,0.1,17.0,564.5,558.84,424.12
2017,11,18,12,30,943.0,71.0,0.1,17.0,559.0,578.89,440.21
2017,11,18,12,45,937.0,70.5,0.1,17.0,546.5,593.5,452.17
2017,11,18,13,0,931.0,70.0,0.1,17.0,534.0,604.95,461.7
2017,11,18,13,15,711.5,112.5,0.1,16.5,459.5,539.88,415.85
2017,11,18,13,30,492.0,155.0,0.1,16.0,385.0,461.18,359.24
2017,11,18,13,45,583.0,123.5,0.1,16.0,381.5,490.57,383.72
2017,11,18,14,0,674.0,92.0,0.1,16.0,378.0,513.9,402.37
2017,11,18,14,15,629.5,93.5,0.1,15.5,344.5,490.61,386.03
2017,11,18,14,30,585.0,95.0,0.1,15.0,311.0,465.3,368.36
2017,11,18,14,45,566.0,87.5,0.1,15.0,279.0,443.2,352.29
2017,11,18,15,0,547.0,80.0,0.1,15.0,247.0,419.38,334.34
2017,11,18,15,15,519.0,72.0,0.15,14.0,212.5,388.54,311.75
2017,11,18,15,30,491.0,64.0,0.2,13.0,178.0,356.75,287.31
2017,11,18,15,45,432.0,56.0,0.25,12.5,141.5,308.45,247.95
2017,11,18,16,0,373.0,48.0,0.3,12.0,105.0,261.17,207.82
2017,11,18,16,15,301.5,35.5,0.25,11.5,71.5,205.6,157.95
2017,11,18,16,30,230.0,23.0,0.2,11.0,38.0,146.69,77.74
2017,11,18,16,45,115.0,11.5,0.2,10.5,19.0,57.19,0.0
2017,11,18,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,19,7,15,199.0,12.0,0.75,3.5,27.0,11.44,0.0
2017,11,19,7,30,398.0,24.0,0.6,4.0,54.0,20.96,10.56
2017,11,19,7,45,498.5,31.0,0.45,5.0,94.5,26.08,17.66
2017,11,19,8,0,599.0,38.0,0.3,6.0,135.0,31.12,22.73
2017,11,19,8,15,657.0,43.0,0.25,6.5,178.0,34.13,25.75
2017,11,19,8,30,715.0,48.0,0.2,7.0,221.0,37.16,28.64
2017,11,19,8,45,750.0,52.0,0.2,8.0,261.0,39.24,30.49
2017,11,19,9,0,785.0,56.0,0.2,9.0,301.0,45.89,36.41
2017,11,19,9,15,810.0,58.5,0.2,9.5,337.5,89.65,45.56
2017,11,19,9,30,835.0,61.0,0.2,10.0,374.0,134.98,73.71
2017,11,19,9,45,833.5,68.0,0.2,10.5,402.5,181.53,110.59
2017,11,19,10,0,832.0,75.0,0.2,11.0,431.0,226.91,149.57
2017,11,19,10,15,689.5,109.0,0.2,11.0,415.5,257.95,183.34
2017,11,19,10,30,547.0,143.0,0.2,11.0,400.0,278.38,207.33
2017,11,19,10,45,545.0,149.5,0.25,11.5,413.5,308.27,233.62
2017,11,19,11,0,543.0,156.0,0.3,12.0,427.0,336.97,258.4
2017,11,19,11,15,527.5,165.0,0.3,12.0,432.5,361.38,279.72
2017,11,19,11,30,512.0,174.0,0.3,12.0,438.0,383.67,298.85
2017,11,19,11,45,507.5,177.5,0.3,12.0,440.5,403.73,315.81
2017,11,19,12,0,503.0,181.0,0.3,12.0,443.0,422.21,331.22
2017,11,19,12,15,521.0,172.5,0.25,12.0,442.5,438.88,344.8
2017,11,19,12,30,539.0,164.0,0.2,12.0,442.0,454.49,357.43
2017,11,19,12,45,508.0,168.0,0.2,12.0,425.5,454.62,358.39
2017,11,19,13,0,477.0,172.0,0.2,12.0,409.0,452.2,357.4
2017,11,19,13,15,469.5,167.5,0.2,12.0,393.0,452.21,358.4
2017,11,19,13,30,462.0,163.0,0.2,12.0,377.0,450.37,357.87
2017,11,19,13,45,367.0,167.5,0.2,12.0,332.0,397.23,317.65
2017,11,19,14,0,272.0,172.0,0.2,12.0,287.0,350.3,281.69
2017,11,19,14,15,343.5,148.0,0.2,11.5,282.0,368.1,298.04
2017,11,19,14,30,415.0,124.0,0.2,11.0,277.0,392.94,318.87
2017,11,19,14,45,395.5,114.5,0.2,11.0,248.0,370.41,301.22
2017,11,19,15,0,376.0,105.0,0.2,11.0,219.0,346.78,282.77
2017,11,19,15,15,353.5,92.0,0.2,10.5,187.0,316.56,259.01
2017,11,19,15,30,331.0,79.0,0.2,10.0,155.0,285.71,233.89
2017,11,19,15,45,296.5,65.0,0.25,9.5,122.5,247.18,201.65
2017,11,19,16,0,262.0,51.0,0.3,9.0,90.0,209.16,168.52
2017,11,19,16,15,199.5,36.5,0.35,8.5,60.5,158.62,122.78
2017,11,19,16,30,137.0,22.0,0.4,8.0,31.0,102.93,50.37
2017,11,19,16,45,68.5,11.0,0.45,8.0,15.5,37.86,0.0
2017,11,19,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,3.5,0.3,9.0,3.5,3.34,0.0
2017,11,20,7,30,0.0,7.0,0.3,9.0,7.0,6.48,0.0
2017,11,20,7,45,0.0,13.0,0.35,9.0,13.0,12.04,4.95
2017,11,20,8,0,0.0,19.0,0.4,9.0,19.0,17.61,10.25
2017,11,20,8,15,0.0,26.0,0.35,9.0,26.0,24.11,16.36
2017,11,20,8,30,0.0,33.0,0.3,9.0,33.0,30.62,22.43
2017,11,20,8,45,0.0,39.5,0.3,9.5,39.5,36.67,27.95
2017,11,20,9,0,0.0,46.0,0.3,10.0,46.0,42.73,33.38
2017,11,20,9,15,0.0,52.0,0.3,10.0,52.0,48.32,36.49
2017,11,20,9,30,0.0,58.0,0.3,10.0,58.0,53.92,41.25
2017,11,20,9,45,0.0,54.0,0.35,10.5,54.0,50.19,37.87
2017,11,20,10,0,0.0,50.0,0.4,11.0,50.0,46.47,34.53
2017,11,20,10,15,0.0,39.5,0.35,11.5,39.5,36.7,26.03
2017,11,20,10,30,0.0,29.0,0.3,12.0,29.0,26.93,17.58
2017,11,20,10,45,0.0,22.0,0.3,12.5,22.0,20.43,11.94
2017,11,20,11,0,0.0,15.0,0.3,13.0,15.0,13.92,6.32
2017,11,20,11,15,0.0,77.5,0.3,13.0,77.5,72.16,55.75
2017,11,20,11,30,0.0,140.0,0.3,13.0,140.0,129.85,103.31
2017,11,20,11,45,0.0,90.0,0.3,13.0,90.0,83.83,65.06
2017,11,20,12,0,0.0,40.0,0.3,13.0,40.0,37.18,26.05
2017,11,20,12,15,0.0,57.0,0.3,13.0,57.0,53.02,39.54
2017,11,20,12,30,0.0,74.0,0.3,13.0,74.0,68.89,52.87
2017,11,20,12,45,0.0,75.5,0.3,13.0,75.5,70.29,54.03
2017,11,20,13,0,0.0,77.0,0.3,13.0,77.0,71.69,55.25
2017,11,20,13,15,0.0,57.5,0.3,13.0,57.5,53.48,39.98
2017,11,20,13,30,0.0,38.0,0.3,13.0,38.0,35.3,24.63
2017,11,20,13,45,0.0,28.5,0.3,13.0,28.5,26.46,17.13
2017,11,20,14,0,0.0,19.0,0.3,13.0,19.0,17.63,9.58
2017,11,20,14,15,0.0,45.5,0.3,13.0,45.5,42.27,30.8
2017,11,20,14,30,0.0,72.0,0.3,13.0,72.0,67.08,51.95
2017,11,20,14,45,0.0,64.5,0.3,13.0,64.5,60.0,45.94
2017,11,20,15,0,0.0,57.0,0.3,13.0,57.0,53.0,40.02
2017,11,20,15,15,0.0,48.5,0.25,13.0,48.5,45.07,33.23
2017,11,20,15,30,0.0,40.0,0.2,13.0,40.0,37.15,26.37
2017,11,20,15,45,0.0,31.5,0.2,13.0,31.5,29.24,19.42
2017,11,20,16,0,0.0,23.0,0.2,13.0,23.0,21.33,12.42
2017,11,20,16,15,0.0,15.0,0.25,12.5,15.0,13.9,5.72
2017,11,20,16,30,0.0,7.0,0.3,12.0,7.0,6.48,0.0
2017,11,20,16,45,0.0,3.5,0.35,12.0,3.5,3.34,0.0
2017,11,20,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,21,7,15,143.5,11.5,0.4,12.0,21.5,10.96,0.0
2017,11,21,7,30,287.0,23.0,0.4,12.0,43.0,18.47,6.96
2017,11,21,7,45,391.0,31.5,0.4,12.0,80.0,24.54,15.6
2017,11,21,8,0,495.0,40.0,0.4,12.0,117.0,30.41,21.41
2017,11,21,8,15,557.0,46.0,0.35,12.0,157.0,33.89,24.86
2017,11,21,8,30,619.0,52.0,0.3,12.0,197.0,37.33,28.14
2017,11,21,8,45,660.5,55.5,0.3,12.5,235.5,42.38,32.7
2017,11,21,9,0,702.0,59.0,0.3,13.0,274.0,43.94,34.03
2017,11,21,9,15,730.0,62.0,0.3,13.5,309.0,83.22,43.79
2017,11,21,9,30,758.0,65.0,0.3,14.0,344.0,125.26,68.5
2017,11,21,9,45,772.5,68.5,0.3,14.5,373.5,167.51,100.26
2017,11,21,10,0,787.0,72.0,0.3,15.0,403.0,210.03,135.49
2017,11,21,10,15,666.5,106.0,0.3,15.0,398.0,245.15,171.22
2017,11,21,10,30,546.0,140.0,0.3,15.0,393.0,271.59,199.0
2017,11,21,10,45,498.0,158.5,0.3,15.5,396.0,297.45,222.68
2017,11,21,11,0,450.0,177.0,0.3,16.0,399.0,319.04,242.06
2017,11,21,11,15,446.5,182.5,0.3,16.0,406.5,342.06,261.64
2017,11,21,11,30,443.0,188.0,0.3,16.0,414.0,363.87,279.88
2017,11,21,11,45,649.5,132.0,0.3,16.5,466.0,423.0,324.57
2017,11,21,12,0,856.0,76.0,0.3,17.0,518.0,487.21,372.77
2017,11,21,12,15,634.0,135.0,0.3,17.0,461.0,457.8,352.29
2017,11,21,12,30,412.0,194.0,0.3,17.0,404.0,413.81,320.5
2017,11,21,12,45,375.0,196.5,0.3,17.5,384.0,402.3,312.67
2017,11,21,13,0,338.0,199.0,0.3,18.0,364.0,393.21,306.01
2017,11,21,13,15,413.0,175.5,0.25,18.0,370.0,425.11,330.99
2017,11,21,13,30,488.0,152.0,0.2,18.0,376.0,450.62,350.75
2017,11,21,13,45,520.0,136.0,0.2,18.0,362.5,457.66,356.88
2017,11,21,14,0,552.0,120.0,0.2,18.0,349.0,466.32,364.28
2017,11,21,14,15,663.0,91.0,0.2,17.5,345.0,501.07,392.12
2017,11,21,14,30,774.0,62.0,0.2,17.0,341.0,528.66,414.11
2017,11,21,14,45,747.0,59.0,0.2,17.0,305.5,505.32,396.66
2017,11,21,15,0,720.0,56.0,0.2,17.0,270.0,479.97,377.72
2017,11,21,15,15,679.0,52.0,0.25,16.5,231.0,444.13,351.2
2017,11,21,15,30,638.0,48.0,0.3,16.0,192.0,407.31,322.67
2017,11,21,15,45,574.5,42.5,0.4,15.5,151.5,356.89,282.39
2017,11,21,16,0,511.0,37.0,0.5,15.0,111.0,311.98,244.16
2017,11,21,16,15,401.5,28.5,0.55,14.5,74.0,240.87,181.09
2017,11,21,16,30,292.0,20.0,0.6,14.0,37.0,166.15,67.54
2017,11,21,16,45,146.0,10.0,0.65,13.5,18.5,67.24,0.0
2017,11,21,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
