Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,22,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,22,7,15,177.0,10.5,0.6,10.5,22.5,10.01,0.0
2017,11,22,7,30,354.0,21.0,0.5,11.0,45.0,18.28,6.0
2017,11,22,7,45,459.5,29.0,0.45,11.5,83.5,24.52,15.52
2017,11,22,8,0,565.0,37.0,0.4,12.0,122.0,30.59,21.53
2017,11,22,8,15,626.0,42.0,0.35,13.0,163.5,33.61,24.47
2017,11,22,8,30,687.0,47.0,0.3,14.0,205.0,36.64,27.27
2017,11,22,8,45,726.5,50.0,0.25,15.0,245.0,37.89,28.35
2017,11,22,9,0,766.0,53.0,0.2,16.0,285.0,39.2,29.42
2017,11,22,9,15,548.0,94.5,0.2,16.5,271.0,95.43,59.51
2017,11,22,9,30,330.0,136.0,0.2,17.0,257.0,139.79,97.23
2017,11,22,9,45,334.0,148.5,0.2,18.0,279.5,168.68,118.55
2017,11,22,10,0,338.0,161.0,0.2,19.0,302.0,197.67,141.3
2017,11,22,10,15,334.5,173.5,0.2,19.5,320.0,225.0,163.76
2017,11,22,10,30,331.0,186.0,0.2,20.0,338.0,251.69,185.71
2017,11,22,10,45,366.5,187.0,0.2,20.5,361.5,280.04,207.76
2017,11,22,11,0,402.0,188.0,0.2,21.0,385.0,310.42,231.35
2017,11,22,11,15,406.0,191.0,0.2,21.0,393.0,332.57,249.52
2017,11,22,11,30,410.0,194.0,0.2,21.0,401.0,354.02,266.96
2017,11,22,11,45,471.5,179.5,0.2,21.0,419.5,384.04,290.31
2017,11,22,12,0,533.0,165.0,0.2,21.0,438.0,415.68,314.76
2017,11,22,12,15,523.5,167.0,0.2,21.0,433.0,429.18,325.79
2017,11,22,12,30,514.0,169.0,0.2,21.0,428.0,440.72,335.32
2017,11,22,12,45,463.0,176.0,0.2,21.0,405.5,433.08,330.56
2017,11,22,13,0,412.0,183.0,0.2,21.0,383.0,422.39,323.47
2017,11,22,13,15,521.0,149.0,0.15,21.0,392.0,457.2,350.53
2017,11,22,13,30,630.0,115.0,0.1,21.0,401.0,494.98,379.0
2017,11,22,13,45,427.0,144.5,0.1,21.0,333.5,411.5,317.13
2017,11,22,14,0,224.0,174.0,0.1,21.0,266.0,322.26,250.07
2017,11,22,14,15,377.0,138.0,0.1,20.5,279.0,381.68,298.23
2017,11,22,14,30,530.0,102.0,0.1,20.0,292.0,433.79,338.79
2017,11,22,14,45,503.0,95.5,0.1,20.0,261.0,405.52,317.3
2017,11,22,15,0,476.0,89.0,0.1,20.0,230.0,379.97,298.1
2017,11,22,15,15,448.0,79.0,0.2,19.5,196.5,348.8,275.03
2017,11,22,15,30,420.0,69.0,0.3,19.0,163.0,317.01,250.45
2017,11,22,15,45,372.0,58.0,0.4,18.5,128.0,273.73,215.57
2017,11,22,16,0,324.0,47.0,0.5,18.0,93.0,231.59,180.0
2017,11,22,16,15,245.0,34.0,0.5,17.5,62.0,174.52,129.19
2017,11,22,16,30,166.0,21.0,0.5,17.0,31.0,111.5,38.09
2017,11,22,16,45,83.0,10.5,0.5,16.5,15.5,42.64,0.0
2017,11,22,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,79.5,11.0,0.75,13.0,16.0,10.48,0.0
2017,11,23,7,30,159.0,22.0,0.6,13.0,32.0,17.3,4.24
2017,11,23,7,45,240.5,34.0,0.5,13.5,63.0,26.37,16.82
2017,11,23,8,0,322.0,46.0,0.4,14.0,94.0,35.16,25.29
2017,11,23,8,15,364.5,57.5,0.35,14.5,128.0,43.23,32.78
2017,11,23,8,30,407.0,69.0,0.3,15.0,162.0,51.05,39.88
2017,11,23,8,45,436.0,79.0,0.25,15.5,195.0,57.47,45.6
2017,11,23,9,0,465.0,89.0,0.2,16.0,228.0,63.73,51.03
2017,11,23,9,15,479.5,99.0,0.2,16.0,257.5,93.68,60.68
2017,11,23,9,30,494.0,109.0,0.2,16.0,287.0,128.75,82.15
2017,11,23,9,45,449.0,128.5,0.2,16.5,301.5,164.21,110.73
2017,11,23,10,0,404.0,148.0,0.2,17.0,316.0,195.48,137.93
2017,11,23,10,15,206.5,154.5,0.2,17.0,240.5,179.3,133.76
2017,11,23,10,30,9.0,161.0,0.2,17.0,165.0,148.42,116.2
2017,11,23,10,45,77.5,189.5,0.2,17.5,227.0,193.88,150.55
2017,11,23,11,0,146.0,218.0,0.2,18.0,289.0,246.66,190.18
2017,11,23,11,15,167.0,222.5,0.2,18.0,305.5,266.82,205.68
2017,11,23,11,30,188.0,227.0,0.2,18.0,322.0,288.0,222.25
2017,11,23,11,45,189.5,228.0,0.2,18.5,324.0,298.25,230.16
2017,11,23,12,0,191.0,229.0,0.2,19.0,326.0,308.04,237.71
2017,11,23,12,15,106.5,210.0,0.2,19.0,264.5,255.81,198.35
2017,11,23,12,30,22.0,191.0,0.2,19.0,203.0,191.11,148.46
2017,11,23,12,45,11.0,164.0,0.2,19.5,170.0,160.44,124.56
2017,11,23,13,0,0.0,137.0,0.2,20.0,137.0,129.0,99.55
2017,11,23,13,15,0.0,132.0,0.2,20.0,132.0,124.57,96.28
2017,11,23,13,30,0.0,127.0,0.2,20.0,127.0,120.14,92.87
2017,11,23,13,45,134.0,147.5,0.2,20.0,202.5,230.16,182.1
2017,11,23,14,0,268.0,168.0,0.2,20.0,278.0,340.22,267.31
2017,11,23,14,15,228.0,158.0,0.2,19.5,246.5,309.15,243.24
2017,11,23,14,30,188.0,148.0,0.2,19.0,215.0,269.35,213.31
2017,11,23,14,45,180.5,133.0,0.2,18.5,192.0,249.64,198.82
2017,11,23,15,0,173.0,118.0,0.2,18.0,169.0,229.3,183.26
2017,11,23,15,15,161.5,102.0,0.2,17.5,144.0,205.0,164.04
2017,11,23,15,30,150.0,86.0,0.2,17.0,119.0,180.34,143.95
2017,11,23,15,45,305.5,62.0,0.2,16.5,111.5,244.97,194.69
2017,11,23,16,0,461.0,38.0,0.2,16.0,104.0,286.99,223.16
2017,11,23,16,15,347.0,29.0,0.2,15.5,68.5,215.2,159.01
2017,11,23,16,30,233.0,20.0,0.2,15.0,33.0,138.89,41.88
2017,11,23,16,45,116.5,10.0,0.2,15.0,16.5,55.12,0.0
2017,11,23,17,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,24,7,15,72.0,10.5,0.45,10.0,14.5,10.01,0.0
2017,11,24,7,30,144.0,21.0,0.4,10.0,29.0,16.52,2.67
2017,11,24,7,45,193.5,35.5,0.4,10.5,57.0,27.61,18.0
2017,11,24,8,0,243.0,50.0,0.4,11.0,85.0,38.32,28.37
2017,11,24,8,15,273.5,63.5,0.4,11.0,115.0,47.87,37.37
2017,11,24,8,30,304.0,77.0,0.4,11.0,145.0,57.12,45.95
2017,11,24,8,45,322.5,90.0,0.4,11.5,174.5,65.67,53.65
2017,11,24,9,0,341.0,103.0,0.4,12.0,204.0,73.99,60.97
2017,11,24,9,15,349.0,116.5,0.35,12.5,230.5,100.07,70.96
2017,11,24,9,30,357.0,130.0,0.3,13.0,257.0,131.45,91.21
2017,11,24,9,45,354.5,143.0,0.3,14.0,278.5,164.7,116.5
2017,11,24,10,0,352.0,156.0,0.3,15.0,300.0,193.7,139.83
2017,11,24,10,15,337.5,169.0,0.25,15.0,314.0,219.51,162.1
2017,11,24,10,30,323.0,182.0,0.2,15.0,328.0,243.78,183.14
2017,11,24,10,45,389.5,176.5,0.2,15.5,359.5,274.85,207.01
2017,11,24,11,0,456.0,171.0,0.2,16.0,391.0,310.93,235.01
2017,11,24,11,15,330.5,197.5,0.2,16.5,359.0,306.13,234.43
2017,11,24,11,30,205.0,224.0,0.2,17.0,327.0,291.52,225.29
2017,11,24,11,45,123.0,216.0,0.2,17.5,278.0,257.38,199.98
2017,11,24,12,0,41.0,208.0,0.2,18.0,229.0,215.09,167.55
2017,11,24,12,15,20.5,178.0,0.2,18.0,188.5,176.65,137.83
2017,11,24,12,30,0.0,148.0,0.2,18.0,148.0,138.72,107.91
2017,11,24,12,45,0.0,149.0,0.2,18.0,149.0,140.14,109.31
2017,11,24,13,0,0.0,150.0,0.2,18.0,150.0,141.64,110.6
2017,11,24,13,15,0.0,78.5,0.2,18.0,78.5,73.08,55.14
2017,11,24,13,30,0.0,7.0,0.2,18.0,7.0,6.49,0.0
2017,11,24,13,45,0.0,6.5,0.2,18.5,6.5,6.03,0.0
2017,11,24,14,0,0.0,6.0,0.2,19.0,6.0,5.56,0.0
2017,11,24,14,15,13.0,70.5,0.2,18.5,75.5,75.57,58.14
2017,11,24,14,30,26.0,135.0,0.2,18.0,145.0,154.26,122.56
2017,11,24,14,45,23.0,122.0,0.2,18.0,129.5,133.76,105.62
2017,11,24,15,0,20.0,109.0,0.2,18.0,114.0,119.84,94.38
2017,11,24,15,15,15.0,94.0,0.25,17.0,97.5,102.55,80.47
2017,11,24,15,30,10.0,79.0,0.3,16.0,81.0,85.3,66.23
2017,11,24,15,45,5.0,63.0,0.4,15.5,64.0,66.81,50.51
2017,11,24,16,0,0.0,47.0,0.5,15.0,47.0,48.17,34.43
2017,11,24,16,15,0.0,31.0,0.55,14.5,31.0,31.32,19.28
2017,11,24,16,30,0.0,15.0,0.6,14.0,15.0,13.92,0.0
2017,11,24,16,45,0.0,7.5,0.7,13.5,7.5,7.15,0.0
2017,11,24,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,25,7,15,109.5,10.0,0.55,9.5,16.0,9.53,0.0
2017,11,25,7,30,219.0,20.0,0.5,10.0,32.0,16.14,0.93
2017,11,25,7,45,292.0,32.0,0.5,10.5,63.5,25.6,16.13
2017,11,25,8,0,365.0,44.0,0.5,11.0,95.0,34.67,25.09
2017,11,25,8,15,413.5,53.0,0.5,11.5,129.5,40.59,30.77
2017,11,25,8,30,462.0,62.0,0.5,12.0,164.0,46.35,36.13
2017,11,25,8,45,487.0,71.5,0.5,12.5,197.0,52.34,41.56
2017,11,25,9,0,512.0,81.0,0.5,13.0,230.0,58.19,46.73
2017,11,25,9,15,526.0,90.0,0.45,13.5,260.0,85.43,54.73
2017,11,25,9,30,540.0,99.0,0.4,14.0,290.0,121.81,75.96
2017,11,25,9,45,441.5,127.5,0.4,14.5,292.5,159.3,108.25
2017,11,25,10,0,343.0,156.0,0.4,15.0,295.0,190.82,138.02
2017,11,25,10,15,403.5,155.0,0.35,15.0,328.5,219.37,159.7
2017,11,25,10,30,464.0,154.0,0.3,15.0,362.0,254.55,187.45
2017,11,25,10,45,426.0,169.5,0.3,15.5,366.5,278.36,208.96
2017,11,25,11,0,388.0,185.0,0.3,16.0,371.0,298.52,226.94
2017,11,25,11,15,428.5,180.5,0.3,16.0,390.0,327.18,250.13
2017,11,25,11,30,469.0,176.0,0.3,16.0,409.0,357.12,274.19
2017,11,25,11,45,423.0,188.0,0.3,16.0,399.0,365.87,282.57
2017,11,25,12,0,377.0,200.0,0.3,16.0,389.0,368.09,285.69
2017,11,25,12,15,629.5,136.0,0.3,16.0,449.5,447.95,347.03
2017,11,25,12,30,882.0,72.0,0.3,16.0,510.0,526.91,406.57
2017,11,25,12,45,669.0,121.0,0.3,16.5,449.0,484.83,375.11
2017,11,25,13,0,456.0,170.0,0.3,17.0,388.0,429.0,333.68
2017,11,25,13,15,483.5,156.5,0.3,17.0,380.0,439.16,343.08
2017,11,25,13,30,511.0,143.0,0.3,17.0,372.0,447.81,350.6
2017,11,25,13,45,453.5,144.5,0.3,17.0,339.5,422.5,332.06
2017,11,25,14,0,396.0,146.0,0.3,17.0,307.0,395.26,312.04
2017,11,25,14,15,304.0,145.0,0.3,16.5,263.0,336.28,267.75
2017,11,25,14,30,212.0,144.0,0.3,16.0,219.0,285.38,228.64
2017,11,25,14,45,201.5,130.0,0.3,16.0,195.5,265.13,213.26
2017,11,25,15,0,191.0,116.0,0.3,16.0,172.0,244.2,196.72
2017,11,25,15,15,179.5,100.0,0.3,15.5,146.5,219.68,177.19
2017,11,25,15,30,168.0,84.0,0.3,15.0,121.0,194.65,156.63
2017,11,25,15,45,149.0,67.0,0.35,14.5,94.5,164.13,130.94
2017,11,25,16,0,130.0,50.0,0.4,14.0,68.0,133.46,104.27
2017,11,25,16,15,86.0,34.5,0.45,13.5,44.5,93.97,68.21
2017,11,25,16,30,42.0,19.0,0.5,13.0,21.0,42.53,4.74
2017,11,25,16,45,21.0,9.5,0.6,12.5,10.5,17.2,0.0
2017,11,25,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,3.0,0.6,14.0,3.0,2.86,0.0
2017,11,26,7,30,0.0,6.0,0.6,14.0,6.0,5.55,0.0
2017,11,26,7,45,0.0,13.5,0.6,14.0,13.5,12.51,4.78
2017,11,26,8,0,0.0,21.0,0.6,14.0,21.0,19.47,11.43
2017,11,26,8,15,0.0,29.5,0.6,14.0,29.5,27.37,18.72
2017,11,26,8,30,0.0,38.0,0.6,14.0,38.0,35.29,25.97
2017,11,26,8,45,0.0,46.5,0.6,14.0,46.5,43.2,33.16
2017,11,26,9,0,0.0,55.0,0.6,14.0,55.0,51.13,40.27
2017,11,26,9,15,0.0,63.0,0.6,14.0,63.0,58.6,44.6
2017,11,26,9,30,0.0,71.0,0.6,14.0,71.0,65.93,50.75
2017,11,26,9,45,0.0,92.0,0.6,14.0,92.0,84.46,66.26
2017,11,26,10,0,0.0,113.0,0.6,14.0,113.0,103.02,81.61
2017,11,26,10,15,0.0,100.5,0.6,13.5,100.5,92.65,72.94
2017,11,26,10,30,0.0,88.0,0.6,13.0,88.0,81.72,63.85
2017,11,26,10,45,34.0,146.5,0.65,13.0,162.5,143.2,113.97
2017,11,26,11,0,68.0,205.0,0.7,13.0,237.0,207.85,165.71
2017,11,26,11,15,42.5,194.0,0.7,13.0,214.0,193.31,154.28
2017,11,26,11,30,17.0,183.0,0.7,13.0,191.0,175.74,140.5
2017,11,26,11,45,70.5,204.5,0.7,13.0,239.5,221.22,177.05
2017,11,26,12,0,124.0,226.0,0.7,13.0,288.0,272.41,217.67
2017,11,26,12,15,158.0,224.0,0.7,12.5,302.5,292.94,234.46
2017,11,26,12,30,192.0,222.0,0.7,12.0,317.0,314.49,252.4
2017,11,26,12,45,96.0,119.5,0.7,12.0,167.0,168.46,135.9
2017,11,26,13,0,0.0,17.0,0.7,12.0,17.0,15.78,7.89
2017,11,26,13,15,0.0,24.5,0.65,12.0,24.5,22.74,13.97
2017,11,26,13,30,0.0,32.0,0.6,12.0,32.0,29.72,19.99
2017,11,26,13,45,11.5,93.0,0.6,12.0,97.5,93.64,74.62
2017,11,26,14,0,23.0,154.0,0.6,12.0,163.0,162.7,132.21
2017,11,26,14,15,11.5,127.5,0.6,11.5,132.0,129.79,104.89
2017,11,26,14,30,0.0,101.0,0.6,11.0,101.0,96.71,77.37
2017,11,26,14,45,0.0,90.5,0.6,11.0,90.5,86.75,69.1
2017,11,26,15,0,0.0,80.0,0.6,11.0,80.0,76.77,60.64
2017,11,26,15,15,0.0,68.0,0.55,11.0,68.0,65.12,50.64
2017,11,26,15,30,0.0,56.0,0.5,11.0,56.0,53.4,40.43
2017,11,26,15,45,0.0,43.5,0.5,11.0,43.5,40.99,29.52
2017,11,26,16,0,0.0,31.0,0.5,11.0,31.0,28.79,18.71
2017,11,26,16,15,0.0,20.0,0.5,11.0,20.0,18.56,9.22
2017,11,26,16,30,0.0,9.0,0.5,11.0,9.0,8.34,0.0
2017,11,26,16,45,0.0,4.5,0.5,11.0,4.5,4.29,0.0
2017,11,26,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,27,7,15,127.0,9.5,0.4,4.0,16.0,9.05,0.0
2017,11,27,7,30,254.0,19.0,0.4,4.0,32.0,15.47,0.0
2017,11,27,7,45,386.5,27.5,0.4,4.5,69.0,21.73,12.92
2017,11,27,8,0,519.0,36.0,0.4,5.0,106.0,30.38,21.81
2017,11,27,8,15,587.5,42.0,0.4,5.5,147.0,34.32,25.81
2017,11,27,8,30,656.0,48.0,0.4,6.0,188.0,38.26,29.62
2017,11,27,8,45,701.0,51.5,0.4,6.5,228.0,39.84,31.15
2017,11,27,9,0,746.0,55.0,0.4,7.0,268.0,41.51,32.67
2017,11,27,9,15,774.0,57.5,0.4,7.5,303.5,66.8,36.41
2017,11,27,9,30,802.0,60.0,0.4,8.0,339.0,109.76,57.99
2017,11,27,9,45,819.5,62.5,0.4,8.5,369.5,153.07,88.85
2017,11,27,10,0,837.0,65.0,0.4,9.0,400.0,196.84,124.73
2017,11,27,10,15,849.5,66.5,0.4,9.5,425.0,238.88,161.55
2017,11,27,10,30,862.0,68.0,0.4,10.0,450.0,283.52,201.11
2017,11,27,10,45,870.5,69.0,0.4,10.5,468.0,322.37,235.94
2017,11,27,11,0,879.0,70.0,0.4,11.0,486.0,359.99,269.25
2017,11,27,11,15,883.5,70.5,0.35,11.0,497.0,394.25,299.5
2017,11,27,11,30,888.0,71.0,0.3,11.0,508.0,426.63,327.51
2017,11,27,11,45,888.5,71.5,0.3,11.5,511.0,455.28,351.73
2017,11,27,12,0,889.0,72.0,0.3,12.0,514.0,481.55,373.47
2017,11,27,12,15,887.0,71.5,0.3,12.0,510.0,503.13,391.88
2017,11,27,12,30,885.0,71.0,0.3,12.0,506.0,522.0,407.88
2017,11,27,12,45,875.0,72.0,0.3,12.5,494.0,535.53,418.83
2017,11,27,13,0,865.0,73.0,0.3,13.0,482.0,547.78,428.51
2017,11,27,13,15,855.5,71.5,0.3,13.0,463.5,553.31,433.88
2017,11,27,13,30,846.0,70.0,0.3,13.0,445.0,555.82,436.93
2017,11,27,13,45,830.5,69.0,0.3,13.0,420.0,552.58,435.57
2017,11,27,14,0,815.0,68.0,0.3,13.0,395.0,546.44,431.93
2017,11,27,14,15,794.5,65.5,0.25,12.5,364.0,533.02,422.96
2017,11,27,14,30,774.0,63.0,0.2,12.0,333.0,517.01,411.8
2017,11,27,14,45,744.5,60.0,0.2,12.0,297.0,493.06,393.99
2017,11,27,15,0,715.0,57.0,0.2,12.0,261.0,467.13,374.07
2017,11,27,15,15,670.5,53.0,0.25,11.5,222.0,430.44,346.1
2017,11,27,15,30,626.0,49.0,0.3,11.0,183.0,392.8,316.08
2017,11,27,15,45,556.5,43.0,0.35,11.0,143.0,344.44,275.51
2017,11,27,16,0,487.0,37.0,0.4,11.0,103.0,293.96,231.38
2017,11,27,16,15,366.5,28.0,0.45,10.5,67.0,219.84,162.96
2017,11,27,16,30,246.0,19.0,0.5,10.0,31.0,139.67,12.54
2017,11,27,16,45,123.0,9.5,0.55,9.5,15.5,56.38,0.0
2017,11,27,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,28,7,15,152.5,8.0,0.7,5.5,15.5,7.63,0.0
2017,11,28,7,30,305.0,16.0,0.6,6.0,31.0,13.87,0.0
2017,11,28,7,45,419.5,24.0,0.5,6.5,66.5,20.32,11.39
2017,11,28,8,0,534.0,32.0,0.4,7.0,102.0,26.56,18.15
2017,11,28,8,15,599.0,37.0,0.4,7.5,142.0,29.72,21.4
2017,11,28,8,30,664.0,42.0,0.4,8.0,182.0,32.9,24.48
2017,11,28,8,45,703.0,45.5,0.4,8.5,220.5,34.69,26.19
2017,11,28,9,0,742.0,49.0,0.4,9.0,259.0,36.52,27.86
2017,11,28,9,15,391.0,92.5,0.4,9.5,204.5,78.14,54.67
2017,11,28,9,30,40.0,136.0,0.4,10.0,150.0,117.74,94.01
2017,11,28,9,45,415.5,102.0,0.4,10.5,266.5,131.21,87.88
2017,11,28,10,0,791.0,68.0,0.4,11.0,383.0,189.18,119.47
2017,11,28,10,15,489.5,130.0,0.4,11.0,329.0,212.35,152.86
2017,11,28,10,30,188.0,192.0,0.4,11.0,275.0,214.76,167.18
2017,11,28,10,45,505.5,134.5,0.45,11.5,369.5,266.65,201.09
2017,11,28,11,0,823.0,77.0,0.5,12.0,464.0,343.27,257.07
2017,11,28,11,15,718.0,104.5,0.45,12.0,448.0,360.16,275.11
2017,11,28,11,30,613.0,132.0,0.4,12.0,432.0,370.76,287.23
2017,11,28,11,45,522.0,158.0,0.4,12.0,414.5,375.84,294.05
2017,11,28,12,0,431.0,184.0,0.4,12.0,397.0,376.73,296.71
2017,11,28,12,15,629.0,132.5,0.4,12.0,441.5,438.29,345.16
2017,11,28,12,30,827.0,81.0,0.4,12.0,486.0,501.67,394.31
2017,11,28,12,45,802.0,86.5,0.45,12.0,472.0,511.76,403.33
2017,11,28,13,0,777.0,92.0,0.5,12.0,458.0,518.54,410.21
2017,11,28,13,15,664.5,111.5,0.5,12.0,416.0,490.37,389.82
2017,11,28,13,30,552.0,131.0,0.5,12.0,374.0,453.33,362.52
2017,11,28,13,45,467.0,138.5,0.5,12.0,336.0,419.74,337.53
2017,11,28,14,0,382.0,146.0,0.5,12.0,298.0,384.0,310.24
2017,11,28,14,15,393.0,132.0,0.45,12.0,278.0,377.58,306.03
2017,11,28,14,30,404.0,118.0,0.4,12.0,258.0,369.36,299.93
2017,11,28,14,45,386.5,108.5,0.4,12.0,231.0,348.73,283.89
2017,11,28,15,0,369.0,99.0,0.4,12.0,204.0,327.0,266.6
2017,11,28,15,15,343.5,87.0,0.4,11.5,173.5,297.26,242.78
2017,11,28,15,30,318.0,75.0,0.4,11.0,143.0,267.06,217.74
2017,11,28,15,45,289.0,60.5,0.4,10.5,112.0,231.89,187.67
2017,11,28,16,0,260.0,46.0,0.4,10.0,81.0,196.92,156.42
2017,11,28,16,15,130.0,35.0,0.45,9.5,52.5,114.48,83.91
2017,11,28,16,30,0.0,24.0,0.5,9.0,24.0,27.14,0.0
2017,11,28,16,45,0.0,12.0,0.55,8.5,12.0,11.44,0.0
2017,11,28,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,11,29,7,15,166.5,8.0,0.45,3.5,15.5,7.63,0.0
2017,11,29,7,30,333.0,16.0,0.4,4.0,31.0,14.01,0.0
2017,11,29,7,45,452.5,24.5,0.4,4.5,69.0,21.0,11.86
2017,11,29,8,0,572.0,33.0,0.4,5.0,107.0,27.74,19.33
2017,11,29,8,15,639.0,38.5,0.35,5.5,148.5,31.34,23.04
2017,11,29,8,30,706.0,44.0,0.3,6.0,190.0,34.93,26.56
2017,11,29,8,45,744.5,48.0,0.3,6.5,230.5,37.09,28.63
2017,11,29,9,0,783.0,52.0,0.3,7.0,271.0,39.29,30.64
2017,11,29,9,15,710.5,64.5,0.25,7.5,283.0,66.52,40.07
2017,11,29,9,30,638.0,77.0,0.2,8.0,295.0,103.39,59.92
2017,11,29,9,45,606.5,92.0,0.2,8.5,315.0,144.31,91.09
2017,11,29,10,0,575.0,107.0,0.2,9.0,335.0,182.0,123.4
2017,11,29,10,15,568.5,117.0,0.15,9.5,353.5,217.1,153.85
2017,11,29,10,30,562.0,127.0,0.1,10.0,372.0,250.87,183.52
2017,11,29,10,45,444.5,158.5,0.1,11.0,357.5,268.36,202.78
2017,11,29,11,0,327.0,190.0,0.1,12.0,343.0,277.72,214.1
2017,11,29,11,15,520.0,146.5,0.1,12.5,396.5,323.73,248.15
2017,11,29,11,30,713.0,103.0,0.1,13.0,450.0,380.67,291.22
2017,11,29,11,45,803.5,89.0,0.1,13.5,483.0,430.55,329.84
2017,11,29,12,0,894.0,75.0,0.1,14.0,516.0,481.47,368.79
2017,11,29,12,15,891.5,74.5,0.1,14.0,511.5,503.07,386.72
2017,11,29,12,30,889.0,74.0,0.1,14.0,507.0,521.94,402.56
2017,11,29,12,45,765.5,95.5,0.15,14.5,462.5,499.94,387.62
2017,11,29,13,0,642.0,117.0,0.2,15.0,418.0,471.44,367.66
2017,11,29,13,15,746.0,94.5,0.2,15.0,431.5,514.68,401.62
2017,11,29,13,30,850.0,72.0,0.2,15.0,445.0,555.67,432.74
2017,11,29,13,45,827.0,72.5,0.2,15.0,418.5,550.17,429.2
2017,11,29,14,0,804.0,73.0,0.2,15.0,392.0,541.72,423.88
2017,11,29,14,15,782.5,70.5,0.2,14.5,361.0,528.01,415.33
2017,11,29,14,30,761.0,68.0,0.2,14.0,330.0,511.72,404.52
2017,11,29,14,45,723.0,65.5,0.25,14.0,293.0,484.03,384.42
2017,11,29,15,0,685.0,63.0,0.3,14.0,256.0,457.5,364.49
2017,11,29,15,15,639.0,58.0,0.35,13.5,217.0,420.06,336.0
2017,11,29,15,30,593.0,53.0,0.4,13.0,178.0,381.94,305.65
2017,11,29,15,45,512.0,46.5,0.5,12.5,137.5,324.84,259.17
2017,11,29,16,0,431.0,40.0,0.6,12.0,97.0,269.53,211.96
2017,11,29,16,15,215.5,34.0,0.65,11.0,62.5,159.4,116.86
2017,11,29,16,30,0.0,28.0,0.7,10.0,28.0,34.63,0.0
2017,11,29,16,45,0.0,14.0,0.8,9.5,14.0,13.34,0.0
2017,11,29,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,7,15,109.0,8.0,1.0,7.0,12.5,7.63,0.0
2017,11,30,7,30,218.0,16.0,0.9,7.0,25.0,12.93,0.0
2017,11,30,7,45,340.0,26.0,0.85,7.5,59.5,20.7,11.12
2017,11,30,8,0,462.0,36.0,0.8,8.0,94.0,28.16,19.35
2017,11,30,8,15,534.5,42.5,0.65,8.5,133.5,32.17,23.42
2017,11,30,8,30,607.0,49.0,0.5,9.0,173.0,36.13,27.25
2017,11,30,8,45,647.0,54.5,0.35,9.5,211.0,39.12,30.09
2017,11,30,9,0,687.0,60.0,0.2,10.0,249.0,46.22,36.55
2017,11,30,9,15,718.0,63.5,0.2,10.0,284.5,63.68,38.4
2017,11,30,9,30,749.0,67.0,0.2,10.0,320.0,104.77,57.07
2017,11,30,9,45,768.0,70.0,0.2,10.5,350.5,146.09,84.93
2017,11,30,10,0,787.0,73.0,0.2,11.0,381.0,188.13,118.21
2017,11,30,10,15,802.0,75.0,0.2,11.5,406.0,228.93,152.99
2017,11,30,10,30,817.0,77.0,0.2,12.0,431.0,269.62,188.52
2017,11,30,10,45,718.0,99.5,0.2,12.5,420.0,293.73,214.19
2017,11,30,11,0,619.0,122.0,0.2,13.0,409.0,312.01,233.94
2017,11,30,11,15,555.0,143.0,0.2,13.0,405.5,331.43,252.97
2017,11,30,11,30,491.0,164.0,0.2,13.0,402.0,347.0,267.99
2017,11,30,11,45,486.5,168.5,0.25,13.5,406.0,367.46,285.28
2017,11,30,12,0,482.0,173.0,0.3,14.0,410.0,386.45,301.02
2017,11,30,12,15,671.5,125.5,0.3,14.0,453.0,447.72,348.46
2017,11,30,12,30,861.0,78.0,0.3,14.0,496.0,510.59,396.54
2017,11,30,12,45,615.5,130.0,0.3,14.5,425.0,456.42,356.23
2017,11,30,13,0,370.0,182.0,0.3,15.0,354.0,383.15,301.23
2017,11,30,13,15,605.0,127.5,0.3,14.5,397.0,470.99,371.01
2017,11,30,13,30,840.0,73.0,0.3,14.0,440.0,549.11,431.01
2017,11,30,13,45,423.0,106.5,0.3,14.0,291.0,358.26,285.99
2017,11,30,14,0,6.0,140.0,0.3,14.0,142.0,138.55,109.67
2017,11,30,14,15,3.5,129.5,0.3,13.5,131.0,127.54,102.0
2017,11,30,14,30,1.0,119.0,0.3,13.0,120.0,116.53,93.22
2017,11,30,14,45,0.5,106.5,0.3,13.0,107.0,104.47,83.29
2017,11,30,15,0,0.0,94.0,0.3,13.0,94.0,92.38,73.2
2017,11,30,15,15,313.5,72.0,0.35,12.5,137.5,262.05,215.45
2017,11,30,15,30,627.0,50.0,0.4,12.0,181.0,394.34,317.86
2017,11,30,15,45,554.5,43.5,0.5,11.5,141.0,340.93,272.37
2017,11,30,16,0,482.0,37.0,0.6,11.0,101.0,289.0,227.49
2017,11,30,16,15,361.0,27.5,0.65,10.0,65.5,215.02,157.97
2017,11,30,16,30,240.0,18.0,0.7,9.0,30.0,134.13,0.0
2017,11,30,16,45,120.0,9.0,0.75,8.5,15.0,54.28,0.0
2017,11,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,10.0,1.0,5.5,10.0,9.53,0.0
2017,12,1,7,30,0.0,20.0,0.8,6.0,20.0,19.06,0.0
2017,12,1,7,45,156.0,30.0,0.65,6.5,49.0,23.54,13.11
2017,12,1,8,0,312.0,40.0,0.5,7.0,78.0,31.96,22.76
2017,12,1,8,15,359.5,51.5,0.45,7.5,112.0,39.19,29.84
2017,12,1,8,30,407.0,63.0,0.4,8.0,146.0,47.2,37.39
2017,12,1,8,45,445.0,72.0,0.35,9.0,179.0,53.06,42.75
2017,12,1,9,0,483.0,81.0,0.3,10.0,212.0,59.58,48.55
2017,12,1,9,15,512.5,86.5,0.3,10.5,243.0,72.49,50.04
2017,12,1,9,30,542.0,92.0,0.3,11.0,274.0,105.81,65.76
2017,12,1,9,45,554.0,99.5,0.3,12.0,301.0,141.18,89.9
2017,12,1,10,0,566.0,107.0,0.3,13.0,328.0,177.06,117.95
2017,12,1,10,15,584.0,111.0,0.3,13.0,351.0,211.36,146.66
2017,12,1,10,30,602.0,115.0,0.3,13.0,374.0,246.28,176.71
2017,12,1,10,45,531.5,138.0,0.3,13.5,374.0,272.21,201.93
2017,12,1,11,0,461.0,161.0,0.3,14.0,374.0,293.05,222.08
2017,12,1,11,15,660.0,120.0,0.3,14.0,433.0,347.5,263.16
2017,12,1,11,30,859.0,79.0,0.3,14.0,492.0,411.33,312.0
2017,12,1,11,45,862.0,78.5,0.3,14.5,496.5,439.9,335.66
2017,12,1,12,0,865.0,78.0,0.3,15.0,501.0,466.3,357.38
2017,12,1,12,15,864.0,78.0,0.3,15.0,497.5,489.04,376.52
2017,12,1,12,30,863.0,78.0,0.3,15.0,494.0,509.21,393.36
2017,12,1,12,45,865.0,75.5,0.3,15.0,484.5,525.62,407.14
2017,12,1,13,0,867.0,73.0,0.3,15.0,475.0,539.34,418.71
2017,12,1,13,15,701.0,103.0,0.3,15.0,420.5,495.64,387.25
2017,12,1,13,30,535.0,133.0,0.3,15.0,366.0,441.77,347.86
2017,12,1,13,45,447.0,140.0,0.3,15.0,327.5,406.63,322.25
2017,12,1,14,0,359.0,147.0,0.3,15.0,289.0,361.62,288.35
2017,12,1,14,15,348.0,137.5,0.3,14.5,266.0,347.65,279.0
2017,12,1,14,30,337.0,128.0,0.3,14.0,243.0,332.47,268.12
2017,12,1,14,45,327.5,115.0,0.3,14.0,217.0,312.89,253.03
2017,12,1,15,0,318.0,102.0,0.3,14.0,191.0,300.94,243.44
2017,12,1,15,15,298.5,88.5,0.3,13.0,162.5,273.61,221.97
2017,12,1,15,30,279.0,75.0,0.3,12.0,134.0,245.69,199.23
2017,12,1,15,45,247.5,60.5,0.35,11.5,104.0,210.4,169.3
2017,12,1,16,0,216.0,46.0,0.4,11.0,74.0,175.54,138.45
2017,12,1,16,15,108.0,34.0,0.45,10.5,48.0,103.11,74.0
2017,12,1,16,30,0.0,22.0,0.5,10.0,22.0,24.13,0.0
2017,12,1,16,45,0.0,11.0,0.55,9.5,11.0,10.48,0.0
2017,12,1,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,7.5,0.25,8.0,7.5,7.15,0.0
2017,12,2,7,30,0.0,15.0,0.2,8.0,15.0,14.3,0.0
2017,12,2,7,45,77.0,29.0,0.2,8.0,38.0,23.86,12.86
2017,12,2,8,0,154.0,43.0,0.2,8.0,61.0,34.87,25.19
2017,12,2,8,15,179.0,59.0,0.2,8.0,88.5,47.02,36.78
2017,12,2,8,30,204.0,75.0,0.2,8.0,116.0,58.81,47.85
2017,12,2,8,45,221.5,90.0,0.2,8.5,142.5,69.55,57.67
2017,12,2,9,0,239.0,105.0,0.2,9.0,169.0,79.99,67.01
2017,12,2,9,15,253.5,117.0,0.2,9.0,194.0,93.14,72.07
2017,12,2,9,30,268.0,129.0,0.2,9.0,219.0,118.58,87.07
2017,12,2,9,45,265.5,144.5,0.2,9.0,240.0,145.95,107.52
2017,12,2,10,0,263.0,160.0,0.2,9.0,261.0,173.06,129.57
2017,12,2,10,15,321.0,160.5,0.2,9.0,292.0,199.89,149.76
2017,12,2,10,30,379.0,161.0,0.2,9.0,323.0,230.74,174.12
2017,12,2,10,45,468.5,149.0,0.2,9.5,358.5,262.57,198.62
2017,12,2,11,0,558.0,137.0,0.2,10.0,394.0,301.06,229.08
2017,12,2,11,15,396.0,173.5,0.15,10.0,358.0,299.62,233.03
2017,12,2,11,30,234.0,210.0,0.1,10.0,322.0,284.28,224.52
