Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,2,11,45,292.5,203.0,0.1,10.0,344.0,313.89,248.43
2017,12,2,12,0,351.0,196.0,0.1,10.0,366.0,344.47,272.8
2017,12,2,12,15,322.0,199.5,0.1,10.0,354.5,346.13,274.98
2017,12,2,12,30,293.0,203.0,0.1,10.0,343.0,345.65,275.52
2017,12,2,12,45,179.0,200.0,0.1,10.0,285.5,288.98,231.78
2017,12,2,13,0,65.0,197.0,0.1,10.0,228.0,226.79,182.65
2017,12,2,13,15,63.5,190.0,0.1,10.0,219.0,221.78,179.44
2017,12,2,13,30,62.0,183.0,0.1,10.0,210.0,216.5,175.53
2017,12,2,13,45,31.0,152.5,0.1,10.0,166.0,169.36,137.23
2017,12,2,14,0,0.0,122.0,0.1,10.0,122.0,116.69,93.77
2017,12,2,14,15,0.0,112.5,0.1,9.5,112.5,107.87,86.96
2017,12,2,14,30,0.0,103.0,0.1,9.0,103.0,99.03,79.81
2017,12,2,14,45,0.0,91.5,0.1,9.0,91.5,88.06,70.61
2017,12,2,15,0,0.0,80.0,0.1,9.0,80.0,77.03,61.25
2017,12,2,15,15,0.0,68.0,0.15,8.5,68.0,65.4,51.33
2017,12,2,15,30,0.0,56.0,0.2,8.0,56.0,53.69,41.15
2017,12,2,15,45,0.0,43.0,0.3,8.0,43.0,40.72,29.61
2017,12,2,16,0,0.0,30.0,0.4,8.0,30.0,27.86,18.09
2017,12,2,16,15,0.0,19.5,0.4,7.5,19.5,18.09,8.72
2017,12,2,16,30,0.0,9.0,0.4,7.0,9.0,8.34,0.0
2017,12,2,16,45,0.0,4.5,0.45,7.0,4.5,4.29,0.0
2017,12,2,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,3,7,15,79.0,7.5,0.5,5.0,10.0,7.15,0.0
2017,12,3,7,30,158.0,15.0,0.5,5.0,20.0,14.3,0.0
2017,12,3,7,45,317.5,24.0,0.5,5.5,54.5,19.19,8.92
2017,12,3,8,0,477.0,33.0,0.5,6.0,89.0,25.83,17.29
2017,12,3,8,15,555.5,39.0,0.5,6.0,129.0,32.26,23.69
2017,12,3,8,30,634.0,45.0,0.5,6.0,169.0,36.26,27.68
2017,12,3,8,45,690.5,48.0,0.5,6.5,210.0,37.46,28.9
2017,12,3,9,0,747.0,51.0,0.5,7.0,251.0,38.8,30.15
2017,12,3,9,15,778.0,54.0,0.5,7.5,287.5,50.08,30.83
2017,12,3,9,30,809.0,57.0,0.5,8.0,324.0,93.22,47.6
2017,12,3,9,45,827.0,60.0,0.5,8.5,355.0,136.92,76.08
2017,12,3,10,0,845.0,63.0,0.5,9.0,386.0,181.15,110.94
2017,12,3,10,15,859.0,64.5,0.45,9.0,412.0,223.56,147.6
2017,12,3,10,30,873.0,66.0,0.4,9.0,438.0,268.75,187.7
2017,12,3,10,45,883.0,66.5,0.4,9.5,457.0,307.88,222.95
2017,12,3,11,0,893.0,67.0,0.4,10.0,476.0,345.87,256.9
2017,12,3,11,15,898.0,68.0,0.4,10.0,487.5,381.27,288.74
2017,12,3,11,30,903.0,69.0,0.4,10.0,499.0,414.84,318.46
2017,12,3,11,45,904.5,69.0,0.4,10.5,503.0,444.0,343.56
2017,12,3,12,0,906.0,69.0,0.4,11.0,507.0,470.82,366.17
2017,12,3,12,15,904.0,69.0,0.4,11.0,504.0,493.55,385.8
2017,12,3,12,30,902.0,69.0,0.4,11.0,501.0,513.58,402.97
2017,12,3,12,45,873.5,75.5,0.4,11.5,486.5,525.49,412.88
2017,12,3,13,0,845.0,82.0,0.4,12.0,472.0,533.17,419.34
2017,12,3,13,15,835.5,80.5,0.35,12.0,454.0,539.07,424.61
2017,12,3,13,30,826.0,79.0,0.3,12.0,436.0,542.02,427.49
2017,12,3,13,45,811.5,77.0,0.3,12.0,411.5,538.8,426.16
2017,12,3,14,0,797.0,75.0,0.3,12.0,387.0,532.71,422.54
2017,12,3,14,15,775.0,72.5,0.3,11.5,356.0,519.19,413.91
2017,12,3,14,30,753.0,70.0,0.3,11.0,325.0,503.1,403.01
2017,12,3,14,45,723.0,66.0,0.3,11.0,290.0,478.68,384.62
2017,12,3,15,0,693.0,62.0,0.3,11.0,255.0,455.24,366.31
2017,12,3,15,15,646.0,57.5,0.35,10.5,216.0,418.37,337.8
2017,12,3,15,30,599.0,53.0,0.4,10.0,177.0,380.78,307.43
2017,12,3,15,45,528.0,46.0,0.5,9.5,137.5,328.51,264.19
2017,12,3,16,0,457.0,39.0,0.6,9.0,98.0,277.57,219.69
2017,12,3,16,15,228.5,33.5,0.65,8.0,63.0,163.37,119.34
2017,12,3,16,30,0.0,28.0,0.7,7.0,28.0,35.16,0.0
2017,12,3,16,45,0.0,14.0,0.8,6.5,14.0,13.34,0.0
2017,12,3,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,4,7,15,154.5,6.5,0.65,2.5,11.0,0.0,0.0
2017,12,4,7,30,309.0,13.0,0.6,3.0,22.0,12.39,0.0
2017,12,4,7,45,447.0,20.5,0.6,3.5,58.5,17.53,7.29
2017,12,4,8,0,585.0,28.0,0.6,4.0,95.0,23.44,15.25
2017,12,4,8,15,657.0,33.5,0.6,4.5,137.0,27.22,19.22
2017,12,4,8,30,729.0,39.0,0.6,5.0,179.0,30.98,22.92
2017,12,4,8,45,773.0,42.5,0.6,6.0,220.5,36.01,27.61
2017,12,4,9,0,817.0,46.0,0.6,7.0,262.0,38.72,30.07
2017,12,4,9,15,845.5,48.5,0.6,7.5,299.5,48.64,30.71
2017,12,4,9,30,874.0,51.0,0.6,8.0,337.0,94.14,47.0
2017,12,4,9,45,889.5,53.5,0.65,8.5,369.0,139.78,76.11
2017,12,4,10,0,905.0,56.0,0.7,9.0,401.0,185.55,112.05
2017,12,4,10,15,918.0,57.5,0.7,9.0,427.0,229.88,150.5
2017,12,4,10,30,931.0,59.0,0.7,9.0,453.0,273.65,189.98
2017,12,4,10,45,941.5,59.0,0.7,9.5,472.5,314.59,227.18
2017,12,4,11,0,952.0,59.0,0.7,10.0,492.0,354.3,263.0
2017,12,4,11,15,956.0,59.5,0.7,10.0,504.0,390.8,296.24
2017,12,4,11,30,960.0,60.0,0.7,10.0,516.0,425.27,327.17
2017,12,4,11,45,960.5,60.5,0.7,10.5,520.0,456.11,353.96
2017,12,4,12,0,961.0,61.0,0.7,11.0,524.0,484.42,378.04
2017,12,4,12,15,958.5,61.0,0.7,11.0,520.5,508.19,398.76
2017,12,4,12,30,956.0,61.0,0.7,11.0,517.0,529.07,416.83
2017,12,4,12,45,945.5,62.5,0.7,11.5,505.0,544.6,429.7
2017,12,4,13,0,935.0,64.0,0.7,12.0,493.0,556.93,439.82
2017,12,4,13,15,925.5,63.0,0.65,12.0,474.5,563.89,446.04
2017,12,4,13,30,916.0,62.0,0.6,12.0,456.0,567.69,449.68
2017,12,4,13,45,903.0,60.5,0.6,12.0,431.0,565.92,449.51
2017,12,4,14,0,890.0,59.0,0.6,12.0,406.0,561.11,446.89
2017,12,4,14,15,870.5,57.0,0.55,11.5,374.5,549.22,439.02
2017,12,4,14,30,851.0,55.0,0.5,11.0,343.0,534.61,428.77
2017,12,4,14,45,823.5,52.0,0.5,11.0,306.5,515.38,414.21
2017,12,4,15,0,796.0,49.0,0.5,11.0,270.0,490.59,394.83
2017,12,4,15,15,753.5,45.5,0.5,10.5,229.5,455.56,367.37
2017,12,4,15,30,711.0,42.0,0.5,10.0,189.0,419.35,337.65
2017,12,4,15,45,644.0,37.0,0.55,9.5,147.5,368.92,295.51
2017,12,4,16,0,577.0,32.0,0.6,9.0,106.0,319.2,251.43
2017,12,4,16,15,454.5,24.0,0.65,8.5,68.5,244.2,177.67
2017,12,4,16,30,332.0,16.0,0.7,8.0,31.0,164.03,0.0
2017,12,4,16,45,166.0,8.0,0.75,7.5,15.5,70.19,0.0
2017,12,4,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,10.0,0.65,6.5,10.0,0.0,0.0
2017,12,5,7,30,0.0,20.0,0.6,7.0,20.0,19.06,0.0
2017,12,5,7,45,284.0,24.0,0.55,8.0,55.5,19.43,7.84
2017,12,5,8,0,568.0,28.0,0.5,9.0,91.0,23.54,14.91
2017,12,5,8,15,641.5,33.0,0.4,9.5,132.5,26.84,18.43
2017,12,5,8,30,715.0,38.0,0.3,10.0,174.0,30.14,21.68
2017,12,5,8,45,760.0,41.5,0.25,11.0,215.0,35.21,26.34
2017,12,5,9,0,805.0,45.0,0.2,12.0,256.0,37.93,28.77
2017,12,5,9,15,833.5,47.5,0.15,12.5,293.0,45.38,35.44
2017,12,5,9,30,862.0,50.0,0.1,13.0,330.0,90.21,43.95
2017,12,5,9,45,869.0,55.0,0.1,14.0,360.5,136.43,72.62
2017,12,5,10,0,876.0,60.0,0.1,15.0,391.0,182.15,107.35
2017,12,5,10,15,889.5,61.5,0.1,15.5,417.0,225.4,143.15
2017,12,5,10,30,903.0,63.0,0.1,16.0,443.0,268.17,179.89
2017,12,5,10,45,911.5,64.0,0.1,16.5,462.0,308.47,215.05
2017,12,5,11,0,920.0,65.0,0.1,17.0,481.0,347.48,248.81
2017,12,5,11,15,924.5,65.5,0.1,17.0,493.0,383.17,279.98
2017,12,5,11,30,929.0,66.0,0.1,17.0,505.0,416.94,309.01
2017,12,5,11,45,930.5,66.0,0.1,17.5,509.0,446.91,333.96
2017,12,5,12,0,932.0,66.0,0.1,18.0,513.0,474.48,356.43
2017,12,5,12,15,930.0,66.0,0.1,18.0,510.0,497.91,375.99
2017,12,5,12,30,928.0,66.0,0.1,18.0,507.0,518.57,393.09
2017,12,5,12,45,904.5,70.5,0.1,18.5,492.5,530.4,402.69
2017,12,5,13,0,881.0,75.0,0.1,19.0,478.0,540.37,410.6
2017,12,5,13,15,871.0,74.0,0.1,18.5,460.0,547.07,417.58
2017,12,5,13,30,861.0,73.0,0.1,18.0,442.0,550.73,422.21
2017,12,5,13,45,846.0,71.0,0.1,18.0,417.0,547.58,421.01
2017,12,5,14,0,831.0,69.0,0.1,18.0,392.0,541.46,417.52
2017,12,5,14,15,809.5,67.0,0.05,17.5,361.0,528.96,409.59
2017,12,5,14,30,788.0,65.0,0.0,17.0,330.0,513.8,399.55
2017,12,5,14,45,758.0,61.5,0.0,16.5,294.5,489.95,382.84
2017,12,5,15,0,728.0,58.0,0.0,16.0,259.0,464.01,363.91
2017,12,5,15,15,681.0,53.5,0.05,15.0,219.5,426.44,336.09
2017,12,5,15,30,634.0,49.0,0.1,14.0,180.0,387.88,306.24
2017,12,5,15,45,561.5,42.5,0.15,13.0,139.5,338.95,266.71
2017,12,5,16,0,489.0,36.0,0.2,12.0,99.0,287.66,223.09
2017,12,5,16,15,358.5,27.0,0.2,11.5,63.5,211.05,150.75
2017,12,5,16,30,228.0,18.0,0.2,11.0,28.0,127.02,0.0
2017,12,5,16,45,114.0,9.0,0.25,10.5,14.0,51.45,0.0
2017,12,5,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,6,7,15,107.5,6.0,0.65,4.5,8.5,0.0,0.0
2017,12,6,7,30,215.0,12.0,0.6,5.0,17.0,11.44,0.0
2017,12,6,7,45,367.5,20.5,0.55,6.0,51.0,17.72,6.1
2017,12,6,8,0,520.0,29.0,0.5,7.0,85.0,24.62,15.92
2017,12,6,8,15,597.0,34.5,0.45,7.5,126.0,28.31,19.9
2017,12,6,8,30,674.0,40.0,0.4,8.0,167.0,32.01,23.54
2017,12,6,8,45,725.0,43.0,0.35,9.0,207.5,33.39,24.89
2017,12,6,9,0,776.0,46.0,0.3,10.0,248.0,34.87,26.23
2017,12,6,9,15,806.5,48.5,0.25,10.5,284.5,43.68,34.19
2017,12,6,9,30,837.0,51.0,0.2,11.0,321.0,87.31,43.49
2017,12,6,9,45,860.0,52.5,0.2,11.5,353.5,131.11,69.63
2017,12,6,10,0,883.0,54.0,0.2,12.0,386.0,175.7,103.13
2017,12,6,10,15,897.0,55.0,0.2,12.5,412.0,218.74,139.18
2017,12,6,10,30,911.0,56.0,0.2,13.0,438.0,261.34,176.31
2017,12,6,10,45,920.0,57.0,0.2,13.5,457.0,301.94,212.29
2017,12,6,11,0,929.0,58.0,0.2,14.0,476.0,341.29,246.9
2017,12,6,11,15,934.0,58.5,0.2,14.0,488.0,377.36,278.89
2017,12,6,11,30,939.0,59.0,0.2,14.0,500.0,411.53,308.73
2017,12,6,11,45,940.0,59.5,0.2,14.5,504.5,442.01,334.53
2017,12,6,12,0,941.0,60.0,0.2,15.0,509.0,470.05,357.77
2017,12,6,12,15,939.5,60.0,0.2,15.0,506.0,493.89,377.96
2017,12,6,12,30,938.0,60.0,0.2,15.0,503.0,514.96,395.66
2017,12,6,12,45,933.5,59.0,0.2,15.5,492.5,530.61,408.29
2017,12,6,13,0,929.0,58.0,0.2,16.0,482.0,543.24,418.4
2017,12,6,13,15,920.0,57.5,0.2,16.0,464.0,551.01,425.49
2017,12,6,13,30,911.0,57.0,0.2,16.0,446.0,555.68,430.14
2017,12,6,13,45,896.0,56.5,0.2,16.0,421.5,554.05,430.04
2017,12,6,14,0,881.0,56.0,0.2,16.0,397.0,549.41,427.57
2017,12,6,14,15,862.5,54.0,0.2,15.5,366.5,538.24,420.9
2017,12,6,14,30,844.0,52.0,0.2,15.0,336.0,524.35,411.9
2017,12,6,14,45,814.0,50.0,0.25,15.0,300.0,501.84,395.73
2017,12,6,15,0,784.0,48.0,0.3,15.0,264.0,480.72,379.85
2017,12,6,15,15,742.5,44.5,0.35,14.0,224.5,446.63,354.63
2017,12,6,15,30,701.0,41.0,0.4,13.0,185.0,411.38,327.06
2017,12,6,15,45,632.0,36.5,0.5,12.5,144.5,361.1,285.85
2017,12,6,16,0,563.0,32.0,0.6,12.0,104.0,311.55,242.64
2017,12,6,16,15,442.5,24.0,0.6,11.5,67.5,238.1,170.58
2017,12,6,16,30,322.0,16.0,0.6,11.0,31.0,159.25,0.0
2017,12,6,16,45,161.0,8.0,0.65,10.5,15.5,68.07,0.0
2017,12,6,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,7,7,15,126.5,5.5,0.6,7.0,8.5,0.0,0.0
2017,12,7,7,30,253.0,11.0,0.6,7.0,17.0,10.48,0.0
2017,12,7,7,45,405.0,20.0,0.6,7.5,52.5,17.34,5.03
2017,12,7,8,0,557.0,29.0,0.6,8.0,88.0,24.78,15.89
2017,12,7,8,15,634.0,34.5,0.55,8.5,129.5,28.48,19.91
2017,12,7,8,30,711.0,40.0,0.5,9.0,171.0,32.18,23.56
2017,12,7,8,45,757.5,43.5,0.5,9.5,212.5,34.0,25.36
2017,12,7,9,0,804.0,47.0,0.5,10.0,254.0,35.88,27.11
2017,12,7,9,15,834.0,49.5,0.45,10.5,291.5,42.37,32.97
2017,12,7,9,30,864.0,52.0,0.4,11.0,329.0,87.23,43.48
2017,12,7,9,45,879.5,55.5,0.4,12.0,361.0,133.17,70.81
2017,12,7,10,0,895.0,59.0,0.4,13.0,393.0,179.3,105.36
2017,12,7,10,15,908.5,60.5,0.35,13.5,419.5,223.3,141.92
2017,12,7,10,30,922.0,62.0,0.3,14.0,446.0,266.82,179.54
2017,12,7,10,45,929.5,63.5,0.3,14.5,465.5,308.04,215.94
2017,12,7,11,0,937.0,65.0,0.3,15.0,485.0,347.9,250.89
2017,12,7,11,15,942.0,65.5,0.25,15.5,497.5,384.42,282.35
2017,12,7,11,30,947.0,66.0,0.2,16.0,510.0,419.01,311.46
2017,12,7,11,45,946.0,67.0,0.2,16.5,514.0,449.6,337.12
2017,12,7,12,0,945.0,68.0,0.2,17.0,518.0,477.63,360.16
2017,12,7,12,15,943.0,68.0,0.2,17.0,515.0,501.56,380.25
2017,12,7,12,30,941.0,68.0,0.2,17.0,512.0,522.67,397.84
2017,12,7,12,45,926.5,70.0,0.2,17.0,499.5,536.83,410.01
2017,12,7,13,0,912.0,72.0,0.2,17.0,487.0,547.74,419.55
2017,12,7,13,15,903.0,71.0,0.2,17.0,469.0,555.1,426.34
2017,12,7,13,30,894.0,70.0,0.2,17.0,451.0,561.65,432.28
2017,12,7,13,45,873.5,70.0,0.2,17.0,425.0,558.14,430.77
2017,12,7,14,0,853.0,70.0,0.2,17.0,399.0,551.55,426.91
2017,12,7,14,15,832.5,67.5,0.2,16.5,368.0,539.26,419.5
2017,12,7,14,30,812.0,65.0,0.2,16.0,337.0,524.23,409.73
2017,12,7,14,45,775.0,63.0,0.25,15.5,300.0,498.39,391.92
2017,12,7,15,0,738.0,61.0,0.3,15.0,263.0,470.45,371.79
2017,12,7,15,15,692.5,56.0,0.35,14.0,223.5,433.19,344.22
2017,12,7,15,30,647.0,51.0,0.4,13.0,184.0,398.95,317.39
2017,12,7,15,45,564.5,45.0,0.45,12.5,142.0,342.08,270.89
2017,12,7,16,0,482.0,39.0,0.5,12.0,100.0,286.76,223.37
2017,12,7,16,15,241.0,33.5,0.5,11.5,64.0,167.87,119.93
2017,12,7,16,30,0.0,28.0,0.5,11.0,28.0,35.34,0.0
2017,12,7,16,45,0.0,14.0,0.55,10.5,14.0,13.34,0.0
2017,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,6.0,0.65,6.5,6.0,0.0,0.0
2017,12,8,7,30,0.0,12.0,0.6,7.0,12.0,11.44,0.0
2017,12,8,7,45,171.5,23.0,0.6,7.5,40.5,18.14,4.6
2017,12,8,8,0,343.0,34.0,0.6,8.0,69.0,27.35,18.01
2017,12,8,8,15,412.5,43.0,0.5,8.5,104.5,33.62,24.47
2017,12,8,8,30,482.0,52.0,0.4,9.0,140.0,39.73,30.35
2017,12,8,8,45,533.5,57.0,0.35,10.0,175.5,42.11,32.63
2017,12,8,9,0,585.0,62.0,0.3,11.0,211.0,44.56,34.83
2017,12,8,9,15,610.5,67.5,0.25,11.5,243.0,47.38,37.35
2017,12,8,9,30,636.0,73.0,0.2,12.0,275.0,83.49,47.62
2017,12,8,9,45,638.0,79.5,0.2,13.0,299.5,120.91,70.53
2017,12,8,10,0,640.0,86.0,0.2,14.0,324.0,157.8,98.38
2017,12,8,10,15,621.5,97.5,0.2,14.5,341.5,194.7,129.89
2017,12,8,10,30,603.0,109.0,0.2,15.0,359.0,229.28,160.4
2017,12,8,10,45,507.0,136.5,0.2,16.0,353.0,253.79,184.93
2017,12,8,11,0,411.0,164.0,0.2,17.0,347.0,271.29,202.71
2017,12,8,11,15,534.0,138.0,0.15,17.5,383.0,307.32,229.52
2017,12,8,11,30,657.0,112.0,0.1,18.0,419.0,350.9,262.44
2017,12,8,11,45,584.5,133.5,0.1,18.5,408.5,365.24,275.66
2017,12,8,12,0,512.0,155.0,0.1,19.0,398.0,371.69,282.36
2017,12,8,12,15,473.5,163.0,0.1,19.0,386.5,377.96,288.74
2017,12,8,12,30,435.0,171.0,0.1,19.0,375.0,381.23,292.49
2017,12,8,12,45,485.0,156.0,0.1,19.5,379.5,402.78,309.16
2017,12,8,13,0,535.0,141.0,0.1,20.0,384.0,423.97,325.29
2017,12,8,13,15,533.5,135.0,0.1,19.5,370.0,426.8,328.9
2017,12,8,13,30,532.0,129.0,0.1,19.0,356.0,427.7,331.16
2017,12,8,13,45,517.5,123.5,0.1,19.0,334.0,420.22,326.45
2017,12,8,14,0,503.0,118.0,0.1,19.0,312.0,410.76,320.17
2017,12,8,14,15,480.0,114.0,0.15,18.0,287.5,396.55,311.54
2017,12,8,14,30,457.0,110.0,0.2,17.0,263.0,380.8,301.42
2017,12,8,14,45,438.5,100.5,0.25,16.5,234.5,359.89,286.45
2017,12,8,15,0,420.0,91.0,0.3,16.0,206.0,337.68,269.91
2017,12,8,15,15,390.5,80.0,0.4,15.0,175.0,307.05,246.69
2017,12,8,15,30,361.0,69.0,0.5,14.0,144.0,275.93,221.91
2017,12,8,15,45,319.5,56.5,0.6,13.5,112.0,237.11,189.3
2017,12,8,16,0,278.0,44.0,0.7,13.0,80.0,199.08,155.74
2017,12,8,16,15,139.0,33.5,0.7,12.5,51.5,115.13,81.28
2017,12,8,16,30,0.0,23.0,0.7,12.0,23.0,26.08,0.0
2017,12,8,16,45,0.0,11.5,0.75,11.5,11.5,10.96,0.0
2017,12,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,9,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,9,7,45,246.0,14.5,0.6,8.5,39.5,11.9,0.35
2017,12,9,8,0,492.0,29.0,0.6,9.0,79.0,24.98,15.79
2017,12,9,8,15,574.5,35.5,0.5,9.5,119.5,29.61,20.77
2017,12,9,8,30,657.0,42.0,0.4,10.0,160.0,34.2,25.24
2017,12,9,8,45,709.0,46.0,0.35,11.0,201.0,36.36,27.31
2017,12,9,9,0,761.0,50.0,0.3,12.0,242.0,38.58,29.32
2017,12,9,9,15,793.5,53.0,0.25,12.5,279.0,39.94,30.52
2017,12,9,9,30,826.0,56.0,0.2,13.0,316.0,80.08,39.93
2017,12,9,9,45,611.5,93.0,0.2,14.0,296.0,128.43,77.86
2017,12,9,10,0,397.0,130.0,0.2,15.0,276.0,159.12,109.67
2017,12,9,10,15,441.0,132.0,0.2,15.0,305.0,189.19,132.56
2017,12,9,10,30,485.0,134.0,0.2,15.0,334.0,222.18,158.93
2017,12,9,10,45,492.0,139.5,0.2,15.5,350.5,251.15,183.57
2017,12,9,11,0,499.0,145.0,0.2,16.0,367.0,279.76,207.79
2017,12,9,11,15,573.0,130.0,0.2,16.0,391.5,313.5,234.79
2017,12,9,11,30,647.0,115.0,0.2,16.0,416.0,348.5,262.96
2017,12,9,11,45,695.0,103.5,0.2,16.5,430.0,379.12,287.61
2017,12,9,12,0,743.0,92.0,0.2,17.0,444.0,411.17,313.07
2017,12,9,12,15,840.0,79.0,0.2,17.5,474.5,462.49,352.02
2017,12,9,12,30,937.0,66.0,0.2,18.0,505.0,514.82,390.89
2017,12,9,12,45,928.0,66.5,0.2,19.0,494.0,530.19,402.06
2017,12,9,13,0,919.0,67.0,0.2,20.0,483.0,542.46,410.99
2017,12,9,13,15,910.0,66.0,0.15,19.5,465.0,550.01,418.17
2017,12,9,13,30,901.0,65.0,0.1,19.0,447.0,554.47,423.0
2017,12,9,13,45,889.0,63.0,0.1,19.0,423.0,553.17,423.18
2017,12,9,14,0,877.0,61.0,0.1,19.0,399.0,548.85,421.02
2017,12,9,14,15,857.0,59.0,0.05,18.5,368.0,540.35,415.97
2017,12,9,14,30,837.0,57.0,0.0,18.0,337.0,526.26,406.75
2017,12,9,14,45,808.5,54.5,0.0,17.5,301.0,504.5,391.68
2017,12,9,15,0,780.0,52.0,0.0,17.0,265.0,480.51,374.28
2017,12,9,15,15,737.0,48.0,0.05,16.0,225.5,445.48,348.56
2017,12,9,15,30,694.0,44.0,0.1,15.0,186.0,409.24,320.64
2017,12,9,15,45,624.5,38.5,0.2,14.0,145.0,358.0,279.92
2017,12,9,16,0,555.0,33.0,0.3,13.0,104.0,307.5,237.18
2017,12,9,16,15,277.5,32.0,0.4,12.0,67.5,179.78,127.99
2017,12,9,16,30,0.0,31.0,0.5,11.0,31.0,41.41,0.0
2017,12,9,16,45,0.0,15.5,0.6,10.5,15.5,14.77,0.0
2017,12,9,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,10,7,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,10,7,45,256.0,14.0,0.7,9.5,39.5,11.5,0.0
2017,12,10,8,0,512.0,28.0,0.7,10.0,79.0,24.08,14.83
2017,12,10,8,15,594.5,34.0,0.6,10.5,120.0,28.26,19.44
2017,12,10,8,30,677.0,40.0,0.5,11.0,161.0,32.43,23.52
2017,12,10,8,45,725.0,44.5,0.45,12.0,201.5,35.12,26.05
2017,12,10,9,0,773.0,49.0,0.4,13.0,242.0,37.82,28.49
2017,12,10,9,15,804.5,52.0,0.35,13.5,279.5,39.2,29.71
2017,12,10,9,30,836.0,55.0,0.3,14.0,317.0,77.61,38.29
2017,12,10,9,45,859.0,57.0,0.3,14.5,349.5,125.82,65.87
2017,12,10,10,0,882.0,59.0,0.3,15.0,382.0,170.76,98.14
2017,12,10,10,15,896.0,60.5,0.25,15.5,408.5,214.27,133.5
2017,12,10,10,30,910.0,62.0,0.2,16.0,435.0,257.37,170.2
2017,12,10,10,45,919.0,63.0,0.2,16.5,455.0,298.1,205.77
2017,12,10,11,0,928.0,64.0,0.2,17.0,475.0,337.6,240.11
2017,12,10,11,15,933.5,64.5,0.2,17.0,487.5,374.04,272.09
2017,12,10,11,30,939.0,65.0,0.2,17.0,500.0,408.64,302.02
2017,12,10,11,45,940.5,65.0,0.2,17.5,505.0,439.14,327.65
2017,12,10,12,0,942.0,65.0,0.2,18.0,510.0,467.23,350.77
2017,12,10,12,15,941.0,65.0,0.2,18.0,507.5,491.68,371.28
2017,12,10,12,30,940.0,65.0,0.2,18.0,505.0,513.39,389.32
2017,12,10,12,45,930.5,66.0,0.2,18.5,494.0,529.18,401.95
2017,12,10,13,0,921.0,67.0,0.2,19.0,483.0,541.85,411.99
2017,12,10,13,15,913.0,66.0,0.2,18.5,465.5,550.05,420.13
2017,12,10,13,30,905.0,65.0,0.2,18.0,448.0,555.16,425.9
2017,12,10,13,45,894.0,63.0,0.2,18.0,424.0,554.52,426.56
2017,12,10,14,0,883.0,61.0,0.2,18.0,400.0,550.86,424.86
2017,12,10,14,15,864.5,59.0,0.2,17.5,369.5,540.26,418.68
2017,12,10,14,30,846.0,57.0,0.2,17.0,339.0,530.07,412.39
2017,12,10,14,45,820.0,54.0,0.2,16.5,303.5,509.1,397.76
2017,12,10,15,0,794.0,51.0,0.2,16.0,268.0,485.84,380.79
2017,12,10,15,15,753.0,47.5,0.25,14.5,229.0,452.35,356.93
2017,12,10,15,30,712.0,44.0,0.3,13.0,190.0,417.53,330.51
2017,12,10,15,45,647.5,38.5,0.35,12.0,148.5,368.44,290.7
2017,12,10,16,0,583.0,33.0,0.4,11.0,107.0,319.81,248.6
2017,12,10,16,15,291.5,32.5,0.4,10.5,69.5,185.96,133.24
2017,12,10,16,30,0.0,32.0,0.4,10.0,32.0,43.46,0.0
2017,12,10,16,45,0.0,16.0,0.4,9.5,16.0,15.25,0.0
2017,12,10,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,11,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,11,7,45,165.0,16.5,0.5,8.5,32.5,12.87,0.0
2017,12,11,8,0,330.0,33.0,0.5,9.0,65.0,26.79,17.09
2017,12,11,8,15,414.5,43.5,0.5,9.5,103.5,34.55,25.07
2017,12,11,8,30,499.0,54.0,0.5,10.0,142.0,42.07,32.23
2017,12,11,8,45,548.5,62.5,0.5,11.0,180.5,47.5,37.26
2017,12,11,9,0,598.0,71.0,0.5,12.0,219.0,52.83,42.05
2017,12,11,9,15,636.0,76.5,0.45,12.5,255.5,55.44,44.36
2017,12,11,9,30,674.0,82.0,0.4,13.0,292.0,87.84,52.18
2017,12,11,9,45,743.0,77.5,0.4,13.5,331.0,123.56,69.26
2017,12,11,10,0,812.0,73.0,0.4,14.0,370.0,168.02,99.48
2017,12,11,10,15,828.5,75.0,0.35,14.5,396.5,209.8,133.28
2017,12,11,10,30,845.0,77.0,0.3,15.0,423.0,251.62,168.78
2017,12,11,10,45,862.5,77.0,0.25,15.5,444.0,291.65,203.24
2017,12,11,11,0,880.0,77.0,0.2,16.0,465.0,331.25,237.14
2017,12,11,11,15,886.0,78.0,0.2,16.5,477.5,367.34,268.25
2017,12,11,11,30,892.0,79.0,0.2,17.0,490.0,401.76,297.37
2017,12,11,11,45,653.0,127.0,0.2,17.5,430.0,382.02,288.09
2017,12,11,12,0,414.0,175.0,0.2,18.0,370.0,345.77,264.62
2017,12,11,12,15,409.5,176.5,0.2,18.0,368.5,359.13,276.45
2017,12,11,12,30,405.0,178.0,0.2,18.0,367.0,371.1,286.54
2017,12,11,12,45,380.0,177.5,0.2,18.5,352.0,365.07,282.53
2017,12,11,13,0,355.0,177.0,0.2,19.0,337.0,361.09,279.96
2017,12,11,13,15,600.0,128.5,0.2,19.0,387.0,454.69,351.33
2017,12,11,13,30,845.0,80.0,0.2,19.0,437.0,540.73,414.75
2017,12,11,13,45,834.0,77.0,0.2,19.5,413.5,539.23,412.94
2017,12,11,14,0,823.0,74.0,0.2,20.0,390.0,534.8,409.9
2017,12,11,14,15,802.0,71.5,0.15,19.5,359.5,522.7,402.17
2017,12,11,14,30,781.0,69.0,0.1,19.0,329.0,507.93,392.25
2017,12,11,14,45,752.0,65.0,0.1,18.5,294.0,484.79,376.16
2017,12,11,15,0,723.0,61.0,0.1,18.0,259.0,459.5,357.81
2017,12,11,15,15,678.0,56.0,0.2,17.0,220.0,423.16,331.59
2017,12,11,15,30,633.0,51.0,0.3,16.0,181.0,389.81,306.17
2017,12,11,15,45,563.5,44.0,0.45,15.5,141.0,338.68,265.2
2017,12,11,16,0,494.0,37.0,0.6,15.0,101.0,288.7,222.61
2017,12,11,16,15,375.0,27.0,0.7,14.5,65.0,216.52,153.85
2017,12,11,16,30,256.0,17.0,0.8,14.0,29.0,136.52,0.0
2017,12,11,16,45,128.0,8.5,0.9,14.0,14.5,55.92,0.0
2017,12,11,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,12,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,12,7,45,237.0,14.0,0.45,8.5,36.5,11.61,0.0
2017,12,12,8,0,474.0,28.0,0.4,9.0,73.0,24.29,14.85
2017,12,12,8,15,558.5,35.0,0.35,9.5,113.5,29.43,20.53
2017,12,12,8,30,643.0,42.0,0.3,10.0,154.0,34.5,25.47
2017,12,12,8,45,692.5,47.0,0.25,11.0,194.0,37.55,28.36
2017,12,12,9,0,742.0,52.0,0.2,12.0,234.0,40.62,31.14
2017,12,12,9,15,775.5,55.5,0.2,12.5,271.5,42.32,32.66
2017,12,12,9,30,809.0,59.0,0.2,13.0,309.0,76.02,39.61
2017,12,12,9,45,724.5,83.5,0.2,14.0,325.0,125.32,71.6
2017,12,12,10,0,640.0,108.0,0.2,15.0,341.0,170.83,108.7
2017,12,12,10,15,659.0,112.0,0.2,15.5,367.0,208.0,137.99
2017,12,12,10,30,678.0,116.0,0.2,16.0,393.0,245.82,169.29
2017,12,12,10,45,681.0,121.5,0.2,16.5,410.5,281.34,199.77
2017,12,12,11,0,684.0,127.0,0.2,17.0,428.0,315.85,229.25
2017,12,12,11,15,692.0,129.0,0.2,17.0,440.5,347.6,256.51
2017,12,12,11,30,700.0,131.0,0.2,17.0,453.0,378.33,282.56
2017,12,12,11,45,697.0,133.0,0.2,17.5,457.0,403.55,303.59
2017,12,12,12,0,694.0,135.0,0.2,18.0,461.0,426.8,322.61
2017,12,12,12,15,692.5,135.0,0.2,18.0,459.0,446.74,339.33
2017,12,12,12,30,691.0,135.0,0.2,18.0,457.0,464.57,354.18
2017,12,12,12,45,689.0,132.5,0.2,18.5,448.0,477.55,364.54
2017,12,12,13,0,687.0,130.0,0.2,19.0,439.0,488.22,373.0
2017,12,12,13,15,675.5,127.5,0.2,19.0,422.0,491.66,376.71
2017,12,12,13,30,664.0,125.0,0.2,19.0,405.0,492.51,378.44
2017,12,12,13,45,641.0,122.0,0.2,19.0,380.5,484.2,373.34
2017,12,12,14,0,618.0,119.0,0.2,19.0,356.0,473.33,366.24
2017,12,12,14,15,594.0,113.5,0.25,18.5,327.0,457.04,356.03
2017,12,12,14,30,570.0,108.0,0.3,18.0,298.0,436.53,342.35
2017,12,12,14,45,531.5,101.5,0.35,17.5,264.0,408.04,322.07
2017,12,12,15,0,493.0,95.0,0.4,17.0,230.0,378.38,300.15
2017,12,12,15,15,446.5,85.0,0.5,16.0,193.5,339.83,271.24
2017,12,12,15,30,400.0,75.0,0.6,15.0,157.0,301.14,240.84
2017,12,12,15,45,334.0,61.5,0.7,14.5,119.5,249.35,198.22
2017,12,12,16,0,268.0,48.0,0.8,14.0,82.0,199.23,155.33
2017,12,12,16,15,182.5,31.5,0.85,13.5,51.0,138.96,99.02
2017,12,12,16,30,97.0,15.0,0.9,13.0,20.0,68.09,0.0
2017,12,12,16,45,48.5,7.5,0.95,12.5,10.0,25.27,0.0
2017,12,12,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
