Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,13,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,7,45,158.0,16.0,0.65,6.5,30.5,12.55,0.0
2017,12,13,8,0,316.0,32.0,0.6,7.0,61.0,26.06,16.33
2017,12,13,8,15,400.0,42.0,0.5,8.0,98.0,33.36,24.1
2017,12,13,8,30,484.0,52.0,0.4,9.0,135.0,40.45,30.88
2017,12,13,8,45,547.0,58.5,0.3,10.0,174.0,44.14,34.39
2017,12,13,9,0,610.0,65.0,0.2,11.0,213.0,47.82,37.75
2017,12,13,9,15,646.0,70.0,0.15,11.5,248.5,50.16,39.85
2017,12,13,9,30,682.0,75.0,0.1,12.0,284.0,79.0,46.2
2017,12,13,9,45,720.0,75.5,0.1,13.0,317.5,116.49,64.96
2017,12,13,10,0,758.0,76.0,0.1,14.0,351.0,160.14,95.22
2017,12,13,10,15,774.0,78.5,0.1,14.5,376.0,199.94,127.01
2017,12,13,10,30,790.0,81.0,0.1,15.0,401.0,239.85,160.69
2017,12,13,10,45,799.0,83.0,0.15,15.5,420.0,277.43,193.48
2017,12,13,11,0,808.0,85.0,0.2,16.0,439.0,314.13,225.52
2017,12,13,11,15,814.0,86.0,0.2,16.0,451.0,347.84,255.14
2017,12,13,11,30,820.0,87.0,0.2,16.0,463.0,380.07,283.1
2017,12,13,11,45,820.5,87.5,0.25,16.5,467.5,408.03,307.09
2017,12,13,12,0,821.0,88.0,0.3,17.0,472.0,433.87,328.94
2017,12,13,12,15,819.5,88.0,0.3,17.0,470.0,456.1,347.86
2017,12,13,12,30,818.0,88.0,0.3,17.0,468.0,475.91,364.57
2017,12,13,12,45,808.0,88.0,0.3,17.0,457.5,489.1,376.1
2017,12,13,13,0,798.0,88.0,0.3,17.0,447.0,499.45,385.29
2017,12,13,13,15,788.0,87.0,0.3,17.0,430.5,505.95,391.43
2017,12,13,13,30,778.0,86.0,0.3,17.0,414.0,509.64,395.33
2017,12,13,13,45,555.0,116.0,0.3,17.0,344.0,431.65,337.85
2017,12,13,14,0,332.0,146.0,0.3,17.0,274.0,338.5,267.65
2017,12,13,14,15,312.5,139.5,0.3,16.5,252.0,324.02,258.17
2017,12,13,14,30,293.0,133.0,0.3,16.0,230.0,308.62,246.97
2017,12,13,14,45,284.5,119.0,0.35,15.5,205.5,289.43,232.83
2017,12,13,15,0,276.0,105.0,0.4,15.0,181.0,269.18,217.36
2017,12,13,15,15,255.0,91.0,0.5,14.0,153.5,241.68,195.91
2017,12,13,15,30,234.0,77.0,0.6,13.0,126.0,213.79,173.21
2017,12,13,15,45,206.5,61.5,0.7,12.5,97.5,180.57,144.88
2017,12,13,16,0,179.0,46.0,0.8,12.0,69.0,147.41,115.52
2017,12,13,16,15,89.5,33.0,0.8,11.0,44.5,92.37,65.38
2017,12,13,16,30,0.0,20.0,0.8,10.0,20.0,20.92,0.0
2017,12,13,16,45,0.0,10.0,0.85,9.5,10.0,9.53,0.0
2017,12,13,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,7,45,196.0,13.5,1.0,10.5,31.0,10.37,0.0
2017,12,14,8,0,392.0,27.0,0.9,11.0,62.0,21.4,12.0
2017,12,14,8,15,479.0,34.5,0.75,11.5,100.0,26.57,17.73
2017,12,14,8,30,566.0,42.0,0.6,12.0,138.0,34.59,25.25
2017,12,14,8,45,622.0,46.5,0.45,13.0,176.5,37.14,27.69
2017,12,14,9,0,678.0,51.0,0.3,14.0,215.0,39.74,30.07
2017,12,14,9,15,714.0,54.5,0.25,14.5,251.5,41.45,31.59
2017,12,14,9,30,750.0,58.0,0.2,15.0,288.0,69.45,36.84
2017,12,14,9,45,779.5,60.0,0.15,16.0,320.5,110.06,56.95
2017,12,14,10,0,809.0,62.0,0.1,17.0,353.0,152.36,85.69
2017,12,14,10,15,826.0,63.5,0.1,17.0,379.5,193.52,118.45
2017,12,14,10,30,843.0,65.0,0.1,17.0,406.0,234.74,153.34
2017,12,14,10,45,855.5,66.0,0.1,17.5,426.0,274.2,187.41
2017,12,14,11,0,868.0,67.0,0.1,18.0,446.0,315.27,222.56
2017,12,14,11,15,874.5,67.5,0.1,18.0,459.0,350.13,253.06
2017,12,14,11,30,881.0,68.0,0.1,18.0,472.0,383.37,281.8
2017,12,14,11,45,884.0,68.5,0.1,18.5,478.0,413.46,307.03
2017,12,14,12,0,887.0,69.0,0.1,19.0,484.0,441.42,329.97
2017,12,14,12,15,886.0,69.0,0.05,19.5,482.0,464.84,348.74
2017,12,14,12,30,885.0,69.0,0.0,20.0,480.0,485.7,365.22
2017,12,14,12,45,873.5,70.5,0.0,20.5,469.0,500.41,377.01
2017,12,14,13,0,862.0,72.0,0.0,21.0,458.0,513.52,387.28
2017,12,14,13,15,853.0,71.0,0.0,21.0,441.5,521.28,394.24
2017,12,14,13,30,844.0,70.0,0.0,21.0,425.0,526.1,398.91
2017,12,14,13,45,827.5,68.5,0.05,21.0,401.5,523.48,398.3
2017,12,14,14,0,811.0,67.0,0.1,21.0,378.0,517.96,395.58
2017,12,14,14,15,790.0,65.0,0.1,20.0,348.5,506.69,389.63
2017,12,14,14,30,769.0,63.0,0.1,19.0,319.0,492.82,381.42
2017,12,14,14,45,736.0,60.5,0.15,18.5,284.5,469.65,365.54
2017,12,14,15,0,703.0,58.0,0.2,18.0,250.0,444.45,347.51
2017,12,14,15,15,658.5,53.5,0.35,17.0,212.5,409.51,322.57
2017,12,14,15,30,614.0,49.0,0.5,16.0,175.0,377.2,298.0
2017,12,14,15,45,546.5,42.5,0.65,15.5,136.5,328.24,258.29
2017,12,14,16,0,479.0,36.0,0.8,15.0,98.0,280.4,217.14
2017,12,14,16,15,362.0,26.5,0.85,14.5,63.5,210.13,150.64
2017,12,14,16,30,245.0,17.0,0.9,14.0,29.0,132.51,0.0
2017,12,14,16,45,122.5,8.5,1.0,13.5,14.5,53.88,0.0
2017,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,15,7,45,8.0,15.0,0.55,7.5,15.5,13.88,0.0
2017,12,15,8,0,16.0,30.0,0.5,8.0,31.0,26.72,16.45
2017,12,15,8,15,34.0,46.5,0.45,8.5,51.0,40.37,30.16
2017,12,15,8,30,52.0,63.0,0.4,9.0,71.0,53.74,42.69
2017,12,15,8,45,60.5,79.0,0.35,9.5,91.5,66.48,54.44
2017,12,15,9,0,69.0,95.0,0.3,10.0,112.0,78.95,65.72
2017,12,15,9,15,75.0,110.5,0.25,10.0,131.0,90.82,76.36
2017,12,15,9,30,81.0,126.0,0.2,10.0,150.0,106.58,84.33
2017,12,15,9,45,86.0,138.0,0.2,10.5,166.5,122.69,95.97
2017,12,15,10,0,91.0,150.0,0.2,11.0,183.0,139.14,108.56
2017,12,15,10,15,68.0,156.5,0.2,11.0,182.5,147.07,115.93
2017,12,15,10,30,45.0,163.0,0.2,11.0,182.0,152.73,121.58
2017,12,15,10,45,229.5,161.0,0.2,11.5,260.5,198.37,152.41
2017,12,15,11,0,414.0,159.0,0.2,12.0,339.0,260.88,197.9
2017,12,15,11,15,434.0,160.0,0.2,12.0,354.0,286.44,219.31
2017,12,15,11,30,454.0,161.0,0.2,12.0,369.0,312.35,241.16
2017,12,15,11,45,444.5,168.0,0.2,12.0,373.5,332.53,258.71
2017,12,15,12,0,435.0,175.0,0.2,12.0,378.0,351.14,274.7
2017,12,15,12,15,409.5,179.5,0.2,12.0,370.0,358.8,282.06
2017,12,15,12,30,384.0,184.0,0.2,12.0,362.0,360.33,284.53
2017,12,15,12,45,395.5,175.0,0.25,12.5,355.5,372.06,294.43
2017,12,15,13,0,407.0,166.0,0.3,13.0,349.0,378.87,300.42
2017,12,15,13,15,376.5,165.0,0.3,13.0,329.0,365.16,290.75
2017,12,15,13,30,346.0,164.0,0.3,13.0,309.0,354.97,283.69
2017,12,15,13,45,342.5,155.0,0.35,13.0,292.0,348.91,280.1
2017,12,15,14,0,339.0,146.0,0.4,13.0,275.0,341.51,275.28
2017,12,15,14,15,323.5,137.5,0.4,12.5,253.5,327.0,264.89
2017,12,15,14,30,308.0,129.0,0.4,12.0,232.0,311.41,253.4
2017,12,15,14,45,294.5,116.5,0.4,12.0,206.5,291.23,237.55
2017,12,15,15,0,281.0,104.0,0.4,12.0,181.0,270.13,220.56
2017,12,15,15,15,261.0,90.0,0.4,11.5,153.5,243.09,198.61
2017,12,15,15,30,241.0,76.0,0.4,11.0,126.0,215.58,175.57
2017,12,15,15,45,211.5,61.5,0.4,11.0,98.0,182.65,147.0
2017,12,15,16,0,182.0,47.0,0.4,11.0,70.0,150.03,117.81
2017,12,15,16,15,91.0,34.0,0.4,10.5,45.5,94.41,67.37
2017,12,15,16,30,0.0,21.0,0.4,10.0,21.0,22.3,0.0
2017,12,15,16,45,0.0,10.5,0.4,10.0,10.5,10.01,0.0
2017,12,15,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,7,45,227.5,12.0,0.6,5.5,31.5,9.89,0.0
2017,12,16,8,0,455.0,24.0,0.6,6.0,63.0,20.51,11.3
2017,12,16,8,15,541.0,30.0,0.6,6.5,101.5,24.82,16.54
2017,12,16,8,30,627.0,36.0,0.6,7.0,140.0,29.08,20.79
2017,12,16,8,45,679.5,40.0,0.6,8.0,179.0,31.42,23.08
2017,12,16,9,0,732.0,44.0,0.6,9.0,218.0,33.79,25.27
2017,12,16,9,15,764.5,46.5,0.6,9.5,254.5,34.86,26.25
2017,12,16,9,30,797.0,49.0,0.6,10.0,291.0,64.43,34.02
2017,12,16,9,45,815.5,52.0,0.6,10.5,322.0,106.89,55.0
2017,12,16,10,0,834.0,55.0,0.6,11.0,353.0,149.92,85.1
2017,12,16,10,15,720.0,79.5,0.6,11.0,350.5,183.77,118.28
2017,12,16,10,30,606.0,104.0,0.6,11.0,348.0,214.42,150.37
2017,12,16,10,45,748.0,81.5,0.6,11.5,397.0,258.73,184.07
2017,12,16,11,0,890.0,59.0,0.6,12.0,446.0,310.94,225.24
2017,12,16,11,15,896.5,59.5,0.55,12.0,459.0,346.52,257.31
2017,12,16,11,30,903.0,60.0,0.5,12.0,472.0,380.44,287.5
2017,12,16,11,45,906.5,60.5,0.5,12.5,478.0,411.38,314.41
2017,12,16,12,0,910.0,61.0,0.5,13.0,484.0,440.16,338.94
2017,12,16,12,15,908.5,61.0,0.5,13.0,482.0,463.95,359.74
2017,12,16,12,30,907.0,61.0,0.5,13.0,480.0,485.1,378.07
2017,12,16,12,45,884.0,66.0,0.5,13.0,468.0,498.48,390.18
2017,12,16,13,0,861.0,71.0,0.5,13.0,456.0,509.85,400.4
2017,12,16,13,15,851.5,70.0,0.5,13.0,439.5,517.52,407.65
2017,12,16,13,30,842.0,69.0,0.5,13.0,423.0,522.23,412.49
2017,12,16,13,45,831.5,66.5,0.5,13.0,400.5,521.85,413.35
2017,12,16,14,0,821.0,64.0,0.5,13.0,378.0,518.59,411.86
2017,12,16,14,15,800.5,62.0,0.5,12.5,349.0,507.78,405.18
2017,12,16,14,30,780.0,60.0,0.5,12.0,320.0,494.33,396.19
2017,12,16,14,45,755.5,56.0,0.5,12.0,286.5,474.04,380.85
2017,12,16,15,0,731.0,52.0,0.5,12.0,253.0,451.58,363.24
2017,12,16,15,15,688.5,48.5,0.5,11.5,215.5,418.71,337.36
2017,12,16,15,30,646.0,45.0,0.5,11.0,178.0,384.69,309.41
2017,12,16,15,45,583.0,39.0,0.5,10.5,139.5,337.49,269.74
2017,12,16,16,0,520.0,33.0,0.5,10.0,101.0,290.89,228.55
2017,12,16,16,15,403.5,25.0,0.5,9.5,66.0,220.96,161.82
2017,12,16,16,30,287.0,17.0,0.5,9.0,31.0,146.39,0.23
2017,12,16,16,45,143.5,8.5,0.55,8.5,15.5,61.83,0.0
2017,12,16,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,17,7,45,224.0,11.5,0.45,6.5,30.5,9.45,0.0
2017,12,17,8,0,448.0,23.0,0.4,7.0,61.0,19.57,10.32
2017,12,17,8,15,533.5,28.5,0.3,7.5,98.5,23.43,15.23
2017,12,17,8,30,619.0,34.0,0.2,8.0,136.0,27.27,19.1
2017,12,17,8,45,671.0,38.0,0.15,9.0,174.5,29.67,21.45
2017,12,17,9,0,723.0,42.0,0.1,10.0,213.0,32.09,23.69
2017,12,17,9,15,755.5,44.5,0.1,10.5,248.5,33.22,24.72
2017,12,17,9,30,788.0,47.0,0.1,11.0,284.0,61.0,32.04
2017,12,17,9,45,803.0,51.0,0.1,11.5,315.0,103.53,52.72
2017,12,17,10,0,818.0,55.0,0.1,12.0,346.0,146.39,82.31
2017,12,17,10,15,833.0,56.5,0.1,12.5,371.5,187.23,114.89
2017,12,17,10,30,848.0,58.0,0.1,13.0,397.0,227.89,149.56
2017,12,17,10,45,854.0,60.0,0.1,14.0,416.0,266.42,183.3
2017,12,17,11,0,860.0,62.0,0.1,15.0,435.0,303.71,215.85
2017,12,17,11,15,866.0,63.0,0.1,15.0,448.0,338.64,246.87
2017,12,17,11,30,872.0,64.0,0.1,15.0,461.0,371.97,276.11
2017,12,17,11,45,870.0,65.5,0.1,15.5,466.0,400.96,300.99
2017,12,17,12,0,868.0,67.0,0.1,16.0,471.0,427.6,323.39
2017,12,17,12,15,867.5,67.0,0.1,16.0,469.5,450.95,343.35
2017,12,17,12,30,867.0,67.0,0.1,16.0,468.0,471.82,361.01
2017,12,17,12,45,864.5,66.0,0.1,16.0,459.5,488.12,374.96
2017,12,17,13,0,862.0,65.0,0.1,16.0,451.0,501.71,386.62
2017,12,17,13,15,853.5,64.5,0.1,15.5,435.5,510.03,394.9
2017,12,17,13,30,845.0,64.0,0.1,15.0,420.0,515.47,400.9
2017,12,17,13,45,828.0,63.5,0.1,15.0,397.0,516.01,402.33
2017,12,17,14,0,811.0,63.0,0.1,15.0,374.0,511.6,399.96
2017,12,17,14,15,791.5,61.0,0.05,14.5,345.5,501.4,393.54
2017,12,17,14,30,772.0,59.0,0.0,14.0,317.0,488.6,385.02
2017,12,17,14,45,742.0,56.5,0.0,13.5,283.5,467.28,369.85
2017,12,17,15,0,712.0,54.0,0.0,13.0,250.0,443.92,352.52
2017,12,17,15,15,669.5,50.0,0.05,12.5,213.0,410.77,327.02
2017,12,17,15,30,627.0,46.0,0.1,12.0,176.0,376.5,299.59
2017,12,17,15,45,565.5,40.0,0.2,11.5,138.5,330.38,261.85
2017,12,17,16,0,504.0,34.0,0.3,11.0,101.0,284.76,222.43
2017,12,17,16,15,390.0,26.0,0.4,10.5,66.0,221.53,162.09
2017,12,17,16,30,276.0,18.0,0.5,10.0,31.0,146.95,7.97
2017,12,17,16,45,138.0,9.0,0.6,10.0,15.5,60.3,0.0
2017,12,17,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,7,45,196.5,12.5,0.45,7.5,28.5,9.66,0.0
2017,12,18,8,0,393.0,25.0,0.4,8.0,57.0,21.68,11.79
2017,12,18,8,15,485.0,32.0,0.3,8.5,94.5,26.89,18.18
2017,12,18,8,30,577.0,39.0,0.2,9.0,132.0,32.03,23.27
2017,12,18,8,45,636.0,43.0,0.15,10.0,171.0,34.21,25.43
2017,12,18,9,0,695.0,47.0,0.1,11.0,210.0,36.47,27.53
2017,12,18,9,15,730.5,50.0,0.1,11.5,246.5,37.85,28.79
2017,12,18,9,30,766.0,53.0,0.1,12.0,283.0,59.47,31.83
2017,12,18,9,45,559.5,91.5,0.1,12.5,269.0,111.02,68.22
2017,12,18,10,0,353.0,130.0,0.1,13.0,255.0,145.34,101.41
2017,12,18,10,15,600.5,95.5,0.1,13.5,327.5,175.69,115.0
2017,12,18,10,30,848.0,61.0,0.1,14.0,400.0,229.06,149.85
2017,12,18,10,45,858.0,62.5,0.1,14.5,420.0,268.22,184.02
2017,12,18,11,0,868.0,64.0,0.1,15.0,440.0,306.42,217.49
2017,12,18,11,15,874.5,64.5,0.1,15.0,453.0,341.41,248.57
2017,12,18,11,30,881.0,65.0,0.1,15.0,466.0,374.8,277.87
2017,12,18,11,45,883.0,66.0,0.1,15.0,472.0,405.2,304.34
2017,12,18,12,0,885.0,67.0,0.1,15.0,478.0,433.44,328.56
2017,12,18,12,15,884.5,67.0,0.1,15.0,476.5,457.3,348.99
2017,12,18,12,30,884.0,67.0,0.1,15.0,475.0,478.64,367.08
2017,12,18,12,45,879.5,66.5,0.1,15.5,466.5,494.93,380.39
2017,12,18,13,0,875.0,66.0,0.1,16.0,458.0,508.41,391.27
2017,12,18,13,15,867.0,65.0,0.1,16.0,442.0,516.73,398.85
2017,12,18,13,30,859.0,64.0,0.1,16.0,426.0,522.13,404.09
2017,12,18,13,45,845.0,62.5,0.1,16.0,403.0,523.31,406.03
2017,12,18,14,0,831.0,61.0,0.1,16.0,380.0,519.52,404.17
2017,12,18,14,15,812.0,59.5,0.1,15.5,351.5,510.25,398.81
2017,12,18,14,30,793.0,58.0,0.1,15.0,323.0,498.33,391.17
2017,12,18,14,45,762.5,55.5,0.15,15.0,289.0,476.72,375.58
2017,12,18,15,0,732.0,53.0,0.2,15.0,255.0,453.02,357.84
2017,12,18,15,15,690.0,49.0,0.3,14.0,217.5,419.97,333.79
2017,12,18,15,30,648.0,45.0,0.4,13.0,180.0,385.74,307.43
2017,12,18,15,45,580.0,40.0,0.55,12.5,141.5,337.35,268.06
2017,12,18,16,0,512.0,35.0,0.7,12.0,103.0,289.48,226.79
2017,12,18,16,15,256.0,33.5,0.75,11.5,67.5,172.64,126.72
2017,12,18,16,30,0.0,32.0,0.8,11.0,32.0,41.73,0.62
2017,12,18,16,45,0.0,16.0,0.85,10.5,16.0,15.25,0.0
2017,12,18,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,19,7,45,93.0,14.0,0.35,5.5,21.5,11.01,0.0
2017,12,19,8,0,186.0,28.0,0.3,6.0,43.0,21.92,11.93
2017,12,19,8,15,236.0,42.0,0.25,6.5,72.5,32.47,23.28
2017,12,19,8,30,286.0,56.0,0.2,7.0,102.0,42.71,33.08
2017,12,19,8,45,315.5,68.5,0.2,7.5,132.0,51.43,41.3
2017,12,19,9,0,345.0,81.0,0.2,8.0,162.0,59.91,49.12
2017,12,19,9,15,364.5,93.0,0.2,8.0,190.5,67.77,56.32
2017,12,19,9,30,384.0,105.0,0.2,8.0,219.0,86.53,63.08
2017,12,19,9,45,411.0,111.0,0.2,8.5,245.0,114.29,77.78
2017,12,19,10,0,438.0,117.0,0.2,9.0,271.0,144.0,98.23
2017,12,19,10,15,447.5,125.0,0.2,9.0,293.0,174.37,122.7
2017,12,19,10,30,457.0,133.0,0.2,9.0,315.0,204.96,148.7
2017,12,19,10,45,304.5,161.5,0.2,9.5,285.5,214.94,163.85
2017,12,19,11,0,152.0,190.0,0.2,10.0,256.0,211.69,166.81
2017,12,19,11,15,150.0,197.0,0.2,10.0,263.5,225.46,178.72
2017,12,19,11,30,148.0,204.0,0.2,10.0,271.0,238.84,190.08
2017,12,19,11,45,145.5,206.0,0.2,10.0,272.5,247.19,197.33
2017,12,19,12,0,143.0,208.0,0.2,10.0,274.0,254.99,204.09
2017,12,19,12,15,271.5,191.5,0.2,10.0,317.0,304.63,243.33
2017,12,19,12,30,400.0,175.0,0.2,10.0,360.0,360.62,287.22
2017,12,19,12,45,395.5,173.5,0.2,10.0,353.5,368.48,293.89
2017,12,19,13,0,391.0,172.0,0.2,10.0,347.0,369.81,295.93
2017,12,19,13,15,388.0,166.0,0.2,10.0,334.5,376.14,301.73
2017,12,19,13,30,385.0,160.0,0.2,10.0,322.0,375.87,302.31
2017,12,19,13,45,379.5,152.0,0.25,10.0,304.5,370.73,299.41
2017,12,19,14,0,374.0,144.0,0.3,10.0,287.0,364.04,295.21
2017,12,19,14,15,366.0,133.5,0.3,9.5,265.0,351.87,286.79
2017,12,19,14,30,358.0,123.0,0.3,9.0,243.0,338.23,276.98
2017,12,19,14,45,346.5,111.0,0.35,9.0,217.5,319.7,262.73
2017,12,19,15,0,335.0,99.0,0.4,9.0,192.0,299.93,247.01
2017,12,19,15,15,312.0,87.0,0.4,9.0,163.5,273.26,224.89
2017,12,19,15,30,289.0,75.0,0.4,9.0,135.0,246.04,201.64
2017,12,19,15,45,258.5,60.5,0.4,9.0,106.0,211.92,171.96
2017,12,19,16,0,228.0,46.0,0.4,9.0,77.0,177.94,141.4
2017,12,19,16,15,114.0,35.0,0.4,9.0,50.5,105.1,77.04
2017,12,19,16,30,0.0,24.0,0.4,9.0,24.0,26.58,0.0
2017,12,19,16,45,0.0,12.0,0.45,9.0,12.0,11.44,0.0
2017,12,19,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,20,7,45,130.5,15.5,0.5,4.0,26.0,14.77,0.0
2017,12,20,8,0,261.0,31.0,0.5,4.0,52.0,25.83,14.93
2017,12,20,8,15,365.0,40.5,0.5,4.5,88.5,32.67,23.58
2017,12,20,8,30,469.0,50.0,0.5,5.0,125.0,39.34,30.23
2017,12,20,8,45,540.0,55.5,0.5,5.5,164.0,42.14,33.1
2017,12,20,9,0,611.0,61.0,0.5,6.0,203.0,45.02,35.88
2017,12,20,9,15,653.0,65.0,0.5,6.0,239.5,46.61,37.44
2017,12,20,9,30,695.0,69.0,0.5,6.0,276.0,64.61,39.91
2017,12,20,9,45,740.0,68.5,0.55,6.5,310.5,105.84,59.31
2017,12,20,10,0,785.0,68.0,0.6,7.0,345.0,145.77,85.44
2017,12,20,10,15,803.0,70.0,0.6,7.0,372.0,186.56,118.49
2017,12,20,10,30,821.0,72.0,0.6,7.0,399.0,227.62,154.35
2017,12,20,10,45,834.5,73.0,0.6,7.5,419.5,266.69,189.49
2017,12,20,11,0,848.0,74.0,0.6,8.0,440.0,305.16,224.23
2017,12,20,11,15,855.0,75.0,0.6,8.0,453.5,340.78,256.91
2017,12,20,11,30,862.0,76.0,0.6,8.0,467.0,374.93,287.87
2017,12,20,11,45,864.0,76.5,0.6,8.5,473.0,405.05,314.56
2017,12,20,12,0,866.0,77.0,0.6,9.0,479.0,433.05,338.9
2017,12,20,12,15,865.5,77.0,0.6,9.0,478.0,457.23,360.3
2017,12,20,12,30,865.0,77.0,0.6,9.0,477.0,478.93,379.33
2017,12,20,12,45,862.0,76.0,0.6,9.0,468.5,495.84,394.31
2017,12,20,13,0,859.0,75.0,0.6,9.0,460.0,510.01,406.89
2017,12,20,13,15,851.0,74.0,0.6,9.0,444.5,518.85,415.16
2017,12,20,13,30,843.0,73.0,0.6,9.0,429.0,524.77,421.01
2017,12,20,13,45,832.0,71.0,0.6,9.0,406.5,525.13,422.46
2017,12,20,14,0,821.0,69.0,0.6,9.0,384.0,522.6,421.52
2017,12,20,14,15,801.5,66.5,0.6,9.0,355.5,512.19,414.33
2017,12,20,14,30,782.0,64.0,0.6,9.0,327.0,499.1,404.8
2017,12,20,14,45,759.0,60.0,0.6,9.0,294.0,479.98,390.22
2017,12,20,15,0,736.0,56.0,0.6,9.0,261.0,458.61,373.29
2017,12,20,15,15,693.5,52.0,0.6,8.0,223.0,425.38,347.53
2017,12,20,15,30,651.0,48.0,0.6,7.0,185.0,390.88,319.52
2017,12,20,15,45,591.5,42.0,0.6,6.5,146.5,345.35,280.68
2017,12,20,16,0,532.0,36.0,0.6,6.0,108.0,300.04,240.08
2017,12,20,16,15,414.0,28.0,0.6,5.5,71.5,234.64,177.44
2017,12,20,16,30,296.0,20.0,0.6,5.0,35.0,158.59,35.95
2017,12,20,16,45,148.0,10.0,0.6,4.5,17.5,65.3,0.0
2017,12,20,17,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,12,21,7,45,236.0,11.5,0.55,2.0,30.0,10.96,0.0
2017,12,21,8,0,472.0,23.0,0.5,3.0,60.0,19.87,10.06
2017,12,21,8,15,563.0,29.0,0.45,3.5,99.5,24.2,16.09
2017,12,21,8,30,654.0,35.0,0.4,4.0,139.0,28.49,20.48
2017,12,21,8,45,706.5,39.5,0.35,5.0,179.0,31.29,23.25
2017,12,21,9,0,759.0,44.0,0.3,6.0,219.0,34.1,25.9
2017,12,21,9,15,793.5,46.5,0.3,6.5,257.0,35.15,26.89
2017,12,21,9,30,828.0,49.0,0.3,7.0,295.0,57.75,32.51
2017,12,21,9,45,846.0,52.5,0.3,7.5,327.5,102.02,52.24
2017,12,21,10,0,864.0,56.0,0.3,8.0,360.0,146.82,82.47
2017,12,21,10,15,880.0,57.5,0.25,8.5,387.5,189.93,116.78
2017,12,21,10,30,896.0,59.0,0.2,9.0,415.0,232.89,153.58
2017,12,21,10,45,905.0,61.0,0.2,9.5,436.0,274.27,190.43
2017,12,21,11,0,914.0,63.0,0.2,10.0,457.0,314.55,226.4
2017,12,21,11,15,920.5,63.5,0.15,10.0,470.5,351.35,259.45
2017,12,21,11,30,927.0,64.0,0.1,10.0,484.0,386.45,290.53
2017,12,21,11,45,929.0,64.5,0.1,10.5,490.5,417.99,317.91
2017,12,21,12,0,931.0,65.0,0.1,11.0,497.0,447.25,342.79
2017,12,21,12,15,930.0,65.0,0.1,11.0,495.5,472.3,364.5
2017,12,21,12,30,929.0,65.0,0.1,11.0,494.0,494.67,383.7
2017,12,21,12,45,916.5,67.0,0.1,11.5,484.0,510.92,397.21
2017,12,21,13,0,904.0,69.0,0.1,12.0,474.0,524.03,408.0
2017,12,21,13,15,895.5,68.0,0.1,12.0,458.0,532.85,416.1
2017,12,21,13,30,887.0,67.0,0.1,12.0,442.0,538.64,421.75
2017,12,21,13,45,873.0,66.0,0.1,12.0,419.0,540.92,424.55
2017,12,21,14,0,859.0,65.0,0.1,12.0,396.0,538.14,423.45
2017,12,21,14,15,839.5,63.0,0.1,11.5,366.5,528.4,417.77
2017,12,21,14,30,820.0,61.0,0.1,11.0,337.0,515.87,409.7
2017,12,21,14,45,789.5,58.5,0.1,10.5,302.5,494.39,394.44
2017,12,21,15,0,759.0,56.0,0.1,10.0,268.0,470.67,376.86
2017,12,21,15,15,717.0,52.0,0.2,9.5,229.5,437.49,351.88
2017,12,21,15,30,675.0,48.0,0.3,9.0,191.0,402.96,324.59
2017,12,21,15,45,605.5,42.5,0.4,8.5,150.5,352.84,283.49
2017,12,21,16,0,536.0,37.0,0.5,8.0,110.0,303.13,240.55
2017,12,21,16,15,419.0,28.5,0.6,7.5,73.5,237.61,179.12
2017,12,21,16,30,302.0,20.0,0.7,7.0,37.0,161.68,44.75
2017,12,21,16,45,151.0,10.0,0.8,7.0,18.5,66.55,0.0
2017,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,22,7,45,70.0,13.5,0.45,3.5,19.0,12.87,0.0
2017,12,22,8,0,140.0,27.0,0.4,4.0,38.0,21.14,10.81
2017,12,22,8,15,183.0,41.5,0.35,4.5,65.0,32.11,23.04
2017,12,22,8,30,226.0,56.0,0.3,5.0,92.0,42.74,33.31
2017,12,22,8,45,251.5,70.0,0.25,5.5,120.0,52.63,42.68
2017,12,22,9,0,277.0,84.0,0.2,6.0,148.0,65.44,54.5
2017,12,22,9,15,291.5,97.5,0.2,6.5,174.5,74.94,63.11
2017,12,22,9,30,306.0,111.0,0.2,7.0,201.0,91.2,69.63
2017,12,22,9,45,320.0,121.0,0.2,7.5,224.5,117.24,84.41
2017,12,22,10,0,334.0,131.0,0.2,8.0,248.0,144.22,103.5
2017,12,22,10,15,340.5,141.0,0.15,8.0,268.0,170.89,124.86
2017,12,22,10,30,347.0,151.0,0.1,8.0,288.0,197.72,147.4
2017,12,22,10,45,352.5,158.5,0.1,8.5,304.5,222.31,168.39
2017,12,22,11,0,358.0,166.0,0.1,9.0,321.0,246.75,189.28
2017,12,22,11,15,240.0,183.5,0.1,9.0,289.0,241.14,189.26
2017,12,22,11,30,122.0,201.0,0.1,9.0,257.0,226.42,180.77
2017,12,22,11,45,292.5,181.5,0.15,9.5,317.5,281.13,222.75
2017,12,22,12,0,463.0,162.0,0.2,10.0,378.0,346.04,272.66
2017,12,22,12,15,318.5,184.0,0.2,10.0,332.5,316.78,251.67
2017,12,22,12,30,174.0,206.0,0.2,10.0,287.0,279.16,223.64
2017,12,22,12,45,128.0,200.5,0.2,10.0,259.5,258.2,207.9
2017,12,22,13,0,82.0,195.0,0.2,10.0,232.0,230.37,186.11
2017,12,22,13,15,98.0,190.0,0.15,10.0,232.5,236.74,191.74
2017,12,22,13,30,114.0,185.0,0.1,10.0,233.0,248.91,201.75
2017,12,22,13,45,227.0,166.0,0.1,10.0,255.5,298.23,242.19
2017,12,22,14,0,340.0,147.0,0.1,10.0,278.0,341.65,277.22
2017,12,22,14,15,325.5,139.5,0.1,9.5,257.5,329.1,267.8
2017,12,22,14,30,311.0,132.0,0.1,9.0,237.0,315.47,257.86
2017,12,22,14,45,297.0,119.5,0.15,9.0,212.0,295.32,242.25
2017,12,22,15,0,283.0,107.0,0.2,9.0,187.0,274.21,225.48
2017,12,22,15,15,263.0,94.0,0.2,8.5,160.0,248.67,204.74
2017,12,22,15,30,243.0,81.0,0.2,8.0,133.0,222.72,182.98
2017,12,22,15,45,218.5,65.5,0.25,8.0,105.0,191.03,155.55
2017,12,22,16,0,194.0,50.0,0.3,8.0,77.0,167.93,134.15
2017,12,22,16,15,137.5,35.5,0.3,7.5,51.0,115.37,86.52
2017,12,22,16,30,81.0,21.0,0.3,7.0,25.0,66.08,18.79
2017,12,22,16,45,40.5,10.5,0.35,7.0,12.5,25.34,0.0
2017,12,22,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
