Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,23,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,7,45,41.5,13.0,0.6,4.5,16.5,12.39,0.0
2017,12,23,8,0,83.0,26.0,0.5,5.0,33.0,21.54,10.83
2017,12,23,8,15,113.0,42.0,0.4,5.5,56.5,34.05,24.61
2017,12,23,8,30,143.0,58.0,0.3,6.0,80.0,46.2,36.27
2017,12,23,8,45,160.5,73.5,0.25,6.5,105.0,57.64,47.01
2017,12,23,9,0,178.0,89.0,0.2,7.0,130.0,68.75,57.25
2017,12,23,9,15,187.5,103.5,0.15,7.5,153.0,78.84,66.35
2017,12,23,9,30,197.0,118.0,0.1,8.0,176.0,93.46,72.99
2017,12,23,9,45,203.5,131.0,0.1,9.0,197.0,116.38,87.38
2017,12,23,10,0,210.0,144.0,0.1,10.0,218.0,139.83,104.41
2017,12,23,10,15,136.0,154.5,0.1,10.5,203.5,151.9,117.01
2017,12,23,10,30,62.0,165.0,0.1,11.0,189.0,156.36,123.68
2017,12,23,10,45,109.0,177.0,0.1,11.5,222.5,180.77,141.82
2017,12,23,11,0,156.0,189.0,0.1,12.0,256.0,210.8,164.67
2017,12,23,11,15,312.0,172.5,0.1,12.0,312.5,253.6,195.66
2017,12,23,11,30,468.0,156.0,0.1,12.0,369.0,307.12,236.09
2017,12,23,11,45,512.5,148.5,0.1,12.5,384.0,335.02,258.36
2017,12,23,12,0,557.0,141.0,0.1,13.0,399.0,363.97,281.52
2017,12,23,12,15,334.5,173.5,0.1,13.0,328.5,313.37,245.62
2017,12,23,12,30,112.0,206.0,0.1,13.0,258.0,250.78,198.68
2017,12,23,12,45,69.0,190.5,0.1,13.5,222.5,216.16,171.89
2017,12,23,13,0,26.0,175.0,0.1,14.0,187.0,178.65,142.01
2017,12,23,13,15,25.5,169.5,0.1,13.5,181.0,174.39,139.27
2017,12,23,13,30,25.0,164.0,0.1,13.0,175.0,170.05,136.24
2017,12,23,13,45,15.5,151.0,0.1,13.0,157.5,153.25,122.72
2017,12,23,14,0,6.0,138.0,0.1,13.0,140.0,136.14,108.89
2017,12,23,14,15,4.0,128.5,0.1,12.5,130.0,126.49,101.36
2017,12,23,14,30,2.0,119.0,0.1,12.0,120.0,116.84,93.69
2017,12,23,14,45,1.0,107.5,0.1,12.0,108.0,105.58,84.41
2017,12,23,15,0,0.0,96.0,0.1,12.0,96.0,94.32,75.02
2017,12,23,15,15,0.0,82.5,0.1,11.0,82.5,81.31,64.26
2017,12,23,15,30,0.0,69.0,0.1,10.0,69.0,68.2,53.18
2017,12,23,15,45,0.0,54.5,0.15,9.5,54.5,53.74,40.61
2017,12,23,16,0,0.0,40.0,0.2,9.0,40.0,38.98,27.57
2017,12,23,16,15,0.0,27.0,0.25,8.5,27.0,25.61,15.31
2017,12,23,16,30,0.0,14.0,0.3,8.0,14.0,12.99,0.0
2017,12,23,16,45,0.0,7.0,0.35,8.0,7.0,6.67,0.0
2017,12,23,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,11.5,0.85,6.5,11.5,10.96,0.0
2017,12,24,8,0,0.0,23.0,0.9,6.0,23.0,21.13,10.22
2017,12,24,8,15,6.5,39.0,0.7,6.5,40.0,35.0,25.27
2017,12,24,8,30,13.0,55.0,0.5,7.0,57.0,48.68,38.29
2017,12,24,8,45,20.0,70.5,0.35,8.0,74.5,60.03,48.85
2017,12,24,9,0,27.0,86.0,0.2,9.0,92.0,72.29,59.96
2017,12,24,9,15,31.5,100.0,0.15,9.5,108.5,83.3,69.79
2017,12,24,9,30,36.0,114.0,0.1,10.0,125.0,95.34,76.13
2017,12,24,9,45,39.0,126.5,0.1,11.0,139.5,109.23,86.5
2017,12,24,10,0,42.0,139.0,0.1,12.0,154.0,123.4,97.34
2017,12,24,10,15,44.5,150.0,0.1,12.5,167.0,136.66,107.74
2017,12,24,10,30,47.0,161.0,0.1,13.0,180.0,150.14,118.38
2017,12,24,10,45,23.5,151.0,0.15,13.5,160.5,142.14,112.55
2017,12,24,11,0,0.0,141.0,0.2,14.0,141.0,128.87,102.31
2017,12,24,11,15,43.0,169.5,0.2,14.0,189.0,167.4,132.6
2017,12,24,11,30,86.0,198.0,0.2,14.0,237.0,210.43,166.21
2017,12,24,11,45,85.5,200.5,0.2,14.0,240.0,217.29,171.71
2017,12,24,12,0,85.0,203.0,0.2,14.0,243.0,223.89,177.23
2017,12,24,12,15,65.5,197.5,0.2,13.5,228.0,214.55,170.52
2017,12,24,12,30,46.0,192.0,0.2,13.0,213.0,203.83,162.62
2017,12,24,12,45,84.5,196.0,0.25,13.0,234.0,228.86,183.09
2017,12,24,13,0,123.0,200.0,0.3,13.0,255.0,259.97,208.17
2017,12,24,13,15,114.0,192.5,0.3,12.5,242.5,252.36,202.67
2017,12,24,13,30,105.0,185.0,0.3,12.0,230.0,238.38,192.33
2017,12,24,13,45,82.0,173.0,0.3,12.0,207.0,216.77,175.28
2017,12,24,14,0,59.0,161.0,0.3,12.0,184.0,194.41,157.44
2017,12,24,14,15,56.0,149.5,0.25,11.5,170.0,182.79,148.53
2017,12,24,14,30,53.0,138.0,0.2,11.0,156.0,170.93,139.22
2017,12,24,14,45,50.0,124.5,0.2,10.5,140.0,156.52,127.74
2017,12,24,15,0,47.0,111.0,0.2,10.0,124.0,141.9,115.86
2017,12,24,15,15,41.0,96.0,0.25,9.5,106.5,123.7,100.73
2017,12,24,15,30,35.0,81.0,0.3,9.0,89.0,105.35,85.11
2017,12,24,15,45,26.5,65.0,0.4,9.0,70.5,84.29,66.7
2017,12,24,16,0,18.0,49.0,0.5,9.0,52.0,62.99,47.82
2017,12,24,16,15,9.0,33.5,0.5,9.0,35.0,38.28,25.61
2017,12,24,16,30,0.0,18.0,0.5,9.0,18.0,16.82,2.23
2017,12,24,16,45,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2017,12,24,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,25,7,45,58.0,13.0,0.7,6.5,17.0,12.39,0.0
2017,12,25,8,0,116.0,26.0,0.6,7.0,34.0,20.37,9.42
2017,12,25,8,15,151.0,40.5,0.5,7.5,59.0,32.95,23.35
2017,12,25,8,30,186.0,55.0,0.4,8.0,84.0,44.06,34.01
2017,12,25,8,45,206.5,70.0,0.3,9.0,110.5,55.2,44.34
2017,12,25,9,0,227.0,85.0,0.2,10.0,137.0,66.04,54.15
2017,12,25,9,15,237.0,99.5,0.15,10.5,161.5,76.2,63.23
2017,12,25,9,30,247.0,114.0,0.1,11.0,186.0,90.75,69.71
2017,12,25,9,45,253.0,127.0,0.1,11.5,208.0,115.85,84.58
2017,12,25,10,0,259.0,140.0,0.1,12.0,230.0,141.39,102.85
2017,12,25,10,15,262.0,151.0,0.1,12.5,248.5,165.31,121.55
2017,12,25,10,30,265.0,162.0,0.1,13.0,267.0,189.22,141.06
2017,12,25,10,45,320.5,162.5,0.1,13.5,296.0,216.73,161.88
2017,12,25,11,0,376.0,163.0,0.1,14.0,325.0,247.76,185.97
2017,12,25,11,15,359.0,172.0,0.1,14.0,330.5,266.99,203.19
2017,12,25,11,30,342.0,181.0,0.1,14.0,336.0,284.42,218.71
2017,12,25,11,45,331.5,186.0,0.1,14.5,338.0,298.94,231.1
2017,12,25,12,0,321.0,191.0,0.1,15.0,340.0,312.09,242.11
2017,12,25,12,15,317.0,191.5,0.1,15.0,338.5,322.47,251.16
2017,12,25,12,30,313.0,192.0,0.1,15.0,337.0,331.75,259.24
2017,12,25,12,45,315.0,187.5,0.1,15.5,331.5,337.88,264.34
2017,12,25,13,0,317.0,183.0,0.1,16.0,326.0,343.01,268.58
2017,12,25,13,15,372.5,167.0,0.1,15.5,329.5,362.37,284.86
2017,12,25,13,30,428.0,151.0,0.1,15.0,333.0,387.96,305.68
2017,12,25,13,45,424.0,143.5,0.15,15.0,316.0,384.59,303.97
2017,12,25,14,0,420.0,136.0,0.2,15.0,299.0,379.57,301.2
2017,12,25,14,15,415.0,126.0,0.25,14.5,277.5,369.72,295.17
2017,12,25,14,30,410.0,116.0,0.3,14.0,256.0,358.22,287.65
2017,12,25,14,45,397.5,105.5,0.35,13.5,230.5,340.64,275.03
2017,12,25,15,0,385.0,95.0,0.4,13.0,205.0,321.69,260.84
2017,12,25,15,15,366.5,83.5,0.45,12.5,176.5,297.32,241.7
2017,12,25,15,30,348.0,72.0,0.5,12.0,148.0,272.06,221.0
2017,12,25,15,45,313.0,60.0,0.55,11.5,117.5,237.7,191.96
2017,12,25,16,0,278.0,48.0,0.6,11.0,87.0,203.68,162.03
2017,12,25,16,15,220.0,34.5,0.6,10.5,59.0,158.45,120.31
2017,12,25,16,30,162.0,21.0,0.6,10.0,31.0,107.1,47.49
2017,12,25,16,45,81.0,10.5,0.65,10.0,15.5,40.94,0.0
2017,12,25,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,7,45,195.0,11.0,0.6,6.5,25.5,10.48,0.0
2017,12,26,8,0,390.0,22.0,0.5,7.0,51.0,19.04,8.26
2017,12,26,8,15,488.0,29.0,0.4,7.5,88.5,24.35,15.8
2017,12,26,8,30,586.0,36.0,0.3,8.0,126.0,29.57,21.04
2017,12,26,8,45,642.5,41.0,0.2,9.0,165.0,32.74,24.15
2017,12,26,9,0,699.0,46.0,0.1,10.0,204.0,35.92,27.13
2017,12,26,9,15,736.5,49.0,0.1,10.5,241.5,37.3,28.41
2017,12,26,9,30,774.0,52.0,0.1,11.0,279.0,49.27,29.33
2017,12,26,9,45,791.0,56.0,0.1,11.5,310.5,91.67,46.21
2017,12,26,10,0,808.0,60.0,0.1,12.0,342.0,134.72,73.93
2017,12,26,10,15,645.0,93.5,0.1,12.0,330.0,173.62,111.84
2017,12,26,10,30,482.0,127.0,0.1,12.0,318.0,200.13,141.55
2017,12,26,10,45,673.5,97.0,0.1,12.5,378.5,242.11,170.24
2017,12,26,11,0,865.0,67.0,0.1,13.0,439.0,297.67,211.43
2017,12,26,11,15,872.5,68.0,0.1,13.0,453.5,336.4,245.55
2017,12,26,11,30,880.0,69.0,0.1,13.0,468.0,371.14,276.15
2017,12,26,11,45,877.0,71.5,0.1,13.5,474.0,401.74,302.59
2017,12,26,12,0,874.0,74.0,0.1,14.0,480.0,429.38,326.04
2017,12,26,12,15,874.0,74.0,0.1,14.0,480.0,454.44,347.51
2017,12,26,12,30,874.0,74.0,0.1,14.0,480.0,477.04,366.65
2017,12,26,12,45,873.0,72.5,0.15,14.0,472.5,495.05,382.39
2017,12,26,13,0,872.0,71.0,0.2,14.0,465.0,510.36,395.89
2017,12,26,13,15,865.0,70.0,0.2,13.5,450.0,520.39,405.58
2017,12,26,13,30,858.0,69.0,0.2,13.0,435.0,527.5,412.92
2017,12,26,13,45,786.5,72.5,0.25,13.0,395.0,502.67,396.14
2017,12,26,14,0,715.0,76.0,0.3,13.0,355.0,474.29,376.52
2017,12,26,14,15,694.0,75.0,0.3,13.0,330.0,466.71,371.75
2017,12,26,14,30,673.0,74.0,0.3,13.0,305.0,455.61,363.79
2017,12,26,14,45,665.0,66.5,0.3,13.0,276.0,441.71,353.5
2017,12,26,15,0,657.0,59.0,0.3,13.0,247.0,425.51,340.96
2017,12,26,15,15,626.0,54.0,0.4,12.0,213.0,398.54,321.25
2017,12,26,15,30,595.0,49.0,0.5,11.0,179.0,370.34,299.37
2017,12,26,15,45,531.5,44.5,0.6,10.5,143.5,326.37,263.03
2017,12,26,16,0,468.0,40.0,0.7,10.0,108.0,283.09,225.5
2017,12,26,16,15,385.5,30.5,0.75,9.5,74.0,227.3,174.18
2017,12,26,16,30,303.0,21.0,0.8,9.0,40.0,167.4,83.17
2017,12,26,16,45,151.5,10.5,0.85,8.5,20.0,68.07,0.0
2017,12,26,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,27,7,45,70.0,13.0,0.35,7.5,18.0,12.39,0.0
2017,12,27,8,0,140.0,26.0,0.3,8.0,36.0,20.42,9.05
2017,12,27,8,15,195.0,39.5,0.25,8.5,63.5,30.62,21.2
2017,12,27,8,30,250.0,53.0,0.2,9.0,91.0,40.51,30.73
2017,12,27,8,45,288.5,66.0,0.2,9.5,122.0,49.7,39.32
2017,12,27,9,0,327.0,79.0,0.2,10.0,153.0,58.62,47.52
2017,12,27,9,15,349.0,90.5,0.15,10.5,181.5,66.13,54.28
2017,12,27,9,30,371.0,102.0,0.1,11.0,210.0,78.94,59.01
2017,12,27,9,45,392.5,110.0,0.1,12.0,236.5,107.15,72.7
2017,12,27,10,0,414.0,118.0,0.1,13.0,263.0,136.93,92.28
2017,12,27,10,15,474.0,117.5,0.1,13.0,295.5,166.97,113.42
2017,12,27,10,30,534.0,117.0,0.1,13.0,328.0,201.26,139.83
2017,12,27,10,45,511.5,129.0,0.1,13.5,340.0,230.93,166.31
2017,12,27,11,0,489.0,141.0,0.1,14.0,352.0,258.14,190.65
2017,12,27,11,15,551.5,131.0,0.1,14.0,376.0,289.56,216.17
2017,12,27,11,30,614.0,121.0,0.1,14.0,400.0,325.33,245.27
2017,12,27,11,45,600.0,127.0,0.1,14.5,403.0,348.28,265.07
2017,12,27,12,0,586.0,133.0,0.1,15.0,406.0,368.94,282.62
2017,12,27,12,15,729.0,99.5,0.1,15.0,439.0,416.48,319.57
2017,12,27,12,30,872.0,66.0,0.1,15.0,472.0,467.5,358.87
2017,12,27,12,45,861.5,68.0,0.1,15.5,463.5,484.11,372.14
2017,12,27,13,0,851.0,70.0,0.1,16.0,455.0,498.99,384.09
2017,12,27,13,15,844.0,69.0,0.1,16.0,440.5,508.8,392.77
2017,12,27,13,30,837.0,68.0,0.1,16.0,426.0,515.74,399.16
2017,12,27,13,45,607.5,106.0,0.15,16.0,359.0,445.65,348.16
2017,12,27,14,0,378.0,144.0,0.2,16.0,292.0,365.89,288.76
2017,12,27,14,15,369.0,135.0,0.2,15.5,271.5,355.13,282.42
2017,12,27,14,30,360.0,126.0,0.2,15.0,251.0,342.92,274.01
2017,12,27,14,45,550.0,89.5,0.2,15.0,258.5,407.07,324.58
2017,12,27,15,0,740.0,53.0,0.2,15.0,266.0,460.22,364.53
2017,12,27,15,15,701.5,49.5,0.3,14.0,229.5,429.94,342.01
2017,12,27,15,30,663.0,46.0,0.4,13.0,193.0,398.29,318.03
2017,12,27,15,45,600.0,41.5,0.5,12.5,154.0,352.75,281.14
2017,12,27,16,0,537.0,37.0,0.6,12.0,115.0,307.39,242.48
2017,12,27,16,15,432.5,29.0,0.65,11.5,79.0,241.43,183.94
2017,12,27,16,30,328.0,21.0,0.7,11.0,43.0,178.71,94.32
2017,12,27,16,45,164.0,10.5,0.75,10.5,21.5,73.08,0.0
2017,12,27,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,7,45,194.0,11.5,0.85,7.5,25.5,10.96,0.0
2017,12,28,8,0,388.0,23.0,0.8,8.0,51.0,20.18,8.68
2017,12,28,8,15,489.5,30.5,0.7,8.0,89.5,25.95,17.09
2017,12,28,8,30,591.0,38.0,0.6,8.0,128.0,31.6,22.81
2017,12,28,8,45,647.5,43.5,0.5,8.5,168.0,35.16,26.33
2017,12,28,9,0,704.0,49.0,0.4,9.0,208.0,38.71,29.72
2017,12,28,9,15,742.0,52.5,0.35,9.5,246.0,40.42,31.31
2017,12,28,9,30,780.0,56.0,0.3,10.0,284.0,51.08,32.15
2017,12,28,9,45,806.5,58.5,0.25,11.0,318.0,93.11,47.54
2017,12,28,10,0,833.0,61.0,0.2,12.0,352.0,136.65,74.68
2017,12,28,10,15,850.5,63.0,0.2,12.0,380.0,179.62,107.85
2017,12,28,10,30,868.0,65.0,0.2,12.0,408.0,222.78,144.26
2017,12,28,10,45,831.5,67.5,0.2,12.5,410.0,253.78,173.92
2017,12,28,11,0,795.0,70.0,0.2,13.0,412.0,280.31,199.99
2017,12,28,11,15,847.0,70.5,0.2,13.5,446.0,327.81,239.52
2017,12,28,11,30,899.0,71.0,0.2,14.0,480.0,378.68,280.94
2017,12,28,11,45,902.5,71.5,0.2,14.5,487.0,410.6,308.12
2017,12,28,12,0,906.0,72.0,0.2,15.0,494.0,440.41,333.13
2017,12,28,12,15,815.5,84.0,0.2,15.0,464.0,438.96,335.61
2017,12,28,12,30,725.0,96.0,0.2,15.0,434.0,431.03,332.66
2017,12,28,12,45,628.5,119.5,0.2,15.0,409.0,426.7,331.48
2017,12,28,13,0,532.0,143.0,0.2,15.0,384.0,413.81,323.21
2017,12,28,13,15,584.0,124.5,0.2,15.0,382.0,435.37,340.94
2017,12,28,13,30,636.0,106.0,0.2,15.0,380.0,453.01,355.33
2017,12,28,13,45,541.0,119.5,0.2,15.0,344.0,421.31,332.02
2017,12,28,14,0,446.0,133.0,0.2,15.0,308.0,390.68,309.4
2017,12,28,14,15,427.5,128.0,0.2,14.5,286.0,379.13,301.99
2017,12,28,14,30,409.0,123.0,0.2,14.0,264.0,366.05,292.93
2017,12,28,14,45,399.0,111.5,0.25,14.0,238.5,348.94,280.33
2017,12,28,15,0,389.0,100.0,0.3,14.0,213.0,330.37,266.18
2017,12,28,15,15,366.5,88.5,0.35,13.0,183.5,304.1,246.25
2017,12,28,15,30,344.0,77.0,0.4,12.0,154.0,277.03,224.8
2017,12,28,15,45,307.5,64.5,0.5,11.5,123.5,241.52,195.24
2017,12,28,16,0,271.0,52.0,0.6,11.0,93.0,206.38,164.75
2017,12,28,16,15,212.5,38.0,0.6,10.5,64.0,160.45,123.27
2017,12,28,16,30,154.0,24.0,0.6,10.0,35.0,110.25,60.73
2017,12,28,16,45,77.0,12.0,0.65,9.5,17.5,41.17,0.0
2017,12,28,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,7,45,130.5,12.0,0.7,8.5,21.0,11.44,0.0
2017,12,29,8,0,261.0,24.0,0.6,9.0,42.0,19.38,7.93
2017,12,29,8,15,332.0,35.5,0.5,9.5,75.0,28.32,19.03
2017,12,29,8,30,403.0,47.0,0.4,10.0,108.0,36.94,27.37
2017,12,29,8,45,458.0,54.0,0.3,11.0,142.5,41.1,31.38
2017,12,29,9,0,513.0,61.0,0.2,12.0,177.0,45.23,35.2
2017,12,29,9,15,543.0,68.0,0.15,12.5,209.5,49.26,38.85
2017,12,29,9,30,573.0,75.0,0.1,13.0,242.0,59.63,41.19
2017,12,29,9,45,591.5,81.0,0.1,14.0,271.0,95.0,55.78
2017,12,29,10,0,610.0,87.0,0.1,15.0,300.0,131.5,78.96
2017,12,29,10,15,628.0,90.0,0.1,15.5,324.0,166.25,105.1
2017,12,29,10,30,646.0,93.0,0.1,16.0,348.0,201.64,133.99
2017,12,29,10,45,765.0,80.5,0.1,16.5,398.5,249.8,170.32
2017,12,29,11,0,884.0,68.0,0.1,17.0,449.0,304.66,212.77
2017,12,29,11,15,891.0,68.5,0.1,17.0,463.5,341.19,244.79
2017,12,29,11,30,898.0,69.0,0.1,17.0,478.0,376.16,275.24
2017,12,29,11,45,899.0,70.0,0.1,17.0,485.0,407.64,302.52
2017,12,29,12,0,900.0,71.0,0.1,17.0,492.0,436.9,327.49
2017,12,29,12,15,899.5,71.0,0.1,17.0,491.5,462.17,348.95
2017,12,29,12,30,899.0,71.0,0.1,17.0,491.0,484.9,368.04
2017,12,29,12,45,720.5,106.0,0.15,17.0,439.5,456.93,350.22
2017,12,29,13,0,542.0,141.0,0.2,17.0,388.0,416.82,322.73
2017,12,29,13,15,575.5,127.5,0.2,17.0,382.0,434.23,337.47
2017,12,29,13,30,609.0,114.0,0.2,17.0,376.0,447.52,348.48
2017,12,29,13,45,578.5,114.0,0.2,17.0,353.5,439.21,343.06
2017,12,29,14,0,548.0,114.0,0.2,17.0,331.0,428.42,335.81
2017,12,29,14,15,534.0,108.5,0.2,16.5,307.5,415.19,327.32
2017,12,29,14,30,520.0,103.0,0.2,16.0,284.0,403.57,319.69
2017,12,29,14,45,647.5,78.5,0.2,15.5,281.5,447.95,354.63
2017,12,29,15,0,775.0,54.0,0.2,15.0,279.0,481.29,379.93
2017,12,29,15,15,737.0,50.5,0.35,14.0,241.5,450.95,358.3
2017,12,29,15,30,699.0,47.0,0.5,13.0,204.0,419.09,334.76
2017,12,29,15,45,643.5,41.5,0.65,12.5,164.5,375.39,299.69
2017,12,29,16,0,588.0,36.0,0.8,12.0,125.0,331.64,262.44
2017,12,29,16,15,487.0,29.0,0.85,11.5,87.0,266.9,204.98
2017,12,29,16,30,386.0,22.0,0.9,11.0,49.0,201.19,118.58
2017,12,29,16,45,193.0,11.0,0.95,11.0,24.5,85.32,0.0
2017,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,7,45,61.5,12.0,0.5,8.5,16.5,11.44,0.0
2017,12,30,8,0,123.0,24.0,0.4,9.0,33.0,18.8,7.42
2017,12,30,8,15,163.0,39.0,0.35,9.5,59.0,30.23,20.68
2017,12,30,8,30,203.0,54.0,0.3,10.0,85.0,43.33,33.05
2017,12,30,8,45,226.0,68.5,0.25,11.0,112.5,54.14,43.01
2017,12,30,9,0,249.0,83.0,0.2,12.0,140.0,64.66,52.49
2017,12,30,9,15,262.0,97.0,0.15,12.5,166.0,74.53,61.25
2017,12,30,9,30,275.0,111.0,0.1,13.0,192.0,87.35,67.02
2017,12,30,9,45,284.5,123.0,0.1,13.5,215.0,113.19,81.1
2017,12,30,10,0,294.0,135.0,0.1,14.0,238.0,139.71,99.34
2017,12,30,10,15,294.0,147.5,0.1,14.0,257.0,165.85,119.88
2017,12,30,10,30,294.0,160.0,0.1,14.0,276.0,191.76,141.28
2017,12,30,10,45,352.0,159.0,0.1,14.5,305.5,219.68,162.32
2017,12,30,11,0,410.0,158.0,0.1,15.0,335.0,250.63,186.31
2017,12,30,11,15,434.5,159.0,0.05,15.0,352.0,277.62,208.6
2017,12,30,11,30,459.0,160.0,0.0,15.0,369.0,305.35,231.46
2017,12,30,11,45,551.5,139.0,0.0,15.5,394.5,338.74,257.27
2017,12,30,12,0,644.0,118.0,0.0,16.0,420.0,377.62,287.31
2017,12,30,12,15,604.0,129.5,0.0,16.0,412.5,391.76,300.03
2017,12,30,12,30,564.0,141.0,0.0,16.0,405.0,399.73,307.86
2017,12,30,12,45,553.0,141.5,0.0,16.5,397.0,409.91,316.39
2017,12,30,13,0,542.0,142.0,0.0,17.0,389.0,417.99,323.06
2017,12,30,13,15,531.0,141.0,0.0,17.0,377.0,422.51,327.5
2017,12,30,13,30,520.0,140.0,0.0,17.0,365.0,425.03,330.33
2017,12,30,13,45,539.5,126.5,0.05,17.0,350.0,428.59,334.23
2017,12,30,14,0,559.0,113.0,0.1,17.0,335.0,433.72,339.26
2017,12,30,14,15,538.5,109.5,0.1,16.5,311.0,419.17,329.59
2017,12,30,14,30,518.0,106.0,0.1,16.0,287.0,406.35,321.08
2017,12,30,14,45,503.0,97.5,0.15,16.0,259.0,389.16,308.69
2017,12,30,15,0,488.0,89.0,0.2,16.0,231.0,370.35,294.64
2017,12,30,15,15,461.5,79.5,0.2,15.5,199.5,343.0,273.65
2017,12,30,15,30,435.0,70.0,0.2,15.0,168.0,314.74,251.13
2017,12,30,15,45,391.5,59.5,0.25,14.5,135.0,276.42,219.92
2017,12,30,16,0,348.0,49.0,0.3,14.0,102.0,238.56,187.81
2017,12,30,16,15,279.0,37.0,0.35,13.5,71.0,188.47,143.91
2017,12,30,16,30,210.0,25.0,0.4,13.0,40.0,137.4,82.9
2017,12,30,16,45,105.0,12.5,0.5,13.0,20.0,52.81,0.0
2017,12,30,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,31,7,45,13.0,12.0,0.35,7.5,13.0,11.44,0.0
2017,12,31,8,0,26.0,24.0,0.4,8.0,26.0,20.85,8.78
2017,12,31,8,15,53.0,40.0,0.4,8.5,47.0,33.82,23.88
2017,12,31,8,30,80.0,56.0,0.4,9.0,68.0,46.49,35.97
2017,12,31,8,45,93.0,72.5,0.4,10.0,90.5,59.17,47.65
2017,12,31,9,0,106.0,89.0,0.4,11.0,113.0,71.53,58.79
2017,12,31,9,15,113.0,104.5,0.35,11.0,134.0,82.91,69.06
2017,12,31,9,30,120.0,120.0,0.3,11.0,155.0,95.59,80.3
2017,12,31,9,45,125.5,133.5,0.3,11.5,174.0,114.91,88.48
2017,12,31,10,0,131.0,147.0,0.3,12.0,193.0,134.7,103.09
2017,12,31,10,15,65.5,119.0,0.25,12.0,142.0,115.0,89.15
2017,12,31,10,30,0.0,91.0,0.2,12.0,91.0,84.0,66.09
2017,12,31,10,45,0.0,111.0,0.2,12.5,111.0,101.94,81.0
2017,12,31,11,0,0.0,131.0,0.2,13.0,131.0,120.02,95.63
2017,12,31,11,15,3.5,145.5,0.15,13.0,147.0,134.52,107.2
2017,12,31,11,30,7.0,160.0,0.1,13.0,163.0,149.45,119.1
2017,12,31,11,45,60.5,185.0,0.1,13.5,213.5,193.46,153.53
2017,12,31,12,0,114.0,210.0,0.1,14.0,264.0,243.29,192.1
2017,12,31,12,15,116.0,210.0,0.1,14.0,265.0,250.07,197.42
2017,12,31,12,30,118.0,210.0,0.1,14.0,266.0,256.6,202.9
2017,12,31,12,45,59.0,152.5,0.1,14.0,180.5,173.8,137.78
2017,12,31,13,0,0.0,95.0,0.1,14.0,95.0,88.66,68.83
2017,12,31,13,15,0.0,117.5,0.1,14.0,117.5,110.34,87.18
2017,12,31,13,30,0.0,140.0,0.1,14.0,140.0,132.78,105.57
2017,12,31,13,45,25.5,151.5,0.1,14.0,162.0,163.54,130.89
2017,12,31,14,0,51.0,163.0,0.1,14.0,184.0,191.76,153.91
2017,12,31,14,15,48.5,152.5,0.1,14.0,171.0,181.51,145.67
2017,12,31,14,30,46.0,142.0,0.1,14.0,158.0,171.07,137.47
2017,12,31,14,45,44.0,129.0,0.15,14.0,143.0,157.84,126.99
2017,12,31,15,0,42.0,116.0,0.2,14.0,128.0,144.43,116.19
2017,12,31,15,15,37.0,101.0,0.2,14.0,111.0,126.83,101.61
2017,12,31,15,30,32.0,86.0,0.2,14.0,94.0,109.06,86.66
2017,12,31,15,45,268.0,64.5,0.25,11.0,107.5,223.39,181.98
2017,12,31,16,0,504.0,43.0,0.3,8.0,121.0,306.71,246.71
2017,12,31,16,15,406.5,34.5,0.3,7.5,84.5,243.95,190.32
2017,12,31,16,30,309.0,26.0,0.3,7.0,48.0,181.01,116.43
2017,12,31,16,45,154.5,13.0,0.35,6.5,24.0,72.86,0.0
2017,12,31,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
